Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-18 11:00:00,27.05138432,6.81540376,27.896722424700002,14.28138432,4.16540376,14.876442,12.77,2.65,13.0420627203,137.71,25.37138432,12.76540376,28.4018076092,14.28138432,4.16540376,14.876442,11.09,8.6,14.0338198649,136.94,14.28138432,4.16540376,14.876442,14.28138432,4.16540376,14.876442,0.0,0.0,0.0,136.94
2020-05-18 11:30:00,27.01239488,6.55778184,27.7970138651,12.71239488,3.70778184,13.242078,14.3,2.85,14.5812379447,138.04,25.71239488,11.82778184,28.302361628,12.71239488,3.70778184,13.242078,13.0,8.12,15.3275699313,137.25,12.71239488,3.70778184,13.242078,12.71239488,3.70778184,13.242078,0.0,0.0,0.0,137.25
2020-05-18 12:00:00,29.97566176,6.20498468,30.6111439321,12.56566176,3.66498468,13.089231,17.41,2.54,17.5943087389,137.97,28.58566176,12.22498468,31.0900355208,12.56566176,3.66498468,13.089231,16.02,8.56,18.1635348983,137.21,12.56566176,3.66498468,13.089231,12.56566176,3.66498468,13.089231,0.0,0.0,0.0,137.21
2020-05-18 12:30:00,21.92543072,6.90533396,22.9871300809,13.83543072,4.03533396,14.411907,8.09,2.87,8.5839967381,137.64,20.78543072,12.11533396,24.0585836486,13.83543072,4.03533396,14.411907,6.95,8.08,10.6578093434,136.9,13.83543072,4.03533396,14.411907,13.83543072,4.03533396,14.411907,0.0,0.0,0.0,136.9
2020-05-18 13:00:00,21.09835808,7.43160444,22.3689395865,13.54835808,3.95160444,14.112873,7.55,3.48,8.3134168667,137.59,19.50835808,11.88160444,22.841816019,13.54835808,3.95160444,14.112873,5.96,7.93,9.9200050403,136.9,13.54835808,3.95160444,14.112873,13.54835808,3.95160444,14.112873,0.0,0.0,0.0,136.9
2020-05-18 13:30:00,27.58513184,6.70608012,28.3885718064,13.01513184,3.79608012,13.557428999999999,14.57,2.91,14.8577589158,137.59,26.26513184,11.89608012,28.8335546333,13.01513184,3.79608012,13.557428999999999,13.25,8.1,15.5297295533,136.78,13.01513184,3.79608012,13.557428999999999,13.01513184,3.79608012,13.557428999999999,0.0,0.0,0.0,136.78
2020-05-18 14:00:00,32.24102624,4.08029932,32.4981940352,12.72102624,3.71029932,13.251069,19.52,0.37,19.5235063449,138.16,30.87102624,14.57029932,34.1366940899,12.72102624,3.71029932,13.251069,18.15,10.86,21.1509361495,137.42,12.72102624,3.71029932,13.251069,12.72102624,3.71029932,13.251069,0.0,0.0,0.0,137.42
2020-05-18 14:30:00,36.3244832,4.4788076,36.5995600693,12.3044832,3.5888076,12.81717,24.02,0.89,24.0364826878,138.16,35.3344832,15.4688076,38.5721364663,12.3044832,3.5888076,12.81717,23.03,11.88,25.913612253,137.36,12.3044832,3.5888076,12.81717,12.3044832,3.5888076,12.81717,0.0,0.0,0.0,137.36
2020-05-18 15:00:00,35.28692096,4.37118528,35.556631612,12.10692096,3.53118528,12.611376,23.18,0.84,23.1952150238,137.96,33.85692096,14.46118528,36.8159880567,12.10692096,3.53118528,12.611376,21.75,10.93,24.3418857117,137.18,12.10692096,3.53118528,12.611376,12.10692096,3.53118528,12.611376,0.0,0.0,0.0,137.18
2020-05-18 15:30:00,46.28309632,4.22381976,46.4754306955,10.57309632,3.08381976,11.013642,35.71,1.1400000000000001,35.7281919498,137.51,45.18309632,15.08381976,47.6343763643,10.57309632,3.08381976,11.013642,34.61,12.0,36.6312994583,136.73,10.57309632,3.08381976,11.013642,10.57309632,3.08381976,11.013642,0.0,0.0,0.0,136.73
2020-05-18 16:00:00,36.51841376,3.95037068,36.731457527,7.81841376,2.28037068,8.144181,28.7,1.67,28.7485460502,137.1,35.47841376,14.87037068,38.4687635243,7.81841376,2.28037068,8.144181,27.66,12.59,30.3905199034,136.39,7.81841376,2.28037068,8.144181,7.81841376,2.28037068,8.144181,0.0,0.0,0.0,136.39
2020-05-18 16:30:00,42.81613472,6.56470596,43.3164721175,9.13613472,2.66470596,9.516807,33.68,3.9,33.9050497714,138.44,41.32613472,17.83470596,45.0102893523,9.13613472,2.66470596,9.516807,32.19,15.17,35.5854605141,137.71,9.13613472,2.66470596,9.516807,9.13613472,2.66470596,9.516807,0.0,0.0,0.0,137.71
2020-05-18 17:00:00,53.25515552,7.15692036,53.733910136,9.31515552,2.71692036,9.703287,43.94,4.44,44.1637543694,138.05,52.02515552,18.28692036,55.145518976,9.31515552,2.71692036,9.703287,42.71,15.57,45.4595314538,137.3,9.31515552,2.71692036,9.703287,9.31515552,2.71692036,9.703287,0.0,0.0,0.0,137.3
2020-05-18 17:30:00,61.3042768,6.2599974,61.6230632265,8.9142768,2.5999974,9.285705,52.39,3.66,52.5176894008,137.64,59.5642768,17.3599974,62.0425062392,8.9142768,2.5999974,9.285705,50.65,14.76,52.7568014573,136.84,8.9142768,2.5999974,9.285705,8.9142768,2.5999974,9.285705,0.0,0.0,0.0,136.84
2020-05-18 18:00:00,62.61275936,7.04622148,63.0079905394,7.87275936,2.29622148,8.200791,54.74,4.75,54.9457013787,137.39,61.46275936,18.23622148,64.1110798693,7.87275936,2.29622148,8.200791,53.59,15.94,55.910389911,136.69,7.87275936,2.29622148,8.200791,7.87275936,2.29622148,8.200791,0.0,0.0,0.0,136.69
2020-05-18 18:30:00,65.1525696,7.5315828,65.5864472658,7.8225696,2.2815828,8.14851,57.33,5.25,57.5698827513,137.19,63.8225696,18.4915828,66.4474154862,7.8225696,2.2815828,8.14851,56.0,16.21,58.2989202301,136.43,7.8225696,2.2815828,8.14851,7.8225696,2.2815828,8.14851,0.0,0.0,0.0,136.43
2020-05-18 19:00:00,64.54543712,7.74866916,65.0088865215,7.43543712,2.16866916,7.745247,57.11,5.58,57.3819527378,137.12,62.90543712,18.95866916,65.7002675457,7.43543712,2.16866916,7.745247,55.47,16.79,57.9553707606,136.38,7.43543712,2.16866916,7.745247,7.43543712,2.16866916,7.745247,0.0,0.0,0.0,136.38
2020-05-18 19:30:00,60.30673312,8.63654716,60.922015778,10.13673312,2.95654716,10.559097,50.17,5.68,50.4905070285,136.92,59.35673312,19.68654716,62.5362447366,10.13673312,2.95654716,10.559097,49.22,16.73,51.9855874257,136.16,10.13673312,2.95654716,10.559097,10.13673312,2.95654716,10.559097,0.0,0.0,0.0,136.16
2020-05-18 20:00:00,61.66199104,8.68058072,62.2700057865,6.96199104,2.03058072,7.252074,54.7,6.65,55.1027449407,137.67,60.96199104,19.49058072,64.0019303487,6.96199104,2.03058072,7.252074,54.0,17.46,56.7525470794,136.9,6.96199104,2.03058072,7.252074,6.96199104,2.03058072,7.252074,0.0,0.0,0.0,136.9
2020-05-18 20:30:00,60.73638688,9.27186284,61.4400206035,6.72638688,1.96186284,7.006653,54.01,7.31,54.5024421471,137.93,59.97638688,20.31186284,63.3224980178,6.72638688,1.96186284,7.006653,53.25,18.35,56.3230414662,137.16,6.72638688,1.96186284,7.006653,6.72638688,1.96186284,7.006653,0.0,0.0,0.0,137.16
2020-05-18 21:00:00,60.20994368,10.14790024,61.0591286969,6.36994368,1.85790024,6.635358,53.84,8.29,54.4744866887,138.11,59.28994368,21.20790024,62.9688212862,6.36994368,1.85790024,6.635358,52.92,19.35,56.3466849069,137.34,6.36994368,1.85790024,6.635358,6.36994368,1.85790024,6.635358,0.0,0.0,0.0,137.34
2020-05-18 21:30:00,59.3933504,10.1909772,60.2613150207,6.2433504,1.8209772,6.50349,53.15,8.37,53.8050127776,138.01,58.7933504,21.0809772,62.4585114373,6.2433504,1.8209772,6.50349,52.55,19.26,55.9682954895,137.25,6.2433504,1.8209772,6.50349,6.2433504,1.8209772,6.50349,0.0,0.0,0.0,137.25
2020-05-18 22:00:00,58.79837664,8.81202652,59.4550326456,4.9783766400000005,1.45202652,5.185809,53.82,7.36,54.3209167817,138.14,57.95837664,20.03202652,61.3225530229,4.9783766400000005,1.45202652,5.185809,52.98,18.58,56.1435374732,137.43,4.9783766400000005,1.45202652,5.185809,4.9783766400000005,1.45202652,5.185809,0.0,0.0,0.0,137.43
2020-05-18 22:30:00,56.37631872,9.66559296,57.1988898466,4.9563187200000005,1.44559296,5.162832,51.42,8.22,52.0728796976,138.67,55.47631872,20.735592959999998,59.2248828967,4.9563187200000005,1.44559296,5.162832,50.52,19.29,54.0774860732,137.92,4.9563187200000005,1.44559296,5.162832,4.9563187200000005,1.44559296,5.162832,0.0,0.0,0.0,137.92
2020-05-18 23:00:00,52.10367136,10.65773748,53.1825153352,4.96367136,1.44773748,5.170491,47.14,9.21,48.0312783507,138.23,51.55367136,21.58773748,55.8910676244,4.96367136,1.44773748,5.170491,46.59,20.14,50.75675029,137.5,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,137.5
2020-05-18 23:30:00,53.46434048,9.29918264,54.2670295919,5.17434048,1.5091826400000001,5.389938,48.29,7.79,48.9142944342,137.4,52.41434048,20.41918264,56.2512764979,5.17434048,1.5091826400000001,5.389938,47.24,18.91,50.8842382276,136.66,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,136.66
2020-05-19 00:00:00,49.66709792,10.54165356,50.7734879201,4.97709792,1.45165356,5.184477,44.69,9.09,45.6050896282,137.67,48.99709792,21.47165356,53.4953036367,4.97709792,1.45165356,5.184477,44.02,20.02,48.3586683026,136.95,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,136.95
2020-05-19 00:30:00,43.06,9.51,44.0976609357,0.0,0.0,0.0,43.06,9.51,44.0976609357,137.81,42.34,20.46,47.0243256198,0.0,0.0,0.0,42.34,20.46,47.0243256198,137.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.1
2020-05-19 01:00:00,42.84,9.53,43.887202007,0.0,0.0,0.0,42.84,9.53,43.887202007,138.15,42.17,20.51,46.8931658134,0.0,0.0,0.0,42.17,20.51,46.8931658134,137.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44
2020-05-19 01:30:00,43.23,9.54,44.270131014,0.0,0.0,0.0,43.23,9.54,44.270131014,138.46,42.52,20.6,47.2473321998,0.0,0.0,0.0,42.52,20.6,47.2473321998,137.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.75
2020-05-19 02:00:00,43.12,9.56,44.1670465392,0.0,0.0,0.0,43.12,9.56,44.1670465392,138.49,42.43,20.61,47.1707218516,0.0,0.0,0.0,42.43,20.61,47.1707218516,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.77
2020-05-19 02:30:00,42.59,9.54,43.6453857813,0.0,0.0,0.0,42.59,9.54,43.6453857813,138.6,41.94,20.59,46.7216405962,0.0,0.0,0.0,41.94,20.59,46.7216405962,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.88
2020-05-19 03:00:00,40.67,9.03,41.6604104637,0.0,0.0,0.0,40.67,9.03,41.6604104637,138.73,40.0,21.72,45.516572806,0.0,0.0,0.0,40.0,21.72,45.516572806,138.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.19
2020-05-19 03:30:00,40.6,9.46,41.6875473013,0.0,0.0,0.0,40.6,9.46,41.6875473013,138.59,39.81,22.32,45.6400975021,0.0,0.0,0.0,39.81,22.32,45.6400975021,138.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.08
2020-05-19 04:00:00,38.21,9.77,39.4392824478,0.0,0.0,0.0,38.21,9.77,39.4392824478,138.69,37.35,22.74,43.7279098517,0.0,0.0,0.0,37.35,22.74,43.7279098517,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2020-05-19 04:30:00,38.17,10.02,39.4632651969,0.0,0.0,0.0,38.17,10.02,39.4632651969,138.75,37.3,22.77,43.7008340881,0.0,0.0,0.0,37.3,22.77,43.7008340881,138.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.21
2020-05-19 05:00:00,38.21,10.98,39.7563139639,0.0,0.0,0.0,38.21,10.98,39.7563139639,139.23,37.44,22.13,43.4912692388,0.0,0.0,0.0,37.44,22.13,43.4912692388,138.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.51
2020-05-19 05:30:00,38.88,10.75,40.3387766299,0.0,0.0,0.0,38.88,10.75,40.3387766299,138.94,38.09,21.87,43.9220331952,0.0,0.0,0.0,38.09,21.87,43.9220331952,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.2
2020-05-19 06:00:00,39.113936,10.848648,40.5905549708,0.06393599999999999,0.018647999999999998,0.0666,39.05,10.83,40.5239608133,138.7,38.073936,21.948648,43.9473292881,0.06393599999999999,0.018647999999999998,0.0666,38.01,21.93,43.8826275421,137.94,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,137.94
2020-05-19 06:30:00,38.86,10.0,40.1260464038,0.0,0.0,0.0,38.86,10.0,40.1260464038,138.53,38.11,21.04,43.5322145083,0.0,0.0,0.0,38.11,21.04,43.5322145083,137.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.8
2020-05-19 07:00:00,41.23,8.02,42.0027772891,0.0,0.0,0.0,41.23,8.02,42.0027772891,138.21,40.33,19.18,44.6584963921,0.0,0.0,0.0,40.33,19.18,44.6584963921,137.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.48
2020-05-19 07:30:00,40.09,6.86,40.6726898545,0.0,0.0,0.0,40.09,6.86,40.6726898545,137.59,39.17,17.85,43.0454573678,0.0,0.0,0.0,39.17,17.85,43.0454573678,136.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.84
2020-05-19 08:00:00,40.68,4.53,40.9314463463,0.0,0.0,0.0,40.68,4.53,40.9314463463,137.49,39.59,15.62,42.5599870771,0.0,0.0,0.0,39.59,15.62,42.5599870771,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2020-05-19 08:30:00,41.01,2.93,41.1145351427,0.0,0.0,0.0,41.01,2.93,41.1145351427,136.76,39.74,13.85,42.0843213085,0.0,0.0,0.0,39.74,13.85,42.0843213085,136.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.0
2020-05-19 09:00:00,37.4891808,2.2655944,37.5575770656,0.019180799999999998,0.005594399999999999,0.01998,37.47,2.26,37.5380939846,136.5,36.2291808,13.1955944,38.5574539228,0.019180799999999998,0.005594399999999999,0.01998,36.21,13.19,38.5375167856,135.74,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,135.74
2020-05-19 09:30:00,32.0163936,0.6618647999999999,32.0232341303,0.006393599999999999,0.0018648,0.00666,32.01,0.66,32.0168034007,136.03,30.8463936,11.4618648,32.9070561251,0.006393599999999999,0.0018648,0.00666,30.84,11.46,32.9004133713,135.3,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.3
2020-05-19 10:00:00,27.13,1.02,27.1491675747,0.0,0.0,0.0,27.13,1.02,27.1491675747,136.44,25.68,11.38,28.0885528285,0.0,0.0,0.0,25.68,11.38,28.0885528285,135.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.71
2020-05-19 10:30:00,27.5,1.04,27.5196584281,0.0,0.0,0.0,27.5,1.04,27.5196584281,137.12,26.37,11.99,28.967861502,0.0,0.0,0.0,26.37,11.99,28.967861502,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.4
2020-05-19 11:00:00,33.7111488,1.2449184,33.7341277527,0.051148799999999994,0.0149184,0.05328,33.66,1.23,33.6824657648,137.2,32.0811488,11.2449184,33.9948275205,0.051148799999999994,0.0149184,0.05328,32.03,11.23,33.9416234143,136.42,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.42
2020-05-19 11:30:00,34.8163936,0.8318648,34.8263300156,0.006393599999999999,0.0018648,0.00666,34.81,0.8300000000000001,34.8198937391,137.31,33.5863936,11.5018648,35.5012496813,0.006393599999999999,0.0018648,0.00666,33.58,11.5,35.4945967719,136.55,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.55
2020-05-19 12:00:00,38.01,0.8300000000000001,38.0190610089,0.0,0.0,0.0,38.01,0.8300000000000001,38.0190610089,137.23,36.05,11.43,37.8186118201,0.0,0.0,0.0,36.05,11.43,37.8186118201,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58
2020-05-19 12:30:00,34.21,1.22,34.231746961,0.0,0.0,0.0,34.21,1.22,34.231746961,137.32,33.02,12.17,35.1913242149,0.0,0.0,0.0,33.02,12.17,35.1913242149,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58
2020-05-19 13:00:00,36.6827872,0.9137295999999999,36.6941654564,0.012787199999999999,0.0037296,0.01332,36.67,0.91,36.6812895084,137.37,35.2527872,11.5437296,37.0946990613,0.012787199999999999,0.0037296,0.01332,35.24,11.54,37.0813861661,136.58,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.58
2020-05-19 13:30:00,38.8727872,0.6037296,38.8774751511,0.012787199999999999,0.0037296,0.01332,38.86,0.6000000000000001,38.8646317363,137.3,38.3427872,10.5237296,39.7607622532,0.012787199999999999,0.0037296,0.01332,38.33,10.52,39.747443943,136.48,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.48
2020-05-19 14:00:00,33.77,0.39,33.7722519237,0.0,0.0,0.0,33.77,0.39,33.7722519237,137.49,33.26,10.43,34.8570294202,0.0,0.0,0.0,33.26,10.43,34.8570294202,136.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.69
2020-05-19 14:30:00,28.83,1.8399999999999999,28.8886569435,0.0,0.0,0.0,28.83,1.8399999999999999,28.8886569435,137.34,28.48,8.61,29.7530250563,0.0,0.0,0.0,28.48,8.61,29.7530250563,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.56
2020-05-19 15:00:00,32.4475424,0.9367831999999999,32.4610623758,0.0575424,0.016783199999999998,0.05994000000000001,32.39,0.92,32.4030631268,137.63,31.5775424,9.8167832,33.0682690267,0.0575424,0.016783199999999998,0.05994000000000001,31.52,9.8,33.0083383405,136.76,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,136.76
2020-05-19 15:30:00,36.8963936,0.6618647999999999,36.902329543,0.006393599999999999,0.0018648,0.00666,36.89,0.66,36.8959035667,137.38,36.3963936,10.0218648,37.7509634467,0.006393599999999999,0.0018648,0.00666,36.39,10.02,37.7443042061,136.55,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.55
2020-05-19 16:00:00,29.39,0.7000000000000001,29.3983349869,0.0,0.0,0.0,29.39,0.7000000000000001,29.3983349869,137.38,28.63,10.88,30.627623153000002,0.0,0.0,0.0,28.63,10.88,30.627623153000002,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58
2020-05-19 16:30:00,38.74,3.02,38.8575346619,0.0,0.0,0.0,38.74,3.02,38.8575346619,137.7,38.44,13.59,40.7715795622,0.0,0.0,0.0,38.44,13.59,40.7715795622,136.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.91
2020-05-19 17:00:00,40.125904,3.057972,40.2422584427,0.09590399999999999,0.027972,0.0999,40.03,3.03,40.1445114555,137.28,39.335904,13.757972,41.6724745732,0.09590399999999999,0.027972,0.0999,39.24,13.73,41.5727134068,136.44,0.09590399999999999,0.027972,0.0999,0.09590399999999999,0.027972,0.0999,0.0,0.0,0.0,136.44
2020-05-19 17:30:00,44.31,3.65,44.4600787224,0.0,0.0,0.0,44.31,3.65,44.4600787224,136.81,43.85,14.04,46.0428506937,0.0,0.0,0.0,43.85,14.04,46.0428506937,135.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.99
2020-05-19 18:00:00,43.0075424,3.1567832,43.1232418014,0.0575424,0.016783199999999998,0.05994000000000001,42.95,3.14,43.0646270157,136.34,42.517542399999996,13.7467832,44.684622188,0.0575424,0.016783199999999998,0.05994000000000001,42.46,13.73,44.624707282,135.61,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,135.61
2020-05-19 18:30:00,43.68,4.68,43.9299988618,0.0,0.0,0.0,43.68,4.68,43.9299988618,136.37,42.77,15.27,45.4141585852,0.0,0.0,0.0,42.77,15.27,45.4141585852,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61
2020-05-19 19:00:00,51.6611488,4.5349184000000005,51.8598089105,0.051148799999999994,0.0149184,0.05328,51.61,4.52,51.8075525382,136.29,49.9711488,14.8649184,52.1352233277,0.051148799999999994,0.0149184,0.05328,49.92,14.85,52.0819440881,135.43,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,135.43
2020-05-19 19:30:00,50.2463936,5.1518648,50.5098186566,0.006393599999999999,0.0018648,0.00666,50.24,5.15,50.5032682111,136.42,48.9663936,14.4418648,51.0516910699,0.006393599999999999,0.0018648,0.00666,48.96,14.44,51.0450311,135.48,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.48
2020-05-19 20:00:00,55.97,5.79,56.2686857853,0.0,0.0,0.0,55.97,5.79,56.2686857853,136.83,54.78,15.0,56.7965527123,0.0,0.0,0.0,54.78,15.0,56.7965527123,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.89
2020-05-19 20:30:00,55.8391808,6.8255944,56.2548029179,0.019180799999999998,0.005594399999999999,0.01998,55.82,6.82,56.2350851337,137.14,54.7991808,16.0655944,57.1056349214,0.019180799999999998,0.005594399999999999,0.01998,54.78,16.06,57.0856549406,136.16,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.16
2020-05-19 21:00:00,55.79,7.01,56.2286777365,0.0,0.0,0.0,55.79,7.01,56.2286777365,137.27,54.55,16.31,56.9360922438,0.0,0.0,0.0,54.55,16.31,56.9360922438,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2020-05-19 21:30:00,57.4363936,6.5018648,57.8032313599,0.006393599999999999,0.0018648,0.00666,57.43,6.5,57.7966685891,136.92,56.5363936,15.5818648,58.6443374243,0.006393599999999999,0.0018648,0.00666,56.53,15.58,58.63767816,135.98,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.98
2020-05-19 22:00:00,56.11,6.64,56.5015194486,0.0,0.0,0.0,56.11,6.64,56.5015194486,137.18,55.0,16.07,57.2996064559,0.0,0.0,0.0,55.0,16.07,57.2996064559,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.31
2020-05-19 22:30:00,52.5091808,7.0255944,52.9770992502,0.019180799999999998,0.005594399999999999,0.01998,52.49,7.02,52.9573460438,138.23,51.2791808,18.1455944,54.3950087751,0.019180799999999998,0.005594399999999999,0.01998,51.26,18.14,54.3750604597,137.46,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,137.46
2020-05-19 23:00:00,49.1183616,7.7511887999999995,49.7261940438,0.038361599999999996,0.011188799999999999,0.03996,49.08,7.74,49.6865575382,137.27,48.5183616,18.5311888,51.9368498341,0.038361599999999996,0.011188799999999999,0.03996,48.48,18.52,51.8970211091,136.54,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,136.54
2020-05-19 23:30:00,50.12,6.36,50.5219160365,0.0,0.0,0.0,50.12,6.36,50.5219160365,137.08,48.91,17.4,51.9128895362,0.0,0.0,0.0,48.91,17.4,51.9128895362,136.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.34
2020-05-20 00:00:00,45.72,8.14,46.4389707035,0.0,0.0,0.0,45.72,8.14,46.4389707035,136.56,44.86,19.0,48.7177544639,0.0,0.0,0.0,44.86,19.0,48.7177544639,135.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.85
2020-05-20 00:30:00,47.60429056,10.22041808,48.6890688497,5.14429056,1.50041808,5.358636,42.46,8.72,43.3461647669,136.97,46.70429056,21.17041808,51.2784297575,5.14429056,1.50041808,5.358636,41.56,19.67,45.9798053497,136.26,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,136.26
2020-05-20 01:00:00,46.8545904,10.4896722,48.0144339175,5.0045904,1.4596722,5.213115,41.85,9.03,42.8131218203,137.34,46.0545904,21.4396722,50.8004413461,5.0045904,1.4596722,5.213115,41.05,19.98,45.654166294,136.63,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,136.63
2020-05-20 01:30:00,47.23220288,10.92272584,48.4787265579,4.91220288,1.43272584,5.116878,42.32,9.49,43.370986846,137.49,46.42220288,21.88272584,51.3212880822,4.91220288,1.43272584,5.116878,41.51,20.45,46.2739948567,136.79,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,136.79
2020-05-20 02:00:00,46.99120384,11.06410112,48.2761594571,4.95120384,1.44410112,5.157504,42.04,9.62,43.1266275055,137.4,46.18120384,22.03410112,51.1684004077,4.95120384,1.44410112,5.157504,41.23,20.59,46.085366441,136.7,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,136.7
2020-05-20 02:30:00,47.00984512,11.34703816,48.3599091522,5.02984512,1.46703816,5.239422,41.98,9.88,43.1269614047,137.57,46.21984512,22.30703816,51.3213214404,5.02984512,1.46703816,5.239422,41.19,20.84,46.1619074563,136.86,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,136.86
2020-05-20 03:00:00,45.84709792,11.62165356,47.2971375366,4.97709792,1.45165356,5.184477,40.87,10.17,42.1163364978,137.72,45.05709792,22.61165356,50.4125872148,4.97709792,1.45165356,5.184477,40.08,21.16,45.3227536674,137.0,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,137.0
2020-05-20 03:30:00,45.28919584,11.63643212,46.7602161278,4.95919584,1.4464321199999999,5.1658290000000004,40.33,10.19,41.5974157851,137.95,44.42919584,22.69643212,49.8906952644,4.95919584,1.4464321199999999,5.1658290000000004,39.47,21.25,44.8268156353,137.24,4.95919584,1.4464321199999999,5.1658290000000004,4.95919584,1.4464321199999999,5.1658290000000004,0.0,0.0,0.0,137.24
2020-05-20 04:00:00,44.52179328,11.94552304,46.0964814011,4.92179328,1.43552304,5.126868,39.6,10.51,40.9709665495,137.73,43.73179328,22.93552304,49.3812511041,4.92179328,1.43552304,5.126868,38.81,21.5,44.3673990673,137.03,4.92179328,1.43552304,5.126868,4.92179328,1.43552304,5.126868,0.0,0.0,0.0,137.03
2020-05-20 04:30:00,42.31097248,12.49778364,44.1181707249,6.54097248,1.90778364,6.813513,35.77,10.59,37.3047047971,137.5,41.54097248,23.44778364,47.7016871003,6.54097248,1.90778364,6.813513,35.0,21.54,41.0970996544,136.79,6.54097248,1.90778364,6.813513,6.54097248,1.90778364,6.813513,0.0,0.0,0.0,136.79
2020-05-20 05:00:00,43.687048,12.292889,45.3836235103,4.947048,1.442889,5.153175,38.74,10.85,40.230710906,137.7,42.917048,23.262889,48.8163396176,4.947048,1.442889,5.153175,37.97,21.82,43.7930736533,136.99,4.947048,1.442889,5.153175,4.947048,1.442889,5.153175,0.0,0.0,0.0,136.99
2020-05-20 05:30:00,42.9521424,12.0502082,44.610470233,5.4521424,1.5902082,5.679315,37.5,10.46,38.9314988152,137.35,42.1321424,23.0602082,48.0301012433,5.4521424,1.5902082,5.679315,36.68,21.47,42.5015682064,136.62,5.4521424,1.5902082,5.679315,5.4521424,1.5902082,5.679315,0.0,0.0,0.0,136.62
2020-05-20 06:00:00,43.11278176,12.42039468,44.8662251041,5.45278176,1.5903946800000002,5.679981,37.66,10.83,39.1862794866,137.29,42.08278176,23.36039468,48.131783265,5.45278176,1.5903946800000002,5.679981,36.63,21.77,42.610911748,136.55,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,136.55
2020-05-20 06:30:00,43.38979424,11.42827332,44.8695851916,5.95979424,1.73827332,6.208119,37.43,9.69,38.6639496172,137.0,42.49979424,22.34827332,48.0174742237,5.95979424,1.73827332,6.208119,36.54,20.61,41.9516829221,136.3,5.95979424,1.73827332,6.208119,5.95979424,1.73827332,6.208119,0.0,0.0,0.0,136.3
2020-05-20 07:00:00,46.95295072,9.28419396,47.8620500898,6.32295072,1.8441939600000001,6.586407,40.63,7.44,41.3055746843,137.46,45.96295072,20.42419396,50.2965261008,6.32295072,1.8441939600000001,6.586407,39.64,18.58,43.7783736564,136.76,6.32295072,1.8441939600000001,6.586407,6.32295072,1.8441939600000001,6.586407,0.0,0.0,0.0,136.76
2020-05-20 07:30:00,45.21700512,9.90454316,46.2890648775,7.86700512,2.29454316,8.194797,37.35,7.61,38.1173792383,137.67,44.33700512,20.93454316,49.0308588578,7.86700512,2.29454316,8.194797,36.47,18.64,40.9574230146,136.89,7.86700512,2.29454316,8.194797,7.86700512,2.29454316,8.194797,0.0,0.0,0.0,136.89
2020-05-20 08:00:00,41.94016032,8.31379676,42.7562424008,9.51016032,2.7737967599999998,9.906417,32.43,5.54,32.8997948322,137.44,40.77016032,19.43379676,45.1650133292,9.51016032,2.7737967599999998,9.906417,31.26,16.66,35.4223545237,136.7,9.51016032,2.7737967599999998,9.906417,9.51016032,2.7737967599999998,9.906417,0.0,0.0,0.0,136.7
2020-05-20 08:30:00,41.21506432,6.57314376,41.7359287161,10.60506432,3.09314376,11.046942,30.61,3.48,30.8071826041,136.96,40.01506432,17.48314376,43.6676732637,10.60506432,3.09314376,11.046942,29.41,14.39,32.7417195639,136.17,10.60506432,3.09314376,11.046942,10.60506432,3.09314376,11.046942,0.0,0.0,0.0,136.17
2020-05-20 09:00:00,36.94152736,5.06794548,37.2875383349,11.10152736,3.23794548,11.564091,25.84,1.83,25.9047196472,136.59,35.64152736,16.02794548,39.0795791797,11.10152736,3.23794548,11.564091,24.54,12.79,27.6730139305,135.83,11.10152736,3.23794548,11.564091,11.10152736,3.23794548,11.564091,0.0,0.0,0.0,135.83
2020-05-20 09:30:00,32.4155824,4.1216282,32.6765634875,12.0055824,3.5016282,12.505815,20.41,0.62,20.419414781,136.45,31.1555824,15.0016282,34.5791723923,12.0055824,3.5016282,12.505815,19.15,11.5,22.3376923607,135.72,12.0055824,3.5016282,12.505815,12.0055824,3.5016282,12.505815,0.0,0.0,0.0,135.72
2020-05-20 10:00:00,28.13559136,4.56204748,28.5030485806,13.03559136,3.80204748,13.578741,15.1,0.76,15.1191137306,136.48,26.70559136,13.99204748,30.1490630463,13.03559136,3.80204748,13.578741,13.67,10.19,17.0500733136,135.75,13.03559136,3.80204748,13.578741,13.03559136,3.80204748,13.578741,0.0,0.0,0.0,135.75
2020-05-20 10:30:00,28.13972736,8.35242048,29.3531460626,12.89972736,3.7624204800000003,13.437216,15.24,4.59,15.9162087194,135.99,27.03972736,11.15242048,29.249330561,12.89972736,3.7624204800000003,13.437216,14.14,7.39,15.9546764304,135.4,12.89972736,3.7624204800000003,13.437216,12.89972736,3.7624204800000003,13.437216,0.0,0.0,0.0,135.4
2020-05-20 11:00:00,26.75528128,10.69570704,28.813941512,13.42528128,3.91570704,13.984668,13.33,6.78,14.9551763614,135.78,25.10528128,9.82570704,26.9595932273,13.42528128,3.91570704,13.984668,11.68,5.91,13.0900916727,135.21,13.42528128,3.91570704,13.984668,13.42528128,3.91570704,13.984668,0.0,0.0,0.0,135.21
2020-05-20 11:30:00,23.73135392,10.43081156,25.9225575258,14.71135392,4.29081156,15.324327,9.02,6.14,10.9114618636,135.78,22.52135392,10.48081156,24.8406681341,14.71135392,4.29081156,15.324327,7.8100000000000005,6.19,9.9655506622,135.18,14.71135392,4.29081156,15.324327,14.71135392,4.29081156,15.324327,0.0,0.0,0.0,135.18
2020-05-20 12:00:00,23.72121376,11.11827068,26.1975557097,15.01121376,4.37827068,15.636681,8.71,6.74,11.0132511095,135.68,23.09121376,9.30827068,24.8967478993,15.01121376,4.37827068,15.636681,8.08,4.93,9.4652680892,135.02,15.01121376,4.37827068,15.636681,15.01121376,4.37827068,15.636681,0.0,0.0,0.0,135.02
2020-05-20 12:30:00,23.15106464,9.99531052,25.2166220251,14.28106464,4.16531052,14.876109,8.87,5.83,10.6144147272,135.75,22.29106464,10.41531052,24.6042731251,14.28106464,4.16531052,14.876109,8.01,6.25,10.1598523611,135.18,14.28106464,4.16531052,14.876109,14.28106464,4.16531052,14.876109,0.0,0.0,0.0,135.18
2020-05-20 13:00:00,24.36371232,11.42983276,26.9115505858,13.95371232,4.06983276,14.535117,10.41,7.36,12.7490274139,135.79,22.36371232,8.77983276,24.0254259489,13.95371232,4.06983276,14.535117,8.41,4.71,9.6390974681,135.18,13.95371232,4.06983276,14.535117,13.95371232,4.06983276,14.535117,0.0,0.0,0.0,135.18
2020-05-20 13:30:00,20.55019616,10.49547388,23.0752147158,13.63019616,3.97547388,14.198121,6.92,6.52,9.5077231764,136.25,18.89019616,8.38547388,20.6677449944,13.63019616,3.97547388,14.198121,5.26,4.41,6.8640877034,135.49,13.63019616,3.97547388,14.198121,13.63019616,3.97547388,14.198121,0.0,0.0,0.0,135.49
2020-05-20 14:00:00,17.87514144,9.28983292,20.1450161872,13.40514144,3.90983292,13.963689,4.47,5.38,6.9946622506,136.62,16.56514144,9.21983292,18.9580914124,13.40514144,3.90983292,13.963689,3.16,5.31,6.1791342436,135.86,13.40514144,3.90983292,13.963689,13.40514144,3.90983292,13.963689,0.0,0.0,0.0,135.86
2020-05-20 14:30:00,18.41591072,8.81547396,20.4171092172,13.35591072,3.89547396,13.912407,5.06,4.92,7.0576199954,136.73,17.33591072,10.14547396,20.08642433,13.35591072,3.89547396,13.912407,3.98,6.25,7.4096491145,136.01,13.35591072,3.89547396,13.912407,13.35591072,3.89547396,13.912407,0.0,0.0,0.0,136.01
2020-05-20 15:00:00,20.38840832,8.75703576,22.1894765401,13.258408320000001,3.8670357600000003,13.810842,7.13,4.89,8.6457504012,136.8,18.94840832,11.65703576,22.2469921691,13.258408320000001,3.8670357600000003,13.810842,5.69,7.79,9.6467714807,136.2,13.258408320000001,3.8670357600000003,13.810842,13.258408320000001,3.8670357600000003,13.810842,0.0,0.0,0.0,136.2
2020-05-20 15:30:00,24.2533536,8.541394799999999,25.7134320147,13.0333536,3.8013947999999997,13.57641,11.22,4.74,12.1801477824,136.55,23.1133536,11.6813948,25.8975307532,13.0333536,3.8013947999999997,13.57641,10.08,7.88,12.7945613446,135.98,13.0333536,3.8013947999999997,13.57641,13.0333536,3.8013947999999997,13.57641,0.0,0.0,0.0,135.98
2020-05-20 16:00:00,23.77035648,6.85552064,24.7391998745,13.15035648,3.83552064,13.698288,10.62,3.02,11.0410506746,136.81,22.44035648,13.43552064,26.154976846,13.15035648,3.83552064,13.698288,9.29,9.6,13.3590456246,136.25,13.15035648,3.83552064,13.698288,13.15035648,3.83552064,13.698288,0.0,0.0,0.0,136.25
2020-05-20 16:30:00,24.52145568,4.34834124,24.9040129338,12.85145568,3.7483412400000002,13.386932999999999,11.67,0.6000000000000001,11.685413985,137.24,23.53145568,16.08834124,28.5055105247,12.85145568,3.7483412400000002,13.386932999999999,10.68,12.34,16.3198651955,136.69,12.85145568,3.7483412400000002,13.386932999999999,12.85145568,3.7483412400000002,13.386932999999999,0.0,0.0,0.0,136.69
2020-05-20 17:00:00,32.68276512,4.32997316,32.9683454765,12.10276512,3.52997316,12.607047,20.58,0.8,20.5955432072,136.92,31.62276512,16.01997316,35.4491017359,12.10276512,3.52997316,12.607047,19.52,12.49,23.1739185292,136.24,12.10276512,3.52997316,12.607047,12.10276512,3.52997316,12.607047,0.0,0.0,0.0,136.24
2020-05-20 17:30:00,38.99304576,4.95172168,39.3061975423,11.18304576,3.26172168,11.649006,27.81,1.69,27.8613029128,136.12,37.70304576,17.42172168,41.5335532537,11.18304576,3.26172168,11.649006,26.52,14.16,30.0635327265,135.55,11.18304576,3.26172168,11.649006,11.18304576,3.26172168,11.649006,0.0,0.0,0.0,135.55
2020-05-20 18:00:00,43.75466496,5.78302728,44.1351799621,10.36466496,3.02302728,10.796526,33.39,2.76,33.5038758952,135.76,43.03466496,18.06302728,46.6717831536,10.36466496,3.02302728,10.796526,32.67,15.04,35.9656850345,135.24,10.36466496,3.02302728,10.796526,10.36466496,3.02302728,10.796526,0.0,0.0,0.0,135.24
2020-05-20 18:30:00,50.19822272,6.09906496,50.567382349,9.04822272,2.63906496,9.425232,41.15,3.46,41.2952067436,135.64,49.01822272,18.39906496,52.357537662,9.04822272,2.63906496,9.425232,39.97,15.76,42.9648519141,135.08,9.04822272,2.63906496,9.425232,9.04822272,2.63906496,9.425232,0.0,0.0,0.0,135.08
2020-05-20 19:00:00,54.57726464,6.13878552,54.9214211692,8.08726464,2.35878552,8.424234,46.49,3.7800000000000002,46.643418614,135.4,53.41726464,18.45878552,56.5166428983,8.08726464,2.35878552,8.424234,45.33,16.1,48.104250332,134.85,8.08726464,2.35878552,8.424234,8.08726464,2.35878552,8.424234,0.0,0.0,0.0,134.85
2020-05-20 19:30:00,57.37075904,14.84230472,59.2595815225,10.19075904,2.97230472,10.615374,47.18,11.87,48.650275436,136.69,57.84075904,9.49230472,58.6144799109,10.19075904,2.97230472,10.615374,47.65,6.52,48.0940006654,137.16,10.19075904,2.97230472,10.615374,10.19075904,2.97230472,10.615374,0.0,0.0,0.0,137.16
2020-05-20 20:00:00,58.294936,16.791023,60.6649653147,9.054936,2.641023,9.432225,49.24,14.15,51.2328029684,137.45,59.274936,8.551023,59.8885467527,9.054936,2.641023,9.432225,50.22,5.91,50.5665551526,138.18,9.054936,2.641023,9.432225,9.054936,2.641023,9.432225,0.0,0.0,0.0,138.18
2020-05-20 20:30:00,58.95965376,16.15906568,61.1339200048,6.57965376,1.91906568,6.853806,52.38,14.24,54.281138529,137.99,60.03965376,9.13906568,60.7312320402,6.57965376,1.91906568,6.853806,53.46,7.22,53.9453427091,138.85,6.57965376,1.91906568,6.853806,6.57965376,1.91906568,6.853806,0.0,0.0,0.0,138.85
2020-05-20 21:00:00,58.09627744,17.50058092,60.6749353928,6.27627744,1.83058092,6.537789,51.82,15.67,54.1374297506,137.78,58.96627744,10.38058092,59.8730184254,6.27627744,1.83058092,6.537789,52.69,8.55,53.3791963222,138.64,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,138.64
2020-05-20 21:30:00,59.07784576,17.54312168,61.6275342515,6.38784576,1.86312168,6.654006,52.69,15.68,54.9736163991,137.7,60.27784576,10.35312168,61.1604922968,6.38784576,1.86312168,6.654006,53.89,8.49,54.5546716606,138.58,6.38784576,1.86312168,6.654006,6.38784576,1.86312168,6.654006,0.0,0.0,0.0,138.58
2020-05-20 22:00:00,63.68099392,14.90195656,65.4013554596,5.08099392,1.48195656,5.292702,58.6,13.42,60.1170225477,137.51,64.84099392,7.90195656,65.3207119527,5.08099392,1.48195656,5.292702,59.76,6.42,60.103860109,138.42,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,138.42
2020-05-20 22:30:00,63.59253248,16.03323864,65.5825809839,4.98253248,1.45323864,5.190138,58.61,14.58,60.3962623016,138.43,64.57253248,8.65323864,65.1497543345,4.98253248,1.45323864,5.190138,59.59,7.2,60.0233962718,139.32,4.98253248,1.45323864,5.190138,4.98253248,1.45323864,5.190138,0.0,0.0,0.0,139.32
2020-05-20 23:00:00,53.476928,14.757854,55.4759054275,5.066928,1.477854,5.27805,48.41,13.28,50.1984710923,138.64,53.826928,15.127854,55.9123434007,5.066928,1.477854,5.27805,48.76,13.65,50.6345741564,138.82,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,138.82
2020-05-20 23:30:00,54.32676832,7.50114076,54.8421814737,4.90676832,1.43114076,5.111217,49.42,6.07,49.7913777676,137.18,52.96676832,19.08114076,56.298920762,4.90676832,1.43114076,5.111217,48.06,17.65,51.1984970483,136.51,4.90676832,1.43114076,5.111217,4.90676832,1.43114076,5.111217,0.0,0.0,0.0,136.51
2020-05-21 00:00:00,49.88560928,9.12913604,50.7140526686,5.10560928,1.48913604,5.318343,44.78,7.64,45.4270624188,137.44,49.10560928,20.09913604,53.0597411633,5.10560928,1.48913604,5.318343,44.0,18.61,47.7737595339,136.73,5.10560928,1.48913604,5.318343,5.10560928,1.48913604,5.318343,0.0,0.0,0.0,136.73
2020-05-21 00:30:00,47.71564896,9.42081428,48.6367648736,5.38564896,1.57081428,5.610051,42.33,7.85,43.0517293497,137.65,46.88564896,20.48081428,51.1637355162,5.38564896,1.57081428,5.610051,41.5,18.91,45.6052420233,136.96,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,136.96
2020-05-21 01:00:00,46.77163296,9.96547628,47.8215052799,5.40163296,1.5754762800000002,5.626701,41.37,8.39,42.2121901825,137.48,46.01163296,20.95547628,50.5588998473,5.40163296,1.5754762800000002,5.626701,40.61,19.38,44.9972943631,136.79,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,136.79
2020-05-21 01:30:00,47.53335136,9.83097748,48.5393408456,5.28335136,1.54097748,5.503491,42.25,8.29,43.0556221648,137.71,46.76335136,20.81097748,51.18503506,5.28335136,1.54097748,5.503491,41.48,19.27,45.7375480322,137.02,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,137.02
2020-05-21 02:00:00,46.84134336,9.56330848,47.8076177701,5.29134336,1.5433084799999999,5.511816,41.55,8.02,42.3169339627,137.81,46.08134336,20.58330848,50.4694243463,5.29134336,1.5433084799999999,5.511816,40.79,19.04,45.0149497389,137.11,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,137.11
2020-05-21 02:30:00,46.06998464,9.70624552,47.0813624147,5.36998464,1.56624552,5.5937339999999995,40.7,8.14,41.5060188406,137.94,45.30998464,20.76624552,49.842067183,5.36998464,1.56624552,5.5937339999999995,39.94,19.2,44.3152750189,137.25,5.36998464,1.56624552,5.5937339999999995,5.36998464,1.56624552,5.5937339999999995,0.0,0.0,0.0,137.25
2020-05-21 03:00:00,44.58973472,10.08575596,45.7161559592,5.53973472,1.61575596,5.770557,39.05,8.47,39.9580204715,138.1,43.799734720000004,21.18575596,48.6544244354,5.53973472,1.61575596,5.770557,38.26,19.57,42.9745564259,137.4,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,137.4
2020-05-21 03:30:00,44.22708736,10.39790048,45.4329350883,5.54708736,1.6179004799999999,5.7782160000000005,38.68,8.78,39.663973578,138.3,43.43708736,21.54790048,48.488066299,5.54708736,1.6179004799999999,5.7782160000000005,37.89,19.93,42.8118791926,137.6,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,137.6
2020-05-21 04:00:00,43.32906528,10.65764404,44.6205476717,5.64906528,1.6476440399999999,5.884443,37.68,9.01,38.742257291,138.34,42.55906528,21.82764404,47.8301168914,5.64906528,1.6476440399999999,5.884443,36.91,20.18,42.0663820645,137.65,5.64906528,1.6476440399999999,5.884443,5.64906528,1.6476440399999999,5.884443,0.0,0.0,0.0,137.65
2020-05-21 04:30:00,42.95203232,10.94559276,44.3247456991,5.64203232,1.64559276,5.877117,37.31,9.3,38.4516072486,138.48,42.18203232,22.09559276,47.6186840438,5.64203232,1.64559276,5.877117,36.54,20.45,41.8733101152,137.78,5.64203232,1.64559276,5.877117,5.64203232,1.64559276,5.877117,0.0,0.0,0.0,137.78
2020-05-21 05:00:00,42.75986496,11.28787728,44.2246789122,5.16986496,1.50787728,5.385276,37.59,9.78,38.8414276257,138.64,41.98986496,22.44787728,47.6136110134,5.16986496,1.50787728,5.385276,36.82,20.94,42.3579508475,137.94,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,137.94
2020-05-21 05:30:00,42.16648832,11.82272576,43.7925745034,5.18648832,1.51272576,5.402592,36.98,10.31,38.3903177898,138.4,41.33648832,23.01272576,47.3105782414,5.18648832,1.51272576,5.402592,36.15,21.5,42.0603435554,137.68,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,137.68
2020-05-21 06:00:00,41.76600832,12.08258576,43.4785962243,5.6660083199999995,1.65258576,5.902092,36.1,10.43,37.5765205946,138.29,40.71600832,23.23258576,46.8779945669,5.6660083199999995,1.65258576,5.902092,35.05,21.58,41.1606474682,137.56,5.6660083199999995,1.65258576,5.902092,5.6660083199999995,1.65258576,5.902092,0.0,0.0,0.0,137.56
2020-05-21 06:30:00,44.64245152,10.90654836,45.9554270445,6.02245152,1.75654836,6.273387,38.62,9.15,39.6891282343,137.93,43.80245152,21.98654836,49.0108464317,6.02245152,1.75654836,6.273387,37.78,20.23,42.8553532245,137.23,6.02245152,1.75654836,6.273387,6.02245152,1.75654836,6.273387,0.0,0.0,0.0,137.23
2020-05-21 07:00:00,46.86786592,8.58062756,47.6468679476,6.20786592,1.81062756,6.466527,40.66,6.77,41.2197586116,137.49,45.88786592,19.81062756,49.981568633,6.20786592,1.81062756,6.466527,39.68,18.0,43.5718073988,136.81,6.20786592,1.81062756,6.466527,6.20786592,1.81062756,6.466527,0.0,0.0,0.0,136.81
2020-05-21 07:30:00,44.52466848,7.22636164,45.1072766392,6.84466848,1.99636164,7.129863,37.68,5.23,38.0412315784,137.59,43.55466848,18.28636164,47.2376985937,6.84466848,1.99636164,7.129863,36.71,16.29,40.1620243514,136.83,6.84466848,1.99636164,7.129863,6.84466848,1.99636164,7.129863,0.0,0.0,0.0,136.83
2020-05-21 08:00:00,48.46686464,4.96533552,48.7205452028,8.48686464,2.47533552,8.840484,39.98,2.49,40.0574649722,136.98,47.19686464,16.02533552,49.8433085817,8.48686464,2.47533552,8.840484,38.71,13.55,41.0130052544,136.26,8.48686464,2.47533552,8.840484,8.48686464,2.47533552,8.840484,0.0,0.0,0.0,136.26
2020-05-21 08:30:00,55.68128032,3.56745676,55.7954453859,8.39128032,2.44745676,8.740917,47.29,1.12,47.303260987,136.78,54.74128032,14.31745676,56.5826593503,8.39128032,2.44745676,8.740917,46.35,11.87,47.8457876934,136.01,8.39128032,2.44745676,8.740917,8.39128032,2.44745676,8.740917,0.0,0.0,0.0,136.01
2020-05-21 09:00:00,58.28711584,3.07249212,58.3680398915,7.03711584,2.05249212,7.330329,51.25,1.02,51.260149239,136.95,57.40711584,14.51249212,59.213084505,7.03711584,2.05249212,7.330329,50.37,12.46,51.8882308428,136.25,7.03711584,2.05249212,7.330329,7.03711584,2.05249212,7.330329,0.0,0.0,0.0,136.25
2020-05-21 09:30:00,54.35225984,3.53190912,54.4668939058,7.89225984,2.30190912,8.221104,46.46,1.23,46.4762788958,137.01,53.50225984,16.04190912,55.855480091,7.89225984,2.30190912,8.221104,45.61,13.74,47.6346481041,136.46,7.89225984,2.30190912,8.221104,7.89225984,2.30190912,8.221104,0.0,0.0,0.0,136.46
2020-05-21 10:00:00,36.78875168,3.8079692400000003,36.9853062703,9.55875168,2.78796924,9.957033,27.23,1.02,27.2490972328,137.19,35.94875168,15.40796924,39.1116128976,9.55875168,2.78796924,9.957033,26.39,12.62,29.2522905086,136.66,9.55875168,2.78796924,9.957033,9.55875168,2.78796924,9.957033,0.0,0.0,0.0,136.66
2020-05-21 10:30:00,33.44113536,5.76491448,33.9344039748,13.49113536,3.9349144799999998,14.053266,19.95,1.83,20.0337565124,137.41,32.45113536,14.74491448,35.6439151774,13.49113536,3.9349144799999998,14.053266,18.96,10.81,21.8251620842,136.84,13.49113536,3.9349144799999998,14.053266,13.49113536,3.9349144799999998,14.053266,0.0,0.0,0.0,136.84
2020-05-21 11:00:00,28.32000736,9.94083548,30.0140471598,12.62000736,3.68083548,13.145841,15.7,6.26,16.9019998817,136.91,26.86000736,10.21083548,28.7353642152,12.62000736,3.68083548,13.145841,14.24,6.53,15.6658386306,136.35,12.62000736,3.68083548,13.145841,12.62000736,3.68083548,13.145841,0.0,0.0,0.0,136.35
2020-05-21 11:30:00,24.56667104,10.24069572,26.6156565731,12.27667104,3.58069572,12.788199,12.29,6.66,13.9785442733,136.91,23.42667104,9.520695719999999,25.287399293100002,12.27667104,3.58069572,12.788199,11.15,5.94,12.6335307812,136.32,12.27667104,3.58069572,12.788199,12.27667104,3.58069572,12.788199,0.0,0.0,0.0,136.32
2020-05-21 12:00:00,21.86733792,10.82547356,24.4002324888,14.72733792,4.29547356,15.340977,7.14,6.53,9.6757687033,136.98,20.47733792,10.42547356,22.9785088124,14.72733792,4.29547356,15.340977,5.75,6.13,8.4047248616,136.46,14.72733792,4.29547356,15.340977,14.72733792,4.29547356,15.340977,0.0,0.0,0.0,136.46
2020-05-21 12:30:00,22.11469152,10.98761836,24.6938724839,13.77469152,4.01761836,14.348637,8.34,6.97,10.869061597,136.89,21.15469152,9.58761836,23.2259208455,13.77469152,4.01761836,14.348637,7.38,5.57,9.2460423966,136.34,13.77469152,4.01761836,14.348637,13.77469152,4.01761836,14.348637,0.0,0.0,0.0,136.34
2020-05-21 13:00:00,20.51849792,11.11747856,23.3368182584,13.56849792,3.95747856,14.133852,6.95,7.16,9.9783816323,137.0,19.46849792,9.40747856,21.6222816585,13.56849792,3.95747856,14.133852,5.9,5.45,8.0319673804,136.43,13.56849792,3.95747856,14.133852,13.56849792,3.95747856,14.133852,0.0,0.0,0.0,136.43
2020-05-21 13:30:00,22.70631008,10.68559044,25.0949867603,13.59631008,3.96559044,14.162823,9.11,6.72,11.3203577682,137.11,22.24631008,9.53559044,24.203838481,13.59631008,3.96559044,14.162823,8.65,5.57,10.2882165607,136.51,13.59631008,3.96559044,14.162823,13.59631008,3.96559044,14.162823,0.0,0.0,0.0,136.51
2020-05-21 14:00:00,22.58891744,10.08510092,24.7379961128,13.62891744,3.97510092,14.196789,8.96,6.11,10.8449850161,137.4,22.30891744,10.07510092,24.478469231,13.62891744,3.97510092,14.196789,8.68,6.1,10.6090715899,136.83,13.62891744,3.97510092,14.196789,13.62891744,3.97510092,14.196789,0.0,0.0,0.0,136.83
2020-05-21 14:30:00,22.29497152,10.44603336,24.6208319932,13.49497152,3.93603336,14.057262,8.8,6.51,10.9462367963,137.33,21.65497152,9.72603336,23.738860892,13.49497152,3.93603336,14.057262,8.16,5.79,10.0054834966,136.73,13.49497152,3.93603336,14.057262,13.49497152,3.93603336,14.057262,0.0,0.0,0.0,136.73
2020-05-21 15:00:00,25.98961728,8.90780504,27.4737910924,13.08961728,3.81780504,13.635018,12.9,5.09,13.8678801552,137.77,25.43961728,11.13780504,27.7709349584,13.08961728,3.81780504,13.635018,12.35,7.32,14.356353994,137.11,13.08961728,3.81780504,13.635018,13.08961728,3.81780504,13.635018,0.0,0.0,0.0,137.11
2020-05-21 15:30:00,34.24446304,7.36130172,35.0267328181,12.48446304,3.64130172,13.004649,21.76,3.7199999999999998,22.0756879847,138.18,33.45446304,11.91130172,35.5116911166,12.48446304,3.64130172,13.004649,20.97,8.27,22.5418233513,137.48,12.48446304,3.64130172,13.004649,12.48446304,3.64130172,13.004649,0.0,0.0,0.0,137.48
2020-05-21 16:00:00,27.37273536,4.60871448,27.7580058766,11.89273536,3.46871448,12.388266,15.48,1.1400000000000001,15.5219199843,137.25,26.53273536,13.01871448,29.5545761667,11.89273536,3.46871448,12.388266,14.64,9.55,17.4794765368,136.48,11.89273536,3.46871448,12.388266,11.89273536,3.46871448,12.388266,0.0,0.0,0.0,136.48
2020-05-21 16:30:00,26.96201472,4.61517096,27.3541594781,13.25201472,3.86517096,13.804182,13.71,0.75,13.7304988984,136.98,26.27201472,14.84517096,30.1761140354,13.25201472,3.86517096,13.804182,13.02,10.98,17.0317585704,136.2,13.25201472,3.86517096,13.804182,13.25201472,3.86517096,13.804182,0.0,0.0,0.0,136.2
2020-05-21 17:00:00,34.65133632,4.71663976,34.9708707268,12.33133632,3.59663976,12.845142,22.32,1.12,22.3480826918,136.9,33.85133632,15.24663976,37.1264460273,12.33133632,3.59663976,12.845142,21.52,11.65,24.4710625025,136.06,12.33133632,3.59663976,12.845142,12.33133632,3.59663976,12.845142,0.0,0.0,0.0,136.06
2020-05-21 17:30:00,43.75798112,5.18566116,44.0641803891,10.88798112,3.17566116,11.341647,32.87,2.01,32.9313983912,136.79,43.13798112,15.54566116,45.8536039588,10.88798112,3.17566116,11.341647,32.25,12.37,34.5409814568,135.94,10.88798112,3.17566116,11.341647,10.88798112,3.17566116,11.341647,0.0,0.0,0.0,135.94
2020-05-21 18:00:00,50.08078976,5.59356368,50.3921963961,9.44078976,2.75356368,9.834156,40.64,2.84,40.7391114287,136.75,49.82078976,16.02356368,52.3341732075,9.44078976,2.75356368,9.834156,40.38,13.27,42.5045562264,135.99,9.44078976,2.75356368,9.834156,9.44078976,2.75356368,9.834156,0.0,0.0,0.0,135.99
2020-05-21 18:30:00,53.96390752,6.22780636,54.3220847067,8.56390752,2.4978063600000002,8.920736999999999,45.4,3.73,45.5529680701,136.89,53.18390752,16.86780636,55.7947211705,8.56390752,2.4978063600000002,8.920736999999999,44.62,14.37,46.8768738292,136.08,8.56390752,2.4978063600000002,8.920736999999999,8.56390752,2.4978063600000002,8.920736999999999,0.0,0.0,0.0,136.08
2020-05-21 19:00:00,58.67565344,7.5578989199999995,59.1604102648,10.89565344,3.17789892,11.349639,47.78,4.38,47.9803376395,136.95,57.16565344,18.71789892,60.1520712295,10.89565344,3.17789892,11.349639,46.27,15.54,48.8098811717,136.2,10.89565344,3.17789892,11.349639,10.89565344,3.17789892,11.349639,0.0,0.0,0.0,136.2
