Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-21 19:30:00,62.77987296,5.40829628,63.0123965385,7.15987296,2.08829628,7.458201,55.62,3.32,55.7189985553,136.39,61.84987296,17.94829628,64.4014605776,7.15987296,2.08829628,7.458201,54.69,15.86,56.9432673808,135.87,7.15987296,2.08829628,7.458201,7.15987296,2.08829628,7.458201,0.0,0.0,0.0,135.87
2020-05-21 20:00:00,61.60795552,6.19107036,61.9182488089,6.51795552,1.90107036,6.789537,55.09,4.29,55.2567841989,136.66,60.92795552,18.58107036,63.6982883567,6.51795552,1.90107036,6.789537,54.41,16.68,56.9093182177,136.15,6.51795552,1.90107036,6.789537,6.51795552,1.90107036,6.789537,0.0,0.0,0.0,136.15
2020-05-21 20:30:00,63.85250144,5.50531292,64.0893939002,6.05250144,1.76531292,6.304689,57.8,3.74,57.9208736122,136.42,62.99250144,18.08531292,65.5372701681,6.05250144,1.76531292,6.304689,56.94,16.32,59.2326430273,135.92,6.05250144,1.76531292,6.304689,6.05250144,1.76531292,6.304689,0.0,0.0,0.0,135.92
2020-05-21 21:00:00,63.85438944,6.24794692,64.1593320685,6.16438944,1.79794692,6.421239,57.69,4.45,57.8613739899,136.56,63.04438944,18.69794692,65.7587124181,6.16438944,1.79794692,6.421239,56.88,16.9,59.3375462924,136.03,6.16438944,1.79794692,6.421239,6.16438944,1.79794692,6.421239,0.0,0.0,0.0,136.03
2020-05-21 21:30:00,64.11869632,5.27211976,64.3350795798,4.97869632,1.45211976,5.186142,59.14,3.8200000000000003,59.2632432457,136.03,63.39869632,17.63211976,65.8049112324,4.97869632,1.45211976,5.186142,58.42,16.18,60.6192114762,135.55,4.97869632,1.45211976,5.186142,4.97869632,1.45211976,5.186142,0.0,0.0,0.0,135.55
2020-05-21 22:00:00,63.10152352,5.6741943599999995,63.3561263982,4.95152352,1.44419436,5.157837,58.15,4.23,58.3036482563,136.18,62.39152352,18.04419436,64.9484038083,4.95152352,1.44419436,5.157837,57.44,16.6,59.790581198,135.7,4.95152352,1.44419436,5.157837,4.95152352,1.44419436,5.157837,0.0,0.0,0.0,135.7
2020-05-21 22:30:00,61.36935552,6.13314536,61.6750619695,5.11935552,1.49314536,5.332662,56.25,4.64,56.4410497776,136.32,60.46935552,18.57314536,63.2574476688,5.11935552,1.49314536,5.332662,55.35,17.08,57.9253735422,135.81,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,135.81
2020-05-21 23:00:00,60.22349152,6.37351836,60.5598106597,4.98349152,1.45351836,5.191137,55.24,4.92,55.4586692953,136.84,58.97349152,19.05351836,61.9750696971,4.98349152,1.45351836,5.191137,53.99,17.6,56.7862668257,136.22,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,136.22
2020-05-21 23:30:00,55.9641008,7.0957794,56.4121499648,5.0941008,1.4857794,5.306355,50.87,5.61,51.1784036484,137.76,54.6641008,20.1957794,58.2754958953,5.0941008,1.4857794,5.306355,49.57,18.71,52.983478557,137.22,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,137.22
2020-05-22 00:00:00,51.73097376,7.89445068,52.3298767216,5.26097376,1.53445068,5.480181,46.47,6.36,46.9032035153,137.73,50.90097376,20.53445068,54.8869091355,5.26097376,1.53445068,5.480181,45.64,19.0,49.4369254707,137.13,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,137.13
2020-05-22 00:30:00,43.04,8.0,43.7771812706,0.0,0.0,0.0,43.04,8.0,43.7771812706,138.05,42.29,20.04,46.7979240993,0.0,0.0,0.0,42.29,20.04,46.7979240993,137.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.46
2020-05-22 01:00:00,42.06,8.78,42.9666382208,0.0,0.0,0.0,42.06,8.78,42.9666382208,138.23,41.33,19.82,45.8366807262,0.0,0.0,0.0,41.33,19.82,45.8366807262,137.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.53
2020-05-22 01:30:00,41.55,8.94,42.5008952847,0.0,0.0,0.0,41.55,8.94,42.5008952847,137.5,40.82,19.88,45.4035989763,0.0,0.0,0.0,40.82,19.88,45.4035989763,136.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.81
2020-05-22 02:00:00,40.59,9.1,41.5975732465,0.0,0.0,0.0,40.59,9.1,41.5975732465,137.27,39.89,20.0,44.6229996751,0.0,0.0,0.0,39.89,20.0,44.6229996751,136.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57
2020-05-22 02:30:00,40.2,9.28,41.257222398,0.0,0.0,0.0,40.2,9.28,41.257222398,136.42,39.48,20.06,44.2840151748,0.0,0.0,0.0,39.48,20.06,44.2840151748,135.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.73
2020-05-22 03:00:00,39.76,9.41,40.8583614454,0.0,0.0,0.0,39.76,9.41,40.8583614454,137.46,39.07,20.3,44.0290233823,0.0,0.0,0.0,39.07,20.3,44.0290233823,136.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.76
2020-05-22 03:30:00,37.94,9.48,39.1064444817,0.0,0.0,0.0,37.94,9.48,39.1064444817,137.46,37.27,20.37,42.4734010882,0.0,0.0,0.0,37.27,20.37,42.4734010882,136.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.76
2020-05-22 04:00:00,37.72,9.94,39.0077171852,0.0,0.0,0.0,37.72,9.94,39.0077171852,137.66,37.07,20.84,42.5263506546,0.0,0.0,0.0,37.07,20.84,42.5263506546,136.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.96
2020-05-22 04:30:00,36.87,9.95,38.1889957972,0.0,0.0,0.0,36.87,9.95,38.1889957972,137.32,36.25,20.77,41.7786476564,0.0,0.0,0.0,36.25,20.77,41.7786476564,136.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2020-05-22 05:00:00,36.34,9.88,37.6591290393,0.0,0.0,0.0,36.34,9.88,37.6591290393,137.53,35.82,20.7,41.3710333446,0.0,0.0,0.0,35.82,20.7,41.3710333446,136.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.82
2020-05-22 05:30:00,36.96,9.82,38.2423064158,0.0,0.0,0.0,36.96,9.82,38.2423064158,137.45,36.37,20.68,41.8382516365,0.0,0.0,0.0,36.37,20.68,41.8382516365,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2020-05-22 06:00:00,37.2047552,9.7830536,38.4694937221,0.044755199999999995,0.0130536,0.04662,37.16,9.77,38.4228903129,137.45,36.4447552,20.6030536,41.8653317105,0.044755199999999995,0.0130536,0.04662,36.4,20.59,41.8199485892,136.69,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.69
2020-05-22 06:30:00,40.55,8.78,41.4896481065,0.0,0.0,0.0,40.55,8.78,41.4896481065,136.95,39.97,19.54,44.4905888925,0.0,0.0,0.0,39.97,19.54,44.4905888925,136.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.24
2020-05-22 07:00:00,42.72,6.72,43.2453095723,0.0,0.0,0.0,42.72,6.72,43.2453095723,137.14,42.02,17.69,45.5918468588,0.0,0.0,0.0,42.02,17.69,45.5918468588,136.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.44
2020-05-22 07:30:00,44.47,5.42,44.7990769994,0.0,0.0,0.0,44.47,5.42,44.7990769994,137.64,43.83,16.28,46.7558263749,0.0,0.0,0.0,43.83,16.28,46.7558263749,136.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.85
2020-05-22 08:00:00,43.18,3.92,43.3575691201,0.0,0.0,0.0,43.18,3.92,43.3575691201,136.94,42.16,14.93,44.7255016741,0.0,0.0,0.0,42.16,14.93,44.7255016741,136.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.21
2020-05-22 08:30:00,43.4063936,2.9518648,43.5066490454,0.006393599999999999,0.0018648,0.00666,43.4,2.95,43.5001436779,136.62,42.4863936,13.6018648,44.6105858196,0.006393599999999999,0.0018648,0.00666,42.48,13.6,44.6039280781,135.81,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.81
2020-05-22 09:00:00,40.14,2.09,40.1943739844,0.0,0.0,0.0,40.14,2.09,40.1943739844,136.51,39.27,13.38,41.4868328509,0.0,0.0,0.0,39.27,13.38,41.4868328509,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.81
2020-05-22 09:30:00,37.3,0.88,37.310379253,0.0,0.0,0.0,37.3,0.88,37.310379253,137.13,36.5,13.38,38.8751128616,0.0,0.0,0.0,36.5,13.38,38.8751128616,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.58
2020-05-22 10:00:00,24.08,1.23,24.1113935723,0.0,0.0,0.0,24.08,1.23,24.1113935723,137.56,22.93,11.52,25.6611632628,0.0,0.0,0.0,22.93,11.52,25.6611632628,137.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.01
2020-05-22 10:30:00,19.0,2.2800000000000002,19.1363110343,0.0,0.0,0.0,19.0,2.2800000000000002,19.1363110343,136.64,18.07,10.36,20.8291742515,0.0,0.0,0.0,18.07,10.36,20.8291742515,136.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.11
2020-05-22 11:00:00,11.4375424,3.9067832,12.086369642,0.0575424,0.016783199999999998,0.05994000000000001,11.38,3.89,12.0264915915,137.14,10.1875424,8.8367832,13.4860949676,0.0575424,0.016783199999999998,0.05994000000000001,10.13,8.82,13.4316529139,136.56,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,136.56
2020-05-22 11:30:00,17.4463936,3.2218648,17.7413940387,0.006393599999999999,0.0018648,0.00666,17.44,3.22,17.7347681124,137.49,16.2863936,9.5118648,18.8605988364,0.006393599999999999,0.0018648,0.00666,16.28,9.51,18.854137477000002,136.89,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.89
2020-05-22 12:00:00,12.1427872,2.2737296,12.3538304699,0.012787199999999999,0.0037296,0.01332,12.13,2.27,12.3405753513,138.39,10.9527872,9.453729599999999,14.4684674654,0.012787199999999999,0.0037296,0.01332,10.94,9.45,14.4563515453,137.69,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.69
2020-05-22 12:30:00,13.506393599999999,1.6418648,13.6058218458,0.006393599999999999,0.0018648,0.00666,13.5,1.6400000000000001,13.5992499793,138.35,12.2963936,9.4618648,15.5154175277,0.006393599999999999,0.0018648,0.00666,12.29,9.46,15.5092133908,137.58,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.58
2020-05-22 13:00:00,15.7963936,2.4318648,15.9824909564,0.006393599999999999,0.0018648,0.00666,15.79,2.43,15.9758880817,138.54,14.3763936,9.0318648,16.9780821858,0.006393599999999999,0.0018648,0.00666,14.37,9.03,16.9716764051,137.77,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.77
2020-05-22 13:30:00,12.55,1.63,12.6554099104,0.0,0.0,0.0,12.55,1.63,12.6554099104,138.89,11.26,9.75,14.8946332617,0.0,0.0,0.0,11.26,9.75,14.8946332617,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.11
2020-05-22 14:00:00,9.6463936,1.0018648,9.6982803921,0.006393599999999999,0.0018648,0.00666,9.64,1.0,9.691728432,139.33,8.1763936,10.5318648,13.3331762333,0.006393599999999999,0.0018648,0.00666,8.17,10.53,13.3277830114,138.55,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.55
2020-05-22 14:30:00,9.2663936,1.4518648,9.3794435735,0.006393599999999999,0.0018648,0.00666,9.26,1.45,9.3728384175,138.65,8.2963936,11.1318648,13.8833915414,0.006393599999999999,0.0018648,0.00666,8.29,11.13,13.8780762356,138.01,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.01
2020-05-22 15:00:00,17.1247552,1.0930536,17.1596039241,0.044755199999999995,0.0130536,0.04662,17.08,1.08,17.1141111367,137.94,15.5347552,11.6430536,19.4136373783,0.044755199999999995,0.0130536,0.04662,15.49,11.63,19.3700025813,137.12,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,137.12
2020-05-22 15:30:00,12.171968,1.159324,12.2270534934,0.031967999999999996,0.009323999999999999,0.0333,12.14,1.15,12.194347051,137.94,11.221968,11.909324,16.3635131903,0.031967999999999996,0.009323999999999999,0.0333,11.19,11.9,16.3348125181,137.16,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,137.16
2020-05-22 16:00:00,13.89,1.12,13.9350816288,0.0,0.0,0.0,13.89,1.12,13.9350816288,138.08,12.4,12.13,17.3463800258,0.0,0.0,0.0,12.4,12.13,17.3463800258,137.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31
2020-05-22 16:30:00,9.6927872,3.3537296,10.2565893909,0.012787199999999999,0.0037296,0.01332,9.68,3.35,10.2432856057,138.35,8.7127872,14.3537296,16.7911349891,0.012787199999999999,0.0037296,0.01332,8.7,14.35,16.7813140129,137.59,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.59
2020-05-22 17:00:00,19.2231168,4.3642424,19.7123015204,0.08311679999999999,0.024242399999999997,0.08658,19.14,4.34,19.625880872,137.8,17.7331168,15.5342424,23.5749044194,0.08311679999999999,0.024242399999999997,0.08658,17.65,15.51,23.4964380279,136.98,0.08311679999999999,0.024242399999999997,0.08658,0.08311679999999999,0.024242399999999997,0.08658,0.0,0.0,0.0,136.98
2020-05-22 17:30:00,25.79,6.1,26.5015867449,0.0,0.0,0.0,25.79,6.1,26.5015867449,137.51,24.83,16.95,30.0637888497,0.0,0.0,0.0,24.83,16.95,30.0637888497,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2020-05-22 18:00:00,36.113936,4.808648,36.4326703523,0.06393599999999999,0.018647999999999998,0.0666,36.05,4.79,36.3668337912,136.73,35.093936,16.188648,38.647854637,0.06393599999999999,0.018647999999999998,0.0666,35.03,16.17,38.5819880255,136.06,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,136.06
2020-05-22 18:30:00,42.25,5.24,42.5737019767,0.0,0.0,0.0,42.25,5.24,42.5737019767,136.6,41.34,17.54,44.9070952078,0.0,0.0,0.0,41.34,17.54,44.9070952078,135.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.99
2020-05-22 19:00:00,44.4975424,6.1967832,44.926956292,0.0575424,0.016783199999999998,0.05994000000000001,44.44,6.18,44.8676498159,136.75,43.0875424,18.9167832,47.0572098271,0.0575424,0.016783199999999998,0.05994000000000001,43.03,18.9,46.9977754793,136.16,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,136.16
2020-05-22 19:30:00,50.64,5.34,50.9207737569,0.0,0.0,0.0,50.64,5.34,50.9207737569,136.3,49.68,17.85,52.7894392848,0.0,0.0,0.0,49.68,17.85,52.7894392848,135.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.72
2020-05-22 20:00:00,50.12,5.91,50.4672418505,0.0,0.0,0.0,50.12,5.91,50.4672418505,136.44,49.09,18.42,52.432094179,0.0,0.0,0.0,49.09,18.42,52.432094179,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.89
2020-05-22 20:30:00,46.525574399999996,7.9874592,47.2062345217,0.025574399999999997,0.0074592,0.02664,46.5,7.98,47.179766849800004,136.96,45.6955744,20.5874592,50.1191479981,0.025574399999999997,0.0074592,0.02664,45.67,20.58,50.0927669429,136.37,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,136.37
2020-05-22 21:00:00,46.16,8.59,46.9524621293,0.0,0.0,0.0,46.16,8.59,46.9524621293,137.07,45.36,21.14,50.0442723995,0.0,0.0,0.0,45.36,21.14,50.0442723995,136.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.51
2020-05-22 21:30:00,47.5063936,8.2518648,48.2177426427,0.006393599999999999,0.0018648,0.00666,47.5,8.25,48.211124235,136.98,46.6063936,20.7118648,51.0013457459,0.006393599999999999,0.0018648,0.00666,46.6,20.71,50.9947458078,136.39,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.39
2020-05-22 22:00:00,47.29,7.7,47.912775958,0.0,0.0,0.0,47.29,7.7,47.912775958,136.82,46.38,20.51,50.7125674759,0.0,0.0,0.0,46.38,20.51,50.7125674759,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2020-05-22 22:30:00,45.24,8.37,46.0077656489,0.0,0.0,0.0,45.24,8.37,46.0077656489,136.73,43.93,21.06,48.7172300116,0.0,0.0,0.0,43.93,21.06,48.7172300116,136.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.19
2020-05-22 23:00:00,44.8347552,9.0530536,45.7396223566,0.044755199999999995,0.0130536,0.04662,44.79,9.04,45.6931690737,137.15,44.0947552,21.643053600000002,49.1199471221,0.044755199999999995,0.0130536,0.04662,44.05,21.63,49.074019603,136.62,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.62
2020-05-22 23:30:00,47.7763936,7.9418648,48.4319832541,0.006393599999999999,0.0018648,0.00666,47.77,7.94,48.4253704168,137.58,46.5063936,20.7718648,50.9344187456,0.006393599999999999,0.0018648,0.00666,46.5,20.77,50.9278204914,137.02,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.02
2020-05-23 00:00:00,45.37,9.95,46.4482443156,0.0,0.0,0.0,45.37,9.95,46.4482443156,137.74,44.48,21.04,49.2052029769,0.0,0.0,0.0,44.48,21.04,49.2052029769,137.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.02
2020-05-23 00:30:00,44.80504224,11.36188732,46.2232008152,2.71504224,0.7918873200000001,2.828169,42.09,10.57,43.3969238541,138.02,43.91504224,22.50188732,49.3443600415,2.71504224,0.7918873200000001,2.828169,41.2,21.71,46.5699914108,137.31,2.71504224,0.7918873200000001,2.828169,2.71504224,0.7918873200000001,2.828169,0.0,0.0,0.0,137.31
2020-05-23 01:00:00,43.58995744,11.75832092,45.1480066058,2.59995744,0.7583209200000001,2.7082889999999997,40.99,11.0,42.4403122043,138.14,42.79995744,22.82832092,48.5074076085,2.59995744,0.7583209200000001,2.7082889999999997,40.2,22.07,45.8598397293,137.42,2.59995744,0.7583209200000001,2.7082889999999997,2.59995744,0.7583209200000001,2.7082889999999997,0.0,0.0,0.0,137.42
2020-05-23 01:30:00,44.11667104,11.76694572,45.6589714649,2.28667104,0.66694572,2.381949,41.83,11.1,43.2776951789,138.33,43.32667104,22.86694572,48.9907912772,2.28667104,0.66694572,2.381949,41.04,22.2,46.6596356608,137.62,2.28667104,0.66694572,2.381949,2.28667104,0.66694572,2.381949,0.0,0.0,0.0,137.62
2020-05-23 02:00:00,43.2646128,12.0838454,44.920441231,2.5846128,0.7538454,2.692305,40.68,11.33,42.2283234334,137.69,42.4646128,23.1238454,48.3524101399,2.5846128,0.7538454,2.692305,39.88,22.37,45.7256087986,136.98,2.5846128,0.7538454,2.692305,2.5846128,0.7538454,2.692305,0.0,0.0,0.0,136.98
2020-05-23 02:30:00,42.7919856,12.2934958,44.5228488596,2.4119856,0.7034958,2.512485,40.38,11.59,42.0103856207,137.78,41.9619856,23.3434958,48.0179865432,2.4119856,0.7034958,2.512485,39.55,22.64,45.571615069,137.08,2.4119856,0.7034958,2.512485,2.4119856,0.7034958,2.512485,0.0,0.0,0.0,137.08
2020-05-23 03:00:00,41.47476288,12.58680584,43.342630714,2.35476288,0.68680584,2.452878,39.12,11.9,40.8899058448,137.85,40.64476288,23.64680584,47.0230600451,2.35476288,0.68680584,2.452878,38.29,22.96,44.6462282841,137.14,2.35476288,0.68680584,2.452878,2.35476288,0.68680584,2.452878,0.0,0.0,0.0,137.14
2020-05-23 03:30:00,41.29874912,12.55088516,43.1637741304,2.12874912,0.62088516,2.217447,39.17,11.93,40.9464748177,138.09,40.46874912,23.66088516,46.8781094104,2.12874912,0.62088516,2.217447,38.34,23.04,44.730271629,137.38,2.12874912,0.62088516,2.217447,2.12874912,0.62088516,2.217447,0.0,0.0,0.0,137.38
2020-05-23 04:00:00,40.18768,12.69599,42.1454361214,2.31768,0.6759900000000001,2.41425,37.87,12.02,39.731817225,138.21,39.34768,23.84599,46.009468161,2.31768,0.6759900000000001,2.41425,37.03,23.17,43.681458309,137.5,2.31768,0.6759900000000001,2.41425,2.31768,0.6759900000000001,2.41425,0.0,0.0,0.0,137.5
2020-05-23 04:30:00,39.79578176,12.75626968,41.7902699446,2.45578176,0.71626968,2.558106,37.34,12.04,39.2331135649,138.02,38.95578176,23.86626968,45.6853560889,2.45578176,0.71626968,2.558106,36.5,23.15,43.2223611109,137.31,2.45578176,0.71626968,2.558106,2.45578176,0.71626968,2.558106,0.0,0.0,0.0,137.31
2020-05-23 05:00:00,39.22094688,13.07319284,41.3423638075,2.17094688,0.63319284,2.261403,37.05,12.44,39.0826828659,138.28,38.38094688,24.23319284,45.3910202422,2.17094688,0.63319284,2.261403,36.21,23.6,43.2218012119,137.56,2.17094688,0.63319284,2.261403,2.17094688,0.63319284,2.261403,0.0,0.0,0.0,137.56
2020-05-23 05:30:00,38.83294464,12.91377552,40.9238706331,2.41294464,0.70377552,2.513484,36.42,12.21,38.4122441417,137.99,37.96294464,24.07377552,44.9525509123,2.41294464,0.70377552,2.513484,35.55,23.37,42.5436176177,137.26,2.41294464,0.70377552,2.513484,2.41294464,0.70377552,2.513484,0.0,0.0,0.0,137.26
2020-05-23 06:00:00,38.89807936,12.99610648,41.0116978622,2.55807936,0.74610648,2.664666,36.34,12.25,38.3491603559,138.29,37.81807936,25.00610648,45.3377600656,2.55807936,0.74610648,2.664666,35.26,24.26,42.7997102794,137.64,2.55807936,0.74610648,2.664666,2.55807936,0.74610648,2.664666,0.0,0.0,0.0,137.64
2020-05-23 06:30:00,39.10471264,12.38137452,41.0180080655,2.64471264,0.7713745200000001,2.754909,36.46,11.61,38.2638693809,138.16,38.26471264,25.22137452,45.8290951918,2.64471264,0.7713745200000001,2.754909,35.62,24.45,43.2040148597,137.64,2.64471264,0.7713745200000001,2.754909,2.64471264,0.7713745200000001,2.754909,0.0,0.0,0.0,137.64
2020-05-23 07:00:00,38.00592064,11.90214352,39.8260093917,3.43592064,1.00214352,3.579084,34.57,10.9,36.2476882021,138.4,36.83592064,24.88214352,44.4522903296,3.43592064,1.00214352,3.579084,33.4,23.88,41.0586702171,137.84,3.43592064,1.00214352,3.579084,3.43592064,1.00214352,3.579084,0.0,0.0,0.0,137.84
2020-05-23 07:30:00,36.47884736,11.12508048,38.1375631157,3.78884736,1.10508048,3.946716,32.69,10.02,34.1911757622,138.4,35.62884736,24.03508048,42.9778996448,3.78884736,1.10508048,3.946716,31.84,22.93,39.2373610224,137.78,3.78884736,1.10508048,3.946716,3.78884736,1.10508048,3.946716,0.0,0.0,0.0,137.78
2020-05-23 08:00:00,30.58133408,11.62622244,32.7167700474,4.5813340799999995,1.33622244,4.772223,26.0,10.29,27.9621905437,139.57,29.25133408,23.89622244,37.7712852887,4.5813340799999995,1.33622244,4.772223,24.67,22.56,33.4299641041,138.88,4.5813340799999995,1.33622244,4.772223,4.5813340799999995,1.33622244,4.772223,0.0,0.0,0.0,138.88
2020-05-23 08:30:00,29.75916576,11.06850668,31.7509021424,5.06916576,1.47850668,5.280381,24.69,9.59,26.4870572167,139.61,28.81916576,22.26850668,36.4201963869,5.06916576,1.47850668,5.280381,23.75,20.79,31.5640079838,138.75,5.06916576,1.47850668,5.280381,5.06916576,1.47850668,5.280381,0.0,0.0,0.0,138.75
2020-05-23 09:00:00,31.64598848,10.21174664,33.2527947144,5.52598848,1.61174664,5.756238,26.12,8.6,27.4993527197,139.34,30.45598848,21.53174664,37.2985703166,5.52598848,1.61174664,5.756238,24.93,19.92,31.9109902698,138.53,5.52598848,1.61174664,5.756238,5.52598848,1.61174664,5.756238,0.0,0.0,0.0,138.53
2020-05-23 09:30:00,27.72048384,9.63389112,29.3468410981,5.67048384,1.65389112,5.906754,22.05,7.98,23.4495820858,138.96,26.59048384,20.88389112,33.811103785,5.67048384,1.65389112,5.906754,20.92,19.23,28.4154764169,138.18,5.67048384,1.65389112,5.906754,5.67048384,1.65389112,5.906754,0.0,0.0,0.0,138.18
2020-05-23 10:00:00,31.2105024,10.7080632,32.9963343048,7.0905024,2.0680632,7.38594,24.12,8.64,25.6207728221,139.33,29.9005024,22.0080632,37.1267408964,7.0905024,2.0680632,7.38594,22.81,19.94,30.2968595732,138.54,7.0905024,2.0680632,7.38594,7.0905024,2.0680632,7.38594,0.0,0.0,0.0,138.54
2020-05-23 10:30:00,31.4787744,9.8388092,32.980530684,6.8187744,1.9888092,7.10289,24.66,7.85,25.8792986767,139.53,30.4487744,21.1888092,37.0957342261,6.8187744,1.9888092,7.10289,23.63,19.2,30.4469522284,138.77,6.8187744,1.9888092,7.10289,6.8187744,1.9888092,7.10289,0.0,0.0,0.0,138.77
2020-05-23 11:00:00,27.91996384,7.64540612,28.9478257485,6.18996384,1.80540612,6.447879,21.73,5.84,22.501077752,139.29,26.31996384,19.28540612,32.6292412684,6.18996384,1.80540612,6.447879,20.13,17.48,26.660219429,138.49,6.18996384,1.80540612,6.447879,6.18996384,1.80540612,6.447879,0.0,0.0,0.0,138.49
2020-05-23 11:30:00,31.76866464,6.23086052,32.3739351304,6.68866464,1.95086052,6.967359,25.08,4.28,25.4425784857,139.79,30.46866464,17.48086052,35.1271975749,6.68866464,1.95086052,6.967359,23.78,15.53,28.4019242306,138.95,6.68866464,1.95086052,6.967359,6.68866464,1.95086052,6.967359,0.0,0.0,0.0,138.95
2020-05-23 12:00:00,27.2303232,17.0571776,32.1315702893,6.4703232,1.8871776,6.73992,20.76,15.17,25.7119913659,137.8,27.4403232,8.9671776,28.8683496485,6.4703232,1.8871776,6.73992,20.97,7.08,22.1329460307,138.36,6.4703232,1.8871776,6.73992,6.4703232,1.8871776,6.73992,0.0,0.0,0.0,138.36
2020-05-23 12:30:00,21.96954048,19.36778264,29.2877399827,9.96954048,2.9077826399999998,10.384938,12.0,16.46,20.3698699063,137.54,22.38954048,10.13778264,24.5777574193,9.96954048,2.9077826399999998,10.384938,12.42,7.23,14.3711273044,138.22,9.96954048,2.9077826399999998,10.384938,9.96954048,2.9077826399999998,10.384938,0.0,0.0,0.0,138.22
2020-05-23 13:00:00,29.3126208,18.5570144,34.6928309829,6.5726208,1.9170144,6.84648,22.74,16.64,28.177955923,137.54,29.5226208,9.4070144,30.9851102761,6.5726208,1.9170144,6.84648,22.95,7.49,24.1413048529,138.14,6.5726208,1.9170144,6.84648,6.5726208,1.9170144,6.84648,0.0,0.0,0.0,138.14
2020-05-23 13:30:00,22.52406816,18.43451988,29.1061019321,7.76406816,2.26451988,8.087571,14.76,16.17,21.8935264405,137.18,23.03406816,9.36451988,24.8648854528,7.76406816,2.26451988,8.087571,15.27,7.1,16.8399198335,137.84,7.76406816,2.26451988,8.087571,7.76406816,2.26451988,8.087571,0.0,0.0,0.0,137.84
2020-05-23 14:00:00,22.70345952,19.14559236,29.6984979585,7.01345952,2.04559236,7.305687,15.69,17.1,23.207457853,137.62,22.82345952,10.19559236,24.9972080047,7.01345952,2.04559236,7.305687,15.81,8.15,17.7870346039,138.31,7.01345952,2.04559236,7.305687,7.01345952,2.04559236,7.305687,0.0,0.0,0.0,138.31
2020-05-23 14:30:00,26.6072272,17.7037746,31.9588512678,5.5672272,1.6237746,5.799195,21.04,16.08,26.481087591,137.42,27.3172272,8.4037746,28.5806635581,5.5672272,1.6237746,5.799195,21.75,6.78,22.7822496694,138.1,5.5672272,1.6237746,5.799195,5.5672272,1.6237746,5.799195,0.0,0.0,0.0,138.1
2020-05-23 15:00:00,23.0018224,18.5734482,29.5644518258,5.7718224,1.6834482,6.012315,17.23,16.89,24.1276811982,137.59,22.9218224,9.6834482,24.883309892,5.7718224,1.6834482,6.012315,17.15,8.0,18.9241248146,138.21,5.7718224,1.6834482,6.012315,5.7718224,1.6834482,6.012315,0.0,0.0,0.0,138.21
2020-05-23 15:30:00,22.45673664,19.71988152,29.8860962269,6.61673664,1.92988152,6.892434,15.84,17.79,23.8199433249,136.79,22.94673664,10.58988152,25.2724813391,6.61673664,1.92988152,6.892434,16.33,8.66,18.4841689021,137.45,6.61673664,1.92988152,6.892434,6.61673664,1.92988152,6.892434,0.0,0.0,0.0,137.45
2020-05-23 16:00:00,24.92532896,19.27405428,31.5081131163,5.70532896,1.66405428,5.943051,19.22,17.61,26.0676140067,136.72,25.25532896,10.38405428,27.3067798205,5.70532896,1.66405428,5.943051,19.55,8.72,21.406562078,137.4,5.70532896,1.66405428,5.943051,5.70532896,1.66405428,5.943051,0.0,0.0,0.0,137.4
2020-05-23 16:30:00,34.28617536,19.94638448,39.6661073795,8.45617536,2.46638448,8.808516000000001,25.83,17.48,31.1887688119,137.3,34.67617536,10.94638448,36.3628996476,8.45617536,2.46638448,8.808516000000001,26.22,8.48,27.5571914389,137.97,8.45617536,2.46638448,8.808516000000001,8.45617536,2.46638448,8.808516000000001,0.0,0.0,0.0,137.97
2020-05-23 17:00:00,35.63167232,19.69048776,40.7103350581,6.00167232,1.75048776,6.251742,29.63,17.94,34.6378477969,137.03,36.06167232,10.62048776,37.5930707814,6.00167232,1.75048776,6.251742,30.06,8.87,31.3413544698,137.64,6.00167232,1.75048776,6.251742,6.00167232,1.75048776,6.251742,0.0,0.0,0.0,137.64
2020-05-23 17:30:00,39.94714592,21.23041756,45.2383144793,6.92714592,2.02041756,7.215777,33.02,19.21,38.2013677766,135.96,40.43714592,9.89041756,41.6291139669,6.92714592,2.02041756,7.215777,33.51,7.87,34.4217518439,136.33,6.92714592,2.02041756,7.215777,6.92714592,2.02041756,7.215777,0.0,0.0,0.0,136.33
2020-05-23 18:00:00,48.20346048,19.57559264,52.0266991981,6.05346048,1.76559264,6.305688,42.15,17.81,45.7582626418,135.27,49.03346048,11.87559264,50.4510648767,6.05346048,1.76559264,6.305688,42.98,10.11,44.1530576518,135.94,6.05346048,1.76559264,6.305688,6.05346048,1.76559264,6.305688,0.0,0.0,0.0,135.94
2020-05-23 18:30:00,60.24457088,5.87549984,60.5304040866,4.54457088,1.32549984,4.733928,55.7,4.55,55.8855303276,137.3,59.02457088,18.99549984,62.0058786063,4.54457088,1.32549984,4.733928,54.48,17.67,57.2738971958,136.82,4.54457088,1.32549984,4.733928,4.54457088,1.32549984,4.733928,0.0,0.0,0.0,136.82
2020-05-23 19:00:00,54.34899584,10.584707120000001,55.3701126388,5.15899584,1.50470712,5.373954,49.19,9.08,50.0210205814,138.26,53.12899584,22.30470712,57.6210912659,5.15899584,1.50470712,5.373954,47.97,20.8,52.2853794095,137.51,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,137.51
2020-05-23 19:30:00,54.09817472,11.95030096,55.4023663851,7.09817472,2.07030096,7.393932,47.0,9.88,48.0272256121,138.38,52.74817472,23.29030096,57.661148576,7.09817472,2.07030096,7.393932,45.65,21.22,50.3409465545,137.59,7.09817472,2.07030096,7.393932,7.09817472,2.07030096,7.393932,0.0,0.0,0.0,137.59
2020-05-23 20:00:00,55.27158464,11.55004552,56.4654905241,3.77158464,1.10004552,3.928734,51.5,10.45,52.5495242605,138.27,54.30158464,22.50004552,58.7785176984,3.77158464,1.10004552,3.928734,50.53,21.4,54.8747747148,137.49,3.77158464,1.10004552,3.928734,3.77158464,1.10004552,3.928734,0.0,0.0,0.0,137.49
2020-05-23 20:30:00,59.30623008,10.19515044,60.1761582256,3.68623008,1.07515044,3.839823,55.62,9.12,56.3627430134,138.16,58.11623008,21.42515044,61.9397551665,3.68623008,1.07515044,3.839823,54.43,20.35,58.1097874716,137.37,3.68623008,1.07515044,3.839823,3.68623008,1.07515044,3.839823,0.0,0.0,0.0,137.37
2020-05-23 21:00:00,54.62548096,12.60701528,56.0613949557,3.55548096,1.03701528,3.703626,51.07,11.57,52.3642034218,138.57,53.53548096,23.68701528,58.541629756,3.55548096,1.03701528,3.703626,49.98,22.65,54.8727883381,137.77,3.55548096,1.03701528,3.703626,3.55548096,1.03701528,3.703626,0.0,0.0,0.0,137.77
2020-05-23 21:30:00,53.82023456,12.62673508,55.2815709516,5.20023456,1.5167350800000001,5.416911,48.62,11.11,49.8732042283,137.55,52.72023456,23.74673508,57.8215406144,5.20023456,1.5167350800000001,5.416911,47.52,22.23,52.4625895282,136.83,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,136.83
2020-05-23 22:00:00,56.87646144,10.89146792,57.9098950041,2.09646144,0.61146792,2.183814,54.78,10.28,55.7362252041,138.32,55.94646144,21.87146792,60.0696899995,2.09646144,0.61146792,2.183814,53.85,21.26,57.8948192846,137.58,2.09646144,0.61146792,2.183814,2.09646144,0.61146792,2.183814,0.0,0.0,0.0,137.58
2020-05-23 22:30:00,48.21736928,13.12631604,49.9721409694,3.34736928,0.97631604,3.486843,44.87,12.15,46.4859053908,138.75,47.39736928,24.14631604,53.1935634543,3.34736928,0.97631604,3.486843,44.05,23.17,49.7719941332,138.0,3.34736928,0.97631604,3.486843,3.34736928,0.97631604,3.486843,0.0,0.0,0.0,138.0
2020-05-23 23:00:00,46.23048736,12.62722548,47.9239479265,2.15048736,0.62722548,2.240091,44.08,12.0,45.684202959,138.37,45.48048736,25.24722548,52.0182383875,2.15048736,0.62722548,2.240091,43.33,24.62,49.8360642507,137.83,2.15048736,0.62722548,2.240091,2.15048736,0.62722548,2.240091,0.0,0.0,0.0,137.83
2020-05-23 23:30:00,46.30449344,12.43214392,47.9443877339,2.06449344,0.60214392,2.150514,44.24,11.83,45.7943937617,138.17,45.56449344,25.05214392,51.9974324119,2.06449344,0.60214392,2.150514,43.5,24.45,49.9004258499,137.63,2.06449344,0.60214392,2.150514,2.06449344,0.60214392,2.150514,0.0,0.0,0.0,137.63
2020-05-24 00:00:00,46.76364416,12.36981288,48.3720031197,2.19364416,0.63981288,2.285046,44.57,11.73,46.0877185376,137.84,46.05364416,24.90981288,52.3587329691,2.19364416,0.63981288,2.285046,43.86,24.27,50.127163295,137.31,2.19364416,0.63981288,2.285046,2.19364416,0.63981288,2.285046,0.0,0.0,0.0,137.31
2020-05-24 00:30:00,42.89749024,13.09135132,44.8506203778,2.26749024,0.66135132,2.361969,40.63,12.43,42.4888432415,138.67,42.17749024,25.79135132,49.4381885374,2.26749024,0.66135132,2.361969,39.91,25.13,47.1627501319,138.13,2.26749024,0.66135132,2.361969,2.26749024,0.66135132,2.361969,0.0,0.0,0.0,138.13
2020-05-24 01:00:00,42.2483296,13.2232628,44.2693577214,2.0683296,0.6032628,2.15451,40.18,12.62,42.1152798875,138.54,41.5783296,25.8732628,48.9712489145,2.0683296,0.6032628,2.15451,39.51,25.27,46.9000319829,137.99,2.0683296,0.6032628,2.15451,2.0683296,0.6032628,2.15451,0.0,0.0,0.0,137.99
2020-05-24 01:30:00,41.87515264,13.36316952,43.9556902829,2.20515264,0.64316952,2.297034,39.67,12.72,41.6594203032,137.76,41.18515264,25.89316952,48.6484637555,2.20515264,0.64316952,2.297034,38.98,25.25,46.4435452996,137.21,2.20515264,0.64316952,2.297034,2.20515264,0.64316952,2.297034,0.0,0.0,0.0,137.21
2020-05-24 02:00:00,41.55570208,13.42624644,43.6708194202,2.21570208,0.64624644,2.308023,39.34,12.78,41.3638005991,137.95,40.82570208,26.00624644,48.4051939798,2.21570208,0.64624644,2.308023,38.61,25.36,46.193740918,137.4,2.21570208,0.64624644,2.308023,2.21570208,0.64624644,2.308023,0.0,0.0,0.0,137.4
2020-05-24 02:30:00,40.6902576,13.4942418,42.8694719505,2.1402576,0.6242418,2.229435,38.55,12.87,40.6415969174,137.95,39.9702576,26.0642418,47.7175669248,2.1402576,0.6242418,2.229435,37.83,25.44,45.5884031306,137.4,2.1402576,0.6242418,2.229435,2.1402576,0.6242418,2.229435,0.0,0.0,0.0,137.4
2020-05-24 03:00:00,39.17709056,13.644568079999999,41.4851619599,2.34709056,0.68456808,2.444886,36.83,12.96,39.0436998759,138.06,38.45709056,26.25456808,46.5644731465,2.34709056,0.68456808,2.444886,36.11,25.57,44.2465478879,137.52,2.34709056,0.68456808,2.444886,2.34709056,0.68456808,2.444886,0.0,0.0,0.0,137.52
2020-05-24 03:30:00,38.77299456,13.80254008,41.1564723927,2.44299456,0.71254008,2.544786,36.33,13.09,38.6162789507,138.33,38.03299456,26.47254008,46.3390122196,2.44299456,0.71254008,2.544786,35.59,25.76,43.9343339542,137.78,2.44299456,0.71254008,2.544786,2.44299456,0.71254008,2.544786,0.0,0.0,0.0,137.78
2020-05-24 04:00:00,38.371696,13.681328,40.7377685908,2.3016959999999997,0.6713279999999999,2.3976,36.07,13.01,38.3445563281,138.59,37.621696,26.411328,45.9668386627,2.3016959999999997,0.6713279999999999,2.3976,35.32,25.74,43.704118799,138.04,2.3016959999999997,0.6713279999999999,2.3976,2.3016959999999997,0.6713279999999999,2.3976,0.0,0.0,0.0,138.04
2020-05-24 04:30:00,37.34122624,21.38827432,43.0328415921,2.53122624,0.73827432,2.636694,34.81,20.65,40.4741720113,138.69,37.69122624,19.29827432,42.3444438764,2.53122624,0.73827432,2.636694,35.16,18.56,39.7580079984,138.78,2.53122624,0.73827432,2.636694,2.53122624,0.73827432,2.636694,0.0,0.0,0.0,138.78
2020-05-24 05:00:00,37.1653824,25.7361532,45.2063627211,2.2153824,0.6461532,2.30769,34.95,25.09,43.0233727176,137.82,38.1653824,14.8861532,40.9657658397,2.2153824,0.6461532,2.30769,35.95,14.24,38.6675587541,138.36,2.2153824,0.6461532,2.30769,2.2153824,0.6461532,2.30769,0.0,0.0,0.0,138.36
2020-05-24 05:30:00,36.23308448,25.65964964,44.3988066347,2.4330844799999998,0.70964964,2.534463,33.8,24.95,42.0112187398,137.52,37.23308448,14.81964964,40.0739890122,2.4330844799999998,0.70964964,2.534463,34.8,14.11,37.5517256594,138.07,2.4330844799999998,0.70964964,2.534463,2.4330844799999998,0.70964964,2.534463,0.0,0.0,0.0,138.07
2020-05-24 06:00:00,36.69257504,25.62491772,44.7546809979,2.38257504,0.69491772,2.481849,34.31,24.93,42.4108594584,137.52,37.70257504,14.90491772,40.5418393377,2.38257504,0.69491772,2.481849,35.32,14.21,38.0713343606,138.07,2.38257504,0.69491772,2.481849,2.38257504,0.69491772,2.481849,0.0,0.0,0.0,138.07
2020-05-24 06:30:00,38.00131616,24.56538388,45.2499515476,2.52131616,0.73538388,2.626371,35.48,23.83,42.7399029012,137.57,39.05131616,15.33538388,41.9544907319,2.52131616,0.73538388,2.626371,36.53,14.6,39.3395589706,138.29,2.52131616,0.73538388,2.626371,2.52131616,0.73538388,2.626371,0.0,0.0,0.0,138.29
2020-05-24 07:00:00,36.8683792,24.2853606,44.1481157504,2.4183792,0.7053606,2.519145,34.45,23.58,41.7470825328,137.44,37.9883792,15.0153606,40.8482313961,2.4183792,0.7053606,2.519145,35.57,14.31,38.3405920664,138.16,2.4183792,0.7053606,2.519145,2.4183792,0.7053606,2.519145,0.0,0.0,0.0,138.16
2020-05-24 07:30:00,38.04398336,23.71407848,44.8297020741,2.65398336,0.77407848,2.764566,35.39,22.94,42.1745859494,137.44,39.18398336,14.44407848,41.7614170628,2.65398336,0.77407848,2.764566,36.53,13.67,39.0039715926,138.16,2.65398336,0.77407848,2.764566,2.65398336,0.77407848,2.764566,0.0,0.0,0.0,138.16
2020-05-24 08:00:00,42.6454416,22.7920038,48.3539980403,2.9554416,0.8620038,3.078585,39.69,21.93,45.3455731026,137.11,43.7954416,13.5820038,45.8531518236,2.9554416,0.8620038,3.078585,40.84,12.72,42.7750394506,137.83,2.9554416,0.8620038,3.078585,2.9554416,0.8620038,3.078585,0.0,0.0,0.0,137.83
2020-05-24 08:30:00,42.81158528,22.81337904,48.5106390126,3.13158528,0.91337904,3.262068,39.68,21.9,45.3223167987,137.53,43.95158528,13.563379040000001,45.9968161899,3.13158528,0.91337904,3.262068,40.82,12.65,42.7351716973,138.25,3.13158528,0.91337904,3.262068,3.13158528,0.91337904,3.262068,0.0,0.0,0.0,138.25
2020-05-24 09:00:00,46.19452224,21.90340232,51.1242889258,3.23452224,0.94340232,3.369294,42.96,20.96,47.8004518807,137.22,47.02452224,12.77340232,48.7284875481,3.23452224,0.94340232,3.369294,43.79,11.83,45.359817019,137.9,3.23452224,0.94340232,3.369294,3.23452224,0.94340232,3.369294,0.0,0.0,0.0,137.9
2020-05-24 09:30:00,47.21822816,21.94239988,52.0675521132,3.60822816,1.05239988,3.758571,43.61,20.89,48.3551879326,137.22,48.49822816,12.73239988,50.1417205664,3.60822816,1.05239988,3.758571,44.89,11.68,46.3846364651,137.94,3.60822816,1.05239988,3.758571,3.60822816,1.05239988,3.758571,0.0,0.0,0.0,137.94
2020-05-24 10:00:00,44.4719424,21.8384832,49.544656718,5.6519424,1.6484831999999998,5.88744,38.82,20.19,43.7564680933,137.16,45.2219424,12.7984832,46.998140885,5.6519424,1.6484831999999998,5.88744,39.57,11.15,41.1109158254,137.83,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,137.83
2020-05-24 10:30:00,38.106304,22.825172,44.4193525546,9.686304,2.8251720000000002,10.0899,28.42,20.0,34.7519265653,136.7,38.806304,12.125172,40.6564758208,9.686304,2.8251720000000002,10.0899,29.12,9.3,30.5690104518,137.23,9.686304,2.8251720000000002,10.0899,9.686304,2.8251720000000002,10.0899,0.0,0.0,0.0,137.23
2020-05-24 11:00:00,38.85649376,22.01981068,44.6620551442,9.73649376,2.8398106800000003,10.142181,29.12,19.18,34.8689948235,136.6,39.29649376,11.38981068,40.9138388465,9.73649376,2.8398106800000003,10.142181,29.56,8.55,30.7716769124,137.06,9.73649376,2.8398106800000003,10.142181,9.73649376,2.8398106800000003,10.142181,0.0,0.0,0.0,137.06
2020-05-24 11:30:00,39.01415776,20.19496268,43.9310940379,8.07415776,2.35496268,8.410581,30.94,17.84,35.714831653,136.34,39.62415776,9.46496268,40.7389174712,8.07415776,2.35496268,8.410581,31.55,7.11,32.3412213746,136.83,8.07415776,2.35496268,8.410581,8.07415776,2.35496268,8.410581,0.0,0.0,0.0,136.83
2020-05-24 12:00:00,38.246976,19.716618,43.0299453695,7.016976,2.046618,7.30935,31.23,17.67,35.8823327001,136.26,38.676976,9.196618,39.755329896,7.016976,2.046618,7.30935,31.66,7.15,32.4573273699,136.79,7.016976,2.046618,7.30935,7.016976,2.046618,7.30935,0.0,0.0,0.0,136.79
2020-05-24 12:30:00,42.11472,19.45846,46.3926859133,5.27472,1.5384600000000002,5.4945,36.84,17.92,40.967206397300004,136.23,42.79472,8.71846,43.6737862413,5.27472,1.5384600000000002,5.4945,37.52,7.18,38.2008219807,136.68,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,136.68
2020-05-24 13:00:00,47.98372992,21.22025456,52.4665373417,6.34372992,1.85025456,6.608052,41.64,19.37,45.9247917796,136.23,48.78372992,10.57025456,49.9157548913,6.34372992,1.85025456,6.608052,42.44,8.72,43.3265738318,136.72,6.34372992,1.85025456,6.608052,6.34372992,1.85025456,6.608052,0.0,0.0,0.0,136.72
2020-05-24 13:30:00,47.046968,20.226199,51.2105098977,5.026968,1.466199,5.236425,42.02,18.76,46.0175835958,136.43,48.066968,9.526199,49.0018558842,5.026968,1.466199,5.236425,43.04,8.06,43.7881856212,136.92,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,136.92
2020-05-24 14:00:00,41.13979392,21.47160656,46.4059536272,6.27979392,1.83160656,6.541452,34.86,19.64,40.0118632408,136.93,41.98979392,10.65160656,43.3197358689,6.27979392,1.83160656,6.541452,35.71,8.82,36.7831007393,137.45,6.27979392,1.83160656,6.541452,6.27979392,1.83160656,6.541452,0.0,0.0,0.0,137.45
2020-05-24 14:30:00,44.45975392,21.40326156,49.3433817653,6.31975392,1.84326156,6.583077,38.14,19.56,42.8631916684,136.88,45.35975392,10.49326156,46.5576611725,6.31975392,1.84326156,6.583077,39.04,8.65,39.9867990717,137.34,6.31975392,1.84326156,6.583077,6.31975392,1.84326156,6.583077,0.0,0.0,0.0,137.34
2020-05-24 15:00:00,39.83101408,20.87946244,44.971787094,4.90101408,1.42946244,5.105223,34.93,19.45,39.9800875437,136.93,40.53101408,10.15946244,41.78489894,4.90101408,1.42946244,5.105223,35.63,8.73,36.6839174571,137.4,4.90101408,1.42946244,5.105223,4.90101408,1.42946244,5.105223,0.0,0.0,0.0,137.4
2020-05-24 15:30:00,35.91592768,21.16256224,41.6870231808,6.38592768,1.86256224,6.652008,29.53,19.3,35.2776260539,137.01,36.42592768,10.40256224,37.8822056975,6.38592768,1.86256224,6.652008,30.04,8.54,31.2303250063,137.46,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,137.46
2020-05-24 16:00:00,35.51608544,21.79927492,41.6725414634,8.46608544,2.46927492,8.818839,27.05,19.33,33.2468254124,136.96,36.07608544,11.00927492,37.7185375504,8.46608544,2.46927492,8.818839,27.61,8.54,28.9005830391,137.46,8.46608544,2.46927492,8.818839,8.46608544,2.46927492,8.818839,0.0,0.0,0.0,137.46
2020-05-24 16:30:00,29.21256864,20.56158252,35.723281516,8.782568640000001,2.56158252,9.148509,20.43,18.0,27.2283840872,136.76,29.77256864,9.77158252,31.3351187706,8.782568640000001,2.56158252,9.148509,20.99,7.21,22.193787419,137.26,8.782568640000001,2.56158252,9.148509,8.782568640000001,2.56158252,9.148509,0.0,0.0,0.0,137.26
2020-05-24 17:00:00,37.05676448,21.75113964,42.9687778435,8.74676448,2.55113964,9.111213,28.31,19.2,34.2066674787,136.51,37.53676448,11.15113964,39.1580975393,8.74676448,2.55113964,9.111213,28.79,8.6,30.0470314674,136.98,8.74676448,2.55113964,9.111213,8.74676448,2.55113964,9.111213,0.0,0.0,0.0,136.98
2020-05-24 17:30:00,35.18538656,21.58657108,41.2794316624,8.04538656,2.34657108,8.380611,27.14,19.24,33.2679605627,136.45,35.76538656,10.94657108,37.4030786727,8.04538656,2.34657108,8.380611,27.72,8.6,29.0234112399,136.92,8.04538656,2.34657108,8.380611,8.04538656,2.34657108,8.380611,0.0,0.0,0.0,136.92
2020-05-24 18:00:00,36.82050016,23.35139588,43.6008821193,9.33050016,2.72139588,9.719270999999999,27.49,20.63,34.3700014548,136.3,37.50050016,12.68139588,39.5866810141,9.33050016,2.72139588,9.719270999999999,28.17,9.96,29.878930703800002,136.8,9.33050016,2.72139588,9.719270999999999,9.33050016,2.72139588,9.719270999999999,0.0,0.0,0.0,136.8
2020-05-24 18:30:00,46.00773632,15.17183976,48.4447780777,5.93773632,1.7318397600000002,6.185142,40.07,13.44,42.2639148684,136.16,45.51773632,18.83183976,49.2595423085,5.93773632,1.7318397600000002,6.185142,39.58,17.1,43.1159645607,136.09,5.93773632,1.7318397600000002,6.185142,5.93773632,1.7318397600000002,6.185142,0.0,0.0,0.0,136.09
2020-05-24 19:00:00,52.8554896,10.5307678,53.8943396964,4.9054896,1.4307678,5.109885,47.95,9.1,48.8058654262,136.72,52.1754896,23.0007678,57.0203212407,4.9054896,1.4307678,5.109885,47.27,21.57,51.9588086853,136.14,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,136.14
2020-05-24 19:30:00,51.57754816,10.49053488,52.6335899998,4.28754816,1.25053488,4.466196,47.29,9.24,48.1842474259,137.05,50.52754816,23.14053488,55.5744318693,4.28754816,1.25053488,4.466196,46.24,21.89,51.1596491387,136.46,4.28754816,1.25053488,4.466196,4.28754816,1.25053488,4.466196,0.0,0.0,0.0,136.46
2020-05-24 20:00:00,51.00262368,11.69701524,52.3267406568,3.69262368,1.07701524,3.846483,47.31,10.62,48.4873230855,137.54,50.07262368,24.31701524,55.6649339565,3.69262368,1.07701524,3.846483,46.38,23.24,51.8767963544,136.98,3.69262368,1.07701524,3.846483,3.69262368,1.07701524,3.846483,0.0,0.0,0.0,136.98
2020-05-24 20:30:00,55.07469184,10.97053512,56.1566943658,3.46469184,1.01053512,3.609054,51.61,9.96,52.5622840067,137.49,54.12469184,23.54053512,59.0223606823,3.46469184,1.01053512,3.609054,50.66,22.53,55.4439942645,136.88,3.46469184,1.01053512,3.609054,3.46469184,1.01053512,3.609054,0.0,0.0,0.0,136.88
2020-05-24 21:00:00,59.29433248,10.44876364,60.2079274336,3.18433248,0.92876364,3.317013,56.11,9.52,56.9118836448,136.72,58.24433248,23.02876364,62.6316710685,3.18433248,0.92876364,3.317013,55.06,22.1,59.3297025106,136.17,3.18433248,0.92876364,3.317013,3.18433248,0.92876364,3.317013,0.0,0.0,0.0,136.17
2020-05-24 21:30:00,56.00870816,11.46253988,57.1696178949,3.12870816,0.91253988,3.259071,52.88,10.55,53.9221373835,136.61,55.07870816,23.89253988,60.0376344845,3.12870816,0.91253988,3.259071,51.95,22.98,56.8056590491,135.99,3.12870816,0.91253988,3.259071,3.12870816,0.91253988,3.259071,0.0,0.0,0.0,135.99
2020-05-24 22:00:00,52.84194496,11.97181728,54.1811365342,3.09194496,0.90181728,3.220776,49.75,11.07,50.9667283627,136.75,52.05194496,24.45181728,57.5090979099,3.09194496,0.90181728,3.220776,48.96,23.55,54.3294036411,136.19,3.09194496,0.90181728,3.220776,3.09194496,0.90181728,3.220776,0.0,0.0,0.0,136.19
2020-05-24 22:30:00,51.36413152,11.58703836,52.6548522433,4.34413152,1.26703836,4.525137,47.02,10.32,48.1392023199,137.05,50.29413152,24.24703836,55.833847571,4.34413152,1.26703836,4.525137,45.95,22.98,51.3758980457,136.49,4.34413152,1.26703836,4.525137,4.34413152,1.26703836,4.525137,0.0,0.0,0.0,136.49
2020-05-24 23:00:00,54.70947872,10.46484796,55.7013474221,1.79947872,0.52484796,1.874457,52.91,9.94,53.8355988171,137.14,53.65947872,23.10484796,58.4223729042,1.79947872,0.52484796,1.874457,51.86,22.58,56.5624964088,136.59,1.79947872,0.52484796,1.874457,1.79947872,0.52484796,1.874457,0.0,0.0,0.0,136.59
2020-05-24 23:30:00,49.90936736,11.95356548,51.3208795517,3.26936736,0.95356548,3.405591,46.64,11.0,47.9196160252,138.03,48.73936736,24.17356548,54.4048453602,3.26936736,0.95356548,3.405591,45.47,23.22,51.0557469831,137.4,3.26936736,0.95356548,3.405591,3.26936736,0.95356548,3.405591,0.0,0.0,0.0,137.4
2020-05-25 00:00:00,44.14895616,14.06302888,46.3346426694,4.8789561599999995,1.42302888,5.082246,39.27,12.64,41.2541210063,138.21,43.51895616,25.08302888,50.2300496023,4.8789561599999995,1.42302888,5.082246,38.64,23.66,45.3083347741,137.47,4.8789561599999995,1.42302888,5.082246,4.8789561599999995,1.42302888,5.082246,0.0,0.0,0.0,137.47
2020-05-25 00:30:00,42.31549952,14.32118736,44.6732347948,4.97549952,1.45118736,5.182812,37.34,12.87,39.495727617,138.45,41.54549952,25.41118736,48.7006876072,4.97549952,1.45118736,5.182812,36.57,23.96,43.7200926349,137.72,4.97549952,1.45118736,5.182812,4.97549952,1.45118736,5.182812,0.0,0.0,0.0,137.72
2020-05-25 01:00:00,41.30345184,13.92184012,43.5866122362,4.70345184,1.3718401199999999,4.899429,36.6,12.55,38.6918919155,138.53,40.57345184,26.52184012,48.4728067845,4.70345184,1.3718401199999999,4.899429,35.87,25.15,43.8084398261,137.97,4.70345184,1.3718401199999999,4.899429,4.70345184,1.3718401199999999,4.899429,0.0,0.0,0.0,137.97
2020-05-25 01:30:00,40.44436064,14.05668852,42.8174824076,4.99436064,1.45668852,5.202459,35.45,12.6,37.6226328159,138.47,39.72436064,26.82668852,47.9342888255,4.99436064,1.45668852,5.202459,34.73,25.37,43.0094152483,137.94,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,137.94
2020-05-25 02:00:00,40.82399104,13.89783072,43.1247949926,4.96399104,1.44783072,5.170824,35.86,12.45,37.9597431498,138.75,40.04399104,26.74783072,48.1556607954,4.96399104,1.44783072,5.170824,35.08,25.3,43.2515479492,138.21,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,138.21
2020-05-25 02:30:00,39.98293216,14.61002188,42.5686222874,4.90293216,1.43002188,5.107221,35.08,13.18,37.4742418202,139.15,39.25293216,26.59002188,47.4112006464,4.90293216,1.43002188,5.107221,34.35,25.16,42.5787282572,138.51,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,138.51
2020-05-25 03:00:00,38.55219264,15.39563952,41.5126158364,5.16219264,1.50563952,5.377284,33.39,13.89,36.1638521178,139.78,37.86219264,26.57563952,46.2580830494,5.16219264,1.50563952,5.377284,32.7,25.07,41.2043068137,139.03,5.16219264,1.50563952,5.377284,5.16219264,1.50563952,5.377284,0.0,0.0,0.0,139.03
2020-05-25 03:30:00,38.22894592,15.42594256,41.2239252136,5.12894592,1.49594256,5.342652,33.1,13.93,35.9117654815,139.81,37.52894592,26.61594256,46.0090228132,5.12894592,1.49594256,5.342652,32.4,25.12,40.9972486882,139.06,5.12894592,1.49594256,5.342652,5.12894592,1.49594256,5.342652,0.0,0.0,0.0,139.06
2020-05-25 04:00:00,38.3259792,15.4046606,41.3059832208,4.8159792,1.4046606,5.016645,33.51,14.0,36.3169395737,139.97,37.6159792,26.6546606,46.1024166707,4.8159792,1.4046606,5.016645,32.8,25.25,41.3932663606,139.22,4.8159792,1.4046606,5.016645,4.8159792,1.4046606,5.016645,0.0,0.0,0.0,139.22
2020-05-25 04:30:00,37.54305184,15.61839012,40.6622042123,5.10305184,1.48839012,5.315679,32.44,14.13,35.3837603994,139.14,36.76305184,26.81839012,45.5054725195,5.10305184,1.48839012,5.315679,31.66,25.33,40.5458320916,138.41,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,138.41
