Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-25 05:00:00,36.78234272,15.70859996,39.9962604336,4.93234272,1.43859996,5.137857,31.85,14.27,34.9006504237,139.46,35.97234272,26.96859996,44.9590349604,4.93234272,1.43859996,5.137857,31.04,25.53,40.1903284386,138.73,4.93234272,1.43859996,5.137857,4.93234272,1.43859996,5.137857,0.0,0.0,0.0,138.73
2020-05-25 05:30:00,36.73765696,15.48848328,39.8691428705,5.37765696,1.5684832800000001,5.601726,31.36,13.92,34.3105814582,139.46,35.88765696,26.77848328,44.7773501768,5.37765696,1.5684832800000001,5.601726,30.51,25.21,39.5778245991,138.73,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,138.73
2020-05-25 06:00:00,36.72176288,15.84093084,39.9927863357,5.35176288,1.5609308400000002,5.574753,31.37,14.28,34.4673076987,139.69,35.50176288,27.14093084,44.6878651812,5.35176288,1.5609308400000002,5.574753,30.15,25.58,39.5393335806,138.91,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,138.91
2020-05-25 06:30:00,36.83081408,15.14773744,39.8241486456,5.10081408,1.48773744,5.3133479999999995,31.73,13.66,34.5454555622,139.65,36.03081408,26.40773744,44.6720064466,5.10081408,1.48773744,5.3133479999999995,30.93,24.92,39.7199106243,138.91,5.10081408,1.48773744,5.3133479999999995,5.10081408,1.48773744,5.3133479999999995,0.0,0.0,0.0,138.91
2020-05-25 07:00:00,35.60400992,14.14866956,38.3122744392,6.06400992,1.76866956,6.316677,29.54,12.38,32.0292990869,139.77,34.65400992,25.60866956,43.0894924566,6.06400992,1.76866956,6.316677,28.59,23.84,37.2254442552,139.04,6.06400992,1.76866956,6.316677,6.06400992,1.76866956,6.316677,0.0,0.0,0.0,139.04
2020-05-25 07:30:00,28.53944064,22.92025352,36.60379343,9.90944064,2.89025352,10.322334,18.63,20.03,27.3546668779,138.57,28.78944064,19.12025352,34.560323885,9.90944064,2.89025352,10.322334,18.88,16.23,24.8971343733,138.63,9.90944064,2.89025352,10.322334,9.90944064,2.89025352,10.322334,0.0,0.0,0.0,138.63
2020-05-25 08:00:00,25.53558496,25.32496228,35.9641462256,9.44558496,2.75496228,9.839151,16.09,22.57,27.7180987804,137.77,25.93558496,15.39496228,30.1605608506,9.44558496,2.75496228,9.839151,16.49,12.64,20.777143692,138.34,9.44558496,2.75496228,9.839151,9.44558496,2.75496228,9.839151,0.0,0.0,0.0,138.34
2020-05-25 08:30:00,22.55952992,24.37402956,33.2118308318,10.53952992,3.07402956,10.978677,12.02,21.3,24.4575223602,137.44,23.21952992,15.06402956,27.6779976929,10.53952992,3.07402956,10.978677,12.68,11.99,17.4511460942,138.06,10.53952992,3.07402956,10.978677,10.53952992,3.07402956,10.978677,0.0,0.0,0.0,138.06
2020-05-25 09:00:00,18.9259824,22.9150782,29.7202560338,11.6059824,3.3850782,12.089565,7.32,19.53,20.8567327259,136.83,19.7759824,13.6150782,24.0095779696,11.6059824,3.3850782,12.089565,8.17,10.23,13.0920510234,137.45,11.6059824,3.3850782,12.089565,11.6059824,3.3850782,12.089565,0.0,0.0,0.0,137.45
2020-05-25 09:30:00,16.47139808,21.17582444,26.8276442392,10.51139808,3.06582444,10.949373,5.96,18.11,19.0655107458,136.35,17.12139808,11.91582444,20.8597493825,10.51139808,3.06582444,10.949373,6.61,8.85,11.0460219084,137.0,10.51139808,3.06582444,10.949373,10.51139808,3.06582444,10.949373,0.0,0.0,0.0,137.0
2020-05-25 10:00:00,15.71458432,18.59300376,24.3443617532,11.08458432,3.23300376,11.546442,4.63,15.36,16.0426462904,135.76,16.24458432,10.39300376,19.2847361114,11.08458432,3.23300376,11.546442,5.16,7.16,8.8255991298,136.52,11.08458432,3.23300376,11.546442,11.08458432,3.23300376,11.546442,0.0,0.0,0.0,136.52
2020-05-25 10:30:00,14.83660192,9.29442556,17.507458497000002,11.46660192,3.34442556,11.944377,3.37,5.95,6.8380845271,136.86,14.446601919999999,16.11442556,21.6420659403,11.46660192,3.34442556,11.944377,2.98,12.77,13.1130965069,136.63,11.46660192,3.34442556,11.944377,11.46660192,3.34442556,11.944377,0.0,0.0,0.0,136.63
2020-05-25 11:00:00,18.78943872,4.92025296,19.4229734233,11.82943872,3.4502529600000003,12.322332,6.96,1.47,7.1135434208,137.21,17.58943872,17.23025296,24.6225500619,11.82943872,3.4502529600000003,12.322332,5.76,13.78,14.935394203,136.6,11.82943872,3.4502529600000003,12.322332,11.82943872,3.4502529600000003,12.322332,0.0,0.0,0.0,136.6
2020-05-25 11:30:00,13.1443936,5.7983648,14.3664928728,11.9943936,3.4983648,12.49416,1.15,2.3,2.5714781741,136.8,13.6743936,18.1683648,22.7393605854,11.9943936,3.4983648,12.49416,1.6800000000000002,14.67,14.7658829739,136.2,11.9943936,3.4983648,12.49416,11.9943936,3.4983648,12.49416,0.0,0.0,0.0,136.2
2020-05-25 12:00:00,15.51483296,5.43682628,16.4398638004,12.19483296,3.55682628,12.702951,3.32,1.88,3.8153374687,136.68,15.94483296,17.85682628,23.9395894475,12.19483296,3.55682628,12.702951,3.75,14.3,14.7835212314,136.05,12.19483296,3.55682628,12.702951,12.19483296,3.55682628,12.702951,0.0,0.0,0.0,136.05
2020-05-25 12:30:00,15.70300416,5.4200428800000005,16.6120800766,12.82300416,3.74004288,13.357296,2.88,1.6800000000000002,3.3341865575,136.45,16.71300416,17.73004288,24.3655274636,12.82300416,3.74004288,13.357296,3.89,13.99,14.5207506693,135.85,12.82300416,3.74004288,13.357296,12.82300416,3.74004288,13.357296,0.0,0.0,0.0,135.85
2020-05-25 13:00:00,14.08523392,4.22027656,14.7038957023,10.83523392,3.16027656,11.286702,3.25,1.06,3.4184938204,136.37,13.37523392,16.41027656,21.1705942097,10.83523392,3.16027656,11.286702,2.54,13.25,13.4912601339,135.8,10.83523392,3.16027656,11.286702,10.83523392,3.16027656,11.286702,0.0,0.0,0.0,135.8
2020-05-25 13:30:00,11.672208,4.723144,12.591605491,9.782208,2.853144,10.1898,1.8900000000000001,1.87,2.6587591091,136.68,11.752208,17.083144,20.7351923502,9.782208,2.853144,10.1898,1.97,14.23,14.3657161325,136.03,9.782208,2.853144,10.1898,9.782208,2.853144,10.1898,0.0,0.0,0.0,136.03
2020-05-25 14:00:00,12.34884128,5.24841204,13.417887684,9.86884128,2.87841204,10.280043,2.48,2.37,3.4303498364,136.68,12.97884128,17.71841204,21.9634342986,9.86884128,2.87841204,10.280043,3.11,14.84,15.1623777819,136.1,9.86884128,2.87841204,10.280043,9.86884128,2.87841204,10.280043,0.0,0.0,0.0,136.1
2020-05-25 14:30:00,11.07457568,5.12925124,12.2047304262,9.73457568,2.8392512400000003,10.140183,1.34,2.29,2.6532432983,136.77,11.81457568,17.57925124,21.1805163454,9.73457568,2.8392512400000003,10.140183,2.08,14.74,14.8860337229,136.18,9.73457568,2.8392512400000003,10.140183,9.73457568,2.8392512400000003,10.140183,0.0,0.0,0.0,136.18
2020-05-25 15:00:00,12.30676256,5.56113908,13.5049129051,10.66676256,3.11113908,11.111211,1.6400000000000001,2.45,2.9482367612,136.85,13.36676256,18.17113908,22.5579395513,10.66676256,3.11113908,11.111211,2.7,15.06,15.3001176466,136.23,10.66676256,3.11113908,11.111211,10.66676256,3.11113908,11.111211,0.0,0.0,0.0,136.23
2020-05-25 15:30:00,11.98331616,5.86638388,13.3422009435,10.51331616,3.06638388,10.951371,1.47,2.8,3.1624199595,136.78,12.47331616,18.22638388,22.085848079,10.51331616,3.06638388,10.951371,1.96,15.16,15.286176762,136.16,10.51331616,3.06638388,10.951371,10.51331616,3.06638388,10.951371,0.0,0.0,0.0,136.16
2020-05-25 16:00:00,13.41928064,6.53687352,14.9267480823,10.06928064,2.93687352,10.488834,3.35,3.6,4.9175705384,136.66,12.72928064,18.92687352,22.8092333684,10.06928064,2.93687352,10.488834,2.66,15.99,16.2097408986,136.07,10.06928064,2.93687352,10.488834,10.06928064,2.93687352,10.488834,0.0,0.0,0.0,136.07
2020-05-25 16:30:00,14.59134816,9.58705988,17.4590709452,10.48134816,3.05705988,10.918071,4.11,6.53,7.715763086,138.1,13.81134816,20.77705988,24.9487385504,10.48134816,3.05705988,10.918071,3.33,17.72,18.0301774811,137.34,10.48134816,3.05705988,10.918071,10.48134816,3.05705988,10.918071,0.0,0.0,0.0,137.34
2020-05-25 17:00:00,24.52103904,9.18071972,26.1833338248,9.91103904,2.89071972,10.323999,14.61,6.29,15.9064829551,137.49,23.38103904,20.08071972,30.8205822635,9.91103904,2.89071972,10.323999,13.47,17.19,21.8388873343,136.66,9.91103904,2.89071972,10.323999,9.91103904,2.89071972,10.323999,0.0,0.0,0.0,136.66
2020-05-25 17:30:00,34.04121888,9.57493884,35.3621837084,9.89121888,2.8849388400000002,10.303353,24.15,6.69,25.0595011922,137.41,33.11121888,20.37493884,38.8778979428,9.89121888,2.8849388400000002,10.303353,23.22,17.49,29.0700619194,136.61,9.89121888,2.8849388400000002,10.303353,9.89121888,2.8849388400000002,10.303353,0.0,0.0,0.0,136.61
2020-05-25 18:00:00,36.78055072,10.11349396,38.1456638603,8.72055072,2.54349396,9.083907,28.06,7.57,29.0631811748,136.93,36.02055072,20.89349396,41.6415437277,8.72055072,2.54349396,9.083907,27.3,18.35,32.8939584118,136.2,8.72055072,2.54349396,9.083907,8.72055072,2.54349396,9.083907,0.0,0.0,0.0,136.2
2020-05-25 18:30:00,40.03335744,11.89139592,41.7621240461,9.19335744,2.68139592,9.576414,30.84,9.21,32.185861803,136.72,38.99335744,22.53139592,45.0349389535,9.19335744,2.68139592,9.576414,29.8,19.85,35.8059003518,135.94,9.19335744,2.68139592,9.576414,9.19335744,2.68139592,9.576414,0.0,0.0,0.0,135.94
2020-05-25 19:00:00,47.1075344,10.4701142,48.2570522163,8.0575344,2.3501142,8.393265,39.05,8.12,39.8852967897,136.79,45.6375344,21.4301142,50.4185912213,8.0575344,2.3501142,8.393265,37.58,19.08,42.1462074213,135.94,8.0575344,2.3501142,8.393265,8.0575344,2.3501142,8.393265,0.0,0.0,0.0,135.94
2020-05-25 19:30:00,47.13663328,12.28901804,48.712238312,10.07663328,2.93901804,10.496493,37.06,9.35,38.2212781053,136.96,46.35663328,23.18901804,51.8330783064,10.07663328,2.93901804,10.496493,36.28,20.25,41.5487773587,136.16,10.07663328,2.93901804,10.496493,10.07663328,2.93901804,10.496493,0.0,0.0,0.0,136.16
2020-05-25 20:00:00,50.46783552,11.87603536,51.8463367842,6.63783552,1.93603536,6.9144120000000004,43.83,9.94,44.9429916672,137.17,49.46783552,22.78603536,54.4634754534,6.63783552,1.93603536,6.9144120000000004,42.83,20.85,47.6354007016,136.42,6.63783552,1.93603536,6.9144120000000004,6.63783552,1.93603536,6.9144120000000004,0.0,0.0,0.0,136.42
2020-05-25 20:30:00,51.86879488,11.61298184,53.1529230572,6.3187948800000004,1.84298184,6.582078,45.55,9.77,46.5860000429,137.4,51.21879488,22.49298184,55.9401392652,6.3187948800000004,1.84298184,6.582078,44.9,20.65,49.4209722689,136.6,6.3187948800000004,1.84298184,6.582078,6.3187948800000004,1.84298184,6.582078,0.0,0.0,0.0,136.6
2020-05-25 21:00:00,50.6866464,12.9461052,52.3138391167,6.9466464,2.0261052,7.23609,43.74,10.92,45.0825243304,138.02,49.7066464,23.9561052,55.1783079904,6.9466464,2.0261052,7.23609,42.76,21.93,48.0556188182,137.24,6.9466464,2.0261052,7.23609,6.9466464,2.0261052,7.23609,0.0,0.0,0.0,137.24
2020-05-25 21:30:00,50.80995392,13.10498656,52.4727747512,6.11995392,1.78498656,6.374952,44.69,11.32,46.1013936883,137.63,50.27995392,23.82498656,55.6390487947,6.11995392,1.78498656,6.374952,44.16,22.04,49.3545053668,136.85,6.11995392,1.78498656,6.374952,6.11995392,1.78498656,6.374952,0.0,0.0,0.0,136.85
2020-05-25 22:00:00,51.34155232,11.74545276,52.6679281457,6.12155232,1.78545276,6.3766169999999995,45.22,9.96,46.3038875258,136.58,50.52155232,24.00545276,55.9346852233,6.12155232,1.78545276,6.3766169999999995,44.4,22.22,49.649656595,136.0,6.12155232,1.78545276,6.3766169999999995,6.12155232,1.78545276,6.3766169999999995,0.0,0.0,0.0,136.0
2020-05-25 22:30:00,50.06034464,11.52135052,51.3690531671,5.01034464,1.4613505199999999,5.2191089999999996,45.05,10.06,46.1595721384,136.46,49.29034464,23.82135052,54.7448154196,5.01034464,1.4613505199999999,5.2191089999999996,44.28,22.36,49.6053222951,135.89,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,135.89
2020-05-25 23:00:00,52.23896608,11.05344844,53.3955831462,4.94896608,1.44344844,5.155173,47.29,9.61,48.2565663926,136.81,51.778966080000004,23.34344844,56.7976928527,4.94896608,1.44344844,5.155173,46.83,21.9,51.697764942,136.25,4.94896608,1.44344844,5.155173,4.94896608,1.44344844,5.155173,0.0,0.0,0.0,136.25
2020-05-25 23:30:00,49.23325184,10.32011512,50.3032589683,4.90325184,1.43011512,5.107554,44.33,8.89,45.2126199197,136.57,48.11325184,22.91011512,53.2893833463,4.90325184,1.43011512,5.107554,43.21,21.48,48.2544764763,135.99,4.90325184,1.43011512,5.107554,4.90325184,1.43011512,5.107554,0.0,0.0,0.0,135.99
2020-05-26 00:00:00,45.13415104,11.62121072,46.6062670539,4.80415104,1.40121072,5.004324,40.33,10.22,41.6047749663,136.94,44.41415104,24.04121072,50.5034318189,4.80415104,1.40121072,5.004324,39.61,22.64,45.6236966937,136.38,4.80415104,1.40121072,5.004324,4.80415104,1.40121072,5.004324,0.0,0.0,0.0,136.38
2020-05-26 00:30:00,43.4283168,12.3628424,45.1537215774,4.8783168,1.4228424,5.08158,38.55,10.94,40.0722609794,137.69,42.8983168,24.8128424,49.5574689854,4.8783168,1.4228424,5.08158,38.02,23.39,44.6386883768,137.14,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,137.14
2020-05-26 01:00:00,41.36107392,12.30864656,43.1536929585,5.00107392,1.45864656,5.209452,36.36,10.85,37.944328957,137.64,40.80107392,24.79864656,47.7462093179,5.00107392,1.45864656,5.209452,35.8,23.34,42.7363498675,137.1,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,137.1
2020-05-26 01:30:00,41.381104,12.516572,43.232630534,4.891104,1.426572,5.0949,36.49,11.09,38.1380151555,137.97,40.791104,25.076572,47.8826547803,4.891104,1.426572,5.0949,35.9,23.65,42.9899116073,137.43,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,137.43
2020-05-26 02:00:00,41.46728768,12.57629224,43.3324252038,5.02728768,1.46629224,5.236758,36.44,11.11,38.0960063524,138.09,40.84728768,24.98629224,47.8833552575,5.02728768,1.46629224,5.236758,35.82,23.52,42.8516370749,137.53,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,137.53
2020-05-26 02:30:00,41.4325424,13.4836582,43.5713737238,5.0525424,1.4736582,5.263065,36.38,12.01,38.3111537284,138.27,40.8225424,24.4336582,47.5760824473,5.0525424,1.4736582,5.263065,35.77,22.96,42.5047585571,137.53,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,137.53
2020-05-26 03:00:00,39.54964512,13.63531316,41.8341510502,5.22964512,1.52531316,5.447547,34.32,12.11,36.39387998,138.35,38.92964512,24.59531316,46.0483083143,5.22964512,1.52531316,5.447547,33.7,23.07,40.8401138588,137.62,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,137.62
2020-05-26 03:30:00,40.21436096,13.69335528,42.4817938209,4.67436096,1.36335528,4.869126,35.54,12.33,37.6180874049,138.75,39.58436096,24.713355280000002,46.6655286245,4.67436096,1.36335528,4.869126,34.91,23.35,41.9991738014,138.01,4.67436096,1.36335528,4.869126,4.67436096,1.36335528,4.869126,0.0,0.0,0.0,138.01
2020-05-26 04:00:00,38.9780768,13.7227724,41.3231769515,5.1180768,1.4927724,5.33133,33.86,12.23,36.0010069304,138.83,38.3480768,24.7927724,45.6646094644,5.1180768,1.4927724,5.33133,33.23,23.3,40.5847619187,138.09,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,138.09
2020-05-26 04:30:00,38.84941568,13.75899624,41.2139184768,4.89941568,1.42899624,5.103558,33.95,12.33,36.1196816154,139.1,38.24941568,25.44899624,45.9420200849,4.89941568,1.42899624,5.103558,33.35,24.02,41.099670315,138.43,4.89941568,1.42899624,5.103558,4.89941568,1.42899624,5.103558,0.0,0.0,0.0,138.43
2020-05-26 05:00:00,37.53669824,13.70487032,39.9603201345,5.05669824,1.47487032,5.267394,32.48,12.23,34.7062429543,139.1,36.92669824,26.49487032,45.448423473,5.05669824,1.47487032,5.267394,31.87,25.02,40.5178639615,138.57,5.05669824,1.47487032,5.267394,5.05669824,1.47487032,5.267394,0.0,0.0,0.0,138.57
2020-05-26 05:30:00,37.55346144,13.53559292,39.9183509407,5.0934614400000005,1.48559292,5.305689,32.46,12.05,34.6244725592,138.96,36.99346144,26.17559292,45.3175225937,5.0934614400000005,1.48559292,5.305689,31.9,24.69,40.3386427635,138.37,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,138.37
2020-05-26 06:00:00,39.13681792,14.51323856,41.7411620634,5.25681792,1.53323856,5.475852,33.88,12.98,36.2813285314,139.65,38.17681792,25.56323856,45.9450605851,5.25681792,1.53323856,5.475852,32.92,24.03,40.7574201833,138.84,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,138.84
2020-05-26 06:30:00,41.55838624,13.48577932,43.6917121516,5.36838624,1.5657793199999999,5.592069,36.19,11.92,38.102526163,138.97,40.97838624,24.45577932,47.7212036833,5.36838624,1.5657793199999999,5.592069,35.61,22.89,42.3323068117,138.22,5.36838624,1.5657793199999999,5.592069,5.36838624,1.5657793199999999,5.592069,0.0,0.0,0.0,138.22
2020-05-26 07:00:00,41.50453984,11.38757412,43.0383976429,5.61453984,1.63757412,5.848479,35.89,9.75,37.1907864934,139.44,40.77453984,22.65757412,46.6468515997,5.61453984,1.63757412,5.848479,35.16,21.02,40.9642038858,138.7,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,138.7
2020-05-26 07:30:00,43.93255072,11.18074396,45.3329686681,6.72255072,1.96074396,7.002657,37.21,9.22,38.3352644441,139.38,43.39255072,22.23074396,48.7557118193,6.72255072,1.96074396,7.002657,36.67,20.27,41.8994248171,138.58,6.72255072,1.96074396,7.002657,6.72255072,1.96074396,7.002657,0.0,0.0,0.0,138.58
2020-05-26 08:00:00,47.8518,9.109275,48.7111245432,8.1918,2.389275,8.533125,39.66,6.72,40.2252905521,138.7,46.8618,20.229275,51.0416679416,8.1918,2.389275,8.533125,38.67,17.84,42.5867878573,137.91,8.1918,2.389275,8.533125,8.1918,2.389275,8.533125,0.0,0.0,0.0,137.91
2020-05-26 08:30:00,46.0423088,7.9506734,46.7237349443,8.8823088,2.5906734,9.252405,37.16,5.36,37.5445761729,138.6,45.2123088,18.9006734,49.0039623092,8.8823088,2.5906734,9.252405,36.33,16.31,39.8231716467,137.78,8.8823088,2.5906734,9.252405,8.8823088,2.5906734,9.252405,0.0,0.0,0.0,137.78
2020-05-26 09:00:00,46.91996032,5.8020717600000005,47.277338262,9.70996032,2.83207176,10.114542,37.21,2.9699999999999998,37.3283404399,138.13,45.46996032,16.70207176,48.4404427372,9.70996032,2.83207176,10.114542,35.76,13.87,38.3556319202,137.32,9.70996032,2.83207176,10.114542,9.70996032,2.83207176,10.114542,0.0,0.0,0.0,137.32
2020-05-26 09:30:00,38.3310192,4.0098806,38.5401890932,9.7710192,2.8498806,10.178145,28.56,1.16,28.5835477154,137.9,36.6010192,13.7898806,39.112599165,9.7710192,2.8498806,10.178145,26.83,10.94,28.9746872287,137.02,9.7710192,2.8498806,10.178145,9.7710192,2.8498806,10.178145,0.0,0.0,0.0,137.02
2020-05-26 10:00:00,34.35075808,4.17230444,34.6032181308,11.15075808,3.25230444,11.615373,23.2,0.92,23.2182342137,137.9,32.47075808,12.90230444,34.9402288223,11.15075808,3.25230444,11.615373,21.32,9.65,23.4022413456,137.02,11.15075808,3.25230444,11.615373,11.15075808,3.25230444,11.615373,0.0,0.0,0.0,137.02
2020-05-26 10:30:00,30.20964864,5.02239752,30.6242934253,11.69964864,3.41239752,12.187134,18.51,1.6099999999999999,18.5798869749,137.68,28.38964864,11.95239752,30.8031160174,11.69964864,3.41239752,12.187134,16.69,8.54,18.7480052272,136.85,11.69964864,3.41239752,12.187134,11.69964864,3.41239752,12.187134,0.0,0.0,0.0,136.85
2020-05-26 11:00:00,32.63656192,6.61608056,33.3004158523,11.50656192,3.35608056,11.986002,21.13,3.26,21.3800023386,137.31,30.24656192,11.87608056,32.4945502731,11.50656192,3.35608056,11.986002,18.74,8.52,20.5858689396,136.61,11.50656192,3.35608056,11.986002,11.50656192,3.35608056,11.986002,0.0,0.0,0.0,136.61
2020-05-26 11:30:00,26.73424544,6.08540492,27.4180968028,10.30424544,3.00540492,10.733589,16.43,3.08,16.7161987306,137.31,25.91424544,10.49540492,27.9589277541,10.30424544,3.00540492,10.733589,15.61,7.49,17.3139308073,136.49,10.30424544,3.00540492,10.733589,10.30424544,3.00540492,10.733589,0.0,0.0,0.0,136.49
2020-05-26 12:00:00,24.891056,8.161558,26.1949555789,12.931056,3.7715579999999997,13.46985,11.96,4.39,12.7402394012,137.16,24.231056,10.361558,26.3534809667,12.931056,3.7715579999999997,13.46985,11.3,6.59,13.0812117176,136.37,12.931056,3.7715579999999997,13.46985,12.931056,3.7715579999999997,13.46985,0.0,0.0,0.0,136.37
2020-05-26 12:30:00,23.68503072,8.00188396,25.0002165414,14.23503072,4.15188396,14.828157,9.45,3.85,10.204165816,137.1,23.62503072,12.25188396,26.6129806127,14.23503072,4.15188396,14.828157,9.39,8.1,12.400891097,136.48,14.23503072,4.15188396,14.828157,14.23503072,4.15188396,14.828157,0.0,0.0,0.0,136.48
2020-05-26 13:00:00,26.98574048,8.57500764,28.3153835446,13.76574048,4.01500764,14.339313,13.22,4.5600000000000005,13.9843483938,137.15,26.48574048,11.81500764,29.0015319304,13.76574048,4.01500764,14.339313,12.72,7.8,14.9210723475,136.54,13.76574048,4.01500764,14.339313,13.76574048,4.01500764,14.339313,0.0,0.0,0.0,136.54
2020-05-26 13:30:00,31.99619104,6.67055572,32.6841330722,12.756191040000001,3.72055572,13.287699,19.24,2.95,19.4648426657,137.43,31.72619104,13.03055572,34.2979092698,12.756191040000001,3.72055572,13.287699,18.97,9.31,21.1314221007,136.8,12.756191040000001,3.72055572,13.287699,12.756191040000001,3.72055572,13.287699,0.0,0.0,0.0,136.8
2020-05-26 14:00:00,26.90837024,6.95869132,27.7935923166,11.37837024,3.31869132,11.852469,15.53,3.64,15.9508777188,137.62,26.49837024,11.87869132,29.039058746,11.37837024,3.31869132,11.852469,15.12,8.56,17.3749244603,137.01,11.37837024,3.31869132,11.852469,11.37837024,3.31869132,11.852469,0.0,0.0,0.0,137.01
2020-05-26 14:30:00,34.34806944,6.04943692,34.8767194745,12.47806944,3.63943692,12.997989,21.87,2.41,22.0023862342,137.71,34.07806944,13.51943692,36.6618328973,12.47806944,3.63943692,12.997989,21.6,9.88,23.7523556726,137.1,12.47806944,3.63943692,12.997989,12.47806944,3.63943692,12.997989,0.0,0.0,0.0,137.1
2020-05-26 15:00:00,37.4681504,5.1261272,37.8171849093,11.4381504,3.3361272,11.91474,26.03,1.79,26.0914737031,137.94,36.8381504,13.9461272,39.3896406276,11.4381504,3.3361272,11.91474,25.4,10.61,27.5269340828,137.27,11.4381504,3.3361272,11.91474,11.4381504,3.3361272,11.91474,0.0,0.0,0.0,137.27
2020-05-26 15:30:00,30.5399184,5.0237262,30.9503544537,11.6699184,3.4037262,12.156165,18.87,1.62,18.9394112897,138.0,29.8599184,14.3437262,33.1263823584,11.6699184,3.4037262,12.156165,18.19,10.94,21.2263915916,137.38,11.6699184,3.4037262,12.156165,11.6699184,3.4037262,12.156165,0.0,0.0,0.0,137.38
2020-05-26 16:00:00,25.1940432,4.5370126,25.5993026486,12.7440432,3.7170126,13.275045,12.45,0.8200000000000001,12.4769747936,138.4,23.9040432,15.6770126,28.5862205506,12.7440432,3.7170126,13.275045,11.16,11.96,16.3580927984,137.8,12.7440432,3.7170126,13.275045,12.7440432,3.7170126,13.275045,0.0,0.0,0.0,137.8
2020-05-26 16:30:00,30.96612256,5.63761908,31.4751250242,11.30612256,3.29761908,11.777211,19.66,2.34,19.7987676384,138.86,29.73612256,16.86761908,34.1870378701,11.30612256,3.29761908,11.777211,18.43,13.57,22.8868914447,138.09,11.30612256,3.29761908,11.777211,11.30612256,3.29761908,11.777211,0.0,0.0,0.0,138.09
2020-05-26 17:00:00,47.40498528,5.63645404,47.7388965472,9.72498528,2.83645404,10.130193,37.68,2.8,37.7838907472,138.64,45.95498528,16.95645404,48.9834870716,9.72498528,2.83645404,10.130193,36.23,14.12,38.8842808857,137.84,9.72498528,2.83645404,10.130193,9.72498528,2.83645404,10.130193,0.0,0.0,0.0,137.84
2020-05-26 17:30:00,45.96136992,6.08789956,46.3628088663,8.70136992,2.53789956,9.063927,37.26,3.55,37.4287336147,138.97,44.81136992,18.87789956,48.6254456628,8.70136992,2.53789956,9.063927,36.11,16.34,39.6349303014,138.37,8.70136992,2.53789956,9.063927,8.70136992,2.53789956,9.063927,0.0,0.0,0.0,138.37
2020-05-26 18:00:00,48.00602528,6.30342404,48.418091844,8.686025279999999,2.53342404,9.047943,39.32,3.77,39.5003202519,138.97,46.88602528,19.40342404,50.7424105757,8.686025279999999,2.53342404,9.047943,38.2,16.87,41.7592732216,138.44,8.686025279999999,2.53342404,9.047943,8.686025279999999,2.53342404,9.047943,0.0,0.0,0.0,138.44
2020-05-26 18:30:00,50.88720256,6.74293408,51.3320031208,10.22720256,2.98293408,10.653336,40.66,3.76,40.8334813603,138.88,49.28720256,19.97293408,53.1803199685,10.22720256,2.98293408,10.653336,39.06,16.99,42.5951135695,138.35,10.22720256,2.98293408,10.653336,10.22720256,2.98293408,10.653336,0.0,0.0,0.0,138.35
2020-05-26 19:00:00,57.12464768,5.63552224,57.4019553977,7.66464768,2.23552224,7.984008,49.46,3.4,49.5767243775,138.91,54.83464768,19.43552224,58.1771270426,7.66464768,2.23552224,7.984008,47.17,17.2,50.2080561265,138.42,7.66464768,2.23552224,7.984008,7.66464768,2.23552224,7.984008,0.0,0.0,0.0,138.42
2020-05-26 19:30:00,55.36825472,7.32699096,55.8509483113,7.01825472,2.04699096,7.310682,48.35,5.28,48.637443395,139.03,54.21825472,20.43699096,57.9421240928,7.01825472,2.04699096,7.310682,47.2,18.39,50.6560174116,138.46,7.01825472,2.04699096,7.310682,7.01825472,2.04699096,7.310682,0.0,0.0,0.0,138.46
2020-05-26 20:00:00,58.57737568,7.23340124,59.0222926957,6.93737568,2.02340124,7.226433,51.64,5.21,51.9021550612,138.94,57.67737568,20.02340124,61.0542075745,6.93737568,2.02340124,7.226433,50.74,18.0,53.838161187,138.35,6.93737568,2.02340124,7.226433,6.93737568,2.02340124,7.226433,0.0,0.0,0.0,138.35
2020-05-26 20:30:00,60.52584768,6.76587224,60.9028346184,6.4658476799999995,1.8858722399999999,6.735258,54.06,4.88,54.2798120852,139.1,59.56584768,19.80587224,62.7723090624,6.4658476799999995,1.8858722399999999,6.735258,53.1,17.92,56.04227333,138.53,6.4658476799999995,1.8858722399999999,6.735258,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.0,0.0,138.53
2020-05-26 21:00:00,65.8130208,6.9604644,66.180070803,6.1730208,1.8004644,6.43023,59.64,5.16,59.8628031419,138.88,64.7030208,19.4104644,67.55180996,6.1730208,1.8004644,6.43023,58.53,17.61,61.1217882592,138.25,6.1730208,1.8004644,6.43023,6.1730208,1.8004644,6.43023,0.0,0.0,0.0,138.25
2020-05-26 21:30:00,59.72332832,9.54347076,60.4810199961,8.34332832,2.43347076,8.690967,51.38,7.11,51.8696105634,138.63,59.07332832,20.28347076,62.4586047304,8.34332832,2.43347076,8.690967,50.73,17.85,53.7787634666,137.84,8.34332832,2.43347076,8.690967,8.34332832,2.43347076,8.690967,0.0,0.0,0.0,137.84
2020-05-26 22:00:00,61.38644736,7.04438048,61.7893131199,6.18644736,1.80438048,6.444216,55.2,5.24,55.4481523588,136.78,60.40644736,19.58438048,63.501864865900004,6.18644736,1.80438048,6.444216,54.22,17.78,57.0608166783,136.26,6.18644736,1.80438048,6.444216,6.18644736,1.80438048,6.444216,0.0,0.0,0.0,136.26
2020-05-26 22:30:00,59.85353152,7.14186336,60.2781174861,4.9435315200000005,1.44186336,5.149512,54.91,5.7,55.2050550222,137.14,58.78353152,19.821863360000002,62.0355530726,4.9435315200000005,1.44186336,5.149512,53.84,18.38,56.8908604259,136.61,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.61
2020-05-26 23:00:00,56.04508,7.953565,56.6066267182,4.91508,1.433565,5.119875,51.13,6.52,51.5440326323,137.2,55.45508,20.533565,59.1345346597,4.91508,1.433565,5.119875,50.54,19.1,54.028710886,136.68,4.91508,1.433565,5.119875,4.91508,1.433565,5.119875,0.0,0.0,0.0,136.68
2020-05-26 23:30:00,54.48260256,7.45950908,54.9908924953,4.83260256,1.40950908,5.033961,49.65,6.05,50.0172470254,137.78,53.26260256,20.42950908,57.0462064708,4.83260256,1.40950908,5.033961,48.43,19.02,52.0310032577,137.25,4.83260256,1.40950908,5.033961,4.83260256,1.40950908,5.033961,0.0,0.0,0.0,137.25
2020-05-27 00:00:00,49.61632864,8.80601252,50.3917247593,5.02632864,1.46601252,5.235759,44.59,7.34,45.1900840893,137.66,48.84632864,21.52601252,53.3791442102,5.02632864,1.46601252,5.235759,43.82,20.06,48.1933190391,137.15,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,137.15
2020-05-27 00:30:00,47.42540928,9.18741104,48.3071212865,5.30540928,1.54741104,5.5264679999999995,42.12,7.64,42.8072890989,137.96,46.60540928,22.02741104,51.5487246329,5.30540928,1.54741104,5.5264679999999995,41.3,20.48,46.0990281893,137.46,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,137.46
2020-05-27 01:00:00,46.57616896,10.25929928,47.6926906004,4.8661689599999995,1.41929928,5.068926,41.71,8.84,42.6364832039,138.29,45.81616896,22.03929928,50.8414402916,4.8661689599999995,1.41929928,5.068926,40.95,20.62,45.8485212411,137.65,4.8661689599999995,1.41929928,5.068926,4.8661689599999995,1.41929928,5.068926,0.0,0.0,0.0,137.65
2020-05-27 01:30:00,46.31730784,10.66379812,47.529039501,4.84730784,1.41379812,5.049279,41.47,9.25,42.4890974251,138.38,45.55730784,21.77379812,50.4932330337,4.84730784,1.41379812,5.049279,40.71,20.36,45.5173999697,137.65,4.84730784,1.41379812,5.049279,4.84730784,1.41379812,5.049279,0.0,0.0,0.0,137.65
2020-05-27 02:00:00,46.90223296,10.58065128,48.0808656135,4.8022329599999996,1.40065128,5.002326,42.1,9.18,43.0892376354,138.7,46.14223296,21.75065128,51.0117289811,4.8022329599999996,1.40065128,5.002326,41.34,20.35,46.0773056938,137.98,4.8022329599999996,1.40065128,5.002326,4.8022329599999996,1.40065128,5.002326,0.0,0.0,0.0,137.98
2020-05-27 02:30:00,45.51395104,10.83948572,46.7869019058,5.00395104,1.45948572,5.212449,40.51,9.38,41.5817808661,138.8,44.77395104,22.03948572,49.9043647644,5.00395104,1.45948572,5.212449,39.77,20.58,44.7793401023,138.09,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,138.09
2020-05-27 03:00:00,44.26275232,11.50580276,45.7337374385,4.92275232,1.43580276,5.127867,39.34,10.07,40.6083796771,138.91,43.51275232,22.70580276,49.0806794313,4.92275232,1.43580276,5.127867,38.59,21.27,44.0636017593,138.2,4.92275232,1.43580276,5.127867,4.92275232,1.43580276,5.127867,0.0,0.0,0.0,138.2
2020-05-27 03:30:00,43.71968544,11.61032492,45.2350587456,4.86968544,1.42032492,5.072589,38.85,10.19,40.1641457024,139.06,42.97968544,22.83032492,48.6670021316,4.86968544,1.42032492,5.072589,38.11,21.41,43.7122431362,138.35,4.86968544,1.42032492,5.072589,4.86968544,1.42032492,5.072589,0.0,0.0,0.0,138.35
2020-05-27 04:00:00,43.32082432,11.71482376,44.876841639,4.85082432,1.41482376,5.052942,38.47,10.3,39.8250034526,139.09,42.60082432,22.93482376,48.382190666,4.85082432,1.41482376,5.052942,37.75,21.52,43.4531115111,138.35,4.85082432,1.41482376,5.052942,4.85082432,1.41482376,5.052942,0.0,0.0,0.0,138.35
2020-05-27 04:30:00,43.09170336,12.06841348,44.7497653892,4.93170336,1.43841348,5.137191,38.16,10.63,39.6129082497,139.16,42.32170336,23.28841348,48.3060739215,4.93170336,1.43841348,5.137191,37.39,21.85,43.306288227,138.44,4.93170336,1.43841348,5.137191,4.93170336,1.43841348,5.137191,0.0,0.0,0.0,138.44
2020-05-27 05:00:00,41.0685264,12.6283202,42.9662464237,5.0685264,1.4783202,5.279715,36.0,11.15,37.6871662506,139.26,40.2885264,23.8983202,46.8433033407,5.0685264,1.4783202,5.279715,35.22,22.42,41.750506583800004,138.55,5.0685264,1.4783202,5.279715,5.0685264,1.4783202,5.279715,0.0,0.0,0.0,138.55
2020-05-27 05:30:00,41.32722752,12.08044136,43.0566696104,5.24722752,1.53044136,5.4658619999999996,36.08,10.55,37.590808717,139.22,40.68722752,24.84044136,47.6707248762,5.24722752,1.53044136,5.4658619999999996,35.44,23.31,42.4187423199,138.66,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,138.66
2020-05-27 06:00:00,43.02363104,11.08272572,44.4281401507,5.32363104,1.55272572,5.545449,37.7,9.53,38.8858701844,139.08,41.90363104,24.10272572,48.3410351717,5.32363104,1.55272572,5.545449,36.58,22.55,42.9720711626,138.51,5.32363104,1.55272572,5.545449,5.32363104,1.55272572,5.545449,0.0,0.0,0.0,138.51
2020-05-27 06:30:00,44.36715744,10.69417092,45.6378127321,5.39715744,1.57417092,5.622039,38.97,9.12,40.022934675,138.51,43.36715744,23.56417092,49.3556531268,5.39715744,1.57417092,5.622039,37.97,21.99,43.8780241123,137.99,5.39715744,1.57417092,5.622039,5.39715744,1.57417092,5.622039,0.0,0.0,0.0,137.99
2020-05-27 07:00:00,46.23201216,8.84808688,47.0710908074,5.82201216,1.69808688,6.064596,40.41,7.15,41.037672936,138.56,45.10201216,21.84808688,50.1151713675,5.82201216,1.69808688,6.064596,39.28,20.15,44.1468107568,138.04,5.82201216,1.69808688,6.064596,5.82201216,1.69808688,6.064596,0.0,0.0,0.0,138.04
2020-05-27 07:30:00,41.9514016,8.9191588,42.889060259,6.9914016,2.0391588,7.28271,34.96,6.88,35.6305486907,138.71,40.9514016,21.7691588,46.3779426868,6.9914016,2.0391588,7.28271,33.96,19.73,39.2753675985,138.13,6.9914016,2.0391588,7.28271,6.9914016,2.0391588,7.28271,0.0,0.0,0.0,138.13
2020-05-27 08:00:00,37.956392,8.572281,38.9123591575,11.596392,3.382281,12.079575,26.36,5.19,26.8660696791,138.9,36.866392,21.632281,42.7444316884,11.596392,3.382281,12.079575,25.27,18.25,31.1710667126,138.3,11.596392,3.382281,12.079575,11.596392,3.382281,12.079575,0.0,0.0,0.0,138.3
2020-05-27 08:30:00,37.217832,6.372701,37.759480092,10.157832,2.962701,10.581075,27.06,3.41,27.2740114395,138.44,36.397832,18.952701,41.0366549501,10.157832,2.962701,10.581075,26.24,15.99,30.728125553,137.8,10.157832,2.962701,10.581075,10.157832,2.962701,10.581075,0.0,0.0,0.0,137.8
2020-05-27 09:00:00,33.92775136,4.86267748,34.2744503183,10.87775136,3.17267748,11.330991,23.05,1.69,23.1118714084,138.6,32.88775136,16.82267748,36.9405829287,10.87775136,3.17267748,11.330991,22.01,13.65,25.8990849259,137.95,10.87775136,3.17267748,11.330991,10.87775136,3.17267748,11.330991,0.0,0.0,0.0,137.95
2020-05-27 09:30:00,28.70284512,4.67666316,29.0813427526,12.02284512,3.50666316,12.523797,16.68,1.17,16.7209838227,138.72,27.73284512,15.59666316,31.8177089083,12.02284512,3.50666316,12.523797,15.71,12.09,19.823526427,137.95,12.02284512,3.50666316,12.523797,12.02284512,3.50666316,12.523797,0.0,0.0,0.0,137.95
2020-05-27 10:00:00,25.15357376,4.33062568,25.5236476954,12.65357376,3.69062568,13.180806,12.5,0.64,12.5163732766,138.51,24.00357376,14.55062568,28.0694186069,12.65357376,3.69062568,13.180806,11.35,10.86,15.7086632149,137.71,12.65357376,3.69062568,13.180806,12.65357376,3.69062568,13.180806,0.0,0.0,0.0,137.71
2020-05-27 10:30:00,28.43664,7.15277,29.3224250901,13.34664,3.89277,13.90275,15.09,3.26,15.4381248861,137.71,27.33664,11.48277,29.6503944892,13.34664,3.89277,13.90275,13.99,7.59,15.9162872555,136.95,13.34664,3.89277,13.90275,13.34664,3.89277,13.90275,0.0,0.0,0.0,136.95
2020-05-27 11:00:00,22.77281152,9.13540336,24.5368404461,15.65281152,4.56540336,16.305012,7.12,4.57,8.4604550705,137.81,21.24281152,11.01540336,23.9289814338,15.65281152,4.56540336,16.305012,5.59,6.45,8.5352562938,137.01,15.65281152,4.56540336,16.305012,15.65281152,4.56540336,16.305012,0.0,0.0,0.0,137.01
2020-05-27 11:30:00,22.26246272,9.69738496,24.282844179,14.80246272,4.31738496,15.419232,7.46,5.38,9.1976083848,137.55,21.28246272,9.29738496,23.2246547127,14.80246272,4.31738496,15.419232,6.48,4.98,8.1725638572,136.62,14.80246272,4.31738496,15.419232,14.80246272,4.31738496,15.419232,0.0,0.0,0.0,136.62
2020-05-27 12:00:00,19.61739808,7.51132444,21.0062443638,14.50739808,4.23132444,15.111873,5.11,3.2800000000000002,6.0721083653,137.85,18.34739808,11.88132444,21.8584740262,14.50739808,4.23132444,15.111873,3.84,7.65,8.5596787323,137.08,14.50739808,4.23132444,15.111873,14.50739808,4.23132444,15.111873,0.0,0.0,0.0,137.08
2020-05-27 12:30:00,20.70752768,6.39011224,21.6710691259,14.77752768,4.31011224,15.393258,5.93,2.08,6.284210372,138.17,19.59752768,13.18011224,23.6173336731,14.77752768,4.31011224,15.393258,4.82,8.87,10.0950136206,137.4,14.77752768,4.31011224,15.393258,14.77752768,4.31011224,15.393258,0.0,0.0,0.0,137.4
2020-05-27 13:00:00,22.30277408,7.29039244,23.4640907259,13.13277408,3.83039244,13.679973,9.17,3.46,9.8010458626,138.13,20.92277408,11.58039244,23.9137609812,13.13277408,3.83039244,13.679973,7.79,7.75,10.9884757815,137.35,13.13277408,3.83039244,13.679973,13.13277408,3.83039244,13.679973,0.0,0.0,0.0,137.35
2020-05-27 13:30:00,20.98114496,6.15866728,21.8663583273,13.88114496,4.04866728,14.459526,7.1,2.11,7.406895436,138.42,19.74114496,13.03866728,23.65839489,13.88114496,4.04866728,14.459526,5.86,8.99,10.7312487624,137.63,13.88114496,4.04866728,14.459526,13.88114496,4.04866728,14.459526,0.0,0.0,0.0,137.63
2020-05-27 14:00:00,20.02462208,5.18468144,20.6849319815,13.28462208,3.87468144,13.838148,6.74,1.31,6.8661270014,138.75,18.75462208,13.67468144,23.2106174379,13.28462208,3.87468144,13.838148,5.47,9.8,11.2232303728,137.97,13.28462208,3.87468144,13.838148,13.28462208,3.87468144,13.838148,0.0,0.0,0.0,137.97
2020-05-27 14:30:00,22.54010624,5.77836432,23.2689897401,13.64010624,3.97836432,14.208444,8.9,1.8,9.0801982357,138.53,21.42010624,13.37836432,25.2547338773,13.64010624,3.97836432,14.208444,7.78,9.4,12.2019834453,137.75,13.64010624,3.97836432,14.208444,13.64010624,3.97836432,14.208444,0.0,0.0,0.0,137.75
2020-05-27 15:00:00,21.02922656,6.32144108,21.9588020402,14.19922656,4.14144108,14.790861,6.83,2.18,7.1694699944,138.6,19.30922656,13.17144108,23.3737692825,14.19922656,4.14144108,14.790861,5.11,9.03,10.3755963684,137.81,14.19922656,4.14144108,14.790861,14.19922656,4.14144108,14.790861,0.0,0.0,0.0,137.81
2020-05-27 15:30:00,23.2861904,5.5572222,23.9401207584,13.3961904,3.9072222,13.954365,9.89,1.65,10.0266943705,138.56,22.7061904,13.0672222,26.1977743044,13.3961904,3.9072222,13.954365,9.31,9.16,13.0606929372,137.67,13.3961904,3.9072222,13.954365,13.3961904,3.9072222,13.954365,0.0,0.0,0.0,137.67
2020-05-27 16:00:00,25.35765056,4.00514808,25.6720013452,11.77765056,3.43514808,12.268386,13.58,0.5700000000000001,13.5919571806,138.86,23.81765056,14.79514808,28.0388459981,11.77765056,3.43514808,12.268386,12.04,11.36,16.5532836622,138.09,11.77765056,3.43514808,12.268386,11.77765056,3.43514808,12.268386,0.0,0.0,0.0,138.09
2020-05-27 16:30:00,29.00856864,5.95708252,29.6139137348,12.77856864,3.72708252,13.311009,16.23,2.23,16.3824845491,139.13,28.15856864,18.63708252,33.7675263043,12.77856864,3.72708252,13.311009,15.38,14.91,21.4208426538,138.49,12.77856864,3.72708252,13.311009,12.77856864,3.72708252,13.311009,0.0,0.0,0.0,138.49
2020-05-27 17:00:00,43.17226752,6.08566136,43.5990820661,10.20226752,2.97566136,10.627362,32.97,3.11,33.1163554758,139.16,41.83226752,19.21566136,46.0345549274,10.20226752,2.97566136,10.627362,31.63,16.24,35.555512934,138.56,10.20226752,2.97566136,10.627362,10.20226752,2.97566136,10.627362,0.0,0.0,0.0,138.56
2020-05-27 17:30:00,44.41679392,6.24573156,44.8537706871,9.27679392,2.7057315600000003,9.663327,35.14,3.54,35.3178595048,139.03,43.54679392,19.10573156,47.5536774514,9.27679392,2.7057315600000003,9.663327,34.27,16.4,37.9920110023,138.4,9.27679392,2.7057315600000003,9.663327,9.27679392,2.7057315600000003,9.663327,0.0,0.0,0.0,138.4
2020-05-27 18:00:00,44.40109952,6.90323736,44.9345337645,9.37109952,2.73323736,9.761562,35.03,4.17,35.2773269962,139.26,43.26109952,20.09323736,47.6996951697,9.37109952,2.73323736,9.761562,33.89,17.36,38.0775747652,138.75,9.37109952,2.73323736,9.761562,9.37109952,2.73323736,9.761562,0.0,0.0,0.0,138.75
2020-05-27 18:30:00,47.96103936,7.9073864799999996,48.6085183629,9.59103936,2.79738648,9.990666,38.37,5.11,38.7087716157,139.3,46.93103936,20.67738648,51.2842740716,9.59103936,2.79738648,9.990666,37.34,17.88,41.4001207728,138.68,9.59103936,2.79738648,9.990666,9.59103936,2.79738648,9.990666,0.0,0.0,0.0,138.68
2020-05-27 19:00:00,53.2735984,7.8114662,53.8432474009,7.9935984,2.3314662,8.326665,45.28,5.48,45.6104023223,139.35,51.8135984,20.8314662,55.8444174757,7.9935984,2.3314662,8.326665,43.82,18.5,47.5651384945,138.73,7.9935984,2.3314662,8.326665,7.9935984,2.3314662,8.326665,0.0,0.0,0.0,138.73
2020-05-27 19:30:00,54.56221024,8.44981132,55.2126262518,7.54221024,2.1998113200000002,7.856469,47.02,6.25,47.4335630119,139.35,53.39221024,21.56981132,57.5845888645,7.54221024,2.1998113200000002,7.856469,45.85,19.37,49.7736818007,138.76,7.54221024,2.1998113200000002,7.856469,7.54221024,2.1998113200000002,7.856469,0.0,0.0,0.0,138.76
2020-05-27 20:00:00,55.4815216,9.0641938,56.217069012,6.8715216,2.0041938,7.157835,48.61,7.06,49.1200132329,139.35,54.5615216,21.8541938,58.7755512603,6.8715216,2.0041938,7.157835,47.69,19.85,51.656157425800004,138.76,6.8715216,2.0041938,7.157835,6.8715216,2.0041938,7.157835,0.0,0.0,0.0,138.76
2020-05-27 20:30:00,56.43322016,9.19885588,57.178031508,6.61322016,1.92885588,6.888771,49.82,7.27,50.3476444335,138.94,55.54322016,22.07885588,59.7706046708,6.61322016,1.92885588,6.888771,48.93,20.15,52.916607979,138.34,6.61322016,1.92885588,6.888771,6.61322016,1.92885588,6.888771,0.0,0.0,0.0,138.34
2020-05-27 21:00:00,59.39358016,9.25396088,60.1101751469,6.25358016,1.82396088,6.514146,53.14,7.43,53.6569147454,137.64,58.30358016,20.79396088,61.9006968341,6.25358016,1.82396088,6.514146,52.05,18.97,55.399128152,136.94,6.25358016,1.82396088,6.514146,6.25358016,1.82396088,6.514146,0.0,0.0,0.0,136.94
2020-05-27 21:30:00,59.55357024,9.70354132,60.3389297426,6.18357024,1.80354132,6.441219,53.37,7.9,53.9515236115,137.16,59.00357024,20.38354132,62.4252357449,6.18357024,1.80354132,6.441219,52.82,18.58,55.9925780796,136.39,6.18357024,1.80354132,6.441219,6.18357024,1.80354132,6.441219,0.0,0.0,0.0,136.39
2020-05-27 22:00:00,60.19181216,8.20636188,60.7486512312,6.02181216,1.75636188,6.272721,54.17,6.45,54.5526479651,136.48,59.33181216,20.61636188,62.8116096861,6.02181216,1.75636188,6.272721,53.31,18.86,56.5478178182,135.95,6.02181216,1.75636188,6.272721,6.02181216,1.75636188,6.272721,0.0,0.0,0.0,135.95
2020-05-27 22:30:00,63.07660864,7.36442752,63.5050655477,4.74660864,1.38442752,4.944384,58.33,5.98,58.6357339853,136.72,62.12660864,19.82442752,65.2129084431,4.74660864,1.38442752,4.944384,57.38,18.44,60.2702082293,136.18,4.74660864,1.38442752,4.944384,4.74660864,1.38442752,4.944384,0.0,0.0,0.0,136.18
2020-05-27 23:00:00,50.97593792,9.93964856,51.9359495949,6.13593792,1.78964856,6.391602,44.84,8.15,45.5746431692,137.49,50.42593792,22.42964856,55.1893499657,6.13593792,1.78964856,6.391602,44.29,20.64,48.86321418,136.95,6.13593792,1.78964856,6.391602,6.13593792,1.78964856,6.391602,0.0,0.0,0.0,136.95
2020-05-27 23:30:00,52.87661856,8.06484708,53.4881159583,4.81661856,1.4048470800000001,5.017311,48.06,6.66,48.5192662764,137.35,51.68661856,20.89484708,55.750346839,4.81661856,1.4048470800000001,5.017311,46.87,19.49,50.7607821059,136.81,4.81661856,1.4048470800000001,5.017311,4.81661856,1.4048470800000001,5.017311,0.0,0.0,0.0,136.81
2020-05-28 00:00:00,50.46148384,9.28251612,51.3081519532,4.6714838400000005,1.36251612,4.866129,45.79,7.92,46.4698880997,137.55,49.80148384,21.82251612,54.3728792917,4.6714838400000005,1.36251612,4.866129,45.13,20.46,49.5512714267,137.03,4.6714838400000005,1.36251612,4.866129,4.6714838400000005,1.36251612,4.866129,0.0,0.0,0.0,137.03
2020-05-28 00:30:00,47.62869664,9.88878652,48.6444328003,4.6586966400000005,1.35878652,4.852809,42.97,8.53,43.8084672181,137.46,46.95869664,22.42878652,52.0400773912,4.6586966400000005,1.35878652,4.852809,42.3,21.07,47.2571148082,136.94,4.6586966400000005,1.35878652,4.852809,4.6586966400000005,1.35878652,4.852809,0.0,0.0,0.0,136.94
2020-05-28 01:00:00,46.4999552,10.1016536,47.5845483225,4.8399552,1.4116536,5.04162,41.66,8.69,42.556688076,137.26,45.7799552,22.6316536,51.0685425951,4.8399552,1.4116536,5.04162,40.94,21.22,46.1126013146,136.74,4.8399552,1.4116536,5.04162,4.8399552,1.4116536,5.04162,0.0,0.0,0.0,136.74
2020-05-28 01:30:00,45.82043456,10.17846008,46.9373334657,5.00043456,1.45846008,5.208786,40.82,8.72,41.740996634,137.82,45.10043456,22.86846008,50.5669424024,5.00043456,1.45846008,5.208786,40.1,21.41,45.4576517211,137.31,5.00043456,1.45846008,5.208786,5.00043456,1.45846008,5.208786,0.0,0.0,0.0,137.31
2020-05-28 02:00:00,46.0084864,10.1799752,47.1212554575,5.1084864,1.4899752,5.32134,40.9,8.69,41.8129896085,137.95,45.2884864,22.8499752,50.7264069992,5.1084864,1.4899752,5.32134,40.18,21.36,45.5047470051,137.43,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,137.43
2020-05-28 02:30:00,45.2405344,10.4859892,46.4398742709,5.0605344,1.4759892,5.27139,40.18,9.01,41.1778156293,138.26,44.5105344,22.7959892,50.0084472482,5.0605344,1.4759892,5.27139,39.45,21.32,44.8424452946,137.69,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,137.69
2020-05-28 03:00:00,44.97484032,11.57016176,46.4392603835,4.83484032,1.41016176,5.036292,40.14,10.16,41.4058594887,138.74,44.23484032,22.69016176,49.7148321815,4.83484032,1.41016176,5.036292,39.4,21.28,44.7794417116,138.03,4.83484032,1.41016176,5.036292,4.83484032,1.41016176,5.036292,0.0,0.0,0.0,138.03
2020-05-28 03:30:00,44.11096416,11.81069788,45.664753843,4.87096416,1.42069788,5.073921,39.24,10.39,40.5922369425,138.65,43.38096416,22.89069788,49.0498939946,4.87096416,1.42069788,5.073921,38.51,21.47,44.0905999052,137.92,4.87096416,1.42069788,5.073921,4.87096416,1.42069788,5.073921,0.0,0.0,0.0,137.92
2020-05-28 04:00:00,43.71903616,12.12971888,45.3705212982,4.79903616,1.39971888,4.998996,38.92,10.73,40.3720113445,138.7,42.99903616,23.21971888,48.867908238,4.79903616,1.39971888,4.998996,38.2,21.82,43.9926402936,137.98,4.79903616,1.39971888,4.998996,4.79903616,1.39971888,4.998996,0.0,0.0,0.0,137.98
2020-05-28 04:30:00,42.20002496,12.28125728,43.9507836904,5.01002496,1.4612572799999999,5.218776,37.19,10.82,38.7320087266,138.7,41.45002496,23.42125728,47.6094513911,5.01002496,1.4612572799999999,5.218776,36.44,21.96,42.5454486402,137.98,5.01002496,1.4612572799999999,5.218776,5.01002496,1.4612572799999999,5.218776,0.0,0.0,0.0,137.98
2020-05-28 05:00:00,41.21194304,12.61181672,43.0985170291,5.01194304,1.46181672,5.220774,36.2,11.15,37.8782589357,138.6,40.48194304,23.71181672,46.9152210317,5.01194304,1.46181672,5.220774,35.47,22.25,41.8710329464,137.88,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,137.88
2020-05-28 05:30:00,41.63719776,12.47918268,43.4670707279,5.03719776,1.46918268,5.247081,36.6,11.01,38.2201530609,138.29,40.88719776,23.56918268,47.1939541983,5.03719776,1.46918268,5.247081,35.85,22.1,42.1145164997,137.55,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,137.55
2020-05-28 06:00:00,42.85213248,12.84978864,44.7372588138,5.38213248,1.56978864,5.606388,37.47,11.28,39.1310528864,138.35,41.88213248,23.92978864,48.2363742981,5.38213248,1.56978864,5.606388,36.5,22.36,42.8044343497,137.59,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,137.59
2020-05-28 06:30:00,45.36624832,11.46265576,46.79197542,5.42624832,1.58265576,5.652342,39.94,9.88,41.1438695312,137.96,44.61624832,22.46265576,49.9517819296,5.42624832,1.58265576,5.652342,39.19,20.88,44.4052981073,137.24,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,137.24
2020-05-28 07:00:00,46.3172864,9.1296252,47.2084852093,6.3072864,1.8396252,6.57009,40.01,7.29,40.6687127901,139.21,45.4672864,21.4996252,50.2942145412,6.3072864,1.8396252,6.57009,39.16,19.66,43.8180465105,138.59,6.3072864,1.8396252,6.57009,6.3072864,1.8396252,6.57009,0.0,0.0,0.0,138.59
2020-05-28 07:30:00,46.51050304,8.19139672,47.2263260614,6.45050304,1.8813967200000001,6.719274,40.06,6.31,40.5539110321,139.26,45.77050304,21.21139672,50.4466282258,6.45050304,1.8813967200000001,6.719274,39.32,19.33,43.8145101536,138.69,6.45050304,1.8813967200000001,6.719274,6.45050304,1.8813967200000001,6.719274,0.0,0.0,0.0,138.69
2020-05-28 08:00:00,46.83937312,5.93731716,47.2141780542,7.49937312,2.18731716,7.811847,39.34,3.75,39.5183261285,138.92,45.62937312,18.97731716,49.4183999935,7.49937312,2.18731716,7.811847,38.13,16.79,41.6629451671,138.32,7.49937312,2.18731716,7.811847,7.49937312,2.18731716,7.811847,0.0,0.0,0.0,138.32
2020-05-28 08:30:00,42.23206912,4.79727016,42.5036641143,8.80206912,2.56727016,9.168822,33.43,2.23,33.504295247,138.64,41.37206912,17.54727016,44.9394569764,8.80206912,2.56727016,9.168822,32.57,14.98,35.8497601108,138.02,8.80206912,2.56727016,9.168822,8.80206912,2.56727016,9.168822,0.0,0.0,0.0,138.02
2020-05-28 09:00:00,39.12554304,4.22661672,39.3531753112,11.40554304,3.32661672,11.880774,27.72,0.9,27.7346065413,138.62,38.88554304,16.63661672,42.2949461922,11.40554304,3.32661672,11.880774,27.48,13.31,30.533694503,137.98,11.40554304,3.32661672,11.880774,11.40554304,3.32661672,11.880774,0.0,0.0,0.0,137.98
2020-05-28 09:30:00,32.83000736,3.79083548,33.0481439251,12.62000736,3.68083548,13.145841,20.21,0.11,20.2102993545,138.5,32.650007360000004,15.98083548,36.3512047015,12.62000736,3.68083548,13.145841,20.03,12.3,23.5051249731,137.85,12.62000736,3.68083548,13.145841,12.62000736,3.68083548,13.145841,0.0,0.0,0.0,137.85
