Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-28 10:00:00,29.1390576,5.0876418,29.5798711441,13.3290576,3.8876418,13.884435,15.81,1.2,15.855475395,138.72,28.9090576,14.9076418,32.5264722243,13.3290576,3.8876418,13.884435,15.58,11.02,19.0834168848,138.08,13.3290576,3.8876418,13.884435,13.3290576,3.8876418,13.884435,0.0,0.0,0.0,138.08
2020-05-28 10:30:00,25.52275328,7.73955304,26.6704258731,13.95275328,4.06955304,14.534118,11.57,3.67,12.1381135272,138.42,25.37275328,12.72955304,28.3869358967,13.95275328,4.06955304,14.534118,11.42,8.66,14.3322015057,137.8,13.95275328,4.06955304,14.534118,13.95275328,4.06955304,14.534118,0.0,0.0,0.0,137.8
2020-05-28 11:00:00,20.82776576,9.20018168,22.7692593094,16.45776576,4.80018168,17.143506,4.37,4.4,6.2013627535,138.54,20.31776576,12.89018168,24.0617619725,16.45776576,4.80018168,17.143506,3.86,8.09,8.9636878571,137.87,16.45776576,4.80018168,17.143506,16.45776576,4.80018168,17.143506,0.0,0.0,0.0,137.87
2020-05-28 11:30:00,19.684312,8.198341,21.3233424694,13.674312,3.988341,14.244075,6.01,4.21,7.3378607237,138.42,19.404312,12.058341,22.8458073148,13.674312,3.988341,14.244075,5.73,8.07,9.8973632852,137.75,13.674312,3.988341,14.244075,13.674312,3.988341,14.244075,0.0,0.0,0.0,137.75
2020-05-28 12:00:00,18.32026592,8.03507756,20.0048647777,13.80026592,4.02507756,14.375277,4.52,4.01,6.0423919105,138.61,18.01026592,12.38507756,21.8577177371,13.80026592,4.02507756,14.375277,4.21,8.36,9.3602190145,137.98,13.80026592,4.02507756,14.375277,13.80026592,4.02507756,14.375277,0.0,0.0,0.0,137.98
2020-05-28 12:30:00,19.88647808,8.39938944,21.5875369922,15.42647808,4.49938944,16.069248,4.46,3.9,5.9246603278,138.4,19.39647808,12.96938944,23.3329900432,15.42647808,4.49938944,16.069248,3.9699999999999998,8.47,9.3542396805,137.76,15.42647808,4.49938944,16.069248,15.42647808,4.49938944,16.069248,0.0,0.0,0.0,137.76
2020-05-28 13:00:00,18.6480864,8.3002752,20.4119008125,15.4980864,4.5202752,16.14384,3.15,3.7800000000000002,4.9204572958,138.4,17.5480864,12.6902752,21.6559096081,15.4980864,4.5202752,16.14384,2.05,8.17,8.4232654001,137.72,15.4980864,4.5202752,16.14384,15.4980864,4.5202752,16.14384,0.0,0.0,0.0,137.72
2020-05-28 13:30:00,19.93109312,8.66990216,21.7351254062,15.77109312,4.59990216,16.428222,4.16,4.07,5.8198367675,138.8,18.16109312,12.10990216,21.8283080801,15.77109312,4.59990216,16.428222,2.39,7.51,7.8811293607,138.01,15.77109312,4.59990216,16.428222,15.77109312,4.59990216,16.428222,0.0,0.0,0.0,138.01
2020-05-28 14:00:00,18.13760832,7.88013576,19.7754740819,14.05760832,4.10013576,14.643342,4.08,3.7800000000000002,5.5619061481,138.36,16.85760832,11.73013576,20.5371624919,14.05760832,4.10013576,14.643342,2.8,7.63,8.1275396031,137.62,14.05760832,4.10013576,14.643342,14.05760832,4.10013576,14.643342,0.0,0.0,0.0,137.62
2020-05-28 14:30:00,17.27126496,7.87370228,18.9813535058,13.76126496,4.01370228,14.334651,3.51,3.86,5.2172502336,136.52,16.32126496,12.68370228,20.6702683442,13.76126496,4.01370228,14.334651,2.56,8.67,9.0400497786,135.94,13.76126496,4.01370228,14.334651,13.76126496,4.01370228,14.334651,0.0,0.0,0.0,135.94
2020-05-28 15:00:00,16.58017632,6.69463476,17.8807265337,13.49017632,3.93463476,14.052267,3.09,2.76,4.1431509748,137.01,15.56017632,13.90463476,20.8676293555,13.49017632,3.93463476,14.052267,2.07,9.97,10.182622452,136.4,13.49017632,3.93463476,14.052267,13.49017632,3.93463476,14.052267,0.0,0.0,0.0,136.4
2020-05-28 15:30:00,18.64337344,6.62223392,19.7845736703,13.17337344,3.84223392,13.722264,5.47,2.7800000000000002,6.1359025416,136.92,17.57337344,13.71223392,22.2901057229,13.17337344,3.84223392,13.722264,4.4,9.87,10.8063361043,136.33,13.17337344,3.84223392,13.722264,13.17337344,3.84223392,13.722264,0.0,0.0,0.0,136.33
2020-05-28 16:00:00,23.3217056,5.2388308,23.9028722175,12.6817056,3.6988308,13.21011,10.64,1.54,10.7508697323,137.2,22.0417056,14.8488308,26.5767673332,12.6817056,3.6988308,13.21011,9.36,11.15,14.5578878963,136.64,12.6817056,3.6988308,13.21011,12.6817056,3.6988308,13.21011,0.0,0.0,0.0,136.64
2020-05-28 16:30:00,24.26943744,5.32358592,24.8464516723,13.10943744,3.82358592,13.655664,11.16,1.5,11.2603552342,137.93,23.11943744,18.15358592,29.3949157049,13.10943744,3.82358592,13.655664,10.01,14.33,17.4799599542,137.36,13.10943744,3.82358592,13.655664,13.10943744,3.82358592,13.655664,0.0,0.0,0.0,137.36
2020-05-28 17:00:00,31.36412352,5.58036936,31.8566910769,12.34412352,3.60036936,12.858462,19.02,1.98,19.1227822244,137.93,29.95412352,18.53036936,35.2224942965,12.34412352,3.60036936,12.858462,17.61,14.93,23.0871609342,137.31,12.34412352,3.60036936,12.858462,12.34412352,3.60036936,12.858462,0.0,0.0,0.0,137.31
2020-05-28 17:30:00,36.38444416,7.43046288,37.1354218428,11.38444416,3.32046288,11.858796,25.0,4.11,25.3355895925,137.91,35.34444416,20.13046288,40.6751185461,11.38444416,3.32046288,11.858796,23.96,16.81,29.2687153801,137.31,11.38444416,3.32046288,11.858796,11.38444416,3.32046288,11.858796,0.0,0.0,0.0,137.31
2020-05-28 18:00:00,41.9465232,7.3444026000000004,42.5846340611,10.2665232,2.9944026,10.694295,31.68,4.35,31.9772559798,137.73,40.9965232,20.2244026,45.7136891425,10.2665232,2.9944026,10.694295,30.73,17.23,35.2307507726,137.2,10.2665232,2.9944026,10.694295,10.2665232,2.9944026,10.694295,0.0,0.0,0.0,137.2
2020-05-28 18:30:00,48.71053024,7.06932132,49.220839694,9.22053024,2.68932132,9.604719,39.49,4.38,39.7321595185,137.61,47.69053024,19.61932132,51.5684442623,9.22053024,2.68932132,9.604719,38.47,16.93,42.0305341389,137.0,9.22053024,2.68932132,9.604719,9.22053024,2.68932132,9.604719,0.0,0.0,0.0,137.0
2020-05-28 19:00:00,53.53752448,7.29969464,54.0328795206,7.98752448,2.32969464,8.320338,45.55,4.97,45.820338279,137.81,52.207524480000004,20.04969464,55.9250915733,7.98752448,2.32969464,8.320338,44.22,17.72,47.6382913212,137.2,7.98752448,2.32969464,8.320338,7.98752448,2.32969464,8.320338,0.0,0.0,0.0,137.2
2020-05-28 19:30:00,58.14590688,6.82172284,58.5447041961,7.20590688,2.10172284,7.506153,50.94,4.72,51.1582055979,137.58,57.05590688,19.66172284,60.3486524699,7.20590688,2.10172284,7.506153,49.85,17.56,52.8523991887,137.01,7.20590688,2.10172284,7.506153,7.20590688,2.10172284,7.506153,0.0,0.0,0.0,137.01
2020-05-28 20:00:00,60.25562816,6.25997488,60.5799307564,6.20562816,1.80997488,6.464196,54.05,4.45,54.2328774822,137.92,59.30562816,18.92997488,62.2535258472,6.20562816,1.80997488,6.464196,53.1,17.12,55.7916158576,137.35,6.20562816,1.80997488,6.464196,6.20562816,1.80997488,6.464196,0.0,0.0,0.0,137.35
2020-05-28 20:30:00,60.79657792,5.92316856,61.0844318347,5.49657792,1.6031685599999999,5.725602,55.3,4.32,55.4684811402,138.24,59.79657792,18.84316856,62.6952608442,5.49657792,1.6031685599999999,5.725602,54.3,17.24,56.9711119779,137.67,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,137.67
2020-05-28 21:00:00,59.4084352,8.0145436,59.9466019223,6.3584352,1.8545436,6.62337,53.05,6.16,53.4064424953,137.4,58.2684352,20.7145436,61.840948062,6.3584352,1.8545436,6.62337,51.91,18.86,55.2299529241,136.84,6.3584352,1.8545436,6.62337,6.3584352,1.8545436,6.62337,0.0,0.0,0.0,136.84
2020-05-28 21:30:00,59.21589792,8.54130356,59.8287258178,6.17589792,1.80130356,6.433227,53.04,6.74,53.4665241062,136.84,58.41589792,21.01130356,62.0797229946,6.17589792,1.80130356,6.433227,52.24,19.21,55.660054797,136.29,6.17589792,1.80130356,6.433227,6.17589792,1.80130356,6.433227,0.0,0.0,0.0,136.29
2020-05-28 22:00:00,60.25906464,7.96431052,60.783098912,6.28906464,1.83431052,6.551109,53.97,6.13,54.317012068,136.57,59.25906464,19.45431052,62.3707218157,6.28906464,1.83431052,6.551109,52.97,17.62,55.8236983726,135.91,6.28906464,1.83431052,6.551109,6.28906464,1.83431052,6.551109,0.0,0.0,0.0,135.91
2020-05-28 22:30:00,60.15171328,7.96883304,60.6772684828,5.00171328,1.45883304,5.210118,55.15,6.51,55.5328965569,136.91,59.08171328,18.80883304,62.0033954266,5.00171328,1.45883304,5.210118,54.08,17.35,56.7949724888,136.18,5.00171328,1.45883304,5.210118,5.00171328,1.45883304,5.210118,0.0,0.0,0.0,136.18
2020-05-28 23:00:00,55.41607904,8.87218972,56.1218100795,4.8760790400000005,1.42218972,5.079249,50.54,7.45,51.086143914,137.27,54.65607904,19.98218972,58.1942856476,4.8760790400000005,1.42218972,5.079249,49.78,18.56,53.1274128864,136.58,4.8760790400000005,1.42218972,5.079249,4.8760790400000005,1.42218972,5.079249,0.0,0.0,0.0,136.58
2020-05-28 23:30:00,53.68499008,8.08645544,54.2905969895,4.92499008,1.43645544,5.130198,48.76,6.65,49.2113818136,137.47,52.43499008,21.01645544,56.4899954324,4.92499008,1.43645544,5.130198,47.51,19.58,51.3865400664,136.94,4.92499008,1.43645544,5.130198,4.92499008,1.43645544,5.130198,0.0,0.0,0.0,136.94
2020-05-29 00:00:00,49.26735776,9.47256268,50.1697317551,4.87735776,1.42256268,5.080581,44.39,8.05,45.1140177772,137.67,48.44735776,22.19256268,53.2884256873,4.87735776,1.42256268,5.080581,43.57,20.77,48.2673574997,137.16,4.87735776,1.42256268,5.080581,4.87735776,1.42256268,5.080581,0.0,0.0,0.0,137.16
2020-05-29 00:30:00,46.47211296,10.21561628,47.5816781855,4.92211296,1.43561628,5.127201,41.55,8.78,42.4675275946,138.21,45.60211296,22.71561628,50.9465595443,4.92211296,1.43561628,5.127201,40.68,21.28,45.9097026782,137.66,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,137.66
2020-05-29 01:00:00,45.02121376,11.40452068,46.4432210378,5.02121376,1.4645206800000001,5.230431,40.0,9.94,41.2165452215,138.66,44.21121376,22.62452068,49.6638737729,5.02121376,1.4645206800000001,5.230431,39.19,21.16,44.5376436287,137.95,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,137.95
2020-05-29 01:30:00,43.680824,11.508157,45.1713633053,5.170824,1.508157,5.386275,38.51,10.0,39.7871851229,138.66,42.860824,22.728157,48.5141150035,5.170824,1.508157,5.386275,37.69,21.22,43.2530287957,137.95,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,137.95
2020-05-29 02:00:00,44.92590912,11.55839016,46.3889393428,4.96590912,1.44839016,5.172822,39.96,10.11,41.2190938765,138.94,44.11590912,22.80839016,49.6632268301,4.96590912,1.44839016,5.172822,39.15,21.36,44.597893448,138.23,4.96590912,1.44839016,5.172822,4.96590912,1.44839016,5.172822,0.0,0.0,0.0,138.23
2020-05-29 02:30:00,44.1263088,11.6751734,45.6447237064,4.8863088,1.4251734,5.089905,39.24,10.25,40.5566283115,139.09,43.2563088,22.9751734,48.9792491139,4.8863088,1.4251734,5.089905,38.37,21.55,44.0074925439,138.38,4.8863088,1.4251734,5.089905,4.8863088,1.4251734,5.089905,0.0,0.0,0.0,138.38
2020-05-29 03:00:00,42.42360128,11.99146704,44.0857939402,5.11360128,1.49146704,5.326668,37.31,10.5,38.7593356496,139.09,41.62360128,23.31146704,47.7069038932,5.11360128,1.49146704,5.326668,36.51,21.82,42.5334280302,138.38,5.11360128,1.49146704,5.326668,5.11360128,1.49146704,5.326668,0.0,0.0,0.0,138.38
2020-05-29 03:30:00,42.12912576,11.48016168,43.6652876952,5.10912576,1.49016168,5.322006,37.02,9.99,38.3442368551,138.89,41.32912576,24.44016168,48.0147700091,5.10912576,1.49016168,5.322006,36.22,22.95,42.8787931267,138.38,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,138.38
2020-05-29 04:00:00,41.63288192,11.67459056,43.2387895495,5.19288192,1.51459056,5.409252,36.44,10.16,37.8298717947,139.05,40.82288192,24.66459056,47.6953846378,5.19288192,1.51459056,5.409252,35.63,23.15,42.4902271117,138.53,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,138.53
2020-05-29 04:30:00,41.4979568,11.8277374,43.1506174994,5.2379568,1.5277374,5.456205,36.26,10.3,37.6945301072,138.59,40.7179568,24.7277374,47.6383564252,5.2379568,1.5277374,5.456205,35.48,23.2,42.3918671445,138.07,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,138.07
2020-05-29 05:00:00,40.57271232,12.19745776,42.3665311397,4.96271232,1.44745776,5.169492,35.61,10.75,37.1972391449,138.71,39.81271232,25.10745776,47.0684235709,4.96271232,1.44745776,5.169492,34.85,23.66,42.1226554244,138.18,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,138.18
2020-05-29 05:30:00,40.94748736,12.08135048,42.6925725451,5.14748736,1.5013504800000002,5.361966,35.8,10.58,37.3306362121,138.62,40.10748736,25.02135048,47.2723864658,5.14748736,1.5013504800000002,5.361966,34.96,23.52,42.1354007932,138.08,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,138.08
2020-05-29 06:00:00,41.27109376,12.16948568,43.0278928355,5.14109376,1.49948568,5.355306,36.13,10.67,37.6726133949,138.39,40.21109376,25.04948568,47.3751917591,5.14109376,1.49948568,5.355306,35.07,23.55,42.2434302584,137.84,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,137.84
2020-05-29 06:30:00,43.67959552,10.77321536,44.9885455864,4.87959552,1.42321536,5.082912,38.8,9.35,39.9106815276,138.39,42.87959552,23.62321536,48.9562663599,4.87959552,1.42321536,5.082912,38.0,22.2,44.0095444194,137.84,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,137.84
2020-05-29 07:00:00,43.54389984,9.23405412,44.5122339225,6.25389984,1.82405412,6.514479,37.29,7.41,38.0191030931,139.03,42.62389984,22.38405412,48.1439790256,6.25389984,1.82405412,6.514479,36.37,20.56,41.7790677254,138.51,6.25389984,1.82405412,6.514479,6.25389984,1.82405412,6.514479,0.0,0.0,0.0,138.51
2020-05-29 07:30:00,40.50647648,9.62230564,41.6336811086,7.03647648,2.05230564,7.329663,33.47,7.57,34.3153872191,138.95,39.72647648,22.56230564,45.6864374767,7.03647648,2.05230564,7.329663,32.69,20.51,38.5914005965,138.38,7.03647648,2.05230564,7.329663,7.03647648,2.05230564,7.329663,0.0,0.0,0.0,138.38
2020-05-29 08:00:00,38.77330752,8.65263136,39.7270362032,9.16330752,2.67263136,9.545112,29.61,5.98,30.2078218348,138.74,37.63330752,21.71263136,43.4477179547,9.16330752,2.67263136,9.545112,28.47,19.04,34.25,138.15,9.16330752,2.67263136,9.545112,9.16330752,2.67263136,9.545112,0.0,0.0,0.0,138.15
2020-05-29 08:30:00,38.19138816,6.70540488,38.7755668455,10.44138816,3.04540488,10.876446,27.75,3.66,27.9903215416,138.31,37.42138816,19.32540488,42.1168798179,10.44138816,3.04540488,10.876446,26.98,16.28,31.5112487852,137.68,10.44138816,3.04540488,10.876446,10.44138816,3.04540488,10.876446,0.0,0.0,0.0,137.68
2020-05-29 09:00:00,33.36119712,5.89409916,33.8778670844,11.67119712,3.40409916,12.157497,21.69,2.49,21.8324574888,138.31,32.61119712,18.63409916,37.559550438,11.67119712,3.40409916,12.157497,20.94,15.23,25.8927885713,137.74,11.67119712,3.40409916,12.157497,11.67119712,3.40409916,12.157497,0.0,0.0,0.0,137.74
2020-05-29 09:30:00,30.18723136,4.01419248,30.4529584515,11.39723136,3.32419248,11.872116,18.79,0.6900000000000001,18.8026647048,137.97,29.23723136,15.99419248,33.3261142452,11.39723136,3.32419248,11.872116,17.84,12.67,21.8813733573,137.42,11.39723136,3.32419248,11.872116,11.39723136,3.32419248,11.872116,0.0,0.0,0.0,137.42
2020-05-29 10:00:00,27.17863936,4.75668648,27.5917470221,11.98863936,3.49668648,12.488166,15.19,1.26,15.2421684809,137.92,25.89863936,13.45668648,29.1859886199,11.98863936,3.49668648,12.488166,13.91,9.96,17.1081764078,137.19,11.98863936,3.49668648,12.488166,11.98863936,3.49668648,12.488166,0.0,0.0,0.0,137.19
2020-05-29 10:30:00,23.34289376,6.47876068,24.2252972952,13.33289376,3.88876068,13.888431,10.01,2.59,10.3396421602,137.69,22.03289376,12.32876068,25.2477077642,13.33289376,3.88876068,13.888431,8.7,8.44,12.1212045606,136.93,13.33289376,3.88876068,13.888431,13.33289376,3.88876068,13.888431,0.0,0.0,0.0,136.93
2020-05-29 11:00:00,19.6555008,6.8916044,20.8286562914,13.6855008,3.9916044,14.25573,5.97,2.9,6.6370852036,137.66,18.1855008,12.2116044,21.9051528497,13.6855008,3.9916044,14.25573,4.5,8.22,9.3711472083,136.93,13.6855008,3.9916044,14.25573,13.6855008,3.9916044,14.25573,0.0,0.0,0.0,136.93
2020-05-29 11:30:00,19.12910688,8.20307284,20.8137727009,13.99910688,4.08307284,14.582403,5.13,4.12,6.5796124506,137.41,17.86910688,10.91307284,20.9380070565,13.99910688,4.08307284,14.582403,3.87,6.83,7.8502101883,136.62,13.99910688,4.08307284,14.582403,13.99910688,4.08307284,14.582403,0.0,0.0,0.0,136.62
2020-05-29 12:00:00,17.8303856,7.4334458,19.3178354664,14.0003856,4.0834458,14.583735,3.83,3.35,5.088359264,137.62,16.7403856,11.5734458,20.3515394435,14.0003856,4.0834458,14.583735,2.74,7.49,7.9754435613,136.85,14.0003856,4.0834458,14.583735,14.0003856,4.0834458,14.583735,0.0,0.0,0.0,136.85
2020-05-29 12:30:00,17.88382208,6.87778144,19.160766418,14.08382208,4.10778144,14.670648,3.8,2.77,4.7024355392,137.59,16.60382208,12.22778144,20.620512763,14.08382208,4.10778144,14.670648,2.52,8.12,8.5020468124,136.82,14.08382208,4.10778144,14.670648,14.08382208,4.10778144,14.670648,0.0,0.0,0.0,136.82
2020-05-29 13:00:00,18.11544096,6.70242028,19.3155802083,13.58544096,3.96242028,14.151501,4.53,2.74,5.2941949341,137.76,16.72544096,12.34242028,20.786430999,13.58544096,3.96242028,14.151501,3.14,8.38,8.9489664208,137.03,13.58544096,3.96242028,14.151501,13.58544096,3.96242028,14.151501,0.0,0.0,0.0,137.03
2020-05-29 13:30:00,17.52279328,7.28789804,18.9779277629,13.91279328,4.05789804,14.492493,3.61,3.23,4.8440685379,137.44,16.14279328,11.90789804,20.0596064421,13.91279328,4.05789804,14.492493,2.23,7.85,8.1606004681,136.65,13.91279328,4.05789804,14.492493,13.91279328,4.05789804,14.492493,0.0,0.0,0.0,136.65
2020-05-29 14:00:00,15.45151456,6.51752508,16.7698370704,13.91151456,4.05752508,14.491161,1.54,2.46,2.9022749697,137.87,14.90151456,12.65752508,19.5516770977,13.91151456,4.05752508,14.491161,0.99,8.6,8.6567950189,137.11,13.91151456,4.05752508,14.491161,13.91151456,4.05752508,14.491161,0.0,0.0,0.0,137.11
2020-05-29 14:30:00,15.24497088,6.66269984,16.6373287005,14.134970880000001,4.12269984,14.723928,1.11,2.54,2.771948773,137.99,15.18497088,12.63269984,19.7526819919,14.134970880000001,4.12269984,14.723928,1.05,8.51,8.5745320572,137.21,14.134970880000001,4.12269984,14.723928,14.134970880000001,4.12269984,14.723928,0.0,0.0,0.0,137.21
2020-05-29 15:00:00,16.48422144,6.20789792,17.6144132195,14.32422144,4.17789792,14.921064,2.16,2.03,2.964203097,138.17,16.05422144,13.34789792,20.8783238055,14.32422144,4.17789792,14.921064,1.73,9.17,9.3317629631,137.35,14.32422144,4.17789792,14.921064,14.32422144,4.17789792,14.921064,0.0,0.0,0.0,137.35
2020-05-29 15:30:00,16.09634048,5.12018264,16.8910759608,13.16634048,3.84018264,13.714938,2.93,1.28,3.1973895603,138.46,14.84634048,13.71018264,20.2084866744,13.16634048,3.84018264,13.714938,1.6800000000000002,9.87,10.0119578505,137.66,13.16634048,3.84018264,13.714938,13.16634048,3.84018264,13.714938,0.0,0.0,0.0,137.66
2020-05-29 16:00:00,22.59930784,4.05479812,22.9601851613,12.83930784,3.74479812,13.374279,9.76,0.31,9.7649219147,138.65,21.22930784,14.93479812,25.9563423126,12.83930784,3.74479812,13.374279,8.39,11.19,13.986000143,137.87,12.83930784,3.74479812,13.374279,12.83930784,3.74479812,13.374279,0.0,0.0,0.0,137.87
2020-05-29 16:30:00,18.29211456,7.78270008,19.8789304444,13.31211456,3.88270008,13.866786,4.98,3.9,6.3253774591,139.37,17.53211456,19.05270008,25.8917056465,13.31211456,3.88270008,13.866786,4.22,15.17,15.7460248952,138.6,13.31211456,3.88270008,13.866786,13.31211456,3.88270008,13.866786,0.0,0.0,0.0,138.6
2020-05-29 17:00:00,26.99553184,8.24953012,28.2278849106,12.61553184,3.67953012,13.141179,14.38,4.57,15.0887143256,139.23,25.79553184,19.56953012,32.3786344991,12.61553184,3.67953012,13.141179,13.18,15.89,20.6447208748,138.39,12.61553184,3.67953012,13.141179,12.61553184,3.67953012,13.141179,0.0,0.0,0.0,138.39
2020-05-29 17:30:00,32.63279552,9.50456536,33.9887644102,11.67279552,3.40456536,12.159162,20.96,6.1,21.8296037527,139.07,31.70279552,20.53456536,37.7721540067,11.67279552,3.40456536,12.159162,20.03,17.13,26.3559822431,138.25,11.67279552,3.40456536,12.159162,11.67279552,3.40456536,12.159162,0.0,0.0,0.0,138.25
2020-05-29 18:00:00,36.42975712,10.60367916,37.9416027014,13.10975712,3.82367916,13.655997,23.32,6.78,24.2856089073,139.07,35.56975712,21.90367916,41.7729431848,13.10975712,3.82367916,13.655997,22.46,18.08,28.8329325598,138.31,13.10975712,3.82367916,13.655997,13.10975712,3.82367916,13.655997,0.0,0.0,0.0,138.31
2020-05-29 18:30:00,43.64615424,10.55887832,44.9051967073,9.59615424,2.79887832,9.995994,34.05,7.76,34.923059717,138.81,42.66615424,21.44887832,47.7541108054,9.59615424,2.79887832,9.995994,33.07,18.65,37.9663983017,137.97,9.59615424,2.79887832,9.995994,9.59615424,2.79887832,9.995994,0.0,0.0,0.0,137.97
2020-05-29 19:00:00,48.68246912,10.72072016,49.848938207,8.40246912,2.45072016,8.752572,40.28,8.27,41.1202054956,138.59,47.58246912,21.69072016,52.293199449,8.40246912,2.45072016,8.752572,39.18,19.24,43.6491695225,137.76,8.40246912,2.45072016,8.752572,8.40246912,2.45072016,8.752572,0.0,0.0,0.0,137.76
2020-05-29 19:30:00,53.09719552,10.31251536,54.0893718316,7.27719552,2.12251536,7.580412,45.82,8.19,46.5461974816,138.54,52.10719552,21.44251536,56.3466173778,7.27719552,2.12251536,7.580412,44.83,19.32,48.8158918796,137.73,7.27719552,2.12251536,7.580412,7.27719552,2.12251536,7.580412,0.0,0.0,0.0,137.73
2020-05-29 20:00:00,52.923768,11.518599,54.1627486585,8.223768,2.398599,8.566425,44.7,9.12,45.6208768,138.8,52.133768,22.478599,56.7733844233,8.223768,2.398599,8.566425,43.91,20.08,48.2834806119,137.99,8.223768,2.398599,8.566425,8.223768,2.398599,8.566425,0.0,0.0,0.0,137.99
2020-05-29 20:30:00,54.25828512,11.16158316,55.3944260987,6.58828512,1.92158316,6.862797,47.67,9.24,48.5572497162,139.02,53.58828512,22.23158316,58.016787156,6.58828512,1.92158316,6.862797,47.0,20.31,51.2005478486,138.22,6.58828512,1.92158316,6.862797,6.58828512,1.92158316,6.862797,0.0,0.0,0.0,138.22
2020-05-29 21:00:00,53.25989376,12.56913568,54.7229335386,6.33989376,1.84913568,6.604056,46.92,10.72,48.1290432068,137.92,52.42989376,22.85913568,57.1964495727,6.33989376,1.84913568,6.604056,46.09,21.01,50.6528202571,137.07,6.33989376,1.84913568,6.604056,6.33989376,1.84913568,6.604056,0.0,0.0,0.0,137.07
2020-05-29 21:30:00,52.1247888,13.518063399999999,53.849156405,6.4047888,1.8680634,6.671655,45.72,11.65,47.1809378881,137.43,51.6747888,22.4380634,56.3360496189,6.4047888,1.8680634,6.671655,45.27,20.57,49.7242174398,136.45,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,136.45
2020-05-29 22:00:00,54.13674816,10.56363488,55.1577545157,5.08674816,1.4836348799999999,5.298696,49.05,9.08,49.8833529346,137.07,53.31674816,21.27363488,57.4042086903,5.08674816,1.4836348799999999,5.298696,48.23,19.79,52.1323028457,136.32,5.08674816,1.4836348799999999,5.298696,5.08674816,1.4836348799999999,5.298696,0.0,0.0,0.0,136.32
2020-05-29 22:30:00,53.38598912,11.05508016,54.518608123,4.88598912,1.42508016,5.089572,48.5,9.63,49.4468087949,137.07,52.52598912,21.87508016,56.8990216528,4.88598912,1.42508016,5.089572,47.64,20.45,51.8437276823,136.32,4.88598912,1.42508016,5.089572,4.88598912,1.42508016,5.089572,0.0,0.0,0.0,136.32
2020-05-29 23:00:00,53.97325184,11.30011512,55.1434902405,4.90325184,1.43011512,5.107554,49.07,9.87,50.052790132,136.66,53.56325184,21.93011512,57.8787689645,4.90325184,1.43011512,5.107554,48.66,20.5,52.8019469338,135.93,4.90325184,1.43011512,5.107554,4.90325184,1.43011512,5.107554,0.0,0.0,0.0,135.93
2020-05-29 23:30:00,52.313112,9.674241,53.2001186658,4.883112,1.4242409999999999,5.086575,47.43,8.25,48.1421582399,136.58,51.283112,21.794241,55.7220469578,4.883112,1.4242409999999999,5.086575,46.4,20.37,50.674420569,135.97,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,135.97
2020-05-30 00:00:00,48.2015536,10.9421198,49.427924852,4.8415536,1.4121198,5.043285,43.36,9.53,44.3949377745,136.77,47.6115536,23.3421198,53.0256031834,4.8415536,1.4121198,5.043285,42.77,21.93,48.0645170578,136.24,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.24
2020-05-30 00:30:00,46.08349152,11.40351836,47.4734496499,4.98349152,1.45351836,5.191137,41.1,9.95,42.2872616754,137.25,45.41349152,23.90351836,51.3202046179,4.98349152,1.45351836,5.191137,40.43,22.45,46.2448634986,136.72,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,136.72
2020-05-30 01:00:00,44.74822688,12.88573284,46.5665751342,4.88822688,1.42573284,5.091903,39.86,11.46,41.4747055445,137.96,44.18822688,23.74573284,50.1643222112,4.88822688,1.42573284,5.091903,39.3,22.32,45.1959334454,137.23,4.88822688,1.42573284,5.091903,4.88822688,1.42573284,5.091903,0.0,0.0,0.0,137.23
2020-05-30 01:30:00,43.49361152,13.08855336,45.420309027,4.86361152,1.41855336,5.066262,38.63,11.67,40.354253803,137.55,42.90361152,23.91855336,49.1204344066,4.86361152,1.41855336,5.066262,38.04,22.5,44.1960586478,136.83,4.86361152,1.41855336,5.066262,4.86361152,1.41855336,5.066262,0.0,0.0,0.0,136.83
2020-05-30 02:00:00,43.37411104,13.07286572,45.3013612008,4.84411104,1.41286572,5.045949,38.53,11.66,40.2556393565,137.47,42.79411104,23.87286572,49.0025474582,4.84411104,1.41286572,5.045949,37.95,22.46,44.0982323909,136.75,4.84411104,1.41286572,5.045949,4.84411104,1.41286572,5.045949,0.0,0.0,0.0,136.75
2020-05-30 02:30:00,42.77178336,13.21510348,44.766777992,4.85178336,1.41510348,5.053941,37.92,11.8,39.7135543612,137.67,42.22178336,24.00510348,48.5687552155,4.85178336,1.41510348,5.053941,37.37,22.59,43.6672073758,136.94,4.85178336,1.41510348,5.053941,4.85178336,1.41510348,5.053941,0.0,0.0,0.0,136.94
2020-05-30 03:00:00,41.8205344,13.3659892,43.9045187287,5.0605344,1.4759892,5.27139,36.76,11.89,38.635083797,137.83,41.1905344,24.2559892,47.8018110141,5.0605344,1.4759892,5.27139,36.13,22.78,42.7118871042,137.11,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,137.11
2020-05-30 03:30:00,40.77978496,13.35118728,42.9097315672,5.24978496,1.5311872800000002,5.468526,35.53,11.82,37.4445363171,137.7,40.20978496,24.19118728,46.9259027462,5.24978496,1.5311872800000002,5.468526,34.96,22.66,41.6614594079,136.97,5.24978496,1.5311872800000002,5.468526,5.24978496,1.5311872800000002,5.468526,0.0,0.0,0.0,136.97
2020-05-30 04:00:00,40.34424064,13.42165352,42.5182141679,5.11424064,1.49165352,5.327334,35.23,11.93,37.1951314018,137.84,39.78424064,24.26165352,46.5984295318,5.11424064,1.49165352,5.327334,34.67,22.77,41.4786909147,137.11,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,137.11
2020-05-30 04:30:00,40.42396096,13.47990528,42.6122572279,5.07396096,1.47990528,5.285376,35.35,12.0,37.3312536623,138.1,39.80396096,24.40990528,46.6925988127,5.07396096,1.47990528,5.285376,34.73,22.93,41.6167970896,137.37,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,137.37
2020-05-30 05:00:00,39.01929568,14.12396124,41.4968880336,5.01929568,1.46396124,5.228433,34.0,12.66,36.2805126755,138.33,38.40929568,25.07396124,45.8691347956,5.01929568,1.46396124,5.228433,33.39,23.61,40.8940606935,137.6,5.01929568,1.46396124,5.228433,5.01929568,1.46396124,5.228433,0.0,0.0,0.0,137.6
2020-05-30 05:30:00,38.42948512,13.86193316,40.8531335092,5.38948512,1.57193316,5.614047,33.04,12.29,35.2517474744,137.95,37.79948512,24.79193316,45.2044359012,5.38948512,1.57193316,5.614047,32.41,23.22,39.8694933502,137.21,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,137.21
2020-05-30 06:00:00,38.31188256,14.22929908,40.8689772028,5.55188256,1.61929908,5.783211,32.76,12.61,35.1031294901,137.91,37.43188256,25.17929908,45.112558497,5.55188256,1.61929908,5.783211,31.88,23.56,39.6409888878,137.16,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,137.16
2020-05-30 06:30:00,38.38093344,13.71943892,40.7592818387,5.62093344,1.63943892,5.855139,32.76,12.08,34.916242638599996,137.98,37.72093344,24.64943892,45.0606664249,5.62093344,1.63943892,5.855139,32.1,23.01,39.4951908465,137.26,5.62093344,1.63943892,5.855139,5.62093344,1.63943892,5.855139,0.0,0.0,0.0,137.26
2020-05-30 07:00:00,37.99848544,13.38997492,40.2886624758,6.06848544,1.7699749200000001,6.321339,31.93,11.62,33.9786594791,138.34,37.10848544,24.40997492,44.4171877458,6.06848544,1.7699749200000001,6.321339,31.04,22.64,38.4194117602,137.58,6.06848544,1.7699749200000001,6.321339,6.06848544,1.7699749200000001,6.321339,0.0,0.0,0.0,137.58
2020-05-30 07:30:00,35.09831456,12.53617508,37.2699258195,7.11831456,2.07617508,7.414911,27.98,10.46,29.8712570877,138.13,34.39831456,23.54617508,41.6853260209,7.11831456,2.07617508,7.414911,27.28,21.47,34.7154043618,137.33,7.11831456,2.07617508,7.414911,7.11831456,2.07617508,7.414911,0.0,0.0,0.0,137.33
2020-05-30 08:00:00,32.03659488,11.56400684,34.0597954442,8.51659488,2.48400684,8.871453,23.52,9.08,25.2118384891,138.0,30.88659488,22.87400684,38.4343847641,8.51659488,2.48400684,8.871453,22.37,20.39,30.2682837307,137.25,8.51659488,2.48400684,8.871453,8.51659488,2.48400684,8.871453,0.0,0.0,0.0,137.25
2020-05-30 08:30:00,30.1776128,10.8834704,32.0801845733,9.5776128,2.7934704,9.97668,20.6,8.09,22.1316086175,138.6,29.5376128,21.8734704,36.7548537919,9.5776128,2.7934704,9.97668,19.96,19.08,27.6124609552,137.74,9.5776128,2.7934704,9.97668,9.5776128,2.7934704,9.97668,0.0,0.0,0.0,137.74
2020-05-30 09:00:00,24.72717216,9.43834188,26.4672503384,10.65717216,3.1083418800000002,11.101221,14.07,6.33,15.4283440459,138.54,24.17717216,22.09834188,32.7547304599,10.65717216,3.1083418800000002,11.101221,13.52,18.99,23.311166852,137.93,10.65717216,3.1083418800000002,11.101221,10.65717216,3.1083418800000002,11.101221,0.0,0.0,0.0,137.93
2020-05-30 09:30:00,22.40279552,7.81456536,23.7266238407,11.67279552,3.40456536,12.159162,10.73,4.41,11.6009051371,138.1,21.29279552,20.60456536,29.6299047371,11.67279552,3.40456536,12.159162,9.62,17.2,19.7074706647,137.49,11.67279552,3.40456536,12.159162,11.67279552,3.40456536,12.159162,0.0,0.0,0.0,137.49
2020-05-30 10:00:00,19.03838912,6.94953016,20.2671218906,12.47838912,3.63953016,12.998322,6.5600000000000005,3.31,7.3477683687,138.02,18.23838912,19.58953016,26.765435352,12.47838912,3.63953016,12.998322,5.76,15.95,16.9581868135,137.41,12.47838912,3.63953016,12.998322,12.47838912,3.63953016,12.998322,0.0,0.0,0.0,137.41
2020-05-30 10:30:00,16.03273408,5.51204744,16.9537968922,13.17273408,3.84204744,13.721598,2.86,1.67,3.3118725821,137.7,15.33273408,18.18204744,23.7840194979,13.17273408,3.84204744,13.721598,2.16,14.34,14.5017654098,137.13,13.17273408,3.84204744,13.721598,13.17273408,3.84204744,13.721598,0.0,0.0,0.0,137.13
2020-05-30 11:00:00,16.28814816,5.45945988,17.1787506142,13.67814816,3.98945988,14.248071,2.61,1.47,2.9954966199,137.7,15.98814816,17.10945988,23.4169703201,13.67814816,3.98945988,14.248071,2.31,13.12,13.3218054332,137.05,13.67814816,3.98945988,14.248071,13.67814816,3.98945988,14.248071,0.0,0.0,0.0,137.05
2020-05-30 11:30:00,16.22584,5.33587,17.0806730653,14.14584,4.12587,14.73525,2.08,1.21,2.4063457773,137.79,17.15584,16.18587,23.5861237545,14.14584,4.12587,14.73525,3.01,12.06,12.4299517296,136.97,14.14584,4.12587,14.73525,14.14584,4.12587,14.73525,0.0,0.0,0.0,136.97
2020-05-30 12:00:00,17.13428128,5.57708204,18.0190854114,14.42428128,4.20708204,15.025293,2.71,1.37,3.0366099519,138.1,18.22428128,16.63708204,24.6762421567,14.42428128,4.20708204,15.025293,3.8,12.43,12.9978805965,137.32,14.42428128,4.20708204,15.025293,14.42428128,4.20708204,15.025293,0.0,0.0,0.0,137.32
2020-05-30 12:30:00,18.75848704,6.13705872,19.7368773053,14.45848704,4.21705872,15.060924,4.3,1.92,4.7091825193,137.77,19.84848704,17.10705872,26.2033184125,14.45848704,4.21705872,15.060924,5.39,12.89,13.9715496635,137.0,14.45848704,4.21705872,15.060924,14.45848704,4.21705872,15.060924,0.0,0.0,0.0,137.0
2020-05-30 13:00:00,18.35663904,5.94276972,19.294629014,14.30663904,4.17276972,14.902749,4.05,1.77,4.4198868764,138.09,19.91663904,17.06276972,26.2261438486,14.30663904,4.17276972,14.902749,5.61,12.89,14.0578874658,137.28,14.30663904,4.17276972,14.902749,14.30663904,4.17276972,14.902749,0.0,0.0,0.0,137.28
2020-05-30 13:30:00,19.92926624,5.75311932,20.7430478661,14.47926624,4.22311932,15.082569,5.45,1.53,5.660689004,138.13,21.11926624,16.86311932,27.0256951755,14.47926624,4.22311932,15.082569,6.64,12.64,14.2779270204,137.32,14.47926624,4.22311932,15.082569,14.47926624,4.22311932,15.082569,0.0,0.0,0.0,137.32
2020-05-30 14:00:00,21.64683904,6.33449472,22.5546328674,14.10683904,4.11449472,14.694624,7.54,2.22,7.8600254453,138.39,23.04683904,17.57449472,28.983092561,14.10683904,4.11449472,14.694624,8.94,13.46,16.1584405188,137.64,14.10683904,4.11449472,14.694624,14.10683904,4.11449472,14.694624,0.0,0.0,0.0,137.64
2020-05-30 14:30:00,22.10616992,6.63304956,23.0798634094,13.89616992,4.05304956,14.475177,8.21,2.58,8.6058410397,138.02,23.05616992,17.58304956,28.9956997365,13.89616992,4.05304956,14.475177,9.16,13.53,16.3391095229,137.24,13.89616992,4.05304956,14.475177,13.89616992,4.05304956,14.475177,0.0,0.0,0.0,137.24
2020-05-30 15:00:00,20.09922656,6.55144108,21.1400162851,14.19922656,4.14144108,14.790861,5.9,2.41,6.3732330885,138.23,21.83922656,17.91144108,28.244849766,14.19922656,4.14144108,14.790861,7.64,13.77,15.7474601127,137.41,14.19922656,4.14144108,14.790861,14.19922656,4.14144108,14.790861,0.0,0.0,0.0,137.41
2020-05-30 15:30:00,18.98945664,6.65109152,20.1205487472,13.88945664,4.05109152,14.468184,5.1,2.6,5.7245087125000005,138.33,20.26945664,17.89109152,27.0359395668,13.88945664,4.05109152,14.468184,6.38,13.84,15.2397506541,137.55,13.88945664,4.05109152,14.468184,13.88945664,4.05109152,14.468184,0.0,0.0,0.0,137.55
2020-05-30 16:00:00,16.71054624,7.29015932,18.2315325343,13.20054624,3.85015932,13.750569,3.51,3.44,4.9146413908,138.51,17.76054624,18.410159319999998,25.5806756934,13.20054624,3.85015932,13.750569,4.5600000000000005,14.56,15.2573654344,137.72,13.20054624,3.85015932,13.750569,13.20054624,3.85015932,13.750569,0.0,0.0,0.0,137.72
2020-05-30 16:30:00,14.43307424,7.78631332,16.3993995968,12.67307424,3.69631332,13.201119,1.76,4.09,4.4526059785,138.92,14.08307424,20.28631332,24.6954953011,12.67307424,3.69631332,13.201119,1.4100000000000001,16.59,16.6498108097,138.33,12.67307424,3.69631332,13.201119,12.67307424,3.69631332,13.201119,0.0,0.0,0.0,138.33
2020-05-30 17:00:00,23.42349472,7.88393596,24.7147031364,11.77349472,3.43393596,12.264057,11.65,4.45,12.4709662817,138.52,22.18349472,20.72393596,30.3576837006,11.77349472,3.43393596,12.264057,10.41,17.29,20.1819771083,137.85,11.77349472,3.43393596,12.264057,11.77349472,3.43393596,12.264057,0.0,0.0,0.0,137.85
2020-05-30 17:30:00,29.04937952,8.77440236,30.345618914,11.08937952,3.23440236,11.551437,17.96,5.54,18.7950312583,138.52,27.83937952,21.64440236,35.2634542491,11.08937952,3.23440236,11.551437,16.75,18.41,24.8895680959,137.92,11.08937952,3.23440236,11.551437,11.08937952,3.23440236,11.551437,0.0,0.0,0.0,137.92
2020-05-30 18:00:00,34.7742256,8.8345658,35.8789118976,10.1642256,2.9645658,10.587735,24.61,5.87,25.3003754913,138.12,33.7042256,21.8045658,40.1424203683,10.1642256,2.9645658,10.587735,23.54,18.84,30.1509071174,137.6,10.1642256,2.9645658,10.587735,10.1642256,2.9645658,10.587735,0.0,0.0,0.0,137.6
2020-05-30 18:30:00,38.33060064,9.96225852,39.6040596435,8.75060064,2.55225852,9.115209,29.58,7.41,30.4940076081,138.31,37.72060064,22.60225852,43.9739218497,8.75060064,2.55225852,9.115209,28.97,20.05,35.2315682308,137.73,8.75060064,2.55225852,9.115209,8.75060064,2.55225852,9.115209,0.0,0.0,0.0,137.73
2020-05-30 19:00:00,43.80221024,10.25981132,44.9877466676,7.54221024,2.1998113200000002,7.856469,36.26,8.06,37.1450023556,138.25,42.55221024,23.22981132,48.4800446604,7.54221024,2.1998113200000002,7.856469,35.01,21.03,40.840678251,137.66,7.54221024,2.1998113200000002,7.856469,7.54221024,2.1998113200000002,7.856469,0.0,0.0,0.0,137.66
2020-05-30 19:30:00,46.91038304,10.65636172,48.1055306807,6.57038304,1.91636172,6.844149,40.34,8.74,41.2759397228,138.03,45.92038304,23.39636172,51.5370868431,6.57038304,1.91636172,6.844149,39.35,21.48,44.8309368628,137.44,6.57038304,1.91636172,6.844149,6.57038304,1.91636172,6.844149,0.0,0.0,0.0,137.44
2020-05-30 20:00:00,51.97204224,10.60601232,53.0431962831,5.71204224,1.66601232,5.950044,46.26,8.94,47.1159336106,137.09,51.06204224,22.16601232,55.6656470356,5.71204224,1.66601232,5.950044,45.35,20.5,49.7681876303,136.42,5.71204224,1.66601232,5.950044,5.71204224,1.66601232,5.950044,0.0,0.0,0.0,136.42
2020-05-30 20:30:00,54.04225216,10.15815688,54.9886640111,5.58225216,1.6281568800000001,5.814846,48.46,8.53,49.2050048267,136.93,53.00225216,22.62815688,57.6304799374,5.58225216,1.6281568800000001,5.814846,47.42,21.0,51.8618973814,136.31,5.58225216,1.6281568800000001,5.814846,5.58225216,1.6281568800000001,5.814846,0.0,0.0,0.0,136.31
2020-05-30 21:00:00,52.19777696,10.69351828,53.2818848463,5.25777696,1.53351828,5.476851,46.94,9.16,47.8254032916,137.07,51.11777696,23.46351828,56.2455670378,5.25777696,1.53351828,5.476851,45.86,21.93,50.8336945342,136.52,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,136.52
2020-05-30 21:30:00,52.95186208,11.70512644,54.2301547362,6.05186208,1.76512644,6.304023,46.9,9.94,47.9417730169,137.12,52.17186208,24.23512644,57.5260336409,6.05186208,1.76512644,6.304023,46.12,22.47,51.3025857048,136.57,6.05186208,1.76512644,6.304023,6.05186208,1.76512644,6.304023,0.0,0.0,0.0,136.57
2020-05-30 22:00:00,53.16957408,11.89904244,54.4847760281,6.33957408,1.84904244,6.6037230000000005,46.83,10.05,47.8962566387,137.12,52.34957408,24.46904244,57.7859147569,6.33957408,1.84904244,6.6037230000000005,46.01,22.62,51.2697230342,136.57,6.33957408,1.84904244,6.6037230000000005,6.33957408,1.84904244,6.6037230000000005,0.0,0.0,0.0,136.57
2020-05-30 22:30:00,52.31485984,11.11433412,53.4824549082,5.29485984,1.54433412,5.515479,47.02,9.57,47.9840108786,137.55,51.53485984,23.79433412,56.7627705009,5.29485984,1.54433412,5.515479,46.24,22.25,51.3147162128,137.04,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,137.04
2020-05-30 23:00:00,50.01161344,12.53130392,51.5576866898,4.94161344,1.44130392,5.147514,45.07,11.09,46.4143620014,138.1,49.28161344,24.04130392,54.8330349098,4.94161344,1.44130392,5.147514,44.34,22.6,49.7674150424,137.44,4.94161344,1.44130392,5.147514,4.94161344,1.44130392,5.147514,0.0,0.0,0.0,137.44
2020-05-30 23:30:00,47.94837664,13.23202652,49.7406609148,4.9783766400000005,1.45202652,5.185809,42.97,11.78,44.5554631892,138.48,47.19837664,24.33202652,53.1011701568,4.9783766400000005,1.45202652,5.185809,42.22,22.88,48.0210662106,137.77,4.9783766400000005,1.45202652,5.185809,4.9783766400000005,1.45202652,5.185809,0.0,0.0,0.0,137.77
2020-05-31 00:00:00,44.36937568,13.57065124,46.3983197251,4.93937568,1.44065124,5.145183,39.43,12.13,41.2536277193,139.06,43.63937568,24.83065124,50.2091261699,4.93937568,1.44065124,5.145183,38.7,23.39,45.2192669114,138.34,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.34
2020-05-31 00:30:00,41.90879616,20.13964888,46.4968026061,5.03879616,1.46964888,5.248746,36.87,18.67,41.327542874,138.78,42.20879616,19.36964888,46.440992356,5.03879616,1.46964888,5.248746,37.17,17.9,41.2555317503,138.78,5.03879616,1.46964888,5.248746,5.03879616,1.46964888,5.248746,0.0,0.0,0.0,138.78
2020-05-31 01:00:00,40.309096,25.618903,47.7614008511,4.899096,1.428903,5.103225,35.41,24.19,42.8838454432,137.88,41.419096,14.658903,43.9366014915,4.899096,1.428903,5.103225,36.52,13.23,38.8425449733,138.41,4.899096,1.428903,5.103225,4.899096,1.428903,5.103225,0.0,0.0,0.0,138.41
2020-05-31 01:30:00,39.17545952,25.67284236,46.8381411186,5.01545952,1.46284236,5.224437,34.16,24.21,41.8691975084,138.03,40.25545952,14.662842359999999,42.8427469619,5.01545952,1.46284236,5.224437,35.24,13.2,37.6310722675,138.56,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,138.56
2020-05-31 02:00:00,38.59403072,25.56950896,46.2957772985,5.24403072,1.52950896,5.462532,33.35,24.04,41.1113621764,137.5,39.59403072,14.68950896,42.2311371164,5.24403072,1.52950896,5.462532,34.35,13.16,36.784617709,138.04,5.24403072,1.52950896,5.462532,5.24403072,1.52950896,5.462532,0.0,0.0,0.0,138.04
2020-05-31 02:30:00,39.576968,25.946199,47.3237956912,5.026968,1.466199,5.236425,34.55,24.48,42.3435107189,137.54,40.626968,15.056199,43.3271238048,5.026968,1.466199,5.236425,35.6,13.59,38.1057489101,138.07,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,138.07
2020-05-31 03:00:00,38.76702816,25.96204988,46.6573735473,4.80702816,1.40204988,5.007321,33.96,24.56,41.9103233106,137.78,39.83702816,15.01204988,42.5717095525,4.80702816,1.40204988,5.007321,35.03,13.61,37.5810191453,138.31,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,138.31
2020-05-31 03:30:00,36.96162336,25.99172348,45.18552081,5.01162336,1.46172348,5.220441,31.95,24.53,40.280558586,137.7,37.99162336,15.06172348,40.8683124158,5.01162336,1.46172348,5.220441,32.98,13.6,35.6740858327,138.24,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,138.24
2020-05-31 04:00:00,37.1654896,26.1107678,45.4207641097,4.9054896,1.4307678,5.109885,32.26,24.68,40.6178532175,137.88,38.1854896,15.1907678,41.0961195534,4.9054896,1.4307678,5.109885,33.28,13.76,36.0124422943,138.41,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,138.41
2020-05-31 04:30:00,36.92380128,26.39319204,45.3868669003,4.91380128,1.43319204,5.118543,32.01,24.96,40.591152977,137.98,37.95380128,15.43319204,40.9716297961,4.91380128,1.43319204,5.118543,33.04,14.0,35.8837233297,138.51,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,138.51
2020-05-31 05:00:00,35.81489024,26.64892632,44.6415908869,4.86489024,1.41892632,5.067594,30.95,25.23,39.9306323516,137.98,36.82489024,15.69892632,40.0315978795,4.86489024,1.41892632,5.067594,31.96,14.28,35.0051424794,138.51,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,138.51
2020-05-31 05:30:00,34.65233248,26.75151364,43.7770216933,5.18233248,1.51151364,5.398263,29.47,25.24,38.8012693091,138.04,35.58233248,15.82151364,38.9412721746,5.18233248,1.51151364,5.398263,30.4,14.31,33.5996443434,138.58,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,138.58
2020-05-31 06:00:00,33.86972512,26.82200316,43.2039134017,5.14972512,1.5020031600000001,5.364297,28.72,25.32,38.2876063498,138.24,34.84972512,15.81200316,38.2690839304,5.14972512,1.5020031600000001,5.364297,29.7,14.31,32.9676523277,138.77,5.14972512,1.5020031600000001,5.364297,5.14972512,1.5020031600000001,5.364297,0.0,0.0,0.0,138.77
2020-05-31 06:30:00,32.75692736,26.22452048,41.961193554,5.70692736,1.66452048,5.944716,27.05,24.56,36.5362299642,137.93,33.77692736,15.19452048,37.0372012239,5.70692736,1.66452048,5.944716,28.07,13.53,31.1606450511,138.45,5.70692736,1.66452048,5.944716,5.70692736,1.66452048,5.944716,0.0,0.0,0.0,138.45
2020-05-31 07:00:00,32.08017376,26.02755068,41.3106637912,6.06017376,1.76755068,6.3126809999999995,26.02,24.26,35.5751036541,138.14,33.06017376,15.01755068,36.311181714,6.06017376,1.76755068,6.3126809999999995,27.0,13.25,30.0759455379,138.66,6.06017376,1.76755068,6.3126809999999995,6.06017376,1.76755068,6.3126809999999995,0.0,0.0,0.0,138.66
2020-05-31 07:30:00,29.54421888,25.92081384,39.303300871,6.89421888,2.01081384,7.181478,22.65,23.91,32.9349449673,138.22,30.48421888,14.86081384,33.9135870812,6.89421888,2.01081384,7.181478,23.59,12.85,26.8628107241,138.73,6.89421888,2.01081384,7.181478,6.89421888,2.01081384,7.181478,0.0,0.0,0.0,138.73
2020-05-31 08:00:00,25.5187232,25.4833776,36.0639399908,8.0687232,2.3533776,8.40492,17.45,23.13,28.9741160348,138.13,26.4087232,14.4233776,30.0907707187,8.0687232,2.3533776,8.40492,18.34,12.07,21.955420743,138.64,8.0687232,2.3533776,8.40492,8.0687232,2.3533776,8.40492,0.0,0.0,0.0,138.64
2020-05-31 08:30:00,21.37431616,24.33500888,32.3891038545,9.51431616,2.77500888,9.910746,11.86,21.56,24.6067714258,136.97,22.19431616,13.39500888,25.9232315251,9.51431616,2.77500888,9.910746,12.68,10.62,16.5398548966,137.47,9.51431616,2.77500888,9.910746,9.51431616,2.77500888,9.910746,0.0,0.0,0.0,137.47
2020-05-31 09:00:00,19.38039872,22.87053296,29.9776772352,10.87039872,3.17053296,11.323332,8.51,19.7,21.4594990622,136.6,19.81039872,12.36053296,23.3502606517,10.87039872,3.17053296,11.323332,8.94,9.19,12.8210646984,137.1,10.87039872,3.17053296,11.323332,10.87039872,3.17053296,11.323332,0.0,0.0,0.0,137.1
2020-05-31 09:30:00,15.10881824,21.79090532,26.5164089438,12.92881824,3.77090532,13.467519,2.18,18.02,18.151385622,136.2,15.66881824,12.72090532,20.1824997758,12.92881824,3.77090532,13.467519,2.74,8.95,9.3600267094,136.9,12.92881824,3.77090532,13.467519,12.92881824,3.77090532,13.467519,0.0,0.0,0.0,136.9
2020-05-31 10:00:00,14.53237536,19.09360948,23.9949131396,12.25237536,3.57360948,12.762891,2.2800000000000002,15.52,15.6865802519,136.2,14.722375360000001,9.98360948,17.7882206668,12.25237536,3.57360948,12.762891,2.47,6.41,6.8694250123,136.86,12.25237536,3.57360948,12.762891,12.25237536,3.57360948,12.762891,0.0,0.0,0.0,136.86
2020-05-31 10:30:00,18.98960736,19.23738548,27.0311336757,13.01960736,3.79738548,13.562091,5.97,15.44,16.5539874351,136.2,18.86960736,8.51738548,20.7028485319,13.01960736,3.79738548,13.562091,5.85,4.72,7.5167080561,136.73,13.01960736,3.79738548,13.562091,13.01960736,3.79738548,13.562091,0.0,0.0,0.0,136.73
2020-05-31 11:00:00,21.5914448,17.6979214,27.9178600618,13.7414448,4.0079214,14.314005,7.85,13.69,15.7809568785,136.17,21.8314448,7.1179214,22.9625082931,13.7414448,4.0079214,14.314005,8.09,3.11,8.6671910098,136.67,13.7414448,4.0079214,14.314005,13.7414448,4.0079214,14.314005,0.0,0.0,0.0,136.67
2020-05-31 11:30:00,24.1154704,16.3770122,29.1506850899,14.1154704,4.1170122,14.703615,10.0,12.26,15.8211124767,135.94,24.1354704,6.8070122,25.0770083248,14.1154704,4.1170122,14.703615,10.02,2.69,10.3748012029,136.53,14.1154704,4.1170122,14.703615,14.1154704,4.1170122,14.703615,0.0,0.0,0.0,136.53
2020-05-31 12:00:00,24.94732832,16.33172076,29.8176842375,14.33732832,4.18172076,14.934717,10.61,12.15,16.1305486577,135.94,24.91732832,7.32172076,25.9707690586,14.33732832,4.18172076,14.934717,10.58,3.14,11.0361225075,136.62,14.33732832,4.18172076,14.934717,14.33732832,4.18172076,14.934717,0.0,0.0,0.0,136.62
2020-05-31 12:30:00,21.25407168,16.30160424,26.7857772666,14.23407168,4.15160424,14.827158,7.02,12.15,14.032209377,136.01,21.27407168,7.34160424,22.5052278074,14.23407168,4.15160424,14.827158,7.04,3.19,7.7290167551,136.65,14.23407168,4.15160424,14.827158,14.23407168,4.15160424,14.827158,0.0,0.0,0.0,136.65
2020-05-31 13:00:00,18.0611952,18.4840986,25.8431552467,13.5911952,3.9640986,14.157495,4.47,14.52,15.1924751111,136.28,17.8011952,9.5140986,20.1841676251,13.5911952,3.9640986,14.157495,4.21,5.55,6.9661036455000005,136.99,13.5911952,3.9640986,14.157495,13.5911952,3.9640986,14.157495,0.0,0.0,0.0,136.99
2020-05-31 13:30:00,17.51696832,19.77661576,26.4189081917,14.69696832,4.28661576,15.309342000000001,2.8200000000000003,15.49,15.7446022497,136.6,17.46696832,10.69661576,20.4820060299,14.69696832,4.28661576,15.309342000000001,2.77,6.41,6.9829077038000005,137.28,14.69696832,4.28661576,15.309342000000001,14.69696832,4.28661576,15.309342000000001,0.0,0.0,0.0,137.28
2020-05-31 14:00:00,18.26141408,19.06666244,26.4010768872,14.49141408,4.22666244,15.095223,3.77,14.84,15.3113846533,136.68,18.32141408,9.91666244,20.8330124523,14.49141408,4.22666244,15.095223,3.83,5.69,6.8589357775,137.41,14.49141408,4.22666244,15.095223,14.49141408,4.22666244,15.095223,0.0,0.0,0.0,137.41
2020-05-31 14:30:00,19.23684928,19.36158104,27.2933543301,13.85684928,4.04158104,14.434218,5.38,15.32,16.2372041928,137.03,19.53684928,10.19158104,22.0353535003,13.85684928,4.04158104,14.434218,5.68,6.15,8.3716724733,137.67,13.85684928,4.04158104,14.434218,13.85684928,4.04158104,14.434218,0.0,0.0,0.0,137.67
2020-05-31 15:00:00,16.24368224,18.86190732,24.8923434104,14.06368224,4.10190732,14.649669,2.18,14.76,14.9201206429,137.09,16.09368224,9.78190732,18.8332769018,14.06368224,4.10190732,14.649669,2.03,5.68,6.0318570938,137.79,14.06368224,4.10190732,14.649669,14.06368224,4.10190732,14.649669,0.0,0.0,0.0,137.79
