Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-31 15:30:00,17.51023616,17.90381888,25.0430649256,13.59023616,3.96381888,14.156496,3.92,13.94,14.4806767798,137.12,17.57023616,8.82381888,19.661459212,13.59023616,3.96381888,14.156496,3.98,4.86,6.2817195098,137.75,13.59023616,3.96381888,14.156496,13.59023616,3.96381888,14.156496,0.0,0.0,0.0,137.75
2020-05-31 16:00:00,16.07223456,18.55773508,24.5500764775,13.19223456,3.84773508,13.741911,2.88,14.71,14.9892795024,137.15,15.94223456,10.72773508,19.2155963403,13.19223456,3.84773508,13.741911,2.75,6.88,7.409244226,137.99,13.19223456,3.84773508,13.741911,13.19223456,3.84773508,13.741911,0.0,0.0,0.0,137.99
2020-05-31 16:30:00,16.4924848,17.4748914,24.0286055426,12.7024848,3.7048914,13.231755,3.79,13.77,14.2820516733,136.79,16.9424848,10.2348914,19.7939585017,12.7024848,3.7048914,13.231755,4.24,6.53,7.7857883352,137.71,12.7024848,3.7048914,13.231755,12.7024848,3.7048914,13.231755,0.0,0.0,0.0,137.71
2020-05-31 17:00:00,20.09803904,19.22484472,27.8123322963,12.90803904,3.76484472,13.445874,7.19,15.46,17.050152492,136.85,20.72803904,11.97484472,23.9384316218,12.90803904,3.76484472,13.445874,7.82,8.21,11.338275883,137.71,12.90803904,3.76484472,13.445874,12.90803904,3.76484472,13.445874,0.0,0.0,0.0,137.71
2020-05-31 17:30:00,25.49721056,19.95335308,32.376597188,12.21721056,3.56335308,12.726261,13.28,16.39,21.0947979369,136.53,25.88721056,12.76335308,28.8626203319,12.21721056,3.56335308,12.726261,13.67,9.2,16.4775271203,137.39,12.21721056,3.56335308,12.726261,12.21721056,3.56335308,12.726261,0.0,0.0,0.0,137.39
2020-05-31 18:00:00,30.1240048,21.0020014,36.7224689801,11.1840048,3.2620014,11.650005,18.94,17.74,25.9505529806,136.33,30.8440048,13.6920014,33.7464595838,11.1840048,3.2620014,11.650005,19.66,10.43,22.255347672,137.21,11.1840048,3.2620014,11.650005,11.1840048,3.2620014,11.650005,0.0,0.0,0.0,137.21
2020-05-31 18:30:00,38.39996992,20.90582456,43.7219760577,10.09996992,2.94582456,10.520802,28.3,17.96,33.5179295303,136.7,38.53996992,13.75582456,40.9212901893,10.09996992,2.94582456,10.520802,28.44,10.81,30.4251491369,137.53,10.09996992,2.94582456,10.520802,10.09996992,2.94582456,10.520802,0.0,0.0,0.0,137.53
2020-05-31 19:00:00,40.53157952,22.25337736,46.2387471966,8.89157952,2.59337736,9.262062,31.64,19.66,37.25057315,136.7,41.67157952,14.85337736,44.2396130034,8.89157952,2.59337736,9.262062,32.78,12.26,34.9976570644,137.61,8.89157952,2.59337736,9.262062,8.89157952,2.59337736,9.262062,0.0,0.0,0.0,137.61
2020-05-31 19:30:00,46.00236992,21.58652456,50.8153134482,7.70236992,2.24652456,8.023302,38.3,19.34,42.906008903200004,136.61,46.94236992,14.29652456,49.0711392593,7.70236992,2.24652456,8.023302,39.24,12.05,41.0485091081,137.44,7.70236992,2.24652456,8.023302,7.70236992,2.24652456,8.023302,0.0,0.0,0.0,137.44
2020-05-31 20:00:00,48.28548736,22.60410048,53.3144787849,7.14548736,2.08410048,7.443216,41.14,20.52,45.973579369,135.68,49.46548736,14.27410048,51.4838264339,7.14548736,2.08410048,7.443216,42.32,12.19,44.0406459989,136.4,7.14548736,2.08410048,7.443216,7.14548736,2.08410048,7.443216,0.0,0.0,0.0,136.4
2020-05-31 20:30:00,50.62302016,16.69713088,53.305575222,6.81302016,1.98713088,7.096896,43.81,14.71,46.2136365156,136.98,50.41302016,19.89713088,54.1974945815,6.81302016,1.98713088,7.096896,43.6,17.91,47.1352108301,136.85,6.81302016,1.98713088,7.096896,6.81302016,1.98713088,7.096896,0.0,0.0,0.0,136.85
2020-05-31 21:00:00,49.61046304,13.29305172,51.3605224572,6.49046304,1.8930517199999999,6.760899,43.12,11.4,44.601506701,139.67,48.92046304,25.49305172,55.164367032,6.49046304,1.8930517199999999,6.760899,42.43,23.6,48.5516724738,139.06,6.49046304,1.8930517199999999,6.760899,6.49046304,1.8930517199999999,6.760899,0.0,0.0,0.0,139.06
2020-05-31 21:30:00,51.39592768,13.28256224,53.0845348642,6.38592768,1.86256224,6.652008,45.01,11.42,46.4361550949,139.7,50.79592768,25.83256224,56.9872577052,6.38592768,1.86256224,6.652008,44.41,23.97,50.4659191931,139.06,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,139.06
2020-05-31 22:00:00,51.84162208,13.47505644,53.5642691161,6.29162208,1.83505644,6.553773,45.55,11.64,47.0137437352,139.58,50.92162208,25.99505644,57.1730229617,6.29162208,1.83505644,6.553773,44.63,24.16,50.7498029553,138.97,6.29162208,1.83505644,6.553773,6.29162208,1.83505644,6.553773,0.0,0.0,0.0,138.97
2020-05-31 22:30:00,51.8653696,12.1857328,53.2776561761,5.0253696,1.4657328,5.23476,46.84,10.72,48.0510561799,139.36,51.1453696,24.7057328,56.7998421187,5.0253696,1.4657328,5.23476,46.12,23.24,51.6444769554,138.77,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,138.77
2020-05-31 23:00:00,52.3417632,11.5875976,53.6090719284,5.0317632,1.4675976,5.24142,47.31,10.12,48.3802697388,139.1,51.5517632,24.1175976,56.9143461969,5.0317632,1.4675976,5.24142,46.52,22.65,51.7410175779,138.54,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,138.54
2020-05-31 23:30:00,48.29235264,17.54901952,51.3820923048,5.00235264,1.45901952,5.210784,43.29,16.09,46.1834624081,138.76,48.49235264,19.26901952,52.1804884782,5.00235264,1.45901952,5.210784,43.49,17.81,46.9954912731,138.88,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,138.88
2020-06-01 00:00:00,42.97296192,33.24128056,54.3291651827,5.11296192,1.49128056,5.326002,37.86,31.75,49.4109512153,136.07,46.01296192,3.98128056,46.1848812876,5.11296192,1.49128056,5.326002,40.9,2.49,40.975725741,138.27,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,138.27
2020-06-01 00:30:00,40.37438048,33.79752764,52.6532380174,5.13438048,1.49752764,5.348313,35.24,32.3,47.8032174649,136.3,43.34438048,4.48752764,43.5760625059,5.13438048,1.49752764,5.348313,38.21,2.99,38.3268078504,138.5,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,138.5
2020-06-01 01:00:00,39.74836672,34.28160696,52.4896297631,4.90836672,1.4316069599999999,5.112882,34.84,32.85,47.884737652,136.66,42.72836672,4.86160696,43.0040526554,4.90836672,1.4316069599999999,5.112882,37.82,3.43,37.9752195517,138.86,4.90836672,1.4316069599999999,5.112882,4.90836672,1.4316069599999999,5.112882,0.0,0.0,0.0,138.86
2020-06-01 01:30:00,38.54396096,34.42990528,51.6822532798,5.07396096,1.47990528,5.285376,33.47,32.95,46.9674717225,136.54,41.50396096,4.95990528,41.799275541,5.07396096,1.47990528,5.285376,36.43,3.48,36.595837195,138.74,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,138.74
2020-06-01 02:00:00,38.19630848,34.40850664,51.4091753551,5.20630848,1.51850664,5.423238,32.99,32.89,46.5842484108,136.48,41.09630848,4.96850664,41.3955629134,5.20630848,1.51850664,5.423238,35.89,3.45,36.05543787,138.68,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,138.68
2020-06-01 02:30:00,37.6657392,34.3945906,51.0068208382,5.0557392,1.4745906,5.266395,32.61,32.92,46.3372258557,136.53,40.5557392,4.9345906,40.8548426315,5.0557392,1.4745906,5.266395,35.5,3.46,35.6682155427,138.74,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,138.74
2020-06-01 03:00:00,37.36474976,34.60971868,50.9309056638,5.48474976,1.59971868,5.713281,31.88,33.01,45.8911156979,136.48,40.23474976,5.14971868,40.5629719169,5.48474976,1.59971868,5.713281,34.75,3.55,34.9308602814,138.68,5.48474976,1.59971868,5.713281,5.48474976,1.59971868,5.713281,0.0,0.0,0.0,138.68
2020-06-01 03:30:00,37.81293152,34.71668836,51.3328962832,5.54293152,1.61668836,5.773887,32.27,33.1,46.227296049,136.56,40.69293152,5.24668836,41.0297747305,5.54293152,1.61668836,5.773887,35.15,3.63,35.3369410108,138.76,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,138.76
2020-06-01 04:00:00,36.98116352,34.95908936,50.8895311845,5.31116352,1.54908936,5.532462,31.67,33.41,46.034954111,136.85,39.83116352,5.39908936,40.1954195559,5.31116352,1.54908936,5.532462,34.52,3.85,34.7340308631,139.05,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,139.05
2020-06-01 04:30:00,37.17703808,34.97246944,51.0412164739,4.87703808,1.42246944,5.080248,32.3,33.55,46.5713699605,136.81,40.05703808,5.45246944,40.4264235709,4.87703808,1.42246944,5.080248,35.18,4.03,35.4100734255,139.02,4.87703808,1.42246944,5.080248,4.87703808,1.42246944,5.080248,0.0,0.0,0.0,139.02
2020-06-01 05:00:00,37.07074432,35.30813376,51.194769206,4.9307443200000005,1.43813376,5.136192,32.14,33.87,46.6921460205,137.03,39.95074432,5.69813376,40.3550579242,4.9307443200000005,1.43813376,5.136192,35.02,4.26,35.278151879,139.23,4.9307443200000005,1.43813376,5.136192,4.9307443200000005,1.43813376,5.136192,0.0,0.0,0.0,139.23
2020-06-01 05:30:00,38.48154336,34.85503348,51.9201554144,5.09154336,1.48503348,5.303691,33.39,33.37,47.2064508304,137.25,41.33154336,5.21503348,41.6592492817,5.09154336,1.48503348,5.303691,36.24,3.73,36.4314493261,139.43,5.09154336,1.48503348,5.303691,5.09154336,1.48503348,5.303691,0.0,0.0,0.0,139.43
2020-06-01 06:00:00,38.87276192,34.85955556,52.2137935141,5.31276192,1.54955556,5.534127,33.56,33.31,47.2845609052,136.93,41.51276192,5.32955556,41.853477331,5.31276192,1.54955556,5.534127,36.2,3.7800000000000002,36.3968185423,139.09,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,139.09
2020-06-01 06:30:00,40.382312,33.387341,52.3970005011,5.682312,1.657341,5.919075,34.7,31.73,47.0200265844,136.19,43.292312,4.097341,43.4857733239,5.682312,1.657341,5.919075,37.61,2.44,37.6890660537,138.38,5.682312,1.657341,5.919075,5.682312,1.657341,5.919075,0.0,0.0,0.0,138.38
2020-06-01 07:00:00,41.21520832,31.20568576,51.6961141732,6.46520832,1.8856857599999999,6.734592,34.75,29.32,45.4667449902,135.98,44.00520832,2.82568576,44.0958372106,6.46520832,1.8856857599999999,6.734592,37.54,0.9400000000000001,37.5517669358,138.18,6.46520832,1.8856857599999999,6.734592,6.46520832,1.8856857599999999,6.734592,0.0,0.0,0.0,138.18
2020-06-01 07:30:00,39.51457824,30.66258532,50.0159577734,7.17457824,2.09258532,7.473519,32.34,28.57,43.1522942611,135.82,42.37457824,2.6225853199999998,42.4556572765,7.17457824,2.09258532,7.473519,35.2,0.53,35.2039898307,137.95,7.17457824,2.09258532,7.473519,7.17457824,2.09258532,7.473519,0.0,0.0,0.0,137.95
2020-06-01 08:00:00,35.79989024,29.95580132,46.6795691274,9.85989024,2.87580132,10.270719,25.94,27.08,37.4994666629,135.43,38.01989024,5.41580132,38.4036841696,9.85989024,2.87580132,10.270719,28.16,2.54,28.2743205047,137.48,9.85989024,2.87580132,10.270719,9.85989024,2.87580132,10.270719,0.0,0.0,0.0,137.48
2020-06-01 08:30:00,35.63256672,28.73158196,45.7731756925,10.70256672,3.12158196,11.148507,24.93,25.61,35.740411301500004,135.54,37.96256672,8.36158196,38.8725163174,10.70256672,3.12158196,11.148507,27.26,5.24,27.7590561799,137.43,10.70256672,3.12158196,11.148507,10.70256672,3.12158196,11.148507,0.0,0.0,0.0,137.43
2020-06-01 09:00:00,33.2670816,27.2978988,43.0334055947,11.3070816,3.2978988,11.77821,21.96,24.0,32.5306255704,135.42,35.5370816,9.9878988,36.9139850339,11.3070816,3.2978988,11.77821,24.23,6.69,25.1366067718,137.34,11.3070816,3.2978988,11.77821,11.3070816,3.2978988,11.77821,0.0,0.0,0.0,137.34
2020-06-01 09:30:00,27.55187552,26.62263036,38.3127954077,12.59187552,3.67263036,13.116537,14.96,22.95,27.395329894,135.42,29.69187552,11.59263036,31.8747007917,12.59187552,3.67263036,13.116537,17.1,7.92,18.845063014,137.38,12.59187552,3.67263036,13.116537,12.59187552,3.67263036,13.116537,0.0,0.0,0.0,137.38
2020-06-01 10:00:00,25.13713024,24.72999632,35.2625585386,12.61713024,3.67999632,13.142844,12.52,21.05,24.4918945776,135.35,26.88713024,12.37999632,29.6003729947,12.61713024,3.67999632,13.142844,14.27,8.7,16.7129560521,137.25,12.61713024,3.67999632,13.142844,12.61713024,3.67999632,13.142844,0.0,0.0,0.0,137.25
2020-06-01 10:30:00,25.35240352,12.04153436,28.0667581666,14.06240352,4.10153436,14.648337,11.29,7.94,13.8024526806,137.36,25.23240352,4.84153436,25.6926962843,14.06240352,4.10153436,14.648337,11.17,0.74,11.1944852494,138.11,14.06240352,4.10153436,14.648337,14.06240352,4.10153436,14.648337,0.0,0.0,0.0,138.11
2020-06-01 11:00:00,26.9572176,9.9337718,28.7292778,15.1672176,4.4237718,15.799185,11.79,5.51,13.0140001537,136.97,26.2572176,7.2337718,27.2354352003,15.1672176,4.4237718,15.799185,11.09,2.81,11.4404632773,137.69,15.1672176,4.4237718,15.799185,15.1672176,4.4237718,15.799185,0.0,0.0,0.0,137.69
2020-06-01 11:30:00,23.22855616,11.30332888,25.8327517901,15.26855616,4.45332888,15.904746,7.96,6.85,10.501623684,136.91,23.23855616,6.47332888,24.1233181629,15.26855616,4.45332888,15.904746,7.97,2.02,8.222000973,137.57,15.26855616,4.45332888,15.904746,15.26855616,4.45332888,15.904746,0.0,0.0,0.0,137.57
2020-06-01 12:00:00,21.20168288,12.21799084,24.470199368,15.42168288,4.49799084,16.064253,5.78,7.72,9.6440033181,136.98,22.05168288,6.12799084,22.8873106672,15.42168288,4.49799084,16.064253,6.63,1.63,6.8274299703,137.61,15.42168288,4.49799084,16.064253,15.42168288,4.49799084,16.064253,0.0,0.0,0.0,137.61
2020-06-01 12:30:00,17.7859488,12.2538184,21.5985193959,15.2359488,4.4438184,15.87078,2.55,7.8100000000000005,8.2157531608,137.14,18.9459488,6.1738184,19.9264901467,15.2359488,4.4438184,15.87078,3.71,1.73,4.0935314827,137.77,15.2359488,4.4438184,15.87078,15.2359488,4.4438184,15.87078,0.0,0.0,0.0,137.77
2020-06-01 13:00:00,17.71262176,11.20076468,20.9569582485,15.60262176,4.55076468,16.252731,2.11,6.65,6.9767184263,137.0,17.81262176,7.13076468,19.1869043591,15.60262176,4.55076468,16.252731,2.21,2.58,3.3971311426,137.61,15.60262176,4.55076468,16.252731,15.60262176,4.55076468,16.252731,0.0,0.0,0.0,137.61
2020-06-01 13:30:00,17.11683776,12.11782768,20.9720738742,15.38683776,4.48782768,16.027956,1.73,7.63,7.8236692159,137.21,17.07683776,6.24782768,18.1838867847,15.38683776,4.48782768,16.027956,1.69,1.76,2.4400204917,137.82,15.38683776,4.48782768,16.027956,15.38683776,4.48782768,16.027956,0.0,0.0,0.0,137.82
2020-06-01 14:00:00,18.89547904,11.92076472,22.3415254551,15.46547904,4.51076472,16.109874,3.43,7.41,8.1653536359,137.16,19.59547904,6.47076472,20.6362204599,15.46547904,4.51076472,16.109874,4.13,1.96,4.5714877228,137.8,15.46547904,4.51076472,16.109874,15.46547904,4.51076472,16.109874,0.0,0.0,0.0,137.8
2020-06-01 14:30:00,17.31555904,11.73745472,20.9188056105,15.38555904,4.48745472,16.026624,1.9300000000000002,7.25,7.502492919,136.97,18.40555904,6.70745472,19.5896542184,15.38555904,4.48745472,16.026624,3.02,2.22,3.7481728882,137.6,15.38555904,4.48745472,16.026624,15.38555904,4.48745472,16.026624,0.0,0.0,0.0,137.6
2020-06-01 15:00:00,22.45999456,12.66041508,25.7825030909,15.42999456,4.50041508,16.072911,7.03,8.16,10.770631365,137.27,23.18999456,5.64041508,23.8660874457,15.42999456,4.50041508,16.072911,7.76,1.1400000000000001,7.843290126,137.86,15.42999456,4.50041508,16.072911,15.42999456,4.50041508,16.072911,0.0,0.0,0.0,137.86
2020-06-01 15:30:00,24.51289344,12.58209392,27.5534214248,13.65289344,3.98209392,14.221764,10.86,8.6,13.8527831139,137.32,25.55289344,5.13209392,26.0631684789,13.65289344,3.98209392,14.221764,11.9,1.15,11.9554380932,137.92,13.65289344,3.98209392,14.221764,13.65289344,3.98209392,14.221764,0.0,0.0,0.0,137.92
2020-06-01 16:00:00,26.40268448,13.76994964,29.7777309552,12.82268448,3.73994964,13.356963,13.58,10.03,16.8824553901,137.74,27.13268448,4.54994964,27.5115359226,12.82268448,3.73994964,13.356963,14.31,0.81,14.3329061952,138.4,12.82268448,3.73994964,13.356963,12.82268448,3.73994964,13.356963,0.0,0.0,0.0,138.4
2020-06-01 16:30:00,21.53573088,15.56125484,26.5695381355,13.37573088,3.90125484,13.933053,8.16,11.66,14.2316970176,138.18,22.05573088,8.06125484,23.4827403479,13.37573088,3.90125484,13.933053,8.68,4.16,9.6253831093,139.06,13.37573088,3.90125484,13.933053,13.37573088,3.90125484,13.933053,0.0,0.0,0.0,139.06
2020-06-01 17:00:00,30.34689024,16.02992632,34.3204353857,12.85689024,3.74992632,13.392594,17.49,12.28,21.3705053754,138.22,30.65689024,8.93992632,31.9337940401,12.85689024,3.74992632,13.392594,17.8,5.19,18.541200069,139.06,12.85689024,3.74992632,13.392594,12.85689024,3.74992632,13.392594,0.0,0.0,0.0,139.06
2020-06-01 17:30:00,35.70414368,17.10787524,39.5912271993,12.16414368,3.5478752399999998,12.670983,23.54,13.56,27.1662511216,138.28,36.38414368,9.75787524,37.669908953,12.16414368,3.5478752399999998,12.670983,24.22,6.21,25.003449762,139.15,12.16414368,3.5478752399999998,12.670983,12.16414368,3.5478752399999998,12.670983,0.0,0.0,0.0,139.15
2020-06-01 18:00:00,41.70541376,17.22449568,45.1223313707,10.81541376,3.15449568,11.266056,30.89,14.07,33.9434382466,138.17,42.49541376,10.20449568,43.7034543568,10.81541376,3.15449568,11.266056,31.68,7.05,32.4549672623,139.13,10.81541376,3.15449568,11.266056,10.81541376,3.15449568,11.266056,0.0,0.0,0.0,139.13
2020-06-01 18:30:00,46.80603424,18.17384332,50.2104911577,9.71603424,2.83384332,10.120869,37.09,15.34,40.1370614271,138.25,47.72603424,10.74384332,48.9203895484,9.71603424,2.83384332,10.120869,38.01,7.91,38.8243248492,139.1,9.71603424,2.83384332,10.120869,9.71603424,2.83384332,10.120869,0.0,0.0,0.0,139.1
2020-06-01 19:00:00,52.39690432,18.13701376,55.4471536731,8.76690432,2.5570137600000002,9.132192,43.63,15.58,46.3283207121,138.34,52.96690432,10.92701376,54.0822760519,8.76690432,2.5570137600000002,9.132192,44.2,8.37,44.985518781,139.2,8.76690432,2.5570137600000002,9.132192,8.76690432,2.5570137600000002,9.132192,0.0,0.0,0.0,139.2
2020-06-01 19:30:00,56.08901344,18.01887892,58.9122858681,7.53901344,2.19887892,7.853139,48.55,15.82,51.0624607711,138.42,57.02901344,10.86887892,58.0554984727,7.53901344,2.19887892,7.853139,49.49,8.67,50.243696122,139.31,7.53901344,2.19887892,7.853139,7.53901344,2.19887892,7.853139,0.0,0.0,0.0,139.31
2020-06-01 20:00:00,56.69233088,18.49817984,59.6339084582,6.78233088,1.9781798400000001,7.064928,49.91,16.52,52.5729826051,138.6,57.70233088,11.22817984,58.7846154321,6.78233088,1.9781798400000001,7.064928,50.92,9.25,51.7533467517,139.51,6.78233088,1.9781798400000001,7.064928,6.78233088,1.9781798400000001,7.064928,0.0,0.0,0.0,139.51
2020-06-01 20:30:00,56.53408896,18.89535928,59.608202597100004,6.94408896,2.02535928,7.233426,49.59,16.87,52.3809602814,138.54,57.54408896,11.74535928,58.7305341271,6.94408896,2.02535928,7.233426,50.6,9.72,51.5251239688,139.44,6.94408896,2.02535928,7.233426,6.94408896,2.02535928,7.233426,0.0,0.0,0.0,139.44
2020-06-01 21:00:00,59.2881552,18.7661286,62.1872408911,6.6381552,1.9361286,6.914745,52.65,16.83,55.2745094958,138.59,60.1081552,11.5961286,61.2165052911,6.6381552,1.9361286,6.914745,53.47,9.66,54.3355914664,139.5,6.6381552,1.9361286,6.914745,6.6381552,1.9361286,6.914745,0.0,0.0,0.0,139.5
2020-06-01 21:30:00,59.22039328,19.41344804,62.321239919,6.32039328,1.8434480400000002,6.583743,52.9,17.57,55.7415006974,138.73,60.50039328,12.04344804,61.6874559998,6.32039328,1.8434480400000002,6.583743,54.18,10.2,55.1317730533,139.64,6.32039328,1.8434480400000002,6.583743,6.32039328,1.8434480400000002,6.583743,0.0,0.0,0.0,139.64
2020-06-01 22:00:00,58.73752672,18.13636196,61.4737722149,5.74752672,1.67636196,5.987007,52.99,16.46,55.4875814935,138.77,59.64752672,11.08636196,60.6690601981,5.74752672,1.67636196,5.987007,53.9,9.41,54.7152455902,139.73,5.74752672,1.67636196,5.987007,5.74752672,1.67636196,5.987007,0.0,0.0,0.0,139.73
2020-06-01 22:30:00,54.97941536,19.19232948,58.2329942919,5.21941536,1.52232948,5.436891,49.76,17.67,52.8042280504,138.06,55.81941536,12.03232948,57.1015243566,5.21941536,1.52232948,5.436891,50.6,10.51,51.6799777477,138.98,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,138.98
2020-06-01 23:00:00,51.43485024,20.03058132,55.1975362424,4.90485024,1.43058132,5.109219,46.53,18.6,50.1098882457,137.94,52.68485024,12.80058132,54.217601634,4.90485024,1.43058132,5.109219,47.78,11.37,49.1142067023,138.87,4.90485024,1.43058132,5.109219,4.90485024,1.43058132,5.109219,0.0,0.0,0.0,138.87
2020-06-01 23:30:00,51.99634816,18.61018488,55.2264357282,5.48634816,1.60018488,5.714946,46.51,17.01,49.522926004,137.56,52.58634816,11.72018488,53.8765881105,5.48634816,1.60018488,5.714946,47.1,10.12,48.1749353918,138.49,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,138.49
2020-06-02 00:00:00,48.15240224,19.63111732,52.000332775,5.35240224,1.5611173200000001,5.575419,42.8,18.07,46.458205949,137.91,49.19240224,12.46111732,50.7461514108,5.35240224,1.5611173200000001,5.575419,43.84,10.9,45.1747230207,138.85,5.35240224,1.5611173200000001,5.575419,5.35240224,1.5611173200000001,5.575419,0.0,0.0,0.0,138.85
2020-06-02 00:30:00,46.26298176,20.20211968,50.4815720921,5.25298176,1.53211968,5.471856,41.01,18.67,45.0598379935,138.31,47.23298176,13.01211968,48.9925486631,5.25298176,1.53211968,5.471856,41.98,11.48,43.5213832501,139.27,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,139.27
2020-06-02 01:00:00,45.6519728,20.4030754,50.0038809125,5.2219728,1.5230754,5.439555,40.43,18.88,44.6210634118,138.57,46.7119728,13.1430754,48.5257543356,5.2219728,1.5230754,5.439555,41.49,11.62,43.0864769968,139.51,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,139.51
2020-06-02 01:30:00,45.71892608,21.40510344,50.4816665254,4.98892608,1.45510344,5.196798,40.73,19.95,45.3534497034,138.94,46.77892608,13.01510344,48.5557498423,4.98892608,1.45510344,5.196798,41.79,11.56,43.359401518,139.77,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,139.77
2020-06-02 02:00:00,45.47029472,21.91258596,50.4748365562,4.98029472,1.45258596,5.187807,40.49,20.46,45.3657547055,139.14,46.49029472,12.89258596,48.2448575072,4.98029472,1.45258596,5.187807,41.51,11.44,43.0575626342,139.89,4.98029472,1.45258596,5.187807,4.98029472,1.45258596,5.187807,0.0,0.0,0.0,139.89
2020-06-02 02:30:00,44.66705792,18.35330856,48.2906823137,5.01705792,1.46330856,5.226102,39.65,16.89,43.0975010877,138.79,45.02705792,17.06330856,48.1517647023,5.01705792,1.46330856,5.226102,40.01,15.6,42.9436852168,139.1,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,139.1
2020-06-02 03:00:00,44.33214304,11.37354172,45.767852885799996,4.8121430400000005,1.40354172,5.012649,39.52,9.97,40.7582053089,137.93,43.50214304,24.40354172,49.8795478884,4.8121430400000005,1.40354172,5.012649,38.69,23.0,45.0101777379,137.42,4.8121430400000005,1.40354172,5.012649,4.8121430400000005,1.40354172,5.012649,0.0,0.0,0.0,137.42
2020-06-02 03:30:00,43.56111392,11.46699156,45.0451167319,4.96111392,1.44699156,5.167827,38.6,10.02,39.8793229632,137.91,42.70111392,24.51699156,49.2388871235,4.96111392,1.44699156,5.167827,37.74,23.07,44.2327084859,137.39,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,137.39
2020-06-02 04:00:00,42.27294176,11.60377468,43.8366193025,5.29294176,1.54377468,5.513481,36.98,10.06,38.3239350798,138.01,41.43294176,24.67377468,48.2232705221,5.29294176,1.54377468,5.513481,36.14,23.13,42.9080004195,137.49,5.29294176,1.54377468,5.513481,5.29294176,1.54377468,5.513481,0.0,0.0,0.0,137.49
2020-06-02 04:30:00,41.93227264,11.87232952,43.5805885342,5.08227264,1.48232952,5.294034,36.85,10.39,38.2867418306,138.01,41.07227264,24.94232952,48.0525897502,5.08227264,1.48232952,5.294034,35.99,23.46,42.9610486371,137.49,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,137.49
2020-06-02 05:00:00,41.53645856,12.07146708,43.2550310042,4.97645856,1.45146708,5.183811,36.56,10.62,38.0712227279,138.17,40.70645856,25.16146708,47.8551480419,4.97645856,1.45146708,5.183811,35.73,23.71,42.8811963453,137.65,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,137.65
2020-06-02 05:30:00,41.24881568,12.08382124,42.9823630198,5.49881568,1.60382124,5.727933,35.75,10.48,37.2544346354,137.77,40.44881568,25.14382124,47.6268667504,5.49881568,1.60382124,5.727933,34.95,23.54,42.1382735764,137.23,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,137.23
2020-06-02 06:00:00,42.63555872,12.16703796,44.3376553292,5.71555872,1.66703796,5.953707,36.92,10.5,38.3840644018,137.63,41.46555872,24.80703796,48.3195787679,5.71555872,1.66703796,5.953707,35.75,23.14,42.5854681787,137.01,5.71555872,1.66703796,5.953707,5.71555872,1.66703796,5.953707,0.0,0.0,0.0,137.01
2020-06-02 06:30:00,45.40898528,11.16095404,46.7604837362,5.72898528,1.67095404,5.967693,39.68,9.49,40.799050234,137.1,44.50898528,22.36095404,49.810260351,5.72898528,1.67095404,5.967693,38.78,20.69,43.9541181233,136.38,5.72898528,1.67095404,5.967693,5.72898528,1.67095404,5.967693,0.0,0.0,0.0,136.38
2020-06-02 07:00:00,46.32415936,9.03829648,47.197654006,6.47415936,1.8882964800000002,6.7439160000000005,39.85,7.15,40.4863557263,136.64,45.31415936,20.64829648,49.7968391169,6.47415936,1.8882964800000002,6.7439160000000005,38.84,18.76,43.1333189078,135.97,6.47415936,1.8882964800000002,6.7439160000000005,6.47415936,1.8882964800000002,6.7439160000000005,0.0,0.0,0.0,135.97
2020-06-02 07:30:00,48.51240928,7.83153604,49.140480369,8.30240928,2.42153604,8.648343,40.21,5.41,40.5723082903,136.14,47.62240928,20.53153604,51.8597901827,8.30240928,2.42153604,8.648343,39.32,18.11,43.29012012,135.56,8.30240928,2.42153604,8.648343,8.30240928,2.42153604,8.648343,0.0,0.0,0.0,135.56
2020-06-02 08:00:00,43.20465632,6.97927476,43.764741561,9.01465632,2.62927476,9.390267,34.19,4.35,34.4656147486,135.9,42.01465632,19.63927476,46.3781463492,9.01465632,2.62927476,9.390267,33.0,17.01,37.1260030168,135.35,9.01465632,2.62927476,9.390267,9.01465632,2.62927476,9.390267,0.0,0.0,0.0,135.35
2020-06-02 08:30:00,41.72012896,5.17920428,42.0403772273,10.90012896,3.17920428,11.354301,30.82,2.0,30.8848247526,137.01,40.57012896,16.33920428,43.7367689746,10.90012896,3.17920428,11.354301,29.67,13.16,32.4575800084,136.21,10.90012896,3.17920428,11.354301,10.90012896,3.17920428,11.354301,0.0,0.0,0.0,136.21
2020-06-02 09:00:00,37.43314528,4.23258404,37.6716754765,11.56314528,3.37258404,12.044943,25.87,0.86,25.8842906026,137.04,36.16314528,15.34258404,39.2831765717,11.56314528,3.37258404,12.044943,24.6,11.97,27.3576479252,136.28,11.56314528,3.37258404,12.044943,11.56314528,3.37258404,12.044943,0.0,0.0,0.0,136.28
2020-06-02 09:30:00,30.68315392,5.39633656,31.154074898,12.91315392,3.76633656,13.451202,17.77,1.63,17.8446014245,136.81,32.31315392,15.22633656,35.7208796266,12.91315392,3.76633656,13.451202,19.4,11.46,22.5320127818,136.19,12.91315392,3.76633656,13.451202,12.91315392,3.76633656,13.451202,0.0,0.0,0.0,136.19
2020-06-02 10:00:00,24.21238464,8.21069552,25.5666793088,12.96238464,3.78069552,13.502483999999999,11.25,4.43,12.090798154,135.98,28.04238464,13.42069552,31.0884287885,12.96238464,3.78069552,13.502483999999999,15.08,9.64,17.8979328415,135.58,12.96238464,3.78069552,13.502483999999999,12.96238464,3.78069552,13.502483999999999,0.0,0.0,0.0,135.58
2020-06-02 10:30:00,30.26142368,9.20041524,31.6291227151,14.88142368,4.3404152400000005,15.501483,15.38,4.86,16.129600119,135.92,29.28142368,13.320415239999999,32.1688550448,14.88142368,4.3404152400000005,15.501483,14.4,8.98,16.9705745336,135.52,14.88142368,4.3404152400000005,15.501483,14.88142368,4.3404152400000005,15.501483,0.0,0.0,0.0,135.52
2020-06-02 11:00:00,36.84816768,9.34363224,38.0143515637,14.13816768,4.12363224,14.727257999999999,22.71,5.22,23.302199467,136.08,35.39816768,11.80363224,37.3142869309,14.13816768,4.12363224,14.727257999999999,21.26,7.68,22.6046455402,135.52,14.13816768,4.12363224,14.727257999999999,14.13816768,4.12363224,14.727257999999999,0.0,0.0,0.0,135.52
2020-06-02 11:30:00,31.56742848,9.37591664,32.9303864794,14.07742848,4.10591664,14.663988,17.49,5.27,18.2667183698,135.95,30.28742848,10.86591664,32.1775771052,14.07742848,4.10591664,14.663988,16.21,6.76,17.5630777485,135.29,14.07742848,4.10591664,14.663988,14.07742848,4.10591664,14.663988,0.0,0.0,0.0,135.29
2020-06-02 12:00:00,32.70108608,8.42948344,33.7700639898,12.82108608,3.73948344,13.355298,19.88,4.69,20.4257313211,136.01,31.38108608,11.12948344,33.2962154787,12.82108608,3.73948344,13.355298,18.56,7.39,19.9771294234,135.39,12.82108608,3.73948344,13.355298,12.82108608,3.73948344,13.355298,0.0,0.0,0.0,135.39
2020-06-02 12:30:00,26.28494176,9.97477468,28.1139519322,13.28494176,3.87477468,13.838481,13.0,6.1,14.3600139276,136.01,25.15494176,9.80477468,26.9982351548,13.28494176,3.87477468,13.838481,11.87,5.93,13.2688281321,135.42,13.28494176,3.87477468,13.838481,13.28494176,3.87477468,13.838481,0.0,0.0,0.0,135.42
2020-06-02 13:00:00,25.85930688,11.12479784,28.1507527305,13.79930688,4.02479784,14.374278,12.06,7.1,13.9947704519,136.01,24.41930688,9.24479784,26.1107034682,13.79930688,4.02479784,14.374278,10.62,5.22,11.833545538,135.39,13.79930688,4.02479784,14.374278,13.79930688,4.02479784,14.374278,0.0,0.0,0.0,135.39
2020-06-02 13:30:00,23.77124352,10.03952936,25.8043439804,15.22124352,4.43952936,15.855462,8.55,5.6,10.2206898006,136.49,22.39124352,10.40952936,24.6926322588,15.22124352,4.43952936,15.855462,7.17,5.97,9.3300482314,135.75,15.22124352,4.43952936,15.855462,15.22124352,4.43952936,15.855462,0.0,0.0,0.0,135.75
2020-06-02 14:00:00,20.5303152,9.3105086,22.5428350613,14.4703152,4.2205086,15.073245,6.06,5.09,7.9140192064,136.64,18.8103152,9.7505086,21.1872691936,14.4703152,4.2205086,15.073245,4.34,5.53,7.0296870485,135.83,14.4703152,4.2205086,15.073245,14.4703152,4.2205086,15.073245,0.0,0.0,0.0,135.83
2020-06-02 14:30:00,20.49805856,9.41901708,22.5585524244,13.36805856,3.89901708,13.925061,7.13,5.52,9.0170560606,136.45,19.11805856,8.77901708,21.0373787339,13.36805856,3.89901708,13.925061,5.75,4.88,7.5416775322,135.62,13.36805856,3.89901708,13.925061,13.36805856,3.89901708,13.925061,0.0,0.0,0.0,135.62
2020-06-02 15:00:00,25.2281184,9.898201199999999,27.1004122662,13.4681184,3.9282012,14.02929,11.76,5.97,13.1885746008,136.45,23.3581184,8.5282012,24.8662806004,13.4681184,3.9282012,14.02929,9.89,4.6,10.9074332453,135.59,13.4681184,3.9282012,14.02929,13.4681184,3.9282012,14.02929,0.0,0.0,0.0,135.59
2020-06-02 15:30:00,24.85972704,9.23575372,26.5199014945,13.21972704,3.85575372,13.770548999999999,11.64,5.38,12.8231821324,136.53,23.40972704,8.96575372,25.0679089646,13.21972704,3.85575372,13.770548999999999,10.19,5.11,11.3994824444,135.68,13.21972704,3.85575372,13.770548999999999,13.21972704,3.85575372,13.770548999999999,0.0,0.0,0.0,135.68
2020-06-02 16:00:00,25.47509184,7.64773512,26.5982735666,13.05509184,3.8077351200000003,13.599054,12.42,3.84,13.0000769228,136.96,23.57509184,10.74773512,25.9094339088,13.05509184,3.8077351200000003,13.599054,10.52,6.94,12.6029361658,136.12,13.05509184,3.8077351200000003,13.599054,13.05509184,3.8077351200000003,13.599054,0.0,0.0,0.0,136.12
2020-06-02 16:30:00,29.32198464,4.79724552,29.7118216844,13.36198464,3.8972455200000002,13.918734,15.96,0.9,15.9853557984,137.02,28.05198464,13.49724552,31.1302020371,13.36198464,3.8972455200000002,13.918734,14.69,9.6,17.5486780129,136.2,13.36198464,3.8972455200000002,13.918734,13.36198464,3.8972455200000002,13.918734,0.0,0.0,0.0,136.2
2020-06-02 17:00:00,40.30092672,4.34943696,40.5349515401,12.34092672,3.5994369600000002,12.855132,27.96,0.75,27.9700572041,137.02,38.74092672,13.92943696,41.169024972,12.34092672,3.5994369600000002,12.855132,26.4,10.33,28.349054658,136.15,12.34092672,3.5994369600000002,12.855132,12.34092672,3.5994369600000002,12.855132,0.0,0.0,0.0,136.15
2020-06-02 17:30:00,48.05294592,4.45419256,48.2589415855,11.12294592,3.24419256,11.586402,36.93,1.21,36.9498173203,137.17,46.71294592,14.84419256,49.0147872512,11.12294592,3.24419256,11.586402,35.59,11.6,37.4327143018,136.32,11.12294592,3.24419256,11.586402,11.12294592,3.24419256,11.586402,0.0,0.0,0.0,136.32
2020-06-02 18:00:00,52.45855008,5.30291044,52.7258981491,11.35855008,3.31291044,11.831823,41.1,1.99,41.1481481965,137.08,51.23855008,15.81291044,53.6231027719,11.35855008,3.31291044,11.831823,39.88,12.5,41.7931142654,136.32,11.35855008,3.31291044,11.831823,11.35855008,3.31291044,11.831823,0.0,0.0,0.0,136.32
2020-06-02 18:30:00,55.97925152,5.57894836,56.2565664216,9.21925152,2.68894836,9.603387,46.76,2.89,46.8492230459,137.0,54.81925152,15.95894836,57.0949942637,9.21925152,2.68894836,9.603387,45.6,13.27,47.4916087325,136.13,9.21925152,2.68894836,9.603387,9.21925152,2.68894836,9.603387,0.0,0.0,0.0,136.13
2020-06-02 19:00:00,56.01866336,6.12419348,56.3524302087,7.96866336,2.32419348,8.300691,48.05,3.8,48.2000259336,137.0,54.42866336,16.72419348,56.9401268238,7.96866336,2.32419348,8.300691,46.46,14.4,48.6404317415,136.13,7.96866336,2.32419348,8.300691,7.96866336,2.32419348,8.300691,0.0,0.0,0.0,136.13
2020-06-02 19:30:00,58.2011616,5.9890888,58.5084984959,7.2311616,2.1090888,7.53246,50.97,3.88,51.117465704,136.75,56.9811616,16.5890888,59.3468671835,7.2311616,2.1090888,7.53246,49.75,14.48,51.8144082278,135.92,7.2311616,2.1090888,7.53246,7.2311616,2.1090888,7.53246,0.0,0.0,0.0,135.92
2020-06-02 20:00:00,59.16420896,6.67039428,59.5390441787,6.82420896,1.99039428,7.108551,52.34,4.68,52.5488154005,136.86,58.18420896,17.07039428,60.6366269937,6.82420896,1.99039428,7.108551,51.36,15.08,53.5280860857,136.02,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.02
2020-06-02 20:30:00,58.61558784,7.03496312,59.0362417836,6.56558784,1.91496312,6.839154,52.05,5.12,52.301213179,136.9,57.59558784,17.58496312,60.2202845108,6.56558784,1.91496312,6.839154,51.03,15.67,53.3817365772,136.07,6.56558784,1.91496312,6.839154,6.56558784,1.91496312,6.839154,0.0,0.0,0.0,136.07
2020-06-02 21:00:00,58.80852512,8.06165316,59.3585114239,6.34852512,1.8516531600000001,6.613047,52.46,6.21,52.8262784985,136.78,57.74852512,18.47165316,60.630801776,6.34852512,1.8516531600000001,6.613047,51.4,16.62,54.0202221395,135.92,6.34852512,1.8516531600000001,6.613047,6.34852512,1.8516531600000001,6.613047,0.0,0.0,0.0,135.92
2020-06-02 21:30:00,57.91021344,8.299228920000001,58.501880494,6.34021344,1.84922892,6.604389,51.57,6.45,51.9717942734,136.31,57.10021344,18.58922892,60.0499276164,6.34021344,1.84922892,6.604389,50.76,16.74,53.4490897958,135.5,6.34021344,1.84922892,6.604389,6.34021344,1.84922892,6.604389,0.0,0.0,0.0,135.5
2020-06-02 22:00:00,62.07344,6.49142,62.4119418625,6.55344,1.9114200000000001,6.8265,55.52,4.58,55.7085882068,136.02,61.10344,16.94142,63.40853327,6.55344,1.9114200000000001,6.8265,54.55,15.03,56.5827129077,135.22,6.55344,1.9114200000000001,6.8265,6.55344,1.9114200000000001,6.8265,0.0,0.0,0.0,135.22
2020-06-02 22:30:00,61.16196288,6.35265584,61.4909907186,5.15196288,1.50265584,5.366628,56.01,4.85,56.2195926702,136.78,60.13196288,16.74265584,62.41930378,5.15196288,1.50265584,5.366628,54.98,15.24,57.0531156029,135.96,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,135.96
2020-06-02 23:00:00,57.47888608,7.07675844,57.9128902319,5.02888608,1.46675844,5.238423,52.45,5.61,52.7491668181,137.06,56.72888608,17.46675844,59.3570060421,5.02888608,1.46675844,5.238423,51.7,16.0,54.1192202457,136.26,5.02888608,1.46675844,5.238423,5.02888608,1.46675844,5.238423,0.0,0.0,0.0,136.26
2020-06-02 23:30:00,54.66423072,10.45123396,55.6543476424,5.04423072,1.47123396,5.254407,49.62,8.98,50.4260329592,137.01,54.12423072,15.13123396,56.1995248395,5.04423072,1.47123396,5.254407,49.08,13.66,50.9454806632,136.73,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,136.73
2020-06-03 00:00:00,51.0763888,7.6118634,51.6404682131,4.8063888,1.4018633999999999,5.006655,46.27,6.21,46.6848690691,135.9,50.2163888,17.8918634,53.3085779217,4.8063888,1.4018633999999999,5.006655,45.41,16.49,48.3113671924,135.12,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,135.12
2020-06-03 00:30:00,48.88171328,8.33883304,49.5878818831,5.00171328,1.45883304,5.210118,43.88,6.88,44.4160871757,136.25,48.00171328,18.66883304,51.5042697734,5.00171328,1.45883304,5.210118,43.0,17.21,46.3161321788,135.47,5.00171328,1.45883304,5.210118,5.00171328,1.45883304,5.210118,0.0,0.0,0.0,135.47
2020-06-03 01:00:00,48.67341184,8.74349512,49.4524997049,4.74341184,1.38349512,4.941054,43.93,7.36,44.5422776696,136.25,47.84341184,19.03349512,51.4904456475,4.74341184,1.38349512,4.941054,43.1,17.65,46.5739465796,135.47,4.74341184,1.38349512,4.941054,4.74341184,1.38349512,4.941054,0.0,0.0,0.0,135.47
2020-06-03 01:30:00,47.38126368,9.01328524,48.2309388125,5.05126368,1.47328524,5.2617329999999995,42.33,7.54,42.9962847232,135.85,46.52126368,19.25328524,50.3479589151,5.05126368,1.47328524,5.2617329999999995,41.47,17.78,45.1208300012,135.08,5.05126368,1.47328524,5.2617329999999995,5.05126368,1.47328524,5.2617329999999995,0.0,0.0,0.0,135.08
2020-06-03 02:00:00,46.87322176,9.06218968,47.7412002358,5.01322176,1.46218968,5.222106,41.86,7.6,42.544325121,136.25,46.04322176,19.37218968,49.9525775415,5.01322176,1.46218968,5.222106,41.03,17.91,44.7686162395,135.47,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,135.47
2020-06-03 02:30:00,46.40781728,9.32853004,47.3361064876,4.89781728,1.42853004,5.101893,41.51,7.9,42.255060052,136.15,45.58781728,19.61853004,49.6299889712,4.89781728,1.42853004,5.101893,40.69,18.19,44.5707549858,135.37,4.89781728,1.42853004,5.101893,4.89781728,1.42853004,5.101893,0.0,0.0,0.0,135.37
2020-06-03 03:00:00,43.74296064,10.15461352,44.9061552718,6.39296064,1.86461352,6.659334,37.35,8.29,38.2589414386,136.48,42.90296064,20.48461352,47.5424381237,6.39296064,1.86461352,6.659334,36.51,18.62,40.9839541772,135.69,6.39296064,1.86461352,6.659334,6.39296064,1.86461352,6.659334,0.0,0.0,0.0,135.69
2020-06-03 03:30:00,43.92686816,10.13866988,45.0817299278,4.96686816,1.44866988,5.173821,38.96,8.69,39.9173859365,136.06,43.11686816,20.42866988,47.7115800723,4.96686816,1.44866988,5.173821,38.15,18.98,42.6105961,135.27,4.96686816,1.44866988,5.173821,4.96686816,1.44866988,5.173821,0.0,0.0,0.0,135.27
2020-06-03 04:00:00,43.44966528,10.03281904,44.5929464247,5.04966528,1.47281904,5.260068,38.4,8.56,39.3425164421,136.12,42.61966528,20.33281904,47.2213870899,5.04966528,1.47281904,5.260068,37.57,18.86,42.0381314999,135.33,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,135.33
2020-06-03 04:30:00,43.61202304,10.02850672,44.7501899513,4.93202304,1.43850672,5.137524,38.68,8.59,39.6223484917,135.78,42.76202304,20.29850672,47.3351876466,4.93202304,1.43850672,5.137524,37.83,18.86,42.2706576717,135.0,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,135.0
2020-06-03 05:00:00,43.23547968,9.91034824,44.3567549016,4.83547968,1.41034824,5.036958,38.4,8.5,39.3295054635,135.87,42.40547968,20.20034824,46.9710418866,4.83547968,1.41034824,5.036958,37.57,18.79,42.0067732634,135.09,4.83547968,1.41034824,5.036958,4.83547968,1.41034824,5.036958,0.0,0.0,0.0,135.09
2020-06-03 05:30:00,41.90043456,27.28846008,50.0030646046,5.00043456,1.45846008,5.208786,36.9,25.83,45.0421902221,136.89,43.88043456,6.06846008,44.2980670562,5.00043456,1.45846008,5.208786,38.88,4.61,39.1523498656,138.25,5.00043456,1.45846008,5.208786,5.00043456,1.45846008,5.208786,0.0,0.0,0.0,138.25
2020-06-03 06:00:00,43.1121728,31.4448004,53.3613616368,5.0221728,1.4648004000000001,5.23143,38.09,29.98,48.4731729929,137.12,45.4921728,2.4648004,45.5588962452,5.0221728,1.4648004000000001,5.23143,40.47,1.0,40.4823529455,138.95,5.0221728,1.4648004000000001,5.23143,5.0221728,1.4648004000000001,5.23143,0.0,0.0,0.0,138.95
2020-06-03 06:30:00,45.07309184,30.16673512,54.2366621006,5.06309184,1.47673512,5.274054,40.01,28.69,49.2332834574,136.65,47.80309184,3.7067351200000003,47.9465898132,5.06309184,1.47673512,5.274054,42.74,2.23,42.7981366417,138.51,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,138.51
2020-06-03 07:00:00,49.91615872,28.27221296,57.366723167800004,5.11615872,1.49221296,5.329332,44.8,26.78,52.193949841,136.69,52.64615872,5.4622129600000005,52.9287615422,5.11615872,1.49221296,5.329332,47.53,3.9699999999999998,47.6955113192,138.55,5.11615872,1.49221296,5.329332,5.11615872,1.49221296,5.329332,0.0,0.0,0.0,138.55
2020-06-03 07:30:00,54.52805536,27.73859948,61.1779267584,6.5780553600000005,1.9185994800000001,6.852141,47.95,25.82,54.4598466762,136.59,57.46805536,6.95859948,57.8878181795,6.5780553600000005,1.9185994800000001,6.852141,50.89,5.04,51.1389645965,138.38,6.5780553600000005,1.9185994800000001,6.852141,6.5780553600000005,1.9185994800000001,6.852141,0.0,0.0,0.0,138.38
2020-06-03 08:00:00,55.55994336,27.43123348,61.9627297365,6.68994336,1.95123348,6.968691,48.87,25.48,55.1135854395,137.52,58.34994336,8.92123348,59.0279958742,6.68994336,1.95123348,6.968691,51.66,6.97,52.1280778468,139.2,6.68994336,1.95123348,6.968691,6.68994336,1.95123348,6.968691,0.0,0.0,0.0,139.2
2020-06-03 08:30:00,60.66199104,25.94058072,65.9756840437,6.96199104,2.03058072,7.252074,53.7,23.91,58.7824642219,137.28,64.04199104,11.38058072,65.0453244583,6.96199104,2.03058072,7.252074,57.08,9.35,57.8407200854,138.81,6.96199104,2.03058072,7.252074,6.96199104,2.03058072,7.252074,0.0,0.0,0.0,138.81
2020-06-03 09:00:00,59.12676576,25.88780668,64.5457431899,7.46676576,2.1778066799999998,7.777881,51.66,23.71,56.8411796148,136.95,62.10676576,11.707806680000001,63.2006573575,7.46676576,2.1778066799999998,7.777881,54.64,9.53,55.4648582438,138.47,7.46676576,2.1778066799999998,7.777881,7.46676576,2.1778066799999998,7.777881,0.0,0.0,0.0,138.47
2020-06-03 09:30:00,60.05119104,25.94368072,65.4157482157,7.76119104,2.26368072,8.084574,52.29,23.68,57.4019729626,137.07,63.15119104,13.22368072,64.5208389713,7.76119104,2.26368072,8.084574,55.39,10.96,56.4639150254,138.47,7.76119104,2.26368072,8.084574,7.76119104,2.26368072,8.084574,0.0,0.0,0.0,138.47
2020-06-03 10:00:00,61.24306848,25.87256164,66.4838543006,8.44306848,2.46256164,8.794863,52.8,23.41,57.7569744706,137.53,64.23306848,13.78256164,65.6950994498,8.44306848,2.46256164,8.794863,55.79,11.32,56.9268521877,138.94,8.44306848,2.46256164,8.794863,8.44306848,2.46256164,8.794863,0.0,0.0,0.0,138.94
2020-06-03 10:30:00,62.43600672,24.08925196,66.9219470363,7.26600672,2.11925196,7.568757,55.17,21.97,59.3835819061,137.44,65.68600672,14.96925196,67.3700970985,7.26600672,2.11925196,7.568757,58.42,12.85,59.8165436982,138.85,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,138.85
2020-06-03 11:00:00,58.85885344,24.06549892,63.5886221469,7.69885344,2.24549892,8.019639,51.16,21.82,55.6188637065,137.74,61.53885344,15.04549892,63.3513813619,7.69885344,2.24549892,8.019639,53.84,12.8,55.3406324503,139.11,7.69885344,2.24549892,8.019639,7.69885344,2.24549892,8.019639,0.0,0.0,0.0,139.11
2020-06-03 11:30:00,60.28529664,24.06946152,64.9126795691,8.05529664,2.34946152,8.390934,52.23,21.72,56.5661674502,137.99,63.22529664,15.61946152,65.1260755258,8.05529664,2.34946152,8.390934,55.17,13.27,56.7434736335,139.36,8.05529664,2.34946152,8.390934,8.05529664,2.34946152,8.390934,0.0,0.0,0.0,139.36
2020-06-03 12:00:00,57.29803328,24.49109304,62.3127455345,8.67803328,2.53109304,9.039618,48.62,21.96,53.3492830317,138.19,60.08803328,15.53109304,62.0627633487,8.67803328,2.53109304,9.039618,51.41,13.0,53.0281821299,139.6,8.67803328,2.53109304,9.039618,8.67803328,2.53109304,9.039618,0.0,0.0,0.0,139.6
2020-06-03 12:30:00,59.31770304,8.16724672,59.8773230274,9.24770304,2.69724672,9.633024,50.07,5.47,50.3679044631,136.15,59.71770304,7.29724672,60.1618971282,9.24770304,2.69724672,9.633024,50.47,4.6,50.6791959289,136.09,9.24770304,2.69724672,9.633024,9.24770304,2.69724672,9.633024,0.0,0.0,0.0,136.09
2020-06-03 13:00:00,63.22073088,5.61437984,63.4695365824,8.38073088,2.44437984,8.729928,54.84,3.17,54.9315437613,135.86,63.10073088,5.15437984,63.310898502,8.38073088,2.44437984,8.729928,54.72,2.71,54.7870650793,135.66,8.38073088,2.44437984,8.729928,8.38073088,2.44437984,8.729928,0.0,0.0,0.0,135.66
2020-06-03 13:30:00,69.24348832,5.04685076,69.4271659894,8.18348832,2.38685076,8.524467,61.06,2.66,61.117912268,135.73,69.03348832,4.65685076,69.1903806076,8.18348832,2.38685076,8.524467,60.85,2.27,60.8923262817,135.53,8.18348832,2.38685076,8.524467,8.18348832,2.38685076,8.524467,0.0,0.0,0.0,135.53
2020-06-03 14:00:00,70.07648544,5.40272492,70.284445279,8.06648544,2.35272492,8.402589,62.01,3.05,62.0849627527,135.99,69.36648544,5.18272492,69.55982993,8.06648544,2.35272492,8.402589,61.3,2.83,61.365290678,135.84,8.06648544,2.35272492,8.402589,8.06648544,2.35272492,8.402589,0.0,0.0,0.0,135.84
2020-06-03 14:30:00,69.59887232,5.70633776,69.8324088003,8.79887232,2.56633776,9.165492,60.8,3.14,60.8810282436,136.24,69.07887232,5.47633776,69.2956050285,8.79887232,2.56633776,9.165492,60.28,2.91,60.3501988398,136.08,8.79887232,2.56633776,9.165492,8.79887232,2.56633776,9.165492,0.0,0.0,0.0,136.08
2020-06-03 15:00:00,67.28128096,6.97079028,67.641427282,7.75128096,2.26079028,8.074251,59.53,4.71,59.7160363722,136.71,66.33128096,6.88079028,66.6872109829,7.75128096,2.26079028,8.074251,58.58,4.62,58.7618992205,136.51,7.75128096,2.26079028,8.074251,7.75128096,2.26079028,8.074251,0.0,0.0,0.0,136.51
2020-06-03 15:30:00,65.39803424,9.02109332,66.0172932431,7.71803424,2.25109332,8.039619,57.68,6.77,58.0759442454,137.14,64.78803424,8.83109332,65.3871362724,7.71803424,2.25109332,8.039619,57.07,6.58,57.4480748154,136.94,7.71803424,2.25109332,8.039619,7.71803424,2.25109332,8.039619,0.0,0.0,0.0,136.94
2020-06-03 16:00:00,65.0933088,9.7492984,65.8193563462,7.8833088,2.2992984,8.21178,57.21,7.45,57.6930377082,137.34,64.2233088,9.5692984,64.9323098703,7.8833088,2.2992984,8.21178,56.34,7.27,56.8071166316,137.18,7.8833088,2.2992984,8.21178,7.8833088,2.2992984,8.21178,0.0,0.0,0.0,137.18
2020-06-03 16:30:00,66.7768256,9.6069908,67.4643513972,7.5668256,2.2069908,7.88211,59.21,7.4,59.6706301291,137.22,66.2368256,9.3069908,66.8874961657,7.5668256,2.2069908,7.88211,58.67,7.1,59.0980448069,137.06,7.5668256,2.2069908,7.88211,7.5668256,2.2069908,7.88211,0.0,0.0,0.0,137.06
2020-06-03 17:00:00,71.42122112,8.90160616,71.9738106432,7.65122112,2.23160616,7.970022,63.77,6.67,64.117874263,136.7,70.52122112,8.78160616,71.0658795415,7.65122112,2.23160616,7.970022,62.87,6.55,63.2102792274,136.49,7.65122112,2.23160616,7.970022,7.65122112,2.23160616,7.970022,0.0,0.0,0.0,136.49
2020-06-03 17:30:00,71.50209088,9.55810984,72.1381068779,7.02209088,2.04810984,7.314678,64.48,7.51,64.9158724812,136.53,71.41209088,8.90810984,71.9655552662,7.02209088,2.04810984,7.314678,64.39,6.86,64.7543952176,136.3,7.02209088,2.04810984,7.314678,7.02209088,2.04810984,7.314678,0.0,0.0,0.0,136.3
2020-06-03 18:00:00,70.81776512,10.11309816,71.5362188754,7.10776512,2.07309816,7.403922,63.71,8.04,64.2153073651,136.53,70.99776512,9.58309816,71.6415970116,7.10776512,2.07309816,7.403922,63.89,7.51,64.3298702004,136.39,7.10776512,2.07309816,7.403922,7.10776512,2.07309816,7.403922,0.0,0.0,0.0,136.39
2020-06-03 18:30:00,70.20477824,11.20431032,71.093230743,6.97477824,2.03431032,7.265394,63.23,9.17,63.8914845656,136.61,70.48477824,10.28431032,71.2311097927,6.97477824,2.03431032,7.265394,63.51,8.25,64.0435992118,136.33,6.97477824,2.03431032,7.265394,6.97477824,2.03431032,7.265394,0.0,0.0,0.0,136.33
2020-06-03 19:00:00,67.76069248,12.00936864,68.8166867882,6.82069248,1.98936864,7.104888,60.94,10.02,61.7582707012,137.07,67.58069248,11.36936864,68.5303767635,6.82069248,1.98936864,7.104888,60.76,9.38,61.4797690301,136.81,6.82069248,1.98936864,7.104888,6.82069248,1.98936864,7.104888,0.0,0.0,0.0,136.81
2020-06-03 19:30:00,69.69361984,10.81563912,70.5278575882,6.53361984,1.90563912,6.805854,63.16,8.91,63.7853721475,137.12,69.50361984,10.39563912,70.2767563536,6.53361984,1.90563912,6.805854,62.97,8.49,63.5397592063,136.9,6.53361984,1.90563912,6.805854,6.53361984,1.90563912,6.805854,0.0,0.0,0.0,136.9
2020-06-03 20:00:00,66.46639808,10.61894944,67.3093170441,5.51639808,1.60894944,5.746248,60.95,9.01,61.6123575267,137.17,66.57639808,9.94894944,67.3156621914,5.51639808,1.60894944,5.746248,61.06,8.34,61.6269356694,136.96,5.51639808,1.60894944,5.746248,5.51639808,1.60894944,5.746248,0.0,0.0,0.0,136.96
