Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-03 20:30:00,65.74468992,10.92053456,66.6454974305,5.38468992,1.57053456,5.609052,60.36,9.35,61.0798829403,137.4,65.55468992,10.50053456,66.3903501765,5.38468992,1.57053456,5.609052,60.17,8.93,60.8290539134,137.18,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,137.18
2020-06-03 21:00:00,63.84335136,12.22097748,65.002506132,5.28335136,1.54097748,5.503491,58.56,10.68,59.5259271242,136.97,63.76335136,11.61097748,64.8118798886,5.28335136,1.54097748,5.503491,58.48,10.07,59.34067155,136.74,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,136.74
2020-06-03 21:30:00,62.95216256,13.26771408,64.3351148898,5.27216256,1.53771408,5.491836,57.68,11.73,58.8606430478,136.34,63.03216256,10.88771408,63.965583206,5.27216256,1.53771408,5.491836,57.76,9.35,58.5118799903,135.89,5.27216256,1.53771408,5.491836,5.27216256,1.53771408,5.491836,0.0,0.0,0.0,135.89
2020-06-03 22:00:00,61.15000448,12.23708464,62.3624028433,5.51000448,1.60708464,5.7395879999999995,55.64,10.63,56.6463282129,136.41,61.04000448,11.68708464,62.1487738761,5.51000448,1.60708464,5.7395879999999995,55.53,10.08,56.4374636213,136.22,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,136.22
2020-06-03 22:30:00,59.49630848,12.94850664,60.8890347021,5.20630848,1.51850664,5.423238,54.29,11.43,55.4801676277,136.94,59.43630848,12.478506639999999,60.7320993684,5.20630848,1.51850664,5.423238,54.23,10.96,55.3264358151,136.76,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,136.76
2020-06-03 23:00:00,56.27763712,12.95764416,57.7500907531,5.23763712,1.52764416,5.455872,51.04,11.43,52.3041728737,137.39,56.17763712,12.79764416,57.6168951648,5.23763712,1.52764416,5.455872,50.94,11.27,52.1717979372,137.24,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,137.24
2020-06-03 23:30:00,53.50076384,12.26230612,54.8880304151,5.39076384,1.57230612,5.615379,48.11,10.69,49.2833460715,137.16,53.05076384,13.86230612,54.8319895223,5.39076384,1.57230612,5.615379,47.66,12.29,49.2190989353,137.19,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,137.19
2020-06-04 00:00:00,49.55956512,13.11862316,51.2664487604,5.30956512,1.54862316,5.530797,44.25,11.57,45.7375928531,137.64,49.42956512,14.56862316,51.5318026924,5.30956512,1.54862316,5.530797,44.12,13.02,46.0010304232,137.69,5.30956512,1.54862316,5.530797,5.30956512,1.54862316,5.530797,0.0,0.0,0.0,137.69
2020-06-04 00:30:00,47.08601856,14.29967208,49.2094885711,5.41601856,1.57967208,5.641686,41.67,12.72,43.5681913786,138.01,47.03601856,15.52967208,49.5334004172,5.41601856,1.57967208,5.641686,41.62,13.95,43.8956364574,138.04,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,138.04
2020-06-04 01:00:00,45.62700768,14.70787724,47.9389766551,5.30700768,1.54787724,5.528133,40.32,13.16,42.4132998009,137.85,45.72700768,15.80787724,48.3823130307,5.30700768,1.54787724,5.528133,40.42,14.26,42.8616845213,137.86,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,137.86
2020-06-04 01:30:00,44.77127328,15.13703804,47.260944042,5.44127328,1.58703804,5.667993,39.33,13.55,41.5986946911,137.9,44.90127328,16.21703804,47.7400949408,5.44127328,1.58703804,5.667993,39.46,14.63,42.084777533,137.9,5.44127328,1.58703804,5.667993,5.44127328,1.58703804,5.667993,0.0,0.0,0.0,137.9
2020-06-04 02:00:00,44.76943488,14.99650184,47.2143766973,5.67943488,1.65650184,5.916078,39.09,13.34,41.303555537,137.72,44.77943488,16.17650184,47.611731747,5.67943488,1.65650184,5.916078,39.1,14.52,41.7089966314,137.73,5.67943488,1.65650184,5.916078,5.67943488,1.65650184,5.916078,0.0,0.0,0.0,137.73
2020-06-04 02:30:00,44.3250896,15.2973178,46.890526761,5.3050896,1.5473178,5.526135,39.02,13.75,41.3717645261,137.67,44.2950896,16.5073178,47.2709900851,5.3050896,1.5473178,5.526135,38.99,14.96,41.7614858452,137.68,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,137.68
2020-06-04 03:00:00,43.9350896,15.4773178,46.58153566,5.3050896,1.5473178,5.526135,38.63,13.93,41.0648487152,137.67,43.9150896,16.6773178,46.9751851894,5.3050896,1.5473178,5.526135,38.61,15.13,41.46865081,137.68,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,137.68
2020-06-04 03:30:00,43.24026432,15.27799376,45.8599776689,5.41026432,1.57799376,5.635692,37.83,13.7,40.2343000436,137.67,43.19026432,16.50799376,46.2375690322,5.41026432,1.57799376,5.635692,37.78,14.93,40.6230636462,137.68,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,137.68
2020-06-04 04:00:00,42.74281184,15.49832012,45.4658761109,5.34281184,1.5583201199999999,5.565429,37.4,13.94,39.9134513667,137.72,42.63281184,16.75832012,45.8082736919,5.34281184,1.5583201199999999,5.565429,37.29,15.2,40.2688974272,137.75,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,137.75
2020-06-04 04:30:00,42.6103744,15.6526092,45.3943628799,5.2203744,1.5226092,5.43789,37.39,14.13,39.9708518798,137.69,42.5103744,16.9226092,45.7548536635,5.2203744,1.5226092,5.43789,37.29,15.4,40.3448150324,137.7,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,137.7
2020-06-04 05:00:00,41.88585888,15.97295884,44.8281227381,5.25585888,1.53295884,5.4748529999999995,36.63,14.44,39.3734745736,137.81,41.78585888,17.22295884,45.1961094957,5.25585888,1.53295884,5.4748529999999995,36.53,15.69,39.7569742309,137.83,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,137.83
2020-06-04 05:30:00,41.33579872,16.14710796,44.3776672583,5.47579872,1.59710796,5.703957,35.86,14.55,38.699381132,137.68,41.14579872,17.48710796,44.7076693321,5.47579872,1.59710796,5.703957,35.67,15.89,39.0492125401,137.68,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,137.68
2020-06-04 06:00:00,41.10225184,16.44149012,44.2686989157,5.90225184,1.72149012,6.148179,35.2,14.72,38.1538779156,137.59,40.76225184,17.70149012,44.4398911738,5.90225184,1.72149012,6.148179,34.86,15.98,38.3481420671,137.57,5.90225184,1.72149012,6.148179,5.90225184,1.72149012,6.148179,0.0,0.0,0.0,137.57
2020-06-04 06:30:00,44.3688352,15.2179936,46.9060855989,5.9588352,1.7379935999999998,6.20712,38.41,13.48,40.7067377715,136.78,44.2788352,16.4279936,47.2281083719,5.9588352,1.7379935999999998,6.20712,38.32,14.69,41.0392312306,136.81,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,136.81
2020-06-04 07:00:00,48.19336064,12.83806352,49.8740000874,5.99336064,1.74806352,6.243084,42.2,11.09,43.6328786582,136.2,47.96336064,14.21806352,50.0263659898,5.99336064,1.74806352,6.243084,41.97,12.47,43.7833507169,136.22,5.99336064,1.74806352,6.243084,5.99336064,1.74806352,6.243084,0.0,0.0,0.0,136.22
2020-06-04 07:30:00,52.57404832,12.69368076,54.0847491257,7.62404832,2.22368076,7.941717,44.95,10.47,46.1532599065,136.73,52.48404832,13.92368076,54.2995783958,7.62404832,2.22368076,7.941717,44.86,11.7,46.3606471051,136.68,7.62404832,2.22368076,7.941717,7.62404832,2.22368076,7.941717,0.0,0.0,0.0,136.68
2020-06-04 08:00:00,55.49216992,10.89479956,56.5515479884,7.90216992,2.30479956,8.231427,47.59,8.59,48.3590343162,137.4,54.99216992,12.25479956,56.3410939259,7.90216992,2.30479956,8.231427,47.09,9.95,48.1297267809,137.38,7.90216992,2.30479956,8.231427,7.90216992,2.30479956,8.231427,0.0,0.0,0.0,137.38
2020-06-04 08:30:00,53.81892288,11.44843584,55.023114626,8.18892288,2.38843584,8.530128,45.63,9.06,46.5207534333,137.49,53.99892288,12.55843584,55.4400395287,8.18892288,2.38843584,8.530128,45.81,10.17,46.9253129984,137.41,8.18892288,2.38843584,8.530128,8.18892288,2.38843584,8.530128,0.0,0.0,0.0,137.41
2020-06-04 09:00:00,51.86353792,10.92894856,53.0025327905,8.53353792,2.48894856,8.889102,43.33,8.44,44.1443371227,137.22,51.79353792,12.06894856,53.1811065099,8.53353792,2.48894856,8.889102,43.26,9.58,44.3080579579,137.15,8.53353792,2.48894856,8.889102,8.53353792,2.48894856,8.889102,0.0,0.0,0.0,137.15
2020-06-04 09:30:00,49.704905600000004,10.6464308,50.8323138317,9.4849056,2.7664308,9.88011,40.22,7.88,40.984665425,137.07,49.5549056,11.8164308,50.94425096,9.4849056,2.7664308,9.88011,40.07,9.05,41.0792818827,137.05,9.4849056,2.7664308,9.88011,9.4849056,2.7664308,9.88011,0.0,0.0,0.0,137.05
2020-06-04 10:00:00,50.77178752,10.97552136,51.9445519482,10.68178752,3.11552136,11.126862,40.09,7.86,40.8532458931,137.07,50.51178752,12.16552136,51.9561410078,10.68178752,3.11552136,11.126862,39.83,9.05,40.8452126938,137.05,10.68178752,3.11552136,11.126862,10.68178752,3.11552136,11.126862,0.0,0.0,0.0,137.05
2020-06-04 10:30:00,50.491178239999996,10.52326032,51.5761387448,10.57117824,3.08326032,11.011644,39.92,7.44,40.607388490299996,137.11,50.39117824,11.73326032,51.7391557928,10.57117824,3.08326032,11.011644,39.82,8.65,40.7486797332,137.08,10.57117824,3.08326032,11.011644,10.57117824,3.08326032,11.011644,0.0,0.0,0.0,137.08
2020-06-04 11:00:00,51.7336656,9.4477358,52.5892752199,10.7236656,3.1277358,11.170485,41.01,6.32,41.4941260903,137.14,50.8936656,10.9577358,52.0599382642,10.7236656,3.1277358,11.170485,40.17,7.83,40.9260039584,137.08,10.7236656,3.1277358,11.170485,10.7236656,3.1277358,11.170485,0.0,0.0,0.0,137.08
2020-06-04 11:30:00,51.25462528,10.14134904,52.2482877513,10.08462528,2.94134904,10.504818,41.17,7.2,41.7948429833,137.26,51.00462528,11.26134904,52.2330334382,10.08462528,2.94134904,10.504818,40.92,8.32,41.7572604465,137.19,10.08462528,2.94134904,10.504818,10.08462528,2.94134904,10.504818,0.0,0.0,0.0,137.19
2020-06-04 12:00:00,55.98241856,9.56862208,56.7942753835,9.01241856,2.62862208,9.387936,46.97,6.94,47.4799378685,137.17,55.97241856,10.59862208,56.9670293192,9.01241856,2.62862208,9.387936,46.96,7.97,47.6315284239,137.13,9.01241856,2.62862208,9.387936,9.01241856,2.62862208,9.387936,0.0,0.0,0.0,137.13
2020-06-04 12:30:00,61.80431776,8.90834268,62.443032142,7.91431776,2.30834268,8.244081,53.89,6.6,54.2926523574,137.01,62.50431776,9.56834268,63.2324514809,7.91431776,2.30834268,8.244081,54.59,7.26,55.0706428145,136.94,7.91431776,2.30834268,8.244081,7.91431776,2.30834268,8.244081,0.0,0.0,0.0,136.94
2020-06-04 13:00:00,62.2204208,8.0680394,62.7413262873,8.7704208,2.5580394,9.135855,53.45,5.51,53.7332541356,136.77,62.7004208,8.9680394,63.3385230265,8.7704208,2.5580394,9.135855,53.93,6.41,54.3096032024,136.7,8.7704208,2.5580394,9.135855,8.7704208,2.5580394,9.135855,0.0,0.0,0.0,136.7
2020-06-04 13:30:00,57.4491424,8.6443332,58.0958557814,8.4491424,2.4643332,8.80119,49.0,6.18,49.3881807723,136.97,57.9491424,9.4243332,58.7104859557,8.4491424,2.4643332,8.80119,49.5,6.96,49.9869142876,136.87,8.4491424,2.4643332,8.80119,8.4491424,2.4643332,8.80119,0.0,0.0,0.0,136.87
2020-06-04 14:00:00,48.74574528,9.22500904,49.6109713137,8.96574528,2.61500904,9.339318,39.78,6.61,40.3254324217,137.43,49.06574528,9.97500904,50.0694334423,8.96574528,2.61500904,9.339318,40.1,7.36,40.7698368895,137.37,8.96574528,2.61500904,9.339318,8.96574528,2.61500904,9.339318,0.0,0.0,0.0,137.37
2020-06-04 14:30:00,40.57237792,8.91694356,41.5406997117,9.69237792,2.82694356,10.096227,30.88,6.09,31.4747915005,137.33,41.15237792,9.59694356,42.2565916061,9.69237792,2.82694356,10.096227,31.46,6.77,32.1801880044,137.23,9.69237792,2.82694356,10.096227,9.69237792,2.82694356,10.096227,0.0,0.0,0.0,137.23
2020-06-04 15:00:00,38.848512,9.124566,39.9056962012,9.478512,2.764566,9.87345,29.37,6.36,30.0507321042,137.4,38.878512,9.984566,40.1401327046,9.478512,2.764566,9.87345,29.4,7.22,30.2735594207,137.29,9.478512,2.764566,9.87345,9.478512,2.764566,9.87345,0.0,0.0,0.0,137.29
2020-06-04 15:30:00,30.54980704,9.61244372,32.0263919987,13.13980704,3.83244372,13.687299,17.41,5.78,18.3443860622,137.12,30.76980704,10.42244372,32.4870490869,13.13980704,3.83244372,13.687299,17.63,6.59,18.8213973976,137.03,13.13980704,3.83244372,13.687299,13.13980704,3.83244372,13.687299,0.0,0.0,0.0,137.03
2020-06-04 16:00:00,35.24414368,10.577875240000001,36.7972975683,12.16414368,3.5478752399999998,12.670983,23.08,7.03,24.1268999252,137.33,35.52414368,11.19787524,37.247244114,12.16414368,3.5478752399999998,12.670983,23.36,7.65,24.5807261894,137.23,12.16414368,3.5478752399999998,12.670983,12.16414368,3.5478752399999998,12.670983,0.0,0.0,0.0,137.23
2020-06-04 16:30:00,36.68943008,10.88650044,38.2704869505,10.47943008,3.05650044,10.916073,26.21,7.83,27.3545791413,137.58,37.21943008,11.58650044,38.9811873591,10.47943008,3.05650044,10.916073,26.74,8.53,28.0675702547,137.52,10.47943008,3.05650044,10.916073,10.47943008,3.05650044,10.916073,0.0,0.0,0.0,137.52
2020-06-04 17:00:00,52.69123776,12.28577768,54.1045919482,10.99123776,3.20577768,11.449206,41.7,9.08,42.6771179908,137.85,52.34123776,13.525777680000001,54.0606310738,10.99123776,3.20577768,11.449206,41.35,10.32,42.618363413,137.78,10.99123776,3.20577768,11.449206,10.99123776,3.20577768,11.449206,0.0,0.0,0.0,137.78
2020-06-04 17:30:00,62.68136928,11.92456604,63.8055587708,9.34136928,2.72456604,9.730593,53.34,9.2,54.1275863123,137.4,62.44136928,13.14456604,63.8099068636,9.34136928,2.72456604,9.730593,53.1,10.42,54.112719392,137.38,9.34136928,2.72456604,9.730593,9.34136928,2.72456604,9.730593,0.0,0.0,0.0,137.38
2020-06-04 18:00:00,64.46796416,11.07482288,65.4123085112,7.86796416,2.29482288,8.195796,56.6,8.78,57.2769447509,137.23,64.27796416,12.50482288,65.483030411,7.86796416,2.29482288,8.195796,56.41,10.21,57.3265401014,137.3,7.86796416,2.29482288,8.195796,7.86796416,2.29482288,8.195796,0.0,0.0,0.0,137.3
2020-06-04 18:30:00,68.74872416,11.08337788,69.6364009614,7.10872416,2.07337788,7.404921,61.64,9.01,62.2950214704,137.23,68.63872416,12.17337788,69.7098671877,7.10872416,2.07337788,7.404921,61.53,10.1,62.3534353504,137.21,7.10872416,2.07337788,7.404921,7.10872416,2.07337788,7.404921,0.0,0.0,0.0,137.21
2020-06-04 19:00:00,68.27074208,11.42146644,69.2195356803,7.17074208,2.09146644,7.469523,61.1,9.33,61.8082429778,137.27,67.77074208,12.76146644,68.9617902013,7.17074208,2.09146644,7.469523,60.6,10.67,61.5321777609,137.26,7.17074208,2.09146644,7.469523,7.17074208,2.09146644,7.469523,0.0,0.0,0.0,137.26
2020-06-04 19:30:00,63.2043584,11.9800212,64.3297118656,7.2343584,2.1100212,7.53579,55.97,9.87,56.8335974578,137.4,63.0543584,13.3100212,64.4438420455,7.2343584,2.1100212,7.53579,55.82,11.2,56.9325249747,137.39,7.2343584,2.1100212,7.53579,7.2343584,2.1100212,7.53579,0.0,0.0,0.0,137.39
2020-06-04 20:00:00,60.06112224,12.74407732,61.3982891575,6.63112224,1.93407732,6.907419,53.43,10.81,54.5125765306,137.27,59.93112224,13.93407732,61.5296507686,6.63112224,1.93407732,6.907419,53.3,12.0,54.6341468314,137.26,6.63112224,1.93407732,6.907419,6.63112224,1.93407732,6.907419,0.0,0.0,0.0,137.26
2020-06-04 20:30:00,62.19202144,12.67517292,63.4705249651,6.53202144,1.90517292,6.804189,55.66,10.77,56.6924024892,136.14,62.12202144,13.98517292,63.6767666374,6.53202144,1.90517292,6.804189,55.59,12.08,56.887384366,136.13,6.53202144,1.90517292,6.804189,6.53202144,1.90517292,6.804189,0.0,0.0,0.0,136.13
2020-06-04 21:00:00,64.4848288,10.4464084,65.3254972719,6.3648288,1.8564083999999998,6.63003,58.12,8.59,58.7513616863,136.39,63.8648288,15.7564084,65.7797899307,6.3648288,1.8564083999999998,6.63003,57.5,13.9,59.156233822,135.96,6.3648288,1.8564083999999998,6.63003,6.3648288,1.8564083999999998,6.63003,0.0,0.0,0.0,135.96
2020-06-04 21:30:00,62.64058272,7.75141996,63.1183579864,6.69058272,1.95141996,6.969357,55.95,5.8,56.2498222219,138.0,61.81058272,19.43141996,64.7929642619,6.69058272,1.95141996,6.969357,55.12,17.48,57.8252955029,137.36,6.69058272,1.95141996,6.969357,6.69058272,1.95141996,6.969357,0.0,0.0,0.0,137.36
2020-06-04 22:00:00,62.38122368,6.39494024,62.7081520098,5.09122368,1.48494024,5.303358,57.29,4.91,57.5000191304,138.0,61.42122368,18.41494024,64.122357586,5.09122368,1.48494024,5.303358,56.33,16.93,58.8191618437,137.46,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,137.46
2020-06-04 22:30:00,60.48880608,7.74006844,60.9819999708,5.10880608,1.49006844,5.321673,55.38,6.25,55.7315610763,138.56,59.34880608,18.95006844,62.3007694736,5.10880608,1.49006844,5.321673,54.24,17.46,56.980954713,137.85,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,137.85
2020-06-04 23:00:00,55.41166304,9.183401719999999,56.1674929831,5.2916630399999995,1.5434017199999999,5.512149,50.12,7.64,50.6989546243,138.73,54.72166304,19.31340172,58.0298879187,5.2916630399999995,1.5434017199999999,5.512149,49.43,17.77,52.5271149027,137.93,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,137.93
2020-06-04 23:30:00,52.9678768,8.7810474,53.6908070915,5.3178768,1.5510473999999999,5.539455,47.65,7.23,48.1953877461,138.73,51.7778768,19.2010474,55.2234438185,5.3178768,1.5510473999999999,5.539455,46.46,17.65,49.6996388317,137.93,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,137.93
2020-06-05 00:00:00,48.89772704,9.64475372,49.8398333063,5.2277270399999995,1.52475372,5.445549,43.67,8.12,44.4185017757,139.08,48.02772704,20.28475372,52.1357247778,5.2277270399999995,1.52475372,5.445549,42.8,18.76,46.7309062613,138.33,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,138.33
2020-06-05 00:30:00,46.62136352,9.32081436,47.5439703516,5.11136352,1.49081436,5.324337,41.51,7.83,42.2420288339,139.45,45.74136352,21.38081436,50.4916979252,5.11136352,1.49081436,5.324337,40.63,19.89,45.237252348,138.86,5.11136352,1.49081436,5.324337,5.11136352,1.49081436,5.324337,0.0,0.0,0.0,138.86
2020-06-05 01:00:00,44.93442048,14.70587264,47.279645028,5.09442048,1.48587264,5.306688,39.84,13.22,41.9761122545,139.33,44.75442048,17.63587264,48.1038684128,5.09442048,1.48587264,5.306688,39.66,16.15,42.8221683244,138.93,5.09442048,1.48587264,5.306688,5.09442048,1.48587264,5.306688,0.0,0.0,0.0,138.93
2020-06-05 01:30:00,43.92934528,30.13605904,53.2725954989,5.36934528,1.5660590399999998,5.593068,38.56,28.57,47.9908168299,135.16,46.64934528,2.67605904,46.7260388546,5.36934528,1.5660590399999998,5.593068,41.28,1.11,41.2949209952,137.28,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,137.28
2020-06-05 02:00:00,44.9749696,30.1822828,54.1638078936,5.4249696,1.5822828,5.65101,39.55,28.6,48.8074021025,135.35,47.7449696,2.7222828,47.8225150504,5.4249696,1.5822828,5.65101,42.32,1.1400000000000001,42.3353516579,137.47,5.4249696,1.5822828,5.65101,5.4249696,1.5822828,5.65101,0.0,0.0,0.0,137.47
2020-06-05 02:30:00,44.06153312,30.40794716,53.53561386,5.34153312,1.5579471599999999,5.564097,38.72,28.85,48.2862392406,135.29,46.80153312,2.4379471600000002,46.8649878773,5.34153312,1.5579471599999999,5.564097,41.46,0.88,41.4693380704,137.42,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,137.42
2020-06-05 03:00:00,44.31244224,30.07946232,53.5571338921,5.31244224,1.54946232,5.533794,39.0,28.53,48.3214331327,135.52,46.72244224,2.5994623199999998,46.794698559,5.31244224,1.54946232,5.533794,41.41,1.05,41.4233098629,137.68,5.31244224,1.54946232,5.533794,5.31244224,1.54946232,5.533794,0.0,0.0,0.0,137.68
2020-06-05 03:30:00,43.47272192,30.16121056,52.9110212865,5.3527219200000005,1.5612105600000001,5.575752,38.12,28.6,47.6560006715,135.09,45.94272192,2.46121056,46.0085997922,5.3527219200000005,1.5612105600000001,5.575752,40.59,0.9,40.599976601,137.23,5.3527219200000005,1.5612105600000001,5.575752,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.0,0.0,137.23
2020-06-05 04:00:00,43.3617728,24.0313504,49.5756910432,5.4217728,1.5813503999999998,5.64768,37.94,22.45,44.084533569,136.44,44.7617728,8.4213504,45.547068476,5.4217728,1.5813503999999998,5.64768,39.34,6.84,39.9302041067,137.79,5.4217728,1.5813503999999998,5.64768,5.4217728,1.5813503999999998,5.64768,0.0,0.0,0.0,137.79
2020-06-05 04:30:00,43.21235232,20.28235276,47.735534212,5.32235232,1.55235276,5.544117,37.89,18.73,42.2665943743,136.93,43.91235232,12.47235276,45.6492526735,5.32235232,1.55235276,5.544117,38.59,10.92,40.1052926682,137.79,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,137.79
2020-06-05 05:00:00,42.55899552,20.62804036,47.2946524331,5.47899552,1.5980403600000002,5.707287,37.08,19.03,41.6781393539,137.16,43.20899552,12.82804036,45.073006482,5.47899552,1.5980403600000002,5.707287,37.73,11.23,39.365794797,138.03,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,138.03
2020-06-05 05:30:00,43.25987456,20.44163008,47.8463894905,5.55987456,1.62163008,5.791536,37.7,18.82,42.1364735117,136.92,43.91987456,12.66163008,45.7085578163,5.55987456,1.62163008,5.791536,38.36,11.04,39.9170539995,137.77,5.55987456,1.62163008,5.791536,5.55987456,1.62163008,5.791536,0.0,0.0,0.0,137.77
2020-06-05 06:00:00,44.71351104,20.58769072,49.2255124778,5.44351104,1.5876907199999999,5.670324,39.27,19.0,43.6249114612,136.69,45.24351104,12.77769072,47.01323932,5.44351104,1.5876907199999999,5.670324,39.8,11.19,41.3431505814,137.52,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,137.52
2020-06-05 06:30:00,46.73749696,19.50510328,50.6442758468,5.53749696,1.61510328,5.768226,41.2,17.89,44.9165014221,136.24,47.42749696,11.78510328,48.8697874684,5.53749696,1.61510328,5.768226,41.89,10.17,43.1068556033,137.1,5.53749696,1.61510328,5.768226,5.53749696,1.61510328,5.768226,0.0,0.0,0.0,137.1
2020-06-05 07:00:00,49.72571872,18.37041796,53.0105589316,5.55571872,1.6204179600000002,5.787207,44.17,16.75,47.2392993174,135.89,50.545718719999996,10.56041796,51.6371194821,5.55571872,1.6204179600000002,5.787207,44.99,8.94,45.8696381063,136.73,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,136.73
2020-06-05 07:30:00,54.49887552,17.22300536,57.1555714395,5.59887552,1.6330053599999999,5.832162,48.9,15.59,51.3250241111,136.3,55.07887552,7.94300536,55.6486645185,5.59887552,1.6330053599999999,5.832162,49.48,6.31,49.8807227293,136.93,5.59887552,1.6330053599999999,5.832162,5.59887552,1.6330053599999999,5.832162,0.0,0.0,0.0,136.93
2020-06-05 08:00:00,54.89283104,15.75582572,57.1092719592,6.12283104,1.78582572,6.377949,48.77,13.97,50.7313887056,136.75,55.37283104,6.43582572,55.7455852071,6.12283104,1.78582572,6.377949,49.25,4.65,49.4690307162,137.38,6.12283104,1.78582572,6.377949,6.12283104,1.78582572,6.377949,0.0,0.0,0.0,137.38
2020-06-05 08:30:00,55.20344928,15.24850604,57.2707407745,7.26344928,2.11850604,7.566093,47.94,13.13,49.7055379208,136.75,55.96344928,5.57850604,56.2407982247,7.26344928,2.11850604,7.566093,48.7,3.46,48.8227569889,137.31,7.26344928,2.11850604,7.566093,7.26344928,2.11850604,7.566093,0.0,0.0,0.0,137.31
2020-06-05 09:00:00,53.32344992,13.95183956,55.1184555161,6.62344992,1.93183956,6.899427,46.7,12.02,48.2220945211,136.06,53.87344992,4.49183956,54.0603850237,6.62344992,1.93183956,6.899427,47.25,2.56,47.3192994454,136.66,6.62344992,1.93183956,6.899427,6.62344992,1.93183956,6.899427,0.0,0.0,0.0,136.66
2020-06-05 09:30:00,48.91227872,13.91274796,50.852488291,8.99227872,2.62274796,9.366957,39.92,11.29,41.4857867227,136.23,49.49227872,4.40274796,49.6877232573,8.99227872,2.62274796,9.366957,40.5,1.78,40.5390971779,136.87,8.99227872,2.62274796,9.366957,8.99227872,2.62274796,9.366957,0.0,0.0,0.0,136.87
2020-06-05 10:00:00,51.0666032,14.0210926,52.9564821347,10.1866032,2.9710926,10.611045,40.88,11.05,42.3471002549,136.3,51.4766032,4.4910926,51.6721452018,10.1866032,2.9710926,10.611045,41.29,1.52,41.3179682463,136.92,10.1866032,2.9710926,10.611045,10.1866032,2.9710926,10.611045,0.0,0.0,0.0,136.92
2020-06-05 10:30:00,52.98894176,13.43927468,54.6666447916,9.28894176,2.70927468,9.675981,43.7,10.73,44.9980321792,136.07,53.83894176,3.87927468,53.9785181519,9.28894176,2.70927468,9.675981,44.55,1.17,44.5653609881,136.71,9.28894176,2.70927468,9.675981,9.28894176,2.70927468,9.675981,0.0,0.0,0.0,136.71
2020-06-05 11:00:00,51.58779296,12.56435628,53.0957948543,9.23779296,2.69435628,9.622701,42.35,9.87,43.4849330228,136.1,51.83779296,3.81435628,51.9779385201,9.23779296,2.69435628,9.622701,42.6,1.12,42.6147204614,136.71,9.23779296,2.69435628,9.622701,9.23779296,2.69435628,9.622701,0.0,0.0,0.0,136.71
2020-06-05 11:30:00,39.99948192,11.30526556,41.5664237486,8.58948192,2.50526556,8.947377,31.41,8.8,32.6194435881,135.66,40.66948192,3.5652655600000003,40.8254562516,8.58948192,2.50526556,8.947377,32.08,1.06,32.0975076914,136.24,8.58948192,2.50526556,8.947377,8.58948192,2.50526556,8.947377,0.0,0.0,0.0,136.24
2020-06-05 12:00:00,35.39736,12.44298,37.5206722521,12.62736,3.68298,13.1535,22.77,8.76,24.3969362831,135.63,35.25736,4.48298,35.541223162,12.62736,3.68298,13.1535,22.63,0.8,22.6441361063,136.24,12.62736,3.68298,13.1535,12.62736,3.68298,13.1535,0.0,0.0,0.0,136.24
2020-06-05 12:30:00,30.9746912,11.7409516,33.1252387072,14.0946912,4.1109516,14.68197,16.88,7.63,18.5243434432,135.34,30.6146912,5.6409516,31.1300442053,14.0946912,4.1109516,14.68197,16.52,1.53,16.5906992017,136.01,14.0946912,4.1109516,14.68197,14.0946912,4.1109516,14.68197,0.0,0.0,0.0,136.01
2020-06-05 13:00:00,54.27495264,13.87519452,56.0204561481,12.39495264,3.61519452,12.911408999999999,41.88,10.26,43.1184647222,135.38,54.23495264,4.76519452,54.4438900766,12.39495264,3.61519452,12.911408999999999,41.84,1.15,41.8558012706,135.83,12.39495264,3.61519452,12.911408999999999,12.39495264,3.61519452,12.911408999999999,0.0,0.0,0.0,135.83
2020-06-05 13:30:00,46.15449696,13.21922828,48.0102654226,8.53449696,2.48922828,8.890101,37.62,10.73,39.1202926881,135.79,46.12449696,4.39922828,46.3338151815,8.53449696,2.48922828,8.890101,37.59,1.9100000000000001,37.6384935937,136.01,8.53449696,2.48922828,8.890101,8.53449696,2.48922828,8.890101,0.0,0.0,0.0,136.01
2020-06-05 14:00:00,34.46616448,13.77596464,37.1172964496,9.34616448,2.72596464,9.735588,25.12,11.05,27.4429754218,136.09,34.22616448,4.37596464,34.5047736051,9.34616448,2.72596464,9.735588,24.88,1.65,24.9346525943,136.34,9.34616448,2.72596464,9.735588,9.34616448,2.72596464,9.735588,0.0,0.0,0.0,136.34
2020-06-05 14:30:00,35.69143552,15.81083536,39.0366633341,13.03143552,3.8008353599999998,13.574412,22.66,12.01,25.6459684941,136.07,35.69143552,5.11083536,36.0555017654,13.03143552,3.8008353599999998,13.574412,22.66,1.31,22.6978346985,136.31,13.03143552,3.8008353599999998,13.574412,13.03143552,3.8008353599999998,13.574412,0.0,0.0,0.0,136.31
2020-06-05 15:00:00,56.96016,16.25713,59.2347373005,9.83016,2.86713,10.23975,47.13,13.39,48.9951936418,136.32,57.25016,4.76713,57.4482928246,9.83016,2.86713,10.23975,47.42,1.9,47.4580488432,136.73,9.83016,2.86713,10.23975,9.83016,2.86713,10.23975,0.0,0.0,0.0,136.73
2020-06-05 15:30:00,64.95277024,14.53664132,66.5595695803,6.98277024,2.03664132,7.273719,57.97,12.5,59.3023684181,136.26,65.05277024,3.67664132,65.1565852949,6.98277024,2.03664132,7.273719,58.07,1.6400000000000001,58.0931536414,136.63,6.98277024,2.03664132,7.273719,6.98277024,2.03664132,7.273719,0.0,0.0,0.0,136.63
2020-06-05 16:00:00,53.23829472,15.45533596,55.4363006912,6.97829472,2.03533596,7.269057,46.26,13.42,48.1672502848,136.45,53.27829472,4.43533596,53.4625934028,6.97829472,2.03533596,7.269057,46.3,2.4,46.3621612956,136.9,6.97829472,2.03533596,7.269057,6.97829472,2.03533596,7.269057,0.0,0.0,0.0,136.9
2020-06-05 16:30:00,42.02141888,16.81666384,45.2614607298,9.69141888,2.82666384,10.095228,32.33,13.99,35.2271060407,136.41,42.26141888,5.76666384,42.6530413639,9.69141888,2.82666384,10.095228,32.57,2.94,32.7024234576,136.86,9.69141888,2.82666384,10.095228,9.69141888,2.82666384,10.095228,0.0,0.0,0.0,136.86
2020-06-05 17:00:00,44.1384896,18.1103928,47.7094601891,11.8984896,3.4703928,12.39426,32.24,14.64,35.408292814,136.2,43.8584896,7.2903928,44.4602849425,11.8984896,3.4703928,12.39426,31.96,3.8200000000000003,32.1874820388,136.61,11.8984896,3.4703928,12.39426,11.8984896,3.4703928,12.39426,0.0,0.0,0.0,136.61
2020-06-05 17:30:00,46.9872624,18.6621182,50.5576649338,10.3272624,3.0121182,10.757565,36.66,15.65,39.8607338116,136.1,47.3972624,8.0921182,48.0830828876,10.3272624,3.0121182,10.757565,37.07,5.08,37.4164576089,136.57,10.3272624,3.0121182,10.757565,10.3272624,3.0121182,10.757565,0.0,0.0,0.0,136.57
2020-06-05 18:00:00,47.93663328,18.77901804,51.4837093532,10.07663328,2.93901804,10.496493,37.86,15.84,41.0400438596,135.67,48.79663328,9.34901804,49.6841580162,10.07663328,2.93901804,10.496493,38.72,6.41,39.2469935154,136.32,10.07663328,2.93901804,10.496493,10.07663328,2.93901804,10.496493,0.0,0.0,0.0,136.32
2020-06-05 18:30:00,54.73943264,18.89983452,57.9103551244,7.91943264,2.30983452,8.249409,46.82,16.59,49.6723313324,135.96,55.77943264,9.09983452,56.516830183,7.91943264,2.30983452,8.249409,47.86,6.79,48.3392563038,136.51,7.91943264,2.30983452,8.249409,7.91943264,2.30983452,8.249409,0.0,0.0,0.0,136.51
2020-06-05 19:00:00,52.565976,19.177993,55.9551360318,8.015976,2.337993,8.349975,44.55,16.84,47.6265482688,135.89,53.035976,9.707993,53.9171575508,8.015976,2.337993,8.349975,45.02,7.37,45.619264571,136.45,8.015976,2.337993,8.349975,8.015976,2.337993,8.349975,0.0,0.0,0.0,136.45
2020-06-05 19:30:00,53.73310912,20.17424016,57.3955310258,7.76310912,2.26424016,8.086572,45.97,17.91,49.3356767461,136.56,54.59310912,10.66424016,55.6249366883,7.76310912,2.26424016,8.086572,46.83,8.4,47.5773990462,137.15,7.76310912,2.26424016,8.086572,7.76310912,2.26424016,8.086572,0.0,0.0,0.0,137.15
2020-06-05 20:00:00,55.6484736,20.1295548,59.1772894822,7.9184736000000004,2.3095548,8.24841,47.73,17.82,50.9480647326,136.12,56.5884736,10.5095548,57.5561125031,7.9184736000000004,2.3095548,8.24841,48.67,8.2,49.3559408785,136.72,7.9184736000000004,2.3095548,8.24841,7.9184736000000004,2.3095548,8.24841,0.0,0.0,0.0,136.72
2020-06-05 20:30:00,59.15539712,6.04032416,59.4629844894,7.47539712,2.18032416,7.786872,51.68,3.86,51.8239519913,138.83,57.14539712,28.39032416,63.8091444694,7.47539712,2.18032416,7.786872,49.67,26.21,56.1611342478,137.11,7.47539712,2.18032416,7.786872,7.47539712,2.18032416,7.786872,0.0,0.0,0.0,137.11
2020-06-05 21:00:00,59.07174208,3.76009144,59.1912915892,6.17174208,1.80009144,6.428898,52.9,1.96,52.936297566,139.77,56.39174208,30.930091439999998,64.3171760209,6.17174208,1.80009144,6.428898,50.22,29.13,58.0569143169,137.72,6.17174208,1.80009144,6.428898,6.17174208,1.80009144,6.428898,0.0,0.0,0.0,137.72
2020-06-05 21:30:00,54.84389024,2.32030132,54.8929512312,5.86389024,1.7103013200000001,6.108219,48.98,0.61,48.9837983419,139.74,52.52389024,31.73030132,61.3642491016,5.86389024,1.7103013200000001,6.108219,46.66,30.02,55.4829343132,137.63,5.86389024,1.7103013200000001,6.108219,5.86389024,1.7103013200000001,6.108219,0.0,0.0,0.0,137.63
2020-06-05 22:00:00,57.90640768,6.80270224,58.3046208132,5.90640768,1.72270224,6.152508,52.0,5.08,52.2475492248,139.19,56.21640768,25.58270224,61.7637364992,5.90640768,1.72270224,6.152508,50.31,23.86,55.6811970058,137.49,5.90640768,1.72270224,6.152508,5.90640768,1.72270224,6.152508,0.0,0.0,0.0,137.49
2020-06-05 22:30:00,53.8788352,12.3379936,55.273456275,5.9588352,1.7379935999999998,6.20712,47.92,10.6,49.0783699811,138.73,52.9588352,20.6979936,56.8598730636,5.9588352,1.7379935999999998,6.20712,47.0,18.96,50.6801894235,137.71,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,137.71
2020-06-05 23:00:00,51.99653792,12.52482356,53.4837466982,5.53653792,1.61482356,5.767227,46.46,10.91,47.7237854743,139.91,51.30653792,21.66482356,55.693136141,5.53653792,1.61482356,5.767227,45.77,20.05,49.9689443555,138.98,5.53653792,1.61482356,5.767227,5.53653792,1.61482356,5.767227,0.0,0.0,0.0,138.98
2020-06-05 23:30:00,50.76851584,11.11456712,51.9709130463,5.63851584,1.64456712,5.873454,45.13,9.47,46.1128810638,138.59,49.61851584,21.44456712,54.0542928279,5.63851584,1.64456712,5.873454,43.98,19.8,48.231529107,137.77,5.63851584,1.64456712,5.873454,5.63851584,1.64456712,5.873454,0.0,0.0,0.0,137.77
2020-06-06 00:00:00,45.93543904,17.32866972,49.0952885119,5.51543904,1.60866972,5.745249,40.42,15.72,43.3692840614,138.97,45.90543904,17.58866972,49.1596443841,5.51543904,1.60866972,5.745249,40.39,15.98,43.4363039404,138.76,5.51543904,1.60866972,5.745249,5.51543904,1.60866972,5.745249,0.0,0.0,0.0,138.76
2020-06-06 00:30:00,42.82962464,22.72114052,48.4832648791,5.72962464,1.67114052,5.9683589999999995,37.1,21.05,42.6557440446,136.83,43.68962464,12.80114052,45.5263934416,5.72962464,1.67114052,5.9683589999999995,37.96,11.13,39.558039638,137.46,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,137.46
2020-06-06 01:00:00,41.54142304,22.85333172,47.4127050367,5.53142304,1.6133317200000001,5.761899,36.01,21.24,41.8073881031,137.21,42.48142304,13.13333172,44.4652190546,5.53142304,1.6133317200000001,5.761899,36.95,11.52,38.7041716098,137.86,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,137.86
2020-06-06 01:30:00,41.3232112,22.9384366,47.2628782189,5.5832112,1.6284366000000001,5.8158449999999995,35.74,21.31,41.6108603612,137.6,42.2332112,13.1784366,44.2415564767,5.5832112,1.6284366000000001,5.8158449999999995,36.65,11.55,38.4268786138,138.25,5.5832112,1.6284366000000001,5.8158449999999995,5.5832112,1.6284366000000001,5.8158449999999995,0.0,0.0,0.0,138.25
2020-06-06 02:00:00,41.9599744,23.0491592,47.8738257451,5.6199744,1.6391592,5.85414,36.34,21.41,42.1780001897,137.8,42.8699744,13.2891592,44.8824738322,5.6199744,1.6391592,5.85414,37.25,11.65,39.0292838776,138.46,5.6199744,1.6391592,5.85414,5.6199744,1.6391592,5.85414,0.0,0.0,0.0,138.46
2020-06-06 02:30:00,41.04894528,23.22260904,47.1625431802,5.7689452800000005,1.68260904,6.009318,35.28,21.54,41.3358198177,137.94,41.95894528,13.42260904,44.0535982917,5.7689452800000005,1.68260904,6.009318,36.19,11.74,38.0465990596,138.6,5.7689452800000005,1.68260904,6.009318,5.7689452800000005,1.68260904,6.009318,0.0,0.0,0.0,138.6
2020-06-06 03:00:00,40.5268576,23.3949168,46.7947467031,5.5368576,1.6149168,5.76756,34.99,21.78,41.214906284,138.55,41.4568576,13.5149168,43.6041743206,5.5368576,1.6149168,5.76756,35.92,11.9,37.8398784353,139.2,5.5368576,1.6149168,5.76756,5.5368576,1.6149168,5.76756,0.0,0.0,0.0,139.2
2020-06-06 03:30:00,38.960344,23.468017,45.4824826335,5.650344,1.6480169999999998,5.885775,33.31,21.82,39.8204532872,138.41,39.850344,13.598017,42.1064838624,5.650344,1.6480169999999998,5.885775,34.2,11.95,36.2276482814,139.06,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,139.06
2020-06-06 04:00:00,38.26540864,23.65407752,44.9861854541,5.94540864,1.73407752,6.193134,32.32,21.92,39.0521292633,138.52,39.15540864,13.76407752,41.5041667275,5.94540864,1.73407752,6.193134,33.21,12.03,35.3217355179,139.17,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,139.17
2020-06-06 04:30:00,38.43504928,23.91230604,45.2664488701,5.66504928,1.65230604,5.9010929999999995,32.77,22.26,39.6154073562,138.71,39.33504928,14.01230604,41.7563267352,5.66504928,1.65230604,5.9010929999999995,33.67,12.36,35.8669555441,139.36,5.66504928,1.65230604,5.9010929999999995,5.66504928,1.65230604,5.9010929999999995,0.0,0.0,0.0,139.36
2020-06-06 05:00:00,37.44750656,24.22885608,44.6021660293,5.92750656,1.72885608,6.174486,31.52,22.5,38.7267401158,139.16,38.32750656,14.26885608,40.897408389,5.92750656,1.72885608,6.174486,32.4,12.54,34.742072477,139.81,5.92750656,1.72885608,6.174486,5.92750656,1.72885608,6.174486,0.0,0.0,0.0,139.81
2020-06-06 05:30:00,37.1369472,24.0053596,44.2200196389,5.8469472,1.7053596,6.09057,31.29,22.3,38.4233535757,139.13,37.9969472,14.0853596,40.5236394168,5.8469472,1.7053596,6.09057,32.15,12.38,34.4512249419,139.76,5.8469472,1.7053596,6.09057,5.8469472,1.7053596,6.09057,0.0,0.0,0.0,139.76
2020-06-06 06:00:00,37.29757632,24.56845976,44.6622705908,6.09757632,1.77845976,6.351642,31.2,22.79,38.6370819292,139.2,37.95757632,14.60845976,40.6716694598,6.09757632,1.77845976,6.351642,31.86,12.83,34.3463025667,139.81,6.09757632,1.77845976,6.351642,6.09757632,1.77845976,6.351642,0.0,0.0,0.0,139.81
2020-06-06 06:30:00,37.48507872,24.10689796,44.567630135499996,6.19507872,1.8068979600000001,6.453207,31.29,22.3,38.4233535757,138.7,38.35507872,14.19689796,40.8982148181,6.19507872,1.8068979600000001,6.453207,32.16,12.39,34.4641509398,139.35,6.19507872,1.8068979600000001,6.453207,6.19507872,1.8068979600000001,6.453207,0.0,0.0,0.0,139.35
2020-06-06 07:00:00,39.93989376,23.56913568,46.3756322896,6.33989376,1.84913568,6.604056,33.6,21.72,40.0089789922,138.7,40.60989376,13.69913568,42.8582522926,6.33989376,1.84913568,6.604056,34.27,11.85,36.2609349025,139.35,6.33989376,1.84913568,6.604056,6.33989376,1.84913568,6.604056,0.0,0.0,0.0,139.35
2020-06-06 07:30:00,42.6325408,21.9003244,47.9286735044,6.6525408,1.9403244,6.92973,35.98,19.96,41.1456194509,138.16,43.2425408,12.2103244,44.9333879959,6.6525408,1.9403244,6.92973,36.59,10.27,38.0039603199,138.77,6.6525408,1.9403244,6.92973,6.6525408,1.9403244,6.92973,0.0,0.0,0.0,138.77
2020-06-06 08:00:00,45.64812512,20.51820316,50.0474573569,6.74812512,1.96820316,7.029297,38.9,18.55,43.0965485857,137.87,45.72812512,11.24820316,47.0912253113,6.74812512,1.96820316,7.029297,38.98,9.28,40.0694247525,138.51,6.74812512,1.96820316,7.029297,6.74812512,1.96820316,7.029297,0.0,0.0,0.0,138.51
2020-06-06 08:30:00,47.066616,20.091513,51.1755335714,7.376616,2.151513,7.683975,39.69,17.94,43.5561671867,138.15,47.806616,10.221513,48.8871339043,7.376616,2.151513,7.683975,40.43,8.07,41.2275369141,138.69,7.376616,2.151513,7.683975,7.376616,2.151513,7.683975,0.0,0.0,0.0,138.69
2020-06-06 09:00:00,45.8997424,20.0195082,50.0756134356,7.8497424,2.2895082,8.176815,38.05,17.73,41.9780347325,138.06,46.3997424,10.3695082,47.5443245309,7.8497424,2.2895082,8.176815,38.55,8.08,39.387674468,138.65,7.8497424,2.2895082,8.176815,7.8497424,2.2895082,8.176815,0.0,0.0,0.0,138.65
2020-06-06 09:30:00,31.77393632,19.31906476,37.1861438236,9.73393632,2.83906476,10.139517,22.04,16.48,27.5200290698,138.33,32.05393632,9.55906476,33.4489245372,9.73393632,2.83906476,10.139517,22.32,6.72,23.3096718124,138.98,9.73393632,2.83906476,10.139517,9.73393632,2.83906476,10.139517,0.0,0.0,0.0,138.98
2020-06-06 10:00:00,19.39254496,16.82074228,25.6711544516,12.48254496,3.64074228,13.002651,6.91,13.18,14.8815489785,137.64,19.26254496,7.18074228,20.5574487237,12.48254496,3.64074228,13.002651,6.78,3.54,7.6485292704,138.31,12.48254496,3.64074228,13.002651,12.48254496,3.64074228,13.002651,0.0,0.0,0.0,138.31
2020-06-06 10:30:00,26.70238304,18.03736172,32.2236509079,14.56238304,4.24736172,15.169149,12.14,13.79,18.3723623957,137.44,26.86238304,8.45736172,28.1622902096,14.56238304,4.24736172,15.169149,12.3,4.21,13.0005422964,138.09,14.56238304,4.24736172,15.169149,14.56238304,4.24736172,15.169149,0.0,0.0,0.0,138.09
2020-06-06 11:00:00,36.55359328,18.17479804,40.8226464781,13.11359328,3.82479804,13.659993,23.44,14.35,27.4837424671,136.98,36.36359328,8.72479804,37.395628315,13.11359328,3.82479804,13.659993,23.25,4.9,23.7607344163,137.57,13.11359328,3.82479804,13.659993,13.11359328,3.82479804,13.659993,0.0,0.0,0.0,137.57
2020-06-06 11:30:00,38.438192,18.047806,42.4643133189,9.798192,2.857806,10.20645,28.64,15.19,32.4189096054,137.63,38.688192,6.747806,39.2722432011,9.798192,2.857806,10.20645,28.89,3.89,29.1507152571,138.02,9.798192,2.857806,10.20645,9.798192,2.857806,10.20645,0.0,0.0,0.0,138.02
2020-06-06 12:00:00,36.00368768,16.26524224,39.5072604933,8.62368768,2.51524224,8.983008,27.38,13.75,30.638650427199998,137.89,35.97368768,5.02524224,36.3229853518,8.62368768,2.51524224,8.983008,27.35,2.51,27.4649340068,138.34,8.62368768,2.51524224,8.983008,8.62368768,2.51524224,8.983008,0.0,0.0,0.0,138.34
2020-06-06 12:30:00,32.31133728,18.12664004,37.0485842639,11.37133728,3.3166400400000002,11.845143,20.94,14.81,25.6479960231,137.81,32.70133728,8.17664004,33.7080836335,11.37133728,3.3166400400000002,11.845143,21.33,4.86,21.8766656509,138.41,11.37133728,3.3166400400000002,11.845143,11.37133728,3.3166400400000002,11.845143,0.0,0.0,0.0,138.41
2020-06-06 13:00:00,31.32315488,18.29633684,36.2752804731,11.95315488,3.48633684,12.451203,19.37,14.81,24.3830473895,138.0,31.33315488,8.62633684,32.4989273979,11.95315488,3.48633684,12.451203,19.38,5.14,20.0500374064,138.57,11.95315488,3.48633684,12.451203,11.95315488,3.48633684,12.451203,0.0,0.0,0.0,138.57
2020-06-06 13:30:00,25.88705024,17.63330632,31.3220826559,12.69705024,3.7033063200000003,13.226094,13.19,13.93,19.1838734358,137.88,26.17705024,8.01330632,27.3761034014,12.69705024,3.7033063200000003,13.226094,13.48,4.31,14.1522613034,138.48,12.69705024,3.7033063200000003,13.226094,12.69705024,3.7033063200000003,13.226094,0.0,0.0,0.0,138.48
2020-06-06 14:00:00,23.737300480000002,17.69046264,29.604254803899998,12.20730048,3.56046264,12.715938,11.53,14.13,18.2372640492,137.74,23.91730048,8.15046264,25.2679105487,12.20730048,3.56046264,12.715938,11.71,4.59,12.5774480718,138.39,12.20730048,3.56046264,12.715938,12.20730048,3.56046264,12.715938,0.0,0.0,0.0,138.39
2020-06-06 14:30:00,30.88457152,20.83258336,37.2539029824,13.89457152,4.05258336,14.473512,16.99,16.78,23.879457699,137.79,31.49457152,11.06258336,33.3809644232,13.89457152,4.05258336,14.473512,17.6,7.01,18.9446588779,138.39,13.89457152,4.05258336,14.473512,13.89457152,4.05258336,14.473512,0.0,0.0,0.0,138.39
2020-06-06 15:00:00,24.42697216,18.24661688,30.489604728,10.85697216,3.16661688,11.309346,13.57,15.08,20.286727188,138.07,24.33697216,8.71661688,25.8508727851,10.85697216,3.16661688,11.309346,13.48,5.55,14.5778221967,138.65,10.85697216,3.16661688,11.309346,10.85697216,3.16661688,11.309346,0.0,0.0,0.0,138.65
2020-06-06 15:30:00,33.33111712,20.70740916,39.2397778101,11.75111712,3.42740916,12.240747,21.58,17.28,27.6458821527,138.2,33.85111712,11.01740916,35.5988965401,11.75111712,3.42740916,12.240747,22.1,7.59,23.3670301921,138.8,11.75111712,3.42740916,12.240747,11.75111712,3.42740916,12.240747,0.0,0.0,0.0,138.8
2020-06-06 16:00:00,36.89128544,22.46787492,43.1945869854,13.26128544,3.86787492,13.813839,23.63,18.6,30.0721947985,138.52,37.17128544,12.64787492,39.2641465112,13.26128544,3.86787492,13.813839,23.91,8.78,25.4710914568,139.13,13.26128544,3.86787492,13.813839,13.26128544,3.86787492,13.813839,0.0,0.0,0.0,139.13
2020-06-06 16:30:00,41.50325568,21.47386624,46.7295106259,11.05325568,3.22386624,11.513808,30.45,18.25,35.500211267,138.29,42.19325568,11.73386624,43.7944567476,11.05325568,3.22386624,11.513808,31.14,8.51,32.2818788177,138.91,11.05325568,3.22386624,11.513808,11.05325568,3.22386624,11.513808,0.0,0.0,0.0,138.91
2020-06-06 17:00:00,38.38276448,21.51663964,44.0022998322,12.74276448,3.71663964,13.273713,25.64,17.8,31.2129716624,138.11,38.53276448,11.82663964,40.3068647211,12.74276448,3.71663964,13.273713,25.79,8.11,27.0350920102,138.67,12.74276448,3.71663964,13.273713,12.74276448,3.71663964,13.273713,0.0,0.0,0.0,138.67
2020-06-06 17:30:00,35.89978848,21.41827164,41.8035545493,11.71978848,3.41827164,12.208113,24.18,18.0,30.1441934707,138.16,36.29978848,11.73827164,38.1505132965,11.71978848,3.41827164,12.208113,24.58,8.32,25.949928709,138.76,11.71978848,3.41827164,12.208113,11.71978848,3.41827164,12.208113,0.0,0.0,0.0,138.76
2020-06-06 18:00:00,41.0026768,22.3661974,46.7061697306,10.5126768,3.0661974,10.950705,30.49,19.3,36.0850398365,137.65,41.8726768,12.5761974,43.7204963769,10.5126768,3.0661974,10.950705,31.36,9.51,32.770256331,138.32,10.5126768,3.0661974,10.950705,10.5126768,3.0661974,10.950705,0.0,0.0,0.0,138.32
2020-06-06 18:30:00,44.13105952,20.55489236,48.6832005346,9.41105952,2.74489236,9.803187,34.72,17.81,39.0214620433,137.15,44.77105952,11.15489236,46.1397810366,9.41105952,2.74489236,9.803187,35.36,8.41,36.3463574516,137.77,9.41105952,2.74489236,9.803187,9.41105952,2.74489236,9.803187,0.0,0.0,0.0,137.77
2020-06-06 19:00:00,49.55358784,22.59771312,54.4629663723,8.56358784,2.4977131200000002,8.920404,40.99,20.1,45.6529309026,135.95,50.04358784,12.27771312,51.5276908405,8.56358784,2.4977131200000002,8.920404,41.48,9.78,42.6173532731,136.41,8.56358784,2.4977131200000002,8.920404,8.56358784,2.4977131200000002,8.920404,0.0,0.0,0.0,136.41
2020-06-06 19:30:00,49.25361824,22.24230532,54.0429371489,8.13361824,2.37230532,8.472519,41.12,19.87,45.6691504191,135.53,49.90361824,13.01230532,51.5721940893,8.13361824,2.37230532,8.472519,41.77,10.64,43.103857136,136.13,8.13361824,2.37230532,8.472519,8.13361824,2.37230532,8.472519,0.0,0.0,0.0,136.13
2020-06-06 20:00:00,50.74882336,22.56757348,55.5404217233,7.80882336,2.27757348,8.134191,42.94,20.29,47.4923962335,135.87,51.65882336,13.11757348,53.298262307,7.80882336,2.27757348,8.134191,43.85,10.84,45.1699911446,136.46,7.80882336,2.27757348,8.134191,7.80882336,2.27757348,8.134191,0.0,0.0,0.0,136.46
2020-06-06 20:30:00,53.57675584,21.90738712,57.8826604154,7.39675584,2.15738712,7.704954,46.18,19.75,50.2260380679,135.7,54.64675584,12.59738712,56.0799615379,7.39675584,2.15738712,7.704954,47.25,10.44,48.3896280209,136.32,7.39675584,2.15738712,7.704954,7.39675584,2.15738712,7.704954,0.0,0.0,0.0,136.32
2020-06-06 21:00:00,55.85982336,21.98619848,60.0309319386,6.80982336,1.98619848,7.093566,49.05,20.0,52.9707702417,136.16,56.52982336,12.71619848,57.9424078969,6.80982336,1.98619848,7.093566,49.72,10.73,50.8646370281,136.77,6.80982336,1.98619848,7.093566,6.80982336,1.98619848,7.093566,0.0,0.0,0.0,136.77
2020-06-06 21:30:00,54.98482848,22.45974164,59.3950448902,6.68482848,1.94974164,6.963363,48.3,20.51,52.4742803667,136.1,56.03482848,12.97974164,57.5184813414,6.68482848,1.94974164,6.963363,49.35,11.03,50.5676121643,136.71,6.68482848,1.94974164,6.963363,6.68482848,1.94974164,6.963363,0.0,0.0,0.0,136.71
2020-06-06 22:00:00,53.98637696,22.66144328,58.54972168,6.65637696,1.94144328,6.933726,47.33,20.72,51.6666943011,135.84,55.03637696,13.21144328,56.5998676891,6.65637696,1.94144328,6.933726,48.38,11.27,49.6753188213,136.48,6.65637696,1.94144328,6.933726,6.65637696,1.94144328,6.933726,0.0,0.0,0.0,136.48
2020-06-06 22:30:00,50.45793664,22.14023152,55.101662604,5.41793664,1.58023152,5.643684,45.04,20.56,49.5107584268,136.26,51.60793664,12.61023152,53.1262370513,5.41793664,1.58023152,5.643684,46.19,11.03,47.48870392,136.92,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,136.92
2020-06-06 23:00:00,49.90773696,22.45517328,54.726748629,5.29773696,1.54517328,5.518476,44.61,20.91,49.2674354924,137.15,51.03773696,12.81517328,52.6220415814,5.29773696,1.54517328,5.518476,45.74,11.27,47.1079664176,137.81,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,137.81
2020-06-06 23:30:00,46.1034912,23.0368516,51.538611084,5.3034912,1.5468516,5.52447,40.8,21.49,46.113556575,137.37,47.1934912,13.3368516,49.0417905693,5.3034912,1.5468516,5.52447,41.89,11.79,43.5175389929,138.02,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,138.02
2020-06-07 00:00:00,43.2779568,24.0477374,49.5103546629,5.2379568,1.5277374,5.456205,38.04,22.52,44.2062439029,138.44,44.3179568,13.6777374,46.3806187465,5.2379568,1.5277374,5.456205,39.08,12.15,40.9251621866,139.04,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,139.04
2020-06-07 00:30:00,41.34363136,25.03939248,48.3349462584,5.00363136,1.45939248,5.212116,36.34,23.58,43.3198799629,138.96,42.41363136,13.37939248,44.4738605056,5.00363136,1.45939248,5.212116,37.41,11.92,39.2631442959,139.42,5.00363136,1.45939248,5.212116,5.00363136,1.45939248,5.212116,0.0,0.0,0.0,139.42
2020-06-07 01:00:00,39.77570912,14.72666516,42.4144044251,5.16570912,1.50666516,5.380947,34.61,13.22,37.0488933708,138.37,39.14570912,24.15666516,45.9992501478,5.16570912,1.50666516,5.380947,33.98,22.65,40.8370285403,137.61,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,137.61
