Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-07 01:30:00,39.77375072,14.45109396,42.3176719938,5.52375072,1.61109396,5.753907,34.25,12.84,36.5776994903,138.09,39.06375072,24.84109396,46.2931589918,5.52375072,1.61109396,5.753907,33.54,23.23,40.7990747444,137.28,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,137.28
2020-06-07 02:00:00,40.13493984,14.40102412,42.6403903789,5.2149398399999995,1.5210241199999999,5.4322289999999995,34.92,12.88,37.2196292297,138.27,39.41493984,24.80102412,46.5685331527,5.2149398399999995,1.5210241199999999,5.4322289999999995,34.2,23.28,41.3714684293,137.45,5.2149398399999995,1.5210241199999999,5.4322289999999995,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.0,0.0,137.45
2020-06-07 02:30:00,39.88810656,14.39403108,42.4057681887,5.32810656,1.5540310800000001,5.550111,34.56,12.84,36.8681325809,138.27,39.17810656,24.80403108,46.369860809,5.32810656,1.5540310800000001,5.550111,33.85,23.25,41.0656182225,137.47,5.32810656,1.5540310800000001,5.550111,5.32810656,1.5540310800000001,5.550111,0.0,0.0,0.0,137.47
2020-06-07 03:00:00,38.85507968,14.47689824,41.4644160647,5.23507968,1.52689824,5.453208,33.62,12.95,36.0278628286,138.47,38.13507968,24.91689824,45.5536619835,5.23507968,1.52689824,5.453208,32.9,23.39,40.3670917952,137.65,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,137.65
2020-06-07 03:30:00,37.8438608,14.6957094,40.5970648572,5.3338608,1.5557094,5.556105,32.51,13.14,35.0650780692,138.2,37.2638608,25.2157094,44.9936364641,5.3338608,1.5557094,5.556105,31.93,23.66,39.7406655707,137.38,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,137.38
2020-06-07 04:00:00,38.3236512,14.7102316,41.0498861755,5.1436512,1.5002316,5.35797,33.18,13.21,35.712973833,138.31,37.6136512,25.1002316,45.2195575273,5.1436512,1.5002316,5.35797,32.47,23.6,40.1405144461,137.49,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,137.49
2020-06-07 04:30:00,37.29986496,14.75787728,40.1132754565,5.16986496,1.50787728,5.385276,32.13,13.25,34.754847144,138.14,36.58986496,25.16787728,44.409911783,5.16986496,1.50787728,5.385276,31.42,23.66,39.3320734261,137.33,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,137.33
2020-06-07 05:00:00,36.47782688,14.89228284,39.4006591579,5.28782688,1.54228284,5.508153,31.19,13.35,33.9269597813,138.21,35.77782688,25.30228284,43.8207532246,5.28782688,1.54228284,5.508153,30.49,23.76,38.654594811,137.39,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,137.39
2020-06-07 05:30:00,35.82061408,15.01601244,38.8406619751,5.30061408,1.5460124400000002,5.521473,30.52,13.47,33.3603252382,138.21,35.10061408,25.45601244,43.3596780216,5.30061408,1.5460124400000002,5.521473,29.8,23.91,38.2063882093,137.39,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,137.39
2020-06-07 06:00:00,36.38522944,14.87319192,39.3077188258,5.32522944,1.5531919200000002,5.547114,31.06,13.32,33.7956506077,138.1,35.69522944,25.30319192,43.7538675561,5.32522944,1.5531919200000002,5.547114,30.37,23.75,38.5538506507,137.29,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,137.29
2020-06-07 06:30:00,38.03313152,14.35841336,40.6532056231,5.34313152,1.5584133599999999,5.565762,32.69,12.8,35.1066389733,137.69,37.36313152,24.70841336,44.7940764806,5.34313152,1.5584133599999999,5.565762,32.02,23.15,39.5120601842,136.88,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,136.88
2020-06-07 07:00:00,37.96723712,13.92419416,40.440008377,5.63723712,1.64419416,5.872122,32.33,12.28,34.5836276293,137.59,37.28723712,24.21419416,44.4597036749,5.63723712,1.64419416,5.872122,31.65,22.57,38.8732221458,136.78,5.63723712,1.64419416,5.872122,5.63723712,1.64419416,5.872122,0.0,0.0,0.0,136.78
2020-06-07 07:30:00,37.5029008,13.8054294,39.9632011898,6.2929008,1.8354294,6.555105,31.21,11.97,33.4267108762,137.47,36.8029008,24.0454294,43.9617581805,6.2929008,1.8354294,6.555105,30.51,22.21,37.737835126,136.65,6.2929008,1.8354294,6.555105,6.2929008,1.8354294,6.555105,0.0,0.0,0.0,136.65
2020-06-07 08:00:00,36.0919312,13.5413966,38.5486305804,6.8619312,2.0013966,7.147845,29.23,11.54,31.4255389771,137.18,35.3519312,23.7613966,42.5953402141,6.8619312,2.0013966,7.147845,28.49,21.76,35.849375168899996,136.36,6.8619312,2.0013966,7.147845,6.8619312,2.0013966,7.147845,0.0,0.0,0.0,136.36
2020-06-07 08:30:00,38.5657168,12.8104174,40.6376833279,7.4757168,2.1804174,7.787205,31.09,10.63,32.8570388197,136.8,38.2057168,22.7304174,44.4561432356,7.4757168,2.1804174,7.787205,30.73,20.55,36.9680321359,135.96,7.4757168,2.1804174,7.787205,7.4757168,2.1804174,7.787205,0.0,0.0,0.0,135.96
2020-06-07 09:00:00,41.798464,11.935802,43.4692415639,7.528464,2.195802,7.84215,34.27,9.74,35.627243789,136.04,40.788464,21.585802,46.1480838547,7.528464,2.195802,7.84215,33.26,19.39,38.4993467477,135.13,7.528464,2.195802,7.84215,7.528464,2.195802,7.84215,0.0,0.0,0.0,135.13
2020-06-07 09:30:00,39.73689504,12.18992772,41.5645902811,8.05689504,2.34992772,8.392599,31.68,9.84,33.1730010701,137.17,39.04689504,20.58992772,44.143007779,8.05689504,2.34992772,8.392599,30.99,18.24,35.9593895944,136.15,8.05689504,2.34992772,8.392599,8.05689504,2.34992772,8.392599,0.0,0.0,0.0,136.15
2020-06-07 10:00:00,43.67240896,11.65486928,45.2008327612,8.62240896,2.51486928,8.981676,35.05,9.14,36.2221216938,137.21,42.95240896,20.08486928,47.4163622546,8.62240896,2.51486928,8.981676,34.33,17.57,38.5649296641,136.15,8.62240896,2.51486928,8.981676,8.62240896,2.51486928,8.981676,0.0,0.0,0.0,136.15
2020-06-07 10:30:00,45.86678336,11.63197848,47.3187567372,9.84678336,2.87197848,10.257066,36.02,8.76,37.0699069327,137.07,44.72678336,20.23197848,49.0898981762,9.84678336,2.87197848,10.257066,34.88,17.36,38.9613141462,136.04,9.84678336,2.87197848,10.257066,9.84678336,2.87197848,10.257066,0.0,0.0,0.0,136.04
2020-06-07 11:00:00,52.10608352,11.65927436,53.3945935315,10.38608352,3.02927436,10.818837,41.72,8.63,42.6032310981,136.73,51.28608352,20.09927436,55.0839649319,10.38608352,3.02927436,10.818837,40.9,17.07,44.3192384862,135.7,10.38608352,3.02927436,10.818837,10.38608352,3.02927436,10.818837,0.0,0.0,0.0,135.7
2020-06-07 11:30:00,50.2464048,10.0727014,51.2460779847,8.7864048,2.5627014,9.152505,41.46,7.51,42.1346852368,136.82,49.3664048,18.3927014,52.6814330449,8.7864048,2.5627014,9.152505,40.58,15.83,43.558297717,135.76,8.7864048,2.5627014,9.152505,8.7864048,2.5627014,9.152505,0.0,0.0,0.0,135.76
2020-06-07 12:00:00,47.1320592,9.5768506,48.0951876163,8.7320592,2.5468506,9.095895,38.4,7.03,39.0381979605,137.11,46.0020592,18.0268506,49.4080640503,8.7320592,2.5468506,9.095895,37.27,15.48,40.3569485962,136.03,8.7320592,2.5468506,9.095895,8.7320592,2.5468506,9.095895,0.0,0.0,0.0,136.03
2020-06-07 12:30:00,48.63191936,9.83097648,49.6156394616,8.71191936,2.54097648,9.074916,39.92,7.29,40.5801737305,136.96,47.70191936,18.24097648,51.0706014608,8.71191936,2.54097648,9.074916,38.99,15.7,42.032250713,135.91,8.71191936,2.54097648,9.074916,8.71191936,2.54097648,9.074916,0.0,0.0,0.0,135.91
2020-06-07 13:00:00,49.90018144,10.06130292,50.904399851,8.37018144,2.44130292,8.718939,41.53,7.62,42.2232791242,136.84,49.04018144,18.51130292,52.4176280603,8.37018144,2.44130292,8.718939,40.67,16.07,43.7297816139,135.8,8.37018144,2.44130292,8.718939,8.37018144,2.44130292,8.718939,0.0,0.0,0.0,135.8
2020-06-07 13:30:00,47.5514896,10.4162678,48.6789769619,8.9014896,2.5962678,9.272385,38.65,7.82,39.4331700476,136.82,46.8114896,18.8362678,50.4590977248,8.9014896,2.5962678,9.272385,37.91,16.24,41.2420380195,135.77,8.9014896,2.5962678,9.272385,8.9014896,2.5962678,9.272385,0.0,0.0,0.0,135.77
2020-06-07 14:00:00,48.45981184,11.17244512,49.7310455704,8.33981184,2.43244512,8.687304,40.12,8.74,41.0609546893,136.99,47.77981184,19.57244512,51.6332356863,8.33981184,2.43244512,8.687304,39.44,17.14,43.0034091672,135.94,8.33981184,2.43244512,8.687304,8.33981184,2.43244512,8.687304,0.0,0.0,0.0,135.94
2020-06-07 14:30:00,44.23463584,11.30510212,45.6564162177,9.51463584,2.77510212,9.911079,34.72,8.53,35.7524726418,136.97,43.30463584,19.65510212,47.5564351543,9.51463584,2.77510212,9.911079,33.79,16.88,37.7716626587,135.9,9.51463584,2.77510212,9.911079,9.51463584,2.77510212,9.911079,0.0,0.0,0.0,135.9
2020-06-07 15:00:00,46.32811296,11.32111628,47.6913170741,8.91811296,2.6011162800000003,9.289701,37.41,8.72,38.4128429044,137.06,45.59811296,19.76111628,49.6959718905,8.91811296,2.6011162800000003,9.289701,36.68,17.16,40.4955306176,135.99,8.91811296,2.6011162800000003,9.289701,8.91811296,2.6011162800000003,9.289701,0.0,0.0,0.0,135.99
2020-06-07 15:30:00,52.04537632,11.07948476,53.2116169538,8.29537632,2.41948476,8.641017,43.75,8.66,44.5988576087,137.06,51.07537632,19.49948476,54.6710524147,8.29537632,2.41948476,8.641017,42.78,17.08,46.0635951702,135.99,8.29537632,2.41948476,8.641017,8.29537632,2.41948476,8.641017,0.0,0.0,0.0,135.99
2020-06-07 16:00:00,54.43243936,11.659461480000001,55.6671671336,8.19243936,2.38946148,8.533791,46.24,9.27,47.1600519508,137.06,53.63243936,20.08946148,57.2715026367,8.19243936,2.38946148,8.533791,45.44,17.7,48.7655985301,135.99,8.19243936,2.38946148,8.533791,8.19243936,2.38946148,8.533791,0.0,0.0,0.0,135.99
2020-06-07 16:30:00,57.57298912,10.57920516,58.5368999694,7.88298912,2.29920516,8.211447,49.69,8.28,50.3751377169,136.76,57.01298912,19.02920516,60.1048382197,7.88298912,2.29920516,8.211447,49.13,16.73,51.9003834283,135.74,7.88298912,2.29920516,8.211447,7.88298912,2.29920516,8.211447,0.0,0.0,0.0,135.74
2020-06-07 17:00:00,58.46003168,10.63500924,59.4195146864,8.28003168,2.41500924,8.625033,50.18,8.22,50.8488033291,136.53,57.75003168,19.02500924,60.8031013652,8.28003168,2.41500924,8.625033,49.47,16.61,52.1840301242,135.47,8.28003168,2.41500924,8.625033,8.28003168,2.41500924,8.625033,0.0,0.0,0.0,135.47
2020-06-07 17:30:00,60.46668512,10.44778316,61.3626611414,8.18668512,2.38778316,8.527797,52.28,8.06,52.8976559027,136.6,59.81668512,18.76778316,62.691829639,8.18668512,2.38778316,8.527797,51.63,16.38,54.1660530222,135.53,8.18668512,2.38778316,8.527797,8.18668512,2.38778316,8.527797,0.0,0.0,0.0,135.53
2020-06-07 18:00:00,58.98935264,11.10314452,60.0251909045,7.99935264,2.33314452,8.332659,50.99,8.77,51.7386992492,136.6,58.24935264,19.40314452,61.3960023148,7.99935264,2.33314452,8.332659,50.25,17.07,53.0702119837,135.57,7.99935264,2.33314452,8.332659,7.99935264,2.33314452,8.332659,0.0,0.0,0.0,135.57
2020-06-07 18:30:00,55.93221952,11.58689736,57.119780907,8.25221952,2.40689736,8.596062,47.68,9.18,48.5556876174,136.63,54.64221952,19.94689736,58.1691573634,8.25221952,2.40689736,8.596062,46.39,17.54,49.5951983563,135.57,8.25221952,2.40689736,8.596062,8.25221952,2.40689736,8.596062,0.0,0.0,0.0,135.57
2020-06-07 19:00:00,53.71869312,12.63545216,55.1847138419,8.17869312,2.38545216,8.519472,45.54,10.25,46.6792684176,136.71,53.29869312,20.97545216,57.2775722392,8.17869312,2.38545216,8.519472,45.12,18.59,48.7996157772,135.64,8.17869312,2.38545216,8.519472,8.17869312,2.38545216,8.519472,0.0,0.0,0.0,135.64
2020-06-07 19:30:00,53.66779456,12.41769008,55.0856714569,7.63779456,2.22769008,7.956036,46.03,10.19,47.1444270301,136.71,52.88779456,20.85769008,56.8521068114,7.63779456,2.22769008,7.956036,45.25,18.63,48.9350528762,135.61,7.63779456,2.22769008,7.956036,7.63779456,2.22769008,7.956036,0.0,0.0,0.0,135.61
2020-06-07 20:00:00,50.86601696,29.44633828,58.774471664800004,7.01601696,2.04633828,7.308351,43.85,27.4,51.7066968583,137.43,52.99601696,6.73633828,53.4224303738,7.01601696,2.04633828,7.308351,45.98,4.69,46.2185731065,138.45,7.01601696,2.04633828,7.308351,7.01601696,2.04633828,7.308351,0.0,0.0,0.0,138.45
2020-06-07 20:30:00,52.90616704,34.23929872,63.0189819634,6.7861670400000005,1.97929872,7.068924,46.12,32.26,56.2828748377,137.9,55.65616704,2.80929872,55.7270229681,6.7861670400000005,1.97929872,7.068924,48.87,0.8300000000000001,48.8770477832,139.47,6.7861670400000005,1.97929872,7.068924,6.7861670400000005,1.97929872,7.068924,0.0,0.0,0.0,139.47
2020-06-07 21:00:00,54.47019296,34.07505628,64.2503804003,6.8401929599999995,1.99505628,7.125201,47.63,32.08,57.4259810539,137.81,57.58019296,2.74505628,57.6455892093,6.8401929599999995,1.99505628,7.125201,50.74,0.75,50.7455426614,139.47,6.8401929599999995,1.99505628,7.125201,6.8401929599999995,1.99505628,7.125201,0.0,0.0,0.0,139.47
2020-06-07 21:30:00,55.24280032,34.11456676,64.9274260418,6.87280032,2.00456676,7.159167,48.37,32.11,58.0578073992,137.81,58.30280032,2.81456676,58.3706973678,6.87280032,2.00456676,7.159167,51.43,0.81,51.4363781773,139.41,6.87280032,2.00456676,7.159167,6.87280032,2.00456676,7.159167,0.0,0.0,0.0,139.41
2020-06-07 22:00:00,54.9799136,34.4799748,64.8973001108,6.4799136,1.8899748,6.74991,48.5,32.59,58.4325089312,137.88,57.7099136,2.0399748,57.7459576499,6.4799136,1.8899748,6.74991,51.23,0.15,51.2302195974,139.49,6.4799136,1.8899748,6.74991,6.4799136,1.8899748,6.74991,0.0,0.0,0.0,139.49
2020-06-07 22:30:00,54.44842624,33.04412432,63.6910140608,5.32842624,1.5541243200000001,5.550444,49.12,31.49,58.3471893068,138.15,57.24842624,2.95412432,57.3245946994,5.32842624,1.5541243200000001,5.550444,51.92,1.4,51.9388717629,139.78,5.32842624,1.5541243200000001,5.550444,5.32842624,1.5541243200000001,5.550444,0.0,0.0,0.0,139.78
2020-06-07 23:00:00,51.20183296,23.91720128,56.5124784055,5.20183296,1.51720128,5.418576,46.0,22.4,51.1640498788,137.6,52.24183296,10.90720128,53.3683066134,5.20183296,1.51720128,5.418576,47.04,9.39,47.9680487408,137.85,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,137.85
2020-06-07 23:30:00,47.0450496,24.1689728,52.8902253547,5.3450496,1.5589727999999998,5.56776,41.7,22.61,47.4352411188,137.6,47.9650496,11.0989728,49.2324403249,5.3450496,1.5589727999999998,5.56776,42.62,9.54,43.6746608458,137.85,5.3450496,1.5589727999999998,5.56776,5.3450496,1.5589727999999998,5.56776,0.0,0.0,0.0,137.85
2020-06-08 00:00:00,43.77800672,25.30650196,50.5661241725,5.26800672,1.53650196,5.487507,38.51,23.77,45.2551985964,138.78,44.95800672,12.67650196,46.7109844702,5.26800672,1.53650196,5.487507,39.69,11.14,41.2237273909,139.11,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,139.11
2020-06-08 00:30:00,41.4718928,25.3763854,48.619737025,5.3018928,1.5463854000000001,5.522805,36.17,23.83,43.3144063794,139.31,42.6018928,13.5663854,44.7098208782,5.3018928,1.5463854000000001,5.522805,37.3,12.02,39.1889065936,139.75,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,139.75
2020-06-08 01:00:00,40.15089376,19.947760680000002,44.8331063598,5.34089376,1.55776068,5.563431,34.81,18.39,39.3691274986,138.98,40.35089376,19.31776068,44.7366796367,5.34089376,1.55776068,5.563431,35.01,17.76,39.2570719744,138.79,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,138.79
2020-06-08 01:30:00,40.7299248,14.3170614,43.1729663255,5.2699248,1.5370614,5.489505,35.46,12.78,37.6927048645,138.29,40.0699248,24.6170614,47.0276364008,5.2699248,1.5370614,5.489505,34.8,23.08,41.7579501413,137.47,5.2699248,1.5370614,5.489505,5.2699248,1.5370614,5.489505,0.0,0.0,0.0,137.47
2020-06-08 02:00:00,42.0994752,14.2315136,44.4398671405,5.3194752,1.5515135999999998,5.54112,36.78,12.68,38.9043802161,138.2,41.4494752,24.5215136,48.1597718391,5.3194752,1.5515135999999998,5.54112,36.13,22.97,42.8135235644,137.38,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,137.38
2020-06-08 02:30:00,41.76933536,14.12563948,44.0932088551,5.29933536,1.5456394800000002,5.520141,36.47,12.58,38.5787156344,138.31,41.10933536,24.385639480000002,47.7978751263,5.29933536,1.5456394800000002,5.520141,35.81,22.84,42.4737766157,137.49,5.29933536,1.5456394800000002,5.520141,5.29933536,1.5456394800000002,5.520141,0.0,0.0,0.0,137.49
2020-06-08 03:00:00,41.17125344,14.45619892,43.6354649,5.30125344,1.5461989200000001,5.522139,35.87,12.91,38.122499918,138.61,40.52125344,24.75619892,47.4851699514,5.30125344,1.5461989200000001,5.522139,35.22,23.21,42.1800011854,137.78,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,137.78
2020-06-08 03:30:00,41.37102368,14.36321524,43.7934190531,5.29102368,1.5432152399999999,5.511483,36.08,12.82,38.2899307913,138.61,40.72102368,24.68321524,47.6178840787,5.29102368,1.5432152399999999,5.511483,35.43,23.14,42.3171891789,137.78,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,137.78
2020-06-08 04:00:00,41.42979488,14.30160684,43.8288017405,5.31979488,1.55160684,5.541453,36.11,12.75,38.2948377722,138.58,40.75979488,24.61160684,47.613990275,5.31979488,1.55160684,5.541453,35.44,23.06,42.2818779148,137.74,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,137.74
2020-06-08 04:30:00,41.01408064,14.51827352,43.5078737328,5.27408064,1.5382735200000002,5.493834,35.74,12.98,38.0240450242,138.53,40.34408064,24.84827352,47.3822914137,5.27408064,1.5382735200000002,5.493834,35.07,23.31,42.1101056755,137.7,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.7
2020-06-08 05:00:00,38.62876448,15.33838964,41.5625750165,6.74876448,1.96838964,7.029963,31.88,13.37,34.5700925657,138.72,37.98876448,25.65838964,45.8421114875,6.74876448,1.96838964,7.029963,31.24,23.69,39.2065517484,137.89,6.74876448,1.96838964,7.029963,6.74876448,1.96838964,7.029963,0.0,0.0,0.0,137.89
2020-06-08 05:30:00,41.18112352,14.30074436,43.5935341951,5.35112352,1.5607443600000002,5.5740870000000005,35.83,12.74,38.0275755209,138.06,40.49112352,24.59074436,47.3733658514,5.35112352,1.5607443600000002,5.5740870000000005,35.14,23.03,42.0142892359,137.21,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,137.21
2020-06-08 06:00:00,42.07040384,13.98720112,44.3346441785,5.75040384,1.6772011199999999,5.990004,36.32,12.31,38.3494263321,138.06,41.21040384,24.23720112,47.8094060075,5.75040384,1.6772011199999999,5.990004,35.46,22.56,42.0281477108,137.21,5.75040384,1.6772011199999999,5.990004,5.75040384,1.6772011199999999,5.990004,0.0,0.0,0.0,137.21
2020-06-08 06:30:00,44.50769632,12.41349476,46.2063835835,5.97769632,1.74349476,6.226767,38.53,10.67,39.9801175586,137.1,43.60769632,22.10349476,48.8896273144,5.97769632,1.74349476,6.226767,37.63,20.36,42.7848863502,136.22,5.97769632,1.74349476,6.226767,5.97769632,1.74349476,6.226767,0.0,0.0,0.0,136.22
2020-06-08 07:00:00,46.37841536,9.96370448,47.4366189591,6.21841536,1.8137044800000002,6.477516,40.16,8.15,40.9786297965,136.71,45.49841536,20.653704480000002,49.9668020692,6.21841536,1.8137044800000002,6.477516,39.28,18.84,43.5644809449,135.96,6.21841536,1.8137044800000002,6.477516,6.21841536,1.8137044800000002,6.477516,0.0,0.0,0.0,135.96
2020-06-08 07:30:00,45.74511712,9.51190916,46.7235717405,7.7551171199999995,2.26190916,8.078247,37.99,7.25,38.6756072997,136.14,45.02511712,21.29190916,49.8056881023,7.7551171199999995,2.26190916,8.078247,37.27,19.03,41.8472675333,135.47,7.7551171199999995,2.26190916,8.078247,7.7551171199999995,2.26190916,8.078247,0.0,0.0,0.0,135.47
2020-06-08 08:00:00,43.71259872,8.23950796,44.4823648009,8.67259872,2.52950796,9.033957,35.04,5.71,35.50219289,135.95,42.59259872,19.83950796,46.9865463917,8.67259872,2.52950796,9.033957,33.92,17.31,38.0815243918,135.28,8.67259872,2.52950796,9.033957,8.67259872,2.52950796,9.033957,0.0,0.0,0.0,135.28
2020-06-08 08:30:00,48.50166784,13.53715312,50.3553998878,10.48166784,3.05715312,10.918404,38.02,10.48,39.4379360515,136.46,48.70166784,14.04715312,50.6870295162,10.48166784,3.05715312,10.918404,38.22,10.99,39.7686874312,136.72,10.48166784,3.05715312,10.918404,10.48166784,3.05715312,10.918404,0.0,0.0,0.0,136.72
2020-06-08 09:00:00,44.89739168,4.94423924,45.1688087216,10.91739168,3.18423924,11.372283,33.98,1.76,34.0255492241,135.78,43.76739168,16.88423924,46.9112151749,10.91739168,3.18423924,11.372283,32.85,13.7,35.5923095626,135.14,10.91739168,3.18423924,11.372283,10.91739168,3.18423924,11.372283,0.0,0.0,0.0,135.14
2020-06-08 09:30:00,41.5261424,4.2384582,41.7418858048,11.4461424,3.3384582,11.923065,30.08,0.9,30.0934610838,135.95,40.4461424,16.2084582,43.5729796119,11.4461424,3.3384582,11.923065,29.0,12.87,31.7275416634,135.35,11.4461424,3.3384582,11.923065,11.4461424,3.3384582,11.923065,0.0,0.0,0.0,135.35
2020-06-08 10:00:00,43.20156544,4.39628992,43.4246775639,12.98156544,3.7862899199999998,13.522464,30.22,0.61,30.2261558919,136.04,41.92156544,16.20628992,44.9450940806,12.98156544,3.7862899199999998,13.522464,28.94,12.42,31.4925387989,135.43,12.98156544,3.7862899199999998,13.522464,12.98156544,3.7862899199999998,13.522464,0.0,0.0,0.0,135.43
2020-06-08 10:30:00,43.1061024,3.6901132,43.2637608114,11.4861024,3.3501132,11.964690000000001,31.62,0.34,31.6218279042,135.94,41.9961024,15.3701132,44.7203868115,11.4861024,3.3501132,11.964690000000001,30.51,12.02,32.7923847867,135.36,11.4861024,3.3501132,11.964690000000001,11.4861024,3.3501132,11.964690000000001,0.0,0.0,0.0,135.36
2020-06-08 11:00:00,41.49864032,6.74668676,42.0434885642,11.02864032,3.21668676,11.488167,30.47,3.5300000000000002,30.6737966349,135.99,40.56864032,12.87668676,42.5631723363,11.02864032,3.21668676,11.488167,29.54,9.66,31.079369363,135.66,11.02864032,3.21668676,11.488167,11.02864032,3.21668676,11.488167,0.0,0.0,0.0,135.66
2020-06-08 11:30:00,42.52934848,19.74647664,46.889965044,12.15934848,3.54647664,12.665988,30.37,16.2,34.4205883157,137.65,44.06934848,7.93647664,44.7782886778,12.15934848,3.54647664,12.665988,31.91,4.39,32.2105603801,138.83,12.15934848,3.54647664,12.665988,12.15934848,3.54647664,12.665988,0.0,0.0,0.0,138.83
2020-06-08 12:00:00,40.76600288,19.14925084,45.0395470508,11.10600288,3.23925084,11.568753,29.66,15.91,33.657743537,137.97,42.17600288,7.91925084,42.9130487474,11.10600288,3.23925084,11.568753,31.07,4.68,31.4204917212,139.2,11.10600288,3.23925084,11.568753,11.10600288,3.23925084,11.568753,0.0,0.0,0.0,139.2
2020-06-08 12:30:00,42.59253856,16.17365708,45.5599772204,8.89253856,2.59365708,9.263061,33.7,13.58,36.3332685015,138.16,44.00253856,7.38365708,44.6177295657,8.89253856,2.59365708,9.263061,35.11,4.79,35.4352395223,139.24,8.89253856,2.59365708,9.263061,8.89253856,2.59365708,9.263061,0.0,0.0,0.0,139.24
2020-06-08 13:00:00,48.64582432,7.85169876,49.2754035721,9.84582432,2.87169876,10.256067,38.8,4.98,39.1182872836,137.31,48.52582432,10.58169876,49.6661652897,9.84582432,2.87169876,10.256067,38.68,7.71,39.4409241778,137.47,9.84582432,2.87169876,10.256067,9.84582432,2.87169876,10.256067,0.0,0.0,0.0,137.47
2020-06-08 13:30:00,51.27457504,8.89591772,52.0405553162,10.37457504,3.02591772,10.806849,40.9,5.87,41.3190863887,137.6,50.49457504,10.42591772,51.5596922874,10.37457504,3.02591772,10.806849,40.12,7.4,40.7967449682,137.61,10.37457504,3.02591772,10.806849,10.37457504,3.02591772,10.806849,0.0,0.0,0.0,137.61
2020-06-08 14:00:00,49.04826176,9.04740968,49.8757215847,9.96826176,2.9074096799999998,10.383606,39.08,6.14,39.5593983776,137.65,48.19826176,10.61740968,49.3538430621,9.96826176,2.9074096799999998,10.383606,38.23,7.71,38.9997051271,137.7,9.96826176,2.9074096799999998,10.383606,9.96826176,2.9074096799999998,10.383606,0.0,0.0,0.0,137.7
2020-06-08 14:30:00,57.04346784,7.53267812,57.5386692831,8.68346784,2.53267812,9.045279,48.36,5.0,48.6177909823,137.39,56.45346784,8.97267812,57.1620764477,8.68346784,2.53267812,9.045279,47.77,6.44,48.2021420686,137.43,8.68346784,2.53267812,9.045279,8.68346784,2.53267812,9.045279,0.0,0.0,0.0,137.43
2020-06-08 15:00:00,59.05628544,7.40099992,59.5182295586,8.26628544,2.41099992,8.610714,50.79,4.99,51.0345392847,137.39,57.97628544,9.01099992,58.6723767456,8.26628544,2.41099992,8.610714,49.71,6.6,50.1462271761,137.43,8.26628544,2.41099992,8.610714,8.26628544,2.41099992,8.610714,0.0,0.0,0.0,137.43
2020-06-08 15:30:00,55.18702496,8.28538228,55.8055130203,8.00702496,2.33538228,8.340651,47.18,5.95,47.5537054287,137.09,54.28702496,9.94538228,55.1905037819,8.00702496,2.33538228,8.340651,46.28,7.61,46.9014978439,137.12,8.00702496,2.33538228,8.340651,8.00702496,2.33538228,8.340651,0.0,0.0,0.0,137.12
2020-06-08 16:00:00,47.818344,8.100767,48.499654111,7.648344,2.230767,7.967025,40.17,5.87,40.5966230123,137.2,46.818344,9.670767,47.8067052752,7.648344,2.230767,7.967025,39.17,7.44,39.8703210421,137.25,7.648344,2.230767,7.967025,7.648344,2.230767,7.967025,0.0,0.0,0.0,137.25
2020-06-08 16:30:00,49.76281792,9.46873856,50.65565178,9.25281792,2.69873856,9.638352,40.51,6.77,41.0718029797,137.11,49.05281792,11.00873856,50.2729675927,9.25281792,2.69873856,9.638352,39.8,8.31,40.6582845187,137.16,9.25281792,2.69873856,9.638352,9.25281792,2.69873856,9.638352,0.0,0.0,0.0,137.16
2020-06-08 17:00:00,52.24750336,9.86218848,53.1701454669,9.12750336,2.66218848,9.507816,43.12,7.2,43.7169806826,137.17,51.12750336,11.59218848,52.4251889227,9.12750336,2.66218848,9.507816,42.0,8.93,42.9388507066,137.19,9.12750336,2.66218848,9.507816,9.12750336,2.66218848,9.507816,0.0,0.0,0.0,137.19
2020-06-08 17:30:00,60.81230944,11.44400692,61.8797404149,8.24230944,2.40400692,8.585739,52.57,9.04,53.3416019632,137.32,60.94230944,12.44400692,62.1998262707,8.24230944,2.40400692,8.585739,52.7,10.04,53.6478480463,137.29,8.24230944,2.40400692,8.585739,8.24230944,2.40400692,8.585739,0.0,0.0,0.0,137.29
2020-06-08 18:00:00,63.29450752,10.65298136,64.184738794,7.96450752,2.32298136,8.296362,55.33,8.33,55.9535325069,137.56,63.36450752,11.91298136,64.4746457,7.96450752,2.32298136,8.296362,55.4,9.59,56.2239103941,137.61,7.96450752,2.32298136,8.296362,7.96450752,2.32298136,8.296362,0.0,0.0,0.0,137.61
2020-06-08 18:30:00,61.65349856,11.57393708,62.7304543601,7.93349856,2.31393708,8.264061,53.72,9.26,54.5122555028,137.72,61.65349856,12.53393708,62.9146522156,7.93349856,2.31393708,8.264061,53.72,10.22,54.6835148834,137.66,7.93349856,2.31393708,8.264061,7.93349856,2.31393708,8.264061,0.0,0.0,0.0,137.66
2020-06-08 19:00:00,59.10082176,12.39148968,60.3858936275,7.41082176,2.16148968,7.719606,51.69,10.23,52.6925896118,137.96,58.66082176,13.19148968,60.1257632761,7.41082176,2.16148968,7.719606,51.25,11.03,52.4235004554,137.88,7.41082176,2.16148968,7.719606,7.41082176,2.16148968,7.719606,0.0,0.0,0.0,137.88
2020-06-08 19:30:00,58.10013216,13.64587188,59.6811123922,7.70013216,2.24587188,8.020971,50.4,11.4,51.6732038875,138.02,57.93013216,13.25587188,59.427420871,7.70013216,2.24587188,8.020971,50.23,11.01,51.4224950775,137.81,7.70013216,2.24587188,8.020971,7.70013216,2.24587188,8.020971,0.0,0.0,0.0,137.81
2020-06-08 20:00:00,56.43914368,14.84100024,58.357794916,7.16914368,2.09100024,7.467858,49.27,12.75,50.8929798695,138.43,56.65914368,14.16100024,58.4019904656,7.16914368,2.09100024,7.467858,49.49,12.07,50.9406026662,138.24,7.16914368,2.09100024,7.467858,7.16914368,2.09100024,7.467858,0.0,0.0,0.0,138.24
2020-06-08 20:30:00,57.41443872,14.36337796,59.1838187341,6.83443872,1.9933779600000001,7.119207,50.58,12.37,52.070656804,137.04,57.30443872,13.97337796,58.9835060727,6.83443872,1.9933779600000001,7.119207,50.47,11.98,51.8723558362,136.87,6.83443872,1.9933779600000001,7.119207,6.83443872,1.9933779600000001,7.119207,0.0,0.0,0.0,136.87
2020-06-08 21:00:00,59.8829104,14.6591822,61.6510712052,6.6829104,1.9491822,6.961365,53.2,12.71,54.6972037677,136.87,59.6629104,14.1591822,61.320023793,6.6829104,1.9491822,6.961365,52.98,12.21,54.3687824031,136.6,6.6829104,1.9491822,6.961365,6.6829104,1.9491822,6.961365,0.0,0.0,0.0,136.6
2020-06-08 21:30:00,60.2579952,14.5727486,61.9950884126,6.7979952,1.9827485999999999,7.081245,53.46,12.59,54.9224881082,136.54,60.5779952,13.8427486,62.1394817427,6.7979952,1.9827485999999999,7.081245,53.78,11.86,55.0722071466,136.31,6.7979952,1.9827485999999999,7.081245,6.7979952,1.9827485999999999,7.081245,0.0,0.0,0.0,136.31
2020-06-08 22:00:00,60.03908416,13.34848288,61.5050698883,6.74908416,1.96848288,7.030296,53.29,11.38,54.4915452157,136.4,60.01908416,14.36848288,61.7150205678,6.74908416,1.96848288,7.030296,53.27,12.4,54.6941761068,136.4,6.74908416,1.96848288,7.030296,6.74908416,1.96848288,7.030296,0.0,0.0,0.0,136.4
2020-06-08 22:30:00,59.67404032,12.52326176,60.973954876,5.63404032,1.6432617600000001,5.868792,54.04,10.88,55.1243684771,136.78,59.55404032,13.64326176,61.0968273308,5.63404032,1.6432617600000001,5.868792,53.92,12.0,55.2391745051,136.79,5.63404032,1.6432617600000001,5.868792,5.63404032,1.6432617600000001,5.868792,0.0,0.0,0.0,136.79
2020-06-08 23:00:00,55.72372096,13.21983528,57.2703860862,5.31372096,1.54983528,5.535126,50.41,11.67,51.7431831259,137.06,56.04372096,14.22983528,57.8220275599,5.31372096,1.54983528,5.535126,50.73,12.68,52.2906808141,137.07,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,137.07
2020-06-08 23:30:00,53.61096384,12.94403112,55.151458598,5.19096384,1.51403112,5.407254,48.42,11.43,49.7507919535,136.51,53.28096384,14.29403112,55.1650290798,5.19096384,1.51403112,5.407254,48.09,12.78,49.7591850818,136.53,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,136.53
2020-06-09 00:00:00,49.49188288,14.28596584,51.5124770419,5.23188288,1.52596584,5.449878,44.26,12.76,46.0626225914,136.9,49.60188288,15.38596584,51.9333681757,5.23188288,1.52596584,5.449878,44.37,13.86,46.4843683403,136.93,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,136.93
2020-06-09 00:30:00,47.43989504,14.75580272,49.6817607912,5.05989504,1.47580272,5.2707239999999995,42.38,13.28,44.4119668558,137.24,47.49989504,15.83580272,50.0700776572,5.05989504,1.47580272,5.2707239999999995,42.44,14.36,44.8036069977,137.28,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,137.28
2020-06-09 01:00:00,45.98358144,15.27062792,48.4528826709,4.97358144,1.45062792,5.180814,41.01,13.82,43.2760037434,137.43,46.11358144,16.34062792,48.9231899414,4.97358144,1.45062792,5.180814,41.14,14.89,43.7517051096,137.46,4.97358144,1.45062792,5.180814,4.97358144,1.45062792,5.180814,0.0,0.0,0.0,137.46
2020-06-09 01:30:00,46.23748736,15.22135048,48.6784834172,5.14748736,1.5013504800000002,5.361966,41.09,13.72,43.3200473222,137.36,46.33748736,16.31135048,49.1245650293,5.14748736,1.5013504800000002,5.361966,41.19,14.81,43.7715912436,137.4,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,137.4
2020-06-09 02:00:00,46.63203264,15.12225952,49.0227416729,5.32203264,1.55225952,5.543784,41.31,13.57,43.4817317962,137.25,46.71203264,16.21225952,49.4454381324,5.32203264,1.55225952,5.543784,41.39,14.66,43.9095399657,137.29,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,137.29
2020-06-09 02:30:00,46.47859616,15.33792388,48.9439660219,5.23859616,1.52792388,5.456871,41.24,13.81,43.4908461633,137.38,46.60859616,16.43792388,49.422328734,5.23859616,1.52792388,5.456871,41.37,14.91,43.9748223419,137.41,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,137.41
2020-06-09 03:00:00,45.7734016,15.506408799999999,48.3285941023,4.9934016,1.4564088,5.20146,40.78,14.05,43.1324808004,137.62,45.8634016,16.5964088,48.773890468,4.9934016,1.4564088,5.20146,40.87,15.14,43.5841312865,137.65,4.9934016,1.4564088,5.20146,4.9934016,1.4564088,5.20146,0.0,0.0,0.0,137.65
2020-06-09 03:30:00,45.24997504,16.30249272,48.0971050065,4.97997504,1.45249272,5.187474,40.27,14.85,42.9208038135,137.69,45.32997504,16.55249272,48.2575553916,4.97997504,1.45249272,5.187474,40.35,15.1,43.0828562192,137.63,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,137.63
2020-06-09 04:00:00,44.19432064,16.67834352,47.2366925112,5.03432064,1.46834352,5.244084,39.16,15.21,42.0101142584,137.72,44.26432064,16.09834352,47.1008147043,5.03432064,1.46834352,5.244084,39.23,14.63,41.8691987026,137.56,5.03432064,1.46834352,5.244084,5.03432064,1.46834352,5.244084,0.0,0.0,0.0,137.56
2020-06-09 04:30:00,43.84395104,17.06948572,47.0495418208,5.00395104,1.45948572,5.212449,38.84,15.61,41.8594995192,137.72,43.91395104,16.49948572,46.9112792937,5.00395104,1.45948572,5.212449,38.91,15.04,41.715581022,137.56,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,137.56
2020-06-09 05:00:00,42.41664832,17.32610576,45.8188388712,5.02664832,1.46610576,5.236092,37.39,15.86,40.6146734568,137.89,42.46664832,16.72610576,45.6418539657,5.02664832,1.46610576,5.236092,37.44,15.26,40.430448921600004,137.74,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,137.74
2020-06-09 05:30:00,42.73203264,17.00225952,45.9902537755,5.32203264,1.55225952,5.543784,37.41,15.45,40.4748143912,137.24,42.79203264,16.44225952,45.8421853273,5.32203264,1.55225952,5.543784,37.47,14.89,40.3201314482,137.05,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,137.05
2020-06-09 06:00:00,43.06199232,17.21724776,46.3763819524,5.68199232,1.65724776,5.918742,37.38,15.56,40.4892331367,137.14,42.82199232,16.64724776,45.9440299085,5.68199232,1.65724776,5.918742,37.14,14.99,40.0509637837,136.94,5.68199232,1.65724776,5.918742,5.68199232,1.65724776,5.918742,0.0,0.0,0.0,136.94
2020-06-09 06:30:00,43.95335104,16.05431072,46.7935675103,5.60335104,1.63431072,5.836824,38.35,14.42,40.9714400528,136.58,43.96335104,15.46431072,46.6038747392,5.60335104,1.63431072,5.836824,38.36,13.83,40.7769358829,136.42,5.60335104,1.63431072,5.836824,5.60335104,1.63431072,5.836824,0.0,0.0,0.0,136.42
2020-06-09 07:00:00,46.50032352,13.80384436,48.5059399103,6.15032352,1.79384436,6.406587,40.35,12.01,42.0994370509,136.3,46.40032352,13.38384436,48.2920005033,6.15032352,1.79384436,6.406587,40.25,11.59,41.8854461597,136.15,6.15032352,1.79384436,6.406587,6.15032352,1.79384436,6.406587,0.0,0.0,0.0,136.15
2020-06-09 07:30:00,46.99250016,12.68864588,48.6754230136,7.33250016,2.13864588,7.638021,39.66,10.55,41.0392263572,135.88,46.98250016,12.08864588,48.5127888345,7.33250016,2.13864588,7.638021,39.65,9.95,40.8793957881,135.65,7.33250016,2.13864588,7.638021,7.33250016,2.13864588,7.638021,0.0,0.0,0.0,135.65
2020-06-09 08:00:00,44.51153888,12.19169884,46.1509979748,9.57153888,2.79169884,9.970353,34.94,9.4,36.1823658707,136.45,44.10153888,11.73169884,45.6352768071,9.57153888,2.79169884,9.970353,34.53,8.94,35.6685365553,136.26,9.57153888,2.79169884,9.970353,9.57153888,2.79169884,9.970353,0.0,0.0,0.0,136.26
2020-06-09 08:30:00,44.30990944,11.24330692,45.7141118811,10.63990944,3.10330692,11.083239,33.67,8.14,34.6399841224,136.93,44.02990944,10.55330692,45.2769832502,10.63990944,3.10330692,11.083239,33.39,7.45,34.211030385,136.68,10.63990944,3.10330692,11.083239,10.63990944,3.10330692,11.083239,0.0,0.0,0.0,136.68
2020-06-09 09:00:00,40.6827056,10.2074558,41.9437085729,11.6827056,3.4074558,12.169485,29.0,6.8,29.7865741568,137.04,40.3327056,9.5674558,41.4519402622,11.6827056,3.4074558,12.169485,28.65,6.16,29.3047453495,136.8,11.6827056,3.4074558,12.169485,11.6827056,3.4074558,12.169485,0.0,0.0,0.0,136.8
2020-06-09 09:30:00,42.13757984,8.51554412,42.9894187729,12.56757984,3.66554412,13.091229,29.57,4.85,29.9651030367,136.84,41.83757984,7.87554412,42.5723769838,12.56757984,3.66554412,13.091229,29.27,4.21,29.5712191159,136.66,12.56757984,3.66554412,13.091229,12.56757984,3.66554412,13.091229,0.0,0.0,0.0,136.66
2020-06-09 10:00:00,35.56215456,6.64104508,36.1769307253,13.27215456,3.87104508,13.825161,22.29,2.77,22.4614558745,136.84,39.31215456,7.32104508,39.9880381766,13.27215456,3.87104508,13.825161,26.04,3.45,26.2675484201,136.8,13.27215456,3.87104508,13.825161,13.27215456,3.87104508,13.825161,0.0,0.0,0.0,136.8
2020-06-09 10:30:00,31.62752928,6.15344604,32.2205758255,13.17752928,3.84344604,13.726593,18.45,2.31,18.5940474346,136.76,34.31752928,8.37344604,35.324317608,13.17752928,3.84344604,13.726593,21.14,4.53,21.6199098055,136.9,13.17752928,3.84344604,13.726593,13.17752928,3.84344604,13.726593,0.0,0.0,0.0,136.9
2020-06-09 11:00:00,42.3570416,6.5195538,42.8558462156,11.3470416,3.3095537999999998,11.819835,31.01,3.21,31.1756988695,136.82,41.7570416,8.6195538,42.6373924026,11.3470416,3.3095537999999998,11.819835,30.41,5.31,30.8701182375,136.9,11.3470416,3.3095537999999998,11.819835,11.3470416,3.3095537999999998,11.819835,0.0,0.0,0.0,136.9
2020-06-09 11:30:00,45.48361504,8.31563772,46.2375287813,11.33361504,3.30563772,11.805849,34.15,5.01,34.515541427,136.98,45.30361504,10.11563772,46.4192165183,11.33361504,3.30563772,11.805849,33.97,6.8100000000000005,34.6458799859,137.02,11.33361504,3.30563772,11.805849,11.33361504,3.30563772,11.805849,0.0,0.0,0.0,137.02
2020-06-09 12:00:00,49.12507456,5.27023008,49.4069658613,10.35507456,3.02023008,10.786536,38.77,2.25,38.8352340021,136.79,43.97507456,7.6302300800000005,44.6321363328,10.35507456,3.02023008,10.786536,33.62,4.61,33.934591496,136.93,10.35507456,3.02023008,10.786536,10.35507456,3.02023008,10.786536,0.0,0.0,0.0,136.93
2020-06-09 12:30:00,50.3012688,6.0737034,50.6666311874,9.9212688,2.8937033999999997,10.334655,40.38,3.18,40.5050219109,136.79,50.3212688,8.6237034,51.0548563211,9.9212688,2.8937033999999997,10.334655,40.4,5.73,40.8043245257,136.99,9.9212688,2.8937033999999997,10.334655,9.9212688,2.8937033999999997,10.334655,0.0,0.0,0.0,136.99
2020-06-09 13:00:00,51.14970144,4.40116292,51.3387007281,8.84970144,2.58116292,9.218439,42.3,1.82,42.3391355604,136.66,50.79970144,7.19116292,51.3061642547,8.84970144,2.58116292,9.218439,41.95,4.61,42.2025425774,136.86,8.84970144,2.58116292,9.218439,8.84970144,2.58116292,9.218439,0.0,0.0,0.0,136.86
2020-06-09 13:30:00,40.30304672,6.26172196,40.7865754485,10.22304672,2.98172196,10.649007,30.08,3.2800000000000002,30.2583013403,137.18,40.10304672,8.97172196,41.0943566826,10.22304672,2.98172196,10.649007,29.88,5.99,30.4744893312,137.34,10.22304672,2.98172196,10.649007,10.22304672,2.98172196,10.649007,0.0,0.0,0.0,137.34
2020-06-09 14:00:00,31.68120864,3.93785252,31.9250006008,10.14120864,2.95785252,10.563759,21.54,0.98,21.562281883,136.92,31.29120864,6.59785252,31.9792338249,10.14120864,2.95785252,10.563759,21.15,3.64,21.4609435953,137.12,10.14120864,2.95785252,10.563759,10.14120864,2.95785252,10.563759,0.0,0.0,0.0,137.12
2020-06-09 14:30:00,31.1763856,3.3551958,31.3564085625,8.0063856,2.3351958,8.339985,23.17,1.02,23.1924405788,136.92,30.9363856,5.8551958,31.4856042001,8.0063856,2.3351958,8.339985,22.93,3.52,23.1986055615,137.12,8.0063856,2.3351958,8.339985,8.0063856,2.3351958,8.339985,0.0,0.0,0.0,137.12
2020-06-09 15:00:00,38.68239872,5.99778296,39.1446212291,8.87239872,2.58778296,9.242082,29.81,3.41,30.0044030102,137.39,38.33239872,8.73778296,39.3156666316,8.87239872,2.58778296,9.242082,29.46,6.15,30.0950843162,137.55,8.87239872,2.58778296,9.242082,8.87239872,2.58778296,9.242082,0.0,0.0,0.0,137.55
2020-06-09 15:30:00,39.53403712,6.90659416,40.1327937465,8.83403712,2.57659416,9.202122,30.7,4.33,31.0038529864,137.47,39.28403712,9.60659416,40.4415902729,8.83403712,2.57659416,9.202122,30.45,7.03,31.2509743848,137.63,8.83403712,2.57659416,9.202122,8.83403712,2.57659416,9.202122,0.0,0.0,0.0,137.63
2020-06-09 16:00:00,37.19201888,8.10183884,38.0642359829,9.09201888,2.65183884,9.470853,28.1,5.45,28.6236353386,137.71,36.75201888,10.87183884,38.3263326124,9.09201888,2.65183884,9.470853,27.66,8.22,28.8555713858,137.89,9.09201888,2.65183884,9.470853,9.09201888,2.65183884,9.470853,0.0,0.0,0.0,137.89
2020-06-09 16:30:00,41.8268224,9.5803232,42.9099716231,10.7668224,3.1403232,11.21544,31.06,6.44,31.7206115956,137.86,41.796822399999996,13.8103232,44.0193070098,10.7668224,3.1403232,11.21544,31.03,10.67,32.8132564675,138.23,10.7668224,3.1403232,11.21544,10.7668224,3.1403232,11.21544,0.0,0.0,0.0,138.23
2020-06-09 17:00:00,49.66712256,7.55624408,50.2386294398,10.30712256,3.00624408,10.736585999999999,39.36,4.55,39.622116298899996,137.45,48.76712256,12.74624408,50.4053467494,10.30712256,3.00624408,10.736585999999999,38.46,9.74,39.6741628771,137.91,10.30712256,3.00624408,10.736585999999999,10.30712256,3.00624408,10.736585999999999,0.0,0.0,0.0,137.91
2020-06-09 17:30:00,51.91286752,9.31083636,52.7412313837,9.60286752,2.80083636,10.002987,42.31,6.51,42.8078988038,137.66,51.53286752,14.25083636,53.4670250883,9.60286752,2.80083636,10.002987,41.93,11.45,43.4652435861,138.1,9.60286752,2.80083636,10.002987,9.60286752,2.80083636,10.002987,0.0,0.0,0.0,138.1
2020-06-09 18:00:00,52.43409632,9.95244476,53.3702690043,9.57409632,2.79244476,9.973017,42.86,7.16,43.4539434344,137.71,52.52409632,14.56244476,54.5054629521,9.57409632,2.79244476,9.973017,42.95,11.77,44.5335311872,138.15,9.57409632,2.79244476,9.973017,9.57409632,2.79244476,9.973017,0.0,0.0,0.0,138.15
2020-06-09 18:30:00,54.48108,10.939065,55.5684372737,8.91108,2.599065,9.282375,45.57,8.34,46.3268874413,137.87,54.43108,15.369064999999999,56.559266517,8.91108,2.599065,9.282375,45.52,12.77,47.277302165,138.23,8.91108,2.599065,9.282375,8.91108,2.599065,9.282375,0.0,0.0,0.0,138.23
2020-06-09 19:00:00,57.98304928,10.74505604,58.9702487116,7.66304928,2.23505604,7.982343,50.32,8.51,51.0345226293,136.63,57.623049280000004,14.67505604,59.4623669063,7.66304928,2.23505604,7.982343,49.96,12.44,51.4854853332,136.94,7.66304928,2.23505604,7.982343,7.66304928,2.23505604,7.982343,0.0,0.0,0.0,136.94
2020-06-09 19:30:00,58.20922336,12.16102348,59.4659917621,7.40922336,2.16102348,7.717941,50.8,10.0,51.7748973925,135.85,58.19922336,14.91102348,60.0790164777,7.40922336,2.16102348,7.717941,50.79,12.75,52.3658915708,136.03,7.40922336,2.16102348,7.717941,7.40922336,2.16102348,7.717941,0.0,0.0,0.0,136.03
2020-06-09 20:00:00,61.06392896,11.38197928,62.1156411249,7.10392896,2.07197928,7.399926,53.96,9.31,54.7572616189,135.85,61.22392896,13.99197928,62.802427990300004,7.10392896,2.07197928,7.399926,54.12,11.92,55.4171525793,136.03,7.10392896,2.07197928,7.399926,7.10392896,2.07197928,7.399926,0.0,0.0,0.0,136.03
2020-06-09 20:30:00,61.01482816,11.40307488,62.0712443255,7.00482816,2.04307488,7.296696,54.01,9.36,54.8150499407,135.81,61.13482816,14.15307488,62.75170709,7.00482816,2.04307488,7.296696,54.13,12.11,55.4680899257,135.99,7.00482816,2.04307488,7.296696,7.00482816,2.04307488,7.296696,0.0,0.0,0.0,135.99
2020-06-09 21:00:00,61.2865968,12.0140074,62.4530489338,6.5965968,1.9240073999999998,6.871455,54.69,10.09,55.6129858936,136.03,61.3265968,14.6940074,63.0623923471,6.5965968,1.9240073999999998,6.871455,54.73,12.77,56.2000516014,136.21,6.5965968,1.9240073999999998,6.871455,6.5965968,1.9240073999999998,6.871455,0.0,0.0,0.0,136.21
2020-06-09 21:30:00,58.12854496,13.10249228,59.5869368496,6.4885449600000005,1.89249228,6.758901,51.64,11.21,52.8427260841,136.03,58.51854496,15.63249228,60.5705779989,6.4885449600000005,1.89249228,6.758901,52.03,13.74,53.8136460389,136.21,6.4885449600000005,1.89249228,6.758901,6.4885449600000005,1.89249228,6.758901,0.0,0.0,0.0,136.21
2020-06-09 22:00:00,57.9520128,11.4814204,59.0784123176,5.1820128,1.5114204,5.39793,52.77,9.97,53.7035734379,135.92,58.0020128,14.3914204,59.7607435528,5.1820128,1.5114204,5.39793,52.82,12.88,54.3676999697,136.16,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,136.16
2020-06-09 22:30:00,60.00175296,11.71051128,61.1338403236,5.28175296,1.54051128,5.501826,54.72,10.17,55.6570507663,136.1,59.99175296,14.38051128,61.6912435268,5.28175296,1.54051128,5.501826,54.71,12.84,56.1965274728,136.3,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,136.3
2020-06-09 23:00:00,55.70540928,12.09741104,57.003859316,5.30540928,1.54741104,5.5264679999999995,50.4,10.55,51.4923538013,136.3,56.04540928,14.70741104,57.9430396239,5.30540928,1.54741104,5.5264679999999995,50.74,13.16,52.4188248628,136.52,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,136.52
2020-06-09 23:30:00,53.51212256,11.68936908,54.7739774926,5.31212256,1.54936908,5.533461,48.2,10.14,49.255046442,136.72,53.32212256,14.59936908,55.2846301592,5.31212256,1.54936908,5.533461,48.01,13.05,49.7520110146,136.92,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,136.92
2020-06-10 00:00:00,48.68330112,13.19554616,50.4399271054,5.57330112,1.6255461599999999,5.805522,43.11,11.57,44.635602382,137.03,48.83330112,15.93554616,51.3676253071,5.57330112,1.6255461599999999,5.805522,43.26,14.31,45.5653783041,137.26,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,137.26
2020-06-10 00:30:00,47.02957536,13.65570948,48.9720263002,5.05957536,1.47570948,5.270391,41.97,12.18,43.7016395573,136.87,47.18957536,16.37570948,49.95017401,5.05957536,1.47570948,5.270391,42.13,14.9,44.6872118173,137.11,5.05957536,1.47570948,5.270391,5.05957536,1.47570948,5.270391,0.0,0.0,0.0,137.11
2020-06-10 01:00:00,45.55302176,13.83046468,47.6062973222,5.21302176,1.52046468,5.430231,40.34,12.31,42.1764353638,136.66,45.71302176,16.54046468,48.6134480392,5.21302176,1.52046468,5.430231,40.5,15.02,43.1954905054,136.89,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,136.89
2020-06-10 01:30:00,46.25642848,13.83354164,48.2806798837,5.08642848,1.4835416399999999,5.298363,41.17,12.35,42.98245456,136.85,46.44642848,16.54354164,49.3047613172,5.08642848,1.4835416399999999,5.298363,41.36,15.06,44.0165105387,137.09,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,137.09
2020-06-10 02:00:00,46.1790656,13.7143108,48.1724861348,5.3290656,1.5543108,5.55111,40.85,12.16,42.6214511719,136.88,46.4490656,16.3043108,49.2274948152,5.3290656,1.5543108,5.55111,41.12,14.75,43.68543121,137.09,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,137.09
2020-06-10 02:30:00,46.1456992,13.8862456,48.1897641779,5.0956992,1.4862456,5.30802,41.05,12.4,42.8819600765,137.11,46.5056992,16.3662456,49.3014609633,5.0956992,1.4862456,5.30802,41.41,14.88,44.0023010762,137.32,5.0956992,1.4862456,5.30802,5.0956992,1.4862456,5.30802,0.0,0.0,0.0,137.32
2020-06-10 03:00:00,44.84023456,14.27673508,47.0581746346,5.20023456,1.5167350800000001,5.416911,39.64,12.76,41.6430930648,137.21,45.21023456,16.74673508,48.2122229814,5.20023456,1.5167350800000001,5.416911,40.01,15.23,42.8106645592,137.41,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,137.41
2020-06-10 03:30:00,44.4557392,14.5545906,46.7776533759,5.0557392,1.4745906,5.266395,39.4,13.08,41.5144119554,137.21,44.6457392,17.2345906,47.8567982826,5.0557392,1.4745906,5.266395,39.59,15.76,42.6115676783,137.41,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,137.41
2020-06-10 04:00:00,43.28841632,14.85370476,45.7659210832,5.25841632,1.53370476,5.477517,38.03,13.32,40.2952019476,137.23,43.48841632,17.52370476,46.8862728582,5.25841632,1.53370476,5.477517,38.23,15.99,41.4392688159,137.46,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,137.46
2020-06-10 04:30:00,42.52774688,15.12559284,45.1374878948,5.36774688,1.5655928399999999,5.591403,37.16,13.56,39.5567845003,137.04,42.71774688,17.80559284,46.280071682,5.36774688,1.5655928399999999,5.591403,37.35,16.24,40.7278786582,137.26,5.36774688,1.5655928399999999,5.591403,5.36774688,1.5655928399999999,5.591403,0.0,0.0,0.0,137.26
2020-06-10 05:00:00,41.442552,15.287411,44.1722769546,5.442552,1.587411,5.669325,36.0,13.7,38.5186967588,137.1,41.592552,17.987411,45.3154205139,5.442552,1.587411,5.669325,36.15,16.4,39.696127015100004,137.32,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,137.32
2020-06-10 05:30:00,42.12986464,15.30121052,44.8224557333,5.48986464,1.60121052,5.718609,36.64,13.7,39.1175101457,136.57,42.32986464,18.00121052,45.9984893298,5.48986464,1.60121052,5.718609,36.84,16.4,40.3254956572,136.77,5.48986464,1.60121052,5.718609,5.48986464,1.60121052,5.718609,0.0,0.0,0.0,136.77
