Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-10 06:00:00,44.06000448,15.19708464,46.6072459638,5.51000448,1.60708464,5.7395879999999995,38.55,13.59,40.8753055034,136.67,44.00000448,17.84708464,47.481773602,5.51000448,1.60708464,5.7395879999999995,38.49,16.24,41.775802805,136.85,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,136.85
2020-06-10 06:30:00,46.5387056,13.9492058,48.5842717489,5.6887056,1.6592058,5.9257349999999995,40.85,12.29,42.6587224375,135.89,46.7887056,16.5392058,49.6258833697,5.6887056,1.6592058,5.9257349999999995,41.1,14.88,43.7106897681,136.11,5.6887056,1.6592058,5.9257349999999995,5.6887056,1.6592058,5.9257349999999995,0.0,0.0,0.0,136.11
2020-06-10 07:00:00,51.14293152,11.60668836,52.4434424799,5.54293152,1.61668836,5.773887,45.6,9.99,46.6814749124,135.78,51.30293152,14.34668836,53.2711765352,5.54293152,1.61668836,5.773887,45.76,12.73,47.4976894175,136.01,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,136.01
2020-06-10 07:30:00,56.55394912,11.10948516,57.6347969684,6.92394912,2.01948516,7.212447,49.63,9.09,50.4555745186,135.74,56.87394912,13.68948516,58.498274269,6.92394912,2.01948516,7.212447,49.95,11.67,51.2951401207,135.89,6.92394912,2.01948516,7.212447,6.92394912,2.01948516,7.212447,0.0,0.0,0.0,135.89
2020-06-10 08:00:00,61.85082208,9.04815644,62.5091459463,7.09082208,2.06815644,7.386273,54.76,6.98,55.2030615093,135.09,61.91082208,10.36815644,62.7729922704,7.09082208,2.06815644,7.386273,54.82,8.3,55.4447689147,135.13,7.09082208,2.06815644,7.386273,7.09082208,2.06815644,7.386273,0.0,0.0,0.0,135.13
2020-06-10 08:30:00,62.91122144,17.97827292,65.4296574976,7.33122144,2.13827292,7.636689,55.58,15.84,57.7930964735,136.36,65.21122144,6.35827292,65.520462729,7.33122144,2.13827292,7.636689,57.88,4.22,58.0336350748,137.97,7.33122144,2.13827292,7.636689,7.33122144,2.13827292,7.636689,0.0,0.0,0.0,137.97
2020-06-10 09:00:00,62.45561664,17.08622152,64.75062174,7.73561664,2.25622152,8.057934,54.72,14.83,56.6939793982,136.55,64.60561664,4.45622152,64.7591199112,7.73561664,2.25622152,8.057934,56.87,2.2,56.9125372831,138.15,7.73561664,2.25622152,8.057934,7.73561664,2.25622152,8.057934,0.0,0.0,0.0,138.15
2020-06-10 09:30:00,58.4615008,17.7033544,61.0831878081,7.6915008,2.2433544,8.01198,50.77,15.46,53.0716920778,136.93,60.4915008,3.9633544,60.6211996511,7.6915008,2.2433544,8.01198,52.8,1.72,52.8280077232,138.57,7.6915008,2.2433544,8.01198,7.6915008,2.2433544,8.01198,0.0,0.0,0.0,138.57
2020-06-10 10:00:00,58.89635552,17.47727036,61.4348083156,8.11635552,2.36727036,8.454537,50.78,15.11,52.9803784433,136.93,60.88635552,4.41727036,61.0463804491,8.11635552,2.36727036,8.454537,52.77,2.05,52.809804014,138.54,8.11635552,2.36727036,8.454537,8.11635552,2.36727036,8.454537,0.0,0.0,0.0,138.54
2020-06-10 10:30:00,57.92689472,16.95326096,60.3567576091,8.37689472,2.44326096,8.725932,49.55,14.51,51.6308299372,136.89,60.06689472,5.04326096,60.2782408703,8.37689472,2.44326096,8.725932,51.69,2.6,51.7553485159,138.54,8.37689472,2.44326096,8.725932,8.37689472,2.44326096,8.725932,0.0,0.0,0.0,138.54
2020-06-10 11:00:00,62.3313504,15.1637272,64.1493247453,8.2413504,2.4037272,8.58474,54.09,12.76,55.5746857841,136.77,64.4113504,7.0537272,64.7964283565,8.2413504,2.4037272,8.58474,56.17,4.65,56.3621450976,138.33,8.2413504,2.4037272,8.58474,8.2413504,2.4037272,8.58474,0.0,0.0,0.0,138.33
2020-06-10 11:30:00,62.40431712,15.20500916,64.2299859783,8.55431712,2.49500916,8.910747,53.85,12.71,55.3296177467,136.9,65.00431712,7.93500916,65.4868354298,8.55431712,2.49500916,8.910747,56.45,5.44,56.7115164671,138.37,8.55431712,2.49500916,8.910747,8.55431712,2.49500916,8.910747,0.0,0.0,0.0,138.37
2020-06-10 12:00:00,60.117424,16.608832,62.369527566,8.567423999999999,2.498832,8.9244,51.55,14.11,53.4461841482,136.98,62.457424,5.728832,62.7196088062,8.567423999999999,2.498832,8.9244,53.89,3.23,53.9867113279,138.62,8.567423999999999,2.498832,8.9244,8.567423999999999,2.498832,8.9244,0.0,0.0,0.0,138.62
2020-06-10 12:30:00,59.96939136,16.95482248,62.3200923091,9.23939136,2.69482248,9.624366,50.73,14.26,52.6961146575,137.06,61.859391360000004,5.60482248,62.1127872057,9.23939136,2.69482248,9.624366,52.62,2.91,52.7004032243,138.67,9.23939136,2.69482248,9.624366,9.23939136,2.69482248,9.624366,0.0,0.0,0.0,138.67
2020-06-10 13:00:00,60.23066976,16.78852868,62.5267004965,9.56066976,2.7885286799999998,9.959031,50.67,14.0,52.5685162431,137.0,62.78066976,6.28852868,63.0948340871,9.56066976,2.7885286799999998,9.959031,53.22,3.5,53.3349641417,138.55,9.56066976,2.7885286799999998,9.959031,9.56066976,2.7885286799999998,9.959031,0.0,0.0,0.0,138.55
2020-06-10 13:30:00,61.0956752,16.8787386,63.3843304364,9.1156752,2.6587386,9.495495,51.98,14.22,53.8899693821,137.0,64.1356752,6.0187386,64.4174669457,9.1156752,2.6587386,9.495495,55.02,3.36,55.1224999433,138.55,9.1156752,2.6587386,9.495495,9.1156752,2.6587386,9.495495,0.0,0.0,0.0,138.55
2020-06-10 14:00:00,57.04380864,16.78027752,59.4606913667,7.54380864,2.20027752,7.858134,49.5,14.58,51.6025813308,137.18,60.03380864,5.45027752,60.2807075678,7.54380864,2.20027752,7.858134,52.49,3.25,52.5905181568,138.75,7.54380864,2.20027752,7.858134,7.54380864,2.20027752,7.858134,0.0,0.0,0.0,138.75
2020-06-10 14:30:00,57.5577152,16.1443336,59.779010417,7.0777152,2.0643336,7.37262,50.48,14.08,52.4068392483,137.02,60.5777152,5.7743336,60.8523007566,7.0777152,2.0643336,7.37262,53.5,3.71,53.6284821713,138.56,7.0777152,2.0643336,7.37262,7.0777152,2.0643336,7.37262,0.0,0.0,0.0,138.56
2020-06-10 15:00:00,58.42455808,16.15507944,60.6169578464,7.35455808,2.14507944,7.660998,51.07,14.01,52.9568220346,137.09,61.06455808,5.76507944,61.3360937333,7.35455808,2.14507944,7.660998,53.71,3.62,53.8318539528,138.62,7.35455808,2.14507944,7.660998,7.35455808,2.14507944,7.660998,0.0,0.0,0.0,138.62
2020-06-10 15:30:00,52.30839392,17.57953156,55.1834033416,7.6783939199999995,2.23953156,7.998327,44.63,15.34,47.1927165991,137.44,54.95839392,4.61953156,55.1521997213,7.6783939199999995,2.23953156,7.998327,47.28,2.38,47.3398648076,138.98,7.6783939199999995,2.23953156,7.998327,7.6783939199999995,2.23953156,7.998327,0.0,0.0,0.0,138.98
2020-06-10 16:00:00,51.73453792,18.80757356,55.0471365015,7.53453792,2.19757356,7.848477,44.2,16.61,47.2179213858,137.7,54.15453792,3.31757356,54.2560620729,7.53453792,2.19757356,7.848477,46.62,1.12,46.6334515128,139.29,7.53453792,2.19757356,7.848477,7.53453792,2.19757356,7.848477,0.0,0.0,0.0,139.29
2020-06-10 16:30:00,56.24206048,18.89351764,59.3307203382,7.45206048,2.17351764,7.762563,48.79,16.72,51.5754059606,137.47,59.02206048,3.14351764,59.1057131457,7.45206048,2.17351764,7.762563,51.57,0.97,51.5791217451,139.05,7.45206048,2.17351764,7.762563,7.45206048,2.17351764,7.762563,0.0,0.0,0.0,139.05
2020-06-10 17:00:00,62.18388832,18.46030076,64.8661596732,7.78388832,2.27030076,8.108217,54.4,16.19,56.7580487684,137.22,64.00388832,3.10030076,64.0789324574,7.78388832,2.27030076,8.108217,56.22,0.8300000000000001,56.2261264894,138.81,7.78388832,2.27030076,8.108217,7.78388832,2.27030076,8.108217,0.0,0.0,0.0,138.81
2020-06-10 17:30:00,67.88027232,18.84841276,70.4485204515,7.40027232,2.15841276,7.708617,60.48,16.69,62.7406287823,137.34,70.07027232,2.76841276,70.1249397305,7.40027232,2.15841276,7.708617,62.67,0.61,62.6729686548,138.95,7.40027232,2.15841276,7.708617,7.40027232,2.15841276,7.708617,0.0,0.0,0.0,138.95
2020-06-10 18:00:00,71.3455472,18.1832846,73.6262109857,7.2455472,2.1132846,7.547445,64.1,16.07,66.0836961739,137.08,73.6355472,3.0632846,73.6992369295,7.2455472,2.1132846,7.547445,66.39,0.9500000000000001,66.3967966095,138.77,7.2455472,2.1132846,7.547445,7.2455472,2.1132846,7.547445,0.0,0.0,0.0,138.77
2020-06-10 18:30:00,70.52152096,19.30086028,73.1150335161,7.51152096,2.19086028,7.824501,63.01,17.11,65.2917467985,137.17,72.73152096,3.14086028,72.7993073075,7.51152096,2.19086028,7.824501,65.22,0.9500000000000001,65.226918523,138.75,7.51152096,2.19086028,7.824501,7.51152096,2.19086028,7.824501,0.0,0.0,0.0,138.75
2020-06-10 19:00:00,70.50531744,19.68030092,73.2005056787,7.23531744,2.11030092,7.536789,63.27,17.57,65.6642810057,137.28,72.25531744,3.05030092,72.3196739073,7.23531744,2.11030092,7.536789,65.02,0.9400000000000001,65.0267944774,138.87,7.23531744,2.11030092,7.536789,7.23531744,2.11030092,7.536789,0.0,0.0,0.0,138.87
2020-06-10 19:30:00,70.35061248,19.31267864,72.9533291397,6.90061248,2.01267864,7.188138,63.45,17.3,65.7661957239,136.33,72.55061248,2.97267864,72.6114879996,6.90061248,2.01267864,7.188138,65.65,0.96,65.6570186652,137.92,6.90061248,2.01267864,7.188138,6.90061248,2.01267864,7.188138,0.0,0.0,0.0,137.92
2020-06-10 20:00:00,68.61367968,20.12482324,71.5041645617,6.63367968,1.93482324,6.910083,61.98,18.19,64.594090287,135.76,70.71367968,3.25482324,70.7885468717,6.63367968,1.93482324,6.910083,64.08,1.32,64.0935940637,137.34,6.63367968,1.93482324,6.910083,6.63367968,1.93482324,6.910083,0.0,0.0,0.0,137.34
2020-06-10 20:30:00,67.36481856,20.89932208,70.5322652623,6.61481856,1.92932208,6.890436,60.75,18.97,63.6429367644,135.66,69.47481856,3.15932208,69.5466155176,6.61481856,1.92932208,6.890436,62.86,1.23,62.8720327332,137.1,6.61481856,1.92932208,6.890436,6.61481856,1.92932208,6.890436,0.0,0.0,0.0,137.1
2020-06-10 21:00:00,64.84643712,22.14729416,68.5241785487,6.43643712,1.87729416,6.704622,58.41,20.27,61.8271865768,135.75,66.76643712,3.69729416,66.8687304336,6.43643712,1.87729416,6.704622,60.33,1.82,60.3574461024,137.14,6.43643712,1.87729416,6.704622,6.43643712,1.87729416,6.704622,0.0,0.0,0.0,137.14
2020-06-10 21:30:00,62.50502848,21.98146664,66.2575539915,6.48502848,1.89146664,6.755238,56.02,20.09,59.5134312572,135.43,64.79502848,3.4014666399999998,64.8842484046,6.48502848,1.89146664,6.755238,58.31,1.51,58.3295482582,136.83,6.48502848,1.89146664,6.755238,6.48502848,1.89146664,6.755238,0.0,0.0,0.0,136.83
2020-06-10 22:00:00,62.64637856,21.59477708,66.2638901953,5.05637856,1.47477708,5.267061,57.59,20.12,61.0034630165,135.43,64.69637856,3.07477708,64.7694036785,5.05637856,1.47477708,5.267061,59.64,1.6,59.6614582457,136.86,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,136.86
2020-06-10 22:30:00,61.09410048,21.95911264,64.9206572779,5.41410048,1.57911264,5.639688,55.68,20.38,59.2925526521,136.39,62.86410048,3.27911264,62.9495648028,5.41410048,1.57911264,5.639688,57.45,1.7000000000000002,57.4751468028,137.8,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,137.8
2020-06-10 23:00:00,55.96252192,22.43948556,60.293734101,5.55252192,1.61948556,5.783877,50.41,20.82,54.5402649425,136.47,58.16252192,5.05948556,58.3821663715,5.55252192,1.61948556,5.783877,52.61,3.44,52.722345357500004,138.07,5.55252192,1.61948556,5.783877,5.55252192,1.61948556,5.783877,0.0,0.0,0.0,138.07
2020-06-10 23:30:00,53.43121344,22.16785392,57.8472844401,5.34121344,1.55785392,5.563764,48.09,20.61,52.3203612373,136.3,55.06121344,5.25785392,55.3116827924,5.34121344,1.55785392,5.563764,49.72,3.7,49.857480883,137.91,5.34121344,1.55785392,5.563764,5.34121344,1.55785392,5.563764,0.0,0.0,0.0,137.91
2020-06-11 00:00:00,49.41954496,23.76111728,54.8350446197,5.48954496,1.60111728,5.7182759999999995,43.93,22.16,49.2027489069,136.64,51.34954496,6.58111728,51.7695554574,5.48954496,1.60111728,5.7182759999999995,45.86,4.98,46.1296000416,138.27,5.48954496,1.60111728,5.7182759999999995,5.48954496,1.60111728,5.7182759999999995,0.0,0.0,0.0,138.27
2020-06-11 00:30:00,47.2142304,23.9845672,52.9569921355,5.3642304,1.5645672,5.58774,41.85,22.42,47.4771408153,136.16,49.1142304,6.9245672,49.5999723658,5.3642304,1.5645672,5.58774,43.75,5.36,44.0771153775,137.79,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,137.79
2020-06-11 01:00:00,46.38945536,24.42067448,52.4247166006,5.17945536,1.51067448,5.395266,41.21,22.91,47.1501028631,136.9,48.34945536,7.17067448,48.878301997,5.17945536,1.51067448,5.395266,43.17,5.66,43.5394591147,138.53,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,138.53
2020-06-11 01:30:00,46.10096384,24.54403112,52.2274672045,5.19096384,1.51403112,5.407254,40.91,23.03,46.9468742303,136.62,48.05096384,7.33403112,48.6074391264,5.19096384,1.51403112,5.407254,42.86,5.82,43.2533466913,138.24,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,138.24
2020-06-11 02:00:00,45.9276272,24.4472246,52.0289701115,5.1676272,1.5072246,5.382945,40.76,22.94,46.7720129992,136.84,47.8676272,7.1772246,48.4027094977,5.1676272,1.5072246,5.382945,42.7,5.67,43.0748058614,138.48,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,138.48
2020-06-11 02:30:00,45.07611872,24.63386796,51.3681217248,5.15611872,1.50386796,5.370957,39.92,23.13,46.1367890083,136.93,47.00611872,7.35386796,47.57787901,5.15611872,1.50386796,5.370957,41.85,5.85,42.2568929288,138.56,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,138.56
2020-06-11 03:00:00,44.3000448,25.3220964,51.026488566,5.1500448,1.5020964,5.36463,39.15,23.82,45.8270105942,137.33,46.2000448,7.1420964,46.7488361407,5.1500448,1.5020964,5.36463,41.05,5.64,41.4356380426,138.87,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,138.87
2020-06-11 03:30:00,42.7588656,26.1025858,50.0965624853,5.5288656,1.6125858,5.759235,37.23,24.49,44.5626861847,137.11,44.6088656,7.1225858,45.1739097112,5.5288656,1.6125858,5.759235,39.08,5.51,39.4665237892,138.56,5.5288656,1.6125858,5.759235,5.5288656,1.6125858,5.759235,0.0,0.0,0.0,138.56
2020-06-11 04:00:00,42.39833632,26.29701476,49.8914011428,5.33833632,1.55701476,5.560767,37.06,24.74,44.5590753944,137.54,44.21833632,7.24701476,44.8082636334,5.33833632,1.55701476,5.560767,38.88,5.69,39.2941535091,138.99,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,138.99
2020-06-11 04:30:00,41.62790688,26.48897284,49.3411421972,5.20790688,1.51897284,5.424903,36.42,24.97,44.1578679286,136.56,43.41790688,7.69897284,44.0952244651,5.20790688,1.51897284,5.424903,38.21,6.18,38.7065433745,138.0,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,138.0
2020-06-11 05:00:00,40.292432,26.752375999999998,48.3649635389,5.562432,1.622376,5.7942,34.73,25.13,42.8682843137,136.44,42.092432,7.992376,42.8444967971,5.562432,1.622376,5.7942,36.53,6.37,37.0812324499,137.88,5.562432,1.622376,5.7942,5.562432,1.622376,5.7942,0.0,0.0,0.0,137.88
2020-06-11 05:30:00,42.16789664,26.62188652,49.8683902781,5.45789664,1.59188652,5.685309,36.71,25.03,44.4311264768,137.6,43.98789664,7.57188652,44.6348352331,5.45789664,1.59188652,5.685309,38.53,5.98,38.9912977471,139.01,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,139.01
2020-06-11 06:00:00,43.23934496,26.61939228,50.7763035079,5.68934496,1.65939228,5.926401,37.55,24.96,45.0888467362,137.46,44.79934496,7.58939228,45.4376516121,5.68934496,1.65939228,5.926401,39.11,5.93,39.5570094926,138.86,5.68934496,1.65939228,5.926401,5.68934496,1.65939228,5.926401,0.0,0.0,0.0,138.86
2020-06-11 06:30:00,44.86652704,25.60440372,51.6584043355,6.42652704,1.87440372,6.694299,38.44,23.73,45.1746223006,137.37,46.70652704,6.53440372,47.1614047725,6.42652704,1.87440372,6.694299,40.28,4.66,40.5486621234,138.81,6.42652704,1.87440372,6.694299,6.42652704,1.87440372,6.694299,0.0,0.0,0.0,138.81
2020-06-11 07:00:00,46.22948288,23.76526584,51.9803130791,7.62948288,2.22526584,7.947378,38.6,21.54,44.2032985195,136.54,47.94948288,5.06526584,48.2162817572,7.62948288,2.22526584,7.947378,40.32,2.84,40.4198960909,137.97,7.62948288,2.22526584,7.947378,7.62948288,2.22526584,7.947378,0.0,0.0,0.0,137.97
2020-06-11 07:30:00,48.92672608,22.38612844,53.8048628977,7.18672608,2.09612844,7.486173,41.74,20.29,46.4102542549,136.79,50.81672608,3.49612844,50.9368487792,7.18672608,2.09612844,7.486173,43.63,1.4,43.6524558301,138.16,7.18672608,2.09612844,7.486173,7.18672608,2.09612844,7.486173,0.0,0.0,0.0,138.16
2020-06-11 08:00:00,48.59210016,21.63519588,53.1909193258,7.73210016,2.25519588,8.054271,40.86,19.38,45.2230472215,136.39,50.17210016,3.57519588,50.2993206718,7.73210016,2.25519588,8.054271,42.44,1.32,42.4605228418,137.81,7.73210016,2.25519588,8.054271,7.73210016,2.25519588,8.054271,0.0,0.0,0.0,137.81
2020-06-11 08:30:00,62.15566688,17.52165284,64.5781328589,7.44566688,2.17165284,7.755903,54.71,15.35,56.8225888182,135.48,64.23566688,3.84165284,64.3504405273,7.44566688,2.17165284,7.755903,56.79,1.67,56.814549193,137.03,7.44566688,2.17165284,7.755903,7.44566688,2.17165284,7.755903,0.0,0.0,0.0,137.03
2020-06-11 09:00:00,71.30592704,11.78922872,72.2739312951,7.02592704,2.04922872,7.318674,64.28,9.74,65.01373701,135.85,72.60592704,6.40922872,72.8882628008,7.02592704,2.04922872,7.318674,65.58,4.36,65.7247746288,136.97,7.02592704,2.04922872,7.318674,7.02592704,2.04922872,7.318674,0.0,0.0,0.0,136.97
2020-06-11 09:30:00,71.22296,6.15128,71.4880988473,7.03296,2.05128,7.326,64.19,4.1,64.3208061206,137.74,71.55296,8.71128,72.0812908042,7.03296,2.05128,7.326,64.52,6.66,64.8628244837,137.92,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0.0,0.0,0.0,137.92
2020-06-11 10:00:00,70.07764544,6.51472992,70.3798131309,6.90764544,2.01472992,7.195464,63.17,4.5,63.3300789515,137.45,70.19764544,9.10472992,70.7856308317,6.90764544,2.01472992,7.195464,63.29,7.09,63.6858869766,137.62,6.90764544,2.01472992,7.195464,6.90764544,2.01472992,7.195464,0.0,0.0,0.0,137.62
2020-06-11 10:30:00,68.48606592,6.30510256,68.7756900619,8.00606592,2.33510256,8.339652,60.48,3.9699999999999998,60.6101583895,137.63,68.64606592,8.94510256,69.2264200006,8.00606592,2.33510256,8.339652,60.64,6.61,60.999194257,137.84,8.00606592,2.33510256,8.339652,8.00606592,2.33510256,8.339652,0.0,0.0,0.0,137.84
2020-06-11 11:00:00,69.03354816,5.17603488,69.2273219808,8.28354816,2.4160348799999998,8.628696,60.75,2.76,60.8126639772,137.42,68.81354816,7.91603488,69.2673661878,8.28354816,2.4160348799999998,8.628696,60.53,5.5,60.7793624514,137.57,8.28354816,2.4160348799999998,8.628696,8.28354816,2.4160348799999998,8.628696,0.0,0.0,0.0,137.57
2020-06-11 11:30:00,65.0214688,6.5154284,65.3470903112,9.7214688,2.8354284,10.12653,55.3,3.68,55.4223095874,137.63,64.9614688,9.4654284,65.6474429315,9.7214688,2.8354284,10.12653,55.24,6.63,55.6364493835,137.8,9.7214688,2.8354284,10.12653,9.7214688,2.8354284,10.12653,0.0,0.0,0.0,137.8
2020-06-11 12:00:00,61.03932128,6.50855204,61.3853402042,9.38932128,2.73855204,9.780543,51.65,3.77,51.7874058049,138.17,61.04932128,10.89855204,62.0144988315,9.38932128,2.73855204,9.780543,51.66,8.16,52.3004894815,138.54,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,138.54
2020-06-11 12:30:00,62.246503680000004,7.09023024,62.6490110476,9.80650368,2.86023024,10.215108,52.44,4.23,52.610326933,138.38,62.28650368,11.28023024,63.2997009072,9.80650368,2.86023024,10.215108,52.48,8.42,53.1511693192,138.75,9.80650368,2.86023024,10.215108,9.80650368,2.86023024,10.215108,0.0,0.0,0.0,138.75
2020-06-11 13:00:00,56.66105824,7.79822532,57.1951732143,10.69105824,3.11822532,11.136519,45.97,4.68,46.207610845,138.85,56.30105824,10.73822532,57.315954515,10.69105824,3.11822532,11.136519,45.61,7.62,46.2421506853,139.02,10.69105824,3.11822532,11.136519,10.69105824,3.11822532,11.136519,0.0,0.0,0.0,139.02
2020-06-11 13:30:00,47.86168768,7.19799224,48.3999198332,10.62168768,3.09799224,11.064258,37.24,4.1,37.4650183505,139.12,47.60168768,9.95799224,48.6321116078,10.62168768,3.09799224,11.064258,36.98,6.86,37.6109026746,139.28,10.62168768,3.09799224,11.064258,10.62168768,3.09799224,11.064258,0.0,0.0,0.0,139.28
2020-06-11 14:00:00,44.2056336,6.8370598,44.7312354925,10.7556336,3.1370598,11.203785,33.45,3.7,33.6540116479,138.75,43.8456336,9.5370598,44.8708713467,10.7556336,3.1370598,11.203785,33.09,6.4,33.7032357497,138.95,10.7556336,3.1370598,11.203785,10.7556336,3.1370598,11.203785,0.0,0.0,0.0,138.95
2020-06-11 14:30:00,42.03350656,5.40435608,42.3795084725,9.92350656,2.89435608,10.336986,32.11,2.51,32.2079524341,138.68,41.97350656,7.99435608,42.7280350833,9.92350656,2.89435608,10.336986,32.05,5.1,32.453235586,138.84,9.92350656,2.89435608,10.336986,9.92350656,2.89435608,10.336986,0.0,0.0,0.0,138.84
2020-06-11 15:00:00,56.50958304,7.84946172,57.0521430329,7.36958304,2.14946172,7.676649,49.14,5.7,49.4694815012,138.45,54.81958304,17.20946172,57.4573951496,7.36958304,2.14946172,7.676649,47.45,15.06,49.7825883216,137.58,7.36958304,2.14946172,7.676649,7.36958304,2.14946172,7.676649,0.0,0.0,0.0,137.58
2020-06-11 15:30:00,58.28667616,7.92736388,58.8232922903,7.15667616,2.08736388,7.454871,51.13,5.84,51.462437758,138.05,56.28667616,19.42736388,59.5450449699,7.15667616,2.08736388,7.454871,49.13,17.34,52.1002159305,136.85,7.15667616,2.08736388,7.454871,7.15667616,2.08736388,7.454871,0.0,0.0,0.0,136.85
2020-06-11 16:00:00,68.35168128,7.88090704,68.8045131483,7.03168128,2.05090704,7.324668,61.32,5.83,61.5965201939,137.72,65.60168128,19.05090704,68.3119143767,7.03168128,2.05090704,7.324668,58.57,17.0,60.9872519466,136.55,7.03168128,2.05090704,7.324668,7.03168128,2.05090704,7.324668,0.0,0.0,0.0,136.55
2020-06-11 16:30:00,67.814208,6.930394,68.1674201335,7.784208,2.270394,8.10855,60.03,4.66,60.210601226,137.79,65.324208,20.470394,68.4564765478,7.784208,2.270394,8.10855,57.54,18.2,60.3497439928,136.61,7.784208,2.270394,8.10855,7.784208,2.270394,8.10855,0.0,0.0,0.0,136.61
2020-06-11 17:00:00,73.78141056,7.61957808,74.173812861,8.02141056,2.33957808,8.355636,65.76,5.28,65.9716302664,137.4,70.93141056,20.06957808,73.7160292497,8.02141056,2.33957808,8.355636,62.91,17.73,65.3606992007,136.19,8.02141056,2.33957808,8.355636,8.02141056,2.33957808,8.355636,0.0,0.0,0.0,136.19
2020-06-11 17:30:00,75.72556672,7.23745696,76.0706397917,7.70556672,2.24745696,8.026632,68.02,4.99,68.2027895324,137.63,73.38556672,21.44745696,76.4554433174,7.70556672,2.24745696,8.026632,65.68,19.2,68.428812645,136.57,7.70556672,2.24745696,8.026632,7.70556672,2.24745696,8.026632,0.0,0.0,0.0,136.57
2020-06-11 18:00:00,75.02538688,7.45323784,75.3946909987,7.72538688,2.25323784,8.047278,67.3,5.2,67.50059259,137.26,73.11538688,21.23323784,76.1361293197,7.72538688,2.25323784,8.047278,65.39,18.98,68.088857385,136.29,7.72538688,2.25323784,8.047278,7.72538688,2.25323784,8.047278,0.0,0.0,0.0,136.29
2020-06-11 18:30:00,74.18196064,6.15598852,74.4369496893,7.39196064,2.15598852,7.699959,66.79,4.0,66.9096711993,136.99,72.26196064,21.95598852,75.5238795841,7.39196064,2.15598852,7.699959,64.87,19.8,67.8244565035,135.91,7.39196064,2.15598852,7.699959,7.39196064,2.15598852,7.699959,0.0,0.0,0.0,135.91
2020-06-11 19:00:00,72.28077184,5.35272512,72.4786978636,7.38077184,2.15272512,7.688304,64.9,3.2,64.9788427105,136.72,69.90077184,22.96272512,73.5758428342,7.38077184,2.15272512,7.688304,62.52,20.81,65.8923857513,135.66,7.38077184,2.15272512,7.688304,7.38077184,2.15272512,7.688304,0.0,0.0,0.0,135.66
2020-06-11 19:30:00,70.58944352,4.69025436,70.745091861,7.02944352,2.05025436,7.322337,63.56,2.64,63.6148033087,136.82,68.59944352,23.45025436,72.4968832489,7.02944352,2.05025436,7.322337,61.57,21.4,65.1830108234,135.77,7.02944352,2.05025436,7.322337,7.02944352,2.05025436,7.322337,0.0,0.0,0.0,135.77
2020-06-11 20:00:00,66.8835792,3.6539606,66.9833157933,7.2135792,2.1039606,7.514145,59.67,1.55,59.690128162,137.01,65.0035792,24.4639606,69.4546663447,7.2135792,2.1039606,7.514145,57.79,22.36,61.9649392802,135.96,7.2135792,2.1039606,7.514145,7.2135792,2.1039606,7.514145,0.0,0.0,0.0,135.96
2020-06-11 20:30:00,65.73305984,3.60880912,65.8320488759,7.0930598400000004,2.06880912,7.388604,58.64,1.54,58.6602182062,138.02,63.61305984,25.28880912,68.4554252701,7.0930598400000004,2.06880912,7.388604,56.52,23.22,61.1038362134,136.86,7.0930598400000004,2.06880912,7.388604,7.0930598400000004,2.06880912,7.388604,0.0,0.0,0.0,136.86
2020-06-11 21:00:00,62.98375936,3.16484648,63.0632238025,6.87375936,2.00484648,7.160166,56.11,1.16,56.1219894516,138.62,60.85375936,26.05484648,66.1969414198,6.87375936,2.00484648,7.160166,53.98,24.05,59.0952020049,137.35,6.87375936,2.00484648,7.160166,6.87375936,2.00484648,7.160166,0.0,0.0,0.0,137.35
2020-06-11 21:30:00,61.86661664,3.36484652,61.958053928300004,6.73661664,1.96484652,7.017309,55.13,1.4,55.1477733005,138.23,59.92661664,25.92484652,65.2939281174,6.73661664,1.96484652,7.017309,53.19,23.96,58.3374468073,136.97,6.73661664,1.96484652,7.017309,6.73661664,1.96484652,7.017309,0.0,0.0,0.0,136.97
2020-06-11 22:00:00,61.5029216,2.6862688,61.5615578539,5.4729216,1.5962687999999998,5.70096,56.03,1.09,56.0406013529,138.38,59.4529216,25.0162688,64.5016557264,5.4729216,1.5962687999999998,5.70096,53.98,23.42,58.8416247226,137.16,5.4729216,1.5962687999999998,5.70096,5.4729216,1.5962687999999998,5.70096,0.0,0.0,0.0,137.16
2020-06-11 22:30:00,60.540464,2.333052,60.5854018141,5.530464,1.613052,5.7609,55.01,0.72,55.0147116688,138.63,58.270464,25.233052,63.4992432082,5.530464,1.613052,5.7609,52.74,23.62,57.7876457385,137.38,5.530464,1.613052,5.7609,5.530464,1.613052,5.7609,0.0,0.0,0.0,137.38
2020-06-11 23:00:00,56.1642304,4.0845672,56.3125604607,5.3642304,1.5645672,5.58774,50.8,2.52,50.8624655321,139.51,54.7342304,24.6145672,60.0142724352,5.3642304,1.5645672,5.58774,49.37,23.05,54.4857724548,138.6,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,138.6
2020-06-11 23:30:00,53.83794688,12.997317840000001,55.3846079275,5.16794688,1.50731784,5.383278,48.67,11.49,50.0078893776,138.07,53.37794688,14.41731784,55.290724962,5.16794688,1.50731784,5.383278,48.21,12.91,49.9086385308,138.07,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,138.07
2020-06-12 00:00:00,50.03139328,14.15207304,51.9944370569,5.32139328,1.55207304,5.543118,44.71,12.6,46.4515241946,136.18,50.10139328,15.19207304,52.354070442,5.32139328,1.55207304,5.543118,44.78,13.64,46.8113020541,136.19,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,136.19
2020-06-12 00:30:00,47.54166304,14.46340172,49.6930549868,5.2916630399999995,1.5434017199999999,5.512149,42.25,12.92,44.1813184502,136.18,47.58166304,15.48340172,50.0374898099,5.2916630399999995,1.5434017199999999,5.512149,42.29,13.94,44.5282797781,136.19,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,136.19
2020-06-12 01:00:00,46.59695776,14.72911268,48.869450916,5.27695776,1.5391126800000001,5.496831,41.32,13.19,43.3741685799,136.65,46.70695776,15.70911268,49.2779476479,5.27695776,1.5391126800000001,5.496831,41.43,14.17,43.7862284286,136.66,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,136.66
2020-06-12 01:30:00,46.78288192,14.67459056,49.0304155484,5.19288192,1.51459056,5.409252,41.59,13.16,43.6223990629,136.29,46.87288192,15.65459056,49.4179447679,5.19288192,1.51459056,5.409252,41.68,14.14,44.0132025647,136.3,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,136.3
2020-06-12 02:00:00,47.33694784,14.71869312,49.5724374826,5.20694784,1.51869312,5.423904,42.13,13.2,44.1494835757,136.34,47.45694784,15.70869312,49.9892482223,5.20694784,1.51869312,5.423904,42.25,14.19,44.56925622,136.35,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,136.35
2020-06-12 02:30:00,46.04437024,15.19044132,48.485395103,5.38437024,1.57044132,5.608719,40.66,13.62,42.8805317131,136.18,46.13437024,16.17044132,48.886228019,5.38437024,1.57044132,5.608719,40.75,14.6,43.2865163763,136.19,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,136.19
2020-06-12 03:00:00,44.90474976,15.34971868,47.455773248,5.48474976,1.59971868,5.713281,39.42,13.75,41.7492383164,136.53,44.99474976,16.34971868,47.8731741885,5.48474976,1.59971868,5.713281,39.51,14.75,42.1734821896,136.53,5.48474976,1.59971868,5.713281,5.48474976,1.59971868,5.713281,0.0,0.0,0.0,136.53
2020-06-12 03:30:00,44.23181248,15.48302864,46.8633909479,5.70181248,1.66302864,5.939388,38.53,13.82,40.9335229366,136.39,44.31181248,16.47302864,47.2747014569,5.70181248,1.66302864,5.939388,38.61,14.81,41.3529708727,136.4,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,136.4
2020-06-12 04:00:00,43.52893536,15.75218948,46.2914645155,5.69893536,1.6621894799999999,5.936391,37.83,14.09,40.3687626761,136.55,43.61893536,16.74218948,46.721648414,5.69893536,1.6621894799999999,5.936391,37.92,15.08,40.8084893129,136.56,5.69893536,1.6621894799999999,5.936391,5.69893536,1.6621894799999999,5.936391,0.0,0.0,0.0,136.56
2020-06-12 04:30:00,43.03762688,16.00055784,45.9157399881,5.48762688,1.60055784,5.716278,37.55,14.4,40.2164456411,136.25,43.09762688,16.99055784,46.3258512971,5.48762688,1.60055784,5.716278,37.61,15.39,40.6369806949,136.26,5.48762688,1.60055784,5.716278,5.48762688,1.60055784,5.716278,0.0,0.0,0.0,136.26
2020-06-12 05:00:00,42.33155296,16.60878628,45.473202633,5.48155296,1.5987862800000001,5.709951,36.85,15.01,39.7897298307,136.43,42.39155296,17.62878628,45.9109776422,5.48155296,1.5987862800000001,5.709951,36.91,16.03,40.2406386629,136.44,5.48155296,1.5987862800000001,5.709951,5.48155296,1.5987862800000001,5.709951,0.0,0.0,0.0,136.44
2020-06-12 05:30:00,43.21414048,16.22745764,46.160506051,5.37414048,1.56745764,5.598063,37.84,14.66,40.5805519923,136.32,43.29414048,17.23745764,46.5994908319,5.37414048,1.56745764,5.598063,37.92,15.67,41.030175481,136.31,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,136.31
2020-06-12 06:00:00,43.99457952,16.07925236,46.8408516532,5.89457952,1.71925236,6.140187,38.1,14.36,40.716330876,135.98,43.92457952,17.04925236,47.1173608349,5.89457952,1.71925236,6.140187,38.03,15.33,41.003533994,135.93,5.89457952,1.71925236,6.140187,5.89457952,1.71925236,6.140187,0.0,0.0,0.0,135.93
2020-06-12 06:30:00,46.10218176,15.20521968,48.5449262905,6.05218176,1.76521968,6.304356,40.05,13.44,42.2449535448,135.88,46.13218176,16.15521968,48.8791296654,6.05218176,1.76521968,6.304356,40.08,14.39,42.5849562639,135.87,6.05218176,1.76521968,6.304356,6.05218176,1.76521968,6.304356,0.0,0.0,0.0,135.87
2020-06-12 07:00:00,49.07144256,13.41750408,50.8727421185,5.99144256,1.7475040800000001,6.241086,43.08,11.67,44.6326707693,136.06,49.10144256,14.51750408,51.2026326099,5.99144256,1.7475040800000001,6.241086,43.11,12.77,44.9615947226,136.06,5.99144256,1.7475040800000001,6.241086,5.99144256,1.7475040800000001,6.241086,0.0,0.0,0.0,136.06
2020-06-12 07:30:00,55.84833568,11.56368124,57.0329319082,5.97833568,1.74368124,6.2274329999999996,49.87,9.82,50.8276430695,136.83,55.70833568,12.73368124,57.1451249203,5.97833568,1.74368124,6.2274329999999996,49.73,10.99,50.9298831728,136.79,5.97833568,1.74368124,6.2274329999999996,5.97833568,1.74368124,6.2274329999999996,0.0,0.0,0.0,136.79
2020-06-12 08:00:00,58.75385888,10.26570884,59.6439494943,7.25385888,2.11570884,7.556103,51.5,8.15,52.1408908631,136.46,58.16385888,11.655708839999999,59.3202328753,7.25385888,2.11570884,7.556103,50.91,9.54,51.7961359563,136.47,7.25385888,2.11570884,7.556103,7.25385888,2.11570884,7.556103,0.0,0.0,0.0,136.47
2020-06-12 08:30:00,60.74346944,9.54601192,61.4889861942,7.08346944,2.0660119200000002,7.378614,53.66,7.48,54.1788335053,136.28,60.58346944,10.58601192,61.5013854946,7.08346944,2.0660119200000002,7.378614,53.5,8.52,54.1741672756,136.23,7.08346944,2.0660119200000002,7.378614,7.08346944,2.0660119200000002,7.378614,0.0,0.0,0.0,136.23
2020-06-12 09:00:00,61.32735648,8.34589564,61.8926379052,6.15735648,1.79589564,6.413913,55.17,6.55,55.5574603451,135.89,61.17735648,9.40589564,61.8962019729,6.15735648,1.79589564,6.413913,55.02,7.61,55.5437890317,135.86,6.15735648,1.79589564,6.413913,6.15735648,1.79589564,6.413913,0.0,0.0,0.0,135.86
2020-06-12 09:30:00,63.29396992,8.05032456,63.8038741281,6.10396992,1.78032456,6.358302,57.19,6.27,57.532677671,136.17,63.24396992,9.01032456,63.8825929336,6.10396992,1.78032456,6.358302,57.14,7.23,57.5955944496,136.15,6.10396992,1.78032456,6.358302,6.10396992,1.78032456,6.358302,0.0,0.0,0.0,136.15
2020-06-12 10:00:00,65.45451808,7.85673444,65.9243673701,7.39451808,2.15673444,7.702623,58.06,5.7,58.3391258076,135.97,65.30451808,8.86673444,65.9037105275,7.39451808,2.15673444,7.702623,57.91,6.71,58.2974459132,135.94,7.39451808,2.15673444,7.702623,7.39451808,2.15673444,7.702623,0.0,0.0,0.0,135.94
2020-06-12 10:30:00,63.61976256,7.87701408,64.105549986,7.66976256,2.23701408,7.989336,55.95,5.64,56.2335495945,135.83,63.55976256,8.93701408,64.1849954222,7.66976256,2.23701408,7.989336,55.89,6.7,56.2901598861,135.85,7.66976256,2.23701408,7.989336,7.66976256,2.23701408,7.989336,0.0,0.0,0.0,135.85
2020-06-12 11:00:00,66.60290976,6.52584868,66.9218521075,7.32290976,2.13584868,7.628031,59.28,4.39,59.4423291939,136.01,66.19290976,7.75584868,66.6457387328,7.32290976,2.13584868,7.628031,58.87,5.62,59.1376470617,136.01,7.32290976,2.13584868,7.628031,7.32290976,2.13584868,7.628031,0.0,0.0,0.0,136.01
2020-06-12 11:30:00,68.38028224,7.28883232,68.7676528305,7.47028224,2.17883232,7.781544,60.91,5.11,61.12397402,136.15,68.12028224,7.20883232,68.500657777,7.47028224,2.17883232,7.781544,60.65,5.03,60.8582237664,135.95,7.47028224,2.17883232,7.781544,7.47028224,2.17883232,7.781544,0.0,0.0,0.0,135.95
2020-06-12 12:00:00,58.51139072,8.12873896,59.0733378189,7.88139072,2.29873896,8.209782,50.63,5.83,50.9645543491,136.37,57.53139072,7.87873896,58.0683687198,7.88139072,2.29873896,8.209782,49.65,5.58,49.9625749937,136.22,7.88139072,2.29873896,8.209782,7.88139072,2.29873896,8.209782,0.0,0.0,0.0,136.22
2020-06-12 12:30:00,63.75292,8.222935,64.2810350612,7.07292,2.062935,7.367625,56.68,6.16,57.0137527269,136.3,63.00292,7.862935,63.4916819382,7.07292,2.062935,7.367625,55.93,5.8,56.2299288636,136.11,7.07292,2.062935,7.367625,7.07292,2.062935,7.367625,0.0,0.0,0.0,136.11
2020-06-12 13:00:00,71.55263968,7.05785324,71.8998855182,7.67263968,2.23785324,7.992333,63.88,4.82,64.0615859935,135.93,70.71263968,6.90785324,71.0492494464,7.67263968,2.23785324,7.992333,63.04,4.67,63.2127400134,135.75,7.67263968,2.23785324,7.992333,7.67263968,2.23785324,7.992333,0.0,0.0,0.0,135.75
2020-06-12 13:30:00,69.85709536,8.38831948,70.3589203714,7.53709536,2.19831948,7.851141,62.32,6.19,62.6266596586,136.12,69.45709536,7.98831948,69.9149579415,7.53709536,2.19831948,7.851141,61.92,5.79,62.1901157741,135.86,7.53709536,2.19831948,7.851141,7.53709536,2.19831948,7.851141,0.0,0.0,0.0,135.86
2020-06-12 14:00:00,64.69172032,9.88925176,65.4432271387,7.95172032,2.31925176,8.283042,56.74,7.57,57.2427506327,136.52,63.82172032,9.60925176,64.5410699012,7.95172032,2.31925176,8.283042,55.87,7.29,56.3435976842,136.38,7.95172032,2.31925176,8.283042,7.95172032,2.31925176,8.283042,0.0,0.0,0.0,136.38
2020-06-12 14:30:00,63.13924288,9.82519584,63.8991272613,7.86924288,2.29519584,8.197128,55.27,7.53,55.7805862285,136.69,62.54924288,9.45519584,63.2598491401,7.86924288,2.29519584,8.197128,54.68,7.16,55.1467859444,136.48,7.86924288,2.29519584,8.197128,7.86924288,2.29519584,8.197128,0.0,0.0,0.0,136.48
2020-06-12 15:00:00,61.97356832,10.24354076,62.8144354238,8.10356832,2.3635407600000002,8.441217,53.87,7.88,54.4432851691,136.77,60.89356832,9.97354076,61.7049283124,8.10356832,2.3635407600000002,8.441217,52.79,7.61,53.3356934894,136.54,8.10356832,2.3635407600000002,8.441217,8.10356832,2.3635407600000002,8.441217,0.0,0.0,0.0,136.54
2020-06-12 15:30:00,61.0867568,9.3073874,61.7917414915,6.4367568,1.8773874,6.704955,54.65,7.43,55.15276421,136.59,60.4867568,10.2073874,61.3419799625,6.4367568,1.8773874,6.704955,54.05,8.33,54.6881285107,136.54,6.4367568,1.8773874,6.704955,6.4367568,1.8773874,6.704955,0.0,0.0,0.0,136.54
2020-06-12 16:00:00,60.32878368,10.80589524,61.2889020317,7.52878368,2.19589524,7.842483,52.8,8.61,53.4974027407,136.27,59.33878368,12.15589524,60.5710907753,7.52878368,2.19589524,7.842483,51.81,9.96,52.7586741683,136.27,7.52878368,2.19589524,7.842483,7.52878368,2.19589524,7.842483,0.0,0.0,0.0,136.27
2020-06-12 16:30:00,59.7109616,12.0673638,60.9181434737,7.4309616,2.1673638,7.740585,52.28,9.9,53.2091007253,136.55,59.9609616,12.8673638,61.3260627071,7.4309616,2.1673638,7.740585,52.53,10.7,53.6086830653,136.51,7.4309616,2.1673638,7.740585,7.4309616,2.1673638,7.740585,0.0,0.0,0.0,136.51
2020-06-12 17:00:00,64.66265984,11.57535912,65.6905511953,7.49265984,2.18535912,7.804854,57.17,9.39,57.9360078017,136.0,64.68265984,12.45535912,65.8709530429,7.49265984,2.18535912,7.804854,57.19,10.27,58.1048104721,135.9,7.49265984,2.18535912,7.804854,7.49265984,2.18535912,7.804854,0.0,0.0,0.0,135.9
2020-06-12 17:30:00,65.99664608,11.60943844,67.0099720542,7.26664608,2.11943844,7.5694230000000005,58.73,9.49,59.4917893495,135.39,66.29664608,12.32943844,67.4333770006,7.26664608,2.11943844,7.5694230000000005,59.03,10.21,59.9064687659,135.32,7.26664608,2.11943844,7.5694230000000005,7.26664608,2.11943844,7.5694230000000005,0.0,0.0,0.0,135.32
2020-06-12 18:00:00,66.35708544,11.80789992,67.3994754328,7.46708544,2.17789992,7.778214,58.89,9.63,59.6721794474,135.33,66.71708544,12.33789992,67.8483106941,7.46708544,2.17789992,7.778214,59.25,10.16,60.1147910252,135.28,7.46708544,2.17789992,7.778214,7.46708544,2.17789992,7.778214,0.0,0.0,0.0,135.28
2020-06-12 18:30:00,66.13711584,13.16249212,67.4341848801,7.03711584,2.05249212,7.330329,59.1,11.11,60.1351985114,135.59,66.50711584,11.99249212,67.579703496,7.03711584,2.05249212,7.330329,59.47,9.94,60.2949790613,135.28,7.03711584,2.05249212,7.330329,7.03711584,2.05249212,7.330329,0.0,0.0,0.0,135.28
2020-06-12 19:00:00,65.51527776,13.68862268,66.9300381805,6.9552777599999995,2.02862268,7.245081,58.56,11.66,59.7095402762,135.85,65.27527776,12.94862268,66.5471916459,6.9552777599999995,2.02862268,7.245081,58.32,10.92,59.3335385764,135.58,6.9552777599999995,2.02862268,7.245081,6.9552777599999995,2.02862268,7.245081,0.0,0.0,0.0,135.58
2020-06-12 19:30:00,63.86347968,14.23309824,65.4303073686,6.83347968,1.9930982400000001,7.118208,57.03,12.24,58.3287107692,135.52,63.98347968,13.47309824,65.3866197945,6.83347968,1.9930982400000001,7.118208,57.15,11.48,58.2916194663,135.26,6.83347968,1.9930982400000001,7.118208,6.83347968,1.9930982400000001,7.118208,0.0,0.0,0.0,135.26
2020-06-12 20:00:00,60.37682656,15.03699108,62.2211562589,6.60682656,1.92699108,6.882111,53.77,13.11,55.3451443218,135.17,60.58682656,14.11699108,62.2097499574,6.60682656,1.92699108,6.882111,53.98,12.19,55.3392853225,134.91,6.60682656,1.92699108,6.882111,6.60682656,1.92699108,6.882111,0.0,0.0,0.0,134.91
2020-06-12 20:30:00,59.2418112,15.3463616,61.1972467405,6.9818112,2.0363616,7.27272,52.26,13.31,53.9283200183,135.32,59.3518112,14.6363616,61.1298664615,6.9818112,2.0363616,7.27272,52.37,12.6,53.8644307498,135.08,6.9818112,2.0363616,7.27272,6.9818112,2.0363616,7.27272,0.0,0.0,0.0,135.08
2020-06-12 21:00:00,61.32950368,15.40610524,63.2349278508,6.80950368,1.98610524,7.093233,54.52,13.42,56.1473668127,135.27,61.37950368,14.60610524,63.0934369193,6.80950368,1.98610524,7.093233,54.57,12.62,56.0102606671,135.0,6.80950368,1.98610524,7.093233,6.80950368,1.98610524,7.093233,0.0,0.0,0.0,135.0
2020-06-12 21:30:00,57.35772576,16.00808668,59.5497064939,6.50772576,1.89808668,6.778881,50.85,14.11,52.7713426018,135.54,57.70772576,16.31808668,59.9705057948,6.50772576,1.89808668,6.778881,51.2,14.42,53.1918828394,135.22,6.50772576,1.89808668,6.778881,6.50772576,1.89808668,6.778881,0.0,0.0,0.0,135.22
2020-06-12 22:00:00,55.59796512,10.61482316,56.6021925035,6.90796512,2.01482316,7.195797,48.69,8.6,49.443665924,138.31,54.69796512,22.56482316,59.1695752267,6.90796512,2.01482316,7.195797,47.79,20.55,52.0210207512,137.71,6.90796512,2.01482316,7.195797,6.90796512,2.01482316,7.195797,0.0,0.0,0.0,137.71
2020-06-12 22:30:00,54.28881568,10.15382124,55.2302054469,5.49881568,1.60382124,5.727933,48.79,8.55,49.5334896812,138.68,53.33881568,21.90382124,57.6611363317,5.49881568,1.60382124,5.727933,47.84,20.3,51.9687944828,138.03,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,138.03
2020-06-12 23:00:00,51.07567936,10.16540648,52.0774472396,4.9556793599999995,1.44540648,5.162166,46.12,8.72,46.9371153779,138.68,50.59567936,23.34540648,55.721905689,4.9556793599999995,1.44540648,5.162166,45.64,21.9,50.6223231391,138.03,4.9556793599999995,1.44540648,5.162166,4.9556793599999995,1.44540648,5.162166,0.0,0.0,0.0,138.03
2020-06-12 23:30:00,52.54478016,8.84431088,53.2839164946,5.05478016,1.47431088,5.265396,47.49,7.37,48.0584747989,138.3,51.42478016,22.34431088,56.0693877549,5.05478016,1.47431088,5.265396,46.37,20.87,50.850111111,137.85,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,137.85
2020-06-13 00:00:00,47.382672,10.102446,48.4476730199,5.322672,1.552446,5.54445,42.06,8.55,42.9202294961,137.8,46.682672,23.302446,52.1754334399,5.322672,1.552446,5.54445,41.36,21.75,46.730205435,137.37,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,137.37
2020-06-13 00:30:00,45.87888576,10.71009168,47.1123998792,5.34888576,1.56009168,5.571756,40.53,9.15,41.5500108303,137.95,45.20888576,23.91009168,51.1423096448,5.34888576,1.56009168,5.571756,39.86,22.35,45.6983818094,137.53,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,137.53
2020-06-13 01:00:00,45.0081968,10.7978074,46.2853154233,4.9981968,1.4578074,5.206455,40.01,9.34,41.0857116283,138.38,44.2981968,24.0878074,50.4237315663,4.9981968,1.4578074,5.206455,39.3,22.63,45.3498280041,137.94,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,137.94
2020-06-13 01:30:00,44.27067424,10.89186332,45.5908464963,5.0806742400000005,1.48186332,5.292369,39.19,9.41,40.3038980745,138.5,43.59067424,24.19186332,49.8537173297,5.0806742400000005,1.48186332,5.292369,38.51,22.71,44.707540751,138.06,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,138.06
2020-06-13 02:00:00,43.96393056,10.83531308,45.2794787937,5.50393056,1.6053130800000002,5.733261,38.46,9.23,39.5520479874,138.44,43.28393056,24.12531308,49.5532983355,5.50393056,1.6053130800000002,5.733261,37.78,22.52,43.9827102394,138.0,5.50393056,1.6053130800000002,5.733261,5.50393056,1.6053130800000002,5.733261,0.0,0.0,0.0,138.0
2020-06-13 02:30:00,43.8243904,11.0679472,45.2004054092,5.2043904,1.5179472,5.42124,38.62,9.55,39.7832489875,138.47,43.1443904,24.3679472,49.5503307126,5.2043904,1.5179472,5.42124,37.94,22.85,44.2895710072,138.04,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,138.04
2020-06-13 03:00:00,42.345139520000004,10.88608236,43.7220497017,5.33513952,1.55608236,5.557437,37.01,9.33,38.1679053656,138.79,41.63513952,24.27608236,48.1955705185,5.33513952,1.55608236,5.557437,36.3,22.72,42.8239232206,138.36,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,138.36
2020-06-13 03:30:00,41.98976512,11.08034816,43.4271169913,5.10976512,1.49034816,5.322672,36.88,9.59,38.1064627065,139.42,41.33976512,24.57034816,48.0903128382,5.10976512,1.49034816,5.322672,36.23,23.08,42.9569470517,138.98,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.98
2020-06-13 04:00:00,40.81212288,11.34603584,42.3599091507,4.99212288,1.45603584,5.200128,35.82,9.89,37.1602543048,139.49,40.17212288,24.81603584,47.2190119708,4.99212288,1.45603584,5.200128,35.18,23.36,42.2293973436,139.05,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,139.05
2020-06-13 04:30:00,40.38850624,11.60081432,42.0215460114,5.24850624,1.5308143200000002,5.467194,35.14,10.07,36.5544046594,139.55,39.74850624,25.10081432,47.0105799564,5.24850624,1.5308143200000002,5.467194,34.5,23.57,41.782710539199996,139.11,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,139.11
2020-06-13 05:00:00,38.99716768,12.04125724,40.8138574872,5.14716768,1.5012572400000002,5.361633,33.85,10.54,35.4529843596,139.72,38.33716768,25.57125724,46.082834359,5.14716768,1.5012572400000002,5.361633,33.19,24.07,40.9992804815,139.27,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,139.27
2020-06-13 05:30:00,38.9719328,11.7647304,40.7089723225,5.2619328,1.5347304,5.48118,33.71,10.23,35.2280711933,139.77,38.2819328,25.2547304,45.8618336581,5.2619328,1.5347304,5.48118,33.02,23.72,40.6565960208,139.27,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,139.27
2020-06-13 06:00:00,39.63104384,12.63072112,41.5951289439,5.11104384,1.49072112,5.324004,34.52,11.14,36.2729927081,139.75,38.75104384,24.60072112,45.9003145775,5.11104384,1.49072112,5.324004,33.64,23.11,40.8132539747,139.1,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,139.1
2020-06-13 06:30:00,40.3160384,12.5405112,42.2214089465,5.5560384,1.6205112,5.78754,34.76,10.92,36.4349282969,139.95,39.6060384,24.4605112,46.5505626809,5.5560384,1.6205112,5.78754,34.05,22.84,41.0008304794,139.31,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,139.31
2020-06-13 07:00:00,41.54033344,12.23426392,43.3044630029,6.22033344,1.8142639200000001,6.479514,35.32,10.42,36.8249752206,139.59,40.61033344,24.07426392,47.2098439459,6.22033344,1.8142639200000001,6.479514,34.39,22.26,40.9655916593,138.92,6.22033344,1.8142639200000001,6.479514,6.22033344,1.8142639200000001,6.479514,0.0,0.0,0.0,138.92
2020-06-13 07:30:00,42.5433296,11.7301378,44.1308398545,7.0633296,2.0601378,7.357635,35.48,9.67,36.774166204,139.12,41.6933296,23.5501378,47.8846815123,7.0633296,2.0601378,7.357635,34.63,21.49,40.756067033,138.44,7.0633296,2.0601378,7.357635,7.0633296,2.0601378,7.357635,0.0,0.0,0.0,138.44
2020-06-13 08:00:00,45.42072224,10.24062732,46.5608468212,7.03072224,2.05062732,7.323669,38.39,8.19,39.2538940743,139.06,44.37072224,22.19062732,49.6103309095,7.03072224,2.05062732,7.323669,37.34,20.14,42.4251717734,138.38,7.03072224,2.05062732,7.323669,7.03072224,2.05062732,7.323669,0.0,0.0,0.0,138.38
2020-06-13 08:30:00,47.86928384,9.14354112,48.734717395,6.86928384,2.00354112,7.155504,41.0,7.14,41.6170590023,138.76,47.09928384,20.88354112,51.5214986967,6.86928384,2.00354112,7.155504,40.23,18.88,44.4399291179,138.04,6.86928384,2.00354112,7.155504,6.86928384,2.00354112,7.155504,0.0,0.0,0.0,138.04
2020-06-13 09:00:00,44.9143472,10.5229346,46.1305835319,8.4443472,2.4629346,8.796195,36.47,8.06,37.3500267738,138.92,43.9043472,22.3329346,49.2580112358,8.4443472,2.4629346,8.796195,35.46,19.87,40.6476137061,138.22,8.4443472,2.4629346,8.796195,8.4443472,2.4629346,8.796195,0.0,0.0,0.0,138.22
2020-06-13 09:30:00,41.63729312,10.78337716,43.0109916339,9.57729312,2.79337716,9.976347,32.06,7.99,33.0406371004,138.8,40.70729312,22.57337716,46.5471918548,9.57729312,2.79337716,9.976347,31.13,19.78,36.8825880328,138.14,9.57729312,2.79337716,9.976347,9.57729312,2.79337716,9.976347,0.0,0.0,0.0,138.14
2020-06-13 10:00:00,40.02142816,10.03374988,41.2600393677,10.40142816,3.03374988,10.834821,29.62,7.0,30.4359064265,138.44,39.07142816,21.73374988,44.709421628,10.40142816,3.03374988,10.834821,28.67,18.7,34.229503356,137.78,10.40142816,3.03374988,10.834821,10.40142816,3.03374988,10.834821,0.0,0.0,0.0,137.78
2020-06-13 10:30:00,45.2301104,8.8350322,46.0849289982,9.4801104,2.7650322,9.875115,35.75,6.07,36.2616519205,138.2,44.4001104,21.3150322,49.2513999925,9.4801104,2.7650322,9.875115,34.92,18.55,39.5412303805,137.66,9.4801104,2.7650322,9.875115,9.4801104,2.7650322,9.875115,0.0,0.0,0.0,137.66
2020-06-13 11:00:00,38.1296864,8.9240752,39.1600830328,13.8996864,4.0540752,14.47884,24.23,4.87,24.714566555,138.24,36.7296864,22.3840752,43.0129827564,13.8996864,4.0540752,14.47884,22.83,18.33,29.2779405013,137.74,13.8996864,4.0540752,14.47884,13.8996864,4.0540752,14.47884,0.0,0.0,0.0,137.74
2020-06-13 11:30:00,22.053424,6.284332,22.9313396645,12.563424,3.664332,13.0869,9.49,2.62,9.8450241239,138.05,21.013424,19.514332,28.6770490394,12.563424,3.664332,13.0869,8.45,15.85,17.9617649467,137.54,12.563424,3.664332,13.0869,12.563424,3.664332,13.0869,0.0,0.0,0.0,137.54
