Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-13 12:00:00,18.11619008,5.74055544,19.0039553718,13.71619008,4.00055544,14.287698,4.4,1.74,4.731553656,137.86,17.14619008,18.96055544,25.5635384259,13.71619008,4.00055544,14.287698,3.43,14.96,15.3481757874,137.42,13.71619008,4.00055544,14.287698,13.71619008,4.00055544,14.287698,0.0,0.0,0.0,137.42
2020-06-13 12:30:00,16.15144448,5.55125464,17.0788051944,14.06144448,4.10125464,14.647338,2.09,1.45,2.5437374078,137.86,16.21144448,18.67125464,24.7270435346,14.06144448,4.10125464,14.647338,2.15,14.57,14.727776478500001,137.38,14.06144448,4.10125464,14.647338,14.06144448,4.10125464,14.647338,0.0,0.0,0.0,137.38
2020-06-13 13:00:00,20.60282368,6.27249024,21.5364917617,13.48282368,3.93249024,14.044608,7.12,2.34,7.494664769,138.23,19.51282368,19.60249024,27.6587763933,13.48282368,3.93249024,14.044608,6.03,15.67,16.790169743,137.71,13.48282368,3.93249024,14.044608,13.48282368,3.93249024,14.044608,0.0,0.0,0.0,137.71
2020-06-13 13:30:00,18.73656896,6.61649928,19.8705077719,14.45656896,4.21649928,15.058926,4.28,2.4,4.906974628,138.53,18.76656896,19.97649928,27.4088422596,14.45656896,4.21649928,15.058926,4.31,15.76,16.33871782,138.01,14.45656896,4.21649928,15.058926,14.45656896,4.21649928,15.058926,0.0,0.0,0.0,138.01
2020-06-13 14:00:00,18.27494304,6.05144172,19.2508049184,12.00494304,3.50144172,12.505149,6.27,2.55,6.7687074098,138.67,17.57494304,19.19144172,26.0228756703,12.00494304,3.50144172,12.505149,5.57,15.69,16.6493543418,138.23,12.00494304,3.50144172,12.505149,12.00494304,3.50144172,12.505149,0.0,0.0,0.0,138.23
2020-06-13 14:30:00,19.08886976,4.59300368,19.6336606755,11.35886976,3.31300368,11.832156,7.73,1.28,7.8352600467,138.6,17.97886976,17.91300368,25.3794298338,11.35886976,3.31300368,11.832156,6.62,14.6,16.0307329839,138.16,11.35886976,3.31300368,11.832156,11.35886976,3.31300368,11.832156,0.0,0.0,0.0,138.16
2020-06-13 15:00:00,18.53476192,5.01055556,19.2000798553,13.30476192,3.88055556,13.859127,5.23,1.13,5.3506821995,138.66,17.27476192,18.34055556,25.1951062241,13.30476192,3.88055556,13.859127,3.9699999999999998,14.46,14.9950825273,138.2,13.30476192,3.88055556,13.859127,13.30476192,3.88055556,13.859127,0.0,0.0,0.0,138.2
2020-06-13 15:30:00,16.00508192,6.24731556,17.1811407937,12.98508192,3.78731556,13.526127,3.02,2.46,3.8951251585,138.94,15.13508192,20.09731556,25.1589506427,12.98508192,3.78731556,13.526127,2.15,16.31,16.4510972278,138.48,12.98508192,3.78731556,13.526127,12.98508192,3.78731556,13.526127,0.0,0.0,0.0,138.48
2020-06-13 16:00:00,21.91068704,7.29603372,23.0935123922,12.26068704,3.57603372,12.771549,9.65,3.7199999999999998,10.3421902903,139.01,20.16068704,21.16603372,29.2310500215,12.26068704,3.57603372,12.771549,7.9,17.59,19.2825854076,138.61,12.26068704,3.57603372,12.771549,12.26068704,3.57603372,12.771549,0.0,0.0,0.0,138.61
2020-06-13 16:30:00,34.01782016,6.42228088,34.6187489684,12.00782016,3.50228088,12.508146,22.01,2.92,22.2028489163,138.75,31.66782016,20.87228088,37.9276013323,12.00782016,3.50228088,12.508146,19.66,17.37,26.2341857125,138.43,12.00782016,3.50228088,12.508146,12.00782016,3.50228088,12.508146,0.0,0.0,0.0,138.43
2020-06-13 17:00:00,39.1902672,8.1317446,40.0250210924,12.5202672,3.6517446,13.041945,26.67,4.48,27.0436554482,138.91,36.4902672,22.5617446,42.9018871348,12.5202672,3.6517446,13.041945,23.97,18.91,30.5311152761,138.52,12.5202672,3.6517446,13.041945,12.5202672,3.6517446,13.041945,0.0,0.0,0.0,138.52
2020-06-13 17:30:00,43.9729648,7.0150314,44.529005141,12.2229648,3.5650314,12.732255,31.75,3.45,31.9368908944,138.49,40.7829648,21.9550314,46.3170985885,12.2229648,3.5650314,12.732255,28.56,18.39,33.9685987347,138.21,12.2229648,3.5650314,12.732255,12.2229648,3.5650314,12.732255,0.0,0.0,0.0,138.21
2020-06-13 18:00:00,44.21731168,6.94754924,44.7597932597,10.99731168,3.20754924,11.455532999999999,33.22,3.74,33.4298668858,138.49,40.93731168,21.87754924,46.4164911248,10.99731168,3.20754924,11.455532999999999,29.94,18.67,35.2841678377,138.25,10.99731168,3.20754924,11.455532999999999,10.99731168,3.20754924,11.455532999999999,0.0,0.0,0.0,138.25
2020-06-13 18:30:00,46.58105888,5.78155884,46.938486011,10.05105888,2.93155884,10.469853,36.53,2.85,36.6410070822,138.23,42.74105888,21.18155884,47.7017457655,10.05105888,2.93155884,10.469853,32.69,18.25,37.4392654842,138.02,10.05105888,2.93155884,10.469853,10.05105888,2.93155884,10.469853,0.0,0.0,0.0,138.02
2020-06-13 19:00:00,49.46536544,6.38906492,49.876272201,9.18536544,2.67906492,9.568089,40.28,3.71,40.4504944346,137.77,45.39536544,21.75906492,50.3407996522,9.18536544,2.67906492,9.568089,36.21,19.08,40.9293354454,137.54,9.18536544,2.67906492,9.568089,9.18536544,2.67906492,9.568089,0.0,0.0,0.0,137.54
2020-06-13 19:30:00,47.94039168,9.970114240000001,48.9661549684,7.92039168,2.31011424,8.250408,40.02,7.66,40.7464845109,138.07,46.94039168,23.33011424,52.4184566877,7.92039168,2.31011424,8.250408,39.02,21.02,44.3215613443,137.59,7.92039168,2.31011424,8.250408,7.92039168,2.31011424,8.250408,0.0,0.0,0.0,137.59
2020-06-13 20:00:00,49.60156128,10.28587204,50.6568262432,7.15156128,2.08587204,7.449543,42.45,8.2,43.2347371913,138.09,48.74156128,23.60587204,54.1569662258,7.15156128,2.08587204,7.449543,41.59,21.52,46.8277535229,137.63,7.15156128,2.08587204,7.449543,7.15156128,2.08587204,7.449543,0.0,0.0,0.0,137.63
2020-06-13 20:30:00,50.75490816,10.84976488,51.9016194379,6.92490816,2.01976488,7.213446,43.83,8.83,44.7106005328,138.32,49.69490816,24.19976488,55.2739768542,6.92490816,2.01976488,7.213446,42.77,22.18,48.1790960895,137.83,6.92490816,2.01976488,7.213446,6.92490816,2.01976488,7.213446,0.0,0.0,0.0,137.83
2020-06-13 21:00:00,52.76934368,10.21272524,53.7485198796,6.96934368,2.03272524,7.259733,45.8,8.18,46.5247504023,138.14,51.74934368,23.60272524,56.8777918881,6.96934368,2.03272524,7.259733,44.78,21.57,49.7042583689,137.68,6.96934368,2.03272524,7.259733,6.96934368,2.03272524,7.259733,0.0,0.0,0.0,137.68
2020-06-13 21:30:00,52.18671648,10.36237564,53.2055655535,6.79671648,1.9823756399999999,7.079913,45.39,8.38,46.1570850466,138.0,51.26671648,23.852375639999998,56.5438948279,6.79671648,1.9823756399999999,7.079913,44.47,21.87,49.5568138605,137.61,6.79671648,1.9823756399999999,7.079913,6.79671648,1.9823756399999999,7.079913,0.0,0.0,0.0,137.61
2020-06-13 22:00:00,52.53572768,11.01083724,53.677194595,6.58572768,1.92083724,6.860133,45.95,9.09,46.8404803562,138.08,51.57572768,24.32083724,57.0224412821,6.58572768,1.92083724,6.860133,44.99,22.4,50.2579356918,137.65,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,137.65
2020-06-13 22:30:00,52.60142304,9.77333172,53.501660897,5.53142304,1.6133317200000001,5.761899,47.07,8.16,47.7720681989,137.97,52.01142304,23.01333172,56.875315942,5.53142304,1.6133317200000001,5.761899,46.48,21.4,51.1698192297,137.53,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,137.53
2020-06-13 23:00:00,50.91383104,10.21445072,51.9283467355,5.12383104,1.4944507200000001,5.337324,45.79,8.72,46.6129005748,138.37,50.17383104,23.53445072,55.4191635801,5.12383104,1.4944507200000001,5.337324,45.05,22.04,50.1524087158,137.97,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,137.97
2020-06-13 23:30:00,47.26453024,10.57382132,48.4328557502,5.22453024,1.5238213200000001,5.442219,42.04,9.05,43.0030708206,138.68,46.36453024,23.99382132,52.2051063203,5.22453024,1.5238213200000001,5.442219,41.14,22.47,46.8764386446,138.27,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,138.27
2020-06-14 00:00:00,44.80979488,11.18160684,46.1838288659,5.31979488,1.55160684,5.541453,39.49,9.63,40.6472262276,138.41,44.13979488,24.56160684,50.5133054018,5.31979488,1.55160684,5.541453,38.82,23.01,45.1270705896,137.99,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,137.99
2020-06-14 00:30:00,41.60690752,11.453681360000001,43.154623971,5.56690752,1.62368136,5.798862,36.04,9.83,37.3565322266,138.38,40.83690752,24.90368136,47.8314369539,5.56690752,1.62368136,5.798862,35.27,23.28,42.2602804061,137.99,5.56690752,1.62368136,5.798862,5.56690752,1.62368136,5.798862,0.0,0.0,0.0,137.99
2020-06-14 01:00:00,40.17360096,11.58480028,41.8105944902,5.43360096,1.58480028,5.660001,34.74,10.0,36.1506237844,138.5,39.38360096,25.03480028,46.6670038639,5.43360096,1.58480028,5.660001,33.95,23.45,41.2614226609,138.09,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,138.09
2020-06-14 01:30:00,40.41326144,11.67386792,42.0655547025,5.29326144,1.54386792,5.513814,35.12,10.13,36.5517619274,138.72,39.65326144,25.14386792,46.9531174344,5.29326144,1.54386792,5.513814,34.36,23.6,41.6841648591,138.31,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,138.31
2020-06-14 02:00:00,40.16810656,11.81403108,41.8694174186,5.32810656,1.5540310800000001,5.550111,34.84,10.26,36.3193226809,138.68,39.38810656,25.30403108,46.8157764784,5.32810656,1.5540310800000001,5.550111,34.06,23.75,41.5228382941,138.27,5.32810656,1.5540310800000001,5.550111,5.32810656,1.5540310800000001,5.550111,0.0,0.0,0.0,138.27
2020-06-14 02:30:00,40.23091392,11.93526656,41.9639967436,5.16091392,1.50526656,5.375952,35.07,10.43,36.5881100906,138.78,39.45091392,25.43526656,46.9396143369,5.16091392,1.50526656,5.375952,34.29,23.93,41.8144592217,138.37,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,138.37
2020-06-14 03:00:00,38.78472,11.98846,40.5952913359,5.27472,1.5384600000000002,5.4945,33.51,10.45,35.101603952,138.86,38.01472,25.49846,45.7743421476,5.27472,1.5384600000000002,5.4945,32.74,23.96,40.5707924497,138.45,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,138.45
2020-06-14 03:30:00,38.3761088,12.3334484,40.3093001188,5.0861088,1.4834484,5.29803,33.29,10.85,35.0135202458,139.14,37.5961088,25.9034484,45.6558433929,5.0861088,1.4834484,5.29803,32.51,24.42,40.6600110674,138.73,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,138.73
2020-06-14 04:00:00,38.18167328,12.50048804,40.175892967,5.04167328,1.47048804,5.251743,33.14,11.03,34.9273603354,139.36,37.41167328,26.12048804,45.6279869494,5.04167328,1.47048804,5.251743,32.37,24.65,40.687091319,138.95,5.04167328,1.47048804,5.251743,5.04167328,1.47048804,5.251743,0.0,0.0,0.0,138.95
2020-06-14 04:30:00,37.1996352,13.5648936,39.595696703,5.1596352,1.5048936,5.37462,32.04,12.06,34.234561484,139.95,36.4096352,25.6148936,44.517236095,5.1596352,1.5048936,5.37462,31.25,24.11,39.4696668342,139.33,5.1596352,1.5048936,5.37462,5.1596352,1.5048936,5.37462,0.0,0.0,0.0,139.33
2020-06-14 05:00:00,36.27982496,13.81953228,38.8227403923,5.20982496,1.51953228,5.426901,31.07,12.3,33.416087443,140.21,35.47982496,25.90953228,43.9331519716,5.20982496,1.51953228,5.426901,30.27,24.39,38.8734485221,139.59,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,139.59
2020-06-14 05:30:00,35.12542912,19.26825016,40.0632154862,5.44542912,1.5882501599999999,5.672322,29.68,17.68,34.5468493498,139.16,35.10542912,20.92825016,40.8703169606,5.44542912,1.5882501599999999,5.672322,29.66,19.34,35.4083492979,139.14,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,139.14
2020-06-14 06:00:00,34.99485952,24.74766736,42.8612556114,5.6148595199999995,1.63766736,5.848812,29.38,23.11,37.3798943284,137.76,35.84485952,15.07766736,38.8868873404,5.6148595199999995,1.63766736,5.848812,30.23,13.44,33.0830243478,138.39,5.6148595199999995,1.63766736,5.848812,5.6148595199999995,1.63766736,5.848812,0.0,0.0,0.0,138.39
2020-06-14 06:30:00,35.1417024,24.2484132,42.6957233255,5.8917024,1.7184132,6.13719,29.25,22.53,36.9210427805,137.52,35.9617024,14.5984132,38.8118243254,5.8917024,1.7184132,6.13719,30.07,12.88,32.712372277200004,138.16,5.8917024,1.7184132,6.13719,5.8917024,1.7184132,6.13719,0.0,0.0,0.0,138.16
2020-06-14 07:00:00,34.39324032,23.83636176,41.8457539263,6.43324032,1.87636176,6.701292,27.96,21.96,35.5528226727,137.32,35.18324032,14.19636176,37.9393870092,6.43324032,1.87636176,6.701292,28.75,12.32,31.2785053991,137.95,6.43324032,1.87636176,6.701292,6.43324032,1.87636176,6.701292,0.0,0.0,0.0,137.95
2020-06-14 07:30:00,35.89058304,22.85808672,42.5514521427,6.37058304,1.85808672,6.636024,29.52,21.0,36.2274812815,137.23,36.71058304,14.49808672,39.4697533015,6.37058304,1.85808672,6.636024,30.34,12.64,32.8676923437,138.01,6.37058304,1.85808672,6.636024,6.37058304,1.85808672,6.636024,0.0,0.0,0.0,138.01
2020-06-14 08:00:00,37.78161184,22.25797012,43.8505122785,6.54161184,1.9079701199999999,6.814179,31.24,20.35,37.2835097597,137.04,38.63161184,14.18797012,41.1545857649,6.54161184,1.9079701199999999,6.814179,32.09,12.28,34.3593728115,137.85,6.54161184,1.9079701199999999,6.814179,6.54161184,1.9079701199999999,6.814179,0.0,0.0,0.0,137.85
2020-06-14 08:30:00,39.17864352,21.94335436,44.905199127,7.82864352,2.28335436,8.154837,31.35,19.66,37.0045686369,136.66,40.04864352,13.89335436,42.3900830757,7.82864352,2.28335436,8.154837,32.22,11.61,34.2479269446,137.47,7.82864352,2.28335436,8.154837,7.82864352,2.28335436,8.154837,0.0,0.0,0.0,137.47
2020-06-14 09:00:00,40.10965056,22.452398080000002,45.9662294254,9.77965056,2.85239808,10.187136,30.33,19.6,36.1118941625,136.54,40.77965056,13.82239808,43.0585483787,9.77965056,2.85239808,10.187136,31.0,10.97,32.8837482657,137.24,9.77965056,2.85239808,10.187136,9.77965056,2.85239808,10.187136,0.0,0.0,0.0,137.24
2020-06-14 09:30:00,40.40913216,22.72724688,46.3618993643,8.69913216,2.53724688,9.061596,31.71,20.19,37.59202309,136.33,41.36913216,11.29724688,42.8839466787,8.69913216,2.53724688,9.061596,32.67,8.76,33.8240520931,136.75,8.69913216,2.53724688,9.061596,8.69913216,2.53724688,9.061596,0.0,0.0,0.0,136.75
2020-06-14 10:00:00,44.465096,20.804403,49.091424368,8.895096,2.594403,9.265725,35.57,18.21,39.9603428414,135.97,45.215096,11.154403,46.5706518376,8.895096,2.594403,9.265725,36.32,8.56,37.3150907811,136.51,8.895096,2.594403,9.265725,8.895096,2.594403,9.265725,0.0,0.0,0.0,136.51
2020-06-14 10:30:00,40.39472544,21.80554492,45.9044184434,9.82472544,2.86554492,10.234089,30.57,18.94,35.9617644172,135.94,41.01472544,12.27554492,42.8123429165,9.82472544,2.86554492,10.234089,31.19,9.41,32.5785849908,136.55,9.82472544,2.86554492,10.234089,9.82472544,2.86554492,10.234089,0.0,0.0,0.0,136.55
2020-06-14 11:00:00,34.60343424,22.09141832,41.0539696569,12.31343424,3.59141832,12.826494,22.29,18.5,28.9671210168,135.9,34.96343424,12.55141832,37.1480798386,12.31343424,3.59141832,12.826494,22.65,8.96,24.3578344686,136.44,12.31343424,3.59141832,12.826494,12.31343424,3.59141832,12.826494,0.0,0.0,0.0,136.44
2020-06-14 11:30:00,34.74852704,22.21540372,41.2429908456,14.41852704,4.20540372,15.019299,20.33,18.01,27.160062592,136.03,35.16852704,12.69540372,37.3898190659,14.41852704,4.20540372,15.019299,20.75,8.49,22.419692237,136.62,14.41852704,4.20540372,15.019299,14.41852704,4.20540372,15.019299,0.0,0.0,0.0,136.62
2020-06-14 12:00:00,32.17713952,19.83708236,37.8005045502,13.32713952,3.88708236,13.882437,18.85,15.95,24.6926102306,137.57,32.46713952,11.29708236,34.3764340568,13.32713952,3.88708236,13.882437,19.14,7.41,20.5243197208,138.31,13.32713952,3.88708236,13.882437,13.32713952,3.88708236,13.882437,0.0,0.0,0.0,138.31
2020-06-14 12:30:00,32.17568288,19.94249084,37.8546894017,11.42568288,3.33249084,11.901753,20.75,16.61,26.5792136829,137.63,32.68568288,11.882490839999999,34.7785487606,11.42568288,3.33249084,11.901753,21.26,8.55,22.9148445336,138.45,11.42568288,3.33249084,11.901753,11.42568288,3.33249084,11.901753,0.0,0.0,0.0,138.45
2020-06-14 13:00:00,33.51694336,18.57535848,38.3200917908,9.68694336,2.8253584800000002,10.090566,23.83,15.75,28.5645129488,137.67,34.03694336,10.56535848,35.6390279483,9.68694336,2.8253584800000002,10.090566,24.35,7.74,25.5505401117,138.45,9.68694336,2.8253584800000002,10.090566,9.68694336,2.8253584800000002,10.090566,0.0,0.0,0.0,138.45
2020-06-14 13:30:00,27.50826944,18.66116192,33.2406957176,12.27826944,3.58116192,12.789864,15.23,15.08,21.4326689892,137.82,27.74826944,10.61116192,29.707965501,12.27826944,3.58116192,12.789864,15.47,7.03,16.9924041854,138.62,12.27826944,3.58116192,12.789864,12.27826944,3.58116192,12.789864,0.0,0.0,0.0,138.62
2020-06-14 14:00:00,23.18266336,18.18244348,29.4624698789,13.96266336,4.0724434800000004,14.544440999999999,9.22,14.11,16.8552810715,137.82,23.45266336,10.11244348,25.5399477645,13.96266336,4.0724434800000004,14.544440999999999,9.49,6.04,11.2490755176,138.62,13.96266336,4.0724434800000004,14.544440999999999,13.96266336,4.0724434800000004,14.544440999999999,0.0,0.0,0.0,138.62
2020-06-14 14:30:00,17.82697856,17.94370208,25.2938255097,14.44697856,4.21370208,15.048936,3.38,13.73,14.1399186702,137.87,17.85697856,9.81370208,20.3759768308,14.44697856,4.21370208,15.048936,3.41,5.6,6.556531095,138.69,14.44697856,4.21370208,15.048936,14.44697856,4.21370208,15.048936,0.0,0.0,0.0,138.69
2020-06-14 15:00:00,15.90858752,16.24792136,22.7393514728,13.87858752,4.04792136,14.456862,2.03,12.2,12.367736252,137.72,16.15858752,7.97792136,18.0207430443,13.87858752,4.04792136,14.456862,2.2800000000000002,3.93,4.5434898481,138.48,13.87858752,4.04792136,14.456862,13.87858752,4.04792136,14.456862,0.0,0.0,0.0,138.48
2020-06-14 15:30:00,17.03237376,16.78027568,23.9098182301,13.85237376,4.04027568,14.429556,3.18,12.74,13.1308796354,137.87,17.35237376,8.20027568,19.1924307042,13.85237376,4.04027568,14.429556,3.5,4.16,5.436506231,138.59,13.85237376,4.04027568,14.429556,13.85237376,4.04027568,14.429556,0.0,0.0,0.0,138.59
2020-06-14 16:00:00,22.8437216,19.4969188,30.032739789,14.6637216,4.2769188,15.27471,8.18,15.22,17.2789120028,138.25,23.7537216,10.8769188,26.1255938197,14.6637216,4.2769188,15.27471,9.09,6.6,11.2333476756,138.96,14.6637216,4.2769188,15.27471,14.6637216,4.2769188,15.27471,0.0,0.0,0.0,138.96
2020-06-14 16:30:00,28.79706016,19.46372588,34.7578379505,12.76706016,3.72372588,13.299021,16.03,15.74,22.4657183282,138.16,29.33706016,11.19372588,31.4000413679,12.76706016,3.72372588,13.299021,16.57,7.47,18.1759676496,138.96,12.76706016,3.72372588,13.299021,12.76706016,3.72372588,13.299021,0.0,0.0,0.0,138.96
2020-06-14 17:00:00,29.3707472,18.5718846,34.7499019953,12.0407472,3.5118846,12.542445,17.33,15.06,22.9593662805,137.91,29.8607472,10.4118846,31.6239081118,12.0407472,3.5118846,12.542445,17.82,6.9,19.1092229041,138.68,12.0407472,3.5118846,12.542445,12.0407472,3.5118846,12.542445,0.0,0.0,0.0,138.68
2020-06-14 17:30:00,31.18788128,18.35813204,36.1898459617,10.82788128,3.15813204,11.279043,20.36,15.2,25.4080617128,137.71,31.70788128,10.13813204,33.2892093106,10.82788128,3.15813204,11.279043,20.88,6.98,22.015785246,138.48,10.82788128,3.15813204,11.279043,10.82788128,3.15813204,11.279043,0.0,0.0,0.0,138.48
2020-06-14 18:00:00,37.327752,18.626011,41.7167754644,10.237752,2.986011,10.664325,27.09,15.64,31.2806281906,137.57,37.737752,10.566011,39.1890101236,10.237752,2.986011,10.664325,27.5,7.58,28.525539434,138.32,10.237752,2.986011,10.664325,10.237752,2.986011,10.664325,0.0,0.0,0.0,138.32
2020-06-14 18:30:00,39.74970016,19.85449588,44.4324168762,10.12970016,2.95449588,10.551771,29.62,16.9,34.1021172363,137.71,40.14970016,12.12449588,41.9404556876,10.12970016,2.95449588,10.551771,30.02,9.17,31.3893182468,138.53,10.12970016,2.95449588,10.551771,10.12970016,2.95449588,10.551771,0.0,0.0,0.0,138.53
2020-06-14 19:00:00,46.15384704,20.01528872,50.3069515985,9.10384704,2.65528872,9.483174,37.05,17.36,40.9154261862,137.6,47.11384704,11.85528872,48.5825323912,9.10384704,2.65528872,9.483174,38.01,9.2,39.1075453078,138.38,9.10384704,2.65528872,9.483174,9.10384704,2.65528872,9.483174,0.0,0.0,0.0,138.38
2020-06-14 19:30:00,49.95279936,20.03456648,53.820683923,7.83279936,2.28456648,8.159166,42.12,17.75,45.7072959165,137.67,50.86279936,11.90456648,52.2373722713,7.83279936,2.28456648,8.159166,43.03,9.62,44.0922362781,138.38,7.83279936,2.28456648,8.159166,7.83279936,2.28456648,8.159166,0.0,0.0,0.0,138.38
2020-06-14 20:00:00,48.16042208,21.11470644,52.5857117758,7.49042208,2.18470644,7.802523,40.67,18.93,44.8597124378,138.0,48.90042208,13.00470644,50.6001350709,7.49042208,2.18470644,7.802523,41.41,10.82,42.8002394853,138.78,7.49042208,2.18470644,7.802523,7.49042208,2.18470644,7.802523,0.0,0.0,0.0,138.78
2020-06-14 20:30:00,50.4764064,20.8360352,54.6077647035,7.1864064,2.0960352,7.48584,43.29,18.74,47.1721496224,137.87,51.1964064,12.8960352,52.7956414125,7.1864064,2.0960352,7.48584,44.01,10.8,45.3157820191,138.67,7.1864064,2.0960352,7.48584,7.1864064,2.0960352,7.48584,0.0,0.0,0.0,138.67
2020-06-14 21:00:00,52.92965344,21.27239892,57.0443964741,6.89965344,2.01239892,7.187139,46.03,19.26,49.8969788665,137.68,54.09965344,13.09239892,55.6613277942,6.89965344,2.01239892,7.187139,47.2,11.08,48.4830527092,138.46,6.89965344,2.01239892,7.187139,6.89965344,2.01239892,7.187139,0.0,0.0,0.0,138.46
2020-06-14 21:30:00,51.1738096,21.8002778,55.6238339306,6.5838096,1.9202778,6.858135,44.59,19.88,48.8209227688,137.9,52.1238096,13.7102778,53.8967832488,6.5838096,1.9202778,6.858135,45.54,11.79,47.0414253611,138.69,6.5838096,1.9202778,6.858135,6.5838096,1.9202778,6.858135,0.0,0.0,0.0,138.69
2020-06-14 22:00:00,49.82495872,21.59186296,54.3022564682,6.31495872,1.84186296,6.578082,43.51,19.75,47.7826600348,137.85,50.94495872,13.53186296,52.7114800983,6.31495872,1.84186296,6.578082,44.63,11.69,46.1355936344,138.65,6.31495872,1.84186296,6.578082,6.31495872,1.84186296,6.578082,0.0,0.0,0.0,138.65
2020-06-14 22:30:00,52.11373088,20.33025484,55.938897094,5.38373088,1.57025484,5.608053,46.73,18.76,50.3550444345,137.7,53.16373088,12.13025484,54.5300409276,5.38373088,1.57025484,5.608053,47.78,10.56,48.9330358756,138.48,5.38373088,1.57025484,5.608053,5.38373088,1.57025484,5.608053,0.0,0.0,0.0,138.48
2020-06-14 23:00:00,49.87006464,20.61293552,53.9621761788,5.29006464,1.54293552,5.510484,44.58,19.07,48.4875375741,137.7,51.12006464,12.39293552,52.6008161496,5.29006464,1.54293552,5.510484,45.83,10.85,47.0968300419,138.48,5.29006464,1.54293552,5.510484,5.29006464,1.54293552,5.510484,0.0,0.0,0.0,138.48
2020-06-14 23:30:00,46.3394352,20.5731686,50.7010702145,5.3594352,1.5631686,5.582745,40.98,19.01,45.1745558916,136.59,47.2394352,12.5931686,48.8891821716,5.3594352,1.5631686,5.582745,41.88,11.03,43.308143576,137.4,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,137.4
2020-06-15 00:00:00,44.00515936,20.91692148,48.7234199795,5.47515936,1.59692148,5.703291,38.53,19.32,43.1024744069,136.84,44.96515936,12.86692148,46.7698965644,5.47515936,1.59692148,5.703291,39.49,11.27,41.0666896645,137.65,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,137.65
2020-06-15 00:30:00,41.850504,21.201397,46.9144318926,5.490504,1.601397,5.719275,36.36,19.6,41.3062900779,136.95,42.910504,13.101397,44.8660000099,5.490504,1.601397,5.719275,37.42,11.5,39.1472400049,137.76,5.490504,1.601397,5.719275,5.490504,1.601397,5.719275,0.0,0.0,0.0,137.76
2020-06-15 01:00:00,41.29304192,21.47797056,46.544801325,5.03304192,1.46797056,5.242752,36.26,20.01,41.4148246405,137.34,42.32304192,13.37797056,44.3870473637,5.03304192,1.46797056,5.242752,37.29,11.91,39.1457813819,138.16,5.03304192,1.46797056,5.242752,5.03304192,1.46797056,5.242752,0.0,0.0,0.0,138.16
2020-06-15 01:30:00,40.68506976,21.67647868,46.0992909852,5.16506976,1.5064786799999998,5.380281,35.52,20.17,40.8472679625,137.37,41.68506976,13.56647868,43.837134768,5.16506976,1.5064786799999998,5.380281,36.52,12.06,38.4597711902,138.19,5.16506976,1.5064786799999998,5.380281,5.16506976,1.5064786799999998,5.380281,0.0,0.0,0.0,138.19
2020-06-15 02:00:00,40.69740736,21.56466048,46.0577197378,5.22740736,1.52466048,5.445216,35.47,20.04,40.7396919478,137.46,41.71740736,13.41466048,43.8211728806,5.22740736,1.52466048,5.445216,36.49,11.89,38.3782777102,138.29,5.22740736,1.52466048,5.445216,5.22740736,1.52466048,5.445216,0.0,0.0,0.0,138.29
2020-06-15 02:30:00,40.60931552,21.65480036,46.022243379,5.15931552,1.50480036,5.374287,35.45,20.15,40.7765251094,137.55,41.62931552,13.49480036,43.7619646202,5.15931552,1.50480036,5.374287,36.47,11.99,38.3903763983,138.38,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,138.38
2020-06-15 03:00:00,39.42916544,21.75183992,45.0311184316,5.38916544,1.57183992,5.613714,34.04,20.18,39.5721366621,137.55,40.42916544,13.60183992,42.6559194882,5.38916544,1.57183992,5.613714,35.04,12.03,37.0475707706,138.38,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,138.38
2020-06-15 03:30:00,39.14414048,21.76745764,44.7893508105,5.37414048,1.56745764,5.598063,33.77,20.2,39.3503862751,137.99,40.18414048,13.52745764,42.3999676453,5.37414048,1.56745764,5.598063,34.81,11.96,36.8073049815,138.81,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,138.81
2020-06-15 04:00:00,38.6742704,22.9729122,44.9828176743,5.3242704,1.5529122,5.546115,33.35,21.42,39.6363330796,139.04,39.7742704,13.1829122,41.902049591,5.3242704,1.5529122,5.546115,34.45,11.63,36.3601347632,139.7,5.3242704,1.5529122,5.546115,5.3242704,1.5529122,5.546115,0.0,0.0,0.0,139.7
2020-06-15 04:30:00,38.22722752,23.49044136,44.8678254337,5.24722752,1.53044136,5.4658619999999996,32.98,21.96,39.6222412289,139.21,39.30722752,13.52044136,41.567541061200004,5.24722752,1.53044136,5.4658619999999996,34.06,11.99,36.1087759416,139.86,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,139.86
2020-06-15 05:00:00,38.70604864,11.71759752,40.4408245831,5.30604864,1.54759752,5.527134,33.4,10.17,34.9140215386,137.82,37.99604864,25.29759752,45.647214072,5.30604864,1.54759752,5.527134,32.69,23.75,40.4066652918,137.41,5.30604864,1.54759752,5.527134,5.30604864,1.54759752,5.527134,0.0,0.0,0.0,137.41
2020-06-15 05:30:00,40.07076384,11.36230612,41.6505475965,5.39076384,1.57230612,5.615379,34.68,9.79,36.035350699,137.31,39.27076384,24.95230612,46.527523825,5.39076384,1.57230612,5.615379,33.88,23.38,41.16404742,136.82,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,136.82
2020-06-15 06:00:00,41.55908544,11.27514992,43.0614280804,5.46908544,1.5951499199999999,5.6969639999999995,36.09,9.68,37.3656326054,137.37,40.55908544,24.83514992,47.5586383665,5.46908544,1.5951499199999999,5.6969639999999995,35.09,23.24,42.0880707565,136.87,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,136.87
2020-06-15 06:30:00,43.57934496,10.42939228,44.8099490122,5.68934496,1.65939228,5.926401,37.89,8.77,38.8917086279,137.0,42.80934496,23.67939228,48.9219136446,5.68934496,1.65939228,5.926401,37.12,22.02,43.159874884,136.52,5.68934496,1.65939228,5.926401,5.68934496,1.65939228,5.926401,0.0,0.0,0.0,136.52
2020-06-15 07:00:00,48.73433984,8.36584912,49.4471769785,5.81433984,1.69584912,6.056604,42.92,6.67,43.4351850462,136.55,47.87433984,20.62584912,52.1284765463,5.81433984,1.69584912,6.056604,42.06,18.93,46.1236219306,135.97,5.81433984,1.69584912,6.056604,5.81433984,1.69584912,6.056604,0.0,0.0,0.0,135.97
2020-06-15 07:30:00,50.51092192,7.91568556,51.1274027415,7.15092192,2.08568556,7.4488769999999995,43.36,5.83,43.7501828568,135.96,49.75092192,21.27568556,54.1092323725,7.15092192,2.08568556,7.4488769999999995,42.6,19.19,46.7227578381,135.45,7.15092192,2.08568556,7.4488769999999995,7.15092192,2.08568556,7.4488769999999995,0.0,0.0,0.0,135.45
2020-06-15 08:00:00,51.88441824,7.36920532,52.4051337481,7.33441824,2.13920532,7.640019,44.55,5.23,44.8559405207,135.85,50.77441824,20.23920532,54.6595552451,7.33441824,2.13920532,7.640019,43.44,18.1,47.06,135.32,7.33441824,2.13920532,7.640019,7.33441824,2.13920532,7.640019,0.0,0.0,0.0,135.32
2020-06-15 08:30:00,57.98161088,6.07796984,58.2993046066,7.50161088,2.18796984,7.814178,50.48,3.89,50.6296602793,135.8,57.19161088,17.49796984,59.8085219979,7.50161088,2.18796984,7.814178,49.69,15.31,51.9951170784,135.07,7.50161088,2.18796984,7.814178,7.50161088,2.18796984,7.814178,0.0,0.0,0.0,135.07
2020-06-15 09:00:00,58.40722496,4.81710728,58.6055325893,7.80722496,2.27710728,8.132526,50.6,2.54,50.6637108787,135.67,57.54722496,16.36710728,59.8294685027,7.80722496,2.27710728,8.132526,49.74,14.09,51.6971536934,134.97,7.80722496,2.27710728,8.132526,7.80722496,2.27710728,8.132526,0.0,0.0,0.0,134.97
2020-06-15 09:30:00,53.93915232,5.16475276,54.1858544647,8.51915232,2.48475276,8.874117,45.42,2.68,45.4989977912,135.85,53.13915232,16.71475276,55.7059464431,8.51915232,2.48475276,8.874117,44.62,14.23,46.8341467308,135.18,8.51915232,2.48475276,8.874117,8.51915232,2.48475276,8.874117,0.0,0.0,0.0,135.18
2020-06-15 10:00:00,50.41573504,4.64792272,50.6295321451,9.21573504,2.68792272,9.599724,41.2,1.96,41.246595011,135.85,49.31573504,16.21792272,51.9139936808,9.21573504,2.68792272,9.599724,40.1,13.53,42.321045592,135.18,9.21573504,2.68792272,9.599724,9.21573504,2.68792272,9.599724,0.0,0.0,0.0,135.18
2020-06-15 10:30:00,43.93828032,4.39158176,44.1572017663,11.38828032,3.32158176,11.862792,32.55,1.07,32.567582041,135.67,43.00828032,15.84158176,45.8330436339,11.38828032,3.32158176,11.862792,31.62,12.52,34.0084518907,135.02,11.38828032,3.32158176,11.862792,11.38828032,3.32158176,11.862792,0.0,0.0,0.0,135.02
2020-06-15 11:00:00,42.67391392,5.85489156,43.0736890042,12.15391392,3.54489156,12.660327,30.52,2.31,30.6072948821,136.37,41.30391392,14.49489156,43.7734529875,12.15391392,3.54489156,12.660327,29.15,10.95,31.1388021606,135.69,12.15391392,3.54489156,12.660327,12.15391392,3.54489156,12.660327,0.0,0.0,0.0,135.69
2020-06-15 11:30:00,38.46983712,14.68036916,41.175740512,13.02983712,3.80036916,13.572747,25.44,10.88,27.6688995083,136.57,39.42983712,9.78036916,40.6247175524,13.02983712,3.80036916,13.572747,26.4,5.98,27.068808618,138.19,13.02983712,3.80036916,13.572747,13.02983712,3.80036916,13.572747,0.0,0.0,0.0,138.19
2020-06-15 12:00:00,33.74025536,14.41132448,36.6891142579,14.37025536,4.19132448,14.969016,19.37,10.22,21.9008059212,136.69,34.21025536,10.65132448,35.8300472366,14.37025536,4.19132448,14.969016,19.84,6.46,20.865215072,138.36,14.37025536,4.19132448,14.969016,14.37025536,4.19132448,14.969016,0.0,0.0,0.0,138.36
2020-06-15 12:30:00,26.524480959999998,15.16214028,30.5522272194,14.54448096,4.24214028,15.150501,11.98,10.92,16.2100832817,136.81,27.07448096,10.07214028,28.8872900957,14.54448096,4.24214028,15.150501,12.53,5.83,13.8199059331,138.5,14.54448096,4.24214028,15.150501,14.54448096,4.24214028,15.150501,0.0,0.0,0.0,138.5
2020-06-15 13:00:00,32.22104512,13.05113816,34.7638886763,13.82104512,4.03113816,14.396922,18.4,9.02,20.4919593987,136.65,32.68104512,11.45113816,34.6291679844,13.82104512,4.03113816,14.396922,18.86,7.42,20.2671162231,138.33,13.82104512,4.03113816,14.396922,13.82104512,4.03113816,14.396922,0.0,0.0,0.0,138.33
2020-06-15 13:30:00,39.848,14.4665,42.3927202035,11.988,3.4965,12.4875,27.86,10.97,29.9419521742,137.03,40.788,9.3065,41.8362508627,11.988,3.4965,12.4875,28.8,5.8100000000000005,29.3801991144,138.67,11.988,3.4965,12.4875,11.988,3.4965,12.4875,0.0,0.0,0.0,138.67
2020-06-15 14:00:00,45.2276928,14.9601604,47.6377014056,9.4976928,2.7701604,9.89343,35.73,12.19,37.7522052336,137.22,46.1276928,7.3701604,46.712774563,9.4976928,2.7701604,9.89343,36.63,4.6,36.9177044248,138.89,9.4976928,2.7701604,9.89343,9.4976928,2.7701604,9.89343,0.0,0.0,0.0,138.89
2020-06-15 14:30:00,43.1956528,16.4345654,46.2164403725,11.5356528,3.3645654,12.016305,31.66,13.07,34.2517225844,137.37,44.2156528,7.1645654,44.7923536991,11.5356528,3.3645654,12.016305,32.68,3.8,32.9001884493,139.04,11.5356528,3.3645654,12.016305,11.5356528,3.3645654,12.016305,0.0,0.0,0.0,139.04
2020-06-15 15:00:00,36.46059584,16.66225712,40.0874776126,13.55059584,3.95225712,14.115204,22.91,12.71,26.1994694603,137.56,36.94059584,8.03225712,37.8037666834,13.55059584,3.95225712,14.115204,23.39,4.08,23.7431779676,139.18,13.55059584,3.95225712,14.115204,13.55059584,3.95225712,14.115204,0.0,0.0,0.0,139.18
2020-06-15 15:30:00,29.74445344,15.68754892,33.6278411671,12.09445344,3.52754892,12.598389,17.65,12.16,21.4333408502,137.36,30.53445344,8.26754892,31.6339250177,12.09445344,3.52754892,12.598389,18.44,4.74,19.0394642782,139.0,12.09445344,3.52754892,12.598389,12.09445344,3.52754892,12.598389,0.0,0.0,0.0,139.0
2020-06-15 16:00:00,25.21637312,17.09144216,30.4628112366,10.49637312,3.06144216,10.933722,14.72,14.03,20.3351739604,137.69,26.46637312,6.38144216,27.2248362744,10.49637312,3.06144216,10.933722,15.97,3.32,16.3114469009,139.3,10.49637312,3.06144216,10.933722,10.49637312,3.06144216,10.933722,0.0,0.0,0.0,139.3
2020-06-15 16:30:00,28.11414336,18.66120848,33.7438254915,12.484143360000001,3.64120848,13.004316,15.63,15.02,21.6771146604,137.93,29.76414336,6.14120848,30.3910952674,12.484143360000001,3.64120848,13.004316,17.28,2.5,17.4599083617,139.54,12.484143360000001,3.64120848,13.004316,12.484143360000001,3.64120848,13.004316,0.0,0.0,0.0,139.54
2020-06-15 17:00:00,38.13218496,19.76563728,42.9504824991,12.84218496,3.74563728,13.377276,25.29,16.02,29.9370088686,138.02,39.51218496,5.00563728,39.8279947385,12.84218496,3.74563728,13.377276,26.67,1.26,26.6997471898,139.6,12.84218496,3.74563728,13.377276,12.84218496,3.74563728,13.377276,0.0,0.0,0.0,139.6
2020-06-15 17:30:00,38.9597488,20.3965934,43.9759371575,11.4397488,3.3365934,11.916405,27.52,17.06,32.378912891,138.02,40.6797488,4.0665934,40.8825041346,11.4397488,3.3365934,11.916405,29.24,0.73,29.2491110976,139.6,11.4397488,3.3365934,11.916405,11.4397488,3.3365934,11.916405,0.0,0.0,0.0,139.6
2020-06-15 18:00:00,44.17840128,21.24661704,49.0219325945,10.30840128,3.00661704,10.737918,33.87,18.24,38.4691369802,138.18,45.92840128,3.6466170399999998,46.0729406482,10.30840128,3.00661704,10.737918,35.62,0.64,35.6257491149,139.65,10.30840128,3.00661704,10.737918,10.30840128,3.00661704,10.737918,0.0,0.0,0.0,139.65
2020-06-15 18:30:00,49.37520512,22.41901816,54.2265917784,9.66520512,2.81901816,10.067922,39.71,19.6,44.2836775799,138.06,51.21520512,3.82901816,51.3581406941,9.66520512,2.81901816,10.067922,41.55,1.01,41.5622737588,139.43,9.66520512,2.81901816,10.067922,9.66520512,2.81901816,10.067922,0.0,0.0,0.0,139.43
2020-06-15 19:00:00,51.45653504,22.58482272,56.1947436654,8.41653504,2.45482272,8.767224,43.04,20.13,47.5148240026,137.56,53.12653504,3.90482272,53.2698448076,8.41653504,2.45482272,8.767224,44.71,1.45,44.7335064577,138.98,8.41653504,2.45482272,8.767224,8.41653504,2.45482272,8.767224,0.0,0.0,0.0,138.98
2020-06-15 19:30:00,56.17063168,20.83018424,59.9085673239,7.68063168,2.24018424,8.000658,48.49,18.59,51.9313797236,136.24,58.05063168,3.91018424,58.1821740676,7.68063168,2.24018424,8.000658,50.37,1.67,50.3976765337,137.77,7.68063168,2.24018424,8.000658,7.68063168,2.24018424,8.000658,0.0,0.0,0.0,137.77
2020-06-15 20:00:00,55.11478816,21.54472988,59.1761375854,7.04478816,2.05472988,7.338321,48.07,19.49,51.8708492315,136.34,57.12478816,4.64472988,57.3133050694,7.04478816,2.05472988,7.338321,50.08,2.59,50.1469291183,137.95,7.04478816,2.05472988,7.338321,7.04478816,2.05472988,7.338321,0.0,0.0,0.0,137.95
2020-06-15 20:30:00,56.63844512,21.31496316,60.5164533009,6.42844512,1.87496316,6.6962969999999995,50.21,19.44,53.8419696891,136.38,58.87844512,4.37496316,59.0407622105,6.42844512,1.87496316,6.6962969999999995,52.45,2.5,52.509546751,137.95,6.42844512,1.87496316,6.6962969999999995,6.42844512,1.87496316,6.6962969999999995,0.0,0.0,0.0,137.95
2020-06-15 21:00:00,56.29052288,22.39223584,60.5808153793,6.59052288,1.92223584,6.865128,49.7,20.47,53.7504502307,136.55,58.25052288,5.47223584,58.5069977087,6.59052288,1.92223584,6.865128,51.66,3.55,51.7818317559,138.13,6.59052288,1.92223584,6.865128,6.59052288,1.92223584,6.865128,0.0,0.0,0.0,138.13
2020-06-15 21:30:00,54.92537824,23.33948532,59.6785451382,6.37537824,1.85948532,6.641019,48.55,21.48,53.0894801255,136.55,57.26537824,6.20948532,57.601052533,6.37537824,1.85948532,6.641019,50.89,4.35,51.075577334,138.11,6.37537824,1.85948532,6.641019,6.37537824,1.85948532,6.641019,0.0,0.0,0.0,138.11
2020-06-15 22:00:00,57.52260096,22.41617528,61.7360067982,6.43260096,1.87617528,6.700626,51.09,20.54,55.0643232956,136.32,59.57260096,4.32617528,59.7294782975,6.43260096,1.87617528,6.700626,53.14,2.45,53.1964481897,137.8,6.43260096,1.87617528,6.700626,6.43260096,1.87617528,6.700626,0.0,0.0,0.0,137.8
2020-06-15 22:30:00,57.802752,21.999136,61.8475555177,5.242752,1.5291359999999998,5.4612,52.56,20.47,56.405447432,136.32,59.842752,3.369136,59.9375178358,5.242752,1.5291359999999998,5.4612,54.6,1.8399999999999999,54.6309948656,137.73,5.242752,1.5291359999999998,5.4612,5.242752,1.5291359999999998,5.4612,0.0,0.0,0.0,137.73
2020-06-15 23:00:00,54.15793696,22.64689828,58.7023350257,5.09793696,1.4868982800000001,5.310351,49.06,21.16,53.4287300991,136.61,56.46793696,3.87689828,56.6008678802,5.09793696,1.4868982800000001,5.310351,51.37,2.39,51.425567571,138.03,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,138.03
2020-06-15 23:30:00,52.37487008,22.24142044,56.9017381025,5.04487008,1.47142044,5.255073,47.33,20.77,51.6867661979,136.98,54.10487008,3.68142044,54.2299716285,5.04487008,1.47142044,5.255073,49.06,2.21,49.1097515775,138.4,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,138.4
2020-06-16 00:00:00,48.1584864,23.7899752,53.7140831845,5.1084864,1.4899752,5.32134,43.05,22.3,48.4829093599,136.98,50.2484864,4.9499752,50.491708626,5.1084864,1.4899752,5.32134,45.14,3.46,45.2724110248,138.43,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,138.43
2020-06-16 00:30:00,46.04966528,23.61281904,51.7507187913,5.04966528,1.47281904,5.260068,41.0,22.14,46.5959182762,137.11,48.06966528,5.83281904,48.4222520964,5.04966528,1.47281904,5.260068,43.02,4.36,43.2403746515,138.67,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,138.67
2020-06-16 01:00:00,44.579056,23.760558,50.515901955,4.939056,1.440558,5.14485,39.64,22.32,45.491889387,137.15,46.649056,6.580558,47.1109134838,4.939056,1.440558,5.14485,41.71,5.14,42.0255124894,138.79,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,138.79
2020-06-16 01:30:00,44.87638848,23.69519664,50.7479318477,5.12638848,1.49519664,5.339988,39.75,22.2,45.5291390211,137.15,46.92638848,6.55519664,47.3820275924,5.12638848,1.49519664,5.339988,41.8,5.06,42.1051493288,138.79,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,138.79
2020-06-16 02:00:00,44.26919584,23.77643212,50.2501783547,4.95919584,1.4464321199999999,5.1658290000000004,39.31,22.33,45.2095675715,137.18,46.31919584,6.61643212,46.7893692762,4.95919584,1.4464321199999999,5.1658290000000004,41.36,5.17,41.6818725587,138.83,4.95919584,1.4464321199999999,5.1658290000000004,4.95919584,1.4464321199999999,5.1658290000000004,0.0,0.0,0.0,138.83
2020-06-16 02:30:00,43.80764736,23.92473048,49.9149546304,4.98764736,1.45473048,5.195466,38.82,22.47,44.8541335888,137.24,45.80764736,6.78473048,46.3073765651,4.98764736,1.45473048,5.195466,40.82,5.33,41.1665070172,138.89,4.98764736,1.45473048,5.195466,4.98764736,1.45473048,5.195466,0.0,0.0,0.0,138.89
2020-06-16 03:00:00,43.07783712,24.25936916,49.4390234833,5.03783712,1.46936916,5.247747,38.04,22.79,44.3443987444,137.49,44.89783712,6.92936916,45.4294170666,5.03783712,1.46936916,5.247747,39.86,5.46,40.2322159469,139.14,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,139.14
2020-06-16 03:30:00,42.51047456,24.29680508,48.9640192837,4.96047456,1.44680508,5.167161,37.55,22.85,43.9559438529,137.49,44.54047456,7.01680508,45.0897929421,4.96047456,1.44680508,5.167161,39.58,5.57,39.9700050038,139.14,4.96047456,1.44680508,5.167161,4.96047456,1.44680508,5.167161,0.0,0.0,0.0,139.14
2020-06-16 04:00:00,41.76148352,24.55584936,48.4459620978,4.99148352,1.45584936,5.199462,36.77,23.1,43.4239899134,137.61,43.78148352,7.25584936,44.3786620928,4.99148352,1.45584936,5.199462,38.79,5.8,39.2212200218,139.25,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,139.25
2020-06-16 04:30:00,41.03599904,24.86549972,47.9817287468,4.95599904,1.44549972,5.162499,36.08,23.42,43.0146812147,137.47,43.02599904,7.62549972,43.6965083201,4.95599904,1.44549972,5.162499,38.07,6.18,38.5683458292,139.11,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,139.11
2020-06-16 05:00:00,40.1681568,25.2894624,47.4661745793,5.0381568,1.4694624,5.24808,35.13,23.82,42.4441904152,137.53,42.0981568,8.0494624,42.8608055324,5.0381568,1.4694624,5.24808,37.06,6.58,37.6396067992,139.17,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,139.17
2020-06-16 05:30:00,40.53284224,25.18291232,47.7188681024,4.91284224,1.43291232,5.117544,35.62,23.75,42.8117612345,137.18,42.53284224,7.96291232,43.2718227214,4.91284224,1.43291232,5.117544,37.62,6.53,38.1825261082,138.78,4.91284224,1.43291232,5.117544,4.91284224,1.43291232,5.117544,0.0,0.0,0.0,138.78
2020-06-16 06:00:00,41.0733216,24.9897188,48.0781009708,5.0733216,1.4797188000000001,5.2847100000000005,36.0,23.51,42.9967452257,137.38,42.7333216,7.8297188,43.4446920976,5.0733216,1.4797188000000001,5.2847100000000005,37.66,6.35,38.1915972434,138.99,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,138.99
2020-06-16 06:30:00,43.3779568,23.9577374,49.5542159404,5.2379568,1.5277374,5.456205,38.14,22.43,44.2466326402,136.95,45.3379568,6.8177374,45.8477029965,5.2379568,1.5277374,5.456205,40.1,5.29,40.4474238982,138.58,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,138.58
2020-06-16 07:00:00,47.08146272,22.26500996,52.0806566815,5.81146272,1.6950099600000001,6.053607,41.27,20.57,46.1122304817,137.04,49.03146272,5.23500996,49.3101375555,5.81146272,1.6950099600000001,6.053607,43.22,3.54,43.3647322141,138.68,5.81146272,1.6950099600000001,6.053607,5.81146272,1.6950099600000001,6.053607,0.0,0.0,0.0,138.68
2020-06-16 07:30:00,50.56178208,21.45843644,54.9268449991,6.13178208,1.78843644,6.387273,44.43,19.67,48.5894412398,137.26,52.74178208,4.21843644,52.9102143539,6.13178208,1.78843644,6.387273,46.61,2.43,46.6733007189,138.84,6.13178208,1.78843644,6.387273,6.13178208,1.78843644,6.387273,0.0,0.0,0.0,138.84
2020-06-16 08:00:00,50.87024192,21.43382056,55.2013602803,7.83024192,2.28382056,8.156502,43.04,19.15,47.1080046277,137.71,52.60024192,4.41382056,52.7851045464,7.83024192,2.28382056,8.156502,44.77,2.13,44.8206403346,139.31,7.83024192,2.28382056,8.156502,7.83024192,2.28382056,8.156502,0.0,0.0,0.0,139.31
2020-06-16 08:30:00,56.8543776,19.5375268,60.1176779803,8.0143776,2.3375268,8.34831,48.84,17.2,51.780166087,137.56,58.9043776,2.6975268,58.9661118888,8.0143776,2.3375268,8.34831,50.89,0.36,50.8912733187,139.13,8.0143776,2.3375268,8.34831,8.0143776,2.3375268,8.34831,0.0,0.0,0.0,139.13
2020-06-16 09:00:00,57.46799392,17.90608156,60.1930069196,8.07799392,2.35608156,8.414577,49.39,15.55,51.7800598686,137.36,59.32799392,3.92608156,59.4577579378,8.07799392,2.35608156,8.414577,51.25,1.57,51.2740421656,138.98,8.07799392,2.35608156,8.414577,8.07799392,2.35608156,8.414577,0.0,0.0,0.0,138.98
2020-06-16 09:30:00,53.86515616,17.99025388,56.7900016095,8.67515616,2.53025388,9.036621,45.19,15.46,47.761361999,137.26,56.10515616,4.43025388,56.2797983044,8.67515616,2.53025388,9.036621,47.43,1.9,47.4680408275,138.89,8.67515616,2.53025388,9.036621,8.67515616,2.53025388,9.036621,0.0,0.0,0.0,138.89
2020-06-16 10:00:00,53.3919888,16.6639134,55.9320165721,9.2019888,2.6839134,9.585405,44.19,13.98,46.3486407568,137.14,55.8119888,7.4139134,56.3022575543,9.2019888,2.6839134,9.585405,46.61,4.73,46.8493863354,138.56,9.2019888,2.6839134,9.585405,9.2019888,2.6839134,9.585405,0.0,0.0,0.0,138.56
2020-06-16 10:30:00,55.27008064,14.65377352,57.1796720201,9.27008064,2.70377352,9.656334,46.0,11.95,47.5268608263,136.62,59.02008064,10.61377352,59.9668417301,9.27008064,2.70377352,9.656334,49.75,7.91,50.3749004962,137.93,9.27008064,2.70377352,9.656334,9.27008064,2.70377352,9.656334,0.0,0.0,0.0,137.93
2020-06-16 11:00:00,57.70157888,13.53004384,59.2666372553,9.53157888,2.7800438400000003,9.928728,48.17,10.75,49.3549531456,136.57,60.89157888,11.60004384,61.9866549798,9.53157888,2.7800438400000003,9.928728,51.36,8.82,52.1118220752,137.82,9.53157888,2.7800438400000003,9.928728,9.53157888,2.7800438400000003,9.928728,0.0,0.0,0.0,137.82
2020-06-16 11:30:00,56.41611424,14.29053332,58.1979148124,9.63611424,2.8105333200000002,10.037619,46.78,11.48,48.1680267397,136.82,60.09611424,11.35053332,61.1586261569,9.63611424,2.8105333200000002,10.037619,50.46,8.54,51.1775653973,138.07,9.63611424,2.8105333200000002,10.037619,9.63611424,2.8105333200000002,10.037619,0.0,0.0,0.0,138.07
2020-06-16 12:00:00,56.46232768,14.61151224,58.3223005118,9.982327680000001,2.91151224,10.398258,46.48,11.7,47.9299530565,136.82,59.33232768,10.43151224,60.2423568226,9.982327680000001,2.91151224,10.398258,49.35,7.52,49.919664462,138.17,9.982327680000001,2.91151224,10.398258,9.982327680000001,2.91151224,10.398258,0.0,0.0,0.0,138.17
2020-06-16 12:30:00,56.23631232,15.23225776,58.2627196397,11.35631232,3.31225776,11.829492,44.88,11.92,46.4359860453,136.58,58.60631232,10.12225776,59.4740274902,11.35631232,3.31225776,11.829492,47.25,6.8100000000000005,47.738229963,138.02,11.35631232,3.31225776,11.829492,11.35631232,3.31225776,11.829492,0.0,0.0,0.0,138.02
2020-06-16 13:00:00,51.8178304,15.459367199999999,54.0747591912,11.7578304,3.4293672,12.24774,40.06,12.03,41.8273176286,136.66,54.1678304,9.7593672,55.0399772746,11.7578304,3.4293672,12.24774,42.41,6.33,42.8797971077,138.08,11.7578304,3.4293672,12.24774,11.7578304,3.4293672,12.24774,0.0,0.0,0.0,138.08
2020-06-16 13:30:00,48.51337312,16.96556716,51.3943366582,13.49337312,3.93556716,14.055597,35.02,13.03,37.3655094974,136.96,51.02337312,9.64556716,51.9270793554,13.49337312,3.93556716,14.055597,37.53,5.71,37.9618887834,138.33,13.49337312,3.93556716,14.055597,13.49337312,3.93556716,14.055597,0.0,0.0,0.0,138.33
2020-06-16 14:00:00,48.06966592,16.56990256,50.8453975548,14.39966592,4.19990256,14.999652,33.67,12.37,35.8704028413,136.84,50.45966592,10.55990256,51.5527829204,14.39966592,4.19990256,14.999652,36.06,6.36,36.6165700196,138.26,14.39966592,4.19990256,14.999652,14.39966592,4.19990256,14.999652,0.0,0.0,0.0,138.26
2020-06-16 14:30:00,48.04327424,15.09803832,50.359775226,12.47327424,3.63803832,12.992994,35.57,11.46,37.370529833,136.46,50.69327424,10.93803832,51.8598952512,12.47327424,3.63803832,12.992994,38.22,7.3,38.9109033563,137.85,12.47327424,3.63803832,12.992994,12.47327424,3.63803832,12.992994,0.0,0.0,0.0,137.85
2020-06-16 15:00:00,48.0415856,15.3037958,50.4202351527,12.8015856,3.7337958,13.334985,35.24,11.57,37.0907333441,136.52,50.4915856,10.8537958,51.6449910414,12.8015856,3.7337958,13.334985,37.69,7.12,38.3566226355,137.89,12.8015856,3.7337958,13.334985,12.8015856,3.7337958,13.334985,0.0,0.0,0.0,137.89
2020-06-16 15:30:00,49.25474272,14.89304996,51.4570949192,12.52474272,3.65304996,13.046607,36.73,11.24,38.4113329631,136.3,51.27474272,10.82304996,52.4045575445,12.52474272,3.65304996,13.046607,38.75,7.17,39.4077581194,137.67,12.52474272,3.65304996,13.046607,12.52474272,3.65304996,13.046607,0.0,0.0,0.0,137.67
2020-06-16 16:00:00,49.26116736,16.50284048,51.9519619801,11.46116736,3.34284048,11.938716,37.8,13.16,40.0253119913,136.49,51.63116736,8.90284048,52.3931103445,11.46116736,3.34284048,11.938716,40.17,5.5600000000000005,40.5529592015,137.88,11.46116736,3.34284048,11.938716,11.46116736,3.34284048,11.938716,0.0,0.0,0.0,137.88
2020-06-16 16:30:00,48.10227648,17.65608064,51.2402789427,11.23227648,3.27608064,11.700288,36.87,14.38,39.5750085281,136.98,49.95227648,7.22608064,50.4722316423,11.23227648,3.27608064,11.700288,38.72,3.95,38.9209570797,138.45,11.23227648,3.27608064,11.700288,11.23227648,3.27608064,11.700288,0.0,0.0,0.0,138.45
