Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-16 17:00:00,52.8701104,17.0750322,55.5590253545,9.4801104,2.7650322,9.875115,43.39,14.31,45.6888192012,136.83,54.6301104,6.7750322,55.0486150927,9.4801104,2.7650322,9.875115,45.15,4.01,45.3277244079,138.24,9.4801104,2.7650322,9.875115,9.4801104,2.7650322,9.875115,0.0,0.0,0.0,138.24
2020-06-16 17:30:00,57.14335936,15.68139648,59.2559677544,7.27335936,2.12139648,7.576416,49.87,13.56,51.680658858,136.97,58.96335936,6.76139648,59.3497618308,7.27335936,2.12139648,7.576416,51.69,4.64,51.8978390687,138.43,7.27335936,2.12139648,7.576416,7.27335936,2.12139648,7.576416,0.0,0.0,0.0,138.43
2020-06-16 18:00:00,56.23988256,16.77204908,58.6875286641,7.54988256,2.20204908,7.864461,48.69,14.57,50.8232328763,136.97,58.62988256,6.08204908,58.9445031365,7.54988256,2.20204908,7.864461,51.08,3.88,51.227149052,138.5,7.54988256,2.20204908,7.864461,7.54988256,2.20204908,7.864461,0.0,0.0,0.0,138.5
2020-06-16 18:30:00,55.93919264,16.39976452,58.2936149979,8.15919264,2.37976452,8.499159,47.78,14.02,49.7944655559,136.65,57.32919264,6.05976452,57.6485652449,8.15919264,2.37976452,8.499159,49.17,3.68,49.3075176824,138.15,8.15919264,2.37976452,8.499159,8.15919264,2.37976452,8.499159,0.0,0.0,0.0,138.15
2020-06-16 19:00:00,53.2859056,18.2550558,56.3261466627,8.4859056,2.4750558,8.839485,44.8,15.78,47.4978778473,136.57,55.2359056,5.0850558,55.4694786341,8.4859056,2.4750558,8.839485,46.75,2.61,46.8228000017,137.97,8.4859056,2.4750558,8.839485,8.4859056,2.4750558,8.839485,0.0,0.0,0.0,137.97
2020-06-16 19:30:00,55.48177024,16.56801632,57.9027287245,7.98177024,2.32801632,8.314344,47.5,14.24,49.5885833635,136.37,56.75177024,5.65801632,57.0331182214,7.98177024,2.32801632,8.314344,48.77,3.33,48.8835534715,137.84,7.98177024,2.32801632,8.314344,7.98177024,2.32801632,8.314344,0.0,0.0,0.0,137.84
2020-06-16 20:00:00,52.88388896,17.56363428,55.7242044417,7.14388896,2.08363428,7.441551,45.74,15.48,48.2884872407,136.13,54.61388896,4.44363428,54.7943678944,7.14388896,2.08363428,7.441551,47.47,2.36,47.528628215,137.62,7.14388896,2.08363428,7.441551,7.14388896,2.08363428,7.441551,0.0,0.0,0.0,137.62
2020-06-16 20:30:00,50.17510816,17.97148988,53.2964907604,6.72510816,1.96148988,7.005321,43.45,16.01,46.3057512627,134.96,51.89510816,3.47148988,52.0110900955,6.72510816,1.96148988,7.005321,45.17,1.51,45.1952320494,136.37,6.72510816,1.96148988,7.005321,6.72510816,1.96148988,7.005321,0.0,0.0,0.0,136.37
2020-06-16 21:00:00,49.61638688,18.69186284,53.0204826784,6.72638688,1.96186284,7.006653,42.89,16.73,46.0374304235,135.03,51.25638688,2.88186284,51.3373385502,6.72638688,1.96186284,7.006653,44.53,0.92,44.5395026914,136.47,6.72638688,1.96186284,7.006653,6.72638688,1.96186284,7.006653,0.0,0.0,0.0,136.47
2020-06-16 21:30:00,52.14089248,11.97109364,53.4974742539,6.62089248,1.93109364,6.896763,45.52,10.04,46.6140751276,136.41,52.35089248,8.00109364,52.9587900437,6.62089248,1.93109364,6.896763,45.73,6.07,46.1310936354,136.95,6.62089248,1.93109364,6.896763,6.62089248,1.93109364,6.896763,0.0,0.0,0.0,136.95
2020-06-16 22:00:00,50.90598752,8.21174636,51.5640605816,6.48598752,1.89174636,6.756237,44.42,6.32,44.8673467011,137.27,50.96598752,10.78174636,52.0939337971,6.48598752,1.89174636,6.756237,44.48,8.89,45.3597012777,137.44,6.48598752,1.89174636,6.756237,6.48598752,1.89174636,6.756237,0.0,0.0,0.0,137.44
2020-06-16 22:30:00,51.23849632,7.95039476,51.8516372159,5.17849632,1.51039476,5.394267,46.06,6.44,46.5080337146,137.67,51.16849632,10.20039476,52.1753109134,5.17849632,1.51039476,5.394267,45.99,8.69,46.8038054008,137.8,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,137.8
2020-06-16 23:00:00,48.18151328,8.20710804,48.87550352,5.20151328,1.51710804,5.418243,42.98,6.69,43.4975459078,137.67,48.28151328,10.44710804,49.3988521224,5.20151328,1.51710804,5.418243,43.08,8.93,43.9958100278,137.8,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,137.8
2020-06-16 23:30:00,46.43387072,7.89612896,47.100458624,5.4038707200000005,1.5761289600000001,5.629032,41.03,6.32,41.5138928553,137.93,46.06387072,10.54612896,47.2556982993,5.4038707200000005,1.5761289600000001,5.629032,40.66,8.97,41.6376812515,138.11,5.4038707200000005,1.5761289600000001,5.629032,5.4038707200000005,1.5761289600000001,5.629032,0.0,0.0,0.0,138.11
2020-06-17 00:00:00,44.37099392,8.28195656,45.137300605,5.08099392,1.48195656,5.292702,39.29,6.8,39.8741031247,137.93,44.45099392,10.65195656,45.7094633422,5.08099392,1.48195656,5.292702,39.37,9.17,40.423827132,138.07,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,138.07
2020-06-17 00:30:00,42.07563936,9.51706148,43.1385429375,4.99563936,1.4570614800000001,5.203791,37.08,8.06,37.9458825171,138.56,42.20563936,11.78706148,43.8206664956,4.99563936,1.4570614800000001,5.203791,37.21,10.33,38.6172629791,138.73,4.99563936,1.4570614800000001,5.203791,4.99563936,1.4570614800000001,5.203791,0.0,0.0,0.0,138.73
2020-06-17 01:00:00,40.55912608,9.77682844,41.7208470997,4.78912608,1.39682844,4.988673,35.77,8.38,36.7384988806,138.65,40.63912608,12.05682844,42.3899242813,4.78912608,1.39682844,4.988673,35.85,10.66,37.4013114743,138.81,4.78912608,1.39682844,4.988673,4.78912608,1.39682844,4.988673,0.0,0.0,0.0,138.81
2020-06-17 01:30:00,39.29513984,9.96274912,40.5384309646,5.01513984,1.46274912,5.224104,34.28,8.5,35.3181030068,138.81,39.42513984,12.26274912,41.2882146306,5.01513984,1.46274912,5.224104,34.41,10.8,36.0650537224,138.98,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,138.98
2020-06-17 02:00:00,39.03040448,10.24053464,40.351468667,5.11040448,1.49053464,5.323338,33.92,8.75,35.0303996552,138.87,39.19040448,12.54053464,41.147938130200004,5.11040448,1.49053464,5.323338,34.08,11.05,35.8266506947,139.03,5.11040448,1.49053464,5.323338,5.11040448,1.49053464,5.323338,0.0,0.0,0.0,139.03
2020-06-17 02:30:00,38.55148352,10.44584936,39.9416155212,4.99148352,1.45584936,5.199462,33.56,8.99,34.7432540215,138.87,38.70148352,12.73584936,40.7431796203,4.99148352,1.45584936,5.199462,33.71,11.28,35.5471869492,139.03,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,139.03
2020-06-17 03:00:00,38.08525984,10.30778412,39.4555120426,4.89525984,1.42778412,5.099229,33.19,8.88,34.357393673,139.02,38.22525984,12.61778412,40.2539310619,4.89525984,1.42778412,5.099229,33.33,11.19,35.1582849411,139.18,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,139.18
2020-06-17 03:30:00,38.20235264,10.61901952,39.6507669888,5.00235264,1.45901952,5.210784,33.2,9.16,34.4404645729,139.18,38.36235264,12.83901952,40.453807266,5.00235264,1.45901952,5.210784,33.36,11.38,35.247609848,139.33,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,139.33
2020-06-17 04:00:00,37.48784704,10.94978872,39.0542769579,5.10784704,1.48978872,5.320674,32.38,9.46,33.733603424500004,139.24,37.62784704,13.16978872,39.866003158,5.10784704,1.48978872,5.320674,32.52,11.68,34.5539115007,139.4,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,139.4
2020-06-17 04:30:00,36.88738752,11.20382136,38.5513290448,5.08738752,1.48382136,5.299362,31.8,9.72,33.2523442783,138.99,37.05738752,13.37382136,39.3968154497,5.08738752,1.48382136,5.299362,31.97,11.89,34.1094268495,139.13,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,139.13
2020-06-17 05:00:00,36.05179328,11.625523040000001,37.8798704414,4.92179328,1.43552304,5.126868,31.13,10.19,32.7553507079,139.05,36.18179328,13.79552304,38.7225854109,4.92179328,1.43552304,5.126868,31.26,12.36,33.6148360103,139.19,4.92179328,1.43552304,5.126868,4.92179328,1.43552304,5.126868,0.0,0.0,0.0,139.19
2020-06-17 05:30:00,35.74770688,11.58724784,37.5787554302,5.40770688,1.57724784,5.6330279999999995,30.34,10.01,31.9486415987,138.26,35.87770688,13.75724784,38.424884113,5.40770688,1.57724784,5.6330279999999995,30.47,12.18,32.8142240499,138.38,5.40770688,1.57724784,5.6330279999999995,5.40770688,1.57724784,5.6330279999999995,0.0,0.0,0.0,138.38
2020-06-17 06:00:00,37.4748496,11.4772478,39.1930040901,5.5448496,1.6172478,5.775885,31.93,9.86,33.4177273315,138.26,37.3748496,13.6572478,39.7919564748,5.5448496,1.6172478,5.775885,31.83,12.04,34.0310226117,138.38,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,138.38
2020-06-17 06:30:00,40.00784672,10.61312196,41.3916194043,5.42784672,1.5831219600000002,5.654007,34.58,9.03,35.7395761027,138.43,40.17784672,12.75312196,42.1533093218,5.42784672,1.5831219600000002,5.654007,34.75,11.17,36.5011150515,138.58,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,138.58
2020-06-17 07:00:00,43.02806592,8.90235256,43.9393484012,6.00806592,1.75235256,6.258402,37.02,7.15,37.704149639,138.59,43.05806592,11.26235256,44.5066020491,6.00806592,1.75235256,6.258402,37.05,9.51,38.2510470445,138.75,6.00806592,1.75235256,6.258402,6.00806592,1.75235256,6.258402,0.0,0.0,0.0,138.75
2020-06-17 07:30:00,46.540332480000004,9.25426364,47.4514904178,7.18033248,2.09426364,7.479513,39.36,7.16,40.005939559,138.66,46.78033248,11.38426364,48.1456224964,7.18033248,2.09426364,7.479513,39.6,9.29,40.6751041793,138.72,7.18033248,2.09426364,7.479513,7.18033248,2.09426364,7.479513,0.0,0.0,0.0,138.72
2020-06-17 08:00:00,47.13164064,8.29922852,47.8567523286,7.71164064,2.24922852,8.032959,39.42,6.05,39.8815609023,138.57,46.95164064,10.579228520000001,48.1287506057,7.71164064,2.24922852,8.032959,39.24,8.33,40.1144176076,138.69,7.71164064,2.24922852,8.032959,7.71164064,2.24922852,8.032959,0.0,0.0,0.0,138.69
2020-06-17 08:30:00,54.11890304,6.18759672,54.4714789539,8.04890304,2.34759672,8.384274,46.07,3.84,46.2297577324,138.92,54.18890304,8.17759672,54.8024661926,8.04890304,2.34759672,8.384274,46.14,5.83,46.5068650846,138.94,8.04890304,2.34759672,8.384274,8.04890304,2.34759672,8.384274,0.0,0.0,0.0,138.94
2020-06-17 09:00:00,55.12130976,5.86204868,55.4321423398,8.92130976,2.6020486800000002,9.293031,46.2,3.26,46.3148745005,138.84,55.15130976,8.03204868,55.7331209806,8.92130976,2.6020486800000002,9.293031,46.23,5.43,46.547801237,138.91,8.92130976,2.6020486800000002,9.293031,8.92130976,2.6020486800000002,9.293031,0.0,0.0,0.0,138.91
2020-06-17 09:30:00,55.351928,5.754729,55.650272588600004,10.061928,2.934729,10.481175,45.29,2.8200000000000003,45.3777092855,138.77,55.521928,7.804729,56.0678007737,10.061928,2.934729,10.481175,45.46,4.87,45.7201104548,138.86,10.061928,2.934729,10.481175,10.061928,2.934729,10.481175,0.0,0.0,0.0,138.86
2020-06-17 10:00:00,55.315544,4.566617,55.5037241889,10.445544,3.046617,10.880775,44.87,1.52,44.8957381051,138.7,55.235544,6.516617,55.6186265391,10.445544,3.046617,10.880775,44.79,3.47,44.9242139608,138.75,10.445544,3.046617,10.880775,10.445544,3.046617,10.880775,0.0,0.0,0.0,138.75
2020-06-17 10:30:00,54.83269568,4.00703624,54.9789128209,11.61269568,3.38703624,12.096558,43.22,0.62,43.2244467865,138.48,55.46269568,5.21703624,55.7075226448,11.61269568,3.38703624,12.096558,43.85,1.83,43.8881692487,138.53,11.61269568,3.38703624,12.096558,11.61269568,3.38703624,12.096558,0.0,0.0,0.0,138.53
2020-06-17 11:00:00,57.55010688,6.54169784,57.9207097033,13.00010688,3.79169784,13.541778,44.55,2.75,44.6347958436,138.1,56.82010688,5.14169784,57.0522707921,13.00010688,3.79169784,13.541778,43.82,1.35,43.840790367,138.17,13.00010688,3.79169784,13.541778,13.00010688,3.79169784,13.541778,0.0,0.0,0.0,138.17
2020-06-17 11:30:00,58.71158528,7.61712904,59.2036392539,13.12158528,3.82712904,13.668318,45.59,3.79,45.7472643991,137.86,57.70158528,4.90712904,57.9098684098,13.12158528,3.82712904,13.668318,44.58,1.08,44.5930801807,138.01,13.12158528,3.82712904,13.668318,13.12158528,3.82712904,13.668318,0.0,0.0,0.0,138.01
2020-06-17 12:00:00,57.65170624,6.27216432,57.9918897575,12.04170624,3.51216432,12.543444,45.61,2.76,45.6934316943,138.13,56.34170624,4.22216432,56.499686137,12.04170624,3.51216432,12.543444,44.3,0.71,44.3056892509,138.37,12.04170624,3.51216432,12.543444,12.04170624,3.51216432,12.543444,0.0,0.0,0.0,138.37
2020-06-17 12:30:00,56.59530304,4.34654672,56.7619660916,11.64530304,3.39654672,12.130524,44.95,0.9500000000000001,44.9600378114,138.35,55.80530304,5.17654672,56.0448791892,11.64530304,3.39654672,12.130524,44.16,1.78,44.1958595346,138.56,11.64530304,3.39654672,12.130524,11.64530304,3.39654672,12.130524,0.0,0.0,0.0,138.56
2020-06-17 13:00:00,56.94505312,5.52605716,57.212554414,11.81505312,3.44605716,12.307347,45.13,2.08,45.1779072114,138.17,55.74505312,4.65605716,55.9391617351,11.81505312,3.44605716,12.307347,43.93,1.21,43.9466608515,138.35,11.81505312,3.44605716,12.307347,11.81505312,3.44605716,12.307347,0.0,0.0,0.0,138.35
2020-06-17 13:30:00,57.67697248,4.52328364,57.8540685635,10.53697248,3.07328364,10.976013,47.14,1.45,47.1622953216,138.27,56.73697248,4.5332836400000005,56.9177890185,10.53697248,3.07328364,10.976013,46.2,1.46,46.2230635073,138.45,10.53697248,3.07328364,10.976013,10.53697248,3.07328364,10.976013,0.0,0.0,0.0,138.45
2020-06-17 14:00:00,56.19108832,3.8961507600000003,56.326001077,10.58108832,3.08615076,11.021967,45.61,0.81,45.6171919346,138.38,55.20108832,5.12615076,55.4385928152,10.58108832,3.08615076,11.021967,44.62,2.04,44.6666094527,138.58,10.58108832,3.08615076,11.021967,10.58108832,3.08615076,11.021967,0.0,0.0,0.0,138.58
2020-06-17 14:30:00,55.78190784,3.73722312,55.9069591278,10.24190784,2.98722312,10.668654,45.54,0.75,45.5461754706,138.43,55.02190784,5.11722312,55.2593549982,10.24190784,2.98722312,10.668654,44.78,2.13,44.8306290386,138.62,10.24190784,2.98722312,10.668654,10.24190784,2.98722312,10.668654,0.0,0.0,0.0,138.62
2020-06-17 15:00:00,54.26752032,3.96302676,54.4120330697,12.14752032,3.54302676,12.653667,42.12,0.42,42.122093965,138.68,52.96752032,6.22302676,53.3318316853,12.14752032,3.54302676,12.653667,40.82,2.68,40.9078818811,138.81,12.14752032,3.54302676,12.653667,12.14752032,3.54302676,12.653667,0.0,0.0,0.0,138.81
2020-06-17 15:30:00,51.063544,5.169367,51.3245348836,12.443544,3.6293670000000002,12.962025,38.62,1.54,38.6506921025,138.88,49.843544,7.639367,50.4255769093,12.443544,3.6293670000000002,12.962025,37.4,4.01,37.6143602897,139.01,12.443544,3.6293670000000002,12.962025,12.443544,3.6293670000000002,12.962025,0.0,0.0,0.0,139.01
2020-06-17 16:00:00,49.2706176,5.9330967999999995,49.6265593843,11.7706176,3.4330968,12.26106,37.5,2.5,37.5832409459,138.93,48.0406176,8.8630968,48.8513605161,11.7706176,3.4330968,12.26106,36.27,5.43,36.674211647999996,139.11,11.7706176,3.4330968,12.26106,11.7706176,3.4330968,12.26106,0.0,0.0,0.0,139.11
2020-06-17 16:30:00,51.17876032,6.80172176,51.6287606552,10.90876032,3.18172176,11.363292,40.27,3.62,40.4323793512,138.7,50.31876032,9.64172176,51.2341725671,10.90876032,3.18172176,11.363292,39.41,6.46,39.9359449619,138.9,10.90876032,3.18172176,11.363292,10.90876032,3.18172176,11.363292,0.0,0.0,0.0,138.9
2020-06-17 17:00:00,55.30748288,6.39801584,55.6763169508,9.62748288,2.80801584,10.028628,45.68,3.59,45.82085224,138.65,54.45748288,9.10801584,55.2138876929,9.62748288,2.80801584,10.028628,44.83,6.3,45.2705080599,138.75,9.62748288,2.80801584,10.028628,9.62748288,2.80801584,10.028628,0.0,0.0,0.0,138.75
2020-06-17 17:30:00,57.229832,6.499951,57.597769347,8.159832,2.379951,8.499825,49.07,4.12,49.2426573207,138.76,57.149832,8.739951,57.81427195,8.159832,2.379951,8.499825,48.99,6.36,49.4011103114,138.86,8.159832,2.379951,8.499825,8.159832,2.379951,8.499825,0.0,0.0,0.0,138.86
2020-06-17 18:00:00,57.31492736,6.16727048,57.6457814888,7.70492736,2.24727048,8.025966,49.61,3.92,49.7646310144,138.71,57.32492736,8.61727048,57.9689972947,7.70492736,2.24727048,8.025966,49.62,6.37,50.0272055986,138.89,7.70492736,2.24727048,8.025966,7.70492736,2.24727048,8.025966,0.0,0.0,0.0,138.89
2020-06-17 18:30:00,55.37686432,7.94866876,55.9444227513,8.80686432,2.56866876,9.173817,46.57,5.38,46.8797322945,139.13,55.30686432,10.02866876,56.2087487675,8.80686432,2.56866876,9.173817,46.5,7.46,47.0946026632,139.19,8.80686432,2.56866876,9.173817,8.80686432,2.56866876,9.173817,0.0,0.0,0.0,139.19
2020-06-17 19:00:00,54.62382848,8.11111664,55.2227566404,7.68382848,2.24111664,8.003988,46.94,5.87,47.30560749,139.03,54.07382848,10.47111664,55.0783370317,7.68382848,2.24111664,8.003988,46.39,8.23,47.1143820929,139.1,7.68382848,2.24111664,8.003988,7.68382848,2.24111664,8.003988,0.0,0.0,0.0,139.1
2020-06-17 19:30:00,51.06035168,8.69176924,51.7948488385,7.9603516800000005,2.32176924,8.292033,43.1,6.37,43.5681867881,138.54,50.97035168,11.04176924,52.1526357755,7.9603516800000005,2.32176924,8.292033,43.01,8.72,43.8850601002,138.63,7.9603516800000005,2.32176924,8.292033,7.9603516800000005,2.32176924,8.292033,0.0,0.0,0.0,138.63
2020-06-17 20:00:00,50.62903392,8.61305156,51.3564380857,7.03903392,2.05305156,7.332327,43.59,6.5600000000000005,44.0808541206,138.81,50.61903392,10.82305156,51.7631629643,7.03903392,2.05305156,7.332327,43.58,8.77,44.4536758885,138.9,7.03903392,2.05305156,7.332327,7.03903392,2.05305156,7.332327,0.0,0.0,0.0,138.9
2020-06-17 20:30:00,50.09547776,8.83034768,50.8677887484,6.75547776,1.9703476800000002,7.036956,43.34,6.86,43.879553325,138.71,50.07547776,11.18034768,51.3084169229,6.75547776,1.9703476800000002,7.036956,43.32,9.21,44.2882207816,138.81,6.75547776,1.9703476800000002,7.036956,6.75547776,1.9703476800000002,7.036956,0.0,0.0,0.0,138.81
2020-06-17 21:00:00,51.06427904,9.11666472,51.8717087582,6.67427904,1.94666472,6.952374,44.39,7.17,44.9653310896,137.72,50.81427904,11.39666472,52.0766254772,6.67427904,1.94666472,6.952374,44.14,9.45,45.1402492239,137.82,6.67427904,1.94666472,6.952374,6.67427904,1.94666472,6.952374,0.0,0.0,0.0,137.82
2020-06-17 21:30:00,49.90283904,9.45624472,50.7908841078,8.11283904,2.36624472,8.450874,41.79,7.09,42.3871702287,137.61,50.03283904,11.57624472,51.354594967,8.11283904,2.36624472,8.450874,41.92,9.21,42.9198147713,137.72,8.11283904,2.36624472,8.450874,8.11283904,2.36624472,8.450874,0.0,0.0,0.0,137.72
2020-06-17 22:00:00,51.1644992,8.4258956,51.8536565253,6.2944992,1.8358956,6.55677,44.87,6.59,45.3513505863,137.71,50.9844992,10.9158956,52.1399648583,6.2944992,1.8358956,6.55677,44.69,9.08,45.6030974825,137.88,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,137.88
2020-06-17 22:30:00,51.34714752,7.8937513599999996,51.9503692862,5.3271475200000005,1.5537513600000001,5.549112,46.02,6.34,46.4546660735,138.03,51.21714752,10.10375136,52.2042334646,5.3271475200000005,1.5537513600000001,5.549112,45.89,8.55,46.679702227,138.15,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,138.15
2020-06-17 23:00:00,48.00184288,8.40762084,48.7325867163,5.27184288,1.53762084,5.491503,42.73,6.87,43.2787453607,137.9,48.31184288,10.47762084,49.4349542422,5.27184288,1.53762084,5.491503,43.04,8.94,43.9586760492,138.03,5.27184288,1.53762084,5.491503,5.27184288,1.53762084,5.491503,0.0,0.0,0.0,138.03
2020-06-17 23:30:00,46.14745728,7.89342504,46.8176673092,5.25745728,1.53342504,5.476518,40.89,6.36,41.3816589808,138.67,45.73745728,10.39342504,46.9034996829,5.25745728,1.53342504,5.476518,40.48,8.86,41.4382673383,138.8,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,138.8
2020-06-18 00:00:00,42.75311168,9.15757424,43.722874154,5.20311168,1.51757424,5.419908,37.55,7.64,38.3193436791,138.55,42.82311168,11.33757424,44.2985268785,5.20311168,1.51757424,5.419908,37.62,9.82,38.8805452637,138.7,5.20311168,1.51757424,5.419908,5.20311168,1.51757424,5.419908,0.0,0.0,0.0,138.7
2020-06-18 00:30:00,41.08151328,9.51710804,42.1694922761,5.20151328,1.51710804,5.418243,35.88,8.0,36.7610445989,139.05,41.12151328,11.727108040000001,42.7610093124,5.20151328,1.51710804,5.418243,35.92,10.21,37.3428775003,139.21,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,139.21
2020-06-18 01:00:00,40.09481984,9.73598912,41.2599571273,5.33481984,1.55598912,5.557104,34.76,8.18,35.7095225395,138.93,40.13481984,11.96598912,41.8806477888,5.33481984,1.55598912,5.557104,34.8,10.41,36.3236575802,139.08,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,139.08
2020-06-18 01:30:00,39.57354112,9.88561616,40.7895889124,5.33354112,1.55561616,5.555772,34.24,8.33,35.238707411,138.81,39.62354112,12.13561616,41.4402966986,5.33354112,1.55561616,5.555772,34.29,10.58,35.8851013653,138.98,5.33354112,1.55561616,5.555772,5.33354112,1.55561616,5.555772,0.0,0.0,0.0,138.98
2020-06-18 02:00:00,39.3079568,9.9877374,40.5570014444,5.2379568,1.5277374,5.456205,34.07,8.46,35.104650689,138.9,39.3679568,12.2277374,41.2232165719,5.2379568,1.5277374,5.456205,34.13,10.7,35.7679591255,139.06,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,139.06
2020-06-18 02:30:00,38.776768,10.544474,40.1848686506,5.226768,1.524474,5.4445500000000004,33.55,9.02,34.7413715907,139.05,38.816768,12.824474,40.880418434,5.226768,1.524474,5.4445500000000004,33.59,11.3,35.4397813199,139.22,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,139.22
2020-06-18 03:00:00,37.91302176,10.72046468,39.39956322,5.21302176,1.52046468,5.430231,32.7,9.2,33.9695451839,139.05,37.91302176,12.99046468,40.0767936788,5.21302176,1.52046468,5.430231,32.7,11.47,34.6532956586,139.22,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,139.22
2020-06-18 03:30:00,37.20916544,10.80183992,38.745344732,5.38916544,1.57183992,5.613714,31.82,9.23,33.1316359391,138.84,37.23916544,13.01183992,39.4469697286,5.38916544,1.57183992,5.613714,31.85,11.44,33.8422236267,138.99,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,138.99
2020-06-18 04:00:00,37.23317184,11.00342512,38.8250492548,4.98317184,1.45342512,5.190804,32.25,9.55,33.6342831052,138.98,37.25317184,13.25342512,39.5405120042,4.98317184,1.45342512,5.190804,32.27,11.8,34.359756984,139.13,4.98317184,1.45342512,5.190804,4.98317184,1.45342512,5.190804,0.0,0.0,0.0,139.13
2020-06-18 04:30:00,36.09792672,11.25981196,37.8132738447,5.34792672,1.55981196,5.570757,30.75,9.7,32.2436427843,138.75,36.10792672,13.48981196,38.5455237185,5.34792672,1.55981196,5.570757,30.76,11.93,32.9924612601,138.91,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,138.91
2020-06-18 05:00:00,36.4546304,11.4180172,38.2009318522,4.9646304,1.4480172,5.17149,31.49,9.97,33.0306070183,138.92,36.504630399999996,13.608017199999999,38.958518616,4.9646304,1.4480172,5.17149,31.54,12.16,33.8029170339,139.07,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,139.07
2020-06-18 05:30:00,36.43163328,11.18214304,38.1091094939,5.08163328,1.48214304,5.293368,31.35,9.7,32.8163450128,137.71,36.43163328,13.45214304,38.8358604362,5.08163328,1.48214304,5.293368,31.35,11.97,33.5574641473,137.85,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,137.85
2020-06-18 06:00:00,37.74311136,11.24090748,39.3814735137,5.52311136,1.61090748,5.753241,32.22,9.63,33.6283407262,138.45,37.49311136,13.50090748,39.8498168407,5.52311136,1.61090748,5.753241,31.97,11.89,34.1094268495,138.57,5.52311136,1.61090748,5.753241,5.52311136,1.61090748,5.753241,0.0,0.0,0.0,138.57
2020-06-18 06:30:00,40.16575904,10.19542972,41.4395341001,5.19575904,1.51542972,5.412249,34.97,8.68,36.0311434734,138.03,40.24575904,12.38542972,42.1084313417,5.19575904,1.51542972,5.412249,35.05,10.87,36.6968581761,138.2,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,138.2
2020-06-18 07:00:00,44.40326144,8.40386792,45.1915326419,5.29326144,1.54386792,5.513814,39.11,6.86,39.7070736771,138.16,44.32326144,10.81386792,45.6233629193,5.29326144,1.54386792,5.513814,39.03,9.27,40.1157550097,138.33,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,138.33
2020-06-18 07:30:00,49.59150304,7.29002172,50.124460999,5.45150304,1.59002172,5.678649,44.14,5.7,44.5065118831,138.35,49.68150304,9.51002172,50.5835176459,5.45150304,1.59002172,5.678649,44.23,7.92,44.9334986397,138.46,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,138.46
2020-06-18 08:00:00,53.93204096,6.01934528,54.2669103572,6.99204096,2.03934528,7.283376,46.94,3.98,47.1084281207,138.04,53.64204096,8.39934528,54.2956495448,6.99204096,2.03934528,7.283376,46.65,6.36,47.0815473408,138.14,6.99204096,2.03934528,7.283376,6.99204096,2.03934528,7.283376,0.0,0.0,0.0,138.14
2020-06-18 08:30:00,58.69238016,4.52361088,58.8664466758,7.45238016,2.17361088,7.762896,51.24,2.35,51.2938602564,138.57,58.19238016,6.93361088,58.6039936226,7.45238016,2.17361088,7.762896,50.74,4.76,50.9627824986,138.65,7.45238016,2.17361088,7.762896,7.45238016,2.17361088,7.762896,0.0,0.0,0.0,138.65
2020-06-18 09:00:00,58.61247008,4.61072044,58.7935403922,7.44247008,2.17072044,7.752573,51.17,2.44,51.2281416801,138.62,58.06247008,7.21072044,58.5085029808,7.44247008,2.17072044,7.752573,50.62,5.04,50.8702860224,138.75,7.44247008,2.17072044,7.752573,7.44247008,2.17072044,7.752573,0.0,0.0,0.0,138.75
2020-06-18 09:30:00,58.34560704,4.92246872,58.5528868559,7.34560704,2.14246872,7.651674,51.0,2.7800000000000002,51.0757124277,138.53,58.19560704,7.15246872,58.633492882,7.34560704,2.14246872,7.651674,50.85,5.01,51.0962092527,138.66,7.34560704,2.14246872,7.651674,7.34560704,2.14246872,7.651674,0.0,0.0,0.0,138.66
2020-06-18 10:00:00,59.47313952,4.16883236,59.6190698318,7.33313952,2.13883236,7.638687,52.14,2.03,52.1795026807,138.5,59.10313952,6.48883236,59.4582714727,7.33313952,2.13883236,7.638687,51.77,4.35,51.9524340142,138.62,7.33313952,2.13883236,7.638687,7.33313952,2.13883236,7.638687,0.0,0.0,0.0,138.62
2020-06-18 10:30:00,58.2683536,4.5045198,58.4422084617,8.0383536,2.3445198,8.373285,50.23,2.16,50.2764209148,138.62,58.4583536,6.5945198,58.8291322137,8.0383536,2.3445198,8.373285,50.42,4.25,50.5988033455,138.79,8.0383536,2.3445198,8.373285,8.0383536,2.3445198,8.373285,0.0,0.0,0.0,138.79
2020-06-18 11:00:00,60.16652576,4.11773668,60.3072680313,7.70652576,2.24773668,8.027631,52.46,1.87,52.4933186225,138.45,60.57652576,4.97773668,60.7806987094,7.70652576,2.24773668,8.027631,52.87,2.73,52.9404363412,138.56,7.70652576,2.24773668,8.027631,7.70652576,2.24773668,8.027631,0.0,0.0,0.0,138.56
2020-06-18 11:30:00,62.76835456,2.94452008,62.8373816503,7.07835456,2.06452008,7.373286,55.69,0.88,55.6969523403,138.32,63.26835456,3.68452008,63.3755503089,7.07835456,2.06452008,7.373286,56.19,1.62,56.213348059,138.3,7.07835456,2.06452008,7.373286,7.07835456,2.06452008,7.373286,0.0,0.0,0.0,138.3
2020-06-18 12:00:00,62.46479808,2.49514944,62.514612451,7.11479808,2.07514944,7.411248,55.35,0.42,55.351593473,138.32,62.94479808,4.13514944,63.0804808655,7.11479808,2.07514944,7.411248,55.83,2.06,55.8679917305,138.38,7.11479808,2.07514944,7.411248,7.11479808,2.07514944,7.411248,0.0,0.0,0.0,138.38
2020-06-18 12:30:00,63.52485856,2.69766708,63.5821127578,6.57485856,1.91766708,6.8488109999999995,56.95,0.78,56.9553412772,138.64,64.26485856,4.27766708,64.4070685669,6.57485856,1.91766708,6.8488109999999995,57.69,2.36,57.7382516188,138.72,6.57485856,1.91766708,6.8488109999999995,6.57485856,1.91766708,6.8488109999999995,0.0,0.0,0.0,138.72
2020-06-18 13:00:00,65.52547808,3.11701444,65.599573601,6.43547808,1.87701444,6.703623,59.09,1.24,59.1030092296,138.64,65.67547808,4.10701444,65.8037688028,6.43547808,1.87701444,6.703623,59.24,2.23,59.2819576262,138.63,6.43547808,1.87701444,6.703623,6.43547808,1.87701444,6.703623,0.0,0.0,0.0,138.63
2020-06-18 13:30:00,65.27436896,2.77377428,65.3332768724,6.66436896,1.94377428,6.942051,58.61,0.8300000000000001,58.6158766888,138.69,65.96436896,4.13377428,66.0937671955,6.66436896,1.94377428,6.942051,59.3,2.19,59.3404255125,138.69,6.66436896,1.94377428,6.942051,6.66436896,1.94377428,6.942051,0.0,0.0,0.0,138.69
2020-06-18 14:00:00,62.46086176,3.61983468,62.565665144,7.37086176,2.14983468,7.677981,55.09,1.47,55.1096089625,138.96,62.64086176,5.37983468,62.8714576197,7.37086176,2.14983468,7.677981,55.27,3.23,55.3643007722,139.01,7.37086176,2.14983468,7.677981,7.37086176,2.14983468,7.677981,0.0,0.0,0.0,139.01
2020-06-18 14:30:00,61.80260128,2.89284204,61.870267981,6.11260128,1.78284204,6.367293,55.69,1.11,55.7010610312,138.69,62.46260128,4.31284204,62.6113181871,6.11260128,1.78284204,6.367293,56.35,2.5300000000000002,56.4067673245,138.75,6.11260128,1.78284204,6.367293,6.11260128,1.78284204,6.367293,0.0,0.0,0.0,138.75
2020-06-18 15:00:00,60.81742656,3.88216608,60.9412059846,6.00742656,1.75216608,6.2577359999999995,54.81,2.13,54.8513719063,139.24,60.53742656,5.96216608,60.8303167744,6.00742656,1.75216608,6.2577359999999995,54.53,4.21,54.6922755058,139.29,6.00742656,1.75216608,6.2577359999999995,6.00742656,1.75216608,6.2577359999999995,0.0,0.0,0.0,139.29
2020-06-18 15:30:00,59.72588832,5.12755076,59.9455879311,5.78588832,1.6875507600000001,6.026967,53.94,3.44,54.0495809419,139.43,59.23588832,8.15755076,59.7949504512,5.78588832,1.6875507600000001,6.026967,53.45,6.47,53.8401653044,139.4,5.78588832,1.6875507600000001,6.026967,5.78588832,1.6875507600000001,6.026967,0.0,0.0,0.0,139.4
2020-06-18 16:00:00,57.82635488,7.85393684,58.3572758325,8.75635488,2.55393684,9.121203,49.07,5.3,49.3553938288,138.62,55.33635488,20.20393684,58.9093476049,8.75635488,2.55393684,9.121203,46.58,17.65,49.8118349391,137.39,8.75635488,2.55393684,9.121203,8.75635488,2.55393684,9.121203,0.0,0.0,0.0,137.39
2020-06-18 16:30:00,55.77401536,7.93575448,56.3357523119,10.61401536,3.09575448,11.056266,45.16,4.84,45.4186217316,138.75,53.59401536,21.19575448,57.6331370861,10.61401536,3.09575448,11.056266,42.98,18.1,46.6357202153,137.51,10.61401536,3.09575448,11.056266,10.61401536,3.09575448,11.056266,0.0,0.0,0.0,137.51
2020-06-18 17:00:00,58.07928,8.54354,58.7043000218,10.70928,3.12354,11.1555,47.37,5.42,47.6790656368,138.7,55.44928,20.80354,59.2233900503,10.70928,3.12354,11.1555,44.74,17.68,48.1066523466,137.39,10.70928,3.12354,11.1555,10.70928,3.12354,11.1555,0.0,0.0,0.0,137.39
2020-06-18 17:30:00,56.44518368,8.04484524,57.0155969503,11.12518368,3.24484524,11.588733,45.32,4.8,45.5734835184,138.76,53.79518368,21.42484524,57.9046265917,11.12518368,3.24484524,11.588733,42.67,18.18,46.3814758282,137.48,11.12518368,3.24484524,11.588733,11.12518368,3.24484524,11.588733,0.0,0.0,0.0,137.48
2020-06-18 18:00:00,57.59696384,7.71953112,58.1119729858,9.18696384,2.67953112,9.569754,48.41,5.04,48.6716519136,138.59,55.30696384,20.75953112,59.0746847772,9.18696384,2.67953112,9.569754,46.12,18.08,49.5372667797,137.41,9.18696384,2.67953112,9.569754,9.18696384,2.67953112,9.569754,0.0,0.0,0.0,137.41
2020-06-18 18:30:00,57.2539376,6.8057318,57.6570148034,8.4539376,2.4657318,8.806185,48.8,4.34,48.9926076056,138.62,54.9439376,20.815731800000002,58.7548378379,8.4539376,2.4657318,8.806185,46.49,18.35,49.9804221671,137.34,8.4539376,2.4657318,8.806185,8.4539376,2.4657318,8.806185,0.0,0.0,0.0,137.34
2020-06-18 19:00:00,56.00823328,6.44281804,56.3775850799,8.47823328,2.47281804,8.831493,47.53,3.9699999999999998,47.6955113192,138.53,53.18823328,21.48281804,57.3628767618,8.47823328,2.47281804,8.831493,44.71,19.01,48.5835795305,137.25,8.47823328,2.47281804,8.831493,8.47823328,2.47281804,8.831493,0.0,0.0,0.0,137.25
2020-06-18 19:30:00,53.7168256,5.5269908,54.0004164784,7.5668256,2.2069908,7.88211,46.15,3.32,46.2692651768,138.14,51.4668256,21.6769908,55.8455554855,7.5668256,2.2069908,7.88211,43.9,19.47,48.0238576126,136.9,7.5668256,2.2069908,7.88211,7.5668256,2.2069908,7.88211,0.0,0.0,0.0,136.9
2020-06-18 20:00:00,52.24749568,5.38843624,52.5246232727,6.81749568,1.98843624,7.101558,45.43,3.4,45.5570510459,137.92,49.86749568,21.32843624,54.2371580915,6.81749568,1.98843624,7.101558,43.05,19.34,47.1946829632,136.69,6.81749568,1.98843624,7.101558,6.81749568,1.98843624,7.101558,0.0,0.0,0.0,136.69
2020-06-18 20:30:00,51.64880448,4.66673464,51.8592076339,6.70880448,1.95673464,6.988338,44.94,2.71,45.0216359099,137.47,49.53880448,21.80673464,54.1260272417,6.70880448,1.95673464,6.988338,42.83,19.85,47.2062644148,136.24,6.70880448,1.95673464,6.988338,6.70880448,1.95673464,6.988338,0.0,0.0,0.0,136.24
2020-06-18 21:00:00,53.81529792,4.87612856,54.0357559395,6.77529792,1.97612856,7.057602,47.04,2.9,47.1293072302,136.73,51.50529792,21.45612856,55.7957092133,6.77529792,1.97612856,7.057602,44.73,19.48,48.7877371888,135.52,6.77529792,1.97612856,7.057602,6.77529792,1.97612856,7.057602,0.0,0.0,0.0,135.52
2020-06-18 21:30:00,50.25027296,3.73174628,50.3886481546,6.76027296,1.97174628,7.041951,43.49,1.76,43.5255982153,136.3,48.49027296,22.21174628,53.335431418,6.76027296,1.97174628,7.041951,41.73,20.24,46.3794189269,135.05,6.76027296,1.97174628,7.041951,6.76027296,1.97174628,7.041951,0.0,0.0,0.0,135.05
2020-06-18 22:00:00,49.48913536,4.25391448,49.6716247679,5.49913536,1.60391448,5.728266,43.99,2.65,44.0697469927,136.19,47.39913536,21.39391448,52.0036307353,5.49913536,1.60391448,5.728266,41.9,19.79,46.3384732161,135.05,5.49913536,1.60391448,5.728266,5.49913536,1.60391448,5.728266,0.0,0.0,0.0,135.05
2020-06-18 22:30:00,51.51982528,4.00619904,51.6753522255,4.88982528,1.42619904,5.093568,46.63,2.58,46.7013201098,135.97,49.44982528,20.90619904,53.6875626055,4.88982528,1.42619904,5.093568,44.56,19.48,48.6319236716,134.79,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,134.79
2020-06-18 23:00:00,49.29724832,3.56128076,49.4257161058,4.42724832,1.29128076,4.611717,44.87,2.27,44.9273836318,136.06,47.66724832,20.99128076,52.0845507838,4.42724832,1.29128076,4.611717,43.24,19.7,47.5161825066,134.88,4.42724832,1.29128076,4.611717,4.42724832,1.29128076,4.611717,0.0,0.0,0.0,134.88
2020-06-18 23:30:00,47.50218272,4.37521996,47.7032484519,5.09218272,1.48521996,5.3043569999999995,42.41,2.89,42.508354473,137.36,45.12218272,21.44521996,49.9590715741,5.09218272,1.48521996,5.3043569999999995,40.03,19.96,44.7303308729,136.16,5.09218272,1.48521996,5.3043569999999995,5.09218272,1.48521996,5.3043569999999995,0.0,0.0,0.0,136.16
2020-06-19 00:00:00,44.01333184,2.92680512,44.1105380592,4.82333184,1.40680512,5.024304,39.19,1.52,39.2194658301,137.71,42.20333184,22.45680512,47.8061639812,4.82333184,1.40680512,5.024304,37.38,21.05,42.8994976661,136.53,4.82333184,1.40680512,5.024304,4.82333184,1.40680512,5.024304,0.0,0.0,0.0,136.53
2020-06-19 00:30:00,41.28146336,2.2983434799999998,41.3453939381,5.17146336,1.50834348,5.386941,36.11,0.79,36.1186406167,137.91,39.54146336,23.28834348,45.8898056946,5.17146336,1.50834348,5.386941,34.37,21.78,40.689867289,136.73,5.17146336,1.50834348,5.386941,5.17146336,1.50834348,5.386941,0.0,0.0,0.0,136.73
2020-06-19 01:00:00,40.65120416,2.39076788,40.7214460784,4.63120416,1.35076788,4.824171,36.02,1.04,36.0350107534,137.91,38.93120416,22.94076788,45.1875811288,4.63120416,1.35076788,4.824171,34.3,21.59,40.5292252578,136.73,4.63120416,1.35076788,4.824171,4.63120416,1.35076788,4.824171,0.0,0.0,0.0,136.73
2020-06-19 01:30:00,39.75176288,2.51093084,39.8309857492,5.35176288,1.5609308400000002,5.574753,34.4,0.9500000000000001,34.4131152324,138.04,38.02176288,23.32093084,44.6040386932,5.35176288,1.5609308400000002,5.574753,32.67,21.76,39.2533629133,136.86,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,136.86
2020-06-19 02:00:00,39.77433024,2.48209632,39.8517019484,5.42433024,1.58209632,5.650344,34.35,0.9,34.3617883702,138.3,38.04433024,23.47209632,44.7024649104,5.42433024,1.58209632,5.650344,32.62,21.89,39.2840489257,137.13,5.42433024,1.58209632,5.650344,5.42433024,1.58209632,5.650344,0.0,0.0,0.0,137.13
2020-06-19 02:30:00,40.029256,2.522283,40.1086430517,4.739256,1.382283,4.936725,35.29,1.1400000000000001,35.308408347,138.27,38.299256,23.042283,44.6965302457,4.739256,1.382283,4.936725,33.56,21.66,39.9428241365,137.1,4.739256,1.382283,4.936725,4.739256,1.382283,4.936725,0.0,0.0,0.0,137.1
2020-06-19 03:00:00,37.73134336,2.39330848,37.8071712408,5.29134336,1.5433084799999999,5.511816,32.44,0.85,32.4511340326,138.32,36.02134336,23.55330848,43.0383029151,5.29134336,1.5433084799999999,5.511816,30.73,22.01,37.7991137462,137.14,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,137.14
2020-06-19 03:30:00,37.17046432,1.90971876,37.2194901027,5.21046432,1.51971876,5.427567,31.96,0.39,31.9623794483,138.91,35.46046432,24.10971876,42.880334286,5.21046432,1.51971876,5.427567,30.25,22.59,37.7540805742,137.72,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,137.72
2020-06-19 04:00:00,36.43755712,1.63095416,36.4740398139,5.31755712,1.5509541599999999,5.539122,31.12,0.08,31.1201028276,139.04,34.75755712,24.52095416,42.5366309181,5.31755712,1.5509541599999999,5.539122,29.44,22.97,37.3407886901,137.84,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,137.84
2020-06-19 04:30:00,36.41285184,1.89666512,36.4622149313,5.30285184,1.5466651200000001,5.523804,31.11,0.35000000000000003,31.111968758,138.7,34.70285184,24.79666512,42.6516415499,5.30285184,1.5466651200000001,5.523804,29.4,23.25,37.4822958208,137.5,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,137.5
2020-06-19 05:00:00,34.96868608,2.4550334400000002,35.0547599529,5.22868608,1.52503344,5.446548,29.74,0.93,29.7545374691,138.72,33.28868608,25.36503344,41.8511832849,5.22868608,1.52503344,5.446548,28.06,23.84,36.8199565453,137.5,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,137.5
2020-06-19 05:30:00,35.53077408,2.52939244,35.6206924812,5.14077408,1.49939244,5.354973,30.39,1.03,30.4074497451,138.05,33.86077408,24.92939244,42.0479087319,5.14077408,1.49939244,5.354973,28.72,23.43,37.0648526235,136.83,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,136.83
2020-06-19 06:00:00,37.12346144,2.06559292,37.1808830368,5.0934614400000005,1.48559292,5.305689,32.03,0.58,32.0352508965,137.97,35.12346144,24.69559292,42.9363465283,5.0934614400000005,1.48559292,5.305689,30.03,23.21,37.953985298,136.74,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,136.74
2020-06-19 06:30:00,38.84980448,1.94535964,38.8984798194,5.70980448,1.6653596400000001,5.947713,33.14,0.28,33.1411828395,137.86,37.14980448,24.30535964,44.3943518945,5.70980448,1.6653596400000001,5.947713,31.44,22.64,38.7432987754,136.66,5.70980448,1.6653596400000001,5.947713,5.70980448,1.6653596400000001,5.947713,0.0,0.0,0.0,136.66
2020-06-19 07:00:00,43.54032384,3.63051112,43.691422626,5.83032384,1.70051112,6.073254,37.71,1.9300000000000002,37.7593564564,137.94,41.63032384,22.610511119999998,47.3742448608,5.83032384,1.70051112,6.073254,35.8,20.91,41.4592341946,136.75,5.83032384,1.70051112,6.073254,5.83032384,1.70051112,6.073254,0.0,0.0,0.0,136.75
2020-06-19 07:30:00,46.90466784,4.3030281200000005,47.1016339014,7.48466784,2.18302812,7.796529,39.42,2.12,39.4769654356,138.36,45.12466784,22.83302812,50.5725500721,7.48466784,2.18302812,7.796529,37.64,20.65,42.932413163,137.08,7.48466784,2.18302812,7.796529,7.48466784,2.18302812,7.796529,0.0,0.0,0.0,137.08
2020-06-19 08:00:00,47.4313808,5.4583194,47.7444147023,7.8113808,2.2783194,8.136855,39.62,3.18,39.7474124944,138.11,45.3213808,21.9183194,50.3432247968,7.8113808,2.2783194,8.136855,37.51,19.64,42.3406388709,136.86,7.8113808,2.2783194,8.136855,7.8113808,2.2783194,8.136855,0.0,0.0,0.0,136.86
2020-06-19 08:30:00,49.04998176,6.13624468,49.4323194826,8.24998176,2.40624468,8.593731,40.8,3.73,40.9701464484,138.07,47.23998176,21.20624468,51.7814705287,8.24998176,2.40624468,8.593731,38.99,18.8,43.2857955916,136.77,8.24998176,2.40624468,8.593731,8.24998176,2.40624468,8.593731,0.0,0.0,0.0,136.77
2020-06-19 09:00:00,49.88783264,7.24603452,50.4113168027,9.51783264,2.77603452,9.914409,40.37,4.47,40.6167182328,137.89,47.95783264,20.97603452,52.3445100819,9.51783264,2.77603452,9.914409,38.44,18.2,42.5308546822,136.63,9.51783264,2.77603452,9.914409,9.51783264,2.77603452,9.914409,0.0,0.0,0.0,136.63
2020-06-19 09:30:00,54.24998112,8.54291116,54.9185012779,8.88998112,2.59291116,9.260397,45.36,5.95,45.7485748412,137.74,51.60998112,19.61291116,55.2110173369,8.88998112,2.59291116,9.260397,42.72,17.02,45.9856368881,136.56,8.88998112,2.59291116,9.260397,8.88998112,2.59291116,9.260397,0.0,0.0,0.0,136.56
2020-06-19 10:00:00,55.6594912,9.2923516,56.4298392599,9.2994912,2.7123516,9.68697,46.36,6.58,46.8246302708,137.88,52.7394912,19.1923516,56.1230816329,9.2994912,2.7123516,9.68697,43.44,16.48,46.4609943931,136.68,9.2994912,2.7123516,9.68697,9.2994912,2.7123516,9.68697,0.0,0.0,0.0,136.68
2020-06-19 10:30:00,54.6397808,9.4645194,55.4534288691,9.4097808,2.7445193999999997,9.801855,45.23,6.72,45.7264835735,137.82,51.9497808,19.0845194,55.3443638133,9.4097808,2.7445193999999997,9.801855,42.54,16.34,45.5702446779,136.68,9.4097808,2.7445193999999997,9.801855,9.4097808,2.7445193999999997,9.801855,0.0,0.0,0.0,136.68
2020-06-19 11:00:00,57.88869184,10.68878512,58.8672300205,9.45869184,2.7587851199999998,9.852804,48.43,7.93,49.074940652,137.78,54.548691840000004,18.20878512,57.5075615637,9.45869184,2.7587851199999998,9.852804,45.09,15.45,47.663514348,136.59,9.45869184,2.7587851199999998,9.852804,9.45869184,2.7587851199999998,9.852804,0.0,0.0,0.0,136.59
2020-06-19 11:30:00,55.83996992,9.70582456,56.6772023926,10.09996992,2.94582456,10.520802,45.74,6.76,46.2368381272,138.02,52.89996992,19.285824560000002,56.3058597883,10.09996992,2.94582456,10.520802,42.8,16.34,45.8130505424,136.81,10.09996992,2.94582456,10.520802,10.09996992,2.94582456,10.520802,0.0,0.0,0.0,136.81
2020-06-19 12:00:00,56.38833152,9.30701336,57.1512417126,10.13833152,2.95701336,10.560762,46.25,6.35,46.6838837288,138.13,53.38833152,19.80701336,56.9441105008,10.13833152,2.95701336,10.560762,43.25,16.85,46.4164302807,136.96,10.13833152,2.95701336,10.560762,10.13833152,2.95701336,10.560762,0.0,0.0,0.0,136.96
2020-06-19 12:30:00,56.66615232,10.28887776,57.5926542565,11.51615232,3.35887776,11.995992,45.15,6.93,45.6787412261,137.93,53.83615232,19.50887776,57.2619211001,11.51615232,3.35887776,11.995992,42.32,16.15,45.2968530916,136.78,11.51615232,3.35887776,11.995992,11.51615232,3.35887776,11.995992,0.0,0.0,0.0,136.78
2020-06-19 13:00:00,58.7673728,11.1534004,59.8164061633,9.8173728,2.8634003999999997,10.22643,48.95,8.29,49.6470200516,137.84,55.5173728,18.0734004,58.3851563724,9.8173728,2.8634003999999997,10.22643,45.7,15.21,48.1646561287,136.69,9.8173728,2.8634003999999997,10.22643,9.8173728,2.8634003999999997,10.22643,0.0,0.0,0.0,136.69
2020-06-19 13:30:00,56.775024,10.278132,57.6978625913,10.965024,3.198132,11.4219,45.81,7.08,46.3538833325,138.12,54.395024,19.068132,57.6403703487,10.965024,3.198132,11.4219,43.43,15.87,46.2387478204,136.87,10.965024,3.198132,11.4219,10.965024,3.198132,11.4219,0.0,0.0,0.0,136.87
2020-06-19 14:00:00,55.30667296,9.96069628,56.1964727032,10.35667296,3.02069628,10.788201,44.95,6.94,45.4825911751,138.58,53.22667296,18.82069628,56.4561539857,10.35667296,3.02069628,10.788201,42.87,15.8,45.6889144104,137.33,10.35667296,3.02069628,10.788201,10.35667296,3.02069628,10.788201,0.0,0.0,0.0,137.33
2020-06-19 14:30:00,56.43613536,9.30803948,57.198574924,8.49613536,2.47803948,8.850141,47.94,6.83,48.4240900792,138.02,54.66613536,18.12803948,57.5935080594,8.49613536,2.47803948,8.850141,46.17,15.65,48.7502964094,136.76,8.49613536,2.47803948,8.850141,8.49613536,2.47803948,8.850141,0.0,0.0,0.0,136.76
2020-06-19 15:00:00,54.00760224,8.98971732,54.7506722991,10.14760224,2.95971732,10.570419,43.86,6.03,44.2725705149,138.16,51.57760224,19.63971732,55.1902849172,10.14760224,2.95971732,10.570419,41.43,16.68,44.6616983555,136.85,10.14760224,2.95971732,10.570419,10.14760224,2.95971732,10.570419,0.0,0.0,0.0,136.85
2020-06-19 15:30:00,50.53959936,8.16696648,51.1952189658,11.02959936,3.21696648,11.489166,39.51,4.95,39.81887241,138.21,48.71959936,20.92696648,53.023931275,11.02959936,3.21696648,11.489166,37.69,17.71,41.643489287,136.93,11.02959936,3.21696648,11.489166,11.02959936,3.21696648,11.489166,0.0,0.0,0.0,136.93
2020-06-19 16:00:00,47.16770976,6.9109986800000005,47.6713199603,12.51770976,3.65099868,13.039281,34.65,3.26,34.8030185472,138.8,45.06770976,23.21099868,50.6936773448,12.51770976,3.65099868,13.039281,32.55,19.56,37.9749404213,137.52,12.51770976,3.65099868,13.039281,12.51770976,3.65099868,13.039281,0.0,0.0,0.0,137.52
2020-06-19 16:30:00,48.02404448,6.01367964,48.3991032048,11.46404448,3.34367964,11.941713,36.56,2.67,36.6573662447,138.67,46.26404448,23.47367964,51.8784680526,11.46404448,3.34367964,11.941713,34.8,20.13,40.2026976707,137.41,11.46404448,3.34367964,11.941713,11.46404448,3.34367964,11.941713,0.0,0.0,0.0,137.41
2020-06-19 17:00:00,50.92942912,6.20650016,51.3062120481,11.43942912,3.33650016,11.916072,39.49,2.87,39.5941536088,137.42,48.67942912,23.06650016,53.8678962749,11.43942912,3.33650016,11.916072,37.24,19.73,42.1436887327,136.12,11.43942912,3.33650016,11.916072,11.43942912,3.33650016,11.916072,0.0,0.0,0.0,136.12
2020-06-19 17:30:00,53.5048656,5.6180858,53.7990105014,9.5248656,2.7780858,9.921735,43.98,2.84,44.0716008332,137.24,51.4848656,22.2180858,56.0743677848,9.5248656,2.7780858,9.921735,41.96,19.44,46.2445153505,135.95,9.5248656,2.7780858,9.921735,9.5248656,2.7780858,9.921735,0.0,0.0,0.0,135.95
2020-06-19 18:00:00,52.6205408,5.1530744,52.8722563341,8.6505408,2.5230744,9.01098,43.97,2.63,44.0485845403,137.04,50.7605408,22.3330744,55.4562775028,8.6505408,2.5230744,9.01098,42.11,19.81,46.5369552077,135.86,8.6505408,2.5230744,9.01098,8.6505408,2.5230744,9.01098,0.0,0.0,0.0,135.86
2020-06-19 18:30:00,51.54699424,4.49412332,51.7425333705,8.756994240000001,2.55412332,9.121869,42.79,1.94,42.833954989,137.09,49.68699424,22.72412332,54.6368298611,8.756994240000001,2.55412332,9.121869,40.93,20.17,45.6299660311,135.8,8.756994240000001,2.55412332,9.121869,8.756994240000001,2.55412332,9.121869,0.0,0.0,0.0,135.8
2020-06-19 19:00:00,51.1452064,4.2656852,51.3227844911,8.3852064,2.4456852,8.73459,42.76,1.82,42.798714934,137.12,48.7952064,23.0056852,53.9465820895,8.3852064,2.4456852,8.73459,40.41,20.56,45.3396261564,135.86,8.3852064,2.4456852,8.73459,8.3852064,2.4456852,8.73459,0.0,0.0,0.0,135.86
2020-06-19 19:30:00,53.44563616,5.06039388,53.6846683027,8.19563616,2.39039388,8.537120999999999,45.25,2.67,45.3287039303,136.66,51.97563616,21.78039388,56.3547008847,8.19563616,2.39039388,8.537120999999999,43.78,19.39,47.8817345133,135.33,8.19563616,2.39039388,8.537120999999999,8.19563616,2.39039388,8.537120999999999,0.0,0.0,0.0,135.33
2020-06-19 20:00:00,50.08285984,3.7870841200000003,50.2258385284,7.29285984,2.12708412,7.596729,42.79,1.6600000000000001,42.8221870063,137.06,48.18285984,22.69708412,53.2611078547,7.29285984,2.12708412,7.596729,40.89,20.57,45.7724480446,135.82,7.29285984,2.12708412,7.596729,7.29285984,2.12708412,7.596729,0.0,0.0,0.0,135.82
2020-06-19 20:30:00,46.7678752,2.8877136,46.8569422878,6.9178752,2.0177136,7.20612,39.85,0.87,39.8594957319,137.19,45.1678752,23.4377136,50.8867700771,6.9178752,2.0177136,7.20612,38.25,21.42,43.8392392726,135.92,6.9178752,2.0177136,7.20612,6.9178752,2.0177136,7.20612,0.0,0.0,0.0,135.92
2020-06-19 21:00:00,45.80979328,2.2982730399999998,45.8674091194,6.91979328,2.01827304,7.208118,38.89,0.28,38.8910079581,137.58,43.77979328,24.42827304,50.1339288642,6.91979328,2.01827304,7.208118,36.86,22.41,43.1377757887,136.33,6.91979328,2.01827304,7.208118,6.91979328,2.01827304,7.208118,0.0,0.0,0.0,136.33
2020-06-19 21:30:00,43.91536768,2.43573224,43.9828638223,6.94536768,2.02573224,7.234758,36.97,0.41000000000000003,36.9722733951,137.2,42.36536768,24.62573224,49.0025618414,6.94536768,2.02573224,7.234758,35.42,22.6,42.0159065117,135.95,6.94536768,2.02573224,7.234758,6.94536768,2.02573224,7.234758,0.0,0.0,0.0,135.95
2020-06-19 22:00:00,43.82861472,2.93209596,43.9265825554,6.65861472,1.94209596,6.936057,37.17,0.99,37.183181682,137.35,42.04861472,24.68209596,48.7574800502,6.65861472,1.94209596,6.936057,35.39,22.74,42.0661348355,136.18,6.65861472,1.94209596,6.936057,6.65861472,1.94209596,6.936057,0.0,0.0,0.0,136.18
