Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-19 22:30:00,47.90041376,2.9776206800000002,47.9928730469,5.82041376,1.69762068,6.062931,42.08,1.28,42.0994631795,138.09,45.67041376,23.08762068,51.1744557536,5.82041376,1.69762068,6.062931,39.85,21.39,45.2278078178,136.84,5.82041376,1.69762068,6.062931,5.82041376,1.69762068,6.062931,0.0,0.0,0.0,136.84
2020-06-19 23:00:00,44.9795056,2.4661058,45.0470598579,4.8895056,1.4261058,5.093235,40.09,1.04,40.1034873795,138.65,43.4395056,23.0461058,49.1743189004,4.8895056,1.4261058,5.093235,38.55,21.62,44.1987205697,137.42,4.8895056,1.4261058,5.093235,4.8895056,1.4261058,5.093235,0.0,0.0,0.0,137.42
2020-06-19 23:30:00,42.22090336,2.62151348,42.3022105032,5.73090336,1.67151348,5.969691,36.49,0.9500000000000001,36.502364307,139.59,40.34090336,24.00151348,46.9410389023,5.73090336,1.67151348,5.969691,34.61,22.33,41.1883600062,138.38,5.73090336,1.67151348,5.969691,5.73090336,1.67151348,5.969691,0.0,0.0,0.0,138.38
2020-06-20 00:00:00,40.206568,1.852749,40.2492333989,5.426568,1.582749,5.652675,34.78,0.27,34.7810480003,140.14,38.576568,24.502749,45.7005066407,5.426568,1.582749,5.652675,33.15,22.92,40.3019714158,138.84,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,138.84
2020-06-20 00:30:00,37.71214272,12.67687496,39.7857872523,5.13214272,1.49687496,5.345982,32.58,11.18,34.4448660906,138.01,37.78214272,14.80687496,40.5799686372,5.13214272,1.49687496,5.345982,32.65,13.31,35.2587379241,138.12,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,138.12
2020-06-20 01:00:00,35.96328128,12.63470704,38.1181508262,5.43328128,1.58470704,5.659668,30.53,11.05,32.4681905871,137.62,36.07328128,14.61470704,38.9213474095,5.43328128,1.58470704,5.659668,30.64,13.03,33.2955026993,137.75,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,137.75
2020-06-20 01:30:00,35.80371104,12.71941572,37.9959111023,5.24371104,1.52941572,5.462199,30.56,11.19,32.5442729217,137.7,35.92371104,14.67941572,38.8071934152,5.24371104,1.52941572,5.462199,30.68,13.15,33.3794083231,137.82,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,137.82
2020-06-20 02:00:00,35.35829632,12.90866976,37.640973335300004,5.3782963200000005,1.5686697600000001,5.602392,29.98,11.34,32.0530185786,137.7,35.44829632,14.84866976,38.432599517,5.3782963200000005,1.5686697600000001,5.602392,30.07,13.28,32.8719226697,137.82,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,137.82
2020-06-20 02:30:00,35.70729792,12.88337856,37.9604078991,4.77729792,1.39337856,4.976352,30.93,11.49,32.9952269275,137.96,35.85729792,14.80337856,38.7928579885,4.77729792,1.39337856,4.976352,31.08,13.41,33.8495864081,138.08,4.77729792,1.39337856,4.976352,4.77729792,1.39337856,4.976352,0.0,0.0,0.0,138.08
2020-06-20 03:00:00,33.97421024,13.25706132,36.4691189402,5.54421024,1.61706132,5.775219,28.43,11.64,30.7205875595,138.16,34.13421024,15.16706132,37.3521626923,5.54421024,1.61706132,5.775219,28.59,13.55,31.638435486,138.27,5.54421024,1.61706132,5.775219,5.54421024,1.61706132,5.775219,0.0,0.0,0.0,138.27
2020-06-20 03:30:00,32.96138272,13.38831996,35.5766758167,5.89138272,1.71831996,6.136857,27.07,11.67,29.4783615556,138.3,33.11138272,15.28831996,36.4704865998,5.89138272,1.71831996,6.136857,27.22,13.57,30.4150176722,138.4,5.89138272,1.71831996,6.136857,5.89138272,1.71831996,6.136857,0.0,0.0,0.0,138.4
2020-06-20 04:00:00,32.95518944,13.47484692,35.6035954721,5.36518944,1.56484692,5.588739,27.59,11.91,30.0508934975,138.49,33.10518944,15.41484692,36.5180924122,5.36518944,1.56484692,5.588739,27.74,13.85,31.0053237364,138.59,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,138.59
2020-06-20 04:30:00,32.3380864,13.6465252,35.0995652686,5.5080864,1.6065252,5.73759,26.83,12.04,29.4076605666,138.49,32.3480864,15.6765252,35.9465177185,5.5080864,1.6065252,5.73759,26.84,14.07,30.304298375,138.59,5.5080864,1.6065252,5.73759,5.5080864,1.6065252,5.73759,0.0,0.0,0.0,138.59
2020-06-20 05:00:00,32.52068448,13.70894964,35.2920702039,4.83068448,1.40894964,5.031963,27.69,12.3,30.2989455262,138.7,32.50068448,15.74894964,36.1154247716,4.83068448,1.40894964,5.031963,27.67,14.34,31.1651167173,138.82,4.83068448,1.40894964,5.031963,4.83068448,1.40894964,5.031963,0.0,0.0,0.0,138.82
2020-06-20 05:30:00,33.10750752,13.57885636,35.7839683969,4.96750752,1.44885636,5.174487,28.14,12.13,30.6430497829,138.42,33.01750752,15.65885636,36.5425175013,4.96750752,1.44885636,5.174487,28.05,14.21,31.4440232795,138.5,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,138.5
2020-06-20 06:00:00,31.59129312,13.99787716,34.5535868758,5.58129312,1.6278771600000002,5.813847,26.01,12.37,28.8016839785,138.29,31.54129312,16.04787716,35.3890877676,5.58129312,1.6278771600000002,5.813847,25.96,14.42,29.6960940192,138.41,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,138.41
2020-06-20 06:30:00,33.40914464,13.74100052,36.1245905287,6.20914464,1.81100052,6.467859,27.2,11.93,29.701260916,138.07,33.29914464,15.78100052,36.8493285036,6.20914464,1.81100052,6.467859,27.09,13.97,30.4799770341,138.14,6.20914464,1.81100052,6.467859,6.20914464,1.81100052,6.467859,0.0,0.0,0.0,138.14
2020-06-20 07:00:00,33.2120912,13.5247766,35.8603204665,6.7020912,1.9547766,6.981345,26.51,11.57,28.9248163348,137.96,33.1720912,15.5647766,36.6421875055,6.7020912,1.9547766,6.981345,26.47,13.61,29.7639547104,138.07,6.7020912,1.9547766,6.981345,6.7020912,1.9547766,6.981345,0.0,0.0,0.0,138.07
2020-06-20 07:30:00,35.99456704,14.12549872,38.6670217432,8.38456704,2.44549872,8.733924,27.61,11.68,29.9789009138,138.12,35.91456704,16.20549872,39.4014506641,8.38456704,2.44549872,8.733924,27.53,13.76,30.7772399672,138.16,8.38456704,2.44549872,8.733924,8.38456704,2.44549872,8.733924,0.0,0.0,0.0,138.16
2020-06-20 08:00:00,35.54387616,12.39321388,37.642514299,9.95387616,2.90321388,10.368621,25.59,9.49,27.2930064302,138.77,35.25387616,17.63321388,39.4178388048,9.95387616,2.90321388,10.368621,25.3,14.73,29.2756366284,138.63,9.95387616,2.90321388,10.368621,9.95387616,2.90321388,10.368621,0.0,0.0,0.0,138.63
2020-06-20 08:30:00,38.62561312,9.51288716,39.7798065734,11.25561312,3.28288716,11.724597,27.37,6.23,28.0700872817,136.59,37.97561312,18.95288716,42.4424212733,11.25561312,3.28288716,11.724597,26.72,15.67,30.9759148372,136.07,11.25561312,3.28288716,11.724597,11.25561312,3.28288716,11.724597,0.0,0.0,0.0,136.07
2020-06-20 09:00:00,35.2660016,13.5925838,37.7948303768,12.3860016,3.6125838,12.902085,22.88,9.98,24.961866917400002,136.71,34.9360016,15.7225838,38.3108842125,12.3860016,3.6125838,12.902085,22.55,12.11,25.5959879669,136.81,12.3860016,3.6125838,12.902085,12.3860016,3.6125838,12.902085,0.0,0.0,0.0,136.81
2020-06-20 09:30:00,36.20230496,13.31067228,38.5717627412,12.72230496,3.71067228,13.252401,23.48,9.6,25.366718353,136.35,36.20230496,15.38067228,39.334106882,12.72230496,3.71067228,13.252401,23.48,11.67,26.2202078558,136.43,12.72230496,3.71067228,13.252401,12.72230496,3.71067228,13.252401,0.0,0.0,0.0,136.43
2020-06-20 10:00:00,36.11493152,12.83768836,38.3287688443,13.53493152,3.94768836,14.098887,22.58,8.89,24.2670249516,136.06,35.85493152,14.97768836,38.8575251774,13.53493152,3.94768836,14.098887,22.32,11.03,24.8966523854,136.17,13.53493152,3.94768836,14.098887,13.53493152,3.94768836,14.098887,0.0,0.0,0.0,136.17
2020-06-20 10:30:00,38.72281568,12.28207124,40.623955102,11.49281568,3.35207124,11.971683,27.23,8.93,28.656897948,135.91,39.01281568,14.31207124,41.5552062979,11.49281568,3.35207124,11.971683,27.52,10.96,29.6221538717,136.0,11.49281568,3.35207124,11.971683,11.49281568,3.35207124,11.971683,0.0,0.0,0.0,136.0
2020-06-20 11:00:00,39.2061232,12.1009526,41.0311241645,10.6661232,3.1109526,11.110545,28.54,8.99,29.9224280432,135.91,38.9561232,14.2009526,41.4637985419,10.6661232,3.1109526,11.110545,28.29,11.09,30.3860527216,136.0,10.6661232,3.1109526,11.110545,10.6661232,3.1109526,11.110545,0.0,0.0,0.0,136.0
2020-06-20 11:30:00,37.9526944,12.3303692,39.9054509664,12.8926944,3.7603692,13.42989,25.06,8.57,26.484873041,135.8,37.7926944,14.4103692,40.4468353582,12.8926944,3.7603692,13.42989,24.9,10.65,27.0819589395,135.83,12.8926944,3.7603692,13.42989,12.8926944,3.7603692,13.42989,0.0,0.0,0.0,135.83
2020-06-20 12:00:00,38.87580288,12.32752584,40.7835253859,11.30580288,3.29752584,11.776878,27.57,9.03,29.011132346,135.9,38.75580288,14.43752584,41.3576402767,11.30580288,3.29752584,11.776878,27.45,11.14,29.6243497819,136.04,11.30580288,3.29752584,11.776878,11.30580288,3.29752584,11.776878,0.0,0.0,0.0,136.04
2020-06-20 12:30:00,41.36162816,12.15547488,43.1107858152,10.20162816,2.97547488,10.626695999999999,31.16,9.18,32.4841191969,135.75,41.45162816,14.15547488,43.8019970571,10.20162816,2.97547488,10.626695999999999,31.25,11.18,33.1896806252,135.8,10.20162816,2.97547488,10.626695999999999,10.20162816,2.97547488,10.626695999999999,0.0,0.0,0.0,135.8
2020-06-20 13:00:00,45.42269856,11.27703708,46.8016357596,8.73269856,2.54703708,9.096561,36.69,8.73,37.7143076299,135.66,45.16269856,13.377037080000001,47.1021704623,8.73269856,2.54703708,9.096561,36.43,10.83,38.0057074661,135.76,8.73269856,2.54703708,9.096561,8.73269856,2.54703708,9.096561,0.0,0.0,0.0,135.76
2020-06-20 13:30:00,43.03604352,5.02092936,43.3279444873,10.42604352,3.04092936,10.860462,32.61,1.98,32.6700550964,137.68,41.40604352,23.280929360000002,47.5022327038,10.42604352,3.04092936,10.860462,30.98,20.24,37.0056482175,136.52,10.42604352,3.04092936,10.860462,10.42604352,3.04092936,10.860462,0.0,0.0,0.0,136.52
2020-06-20 14:00:00,39.91250688,4.78239784,40.1980041115,10.60250688,3.09239784,11.044278,29.31,1.69,29.3586818505,138.11,38.01250688,24.08239784,44.9990284898,10.60250688,3.09239784,11.044278,27.41,20.99,34.5237338653,136.91,10.60250688,3.09239784,11.044278,10.60250688,3.09239784,11.044278,0.0,0.0,0.0,136.91
2020-06-20 14:30:00,39.64086912,3.60692016,39.8046275906,10.00086912,2.91692016,10.417572,29.64,0.6900000000000001,29.6480302887,138.36,38.19086912,24.89692016,45.5894627912,10.00086912,2.91692016,10.417572,28.19,21.98,35.7462795267,137.1,10.00086912,2.91692016,10.417572,10.00086912,2.91692016,10.417572,0.0,0.0,0.0,137.1
2020-06-20 15:00:00,37.7404768,5.1472224,38.0898606919,12.7104768,3.7072224,13.24008,25.03,1.44,25.0713880749,138.39,35.4704768,25.0072224,43.3994918931,12.7104768,3.7072224,13.24008,22.76,21.3,31.1722248163,137.1,12.7104768,3.7072224,13.24008,12.7104768,3.7072224,13.24008,0.0,0.0,0.0,137.1
2020-06-20 15:30:00,39.62316608,5.58342344,40.0146211717,10.74316608,3.13342344,11.190798,28.88,2.45,28.983735094,137.87,37.79316608,23.58342344,44.5477413962,10.74316608,3.13342344,11.190798,27.05,20.45,33.9102491881,136.65,10.74316608,3.13342344,11.190798,10.74316608,3.13342344,11.190798,0.0,0.0,0.0,136.65
2020-06-20 16:00:00,40.13101888,4.69321384,40.4045162388,10.09101888,2.94321384,10.511478,30.04,1.75,30.0909305273,137.9,38.03101888,24.05321384,44.9990610245,10.09101888,2.94321384,10.511478,27.94,21.11,35.0182195435,136.69,10.09101888,2.94321384,10.511478,10.09101888,2.94321384,10.511478,0.0,0.0,0.0,136.69
2020-06-20 16:30:00,44.3254064,4.0774102,44.5125479664,8.1854064,2.3874102,8.526465,36.14,1.69,36.1794928102,138.33,42.7154064,23.2974102,48.6556807161,8.1854064,2.3874102,8.526465,34.53,20.91,40.3676727097,137.04,8.1854064,2.3874102,8.526465,8.1854064,2.3874102,8.526465,0.0,0.0,0.0,137.04
2020-06-20 17:00:00,42.8805792,4.9380856,43.1639752794,10.2105792,2.9780856,10.63602,32.67,1.96,32.7287411918,138.13,40.7405792,23.9280856,47.2477308877,10.2105792,2.9780856,10.63602,30.53,20.95,37.0267930018,136.91,10.2105792,2.9780856,10.63602,10.2105792,2.9780856,10.63602,0.0,0.0,0.0,136.91
2020-06-20 17:30:00,44.99805184,3.72526512,45.1519907602,10.09805184,2.94526512,10.518804,34.9,0.78,34.9087152442,137.88,43.42805184,24.67526512,49.948617552,10.09805184,2.94526512,10.518804,33.33,21.73,39.7879604906,136.63,10.09805184,2.94526512,10.518804,10.09805184,2.94526512,10.518804,0.0,0.0,0.0,136.63
2020-06-20 18:00:00,47.7419296,4.0880628,47.9166369791,8.4619296,2.4680628000000002,8.81451,39.28,1.62,39.3133921202,137.29,45.7219296,23.5780628,51.4433658672,8.4619296,2.4680628000000002,8.81451,37.26,21.11,42.8245221806,136.13,8.4619296,2.4680628000000002,8.81451,8.4619296,2.4680628000000002,8.81451,0.0,0.0,0.0,136.13
2020-06-20 18:30:00,45.93259712,4.06617416,46.1122245233,10.27259712,2.99617416,10.700622,35.66,1.07,35.6760493889,137.13,44.41259712,24.12617416,50.5425668377,10.27259712,2.99617416,10.700622,34.14,21.13,40.1499252801,135.83,10.27259712,2.99617416,10.700622,10.27259712,2.99617416,10.700622,0.0,0.0,0.0,135.83
2020-06-20 19:00:00,48.37288864,3.47834252,48.4977857439,8.46288864,2.46834252,8.815509,39.91,1.01,39.9227779595,137.06,46.27288864,23.92834252,52.0936253187,8.46288864,2.46834252,8.815509,37.81,21.46,43.4755989033,135.83,8.46288864,2.46834252,8.815509,8.46288864,2.46834252,8.815509,0.0,0.0,0.0,135.83
2020-06-20 19:30:00,46.02944352,2.65025436,46.1056777299,7.02944352,2.05025436,7.322337,39.0,0.6000000000000001,39.0046151115,137.46,44.43944352,24.23025436,50.6159003349,7.02944352,2.05025436,7.322337,37.41,22.18,43.4909243406,136.21,7.02944352,2.05025436,7.322337,7.02944352,2.05025436,7.322337,0.0,0.0,0.0,136.21
2020-06-20 20:00:00,43.230792,2.840231,43.3239920723,7.200792,2.100231,7.500825,36.03,0.74,36.0375984216,138.04,41.430792,25.430231,48.6128293196,7.200792,2.100231,7.500825,34.23,23.33,41.4244106778,136.77,7.200792,2.100231,7.500825,7.200792,2.100231,7.500825,0.0,0.0,0.0,136.77
2020-06-20 20:30:00,41.17986304,3.22787672,41.3061776023,7.08986304,2.06787672,7.385274,34.09,1.16,34.1097302833,138.29,39.84986304,25.65787672,47.3955506571,7.08986304,2.06787672,7.385274,32.76,23.59,40.3696135726,137.01,7.08986304,2.06787672,7.385274,7.08986304,2.06787672,7.385274,0.0,0.0,0.0,137.01
2020-06-20 21:00:00,41.71346016,3.7689258800000003,41.8833804845,6.37346016,1.8589258800000001,6.639021,35.34,1.9100000000000001,35.3915766815,137.57,39.75346016,26.09892588,47.5551419594,6.37346016,1.8589258800000001,6.639021,33.38,24.24,41.2529029282,136.31,6.37346016,1.8589258800000001,6.639021,6.37346016,1.8589258800000001,6.639021,0.0,0.0,0.0,136.31
2020-06-20 21:30:00,40.0108224,4.2248232,40.2332578869,6.7708224,1.9748232,7.05294,33.24,2.25,33.3160636931,137.63,38.1108224,26.534823199999998,46.4384714031,6.7708224,1.9748232,7.05294,31.34,24.56,39.8169461411,136.37,6.7708224,1.9748232,7.05294,6.7708224,1.9748232,7.05294,0.0,0.0,0.0,136.37
2020-06-20 22:00:00,39.9221312,4.4031216,40.1642134166,6.6621312,1.9431216,6.93972,33.26,2.46,33.3508500641,137.63,38.2821312,26.6831216,46.6638033976,6.6621312,1.9431216,6.93972,31.62,24.74,40.1483748114,136.37,6.6621312,1.9431216,6.93972,6.6621312,1.9431216,6.93972,0.0,0.0,0.0,136.37
2020-06-20 22:30:00,39.77129344,3.36454392,39.9133553799,5.26129344,1.53454392,5.480514,34.51,1.83,34.5584866567,137.4,38.40129344,25.51454392,46.1047859697,5.26129344,1.53454392,5.480514,33.14,23.98,40.9059897814,136.17,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,136.17
2020-06-20 23:00:00,38.77656832,3.45941576,38.9305767755,5.10656832,1.48941576,5.319342,33.67,1.97,33.7275821843,137.45,37.25656832,25.62941576,45.2207787989,5.10656832,1.48941576,5.319342,32.15,24.14,40.2040060193,136.23,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,136.23
2020-06-20 23:30:00,39.35261184,3.14659512,39.4782106925,5.54261184,1.61659512,5.773554,33.81,1.53,33.8446007511,137.36,37.592611840000004,25.38659512,45.361698345,5.54261184,1.61659512,5.773554,32.05,23.77,39.9025738518,136.13,5.54261184,1.61659512,5.773554,5.54261184,1.61659512,5.773554,0.0,0.0,0.0,136.13
2020-06-21 00:00:00,37.71805664,3.3152665199999998,37.8634756566,5.29805664,1.54526652,5.518809,32.42,1.77,32.4682814451,138.31,36.31805664,25.75526652,44.5234207089,5.29805664,1.54526652,5.518809,31.02,24.21,39.3492630172,137.06,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,137.06
2020-06-21 00:30:00,34.91883552,3.87466036,35.1331476953,5.63883552,1.64466036,5.873787,29.28,2.23,29.3647969515,137.8,33.36883552,26.26466036,42.4654161382,5.63883552,1.64466036,5.873787,27.73,24.62,37.0823044052,136.59,5.63883552,1.64466036,5.873787,5.63883552,1.64466036,5.873787,0.0,0.0,0.0,136.59
2020-06-21 01:00:00,34.21511936,3.89857648,34.4365110223,5.51511936,1.60857648,5.744916,28.7,2.29,28.7912156742,138.2,32.66511936,26.41857648,42.0113223552,5.51511936,1.60857648,5.744916,27.15,24.81,36.7785073107,136.98,5.51511936,1.60857648,5.744916,5.51511936,1.60857648,5.744916,0.0,0.0,0.0,136.98
2020-06-21 01:30:00,33.22133312,4.12622216,33.4765990445,5.54133312,1.61622216,5.772222,27.68,2.51,27.7935694001,137.59,31.66133312,26.47622216,41.2726344543,5.54133312,1.61622216,5.772222,26.12,24.86,36.0593122508,136.38,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,136.38
2020-06-21 02:00:00,33.4221024,4.0118632,33.662025714,5.4921024,1.6018632,5.72094,27.93,2.41,28.033783191,137.8,31.8721024,26.4318632,41.4062109305,5.4921024,1.6018632,5.72094,26.38,24.83,36.2275213063,136.59,5.4921024,1.6018632,5.72094,5.4921024,1.6018632,5.72094,0.0,0.0,0.0,136.59
2020-06-21 02:30:00,32.59308128,4.15298204,32.8566006633,5.63308128,1.6429820400000001,5.867793,26.96,2.51,27.0765895194,137.54,31.07308128,26.47298204,40.8210136856,5.63308128,1.6429820400000001,5.867793,25.44,24.83,35.5488748064,136.33,5.63308128,1.6429820400000001,5.867793,5.63308128,1.6429820400000001,5.867793,0.0,0.0,0.0,136.33
2020-06-21 03:00:00,31.74077344,4.13605892,32.0091187314,5.78077344,1.68605892,6.021639,25.96,2.45,26.0753542641,137.81,30.24077344,26.53605892,40.2326583916,5.78077344,1.68605892,6.021639,24.46,24.85,34.8685259224,136.59,5.78077344,1.68605892,6.021639,5.78077344,1.68605892,6.021639,0.0,0.0,0.0,136.59
2020-06-21 03:30:00,31.28883552,4.33466036,31.5876638679,5.63883552,1.64466036,5.873787,25.65,2.69,25.7906688552,137.45,29.80883552,26.59466036,39.9479991329,5.63883552,1.64466036,5.873787,24.17,24.95,34.7374639259,136.22,5.63883552,1.64466036,5.873787,5.63883552,1.64466036,5.873787,0.0,0.0,0.0,136.22
2020-06-21 04:00:00,30.98330112,4.41554616,31.2963575546,5.57330112,1.6255461599999999,5.805522,25.41,2.79,25.5627111238,137.52,29.48330112,26.71554616,39.7867496984,5.57330112,1.6255461599999999,5.805522,23.91,25.09,34.6582775106,136.3,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,136.3
2020-06-21 04:30:00,30.94571872,4.45041796,31.2640964545,5.55571872,1.6204179600000002,5.787207,25.39,2.83,25.5472307697,137.62,29.42571872,26.81041796,39.8079317898,5.55571872,1.6204179600000002,5.787207,23.87,25.19,34.7032131077,136.4,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,136.4
2020-06-21 05:00:00,30.32448,4.38839,30.6403664153,5.51448,1.60839,5.74425,24.81,2.7800000000000002,24.9652658708,137.9,28.79448,26.83839,39.362688631,5.51448,1.60839,5.74425,23.28,25.23,34.3294523696,136.68,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,136.68
2020-06-21 05:30:00,30.05014432,4.41295876,30.3724443974,5.53014432,1.6129587600000002,5.760567,24.52,2.8,24.6793516933,137.84,28.54014432,26.85295876,39.1870033554,5.53014432,1.6129587600000002,5.760567,23.01,25.24,34.1543218349,136.62,5.53014432,1.6129587600000002,5.760567,5.53014432,1.6129587600000002,5.760567,0.0,0.0,0.0,136.62
2020-06-21 06:00:00,30.26804672,4.54484696,30.6073567322,5.22804672,1.52484696,5.445882,25.04,3.02,25.2214591172,137.93,28.75804672,26.99484696,39.4429589856,5.22804672,1.52484696,5.445882,23.53,25.47,34.6753774313,136.71,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,136.71
2020-06-21 06:30:00,30.7452288,4.3898584,31.0570434964,5.9652288,1.7398584,6.21378,24.78,2.65,24.9212941077,137.8,29.2252288,26.8198584,39.666343454,5.9652288,1.7398584,6.21378,23.26,25.08,34.2057597489,136.57,5.9652288,1.7398584,6.21378,5.9652288,1.7398584,6.21378,0.0,0.0,0.0,136.57
2020-06-21 07:00:00,31.48447936,4.33505648,31.78152223,6.15447936,1.79505648,6.410916,25.33,2.54,25.4570324272,137.51,29.97447936,26.67505648,40.1251548422,6.15447936,1.79505648,6.410916,23.82,24.88,34.4442564153,136.28,6.15447936,1.79505648,6.410916,6.15447936,1.79505648,6.410916,0.0,0.0,0.0,136.28
2020-06-21 07:30:00,33.41899456,4.08804008,33.6681046258,6.43899456,1.87804008,6.707286,26.98,2.21,27.070362022,137.63,31.96899456,26.35804008,41.4338375007,6.43899456,1.87804008,6.707286,25.53,24.48,35.3702035618,136.39,6.43899456,1.87804008,6.707286,6.43899456,1.87804008,6.707286,0.0,0.0,0.0,136.39
2020-06-21 08:00:00,34.8846288,3.7546834000000002,35.0861079909,6.5646287999999995,1.9146834,6.838155,28.32,1.8399999999999999,28.3797110627,137.69,33.6146288,25.9046834,42.4381419411,6.5646287999999995,1.9146834,6.838155,27.05,23.99,36.1555334631,136.44,6.5646287999999995,1.9146834,6.838155,6.5646287999999995,1.9146834,6.838155,0.0,0.0,0.0,136.44
2020-06-21 08:30:00,36.970552,3.430161,37.129337722,7.440552,2.170161,7.7505749999999995,29.53,1.26,29.556868914,138.52,35.750552,25.810161,44.0938360675,7.440552,2.170161,7.7505749999999995,28.31,23.64,36.8823223238,137.24,7.440552,2.170161,7.7505749999999995,7.440552,2.170161,7.7505749999999995,0.0,0.0,0.0,137.24
2020-06-21 09:00:00,40.19218976,2.73563868,40.2851813536,8.04218976,2.34563868,8.377281,32.15,0.39,32.1523653873,138.29,38.22218976,25.17563868,45.7684233178,8.04218976,2.34563868,8.377281,30.18,22.83,37.8423215461,136.96,8.04218976,2.34563868,8.377281,8.04218976,2.34563868,8.377281,0.0,0.0,0.0,136.96
2020-06-21 09:30:00,39.85892288,2.92843584,39.9663542198,8.18892288,2.38843584,8.530128,31.67,0.54,31.6746033914,137.94,38.55892288,24.65843584,45.769301849,8.18892288,2.38843584,8.530128,30.37,22.27,37.6601885285,136.66,8.18892288,2.38843584,8.530128,8.18892288,2.38843584,8.530128,0.0,0.0,0.0,136.66
2020-06-21 10:00:00,42.30389696,3.39405328,42.4398314755,9.13389696,2.66405328,9.514476,33.17,0.73,33.1780318886,137.73,40.70389696,23.36405328,46.9327839937,9.13389696,2.66405328,9.514476,31.57,20.7,37.7512238212,136.21,9.13389696,2.66405328,9.514476,9.13389696,2.66405328,9.514476,0.0,0.0,0.0,136.21
2020-06-21 10:30:00,40.88101824,3.68988032,41.047202939,10.731018240000001,3.12988032,11.178144,30.15,0.56,30.1552002149,137.8,39.42101824,23.19988032,45.7411316644,10.731018240000001,3.12988032,11.178144,28.69,20.07,35.0131546708,136.27,10.731018240000001,3.12988032,11.178144,10.731018240000001,3.12988032,11.178144,0.0,0.0,0.0,136.27
2020-06-21 11:00:00,42.26715168,3.97416924,42.4535762014,11.15715168,3.25416924,11.622033,31.11,0.72,31.1183306108,137.91,40.80715168,22.79416924,46.7418204564,11.15715168,3.25416924,11.622033,29.65,19.54,35.5096339041,136.41,11.15715168,3.25416924,11.622033,11.15715168,3.25416924,11.622033,0.0,0.0,0.0,136.41
2020-06-21 11:30:00,43.56474464,3.99305052,43.7473590975,10.60474464,3.09305052,11.046609,32.96,0.9,32.9722853318,138.29,42.17474464,22.63305052,47.8640163514,10.60474464,3.09305052,11.046609,31.57,19.54,37.1278399587,136.74,10.60474464,3.09305052,11.046609,10.60474464,3.09305052,11.046609,0.0,0.0,0.0,136.74
2020-06-21 12:00:00,44.31202624,4.30892432,44.5210343354,11.72202624,3.41892432,12.210444,32.59,0.89,32.6021502358,138.18,42.42202624,23.14892432,48.3270215043,11.72202624,3.41892432,12.210444,30.7,19.73,36.4933267872,136.66,11.72202624,3.41892432,12.210444,11.72202624,3.41892432,12.210444,0.0,0.0,0.0,136.66
2020-06-21 12:30:00,44.30092832,3.96277076,44.4778124699,10.74092832,3.13277076,11.188467,33.56,0.8300000000000001,33.5702621378,137.85,42.58092832,22.57277076,48.1940394279,10.74092832,3.13277076,11.188467,31.84,19.44,37.3054848514,136.31,10.74092832,3.13277076,11.188467,10.74092832,3.13277076,11.188467,0.0,0.0,0.0,136.31
2020-06-21 13:00:00,41.77412352,5.11036936,42.0855470543,12.34412352,3.60036936,12.858462,29.43,1.51,29.4687122216,137.96,39.73412352,22.81036936,45.8160836633,12.34412352,3.60036936,12.858462,27.39,19.21,33.45498767,136.48,12.34412352,3.60036936,12.858462,12.34412352,3.60036936,12.858462,0.0,0.0,0.0,136.48
2020-06-21 13:30:00,40.16762976,4.37430868,40.4051117677,12.59762976,3.67430868,13.122531,27.57,0.7000000000000001,27.5788850391,138.75,38.45762976,23.56430868,45.1028372758,12.59762976,3.67430868,13.122531,25.86,19.89,32.6244034428,137.21,12.59762976,3.67430868,13.122531,12.59762976,3.67430868,13.122531,0.0,0.0,0.0,137.21
2020-06-21 14:00:00,42.40159808,3.26754944,42.5273135653,10.31159808,3.00754944,10.741248,32.09,0.26,32.0910532703,139.09,40.63159808,23.43754944,46.9067744179,10.31159808,3.00754944,10.741248,30.32,20.43,36.5607344018,137.55,10.31159808,3.00754944,10.741248,10.31159808,3.00754944,10.741248,0.0,0.0,0.0,137.55
2020-06-21 14:30:00,41.0400688,3.5133533999999997,41.1901796454,11.1200688,3.2433534,11.583404999999999,29.92,0.27,29.9212182239,138.92,39.3300688,23.8433534,45.9930409211,11.1200688,3.2433534,11.583404999999999,28.21,20.6,34.9308473988,137.41,11.1200688,3.2433534,11.583404999999999,11.1200688,3.2433534,11.583404999999999,0.0,0.0,0.0,137.41
2020-06-21 15:00:00,41.25064864,3.48102252,41.3972647769,10.70064864,3.12102252,11.146509,30.55,0.36,30.5521210393,139.25,39.55064864,23.69102252,46.1033443026,10.70064864,3.12102252,11.146509,28.85,20.57,35.4322931801,137.72,10.70064864,3.12102252,11.146509,10.70064864,3.12102252,11.146509,0.0,0.0,0.0,137.72
2020-06-21 15:30:00,42.1939456,3.5861508,42.3460685643,10.4439456,3.0461508,10.87911,31.75,0.54,31.7545917939,139.22,40.5039456,23.7461508,46.9515632006,10.4439456,3.0461508,10.87911,30.06,20.7,36.4978574714,137.67,10.4439456,3.0461508,10.87911,10.4439456,3.0461508,10.87911,0.0,0.0,0.0,137.67
2020-06-21 16:00:00,45.31001088,2.88416984,45.4017127608,9.10001088,2.65416984,9.479178,36.21,0.23,36.2107304538,139.12,43.30001088,23.32416984,49.1823936072,9.10001088,2.65416984,9.479178,34.2,20.67,39.9610923274,137.58,9.10001088,2.65416984,9.479178,9.10001088,2.65416984,9.479178,0.0,0.0,0.0,137.58
2020-06-21 16:30:00,45.43989088,2.88913484,45.531645954300004,9.21989088,2.68913484,9.604053,36.22,0.2,36.2205521769,138.65,43.55989088,23.22913484,49.3665554692,9.21989088,2.68913484,9.604053,34.34,20.54,40.0140875193,137.13,9.21989088,2.68913484,9.604053,9.21989088,2.68913484,9.604053,0.0,0.0,0.0,137.13
2020-06-21 17:00:00,45.04192736,3.5013954800000002,45.1778152483,10.70192736,3.12139548,11.147841,34.34,0.38,34.34210244,138.35,42.82192736,23.48139548,48.837417996,10.70192736,3.12139548,11.147841,32.12,20.36,38.029251899,136.81,10.70192736,3.12139548,11.147841,10.70192736,3.12139548,11.147841,0.0,0.0,0.0,136.81
2020-06-21 17:30:00,46.28537408,3.94281744,46.4530048876,10.53537408,3.07281744,10.974347999999999,35.75,0.87,35.7605844471,138.94,44.55537408,22.89281744,50.0925388631,10.53537408,3.07281744,10.974347999999999,34.02,19.82,39.3724878564,137.42,10.53537408,3.07281744,10.974347999999999,10.53537408,3.07281744,10.974347999999999,0.0,0.0,0.0,137.42
2020-06-21 18:00:00,47.67102048,2.83654764,47.7553368339,8.49102048,2.47654764,8.844813,39.18,0.36,39.1816538701,138.82,45.85102048,22.75654764,51.187660032,8.49102048,2.47654764,8.844813,37.36,20.28,42.5093871986,137.31,8.49102048,2.47654764,8.844813,8.49102048,2.47654764,8.844813,0.0,0.0,0.0,137.31
2020-06-21 18:30:00,48.71409792,2.79577856,48.7942590262,7.97409792,2.32577856,8.306352,40.74,0.47000000000000003,40.7427110045,138.74,46.32409792,22.75577856,51.6115055581,7.97409792,2.32577856,8.306352,38.35,20.43,43.4523578187,137.2,7.97409792,2.32577856,8.306352,7.97409792,2.32577856,8.306352,0.0,0.0,0.0,137.2
2020-06-21 19:00:00,45.87125024,2.80953132,45.9572090625,8.50125024,2.47953132,8.855469,37.37,0.33,37.3714570227,138.49,44.14125024,23.23953132,49.8851259267,8.50125024,2.47953132,8.855469,35.64,20.76,41.2454506582,136.98,8.50125024,2.47953132,8.855469,8.50125024,2.47953132,8.855469,0.0,0.0,0.0,136.98
2020-06-21 19:30:00,46.51430848,2.62125664,46.5881087805,7.20430848,2.10125664,7.504488,39.31,0.52,39.313439178,138.13,44.52430848,23.05125664,50.1375555677,7.20430848,2.10125664,7.504488,37.32,20.95,42.7981880458,136.57,7.20430848,2.10125664,7.504488,7.20430848,2.10125664,7.504488,0.0,0.0,0.0,136.57
2020-06-21 20:00:00,45.19304032,2.86463676,45.2837392132,6.63304032,1.93463676,6.9094169999999995,38.56,0.93,38.5712133592,138.1,43.34304032,23.05463676,49.0931300725,6.63304032,1.93463676,6.9094169999999995,36.71,21.12,42.3518417545,136.59,6.63304032,1.93463676,6.9094169999999995,6.63304032,1.93463676,6.9094169999999995,0.0,0.0,0.0,136.59
2020-06-21 20:30:00,49.65131296,2.24871628,49.7022092422,5.72131296,1.66871628,5.959701,43.93,0.58,43.9338286517,137.88,47.39131296,22.10871628,52.2946639689,5.72131296,1.66871628,5.959701,41.67,20.44,46.4131716219,136.34,5.72131296,1.66871628,5.959701,5.72131296,1.66871628,5.959701,0.0,0.0,0.0,136.34
2020-06-21 21:00:00,44.03047392,2.92347156,44.1274214019,5.60047392,1.63347156,5.833827,38.43,1.29,38.4516449583,138.15,42.32047392,23.33347156,48.3267359528,5.60047392,1.63347156,5.833827,36.72,21.7,42.6526482179,136.65,5.60047392,1.63347156,5.833827,5.60047392,1.63347156,5.833827,0.0,0.0,0.0,136.65
2020-06-21 21:30:00,44.44474016,2.99596588,44.5456029193,5.09474016,1.48596588,5.307021,39.35,1.51,39.378961388,138.19,42.76474016,23.40596588,48.7510229608,5.09474016,1.48596588,5.307021,37.67,21.92,43.5834291905,136.69,5.09474016,1.48596588,5.307021,5.09474016,1.48596588,5.307021,0.0,0.0,0.0,136.69
2020-06-21 22:00:00,43.766648,2.889439,43.8619235202,5.346648,1.559439,5.569425,38.42,1.33,38.4430136696,137.89,41.966648,23.169439,47.9376933939,5.346648,1.559439,5.569425,36.62,21.61,42.5207772742,136.44,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,136.44
2020-06-21 22:30:00,45.0570576,2.6066418000000002,45.1323943642,5.3370576,1.5566418,5.559435,39.72,1.05,39.733875975,138.23,42.8570576,23.1566418,48.7130110503,5.3370576,1.5566418,5.559435,37.52,21.6,43.293306642,136.71,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,136.71
2020-06-21 23:00:00,42.05663808,2.93901944,42.1592058969,5.27663808,1.5390194400000001,5.496498,36.78,1.4,36.8066352714,138.39,40.24663808,23.30901944,46.5091632262,5.27663808,1.5390194400000001,5.496498,34.97,21.77,41.1926425469,136.97,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,136.97
2020-06-21 23:30:00,42.93220224,2.26939232,42.9921403361,5.55220224,1.61939232,5.783544,37.38,0.65,37.3856509907,138.54,39.58220224,23.01939232,45.7891161407,5.55220224,1.61939232,5.783544,34.03,21.4,40.1995136787,137.22,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,137.22
2020-06-22 00:00:00,41.96911584,1.95974212,42.0148458711,5.03911584,1.46974212,5.249079,36.93,0.49,36.9332506016,139.2,38.47911584,23.30974212,44.9887367408,5.03911584,1.46974212,5.249079,33.44,21.84,39.9401952925,137.89,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,137.89
2020-06-22 00:30:00,37.84708768,4.29456724,38.089963949,5.22708768,1.52456724,5.444883,32.62,2.77,32.7373991026,139.75,35.46708768,23.53456724,42.5651284936,5.22708768,1.52456724,5.444883,30.24,22.01,37.4018408638,138.48,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,138.48
2020-06-22 01:00:00,34.45440032,15.06836676,37.6053370976,5.27440032,1.5383667600000002,5.494167,29.18,13.53,32.1641617332,137.9,34.60440032,14.97836676,37.7069753799,5.27440032,1.5383667600000002,5.494167,29.33,13.44,32.2627106735,137.77,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,137.77
2020-06-22 01:30:00,33.81900576,15.27512668,37.1086869302,5.22900576,1.52512668,5.446881,28.59,13.75,31.7246055925,137.9,34.10900576,15.04512668,37.2797547035,5.22900576,1.52512668,5.446881,28.88,13.52,31.888004014,137.77,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,137.77
2020-06-22 02:00:00,33.38503968,15.27855324,36.7150522748,5.27503968,1.5385532400000002,5.494833,28.11,13.74,31.2883316909,138.02,33.56503968,15.12855324,36.8169120358,5.27503968,1.5385532400000002,5.494833,28.29,13.59,31.384904014500002,137.88,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,137.88
2020-06-22 02:30:00,32.13933504,15.36897272,35.6250218145,5.61933504,1.63897272,5.853474,26.52,13.73,29.8634107228,137.98,32.26933504,15.26897272,35.6994609462,5.61933504,1.63897272,5.853474,26.65,13.63,29.9332490719,137.85,5.61933504,1.63897272,5.853474,5.61933504,1.63897272,5.853474,0.0,0.0,0.0,137.85
2020-06-22 03:00:00,31.47596832,15.50424076,35.0872920475,5.70596832,1.66424076,5.9437169999999995,25.77,13.84,29.2512991164,137.88,31.58596832,15.41424076,35.1464395483,5.70596832,1.66424076,5.9437169999999995,25.88,13.75,29.3059191973,137.75,5.70596832,1.66424076,5.9437169999999995,5.70596832,1.66424076,5.9437169999999995,0.0,0.0,0.0,137.75
2020-06-22 03:30:00,31.80251232,15.64573276,35.4427530457,5.16251232,1.50573276,5.377617,26.64,14.14,30.1600596816,137.6,31.88251232,15.60573276,35.4969503875,5.16251232,1.50573276,5.377617,26.72,14.1,30.2120571958,137.48,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,137.48
2020-06-22 04:00:00,30.95191264,15.73722452,34.7229194001,5.44191264,1.58722452,5.668659,25.51,14.15,29.1716060579,137.53,30.99191264,15.687224520000001,34.7359707253,5.44191264,1.58722452,5.668659,25.55,14.1,29.1824005181,137.41,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,137.41
2020-06-22 04:30:00,31.2419328,15.9047304,35.0573646211,5.2619328,1.5347304,5.48118,25.98,14.37,29.689346574200002,137.56,31.3319328,15.8447304,35.1104755655,5.2619328,1.5347304,5.48118,26.07,14.31,29.7392165331,137.43,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,137.43
2020-06-22 05:00:00,30.43216256,15.93771408,34.3529801935,5.27216256,1.53771408,5.491836,25.16,14.4,28.9894049611,137.56,30.51216256,15.89771408,34.4053684337,5.27216256,1.53771408,5.491836,25.24,14.36,29.0390633458,137.43,5.27216256,1.53771408,5.491836,5.27216256,1.53771408,5.491836,0.0,0.0,0.0,137.43
2020-06-22 05:30:00,31.70458976,15.48633868,35.2846666069,5.64458976,1.64633868,5.8797809999999995,26.06,13.84,29.5071042293,137.29,31.73458976,15.52633868,35.3291859521,5.64458976,1.64633868,5.8797809999999995,26.09,13.88,29.5523687714,137.14,5.64458976,1.64633868,5.8797809999999995,5.64458976,1.64633868,5.8797809999999995,0.0,0.0,0.0,137.14
2020-06-22 06:00:00,33.7551392,15.3994156,37.1019059245,5.6551392,1.6494156,5.89077,28.1,13.75,31.2837417839,137.09,33.5751392,15.4194156,36.9465607296,5.6551392,1.6494156,5.89077,27.92,13.77,31.1310022325,136.9,5.6551392,1.6494156,5.89077,5.6551392,1.6494156,5.89077,0.0,0.0,0.0,136.9
2020-06-22 06:30:00,36.38077312,14.20939216,39.057233368,6.10077312,1.77939216,6.354972,30.28,12.43,32.7319919956,136.65,36.44077312,14.15939216,39.094991136,6.10077312,1.77939216,6.354972,30.34,12.38,32.7685825144,136.52,6.10077312,1.77939216,6.354972,6.10077312,1.77939216,6.354972,0.0,0.0,0.0,136.52
2020-06-22 07:00:00,41.13862496,11.98918228,42.8500519876,6.40862496,1.86918228,6.675651,34.73,10.12,36.1744011699,136.58,41.12862496,12.65918228,43.0327629499,6.40862496,1.86918228,6.675651,34.72,10.79,36.3579771164,136.52,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,136.52
2020-06-22 07:30:00,43.47558592,11.56496256,44.9874974865,8.48558592,2.47496256,8.839152,34.99,9.09,36.1514619345,136.41,43.46558592,13.67496256,45.5660154105,8.48558592,2.47496256,8.839152,34.98,11.2,36.7292853184,136.45,8.48558592,2.47496256,8.839152,8.48558592,2.47496256,8.839152,0.0,0.0,0.0,136.45
2020-06-22 08:00:00,44.42012032,10.35545176,45.6112099203,9.55012032,2.78545176,9.948042,34.87,7.57,35.6822336745,135.98,44.23012032,12.56545176,45.9803666955,9.55012032,2.78545176,9.948042,34.68,9.78,36.0326352075,136.07,9.55012032,2.78545176,9.948042,9.55012032,2.78545176,9.948042,0.0,0.0,0.0,136.07
2020-06-22 08:30:00,47.65389536,9.58071948,48.6074472559,10.73389536,3.1307194799999998,11.181141,36.92,6.45,37.4791795535,135.87,47.44389536,11.67071948,48.8582531422,10.73389536,3.1307194799999998,11.181141,36.71,8.54,37.690260015,135.89,10.73389536,3.1307194799999998,11.181141,10.73389536,3.1307194799999998,11.181141,0.0,0.0,0.0,135.89
2020-06-22 09:00:00,50.1208272,7.9985745999999995,50.7550442305,11.9608272,3.4885745999999997,12.459195,38.16,4.51,38.4255865277,135.57,49.9808272,10.1185746,50.9947903176,11.9608272,3.4885745999999997,12.459195,38.02,6.63,38.5937469028,135.63,11.9608272,3.4885745999999997,12.459195,11.9608272,3.4885745999999997,12.459195,0.0,0.0,0.0,135.63
2020-06-22 09:30:00,50.15554176,7.84994968,50.7661312217,12.68554176,3.69994968,13.214106,37.47,4.15,37.6991167005,135.63,50.05554176,9.86994968,51.0193411127,12.68554176,3.69994968,13.214106,37.37,6.17,37.8759263913,135.71,12.68554176,3.69994968,13.214106,12.68554176,3.69994968,13.214106,0.0,0.0,0.0,135.71
2020-06-22 10:00:00,50.42271424,7.97120832,51.0489008051,13.03271424,3.8012083199999998,13.575744,37.39,4.17,37.6218154799,135.71,50.20271424,10.03120832,51.1950940757,13.03271424,3.8012083199999998,13.575744,37.17,6.23,37.6884836522,135.79,13.03271424,3.8012083199999998,13.575744,13.03271424,3.8012083199999998,13.575744,0.0,0.0,0.0,135.79
2020-06-22 10:30:00,50.108408,5.460369,50.4050412351,13.578408,3.960369,14.144175,36.53,1.5,36.5607836349,135.1,49.998408,7.630369,50.5773005765,13.578408,3.960369,14.144175,36.42,3.67,36.6044437193,135.23,13.578408,3.960369,14.144175,13.578408,3.960369,14.144175,0.0,0.0,0.0,135.23
2020-06-22 11:00:00,51.20237408,7.27694244,51.7168928176,13.53237408,3.94694244,14.096223,37.67,3.33,37.8168983392,136.13,50.37237408,9.08694244,51.1854334099,13.53237408,3.94694244,14.096223,36.84,5.14,37.1968439521,135.97,13.53237408,3.94694244,14.096223,13.53237408,3.94694244,14.096223,0.0,0.0,0.0,135.97
2020-06-22 11:30:00,49.4171792,11.7887606,50.8038628115,13.6071792,3.9687606,14.174145,35.81,7.82,36.6539015659,136.36,50.1571792,6.5787606,50.5867840086,13.6071792,3.9687606,14.174145,36.55,2.61,36.6430702862,136.81,13.6071792,3.9687606,14.174145,13.6071792,3.9687606,14.174145,0.0,0.0,0.0,136.81
2020-06-22 12:00:00,49.72589024,11.65130132,51.0726637509,13.85589024,4.04130132,14.433219,35.87,7.61,36.6683651122,136.43,50.47589024,6.79130132,50.9307104716,13.85589024,4.04130132,14.433219,36.62,2.75,36.7231112516,136.93,13.85589024,4.04130132,14.433219,13.85589024,4.04130132,14.433219,0.0,0.0,0.0,136.93
2020-06-22 12:30:00,50.28115584,11.64908712,51.612942789,12.99115584,3.78908712,13.532454,37.29,7.86,38.1093649908,136.43,51.18115584,6.35908712,51.5746905189,12.99115584,3.78908712,13.532454,38.19,2.5700000000000003,38.2763765265,136.93,12.99115584,3.78908712,13.532454,12.99115584,3.78908712,13.532454,0.0,0.0,0.0,136.93
2020-06-22 13:00:00,50.909936,10.567898,51.9952118148,14.049936,4.097898,14.63535,36.86,6.47,37.4235286952,136.17,49.379936,7.347898,49.9236385331,14.049936,4.097898,14.63535,35.33,3.25,35.4791685359,136.73,14.049936,4.097898,14.63535,14.049936,4.097898,14.63535,0.0,0.0,0.0,136.73
2020-06-22 13:30:00,49.16928672,11.13729196,50.414859206,13.97928672,4.07729196,14.561757,35.19,7.06,35.8912203749,136.11,49.82928672,7.21729196,50.3492514171,13.97928672,4.07729196,14.561757,35.85,3.14,35.9872491308,136.58,13.97928672,4.07729196,14.561757,13.97928672,4.07729196,14.561757,0.0,0.0,0.0,136.58
2020-06-22 14:00:00,48.5411744,11.0832592,49.7904031579,14.4111744,4.2032592,15.01164,34.13,6.88,34.8165377371,136.44,48.4811744,7.1832592,49.0104426009,14.4111744,4.2032592,15.01164,34.07,2.98,34.2000774853,137.01,14.4111744,4.2032592,15.01164,14.4111744,4.2032592,15.01164,0.0,0.0,0.0,137.01
2020-06-22 14:30:00,50.79566176,10.32498468,51.8343955524,12.56566176,3.66498468,13.089231,38.23,6.66,38.8057792088,135.98,50.92566176,6.84498468,51.383624249,12.56566176,3.66498468,13.089231,38.36,3.18,38.4915834956,136.55,12.56566176,3.66498468,13.089231,12.56566176,3.66498468,13.089231,0.0,0.0,0.0,136.55
2020-06-22 15:00:00,52.62809056,10.39694308,53.6452452823,11.33809056,3.30694308,11.810511,41.29,7.09,41.8942979414,136.25,52.32809056,5.86694308,52.6559596129,11.33809056,3.30694308,11.810511,40.99,2.56,41.0698636472,136.77,11.33809056,3.30694308,11.810511,11.33809056,3.30694308,11.810511,0.0,0.0,0.0,136.77
2020-06-22 15:30:00,50.38031744,11.15717592,51.6009589045,12.23031744,3.56717592,12.739914,38.15,7.59,38.8976940191,136.19,50.52031744,5.86717592,50.8598685362,12.23031744,3.56717592,12.739914,38.29,2.3,38.3590158894,136.73,12.23031744,3.56717592,12.739914,12.23031744,3.56717592,12.739914,0.0,0.0,0.0,136.73
2020-06-22 16:00:00,49.39481216,11.87598688,50.802426445,13.01481216,3.79598688,13.557096,36.38,8.08,37.2664836012,136.26,49.04481216,5.50598688,49.3529076279,13.01481216,3.79598688,13.557096,36.03,1.71,36.0705558593,136.82,13.01481216,3.79598688,13.557096,13.01481216,3.79598688,13.557096,0.0,0.0,0.0,136.82
2020-06-22 16:30:00,48.2525536,13.4944948,50.1039950386,13.8325536,4.0344948,14.40891,34.42,9.46,35.6963303436,136.73,48.1625536,4.5944948,48.3812045297,13.8325536,4.0344948,14.40891,34.33,0.56,34.3345671299,137.31,13.8325536,4.0344948,14.40891,13.8325536,4.0344948,14.40891,0.0,0.0,0.0,137.31
2020-06-22 17:00:00,51.76369312,12.962327160000001,53.36198882,13.17369312,3.84232716,13.722597,38.59,9.12,39.6530263662,136.37,51.17369312,4.35232716,51.3584425314,13.17369312,3.84232716,13.722597,38.0,0.51,38.0034222143,136.92,13.17369312,3.84232716,13.722597,13.17369312,3.84232716,13.722597,0.0,0.0,0.0,136.92
2020-06-22 17:30:00,53.23654144,12.99190792,54.7988961193,12.00654144,3.50190792,12.506814,41.23,9.49,42.3080725158,136.25,53.00654144,3.86190792,53.1470391293,12.00654144,3.50190792,12.506814,41.0,0.36,41.0015804573,136.81,12.00654144,3.50190792,12.506814,12.00654144,3.50190792,12.506814,0.0,0.0,0.0,136.81
2020-06-22 18:00:00,53.52220672,12.58647696,54.9822336254,11.06220672,3.22647696,11.523132,42.46,9.36,43.4794342189,135.85,53.28220672,3.71647696,53.4116630891,11.06220672,3.22647696,11.523132,42.22,0.49,42.2228433434,136.52,11.06220672,3.22647696,11.523132,11.06220672,3.22647696,11.523132,0.0,0.0,0.0,136.52
2020-06-22 18:30:00,53.68501504,13.51771272,55.3607207054,9.93501504,2.89771272,10.348974,43.75,10.62,45.0205164342,136.08,53.57501504,4.05771272,53.7284586514,9.93501504,2.89771272,10.348974,43.64,1.16,43.6554143263,136.62,9.93501504,2.89771272,10.348974,9.93501504,2.89771272,10.348974,0.0,0.0,0.0,136.62
2020-06-22 19:00:00,52.80330816,13.71596488,54.5556325711,8.52330816,2.48596488,8.878446,44.28,11.23,45.6818486929,136.04,53.24330816,3.92596488,53.387855024,8.52330816,2.48596488,8.878446,44.72,1.44,44.743178251,136.51,8.52330816,2.48596488,8.878446,8.52330816,2.48596488,8.878446,0.0,0.0,0.0,136.51
2020-06-22 19:30:00,50.05030144,14.78633792,52.1887771779,8.25030144,2.40633792,8.594064,41.8,12.38,43.5947749163,135.73,50.94030144,4.75633792,51.161871166,8.25030144,2.40633792,8.594064,42.69,2.35,42.7546324975,136.22,8.25030144,2.40633792,8.594064,8.25030144,2.40633792,8.594064,0.0,0.0,0.0,136.22
2020-06-22 20:00:00,49.26148128,15.16918204,51.5441327569,7.23148128,2.10918204,7.532793,42.03,13.06,44.0123221382,135.93,50.35148128,4.77918204,50.5777841355,7.23148128,2.10918204,7.532793,43.12,2.67,43.2025844134,136.41,7.23148128,2.10918204,7.532793,7.23148128,2.10918204,7.532793,0.0,0.0,0.0,136.41
2020-06-22 20:30:00,48.96269024,14.75995132,51.1390379114,7.06269024,2.05995132,7.356969,41.9,12.7,43.7824165619,135.7,50.05269024,4.59995132,50.2636185765,7.06269024,2.05995132,7.356969,42.99,2.54,43.0649706838,136.18,7.06269024,2.05995132,7.356969,7.06269024,2.05995132,7.356969,0.0,0.0,0.0,136.18
2020-06-22 21:00:00,50.995168,14.830674,53.107965981,6.825168,1.9906739999999998,7.10955,44.17,12.84,45.9984184511,136.22,51.875168,4.530674,52.0726421638,6.825168,1.9906739999999998,7.10955,45.05,2.54,45.1215480674,136.72,6.825168,1.9906739999999998,7.10955,6.825168,1.9906739999999998,7.10955,0.0,0.0,0.0,136.72
2020-06-22 21:30:00,49.49974368,15.70617524,51.9317683606,6.56974368,1.91617524,6.843483,42.93,13.79,45.0904535351,136.05,50.83974368,5.16617524,51.1015548106,6.56974368,1.91617524,6.843483,44.27,3.25,44.3891360583,136.54,6.56974368,1.91617524,6.843483,6.56974368,1.91617524,6.843483,0.0,0.0,0.0,136.54
2020-06-22 22:00:00,50.03872608,14.06337844,51.977425108,5.18872608,1.5133784399999999,5.404923,44.85,12.55,46.5727924866,135.86,51.08872608,3.94337844,51.2406885785,5.18872608,1.5133784399999999,5.404923,45.9,2.43,45.9642785215,136.41,5.18872608,1.5133784399999999,5.404923,5.18872608,1.5133784399999999,5.404923,0.0,0.0,0.0,136.41
2020-06-22 22:30:00,49.99136352,14.42081436,52.0297637261,5.11136352,1.49081436,5.324337,44.88,12.93,46.7054525725,135.72,51.10136352,4.08081436,51.2640458747,5.11136352,1.49081436,5.324337,45.99,2.59,46.0628722509,136.23,5.11136352,1.49081436,5.324337,5.11136352,1.49081436,5.324337,0.0,0.0,0.0,136.23
2020-06-22 23:00:00,46.1312032,15.3807676,48.6277278993,5.5912032,1.6307676,5.8241700000000005,40.54,13.75,42.8083414769,135.91,47.5412032,4.8807676,47.7910859269,5.5912032,1.6307676,5.8241700000000005,41.95,3.25,42.0757055793,136.43,5.5912032,1.6307676,5.8241700000000005,5.5912032,1.6307676,5.8241700000000005,0.0,0.0,0.0,136.43
2020-06-22 23:30:00,45.00109344,11.99281892,46.5717308723,5.46109344,1.59281892,5.688639,39.54,10.4,40.8848578327,136.26,45.41109344,7.26281892,45.9882152957,5.46109344,1.59281892,5.688639,39.95,5.67,40.3503581149,136.39,5.46109344,1.59281892,5.688639,5.46109344,1.59281892,5.688639,0.0,0.0,0.0,136.39
2020-06-23 00:00:00,41.89098336,5.88820348,42.3027827346,5.65098336,1.64820348,5.886441,36.24,4.24,36.4871922735,137.81,41.26098336,15.92820348,44.2286831585,5.65098336,1.64820348,5.886441,35.61,14.28,38.3665283809,137.0,5.65098336,1.64820348,5.886441,5.65098336,1.64820348,5.886441,0.0,0.0,0.0,137.0
2020-06-23 00:30:00,40.30954496,6.30111728,40.799062414,5.48954496,1.60111728,5.7182759999999995,34.82,4.7,35.1357709464,137.89,39.74954496,16.80111728,43.1544188512,5.48954496,1.60111728,5.7182759999999995,34.26,15.2,37.4804962614,137.15,5.48954496,1.60111728,5.7182759999999995,5.48954496,1.60111728,5.7182759999999995,0.0,0.0,0.0,137.15
2020-06-23 01:00:00,39.21629824,5.67142032,39.6242735718,5.45629824,1.59142032,5.683644,33.76,4.08,34.0056465899,138.31,38.64629824,17.90142032,42.5910462084,5.45629824,1.59142032,5.683644,33.19,16.31,36.9809707823,137.75,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,137.75
2020-06-23 01:30:00,38.69075392,5.33188656,39.0564137266,5.32075392,1.55188656,5.542452,33.37,3.7800000000000002,33.5834081058,138.62,38.09075392,17.67188656,41.9904883132,5.32075392,1.55188656,5.542452,32.77,16.12,36.5202313793,138.08,5.32075392,1.55188656,5.542452,5.32075392,1.55188656,5.542452,0.0,0.0,0.0,138.08
2020-06-23 02:00:00,38.53285152,5.54999836,38.9304909815,5.62285152,1.6399983599999999,5.857137,32.91,3.91,33.1414574212,138.52,37.91285152,17.89999836,41.9260569535,5.62285152,1.6399983599999999,5.857137,32.29,16.26,36.1528933835,137.98,5.62285152,1.6399983599999999,5.857137,5.62285152,1.6399983599999999,5.857137,0.0,0.0,0.0,137.98
2020-06-23 02:30:00,38.088576,5.510418,38.4851182698,5.418576,1.5804179999999999,5.64435,32.67,3.93,32.9055284109,139.17,37.468576,17.780418,41.4733342248,5.418576,1.5804179999999999,5.64435,32.05,16.2,35.9115928357,138.61,5.418576,1.5804179999999999,5.64435,5.418576,1.5804179999999999,5.64435,0.0,0.0,0.0,138.61
2020-06-23 03:00:00,36.99858592,7.29083756,37.710100403,5.48858592,1.60083756,5.717277,31.51,5.69,32.019622109,139.65,36.45858592,17.61083756,40.4891354174,5.48858592,1.60083756,5.717277,30.97,16.01,34.8634622492,138.86,5.48858592,1.60083756,5.717277,5.48858592,1.60083756,5.717277,0.0,0.0,0.0,138.86
