Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-23 03:30:00,36.72528928,7.50237604,37.4837634042,5.42528928,1.58237604,5.651343,31.3,5.92,31.8549274053,138.99,36.06528928,17.77237604,40.2064974968,5.42528928,1.58237604,5.651343,30.64,16.19,34.6543749042,138.2,5.42528928,1.58237604,5.651343,5.42528928,1.58237604,5.651343,0.0,0.0,0.0,138.2
2020-06-23 04:00:00,35.94899552,7.6480403599999995,36.7535413293,5.47899552,1.5980403600000002,5.707287,30.47,6.05,31.0648257681,139.09,35.26899552,17.96804036,39.5822247905,5.47899552,1.5980403600000002,5.707287,29.79,16.37,33.9914842277,138.31,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,138.31
2020-06-23 04:30:00,35.75818656,7.68072108,36.5737799847,5.24818656,1.53072108,5.466861,30.51,6.15,31.1236662365,139.29,35.07818656,18.04072108,39.44549137,5.24818656,1.53072108,5.466861,29.83,16.51,34.0941197276,138.51,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,138.51
2020-06-23 05:00:00,37.7804944,7.3676442,38.492180221,5.1004944,1.4876442,5.313015,32.68,5.88,33.2047707416,139.37,37.1104944,17.6676442,41.101513916,5.1004944,1.4876442,5.313015,32.01,16.18,35.8668719015,138.59,5.1004944,1.4876442,5.313015,5.1004944,1.4876442,5.313015,0.0,0.0,0.0,138.59
2020-06-23 05:30:00,35.46114336,7.84158348,36.3178072008,5.49114336,1.60158348,5.719941,29.97,6.24,30.6127179453,139.18,34.77114336,18.15158348,39.223875298,5.49114336,1.60158348,5.719941,29.28,16.55,33.6336275177,138.37,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,138.37
2020-06-23 06:00:00,36.93598816,7.88507988,37.7682632122,5.84598816,1.70507988,6.089571,31.09,6.18,31.6982728236,139.02,35.97598816,18.11507988,40.2793724274,5.84598816,1.70507988,6.089571,30.13,16.41,34.3089638433,138.18,5.84598816,1.70507988,6.089571,5.84598816,1.70507988,6.089571,0.0,0.0,0.0,138.18
2020-06-23 06:30:00,39.38841568,6.79037124,39.9694437209,5.89841568,1.72037124,6.144183,33.49,5.07,33.8715957699,138.8,38.72841568,16.96037124,42.2793610841,5.89841568,1.72037124,6.144183,32.83,15.24,36.1948407926,138.01,5.89841568,1.72037124,6.144183,5.89841568,1.72037124,6.144183,0.0,0.0,0.0,138.01
2020-06-23 07:00:00,43.81581824,4.93128032,44.0924421373,5.93581824,1.73128032,6.183144,37.88,3.2,38.0149233854,139.03,42.99581824,15.33128032,45.647437413,5.93581824,1.73128032,6.183144,37.06,13.6,39.4766209294,138.24,5.93581824,1.73128032,6.183144,5.93581824,1.73128032,6.183144,0.0,0.0,0.0,138.24
2020-06-23 07:30:00,42.90826304,6.25407672,43.3616479476,8.68826304,2.53407672,9.050274,34.22,3.7199999999999998,34.4216036814,138.68,42.24826304,16.50407672,45.3574721328,8.68826304,2.53407672,9.050274,33.56,13.97,36.3515405451,137.81,8.68826304,2.53407672,9.050274,8.68826304,2.53407672,9.050274,0.0,0.0,0.0,137.81
2020-06-23 08:00:00,41.81381632,5.6440297600000005,42.1930125397,9.85381632,2.87402976,10.264392,31.96,2.77,32.0798145256,138.91,40.60381632,13.64402976,42.8349092195,9.85381632,2.87402976,10.264392,30.75,10.77,32.5815193016,138.1,9.85381632,2.87402976,10.264392,9.85381632,2.87402976,10.264392,0.0,0.0,0.0,138.1
2020-06-23 08:30:00,39.99610304,7.47344672,40.6883357274,10.84610304,3.16344672,11.298024,29.15,4.31,29.4669068618,138.61,39.06610304,8.47344672,39.97448819,10.84610304,3.16344672,11.298024,28.22,5.31,28.71523115,137.78,10.84610304,3.16344672,11.298024,10.84610304,3.16344672,11.298024,0.0,0.0,0.0,137.78
2020-06-23 09:00:00,41.2430752,8.7163136,42.1540671196,11.7130752,3.4163136,12.20112,29.53,5.3,30.0018482764,138.29,40.3130752,7.6663136,41.0355503959,11.7130752,3.4163136,12.20112,28.6,4.25,28.914053676400002,137.47,11.7130752,3.4163136,12.20112,11.7130752,3.4163136,12.20112,0.0,0.0,0.0,137.47
2020-06-23 09:30:00,39.47395328,9.40990304,40.5800352732,12.75395328,3.71990304,13.285368,26.72,5.69,27.3191233388,138.35,38.63395328,7.56990304,39.3685887235,12.75395328,3.71990304,13.285368,25.88,3.85,26.1648026937,137.52,12.75395328,3.71990304,13.285368,12.75395328,3.71990304,13.285368,0.0,0.0,0.0,137.52
2020-06-23 10:00:00,37.86611008,9.55386544,39.0527673467,13.79611008,4.02386544,14.370948,24.07,5.53,24.6970807992,138.38,37.01611008,8.06386544,37.8842755149,13.79611008,4.02386544,14.370948,23.22,4.04,23.5688353552,137.55,13.79611008,4.02386544,14.370948,13.79611008,4.02386544,14.370948,0.0,0.0,0.0,137.55
2020-06-23 10:30:00,36.96169408,9.65507744,38.2019286115,14.211694080000001,4.14507744,14.803848,22.75,5.51,23.407746581,138.05,36.11169408,8.17507744,37.0254823126,14.211694080000001,4.14507744,14.803848,21.9,4.03,22.2677098059,137.24,14.211694080000001,4.14507744,14.803848,14.211694080000001,4.14507744,14.803848,0.0,0.0,0.0,137.24
2020-06-23 11:00:00,36.2420544,10.3368492,37.6873580729,13.5320544,3.9468492,14.09589,22.71,6.39,23.5918672428,137.99,35.7720544,6.8468492,36.4214115592,13.5320544,3.9468492,14.09589,22.24,2.9,22.4282767952,137.15,13.5320544,3.9468492,14.09589,13.5320544,3.9468492,14.09589,0.0,0.0,0.0,137.15
2020-06-23 11:30:00,36.33615008,10.57221044,37.8429311262,13.75615008,4.01221044,14.329323,22.58,6.5600000000000005,23.5136130784,138.16,36.44615008,6.34221044,36.9938574485,13.75615008,4.01221044,14.329323,22.69,2.33,22.8093182713,137.27,13.75615008,4.01221044,14.329323,13.75615008,4.01221044,14.329323,0.0,0.0,0.0,137.27
2020-06-23 12:00:00,37.76042496,10.85845728,39.2906577657,14.60042496,4.25845728,15.208776,23.16,6.6,24.0820597126,138.44,37.92042496,6.57845728,38.486812408,14.60042496,4.25845728,15.208776,23.32,2.32,23.4351189457,137.55,14.60042496,4.25845728,15.208776,14.60042496,4.25845728,15.208776,0.0,0.0,0.0,137.55
2020-06-23 12:30:00,39.86857632,9.56083476,40.9989382679,15.08857632,4.40083476,15.717267,24.78,5.16,25.3115388706,138.72,40.04857632,10.09083476,41.3002834302,15.08857632,4.40083476,15.717267,24.96,5.69,25.6003457008,138.03,15.08857632,4.40083476,15.717267,15.08857632,4.40083476,15.717267,0.0,0.0,0.0,138.03
2020-06-23 13:00:00,47.94237248,9.78360864,48.9304616474,15.13237248,4.41360864,15.762888,32.81,5.37,33.2465486931,138.9,45.41237248,12.89360864,47.207295178,15.13237248,4.41360864,15.762888,30.28,8.48,31.4450123231,138.49,15.13237248,4.41360864,15.762888,15.13237248,4.41360864,15.762888,0.0,0.0,0.0,138.49
2020-06-23 13:30:00,46.92928544,9.11062492,47.8054528097,15.25928544,4.45062492,15.895089,31.67,4.66,32.0110059198,138.85,44.83928544,13.49062492,46.8247635285,15.25928544,4.45062492,15.895089,29.58,9.04,30.9305350746,138.4,15.25928544,4.45062492,15.895089,15.25928544,4.45062492,15.895089,0.0,0.0,0.0,138.4
2020-06-23 14:00:00,47.09140352,7.90290936,47.7499346789,15.06140352,4.39290936,15.688962,32.03,3.51,32.2217473145,139.05,43.90140352,13.58290936,45.9546369555,15.06140352,4.39290936,15.688962,28.84,9.19,30.2688238952,138.54,15.06140352,4.39290936,15.688962,15.06140352,4.39290936,15.688962,0.0,0.0,0.0,138.54
2020-06-23 14:30:00,46.49998528,6.84332904,47.0008487518,14.71998528,4.29332904,15.333318,31.78,2.55,31.8821407688,139.17,45.00998528,12.31332904,46.6638708955,14.71998528,4.29332904,15.333318,30.29,8.02,31.3337597489,138.37,14.71998528,4.29332904,15.333318,14.71998528,4.29332904,15.333318,0.0,0.0,0.0,138.37
2020-06-23 15:00:00,46.03145408,5.46500744,46.354730837700004,14.45145408,4.21500744,15.053598,31.58,1.25,31.6047290765,139.4,44.77145408,12.99500744,46.6192376472,14.45145408,4.21500744,15.053598,30.32,8.78,31.5656585548,138.49,14.45145408,4.21500744,15.053598,14.45145408,4.21500744,15.053598,0.0,0.0,0.0,138.49
2020-06-23 15:30:00,48.62766816,5.86931988,48.9805984705,14.15766816,4.12931988,14.747571,34.47,1.74,34.5138885088,139.33,47.22766816,12.72931988,48.9130680334,14.15766816,4.12931988,14.747571,33.07,8.6,34.1699414691,138.49,14.15766816,4.12931988,14.747571,14.15766816,4.12931988,14.747571,0.0,0.0,0.0,138.49
2020-06-23 16:00:00,48.41352256,5.14519408,48.686160136,13.90352256,4.05519408,14.482836,34.51,1.09,34.52720956,139.26,47.53352256,12.97519408,49.2726235183,13.90352256,4.05519408,14.482836,33.63,8.92,34.7928627739,138.4,13.90352256,4.05519408,14.482836,13.90352256,4.05519408,14.482836,0.0,0.0,0.0,138.4
2020-06-23 16:30:00,50.54676992,4.95822456,50.789368377,13.29676992,3.87822456,13.850802,37.25,1.08,37.265653087,139.29,49.87676992,12.78822456,51.4901045352,13.29676992,3.87822456,13.850802,36.58,8.91,37.6494953485,138.46,13.29676992,3.87822456,13.850802,13.29676992,3.87822456,13.850802,0.0,0.0,0.0,138.46
2020-06-23 17:00:00,52.901656,4.776733,53.1168747734,12.331656,3.596733,12.845475,40.57,1.18,40.5871568356,139.27,51.361655999999996,12.636733,52.8933523987,12.331656,3.596733,12.845475,39.03,9.04,40.0632312726,138.38,12.331656,3.596733,12.845475,12.331656,3.596733,12.845475,0.0,0.0,0.0,138.38
2020-06-23 17:30:00,52.96551296,4.03869128,53.1192676001,11.51551296,3.35869128,11.995326,41.45,0.68,41.4555774293,138.98,51.75551296,13.21869128,53.4169160558,11.51551296,3.35869128,11.995326,40.24,9.86,41.4303898123,138.16,11.51551296,3.35869128,11.995326,11.51551296,3.35869128,11.995326,0.0,0.0,0.0,138.16
2020-06-23 18:00:00,52.62640288,4.18270084,52.7923599246,10.70640288,3.12270084,11.152503,41.92,1.06,41.933399576,138.52,51.26640288,13.30270084,52.9641946403,10.70640288,3.12270084,11.152503,40.56,10.18,41.818010474,137.8,10.70640288,3.12270084,11.152503,10.70640288,3.12270084,11.152503,0.0,0.0,0.0,137.8
2020-06-23 18:30:00,53.11216832,4.37146576,53.2917642469,9.50216832,2.77146576,9.898092,43.61,1.6,43.6393411958,138.01,51.36216832,13.96146576,53.2258852505,9.50216832,2.77146576,9.898092,41.86,11.19,43.3298476803,137.25,9.50216832,2.77146576,9.898092,9.50216832,2.77146576,9.898092,0.0,0.0,0.0,137.25
2020-06-23 19:00:00,53.15140032,3.74249176,53.2829954165,8.27140032,2.41249176,8.616042,44.88,1.33,44.8997026716,138.05,50.98140032,13.85249176,52.8298656685,8.27140032,2.41249176,8.616042,42.71,11.44,44.215582095,137.25,8.27140032,2.41249176,8.616042,8.27140032,2.41249176,8.616042,0.0,0.0,0.0,137.25
2020-06-23 19:30:00,52.20993248,3.56081364,52.3312186304,7.57993248,2.21081364,7.895763,44.63,1.35,44.650413212,137.92,50.25993248,13.86081364,52.136196329,7.57993248,2.21081364,7.895763,42.68,11.65,44.2414387198,137.17,7.57993248,2.21081364,7.895763,7.57993248,2.21081364,7.895763,0.0,0.0,0.0,137.17
2020-06-23 20:00:00,50.93838464,3.64244552,51.0684485676,6.96838464,2.03244552,7.258734,43.97,1.6099999999999999,43.9994659058,138.12,49.33838464,14.09244552,51.311531059,6.96838464,2.03244552,7.258734,42.37,12.06,44.052928393,137.39,6.96838464,2.03244552,7.258734,6.96838464,2.03244552,7.258734,0.0,0.0,0.0,137.39
2020-06-23 20:30:00,50.79386944,3.42946192,50.9095117021,6.6838694400000005,1.94946192,6.962364,44.11,1.48,44.134821853,137.88,48.99386944,13.92946192,50.9355391852,6.6838694400000005,1.94946192,6.962364,42.31,11.98,43.9733612543,137.13,6.6838694400000005,1.94946192,6.962364,6.6838694400000005,1.94946192,6.962364,0.0,0.0,0.0,137.13
2020-06-23 21:00:00,50.11907456,4.40473008,50.3122577691,6.35907456,1.85473008,6.624036,43.76,2.55,43.834234338,138.48,48.54907456,14.77473008,50.7474658438,6.35907456,1.85473008,6.624036,42.19,12.92,44.1239447466,137.69,6.35907456,1.85473008,6.624036,6.35907456,1.85473008,6.624036,0.0,0.0,0.0,137.69
2020-06-23 21:30:00,49.57480896,4.5455692800000005,49.7827669329,6.22480896,1.81556928,6.484176,43.35,2.73,43.4358768761,138.31,48.06480896,14.91556928,50.3259383152,6.22480896,1.81556928,6.484176,41.84,13.1,43.8428511847,137.54,6.22480896,1.81556928,6.484176,6.22480896,1.81556928,6.484176,0.0,0.0,0.0,137.54
2020-06-23 22:00:00,48.6893344,4.6256392,48.9085659402,6.2593344,1.8256392,6.52014,42.43,2.8,42.5222870975,138.31,47.2793344,15.2056392,49.6643425889,6.2593344,1.8256392,6.52014,41.02,13.38,43.1470138017,137.59,6.2593344,1.8256392,6.52014,6.2593344,1.8256392,6.52014,0.0,0.0,0.0,137.59
2020-06-23 22:30:00,48.660704,4.173122,48.8393188016,5.290704,1.5431219999999999,5.51115,43.37,2.63,43.4496697341,137.82,47.310704,14.383122,49.4487301297,5.290704,1.5431219999999999,5.51115,42.02,12.84,43.9379790159,137.05,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,137.05
2020-06-23 23:00:00,46.59285184,4.24666512,46.7859808834,5.30285184,1.5466651200000001,5.523804,41.29,2.7,41.3781838654,138.41,45.63285184,14.44666512,47.8650530151,5.30285184,1.5466651200000001,5.523804,40.33,12.9,42.3428730721,137.65,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,137.65
2020-06-23 23:30:00,47.26329088,3.4984598399999998,47.3925931561,5.82329088,1.69845984,6.065928,41.44,1.8,41.4790742423,138.97,45.76329088,14.15845984,47.9034526648,5.82329088,1.69845984,6.065928,39.94,12.46,41.8384416536,138.24,5.82329088,1.69845984,6.065928,5.82329088,1.69845984,6.065928,0.0,0.0,0.0,138.24
2020-06-24 00:00:00,45.02302176,4.40046468,45.23755716,5.21302176,1.52046468,5.430231,39.81,2.88,39.9140388836,138.47,44.08302176,14.73046468,46.4790210437,5.21302176,1.52046468,5.430231,38.87,13.21,41.0533920645,137.73,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,137.73
2020-06-24 00:30:00,41.8728016,4.9112338,42.1598355223,5.5928016,1.6312338,5.825835,36.28,3.2800000000000002,36.4279672779,139.17,41.0928016,15.1612338,43.8004720714,5.5928016,1.6312338,5.825835,35.5,13.53,37.9909318127,138.4,5.5928016,1.6312338,5.825835,5.5928016,1.6312338,5.825835,0.0,0.0,0.0,138.4
2020-06-24 01:00:00,41.626848,5.221164,41.9530097601,5.146848,1.501164,5.3613,36.48,3.7199999999999998,36.6691805199,139.72,40.876848,15.611164,43.756429743,5.146848,1.501164,5.3613,35.73,14.11,38.4151662758,138.97,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,138.97
2020-06-24 01:30:00,41.29448032,5.12505676,41.6113002884,5.19448032,1.51505676,5.4109169999999995,36.1,3.61,36.2800509922,139.94,40.58448032,15.55505676,43.4633159532,5.19448032,1.51505676,5.4109169999999995,35.39,14.04,38.0732675246,139.2,5.19448032,1.51505676,5.4109169999999995,5.19448032,1.51505676,5.4109169999999995,0.0,0.0,0.0,139.2
2020-06-24 02:00:00,40.65866624,6.87419432,41.2356846429,5.08866624,1.48419432,5.300694,35.57,5.39,35.9760614854,139.68,40.26866624,13.94419432,42.6146223259,5.08866624,1.48419432,5.300694,35.18,12.46,37.3213611756,139.14,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,139.14
2020-06-24 02:30:00,38.15856608,16.04999844,41.3966014934,5.34856608,1.55999844,5.571423,32.81,14.49,35.8672022884,137.41,39.25856608,5.5899984400000005,39.6545469425,5.34856608,1.55999844,5.571423,33.91,4.03,34.1486310121,138.02,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,138.02
2020-06-24 03:00:00,38.52441056,16.21545308,41.7979799462,5.02441056,1.46545308,5.233761,33.5,14.75,36.603449291,137.5,39.64441056,5.77545308,40.0628898974,5.02441056,1.46545308,5.233761,34.62,4.31,34.8872541195,138.1,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,138.1
2020-06-24 03:30:00,37.8503744,16.4526092,41.2715300384,5.2203744,1.5226092,5.43789,32.63,14.93,35.8834474375,137.44,38.9203744,6.0126092,39.3820646085,5.2203744,1.5226092,5.43789,33.7,4.49,33.9977955168,138.05,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,138.05
2020-06-24 04:00:00,37.54788704,16.85813372,41.1587231786,5.06788704,1.47813372,5.279049,32.48,15.38,35.9373733041,137.48,38.59788704,6.45813372,39.134439757,5.06788704,1.47813372,5.279049,33.53,4.98,33.8978067137,138.09,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,138.09
2020-06-24 04:30:00,36.03313184,16.97508012,39.8313938405,5.02313184,1.46508012,5.232429,31.01,15.51,34.6724703475,136.73,37.02313184,6.72508012,37.6289648258,5.02313184,1.46508012,5.232429,32.0,5.26,32.4294249101,137.34,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,137.34
2020-06-24 05:00:00,35.61986496,17.47787728,39.6768317029,5.16986496,1.50787728,5.385276,30.45,15.97,34.3837665185,136.73,36.62986496,7.20787728,37.3322983738,5.16986496,1.50787728,5.385276,31.46,5.7,31.9722004247,137.34,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,137.34
2020-06-24 05:30:00,35.55242208,17.17195644,39.4822846823,5.49242208,1.60195644,5.721273,30.06,15.57,33.8530426993,136.69,36.89242208,6.6419564399999995,37.4855491127,5.49242208,1.60195644,5.721273,31.4,5.04,31.8019118922,137.22,5.49242208,1.60195644,5.721273,5.49242208,1.60195644,5.721273,0.0,0.0,0.0,137.22
2020-06-24 06:00:00,36.39754688,17.23386784,40.2714243553,5.56754688,1.62386784,5.7995280000000005,30.83,15.61,34.5566346741,137.16,37.63754688,6.93386784,38.2709218385,5.56754688,1.62386784,5.7995280000000005,32.07,5.31,32.506630093,137.74,5.56754688,1.62386784,5.7995280000000005,5.56754688,1.62386784,5.7995280000000005,0.0,0.0,0.0,137.74
2020-06-24 06:30:00,40.31888544,14.57342492,42.8718699968,5.66888544,1.65342492,5.905089,34.65,12.92,36.9803853414,135.81,41.59888544,6.21342492,42.0603604251,5.66888544,1.65342492,5.905089,35.93,4.5600000000000005,36.218206747400004,136.61,5.66888544,1.65342492,5.905089,5.66888544,1.65342492,5.905089,0.0,0.0,0.0,136.61
2020-06-24 07:00:00,42.25673696,13.44654828,44.34457666,6.29673696,1.8365482800000001,6.559101,35.96,11.61,37.787745368,135.78,43.69673696,5.00654828,43.9826141405,6.29673696,1.8365482800000001,6.559101,37.4,3.17,37.5341031597,136.54,6.29673696,1.8365482800000001,6.559101,6.29673696,1.8365482800000001,6.559101,0.0,0.0,0.0,136.54
2020-06-24 07:30:00,45.87751424,13.73260832,47.8887339999,8.23751424,2.40260832,8.580744,37.64,11.33,39.3082497702,135.64,47.93751424,5.49260832,48.2511556097,8.23751424,2.40260832,8.580744,39.7,3.09,39.820071572,136.37,8.23751424,2.40260832,8.580744,8.23751424,2.40260832,8.580744,0.0,0.0,0.0,136.37
2020-06-24 08:00:00,45.34429632,13.16416976,47.2165286126,9.37429632,2.73416976,9.764892,35.97,10.43,37.4516461587,135.64,47.30429632,4.92416976,47.5598980041,9.37429632,2.73416976,9.764892,37.93,2.19,37.9931704389,136.37,9.37429632,2.73416976,9.764892,9.37429632,2.73416976,9.764892,0.0,0.0,0.0,136.37
2020-06-24 08:30:00,47.92814272,11.33237496,49.2496658549,9.12814272,2.66237496,9.508482,38.8,8.67,39.7568723619,135.64,50.11814272,3.07237496,50.2122267739,9.12814272,2.66237496,9.508482,40.99,0.41000000000000003,40.9920504488,136.34,9.12814272,2.66237496,9.508482,9.12814272,2.66237496,9.508482,0.0,0.0,0.0,136.34
2020-06-24 09:00:00,48.95911072,10.06307396,49.9825967715,10.15911072,2.96307396,10.582407,38.8,7.1,39.4442644753,135.22,51.05911072,4.13307396,51.2261172438,10.15911072,2.96307396,10.582407,40.9,1.17,40.9167312966,135.94,10.15911072,2.96307396,10.582407,10.15911072,2.96307396,10.582407,0.0,0.0,0.0,135.94
2020-06-24 09:30:00,48.40946912,10.05484516,49.4426598361,11.39946912,3.32484516,11.874447,37.01,6.73,37.6169243825,135.4,50.07946912,4.74484516,50.3037452178,11.39946912,3.32484516,11.874447,38.68,1.42,38.7060563736,136.19,11.39946912,3.32484516,11.874447,11.39946912,3.32484516,11.874447,0.0,0.0,0.0,136.19
2020-06-24 10:00:00,48.22393312,10.62239716,49.3799863,12.93393312,3.77239716,13.472847,35.29,6.85,35.9486661783,135.44,50.03393312,5.15239716,50.2985254252,12.93393312,3.77239716,13.472847,37.1,1.38,37.1256568965,136.19,12.93393312,3.77239716,13.472847,12.93393312,3.77239716,13.472847,0.0,0.0,0.0,136.19
2020-06-24 10:30:00,48.4204368,9.2588774,49.2977231788,12.7504368,3.7188774,13.281705,35.67,5.54,36.0976522782,135.23,50.0704368,6.5788774,50.5007947382,12.7504368,3.7188774,13.281705,37.32,2.86,37.4294269259,135.98,12.7504368,3.7188774,13.281705,12.7504368,3.7188774,13.281705,0.0,0.0,0.0,135.98
2020-06-24 11:00:00,53.14350368,8.24435524,53.7791909265,12.80350368,3.73435524,13.336983,40.34,4.51,40.591325428,135.29,54.95350368,10.56435524,55.9597459639,12.80350368,3.73435524,13.336983,42.15,6.83,42.6997822008,135.27,12.80350368,3.73435524,13.336983,12.80350368,3.73435524,13.336983,0.0,0.0,0.0,135.27
2020-06-24 11:30:00,52.64314368,7.97925024,53.2444270408,13.16314368,3.83925024,13.711608,39.48,4.14,39.696473395,138.12,52.36314368,7.96925024,52.9661001532,13.16314368,3.83925024,13.711608,39.2,4.13,39.4169620849,137.03,13.16314368,3.83925024,13.711608,13.16314368,3.83925024,13.711608,0.0,0.0,0.0,137.03
2020-06-24 12:00:00,51.87088576,9.07109168,52.6580809923,13.34088576,3.89109168,13.896756,38.53,5.18,38.8766420875,138.02,53.24088576,7.19109168,53.7243307642,13.34088576,3.89109168,13.896756,39.9,3.3,40.0362335891,137.0,13.34088576,3.89109168,13.896756,13.34088576,3.89109168,13.896756,0.0,0.0,0.0,137.0
2020-06-24 12:30:00,48.2318544,9.4251242,49.1441221821,13.7318544,4.0051242,14.304015,34.5,5.42,34.9231499152,138.15,50.6518544,7.5751242,51.2151624112,13.7318544,4.0051242,14.304015,36.92,3.5700000000000003,37.0921999887,137.21,13.7318544,4.0051242,14.304015,13.7318544,4.0051242,14.304015,0.0,0.0,0.0,137.21
2020-06-24 13:00:00,51.89356288,10.20020584,52.8865395688,13.54356288,3.9502058399999997,14.107878,38.35,6.25,38.855951925,138.0,54.72356288,6.64020584,55.1249550374,13.54356288,3.9502058399999997,14.107878,41.18,2.69,41.2677658712,136.81,13.54356288,3.9502058399999997,14.107878,13.54356288,3.9502058399999997,14.107878,0.0,0.0,0.0,136.81
2020-06-24 13:30:00,49.46895744,10.11344592,50.4921730427,13.58895744,3.96344592,14.155164,35.88,6.15,36.4032539754,138.0,54.49895744,6.42344592,54.8761972037,13.58895744,3.96344592,14.155164,40.91,2.46,40.9838956177,136.89,13.58895744,3.96344592,14.155164,13.58895744,3.96344592,14.155164,0.0,0.0,0.0,136.89
2020-06-24 14:00:00,49.67121472,9.23827096,50.5230167556,14.05121472,4.09827096,14.636682,35.62,5.14,35.9889427463,137.73,50.04121472,6.51827096,50.4639577021,14.05121472,4.09827096,14.636682,35.99,2.42,36.0712697309,137.08,14.05121472,4.09827096,14.636682,14.05121472,4.09827096,14.636682,0.0,0.0,0.0,137.08
2020-06-24 14:30:00,54.59542048,5.48824764,54.8705822782,14.08542048,4.10824764,14.672312999999999,40.51,1.38,40.533498492,137.73,38.09542048,5.81824764,38.5371647523,14.08542048,4.10824764,14.672312999999999,24.01,1.71,24.0708163551,137.51,14.08542048,4.10824764,14.672312999999999,14.08542048,4.10824764,14.672312999999999,0.0,0.0,0.0,137.51
2020-06-24 15:00:00,55.85682016,5.17365588,56.0959095973,13.00682016,3.79365588,13.548771,42.85,1.38,42.8722159446,137.69,39.59682016,5.76365588,40.0140962148,13.00682016,3.79365588,13.548771,26.59,1.97,26.662876814,137.39,13.00682016,3.79365588,13.548771,13.00682016,3.79365588,13.548771,0.0,0.0,0.0,137.39
2020-06-24 15:30:00,50.5547216,6.6755438,50.9935560741,13.6647216,3.9855438,14.234085,36.89,2.69,36.9879466854,137.8,42.3247216,6.7855438,42.8652034077,13.6647216,3.9855438,14.234085,28.66,2.8,28.7964511702,137.41,13.6647216,3.9855438,14.234085,13.6647216,3.9855438,14.234085,0.0,0.0,0.0,137.41
2020-06-24 16:00:00,43.96900832,8.11221076,44.7110909737,12.65900832,3.69221076,13.186467,31.31,4.42,31.6204443359,138.23,49.69900832,9.89221076,50.67393079,12.65900832,3.69221076,13.186467,37.04,6.2,37.5553138717,137.43,12.65900832,3.69221076,13.186467,12.65900832,3.69221076,13.186467,0.0,0.0,0.0,137.43
2020-06-24 16:30:00,47.40851968,4.30831824,47.603879509,11.78851968,3.43831824,12.279708,35.62,0.87,35.630623065,139.04,47.53851968,12.25831824,49.0935557832,11.78851968,3.43831824,12.279708,35.75,8.82,36.8219350388,137.97,11.78851968,3.43831824,12.279708,11.78851968,3.43831824,12.279708,0.0,0.0,0.0,137.97
2020-06-24 17:00:00,50.94945952,3.81109236,51.091798269,11.00945952,3.21109236,11.468187,39.94,0.6000000000000001,39.9445065059,138.82,51.81945952,11.34109236,53.0459872268,11.00945952,3.21109236,11.468187,40.81,8.13,41.6119333845,137.6,11.00945952,3.21109236,11.468187,11.00945952,3.21109236,11.468187,0.0,0.0,0.0,137.6
2020-06-24 17:30:00,51.51211712,3.93603416,51.6622741959,10.75211712,3.13603416,11.200122,40.76,0.8,40.7678500782,138.76,51.82211712,11.79603416,53.1477021583,10.75211712,3.13603416,11.200122,41.07,8.66,41.9730925713,137.64,10.75211712,3.13603416,11.200122,10.75211712,3.13603416,11.200122,0.0,0.0,0.0,137.64
2020-06-24 18:00:00,51.43310688,4.01757284,51.5897797519,10.00310688,2.91757284,10.419903,41.43,1.1,41.4446003721,138.7,51.41310688,11.58757284,52.7027456911,10.00310688,2.91757284,10.419903,41.41,8.67,42.3078834261,137.59,10.00310688,2.91757284,10.419903,10.00310688,2.91757284,10.419903,0.0,0.0,0.0,137.59
2020-06-24 18:30:00,52.12975136,3.81992748,52.2695209736,8.87975136,2.58992748,9.249741,43.25,1.23,43.2674866384,138.64,52.42975136,11.56992748,53.6911729204,8.87975136,2.58992748,9.249741,43.55,8.98,44.4661995228,137.51,8.87975136,2.58992748,9.249741,8.87975136,2.58992748,9.249741,0.0,0.0,0.0,137.51
2020-06-24 19:00:00,52.4145072,3.7563146,52.5489339986,8.2845072,2.4163145999999998,8.629695,44.13,1.34,44.1503397495,138.47,52.7345072,11.7363146,54.024710365,8.2845072,2.4163145999999998,8.629695,44.45,9.32,45.4165707644,137.34,8.2845072,2.4163145999999998,8.629695,8.2845072,2.4163145999999998,8.629695,0.0,0.0,0.0,137.34
2020-06-24 19:30:00,51.63993248,3.92081364,51.788564434,7.57993248,2.21081364,7.895763,44.06,1.71,44.093170673,138.21,52.21993248,11.42081364,53.4542452235,7.57993248,2.21081364,7.895763,44.64,9.21,45.5801897758,137.0,7.57993248,2.21081364,7.895763,7.57993248,2.21081364,7.895763,0.0,0.0,0.0,137.0
2020-06-24 20:00:00,50.72211104,4.85561572,50.9539944693,6.84211104,1.99561572,7.127199,43.88,2.86,43.9731054168,138.6,50.80211104,12.65561572,52.3547428164,6.84211104,1.99561572,7.127199,43.96,10.66,45.2340270151,137.5,6.84211104,1.99561572,7.127199,6.84211104,1.99561572,7.127199,0.0,0.0,0.0,137.5
2020-06-24 20:30:00,50.13207136,5.01393748,50.3821808569,6.56207136,1.91393748,6.835491,43.57,3.1,43.6801430858,138.49,50.58207136,12.65393748,52.1408484474,6.56207136,1.91393748,6.835491,44.02,10.74,45.3112348099,137.33,6.56207136,1.91393748,6.835491,6.56207136,1.91393748,6.835491,0.0,0.0,0.0,137.33
2020-06-24 21:00:00,49.838216,4.895313,50.0780577043,5.7782160000000005,1.6853129999999998,6.018975,44.06,3.21,44.1767778363,138.45,50.128216,12.795313,51.7354624422,5.7782160000000005,1.6853129999999998,6.018975,44.35,11.11,45.7203958863,137.36,5.7782160000000005,1.6853129999999998,6.018975,5.7782160000000005,1.6853129999999998,6.018975,0.0,0.0,0.0,137.36
2020-06-24 21:30:00,48.56103264,5.37363452,48.8574440492,6.32103264,1.8436345200000002,6.584409,42.24,3.5300000000000002,42.3872445436,138.41,48.39103264,13.33363452,50.1944005789,6.32103264,1.8436345200000002,6.584409,42.07,11.49,43.6108358095,137.36,6.32103264,1.8436345200000002,6.584409,6.32103264,1.8436345200000002,6.584409,0.0,0.0,0.0,137.36
2020-06-24 22:00:00,47.71242144,5.60862292,48.0409389035,6.13242144,1.78862292,6.387939,41.58,3.8200000000000003,41.7551050771,138.22,47.77242144,13.29862292,49.5888860715,6.13242144,1.78862292,6.387939,41.64,11.51,43.2015011313,137.13,6.13242144,1.78862292,6.387939,6.13242144,1.78862292,6.387939,0.0,0.0,0.0,137.13
2020-06-24 22:30:00,51.18877632,2.94880976,51.2736413778,4.89877632,1.42880976,5.102892,46.29,1.52,46.3149489906,138.22,51.20877632,12.68880976,52.7574133683,4.89877632,1.42880976,5.102892,46.31,11.26,47.6592456927,137.38,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,137.38
2020-06-24 23:00:00,50.43282272,2.14873996,50.478576554,4.45282272,1.29873996,4.638357,45.98,0.85,45.9878560057,138.6,49.86282272,12.43873996,51.3908877273,4.45282272,1.29873996,4.638357,45.41,11.14,46.7564722792,137.86,4.45282272,1.29873996,4.638357,4.45282272,1.29873996,4.638357,0.0,0.0,0.0,137.86
2020-06-24 23:30:00,48.34356224,2.58312232,48.4125245259,4.19356224,1.22312232,4.368294,44.15,1.3599999999999999,44.1709418057,138.99,48.49356224,12.30312232,50.0299150264,4.19356224,1.22312232,4.368294,44.3,11.08,45.6646077395,138.07,4.19356224,1.22312232,4.368294,4.19356224,1.22312232,4.368294,0.0,0.0,0.0,138.07
2020-06-25 00:00:00,44.623192,3.980931,44.8004137916,4.803192,1.400931,5.003325,39.82,2.58,39.9034935814,139.34,44.283192,14.030931,46.4528590986,4.803192,1.400931,5.003325,39.48,12.63,41.4510229066,138.53,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,138.53
2020-06-25 00:30:00,43.00602976,8.42675868,43.8238389187,4.20602976,1.22675868,4.3812809999999995,38.8,7.2,39.4623871554,139.27,43.06602976,10.85675868,44.4134228396,4.20602976,1.22675868,4.3812809999999995,38.86,9.63,40.0354405496,139.05,4.20602976,1.22675868,4.3812809999999995,4.20602976,1.22675868,4.3812809999999995,0.0,0.0,0.0,139.05
2020-06-25 01:00:00,41.09717856,15.15167708,43.8012717159,4.25717856,1.24167708,4.434561,36.84,13.91,39.3785944391,137.62,42.39717856,4.58167708,42.6440208554,4.25717856,1.24167708,4.434561,38.14,3.34,38.2859660973,138.21,4.25717856,1.24167708,4.434561,4.25717856,1.24167708,4.434561,0.0,0.0,0.0,138.21
2020-06-25 01:30:00,39.77932608,15.45855344,42.6774139075,4.58932608,1.33855344,4.780548,35.19,14.12,37.9171531104,137.43,40.93932608,4.92855344,41.2349252321,4.58932608,1.33855344,4.780548,36.35,3.59,36.5268476603,138.04,4.58932608,1.33855344,4.780548,4.58932608,1.33855344,4.780548,0.0,0.0,0.0,138.04
2020-06-25 02:00:00,39.5788464,15.6550802,42.5625024925,4.7488464,1.3850802,4.946715,34.83,14.27,37.6398963867,137.43,40.7088464,5.1550802000000004,41.0339496891,4.7488464,1.3850802,4.946715,35.96,3.77,36.1570809109,138.04,4.7488464,1.3850802,4.946715,4.7488464,1.3850802,4.946715,0.0,0.0,0.0,138.04
2020-06-25 02:30:00,38.37494016,15.93769088,41.5529303764,4.89494016,1.42769088,5.098896,33.48,14.51,36.4890463016,137.61,39.45494016,5.43769088,39.8278895391,4.89494016,1.42769088,5.098896,34.56,4.01,34.7918625543,138.22,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,138.22
2020-06-25 03:00:00,37.9165584,15.9589962,41.13824207,5.0365584,1.4689961999999999,5.246415,32.88,14.49,35.9312468473,137.74,39.0065584,5.4389962,39.383934261,5.0365584,1.4689961999999999,5.246415,33.97,3.9699999999999998,34.2011958855,138.35,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,138.35
2020-06-25 03:30:00,37.84929568,16.10396124,41.1327941075,5.01929568,1.46396124,5.228433,32.83,14.64,35.9463280461,137.74,38.94929568,5.56396124,39.3446984821,5.01929568,1.46396124,5.228433,33.93,4.1,34.1768181667,138.35,5.01929568,1.46396124,5.228433,5.01929568,1.46396124,5.228433,0.0,0.0,0.0,138.35
2020-06-25 04:00:00,36.97710784,16.52207312,40.5004370889,5.04710784,1.4720731200000001,5.257404,31.93,15.05,35.2991133033,137.86,38.09710784,5.98207312,38.5639057227,5.04710784,1.4720731200000001,5.257404,33.05,4.51,33.3562977562,138.47,5.04710784,1.4720731200000001,5.257404,5.04710784,1.4720731200000001,5.257404,0.0,0.0,0.0,138.47
2020-06-25 04:30:00,35.98286176,16.847084680000002,39.7314812542,5.37286176,1.56708468,5.596731,30.61,15.28,34.2118473632,137.61,37.07286176,6.31708468,37.6072152376,5.37286176,1.56708468,5.596731,31.7,4.75,32.0538999187,138.21,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,138.21
2020-06-25 05:00:00,35.38839648,17.08286564,39.2958382517,5.11839648,1.49286564,5.331663,30.27,15.59,34.0488032095,137.48,36.40839648,6.67286564,37.014841214,5.11839648,1.49286564,5.331663,31.29,5.18,31.7158714211,138.1,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,138.1
2020-06-25 05:30:00,36.0779168,17.2893924,40.0067390597,5.2779168,1.5393924,5.49783,30.8,15.75,34.5933880966,136.4,37.3479168,6.7893924,37.9600149955,5.2779168,1.5393924,5.49783,32.07,5.25,32.4968829274,136.94,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,136.94
2020-06-25 06:00:00,35.97530944,16.81988192,39.7131126595,5.24530944,1.52988192,5.463864,30.73,15.29,34.323709007,136.15,37.01530944,7.13988192,37.6976265403,5.24530944,1.52988192,5.463864,31.77,5.61,32.2615095741,136.83,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,136.83
2020-06-25 06:30:00,38.96069344,14.55936892,41.5921970648,5.86069344,1.7093689200000002,6.104889,33.1,12.85,35.5067951243,135.42,40.43069344,6.44936892,40.9418530541,5.86069344,1.7093689200000002,6.104889,34.57,4.74,34.8934449431,136.23,5.86069344,1.7093689200000002,6.104889,5.86069344,1.7093689200000002,6.104889,0.0,0.0,0.0,136.23
2020-06-25 07:00:00,41.017656,13.708483,43.2477815604,6.337656,1.8484829999999999,6.601725,34.68,11.86,36.6519030884,135.79,42.477656,5.218483,42.797007186,6.337656,1.8484829999999999,6.601725,36.14,3.37,36.2967836041,136.55,6.337656,1.8484829999999999,6.601725,6.337656,1.8484829999999999,6.601725,0.0,0.0,0.0,136.55
2020-06-25 07:30:00,42.89217952,13.95855236,45.1063215965,8.29217952,2.41855236,8.637687,34.6,11.54,36.4737110807,135.95,44.83217952,5.49855236,45.1681126301,8.29217952,2.41855236,8.637687,36.54,3.08,36.6695786722,136.67,8.29217952,2.41855236,8.637687,8.29217952,2.41855236,8.637687,0.0,0.0,0.0,136.67
2020-06-25 08:00:00,44.42045024,13.15263132,46.3267537193,9.30045024,2.71263132,9.687969,35.12,10.44,36.638886446,135.52,46.45045024,4.90263132,46.7084587774,9.30045024,2.71263132,9.687969,37.15,2.19,37.214494488,136.21,9.30045024,2.71263132,9.687969,9.30045024,2.71263132,9.687969,0.0,0.0,0.0,136.21
2020-06-25 08:30:00,49.57880096,11.58340028,50.9139731967,10.22880096,2.98340028,10.655001,39.35,8.6,40.2788095653,135.71,51.70880096,3.41340028,51.8213411462,10.22880096,2.98340028,10.655001,41.48,0.43,41.4822287251,136.41,10.22880096,2.98340028,10.655001,10.22880096,2.98340028,10.655001,0.0,0.0,0.0,136.41
2020-06-25 09:00:00,51.45898976,10.50803868,52.5209149199,11.23898976,3.27803868,11.707281,40.22,7.23,40.8646705603,135.26,53.72898976,4.41803868,53.910327456,11.23898976,3.27803868,11.707281,42.49,1.1400000000000001,42.505290259,135.96,11.23898976,3.27803868,11.707281,11.23898976,3.27803868,11.707281,0.0,0.0,0.0,135.96
2020-06-25 09:30:00,48.81602208,11.06675644,50.0547411323,11.88602208,3.46675644,12.381273,36.93,7.6,37.7039109377,135.48,50.50602208,4.15675644,50.676788478,11.88602208,3.46675644,12.381273,38.62,0.6900000000000001,38.6261634129,136.25,11.88602208,3.46675644,12.381273,11.88602208,3.46675644,12.381273,0.0,0.0,0.0,136.25
2020-06-25 10:00:00,46.88357376,11.81062568,48.3483233159,12.65357376,3.69062568,13.180806,34.23,8.12,35.1799275156,135.64,48.61357376,4.14062568,48.7895924839,12.65357376,3.69062568,13.180806,35.96,0.45,35.9628155183,136.4,12.65357376,3.69062568,13.180806,12.65357376,3.69062568,13.180806,0.0,0.0,0.0,136.4
2020-06-25 10:30:00,47.22080576,10.74440168,48.4277468409,13.42080576,3.91440168,13.980006,33.8,6.83,34.4831683579,135.47,49.10080576,5.72440168,49.4333682938,13.42080576,3.91440168,13.980006,35.68,1.81,35.7258799752,136.19,13.42080576,3.91440168,13.980006,13.42080576,3.91440168,13.980006,0.0,0.0,0.0,136.19
2020-06-25 11:00:00,51.0147008,8.944704399999999,51.7929284219,14.4847008,4.2247044,15.08823,36.53,4.72,36.8336707375,135.0,54.2447008,8.7647044,54.9482266147,14.4847008,4.2247044,15.08823,39.76,4.54,40.018360786,135.53,14.4847008,4.2247044,15.08823,14.4847008,4.2247044,15.08823,0.0,0.0,0.0,135.53
2020-06-25 11:30:00,50.28663872,9.40610296,51.1587803476,14.62663872,4.2661029599999996,15.236082,35.66,5.14,36.0285331369,135.06,53.11663872,8.02610296,53.7196019869,14.62663872,4.2661029599999996,15.236082,38.49,3.76,38.6732168303,135.7,14.62663872,4.2661029599999996,15.236082,14.62663872,4.2661029599999996,15.236082,0.0,0.0,0.0,135.7
2020-06-25 12:00:00,50.3505744,9.4680842,51.2330455939,15.0105744,4.3780842,15.636015,35.34,5.09,35.7046733636,134.93,53.1905744,8.0880842,53.8019917013,15.0105744,4.3780842,15.636015,38.18,3.71,38.3598292488,135.58,15.0105744,4.3780842,15.636015,15.0105744,4.3780842,15.636015,0.0,0.0,0.0,135.58
2020-06-25 12:30:00,50.60164448,9.28297964,51.4460895995,13.86164448,4.04297964,14.439213,36.74,5.24,37.1117932738,136.88,51.47164448,9.82297964,52.4005831502,13.86164448,4.04297964,14.439213,37.61,5.78,38.0515505597,136.56,13.86164448,4.04297964,14.439213,13.86164448,4.04297964,14.439213,0.0,0.0,0.0,136.56
2020-06-25 13:00:00,52.16790848,10.50605664,53.2152976248,13.59790848,3.96605664,14.164488,38.57,6.54,39.1205380842,137.12,53.51790848,8.11605664,54.1298152912,13.59790848,3.96605664,14.164488,39.92,4.15,40.1351329884,136.26,13.59790848,3.96605664,14.164488,13.59790848,3.96605664,14.164488,0.0,0.0,0.0,136.26
2020-06-25 13:30:00,50.15058528,9.89850404,51.1181140708,14.12058528,4.11850404,14.708943,36.03,5.78,36.4906741511,137.19,51.36058528,9.54850404,52.2406321718,14.12058528,4.11850404,14.708943,37.24,5.43,37.6337946532,136.46,14.12058528,4.11850404,14.708943,14.12058528,4.11850404,14.708943,0.0,0.0,0.0,136.46
2020-06-25 14:00:00,49.71228384,9.14316612,50.5461042147,13.86228384,4.04316612,14.439879,35.85,5.1,36.2109444782,137.15,50.61228384,10.40316612,51.6703894007,13.86228384,4.04316612,14.439879,36.75,6.36,37.2962746129,136.5,13.86228384,4.04316612,14.439879,13.86228384,4.04316612,14.439879,0.0,0.0,0.0,136.5
2020-06-25 14:30:00,48.69072544,9.01104492,49.5175289612,13.82072544,4.03104492,14.396589,34.87,4.98,35.2238172264,136.9,49.32072544,10.39104492,50.4034500055,13.82072544,4.03104492,14.396589,35.5,6.36,36.0652131562,136.25,13.82072544,4.03104492,14.396589,13.82072544,4.03104492,14.396589,0.0,0.0,0.0,136.25
2020-06-25 15:00:00,50.4381184,8.7882012,51.1980103917,13.4681184,3.9282012,14.02929,36.97,4.86,37.2880745011,136.9,51.8681184,10.3682012,52.8942464024,13.4681184,3.9282012,14.02929,38.4,6.44,38.9362761445,136.13,13.4681184,3.9282012,14.02929,13.4681184,3.9282012,14.02929,0.0,0.0,0.0,136.13
2020-06-25 15:30:00,50.09867872,7.80169796,50.7025058606,12.58867872,3.67169796,13.113207,37.51,4.13,37.7366797692,136.87,50.24867872,11.39169796,51.5237857258,12.58867872,3.67169796,13.113207,37.66,7.72,38.4431268239,136.23,12.58867872,3.67169796,13.113207,12.58867872,3.67169796,13.113207,0.0,0.0,0.0,136.23
2020-06-25 16:00:00,48.9349104,8.9001822,49.7376989722,14.6749104,4.2801822,15.286365,34.26,4.62,34.57010269,136.79,48.7749104,11.7401822,50.1679555356,14.6749104,4.2801822,15.286365,34.1,7.46,34.9064693144,136.23,14.6749104,4.2801822,15.286365,14.6749104,4.2801822,15.286365,0.0,0.0,0.0,136.23
2020-06-25 16:30:00,48.53560096,7.46580028,49.1064429008,13.42560096,3.91580028,13.985001,35.11,3.55,35.289015288,136.85,47.88560096,13.06580028,49.6361351865,13.42560096,3.91580028,13.985001,34.46,9.15,35.654089527,136.38,13.42560096,3.91580028,13.985001,13.42560096,3.91580028,13.985001,0.0,0.0,0.0,136.38
2020-06-25 17:00:00,50.67263456,7.13118508,51.1719619899,12.79263456,3.73118508,13.325661,37.88,3.4,38.0322810255,136.66,50.79263456,12.831185080000001,52.3882719328,12.79263456,3.73118508,13.325661,38.0,9.1,39.0744161825,136.06,12.79263456,3.73118508,13.325661,12.79263456,3.73118508,13.325661,0.0,0.0,0.0,136.06
2020-06-25 17:30:00,51.13401408,5.58908744,51.4385584396,11.89401408,3.46908744,12.389598,39.24,2.12,39.2972263652,137.56,51.81401408,13.04908744,53.4319262061,11.89401408,3.46908744,12.389598,39.92,9.58,41.0534139871,136.84,11.89401408,3.46908744,12.389598,11.89401408,3.46908744,12.389598,0.0,0.0,0.0,136.84
2020-06-25 18:00:00,51.3161632,4.8092976,51.5410317027,10.6261632,3.0992976,11.06892,40.69,1.71,40.7259155821,137.7,51.1861632,13.0492976,52.8233610346,10.6261632,3.0992976,11.06892,40.56,9.95,41.7626160579,137.09,10.6261632,3.0992976,11.06892,10.6261632,3.0992976,11.06892,0.0,0.0,0.0,137.09
2020-06-25 18:30:00,52.00769248,3.85349364,52.1502587753,9.81769248,2.86349364,10.226763,42.19,0.99,42.2016137132,137.77,52.28769248,13.54349364,54.0132299058,9.81769248,2.86349364,10.226763,42.47,10.68,43.7922744328,137.09,9.81769248,2.86349364,10.226763,9.81769248,2.86349364,10.226763,0.0,0.0,0.0,137.09
2020-06-25 19:00:00,51.70550592,3.13827256,51.8006573038,8.56550592,2.49827256,8.922402,43.14,0.64,43.1447470731,137.51,52.04550592,13.51827256,53.7724686013,8.56550592,2.49827256,8.922402,43.48,11.02,44.8547745508,136.85,8.56550592,2.49827256,8.922402,8.56550592,2.49827256,8.922402,0.0,0.0,0.0,136.85
2020-06-25 19:30:00,55.01731488,3.97421684,55.1606683797,7.79731488,2.2742168400000002,8.122203,47.22,1.7000000000000002,47.2505915307,137.28,55.74731488,11.94421684,57.0125199605,7.79731488,2.2742168400000002,8.122203,47.95,9.67,48.9153493292,136.52,7.79731488,2.2742168400000002,8.122203,7.79731488,2.2742168400000002,8.122203,0.0,0.0,0.0,136.52
2020-06-25 20:00:00,54.64641664,3.23312152,54.7419759084,6.93641664,2.02312152,7.225434,47.71,1.21,47.7253412769,137.47,54.51641664,12.89312152,56.0202844137,6.93641664,2.02312152,7.225434,47.58,10.87,48.8058736219,136.9,6.93641664,2.02312152,7.225434,6.93641664,2.02312152,7.225434,0.0,0.0,0.0,136.9
2020-06-25 20:30:00,51.98486848,2.45808664,52.0429509234,6.6448684799999995,1.9380866399999999,6.9217379999999995,45.34,0.52,45.3429818164,137.09,52.24486848,13.23808664,53.8959480887,6.6448684799999995,1.9380866399999999,6.9217379999999995,45.6,11.3,46.979250739,136.42,6.6448684799999995,1.9380866399999999,6.9217379999999995,6.6448684799999995,1.9380866399999999,6.9217379999999995,0.0,0.0,0.0,136.42
2020-06-25 21:00:00,49.78087264,2.25025452,49.8317060335,6.48087264,1.89025452,6.750909,43.3,0.36,43.3014965099,137.42,49.78087264,14.45025452,51.8357515282,6.48087264,1.89025452,6.750909,43.3,12.56,45.0848488963,136.84,6.48087264,1.89025452,6.750909,6.48087264,1.89025452,6.750909,0.0,0.0,0.0,136.84
2020-06-25 21:30:00,48.91352,2.85811,48.9969512476,6.47352,1.8881100000000002,6.74325,42.44,0.97,42.451083614,137.19,48.83352,14.978110000000001,51.0789237823,6.47352,1.8881100000000002,6.74325,42.36,13.09,44.3364150558,136.62,6.47352,1.8881100000000002,6.74325,6.47352,1.8881100000000002,6.74325,0.0,0.0,0.0,136.62
2020-06-25 22:00:00,48.47824672,1.75657196,48.5100602978,5.02824672,1.46657196,5.237757,43.45,0.29,43.4509677683,136.97,48.26824672,13.87657196,50.2233301443,5.02824672,1.46657196,5.237757,43.24,12.41,44.9856165902,136.42,5.02824672,1.46657196,5.237757,5.02824672,1.46657196,5.237757,0.0,0.0,0.0,136.42
2020-06-25 22:30:00,48.24656832,1.69941576,48.2764887764,5.10656832,1.48941576,5.319342,43.14,0.21,43.1405111235,137.55,47.73656832,14.10941576,49.7780631208,5.10656832,1.48941576,5.319342,42.63,12.62,44.4587595418,137.06,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,137.06
2020-06-25 23:00:00,47.27737728,2.09673504,47.3238491704,5.33737728,1.55673504,5.559768,41.94,0.54,41.9434762508,137.77,46.87737728,14.32673504,49.017791031,5.33737728,1.55673504,5.559768,41.54,12.77,43.4585377112,137.26,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,137.26
2020-06-25 23:30:00,47.66643808,2.52729444,47.7333901627,5.47643808,1.59729444,5.704623,42.19,0.93,42.2002488144,137.48,47.78643808,12.42729444,49.3759183355,5.47643808,1.59729444,5.704623,42.31,10.83,43.6740769794,136.78,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,136.78
2020-06-26 00:00:00,44.50674816,2.21363488,44.5617640041,5.08674816,1.4836348799999999,5.298696,39.42,0.73,39.4267586799,137.48,43.92674816,14.23363488,46.1752700675,5.08674816,1.4836348799999999,5.298696,38.84,12.75,40.879189082,136.94,5.08674816,1.4836348799999999,5.298696,5.08674816,1.4836348799999999,5.298696,0.0,0.0,0.0,136.94
2020-06-26 00:30:00,43.84500032,2.56354176,43.9198793192,4.67500032,1.36354176,4.869792,39.17,1.2,39.1883771034,138.03,43.03500032,15.00354176,45.5754047474,4.67500032,1.36354176,4.869792,38.36,13.64,40.7128873945,137.57,4.67500032,1.36354176,4.869792,4.67500032,1.36354176,4.869792,0.0,0.0,0.0,137.57
2020-06-26 01:00:00,42.40000512,2.86041816,42.496381331,4.87000512,1.42041816,5.072922,37.53,1.44,37.557615739,138.37,41.53000512,15.34041816,44.2726750331,4.87000512,1.42041816,5.072922,36.66,13.92,39.2137985918,137.9,4.87000512,1.42041816,5.072922,4.87000512,1.42041816,5.072922,0.0,0.0,0.0,137.9
2020-06-26 01:30:00,41.9306544,3.2210242,42.0541885584,4.9406544,1.4410242,5.146515,36.99,1.78,37.0328030265,138.69,41.0206544,15.7510242,43.9407424921,4.9406544,1.4410242,5.146515,36.08,14.31,38.814204874,138.22,4.9406544,1.4410242,5.146515,4.9406544,1.4410242,5.146515,0.0,0.0,0.0,138.22
2020-06-26 02:00:00,41.5338112,3.3136115999999998,41.6657832596,4.9838112,1.4536116,5.19147,36.55,1.8599999999999999,36.5972963482,138.84,40.6638112,15.8436116,43.6413286901,4.9838112,1.4536116,5.19147,35.68,14.39,38.4725161641,138.36,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,138.36
2020-06-26 02:30:00,40.26322176,3.60218968,40.4240373662,5.01322176,1.46218968,5.222106,35.25,2.14,35.314899122,139.08,39.44322176,16.14218968,42.6185174598,5.01322176,1.46218968,5.222106,34.43,14.68,37.428963384,138.61,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,138.61
2020-06-26 03:00:00,40.0335216,4.4414438,40.2791419314,4.8735216,1.4214438,5.076585,35.16,3.02,35.2894601829,139.68,39.2035216,16.8214438,42.6600173155,4.8735216,1.4214438,5.076585,34.33,15.4,37.625907298,139.17,4.8735216,1.4214438,5.076585,4.8735216,1.4214438,5.076585,0.0,0.0,0.0,139.17
2020-06-26 03:30:00,38.0953696,6.1057328,38.5815650018,5.0253696,1.4657328,5.23476,33.07,4.64,33.393929089,139.56,37.3153696,16.5257328,40.8109869148,5.0253696,1.4657328,5.23476,32.29,15.06,35.6293095639,138.82,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,138.82
2020-06-26 04:00:00,37.18364128,6.49981204,37.747459986,5.07364128,1.47981204,5.285043,32.11,5.02,32.5000384615,139.56,36.37364128,16.93981204,40.1247929829,5.07364128,1.47981204,5.285043,31.3,15.46,34.9099069033,138.82,5.07364128,1.47981204,5.285043,5.07364128,1.47981204,5.285043,0.0,0.0,0.0,138.82
2020-06-26 04:30:00,36.04071424,6.82020832,36.6803533851,5.04071424,1.47020832,5.250744,31.0,5.35,31.4582660043,139.6,35.21071424,17.30020832,39.231258012,5.04071424,1.47020832,5.250744,30.17,15.83,34.070776334,138.87,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,138.87
2020-06-26 05:00:00,35.62709792,7.37165356,36.3817451809,4.97709792,1.45165356,5.184477,30.65,5.92,31.2164844273,139.78,34.84709792,17.91165356,39.1809592366,4.97709792,1.45165356,5.184477,29.87,16.46,34.1049629819,139.05,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,139.05
2020-06-26 05:30:00,35.00115328,7.51200304,35.7981971697,5.56115328,1.62200304,5.792868,29.44,5.89,30.0234191924,138.59,34.55115328,17.56200304,38.7583041909,5.56115328,1.62200304,5.792868,28.99,15.94,33.0832842989,137.77,5.56115328,1.62200304,5.792868,5.56115328,1.62200304,5.792868,0.0,0.0,0.0,137.77
2020-06-26 06:00:00,36.056328,7.542679,36.8368130454,5.666328,1.652679,5.902425,30.39,5.89,30.9555197017,138.59,35.736328,17.802679,39.925186518,5.666328,1.652679,5.902425,30.07,16.15,34.1324977111,137.77,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,137.77
2020-06-26 06:30:00,38.76705728,6.49997504,39.3081976904,5.65705728,1.6499750400000002,5.892768,33.11,4.85,33.4633321712,137.95,38.11705728,16.67997504,41.6068699018,5.65705728,1.6499750400000002,5.892768,32.46,15.03,35.7708330907,137.22,5.65705728,1.6499750400000002,5.892768,5.65705728,1.6499750400000002,5.892768,0.0,0.0,0.0,137.22
2020-06-26 07:00:00,40.352550719999996,5.36074396,40.7070746359,6.72255072,1.96074396,7.002657,33.63,3.4,33.8014334016,137.86,39.99255072,15.18074396,42.776852388500004,6.72255072,1.96074396,7.002657,33.27,13.22,35.8002974848,137.04,6.72255072,1.96074396,7.002657,6.72255072,1.96074396,7.002657,0.0,0.0,0.0,137.04
2020-06-26 07:30:00,43.05371744,5.36650092,43.3868864696,8.833717440000001,2.57650092,9.201789,34.22,2.79,34.333547734,137.26,43.32371744,15.16650092,45.9017128545,8.833717440000001,2.57650092,9.201789,34.49,12.59,36.7160482623,136.39,8.833717440000001,2.57650092,9.201789,8.833717440000001,2.57650092,9.201789,0.0,0.0,0.0,136.39
2020-06-26 08:00:00,42.73471552,5.35512536,43.0689363486,9.75471552,2.84512536,10.161162,32.98,2.51,33.0753760372,137.17,42.66471552,15.09512536,45.2563891626,9.75471552,2.84512536,10.161162,32.91,12.25,35.1159593348,136.34,9.75471552,2.84512536,10.161162,9.75471552,2.84512536,10.161162,0.0,0.0,0.0,136.34
