Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-26 08:30:00,48.25506624,3.14314432,48.3573238925,8.68506624,2.53314432,9.046944,39.57,0.61,39.574701515,137.98,48.95506624,12.68314432,50.571342284,8.68506624,2.53314432,9.046944,40.27,10.15,41.5294521996,137.03,8.68506624,2.53314432,9.046944,8.68506624,2.53314432,9.046944,0.0,0.0,0.0,137.03
2020-06-26 09:00:00,50.28644544,2.67437992,50.3575108891,8.10644544,2.36437992,8.444214,42.18,0.31,42.1811391501,137.98,50.63644544,12.13437992,52.0700756946,8.10644544,2.36437992,8.444214,42.53,9.77,43.6377565876,137.14,8.10644544,2.36437992,8.444214,8.10644544,2.36437992,8.444214,0.0,0.0,0.0,137.14
2020-06-26 09:30:00,51.774896,3.672678,51.9049941673,9.094896,2.652678,9.47385,42.68,1.02,42.6921866388,138.2,51.334896,12.132678,52.7491556594,9.094896,2.652678,9.47385,42.24,9.48,43.2907380394,137.45,9.094896,2.652678,9.47385,9.094896,2.652678,9.47385,0.0,0.0,0.0,137.45
2020-06-26 10:00:00,52.0482432,4.9632376,52.2843508871,8.5482432,2.4932376,8.90442,43.5,2.47,43.5700688547,137.86,54.0682432,10.4032376,55.0599879704,8.5482432,2.4932376,8.90442,45.52,7.91,46.2021482185,137.06,8.5482432,2.4932376,8.90442,8.5482432,2.4932376,8.90442,0.0,0.0,0.0,137.06
2020-06-26 10:30:00,47.97451424,9.05673332,48.8219052782,11.23451424,3.27673332,11.702619,36.74,5.78,37.1918808344,137.47,55.34451424,8.41673332,55.9808597312,11.23451424,3.27673332,11.702619,44.11,5.14,44.4084642833,136.68,11.23451424,3.27673332,11.702619,11.23451424,3.27673332,11.702619,0.0,0.0,0.0,136.68
2020-06-26 11:00:00,47.9547136,9.3951248,48.8663782827,11.6747136,3.4051248,12.16116,36.28,5.99,36.771163974,137.42,58.2047136,6.4251248,58.55826939,11.6747136,3.4051248,12.16116,46.53,3.02,46.6279025906,136.3,11.6747136,3.4051248,12.16116,11.6747136,3.4051248,12.16116,0.0,0.0,0.0,136.3
2020-06-26 11:30:00,45.40104544,9.41780492,46.3675530577,13.50104544,3.93780492,14.063589,31.9,5.48,32.3672735954,137.42,55.82104544,7.08780492,56.2692286476,13.50104544,3.93780492,14.063589,42.32,3.15,42.43706988,136.32,13.50104544,3.93780492,14.063589,13.50104544,3.93780492,14.063589,0.0,0.0,0.0,136.32
2020-06-26 12:00:00,58.7461808,8.2034694,59.3161922984,13.0061808,3.7934694,13.548105,45.74,4.41,45.952102237,137.53,45.3861808,5.2034694,45.6834926577,13.0061808,3.7934694,13.548105,32.38,1.4100000000000001,32.4106849665,136.5,13.0061808,3.7934694,13.548105,13.0061808,3.7934694,13.548105,0.0,0.0,0.0,136.5
2020-06-26 12:30:00,59.61307296,8.34964628,60.1949753778,13.95307296,4.06964628,14.534451,45.66,4.28,45.8601569993,137.72,40.49307296,4.56964628,40.7500996915,13.95307296,4.06964628,14.534451,26.54,0.5,26.5447094541,0.0,13.95307296,4.06964628,14.534451,13.95307296,4.06964628,14.534451,0.0,0.0,0.0,0.0
2020-06-26 13:00:00,55.97981536,8.80952948,56.6687527426,14.80981536,4.31952948,15.426891,41.17,4.49,41.414115951,137.57,46.02981536,8.49952948,46.8079683757,14.80981536,4.31952948,15.426891,31.22,4.18,31.498584095200002,0.0,14.80981536,4.31952948,15.426891,14.80981536,4.31952948,15.426891,0.0,0.0,0.0,0.0
2020-06-26 13:30:00,57.6557696,7.5129328,58.1432019021,14.6157696,4.2629328,15.22476,43.04,3.25,43.1625312047,137.79,41.8857696,5.4929328,42.2444079818,14.6157696,4.2629328,15.22476,27.27,1.23,27.2977251799,137.52,14.6157696,4.2629328,15.22476,14.6157696,4.2629328,15.22476,0.0,0.0,0.0,137.52
2020-06-26 14:00:00,45.8683184,6.5899262,46.339289595,13.2683184,3.8699262,13.821165,32.6,2.7199999999999998,32.7132755926,138.66,49.9183184,4.7699262000000004,50.1456948086,13.2683184,3.8699262,13.821165,36.65,0.9,36.6610488121,138.22,13.2683184,3.8699262,13.821165,13.2683184,3.8699262,13.821165,0.0,0.0,0.0,138.22
2020-06-26 14:30:00,45.37012704,7.03920372,45.912948246,12.82012704,3.73920372,13.354299,32.55,3.3,32.7168534551,138.31,46.66012704,6.39920372,47.0968922928,12.82012704,3.73920372,13.354299,33.84,2.66,33.9443839243,138.05,12.82012704,3.73920372,13.354299,12.82012704,3.73920372,13.354299,0.0,0.0,0.0,138.05
2020-06-26 15:00:00,47.40234464,6.48235052,47.8435277298,13.00234464,3.7923505200000003,13.544109,34.4,2.69,34.5050155774,138.31,49.14234464,5.97235052,49.5039292122,13.00234464,3.7923505200000003,13.544109,36.14,2.18,36.2056901605,138.01,13.00234464,3.7923505200000003,13.544109,13.00234464,3.7923505200000003,13.544109,0.0,0.0,0.0,138.01
2020-06-26 15:30:00,49.13597152,7.51465836,49.7072810309,12.49597152,3.64465836,13.016637,36.64,3.87,36.8438122349,138.16,50.92597152,6.78465836,51.3759298146,12.49597152,3.64465836,13.016637,38.43,3.14,38.5580666009,137.86,12.49597152,3.64465836,13.016637,12.49597152,3.64465836,13.016637,0.0,0.0,0.0,137.86
2020-06-26 16:00:00,48.62759936,8.27971648,49.3274479829,13.02759936,3.79971648,13.570416,35.6,4.48,35.8807803706,137.93,49.91759936,7.79971648,50.5232847609,13.02759936,3.79971648,13.570416,36.89,4.0,37.1062272402,137.72,13.02759936,3.79971648,13.570416,13.02759936,3.79971648,13.570416,0.0,0.0,0.0,137.72
2020-06-26 16:30:00,48.46861024,8.66876132,49.2377253884,11.13861024,3.24876132,11.602719,37.33,5.42,37.7214169935,138.41,49.47861024,8.26876132,50.1647813216,11.13861024,3.24876132,11.602719,38.34,5.02,38.6672471221,138.23,11.13861024,3.24876132,11.602719,11.13861024,3.24876132,11.602719,0.0,0.0,0.0,138.23
2020-06-26 17:00:00,49.77979936,8.19869148,50.4504406949,10.829799359999999,3.15869148,11.281041,38.95,5.04,39.2747259698,138.36,51.52979936,7.56869148,52.0826776654,10.829799359999999,3.15869148,11.281041,40.7,4.41,40.9382229707,138.06,10.829799359999999,3.15869148,11.281041,10.829799359999999,3.15869148,11.281041,0.0,0.0,0.0,138.06
2020-06-26 17:30:00,51.2535664,8.2835402,51.9186393019,10.0235664,2.9235401999999997,10.441215,41.23,5.36,41.5769467373,138.8,52.3735664,7.7935402,52.9502570938,10.0235664,2.9235401999999997,10.441215,42.35,4.87,42.629091006,138.6,10.0235664,2.9235401999999997,10.441215,10.0235664,2.9235401999999997,10.441215,0.0,0.0,0.0,138.6
2020-06-26 18:00:00,50.77256704,8.44824872,51.4706369716,10.38256704,3.02824872,10.815174,40.39,5.42,40.7520367589,138.34,52.09256704,7.64824872,52.6510327468,10.38256704,3.02824872,10.815174,41.71,4.62,41.9650866793,138.07,10.38256704,3.02824872,10.815174,10.38256704,3.02824872,10.815174,0.0,0.0,0.0,138.07
2020-06-26 18:30:00,49.73771232,8.87433276,50.5232006979,9.95771232,2.90433276,10.372617,39.78,5.97,40.2254807305,137.89,50.97771232,8.29433276,51.648069754,9.95771232,2.90433276,10.372617,41.02,5.39,41.3726056709,137.65,9.95771232,2.90433276,10.372617,9.95771232,2.90433276,10.372617,0.0,0.0,0.0,137.65
2020-06-26 19:00:00,50.20259872,8.96950796,50.9975782884,8.67259872,2.52950796,9.033957,41.53,6.44,42.0263548265,138.19,51.76259872,8.33950796,52.430086966,8.67259872,2.52950796,9.033957,43.09,5.8100000000000005,43.4799287028,137.9,8.67259872,2.52950796,9.033957,8.67259872,2.52950796,9.033957,0.0,0.0,0.0,137.9
2020-06-26 19:30:00,49.64870336,8.97253848,50.4529502815,7.92870336,2.31253848,8.259066,41.72,6.66,42.248242567,138.35,51.04870336,8.35253848,51.7275073225,7.92870336,2.31253848,8.259066,43.12,6.04,43.5409692129,138.07,7.92870336,2.31253848,8.259066,7.92870336,2.31253848,8.259066,0.0,0.0,0.0,138.07
2020-06-26 20:00:00,48.57226048,9.04524264,49.4072960458,7.25226048,2.11524264,7.554438,41.32,6.93,41.8971037185,138.46,49.52226048,8.59524264,50.2626350194,7.25226048,2.11524264,7.554438,42.27,6.48,42.7638082963,138.26,7.25226048,2.11524264,7.554438,7.25226048,2.11524264,7.554438,0.0,0.0,0.0,138.26
2020-06-26 20:30:00,47.94232064,9.15109352,48.8078745794,7.03232064,2.0510935200000002,7.325334,40.91,7.1,41.5215377846,138.0,49.21232064,8.35109352,49.9158618653,7.03232064,2.0510935200000002,7.325334,42.18,6.3,42.6478885761,137.71,7.03232064,2.0510935200000002,7.325334,7.03232064,2.0510935200000002,7.325334,0.0,0.0,0.0,137.71
2020-06-26 21:00:00,49.91958368,9.11279524,50.7445353892,6.72958368,1.9627952400000002,7.009983,43.19,7.15,43.7778322899,138.0,51.25958368,8.69279524,51.9914378348,6.72958368,1.9627952400000002,7.009983,44.53,6.73,45.0356947321,137.78,6.72958368,1.9627952400000002,7.009983,6.72958368,1.9627952400000002,7.009983,0.0,0.0,0.0,137.78
2020-06-26 21:30:00,47.08661696,10.09151328,48.1558733388,6.41661696,1.87151328,6.6839759999999995,40.67,8.22,41.4923764082,138.64,47.93661696,9.79151328,48.9264036884,6.41661696,1.87151328,6.6839759999999995,41.52,7.92,42.2686266633,138.48,6.41661696,1.87151328,6.6839759999999995,6.41661696,1.87151328,6.6839759999999995,0.0,0.0,0.0,138.48
2020-06-26 22:00:00,45.85228128,10.22608204,46.9787659743,6.43228128,1.87608204,6.700293,39.42,8.35,40.2946510098,138.64,46.76228128,9.67608204,47.7528796425,6.43228128,1.87608204,6.700293,40.33,7.8,41.0773526411,138.45,6.43228128,1.87608204,6.700293,6.43228128,1.87608204,6.700293,0.0,0.0,0.0,138.45
2020-06-26 22:30:00,48.20773696,8.81517328,49.007072783,5.29773696,1.54517328,5.518476,42.91,7.27,43.5215004337,138.24,49.06773696,8.61517328,49.818310098,5.29773696,1.54517328,5.518476,43.77,7.07,44.3373183673,138.1,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,138.1
2020-06-26 23:00:00,46.57965504,9.03573272,47.4479581166,5.29965504,1.5457327200000002,5.520474,41.28,7.49,41.9540045764,137.9,47.05965504,8.81573272,47.8782651719,5.29965504,1.5457327200000002,5.520474,41.76,7.27,42.3880938472,137.81,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,137.81
2020-06-26 23:30:00,44.56366112,9.79065116,45.6264916748,5.21366112,1.52065116,5.430897,39.35,8.27,40.209643122,138.98,45.81366112,7.81065116,46.4747008249,5.21366112,1.52065116,5.430897,40.6,6.29,41.0843534694,138.81,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,138.81
2020-06-27 00:00:00,41.73957536,14.31570948,44.1263151549,5.05957536,1.47570948,5.270391,36.68,12.84,38.8624240109,136.54,43.19957536,4.80570948,43.4660575034,5.05957536,1.47570948,5.270391,38.14,3.33,38.285095011,137.21,5.05957536,1.47570948,5.270391,5.05957536,1.47570948,5.270391,0.0,0.0,0.0,137.21
2020-06-27 00:30:00,39.69327168,14.33095424,42.2010908164,5.04327168,1.47095424,5.253408,34.65,12.86,36.9594656347,136.23,40.92327168,6.08095424,41.3726016763,5.04327168,1.47095424,5.253408,35.88,4.61,36.1749429854,137.07,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.07
2020-06-27 01:00:00,38.02929536,14.60729448,40.7381928613,5.33929536,1.55729448,5.561766,32.69,13.05,35.1985596296,136.41,39.11929536,6.3872944799999996,39.6373157547,5.33929536,1.55729448,5.561766,33.78,4.83,34.1235593102,137.27,5.33929536,1.55729448,5.561766,5.33929536,1.55729448,5.561766,0.0,0.0,0.0,137.27
2020-06-27 01:30:00,37.86228256,14.77274908,40.6421770582,5.15228256,1.50274908,5.366961,32.71,13.27,35.2992492838,136.68,38.91228256,6.57274908,39.4634864716,5.15228256,1.50274908,5.366961,33.76,5.07,34.1385778849,137.55,5.15228256,1.50274908,5.366961,5.15228256,1.50274908,5.366961,0.0,0.0,0.0,137.55
2020-06-27 02:00:00,37.54515968,14.86358824,40.3802584287,5.15515968,1.50358824,5.3699580000000005,32.39,13.36,35.0371474295,136.98,38.61515968,6.60358824,39.1757314514,5.15515968,1.50358824,5.3699580000000005,33.46,5.1,33.8464414673,137.85,5.15515968,1.50358824,5.3699580000000005,5.15515968,1.50358824,5.3699580000000005,0.0,0.0,0.0,137.85
2020-06-27 02:30:00,37.07601888,15.05633884,40.0165530157,5.09601888,1.48633884,5.308353,31.98,13.57,34.7399668969,137.16,38.14601888,6.7663388399999995,38.7414777427,5.09601888,1.48633884,5.308353,33.05,5.28,33.4691036629,138.02,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,138.02
2020-06-27 03:00:00,35.49612832,15.41762076,38.6998469714,5.54612832,1.6176207599999999,5.777217,29.95,13.8,32.9763930714,137.48,36.52612832,7.09762076,37.2093304226,5.54612832,1.6176207599999999,5.777217,30.98,5.48,31.4609408632,138.35,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,138.35
2020-06-27 03:30:00,35.4009936,15.8352898,38.7812680416,5.4009936,1.5752898,5.626035,30.0,14.26,33.2166765345,137.53,36.4509936,7.5152898,37.2176640213,5.4009936,1.5752898,5.626035,31.05,5.94,31.6130685002,138.4,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,138.4
2020-06-27 04:00:00,35.23732736,15.99797048,38.6988927355,5.30732736,1.54797048,5.528466,29.93,14.45,33.2356344907,137.89,36.27732736,7.64797048,37.0747344272,5.30732736,1.54797048,5.528466,30.97,6.1,31.5650265325,138.76,5.30732736,1.54797048,5.528466,5.30732736,1.54797048,5.528466,0.0,0.0,0.0,138.76
2020-06-27 04:30:00,33.78354112,16.31561616,37.5170225536,5.33354112,1.55561616,5.555772,28.45,14.76,32.0508985833,137.82,34.80354112,7.97561616,35.7056988116,5.33354112,1.55561616,5.555772,29.47,6.42,30.1611886371,138.68,5.33354112,1.55561616,5.555772,5.33354112,1.55561616,5.555772,0.0,0.0,0.0,138.68
2020-06-27 05:00:00,32.80327136,17.04428748,36.9670440747,5.36327136,1.56428748,5.586741,27.44,15.48,31.5053011412,137.95,33.81327136,8.70428748,34.9156403435,5.36327136,1.56428748,5.586741,28.45,7.14,29.3322706247,138.81,5.36327136,1.56428748,5.586741,5.36327136,1.56428748,5.586741,0.0,0.0,0.0,138.81
2020-06-27 05:30:00,33.05509952,17.06773736,37.2014416773,5.37509952,1.56773736,5.599062,27.68,15.5,31.7243187476,137.67,34.37509952,8.41773736,35.3907582466,5.37509952,1.56773736,5.599062,29.0,6.85,29.7980284583,138.45,5.37509952,1.56773736,5.599062,5.37509952,1.56773736,5.599062,0.0,0.0,0.0,138.45
2020-06-27 06:00:00,32.6359984,17.5821662,37.0707561273,5.5959984,1.6321662,5.829165,27.04,15.95,31.3936952269,137.55,34.0059984,9.1721662,35.2212515391,5.5959984,1.6321662,5.829165,28.41,7.54,29.3935316014,138.35,5.5959984,1.6321662,5.829165,5.5959984,1.6321662,5.829165,0.0,0.0,0.0,138.35
2020-06-27 06:30:00,32.93094272,17.24652496,37.1737758591,6.33094272,1.84652496,6.594732,26.6,15.4,30.7362977601,137.55,33.89094272,8.96652496,35.0570188166,6.33094272,1.84652496,6.594732,27.56,7.12,28.464855524,138.4,6.33094272,1.84652496,6.594732,6.33094272,1.84652496,6.594732,0.0,0.0,0.0,138.4
2020-06-27 07:00:00,34.98317056,16.62675808,38.7333358579,6.26317056,1.82675808,6.524136,28.72,14.8,32.3091070753,137.49,36.26317056,8.27675808,37.1957291013,6.26317056,1.82675808,6.524136,30.0,6.45,30.6855421982,138.32,6.26317056,1.82675808,6.524136,6.26317056,1.82675808,6.524136,0.0,0.0,0.0,138.32
2020-06-27 07:30:00,37.019824,16.189532,40.405053092,6.169824,1.799532,6.4269,30.85,14.39,34.041072251,137.16,38.969824,7.729532,39.728992531,6.169824,1.799532,6.4269,32.8,5.93,33.3317401286,137.89,6.169824,1.799532,6.4269,6.169824,1.799532,6.4269,0.0,0.0,0.0,137.89
2020-06-27 08:00:00,38.7944992,15.4258956,41.7489092461,6.2944992,1.8358956,6.55677,32.5,13.59,35.2269513299,136.64,40.6244992,6.7058956,41.1742513113,6.2944992,1.8358956,6.55677,34.33,4.87,34.6737047343,137.33,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,137.33
2020-06-27 08:30:00,42.10001408,14.35083744,44.4787333539,5.90001408,1.72083744,6.145848,36.2,12.63,38.3400169536,136.24,44.29001408,5.70083744,44.6554016299,5.90001408,1.72083744,6.145848,38.39,3.98,38.5957575389,136.9,5.90001408,1.72083744,6.145848,5.90001408,1.72083744,6.145848,0.0,0.0,0.0,136.9
2020-06-27 09:00:00,43.81830432,15.20908876,46.3827572961,7.36830432,2.14908876,7.675317,36.45,13.06,38.7190663627,136.41,45.92830432,6.74908876,46.4215395781,7.36830432,2.14908876,7.675317,38.56,4.6,38.8334082975,137.12,7.36830432,2.14908876,7.675317,7.36830432,2.14908876,7.675317,0.0,0.0,0.0,137.12
2020-06-27 09:30:00,45.59130144,15.01496292,48.0001654006,7.25130144,2.11496292,7.553439,38.34,12.9,40.452016019,136.52,47.33130144,6.62496292,47.7927005901,7.25130144,2.11496292,7.553439,40.08,4.51,40.3329455904,137.28,7.25130144,2.11496292,7.553439,7.25130144,2.11496292,7.553439,0.0,0.0,0.0,137.28
2020-06-27 10:00:00,45.45515616,15.25025388,47.9451923026,8.67515616,2.53025388,9.036621,36.78,12.72,38.9174356812,136.34,47.18515616,6.85025388,47.6798169047,8.67515616,2.53025388,9.036621,38.51,4.32,38.7515483562,137.09,8.67515616,2.53025388,9.036621,8.67515616,2.53025388,9.036621,0.0,0.0,0.0,137.09
2020-06-27 10:30:00,45.4739168,15.0748924,47.9075097454,9.2739168,2.7048924,9.66033,36.2,12.37,38.2551552082,136.7,47.0839168,6.5048924,47.5311355468,9.2739168,2.7048924,9.66033,37.81,3.8,38.000474997,137.45,9.2739168,2.7048924,9.66033,9.2739168,2.7048924,9.66033,0.0,0.0,0.0,137.45
2020-06-27 11:00:00,46.3419776,14.9468268,48.6927768696,10.4119776,3.0368268,10.84581,35.93,11.91,37.8525164289,136.7,49.0619776,6.3168268,49.4669581321,10.4119776,3.0368268,10.84581,38.65,3.2800000000000002,38.7889275438,137.29,10.4119776,3.0368268,10.84581,10.4119776,3.0368268,10.84581,0.0,0.0,0.0,137.29
2020-06-27 11:30:00,44.56492288,15.49393584,47.1815048416,12.18492288,3.55393584,12.692628,32.38,11.94,34.5112735204,136.87,46.79492288,6.92393584,47.3043940333,12.18492288,3.55393584,12.692628,34.61,3.37,34.7736825775,137.55,12.18492288,3.55393584,12.692628,12.18492288,3.55393584,12.692628,0.0,0.0,0.0,137.55
2020-06-27 12:00:00,44.86799008,15.21608044,47.3779024206,11.91799008,3.47608044,12.414573,32.95,11.74,34.9789951256,136.97,46.68799008,6.60608044,47.1530350719,11.91799008,3.47608044,12.414573,34.77,3.13,34.910597245,137.69,11.91799008,3.47608044,12.414573,11.91799008,3.47608044,12.414573,0.0,0.0,0.0,137.69
2020-06-27 12:30:00,45.13051904,15.15223472,47.606238728,10.43051904,3.04223472,10.865124,34.7,12.11,36.7524434562,137.26,46.85051904,6.58223472,47.3106430756,10.43051904,3.04223472,10.865124,36.42,3.54,36.5916383891,138.01,10.43051904,3.04223472,10.865124,10.43051904,3.04223472,10.865124,0.0,0.0,0.0,138.01
2020-06-27 13:00:00,44.85560416,15.55246788,47.4753039139,10.22560416,2.98246788,10.651671,34.63,12.57,36.84076275,137.24,47.42560416,6.89246788,47.9238358588,10.22560416,2.98246788,10.651671,37.2,3.91,37.4049207993,137.88,10.22560416,2.98246788,10.651671,10.22560416,2.98246788,10.651671,0.0,0.0,0.0,137.88
2020-06-27 13:30:00,43.77057984,15.23141912,46.3450082311,9.57057984,2.79141912,9.969354,34.2,12.44,36.3922189486,137.55,45.69057984,6.76141912,46.1881572985,9.57057984,2.79141912,9.969354,36.12,3.9699999999999998,36.3375191778,138.29,9.57057984,2.79141912,9.969354,9.57057984,2.79141912,9.969354,0.0,0.0,0.0,138.29
2020-06-27 14:00:00,43.3264144,14.3364542,45.6367407227,9.1764144,2.6764542000000002,9.558765,34.15,11.66,36.085704925900004,137.59,45.3464144,5.3764541999999995,45.6640291554,9.1764144,2.6764542000000002,9.558765,36.17,2.7,36.2706341273,138.24,9.1764144,2.6764542000000002,9.558765,9.1764144,2.6764542000000002,9.558765,0.0,0.0,0.0,138.24
2020-06-27 14:30:00,42.2087616,15.1383888,44.8413912726,9.6287616,2.8083888,10.02996,32.58,12.33,34.8351159034,137.42,44.0687616,6.6083888,44.5614918005,9.6287616,2.8083888,10.02996,34.44,3.8,34.6490057577,138.15,9.6287616,2.8083888,10.02996,9.6287616,2.8083888,10.02996,0.0,0.0,0.0,138.15
2020-06-27 15:00:00,40.00315392,15.91633656,43.0532471834,12.91315392,3.76633656,13.451202,27.09,12.15,29.6899073761,137.42,42.55315392,7.08633656,43.1391594074,12.91315392,3.76633656,13.451202,29.64,3.32,29.8253583382,138.01,12.91315392,3.76633656,13.451202,12.91315392,3.76633656,13.451202,0.0,0.0,0.0,138.01
2020-06-27 15:30:00,39.88042656,15.63179108,42.8345808311,13.00042656,3.79179108,13.542111,26.88,11.84,29.3720956011,136.71,42.07042656,6.84179108,42.6231263063,13.00042656,3.79179108,13.542111,29.07,3.05,29.2295638011,137.36,13.00042656,3.79179108,13.542111,13.00042656,3.79179108,13.542111,0.0,0.0,0.0,137.36
2020-06-27 16:00:00,38.75629152,16.01141836,41.933466948,12.17629152,3.55141836,12.683637,26.58,12.46,29.3555446211,137.35,40.61629152,7.31141836,41.2691164828,12.17629152,3.55141836,12.683637,28.44,3.76,28.6874746187,138.08,12.17629152,3.55141836,12.683637,12.17629152,3.55141836,12.683637,0.0,0.0,0.0,138.08
2020-06-27 16:30:00,40.48617184,15.593050120000001,43.3851739918,11.97617184,3.49305012,12.475179,28.51,12.1,30.9714400698,136.22,42.24617184,7.04305012,42.8292375618,11.97617184,3.49305012,12.475179,30.27,3.55,30.477457243,136.93,11.97617184,3.49305012,12.475179,11.97617184,3.49305012,12.475179,0.0,0.0,0.0,136.93
2020-06-27 17:00:00,44.4064128,15.0431204,46.8852318874,10.7764128,3.1431204,11.22543,33.63,11.9,35.6733359808,135.91,47.0564128,6.3731204,47.4860258312,10.7764128,3.1431204,11.22543,36.28,3.23,36.4234992827,136.52,10.7764128,3.1431204,11.22543,10.7764128,3.1431204,11.22543,0.0,0.0,0.0,136.52
2020-06-27 17:30:00,44.85386464,16.06946052,47.6455321572,11.48386464,3.34946052,11.962359,33.37,12.72,35.7121169913,136.44,47.06386464,7.17946052,47.6083186871,11.48386464,3.34946052,11.962359,35.58,3.83,35.7855459648,137.07,11.48386464,3.34946052,11.962359,11.48386464,3.34946052,11.962359,0.0,0.0,0.0,137.07
2020-06-27 18:00:00,44.39024992,16.50423956,47.3590985072,9.82024992,2.86423956,10.229427,34.57,13.64,37.1636179617,136.47,46.01024992,8.11423956,46.7202737721,9.82024992,2.86423956,10.229427,36.19,5.25,36.5688200521,137.24,9.82024992,2.86423956,10.229427,9.82024992,2.86423956,10.229427,0.0,0.0,0.0,137.24
2020-06-27 18:30:00,47.81517568,15.30442624,50.2047456706,9.13517568,2.66442624,9.515808,38.68,12.64,40.6928986434,136.28,49.91517568,6.58442624,50.3475861594,9.13517568,2.66442624,9.515808,40.78,3.92,40.9679728569,136.95,9.13517568,2.66442624,9.515808,9.13517568,2.66442624,9.515808,0.0,0.0,0.0,136.95
2020-06-27 19:00:00,47.66540704,14.47074372,49.813587023,7.54540704,2.20074372,7.859799,40.12,12.27,41.9543478081,135.55,49.80540704,5.9807437199999995,50.1632122762,7.54540704,2.20074372,7.859799,42.26,3.7800000000000002,42.4287166905,136.22,7.54540704,2.20074372,7.859799,7.54540704,2.20074372,7.859799,0.0,0.0,0.0,136.22
2020-06-27 19:30:00,47.2603632,14.5755226,49.4569286234,6.4303632,1.8755226,6.698295,40.83,12.7,42.7595474719,135.83,49.2303632,6.0955226,49.606290494,6.4303632,1.8755226,6.698295,42.8,4.22,43.007538874,136.53,6.4303632,1.8755226,6.698295,6.4303632,1.8755226,6.698295,0.0,0.0,0.0,136.53
2020-06-27 20:00:00,45.141232,15.102026,47.6004413402,6.761232,1.972026,7.04295,38.38,13.13,40.5637929686,136.02,47.301232,6.452026,47.7392415966,6.761232,1.972026,7.04295,40.54,4.48,40.7867870762,136.67,6.761232,1.972026,7.04295,6.761232,1.972026,7.04295,0.0,0.0,0.0,136.67
2020-06-27 20:30:00,45.14453888,15.55757384,47.7500522981,6.57453888,1.91757384,6.848478,38.57,13.64,40.9108115295,136.05,47.39453888,7.1975738400000004,47.9379534902,6.57453888,1.91757384,6.848478,40.82,5.28,41.1600631681,136.74,6.57453888,1.91757384,6.848478,6.57453888,1.91757384,6.848478,0.0,0.0,0.0,136.74
2020-06-27 21:00:00,44.58623776,15.55890268,47.2230034009,5.99623776,1.74890268,6.246081,38.59,13.81,40.9866344068,136.17,46.63623776,7.02890268,47.1629531019,5.99623776,1.74890268,6.246081,40.64,5.28,40.9815568274,136.84,5.99623776,1.74890268,6.246081,5.99623776,1.74890268,6.246081,0.0,0.0,0.0,136.84
2020-06-27 21:30:00,42.82204192,15.92934556,45.6888533908,6.03204192,1.7593455599999999,6.283377,36.79,14.17,39.4245228253,135.95,44.29204192,7.41934556,44.9091490231,6.03204192,1.7593455599999999,6.283377,38.26,5.66,38.6763907313,136.69,6.03204192,1.7593455599999999,6.283377,6.03204192,1.7593455599999999,6.283377,0.0,0.0,0.0,136.69
2020-06-27 22:00:00,42.80184224,16.18428732,45.7594673832,5.91184224,1.7242873200000002,6.158169,36.89,14.46,39.622767445,135.69,44.24184224,8.06428732,44.9708053605,5.91184224,1.7242873200000002,6.158169,38.33,6.34,38.8507979326,136.5,5.91184224,1.7242873200000002,6.158169,5.91184224,1.7242873200000002,6.158169,0.0,0.0,0.0,136.5
2020-06-27 22:30:00,42.59923456,16.28811008,45.6069875685,6.19923456,1.80811008,6.457536,36.4,14.48,39.1743589609,136.39,44.05923456,8.11811008,44.8008913001,6.19923456,1.80811008,6.457536,37.86,6.31,38.3822315662,137.19,6.19923456,1.80811008,6.457536,6.19923456,1.80811008,6.457536,0.0,0.0,0.0,137.19
2020-06-27 23:00:00,40.24592832,16.91589576,43.6564116219,5.74592832,1.67589576,5.985342,34.5,15.24,37.716145084,136.45,41.28592832,8.775895760000001,42.2083430572,5.74592832,1.67589576,5.985342,35.54,7.1,36.2422626225,137.31,5.74592832,1.67589576,5.985342,5.74592832,1.67589576,5.985342,0.0,0.0,0.0,137.31
2020-06-27 23:30:00,38.23996448,17.26873964,41.9583633163,5.54996448,1.61873964,5.781213,32.69,15.65,36.2430489887,136.42,39.42996448,9.12873964,40.4729043473,5.54996448,1.61873964,5.781213,33.88,7.51,34.7023702361,137.25,5.54996448,1.61873964,5.781213,5.54996448,1.61873964,5.781213,0.0,0.0,0.0,137.25
2020-06-28 00:00:00,36.60428032,17.91333176,40.752432964,5.39428032,1.5733317599999999,5.619042,31.21,16.34,35.2286772389,137.16,37.76428032,9.72333176,38.9959491307,5.39428032,1.5733317599999999,5.619042,32.37,8.15,33.3802246847,138.0,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,138.0
2020-06-28 00:30:00,34.37431008,18.09459044,38.8459444044,5.60431008,1.63459044,5.837823,28.77,16.46,33.1458066729,137.02,35.36431008,9.80459044,36.6982890763,5.60431008,1.63459044,5.837823,29.76,8.17,30.8610839084,137.86,5.60431008,1.63459044,5.837823,5.60431008,1.63459044,5.837823,0.0,0.0,0.0,137.86
2020-06-28 01:00:00,33.65543904,18.28866972,38.3035770797,5.51543904,1.60866972,5.745249,28.14,16.68,32.7121078502,137.66,34.59543904,9.92866972,35.9919836183,5.51543904,1.60866972,5.745249,29.08,8.32,30.2467981777,138.51,5.51543904,1.60866972,5.745249,5.51543904,1.60866972,5.745249,0.0,0.0,0.0,138.51
2020-06-28 01:30:00,32.78136288,18.71748084,37.7486667482,5.75136288,1.6774808399999999,5.991003,27.03,17.04,31.9528167772,137.94,33.71136288,10.34748084,35.2636689379,5.75136288,1.6774808399999999,5.991003,27.96,8.67,29.2733752752,138.79,5.75136288,1.6774808399999999,5.991003,5.75136288,1.6774808399999999,5.991003,0.0,0.0,0.0,138.79
2020-06-28 02:00:00,32.24608832,18.71927576,37.2856741513,5.58608832,1.62927576,5.818842,26.66,17.09,31.6673917461,137.94,33.18608832,10.31927576,34.7534733544,5.58608832,1.62927576,5.818842,27.6,8.69,28.9357235956,138.79,5.58608832,1.62927576,5.818842,5.58608832,1.62927576,5.818842,0.0,0.0,0.0,138.79
2020-06-28 02:30:00,31.96375072,18.88109396,37.1238073104,5.52375072,1.61109396,5.753907,26.44,17.27,31.5804765639,137.87,32.90375072,10.51109396,34.5418573282,5.52375072,1.61109396,5.753907,27.38,8.9,28.790178881,138.72,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,138.72
2020-06-28 03:00:00,31.06572864,19.12083752,36.478568001,5.62572864,1.64083752,5.860134,25.44,17.48,30.8665514757,138.28,31.97572864,10.71083752,33.7219403718,5.62572864,1.64083752,5.860134,26.35,9.07,27.8673177755,139.13,5.62572864,1.64083752,5.860134,5.62572864,1.64083752,5.860134,0.0,0.0,0.0,139.13
2020-06-28 03:30:00,30.13402976,19.39950868,35.8385363345,6.20402976,1.80950868,6.462531,23.93,17.59,29.6993770978,138.49,31.02402976,10.93950868,32.8962501314,6.20402976,1.80950868,6.462531,24.82,9.13,26.4459694472,139.33,6.20402976,1.80950868,6.462531,6.20402976,1.80950868,6.462531,0.0,0.0,0.0,139.33
2020-06-28 04:00:00,30.27566848,19.61498664,36.074420339,5.8456684800000005,1.70498664,6.089238,24.43,17.91,30.2917975696,138.67,31.19566848,11.09498664,33.1099450386,5.8456684800000005,1.70498664,6.089238,25.35,9.39,27.0332129056,139.51,5.8456684800000005,1.70498664,6.089238,5.8456684800000005,1.70498664,6.089238,0.0,0.0,0.0,139.51
2020-06-28 04:30:00,29.59445952,19.68421736,35.54293808,6.01445952,1.7542173600000002,6.265062,23.58,17.93,29.6226484299,138.56,30.49445952,11.16421736,32.4738635009,6.01445952,1.7542173600000002,6.265062,24.48,9.41,26.2262940577,139.39,6.01445952,1.7542173600000002,6.265062,6.01445952,1.7542173600000002,6.265062,0.0,0.0,0.0,139.39
2020-06-28 05:00:00,28.80561856,19.87622208,34.9975408393,5.81561856,1.69622208,6.057936,22.99,18.18,29.3095974043,138.8,29.70561856,11.32622208,31.7916196605,5.81561856,1.69622208,6.057936,23.89,9.63,25.7578919945,139.64,5.81561856,1.69622208,6.057936,5.81561856,1.69622208,6.057936,0.0,0.0,0.0,139.64
2020-06-28 05:30:00,28.56803584,20.07442712,34.9158315947,6.11803584,1.7844271200000001,6.372954,22.45,18.29,28.9573237714,138.8,29.47803584,11.50442712,31.643426495,6.11803584,1.7844271200000001,6.372954,23.36,9.72,25.301541455,139.64,6.11803584,1.7844271200000001,6.372954,6.11803584,1.7844271200000001,6.372954,0.0,0.0,0.0,139.64
2020-06-28 06:00:00,28.17882496,20.18090728,34.6599941542,6.20882496,1.81090728,6.467526,21.97,18.37,28.6380481178,138.83,29.05882496,11.62090728,31.2963383492,6.20882496,1.81090728,6.467526,22.85,9.81,24.8668172471,139.67,6.20882496,1.81090728,6.467526,6.20882496,1.81090728,6.467526,0.0,0.0,0.0,139.67
2020-06-28 06:30:00,29.18248128,19.87780704,35.3092682787,6.23248128,1.81780704,6.492168,22.95,18.06,29.2038713187,138.61,30.08248128,11.34780704,32.1516469964,6.23248128,1.81780704,6.492168,23.85,9.53,25.6835239015,139.44,6.23248128,1.81780704,6.492168,6.23248128,1.81780704,6.492168,0.0,0.0,0.0,139.44
2020-06-28 07:00:00,29.82609696,19.64302828,35.7133675236,6.93609696,2.02302828,7.225101,22.89,17.62,28.8862683641,138.69,30.786096960000002,11.01302828,32.6966444444,6.93609696,2.02302828,7.225101,23.85,8.99,25.4880874135,139.52,6.93609696,2.02302828,7.225101,6.93609696,2.02302828,7.225101,0.0,0.0,0.0,139.52
2020-06-28 07:30:00,30.16513696,19.65274828,36.0023055202,7.89513696,2.30274828,8.224101,22.27,17.35,28.2307527353,138.53,31.08513696,11.06274828,32.9950017325,7.89513696,2.30274828,8.224101,23.19,8.76,24.789386842,139.36,7.89513696,2.30274828,8.224101,7.89513696,2.30274828,8.224101,0.0,0.0,0.0,139.36
2020-06-28 08:00:00,30.94733344,19.58838892,36.6257071949,9.21733344,2.68838892,9.601389,21.73,16.9,27.528220066,138.21,31.81733344,11.12838892,33.7073248299,9.21733344,2.68838892,9.601389,22.6,8.44,24.124543519,139.05,9.21733344,2.68838892,9.601389,9.21733344,2.68838892,9.601389,0.0,0.0,0.0,139.05
2020-06-28 08:30:00,32.46887072,19.22300396,37.7326310649,10.39887072,3.03300396,10.832157,22.07,16.19,27.3715363106,137.71,33.34887072,10.83300396,35.0642432272,10.39887072,3.03300396,10.832157,22.95,7.8,24.2392759793,138.56,10.39887072,3.03300396,10.832157,10.39887072,3.03300396,10.832157,0.0,0.0,0.0,138.56
2020-06-28 09:00:00,35.55120864,17.97785252,39.8383184509,10.14120864,2.95785252,10.563759,25.41,15.02,29.5172576639,137.43,37.16120864,9.17785252,38.2777795132,10.14120864,2.95785252,10.563759,27.02,6.22,27.7266802917,138.13,10.14120864,2.95785252,10.563759,10.14120864,2.95785252,10.563759,0.0,0.0,0.0,138.13
2020-06-28 09:30:00,37.07533408,18.06447244,41.2420363425,10.57533408,3.08447244,11.015973,26.5,14.98,30.4409329686,138.34,38.01533408,9.59447244,39.2073912243,10.57533408,3.08447244,11.015973,27.44,6.51,28.2016612986,139.19,10.57533408,3.08447244,11.015973,10.57533408,3.08447244,11.015973,0.0,0.0,0.0,139.19
2020-06-28 10:00:00,40.5026272,17.2640996,44.0285355775,10.1626272,2.9640996,10.58607,30.34,14.3,33.5411031423,137.96,42.2126272,8.7140996,43.102684684,10.1626272,2.9640996,10.58607,32.05,5.75,32.561710643,138.72,10.1626272,2.9640996,10.58607,10.1626272,2.9640996,10.58607,0.0,0.0,0.0,138.72
2020-06-28 10:30:00,41.86214816,16.89395988,45.1425002519,9.68214816,2.82395988,10.085571,32.18,14.07,35.1214649467,137.86,43.44214816,8.26395988,44.2211857559,9.68214816,2.82395988,10.085571,33.76,5.44,34.1954850821,138.63,9.68214816,2.82395988,10.085571,9.68214816,2.82395988,10.085571,0.0,0.0,0.0,138.63
2020-06-28 11:00:00,43.50329792,16.02887856,46.3622893935,8.77329792,2.55887856,9.138852,34.73,13.47,37.2506885842,137.77,45.22329792,7.17887856,45.7895509056,8.77329792,2.55887856,9.138852,36.45,4.62,36.7416235352,138.48,8.77329792,2.55887856,9.138852,8.77329792,2.55887856,9.138852,0.0,0.0,0.0,138.48
2020-06-28 11:30:00,40.720168,16.957549,44.1099824307,11.820168,3.447549,12.312675,28.9,13.51,31.9018823896,137.92,42.870168,8.287549,43.663884078,11.820168,3.447549,12.312675,31.05,4.84,31.424959825,138.62,11.820168,3.447549,12.312675,11.820168,3.447549,12.312675,0.0,0.0,0.0,138.62
2020-06-28 12:00:00,41.22541248,16.20782864,44.2970466665,12.09541248,3.52782864,12.599388,29.13,12.68,31.7701007238,137.44,43.16541248,7.08782864,43.7434583612,12.09541248,3.52782864,12.599388,31.07,3.56,31.2732873232,138.07,12.09541248,3.52782864,12.599388,12.09541248,3.52782864,12.599388,0.0,0.0,0.0,138.07
2020-06-28 12:30:00,40.52357376,16.76062568,43.8529201247,12.65357376,3.69062568,13.180806,27.87,13.07,30.782491777,137.41,41.87357376,8.23062568,42.6748096483,12.65357376,3.69062568,13.180806,29.22,4.54,29.570593501,138.2,12.65357376,3.69062568,13.180806,12.65357376,3.69062568,13.180806,0.0,0.0,0.0,138.2
2020-06-28 13:00:00,40.08287392,17.23792156,43.6323586504,13.19287392,3.84792156,13.742577,26.89,13.39,30.0393774902,137.16,41.98287392,8.16792156,42.7700437829,13.19287392,3.84792156,13.742577,28.79,4.32,29.1123083935,137.79,13.19287392,3.84792156,13.742577,13.19287392,3.84792156,13.742577,0.0,0.0,0.0,137.79
2020-06-28 13:30:00,38.91483104,17.59682572,42.7084575967,14.11483104,4.11682572,14.702949,24.8,13.48,28.226767438,137.79,40.74483104,8.89682572,41.7048530074,14.11483104,4.11682572,14.702949,26.63,4.78,27.0555964636,138.5,14.11483104,4.11682572,14.702949,14.11483104,4.11682572,14.702949,0.0,0.0,0.0,138.5
2020-06-28 14:00:00,39.87816,16.93988,43.3269798094,11.82816,3.4498800000000003,12.321,28.05,13.49,31.1252726896,138.11,41.72816,8.20988,42.5281255947,11.82816,3.4498800000000003,12.321,29.9,4.76,30.2765189545,138.84,11.82816,3.4498800000000003,12.321,11.82816,3.4498800000000003,12.321,0.0,0.0,0.0,138.84
2020-06-28 14:30:00,38.20856896,17.29374928,41.9400584898,12.458568960000001,3.63374928,12.977676,25.75,13.66,29.1488953479,137.84,39.62856896,8.66374928,40.5645661804,12.458568960000001,3.63374928,12.977676,27.17,5.03,27.6316810925,138.62,12.458568960000001,3.63374928,12.977676,12.458568960000001,3.63374928,12.977676,0.0,0.0,0.0,138.62
2020-06-28 15:00:00,39.25385376,17.11904068,42.8243691,12.37385376,3.60904068,12.889431,26.88,13.51,30.08412372,137.93,41.25385376,8.14904068,42.0510084785,12.37385376,3.60904068,12.889431,28.88,4.54,29.2346711971,138.6,12.37385376,3.60904068,12.889431,12.37385376,3.60904068,12.889431,0.0,0.0,0.0,138.6
2020-06-28 15:30:00,43.90058016,16.63808588,46.9477032466,9.25058016,2.69808588,9.636021,34.65,13.94,37.3489772283,137.1,46.45058016,7.24808588,47.0126700595,9.25058016,2.69808588,9.636021,37.2,4.55,37.4772264182,137.69,9.25058016,2.69808588,9.636021,9.25058016,2.69808588,9.636021,0.0,0.0,0.0,137.69
2020-06-28 16:00:00,39.38594016,18.89006588,43.6816537145,13.88594016,4.05006588,14.464521,25.5,14.84,29.503823481,136.77,41.68594016,10.03006588,42.8756321071,13.88594016,4.05006588,14.464521,27.8,5.98,28.4358998451,137.43,13.88594016,4.05006588,14.464521,13.88594016,4.05006588,14.464521,0.0,0.0,0.0,137.43
2020-06-28 16:30:00,43.39030848,17.90675664,46.9400767293,11.20030848,3.26675664,11.666988,32.19,14.64,35.3627727985,136.36,45.39030848,9.22675664,46.318604707,11.20030848,3.26675664,11.666988,34.19,5.96,34.7055860057,137.08,11.20030848,3.26675664,11.666988,11.20030848,3.26675664,11.666988,0.0,0.0,0.0,137.08
2020-06-28 17:00:00,44.47327456,17.42470508,47.7649714458,12.15327456,3.54470508,12.659661,32.32,13.88,35.1743770378,136.04,46.91327456,8.38470508,47.6566743408,12.15327456,3.54470508,12.659661,34.76,4.84,35.0953444206,136.64,12.15327456,3.54470508,12.659661,12.15327456,3.54470508,12.659661,0.0,0.0,0.0,136.64
2020-06-28 17:30:00,47.41158816,17.10712988,50.4034977416,10.24158816,2.98712988,10.668321,37.17,14.12,39.761580703,136.58,49.72158816,8.40712988,50.4273354637,10.24158816,2.98712988,10.668321,39.48,5.42,39.8503048922,137.28,10.24158816,2.98712988,10.668321,10.24158816,2.98712988,10.668321,0.0,0.0,0.0,137.28
2020-06-28 18:00:00,46.63062976,17.40018368,49.7712971894,9.60062976,2.80018368,10.000656,37.03,14.6,39.8042824329,136.94,49.21062976,8.46018368,49.9325624145,9.60062976,2.80018368,10.000656,39.61,5.66,40.0123443452,137.58,9.60062976,2.80018368,10.000656,9.60062976,2.80018368,10.000656,0.0,0.0,0.0,137.58
2020-06-28 18:30:00,44.00515584,17.99358712,47.5418017953,8.99515584,2.62358712,9.369954,35.01,15.37,38.2352847511,137.31,46.45515584,9.05358712,47.3291553258,8.99515584,2.62358712,9.369954,37.46,6.43,38.0078478738,137.96,8.99515584,2.62358712,9.369954,8.99515584,2.62358712,9.369954,0.0,0.0,0.0,137.96
2020-06-28 19:00:00,42.45906112,18.42097616,46.2828719277,9.809061119999999,2.86097616,10.217772,32.65,15.56,36.1681641779,137.26,44.76906112,9.26097616,45.7168952686,9.809061119999999,2.86097616,10.217772,34.96,6.4,35.5409847922,137.88,9.809061119999999,2.86097616,10.217772,9.809061119999999,2.86097616,10.217772,0.0,0.0,0.0,137.88
2020-06-28 19:30:00,45.9539776,17.1740768,49.0583017561,8.4139776,2.4540768,8.76456,37.54,14.72,40.3228223219,136.28,48.5939776,7.9440767999999995,49.2390395438,8.4139776,2.4540768,8.76456,40.18,5.49,40.5533290865,136.84,8.4139776,2.4540768,8.76456,8.4139776,2.4540768,8.76456,0.0,0.0,0.0,136.84
2020-06-28 20:00:00,44.79601696,17.07633828,47.9404262031,7.01601696,2.04633828,7.308351,37.78,15.03,40.6599225282,136.42,46.83601696,8.39633828,47.582675221,7.01601696,2.04633828,7.308351,39.82,6.35,40.3231310788,137.14,7.01601696,2.04633828,7.308351,7.01601696,2.04633828,7.308351,0.0,0.0,0.0,137.14
2020-06-28 20:30:00,44.60756608,17.61137344,47.958267546100004,6.34756608,1.8513734400000001,6.612048,38.26,15.76,41.3788013359,136.42,46.98756608,6.94137344,47.4975160546,6.34756608,1.8513734400000001,6.612048,40.64,5.09,40.9575109107,136.87,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,136.87
2020-06-28 21:00:00,43.88991424,17.99330832,47.4350473415,5.83991424,1.70330832,6.083244,38.05,16.29,41.3904167652,136.99,45.79991424,7.28330832,46.3754107742,5.83991424,1.70330832,6.083244,39.96,5.58,40.3477136899,137.51,5.83991424,1.70330832,6.083244,5.83991424,1.70330832,6.083244,0.0,0.0,0.0,137.51
2020-06-28 21:30:00,44.0038704,18.0294622,47.5542018901,5.7238704,1.6694622,5.962365,38.28,16.36,41.629412679,136.39,46.2638704,7.2694621999999995,46.8315148705,5.7238704,1.6694622,5.962365,40.54,5.6,40.9249508246,136.84,5.7238704,1.6694622,5.962365,5.7238704,1.6694622,5.962365,0.0,0.0,0.0,136.84
2020-06-28 22:00:00,42.14380992,18.09694456,45.8650206255,6.26380992,1.82694456,6.524802,35.88,16.27,39.3965391881,136.36,44.28380992,7.16694456,44.8600146607,6.26380992,1.82694456,6.524802,38.02,5.34,38.3931764771,136.8,6.26380992,1.82694456,6.524802,6.26380992,1.82694456,6.524802,0.0,0.0,0.0,136.8
2020-06-28 22:30:00,43.14580832,17.76086076,46.6584285046,5.86580832,1.71086076,6.110217,37.28,16.05,40.588186705,136.56,44.83580832,7.16086076,45.4040486579,5.86580832,1.71086076,6.110217,38.97,5.45,39.3492490398,137.09,5.86580832,1.71086076,6.110217,5.86580832,1.71086076,6.110217,0.0,0.0,0.0,137.09
2020-06-28 23:00:00,41.42599808,17.81549944,45.0944047219,5.91599808,1.72549944,6.162498,35.51,16.09,38.9852305367,136.77,43.35599808,7.01549944,43.919924885,5.91599808,1.72549944,6.162498,37.44,5.29,37.8118724741,137.25,5.91599808,1.72549944,6.162498,5.91599808,1.72549944,6.162498,0.0,0.0,0.0,137.25
2020-06-28 23:30:00,38.21869568,17.69878624,42.1178790284,5.61869568,1.63878624,5.852808,32.6,16.06,36.3412107668,135.89,39.72869568,8.71878624,40.6741501931,5.61869568,1.63878624,5.852808,34.11,7.08,34.8370277148,136.6,5.61869568,1.63878624,5.852808,5.61869568,1.63878624,5.852808,0.0,0.0,0.0,136.6
2020-06-29 00:00:00,35.93851584,18.04456712,40.2142179251,5.63851584,1.64456712,5.873454,30.3,16.4,34.4535919753,136.67,37.39851584,9.55456712,38.5997246089,5.63851584,1.64456712,5.873454,31.76,7.91,32.7301955387,137.47,5.63851584,1.64456712,5.873454,5.63851584,1.64456712,5.873454,0.0,0.0,0.0,137.47
2020-06-29 00:30:00,34.0395648,18.4319564,38.7095464776,5.6295648,1.6419564,5.86413,28.41,16.79,33.0004878752,136.81,35.4095648,9.9019564,36.7680026636,5.6295648,1.6419564,5.86413,29.78,8.26,30.9043039074,137.61,5.6295648,1.6419564,5.86413,5.6295648,1.6419564,5.86413,0.0,0.0,0.0,137.61
2020-06-29 01:00:00,33.03163264,18.61880952,37.9176584563,5.72163264,1.66880952,5.960034,27.31,16.95,32.142473458,137.07,34.09163264,10.19880952,35.5844788031,5.72163264,1.66880952,5.960034,28.37,8.53,29.6246147654,137.9,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,137.9
2020-06-29 01:30:00,32.1326512,18.8116066,37.2341753771,6.1426512,1.7916066,6.398595,25.99,17.02,31.0670323655,137.23,33.1426512,10.3716066,34.7275906453,6.1426512,1.7916066,6.398595,27.0,8.58,28.3304853471,138.06,6.1426512,1.7916066,6.398595,6.1426512,1.7916066,6.398595,0.0,0.0,0.0,138.06
2020-06-29 02:00:00,31.98357056,18.91020808,37.1556826797,5.86357056,1.7102080800000001,6.107886,26.12,17.2,31.2745007954,137.32,33.00357056,10.48020808,34.6275963808,5.86357056,1.7102080800000001,6.107886,27.14,8.77,28.5217899158,138.15,5.86357056,1.7102080800000001,6.107886,5.86357056,1.7102080800000001,6.107886,0.0,0.0,0.0,138.15
2020-06-29 02:30:00,31.92889536,18.87384448,37.0901114094,5.73889536,1.67384448,5.978016,26.19,17.2,31.3329874094,137.55,32.938895360000004,10.43384448,34.5519310339,5.73889536,1.67384448,5.978016,27.2,8.76,28.5758219479,138.4,5.73889536,1.67384448,5.978016,5.73889536,1.67384448,5.978016,0.0,0.0,0.0,138.4
2020-06-29 03:00:00,31.52503904,18.96521972,36.7900481856,5.91503904,1.7252197200000001,6.161499,25.61,17.24,30.8721508807,137.86,32.51503904,10.49521972,34.1669050507,5.91503904,1.7252197200000001,6.161499,26.6,8.77,28.0084433698,138.71,5.91503904,1.7252197200000001,6.161499,5.91503904,1.7252197200000001,6.161499,0.0,0.0,0.0,138.71
2020-06-29 03:30:00,30.82503872,19.11855296,36.2726078381,6.23503872,1.8185529599999999,6.494832,24.59,17.3,30.065895962,137.86,31.82503872,10.60855296,33.5466016973,6.23503872,1.8185529599999999,6.494832,25.59,8.79,27.0575719532,138.71,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,138.71
2020-06-29 04:00:00,30.5951088,19.2448234,36.1444865807,6.0851088,1.7748233999999998,6.338655,24.51,17.47,30.0988537988,138.0,31.5751088,10.7648234,33.359690025,6.0851088,1.7748233999999998,6.338655,25.49,8.99,27.0288771502,138.84,6.0851088,1.7748233999999998,6.338655,6.0851088,1.7748233999999998,6.338655,0.0,0.0,0.0,138.84
2020-06-29 04:30:00,30.67410976,19.42619868,36.3081010895,6.12410976,1.78619868,6.379281,24.55,17.64,30.2303175637,138.0,31.69410976,10.91619868,33.5213362965,6.12410976,1.78619868,6.379281,25.57,9.13,27.1510920591,138.84,6.12410976,1.78619868,6.379281,6.12410976,1.78619868,6.379281,0.0,0.0,0.0,138.84
2020-06-29 05:00:00,30.17815584,19.82946212,36.1099523383,5.99815584,1.74946212,6.248079,24.18,18.08,30.1920320615,138.16,31.17815584,11.32946212,33.1727917654,5.99815584,1.74946212,6.248079,25.18,9.58,26.9408388882,139.0,5.99815584,1.74946212,6.248079,5.99815584,1.74946212,6.248079,0.0,0.0,0.0,139.0
2020-06-29 05:30:00,31.69286112,19.58375116,37.2553453275,6.01286112,1.75375116,6.263397,25.68,17.83,31.2629381217,137.65,33.20286112,10.86375116,34.934954928,6.01286112,1.75375116,6.263397,27.19,9.11,28.6755679979,138.39,6.01286112,1.75375116,6.263397,6.01286112,1.75375116,6.263397,0.0,0.0,0.0,138.39
2020-06-29 06:00:00,32.09401952,19.50242236,37.5549007036,6.45401952,1.88242236,6.722937,25.64,17.62,31.1106734096,137.27,33.58401952,11.12242236,35.3778835754,6.45401952,1.88242236,6.722937,27.13,9.24,28.6603297259,138.06,6.45401952,1.88242236,6.722937,6.45401952,1.88242236,6.722937,0.0,0.0,0.0,138.06
2020-06-29 06:30:00,35.20742592,18.31883256,39.6880645317,6.64742592,1.93883256,6.924402,28.56,16.38,32.9238211634,136.67,36.25742592,10.01883256,37.6161925268,6.64742592,1.93883256,6.924402,29.61,8.08,30.6926456989,137.52,6.64742592,1.93883256,6.924402,6.64742592,1.93883256,6.924402,0.0,0.0,0.0,137.52
2020-06-29 07:00:00,38.72554752,16.67995136,42.1650187726,6.92554752,2.01995136,7.214112,31.8,14.66,35.0165046799,136.08,40.15554752,8.04995136,40.9544834362,6.92554752,2.01995136,7.214112,33.23,6.03,33.7726783066,136.82,6.92554752,2.01995136,7.214112,6.92554752,2.01995136,7.214112,0.0,0.0,0.0,136.82
2020-06-29 07:30:00,41.70835456,15.95452008,44.6557224898,7.07835456,2.06452008,7.373286,34.63,13.89,37.3117809813,136.47,43.37835456,7.54452008,44.029551753,7.07835456,2.06452008,7.373286,36.3,5.48,36.7113116083,137.23,7.07835456,2.06452008,7.373286,7.07835456,2.06452008,7.373286,0.0,0.0,0.0,137.23
2020-06-29 08:00:00,43.58069088,15.59603484,46.2872868108,8.42069088,2.45603484,8.771553,35.16,13.14,37.5351195549,136.09,45.77069088,7.14603484,46.3251762821,8.42069088,2.45603484,8.771553,37.35,4.69,37.6433075061,136.77,8.42069088,2.45603484,8.771553,8.42069088,2.45603484,8.771553,0.0,0.0,0.0,136.77
2020-06-29 08:30:00,47.11474688,14.08971784,49.1764122561,8.36474688,2.43971784,8.713278,38.75,11.65,40.4633785045,136.57,49.47474688,5.53971784,49.7839236359,8.36474688,2.43971784,8.713278,41.11,3.1,41.2267158527,137.23,8.36474688,2.43971784,8.713278,8.36474688,2.43971784,8.713278,0.0,0.0,0.0,137.23
2020-06-29 09:00:00,49.65449696,13.08922828,51.350725071,8.53449696,2.48922828,8.890101,41.12,10.6,42.4642720413,136.18,51.53449696,5.17922828,51.7940998811,8.53449696,2.48922828,8.890101,43.0,2.69,43.0840585368,136.97,8.53449696,2.48922828,8.890101,8.53449696,2.48922828,8.890101,0.0,0.0,0.0,136.97
2020-06-29 09:30:00,50.96312864,13.23841252,52.6544969288,8.22312864,2.39841252,8.565759,42.74,10.84,44.0932330409,136.11,52.74312864,5.01841252,52.9813371194,8.22312864,2.39841252,8.565759,44.52,2.62,44.5970268067,136.89,8.22312864,2.39841252,8.565759,8.22312864,2.39841252,8.565759,0.0,0.0,0.0,136.89
2020-06-29 10:00:00,51.9013904,12.5520722,53.3976482812,8.2013904,2.3920722,8.543115,43.7,10.16,44.8655279697,135.47,53.7713904,4.3420722,53.946418014,8.2013904,2.3920722,8.543115,45.57,1.9500000000000002,45.6117024458,136.24,8.2013904,2.3920722,8.543115,8.2013904,2.3920722,8.543115,0.0,0.0,0.0,136.24
2020-06-29 10:30:00,53.78442784,11.58295812,55.0175389934,7.72442784,2.25295812,8.046279,46.06,9.33,46.9954519076,135.94,55.43442784,3.48295812,55.5437376057,7.72442784,2.25295812,8.046279,47.71,1.23,47.725852533,136.71,7.72442784,2.25295812,8.046279,7.72442784,2.25295812,8.046279,0.0,0.0,0.0,136.71
2020-06-29 11:00:00,53.40374752,12.05442636,54.7473236245,8.72374752,2.54442636,9.087237,44.68,9.51,45.6808767429,135.64,56.08374752,4.19442636,56.2403764957,8.72374752,2.54442636,9.087237,47.36,1.65,47.3887338932,136.2,8.72374752,2.54442636,9.087237,8.72374752,2.54442636,9.087237,0.0,0.0,0.0,136.2
2020-06-29 11:30:00,56.48241792,11.54528856,57.6503011443,9.65241792,2.81528856,10.054602,46.83,8.73,47.6367694119,135.46,58.91241792,3.23528856,59.0011870834,9.65241792,2.81528856,10.054602,49.26,0.42,49.2617904669,136.13,9.65241792,2.81528856,10.054602,9.65241792,2.81528856,10.054602,0.0,0.0,0.0,136.13
2020-06-29 12:00:00,57.08969088,11.43740984,58.2241114026,9.41969088,2.74740984,9.812178,47.67,8.69,48.4555982318,135.5,59.21969088,3.26740984,59.3097610431,9.41969088,2.74740984,9.812178,49.8,0.52,49.8027147854,136.22,9.41969088,2.74740984,9.812178,9.41969088,2.74740984,9.812178,0.0,0.0,0.0,136.22
2020-06-29 12:30:00,57.52423616,11.91831888,58.7459281203,9.59423616,2.79831888,9.993996,47.93,9.12,48.7899508096,135.71,59.31423616,3.65831888,59.426945978,9.59423616,2.79831888,9.993996,49.72,0.86,49.7274370946,136.49,9.59423616,2.79831888,9.993996,9.59423616,2.79831888,9.993996,0.0,0.0,0.0,136.49
2020-06-29 13:00:00,57.3672432,11.6946126,58.5471139872,9.5472432,2.7846126,9.945045,47.82,8.91,48.6429902453,135.43,60.0672432,3.7846126,60.1863522585,9.5472432,2.7846126,9.945045,50.52,1.0,50.5298961012,135.95,9.5472432,2.7846126,9.945045,9.5472432,2.7846126,9.945045,0.0,0.0,0.0,135.95
2020-06-29 13:30:00,54.58409696,12.46577828,55.989456767,8.93409696,2.60577828,9.306351,45.65,9.86,46.7026990655,135.6,56.76409696,4.04577828,56.9080927951,8.93409696,2.60577828,9.306351,47.83,1.44,47.8516718621,136.3,8.93409696,2.60577828,9.306351,8.93409696,2.60577828,9.306351,0.0,0.0,0.0,136.3
