Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-06-29 14:00:00,58.31378944,10.00277192,59.1654754476,6.76378944,1.97277192,7.045614,51.55,8.03,52.1716723903,135.42,60.68378944,2.63277192,60.7408741193,6.76378944,1.97277192,7.045614,53.92,0.66,53.924039166200004,136.1,6.76378944,1.97277192,7.045614,6.76378944,1.97277192,7.045614,0.0,0.0,0.0,136.1
2020-06-29 14:30:00,58.2672064,9.7829352,59.0827653617,6.3872064,1.8629352,6.65334,51.88,7.92,52.4810518187,135.65,60.3972064,2.6429352,60.4550051476,6.3872064,1.8629352,6.65334,54.01,0.78,54.0156319967,136.35,6.3872064,1.8629352,6.65334,6.3872064,1.8629352,6.65334,0.0,0.0,0.0,136.35
2020-06-29 15:00:00,56.41901312,11.93221216,57.6669986081,7.85901312,2.29221216,8.186472,48.56,9.64,49.5076074962,135.89,59.24901312,3.40221216,59.3466140843,7.85901312,2.29221216,8.186472,51.39,1.11,51.4019863429,136.51,7.85901312,2.29221216,8.186472,7.85901312,2.29221216,8.186472,0.0,0.0,0.0,136.51
2020-06-29 15:30:00,51.22487488,14.47517184,53.2308031714,10.23487488,2.98517184,10.661328,40.99,11.49,42.5699447968,136.5,53.34487488,5.86517184,53.6663387672,10.23487488,2.98517184,10.661328,43.11,2.88,43.2060933203,137.18,10.23487488,2.98517184,10.661328,10.23487488,2.98517184,10.661328,0.0,0.0,0.0,137.18
2020-06-29 16:00:00,54.88513568,13.11608124,56.4305742103,9.17513568,2.6760812400000002,9.557433,45.71,10.44,46.8870739117,136.13,56.74513568,4.82608124,56.9499910753,9.17513568,2.6760812400000002,9.557433,47.57,2.15,47.618561507,136.87,9.17513568,2.6760812400000002,9.557433,9.17513568,2.6760812400000002,9.557433,0.0,0.0,0.0,136.87
2020-06-29 16:30:00,54.38164,13.275895,55.9786759145,8.35164,2.435895,8.699625,46.03,10.84,47.2891795234,136.51,55.93164,4.9758949999999995,56.1525412082,8.35164,2.435895,8.699625,47.58,2.54,47.6477491599,137.31,8.35164,2.435895,8.699625,8.35164,2.435895,8.699625,0.0,0.0,0.0,137.31
2020-06-29 17:00:00,56.94883328,12.77799304,58.3647729207,7.87883328,2.29799304,8.207118,49.07,10.48,50.1766409796,136.78,59.54883328,4.27799304,59.7023012074,7.87883328,2.29799304,8.207118,51.67,1.98,51.7079229906,137.42,7.87883328,2.29799304,8.207118,7.87883328,2.29799304,8.207118,0.0,0.0,0.0,137.42
2020-06-29 17:30:00,57.6473744,13.0767342,59.1119340958,8.2173744,2.3967342,8.559765,49.43,10.68,50.5706169628,137.59,59.6973744,4.4267342,59.8612770155,8.2173744,2.3967342,8.559765,51.48,2.03,51.5200087345,138.31,8.2173744,2.3967342,8.559765,8.2173744,2.3967342,8.559765,0.0,0.0,0.0,138.31
2020-06-29 18:00:00,56.09821408,13.43531244,57.6846361116,7.69821408,2.24531244,8.018973,48.4,11.19,49.6767158737,136.53,57.70821408,4.93531244,57.9188680931,7.69821408,2.24531244,8.018973,50.01,2.69,50.0822942765,137.27,7.69821408,2.24531244,8.018973,7.69821408,2.24531244,8.018973,0.0,0.0,0.0,137.27
2020-06-29 18:30:00,54.9321904,13.9589722,56.6780243747,7.4021904,2.1589722,7.710615,47.53,11.8,48.9728588098,135.86,57.0221904,5.4689722,57.2838533527,7.4021904,2.1589722,7.710615,49.62,3.31,49.7302774977,136.54,7.4021904,2.1589722,7.710615,7.4021904,2.1589722,7.710615,0.0,0.0,0.0,136.54
2020-06-29 19:00:00,55.0723104,13.9640072,56.8150760791,7.2823104,2.1240072,7.58574,47.79,11.84,49.2348423375,136.07,58.4423104,5.0840072,58.6630273179,7.2823104,2.1240072,7.58574,51.16,2.96,51.2455578563,136.62,7.2823104,2.1240072,7.58574,7.2823104,2.1240072,7.58574,0.0,0.0,0.0,136.62
2020-06-29 19:30:00,58.4816912,11.9013266,59.6803969529,7.1016912,2.0713266,7.397595,51.38,9.83,52.3118848829,135.88,63.4816912,2.8613266,63.5461431365,7.1016912,2.0713266,7.397595,56.38,0.79,56.3855344925,136.33,7.1016912,2.0713266,7.397595,7.1016912,2.0713266,7.397595,0.0,0.0,0.0,136.33
2020-06-29 20:00:00,57.72233184,10.92818012,58.7477039022,5.82233184,1.69818012,6.064929,51.9,9.23,52.7143519357,136.03,63.04233184,3.12818012,63.1198947614,5.82233184,1.69818012,6.064929,57.22,1.43,57.237865963,136.5,5.82233184,1.69818012,6.064929,5.82233184,1.69818012,6.064929,0.0,0.0,0.0,136.5
2020-06-29 20:30:00,54.11504832,13.29230576,55.7236381358,6.62504832,1.93230576,6.901092,47.49,11.36,48.8298033992,136.28,56.93504832,5.35230576,57.1860726414,6.62504832,1.93230576,6.901092,50.31,3.42,50.4261093086,136.9,6.62504832,1.93230576,6.901092,6.62504832,1.93230576,6.901092,0.0,0.0,0.0,136.9
2020-06-29 21:00:00,49.1372256,15.6304408,51.5633359982,7.1672256,2.0904408,7.46586,41.97,13.54,44.1000283447,136.95,50.5272256,7.3204408,51.0547684388,7.1672256,2.0904408,7.46586,43.36,5.23,43.6742773266,137.77,7.1672256,2.0904408,7.46586,7.1672256,2.0904408,7.46586,0.0,0.0,0.0,137.77
2020-06-29 21:30:00,46.07249056,16.70489308,49.007426368,6.9424905599999995,2.02489308,7.231761,39.13,14.68,41.7930532505,137.07,47.34249056,8.41489308,48.0845280519,6.9424905599999995,2.02489308,7.231761,40.4,6.39,40.9022261008,137.89,6.9424905599999995,2.02489308,7.231761,6.9424905599999995,2.02489308,7.231761,0.0,0.0,0.0,137.89
2020-06-29 22:00:00,47.54072256,16.21729408,50.2306771685,6.71072256,1.95729408,6.990336,40.83,14.26,43.2485433281,136.36,48.77072256,8.00729408,49.4236799268,6.71072256,1.95729408,6.990336,42.06,6.05,42.4928947002,137.19,6.71072256,1.95729408,6.990336,6.71072256,1.95729408,6.990336,0.0,0.0,0.0,137.19
2020-06-29 22:30:00,48.01180256,14.79260908,50.2389736007,5.63180256,1.6426090800000002,5.866461,42.38,13.15,44.3732678535,136.21,49.22180256,6.63260908,49.6666623648,5.63180256,1.6426090800000002,5.866461,43.59,4.99,43.8746874633,137.05,5.63180256,1.6426090800000002,5.866461,5.63180256,1.6426090800000002,5.866461,0.0,0.0,0.0,137.05
2020-06-29 23:00:00,45.98410048,15.73911264,48.603057143,5.41410048,1.57911264,5.639688,40.57,14.16,42.9701117057,136.86,47.54410048,5.40911264,47.8508097111,5.41410048,1.57911264,5.639688,42.13,3.83,42.3037326958,137.46,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,137.46
2020-06-29 23:30:00,44.08379072,14.87943896,46.5271781651,5.48379072,1.59943896,5.712282,38.6,13.28,40.8205634454,136.07,45.42379072,6.43943896,45.8779591688,5.48379072,1.59943896,5.712282,39.94,4.84,40.2321910912,136.84,5.48379072,1.59943896,5.712282,5.48379072,1.59943896,5.712282,0.0,0.0,0.0,136.84
2020-06-30 00:00:00,40.99006432,15.31626876,43.758124522,5.61006432,1.63626876,5.843817,35.38,13.68,37.9326613883,136.35,42.07006432,7.03626876,42.6544181762,5.61006432,1.63626876,5.843817,36.46,5.4,36.8577210364,137.19,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,137.19
2020-06-30 00:30:00,39.35804608,15.67151344,42.3633346744,5.86804608,1.71151344,6.112548,33.49,13.96,36.2830773226,136.71,40.32804608,7.44151344,41.0088700516,5.86804608,1.71151344,6.112548,34.46,5.73,34.9331432883,137.55,5.86804608,1.71151344,6.112548,5.86804608,1.71151344,6.112548,0.0,0.0,0.0,137.55
2020-06-30 01:00:00,38.81051392,15.88181656,41.9343306609,5.56051392,1.62181656,5.792202,33.25,14.26,36.1788626134,137.18,39.82051392,7.60181656,40.5396219009,5.56051392,1.62181656,5.792202,34.26,5.98,34.77798154,138.02,5.56051392,1.62181656,5.792202,5.56051392,1.62181656,5.792202,0.0,0.0,0.0,138.02
2020-06-30 01:30:00,37.92073376,16.23438068,41.2496929075,5.50073376,1.60438068,5.729931,32.42,14.63,35.5681500784,137.12,38.91073376,7.95438068,39.7154550993,5.50073376,1.60438068,5.729931,33.41,6.35,34.0080960949,137.96,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,137.96
2020-06-30 02:00:00,38.01953504,16.17069772,41.3155722387,5.41953504,1.5806977199999999,5.6453489999999995,32.6,14.59,35.715936219,136.88,39.04953504,7.87069772,39.834834874,5.41953504,1.5806977199999999,5.6453489999999995,33.63,6.29,34.2131699788,137.72,5.41953504,1.5806977199999999,5.6453489999999995,5.41953504,1.5806977199999999,5.6453489999999995,0.0,0.0,0.0,137.72
2020-06-30 02:30:00,36.2429408,16.5437744,39.8402714503,6.2529408,1.8237744,6.51348,29.99,14.72,33.4077610743,136.57,37.2429408,8.2737744,38.1509106347,6.2529408,1.8237744,6.51348,30.99,6.45,31.654108738,137.41,6.2529408,1.8237744,6.51348,6.2529408,1.8237744,6.51348,0.0,0.0,0.0,137.41
2020-06-30 03:00:00,35.64632768,16.74601224,39.3838749111,5.9863276800000005,1.74601224,6.235758,29.66,15.0,33.2372622218,137.08,36.63632768,8.39601224,37.586081565,5.9863276800000005,1.74601224,6.235758,30.65,6.65,31.3631152789,137.92,5.9863276800000005,1.74601224,6.235758,5.9863276800000005,1.74601224,6.235758,0.0,0.0,0.0,137.92
2020-06-30 03:30:00,35.77107328,16.83531304,39.5347625357,5.64107328,1.64531304,5.876118,30.13,15.19,33.7424510076,137.26,36.80107328,8.48531304,37.7666457598,5.64107328,1.64531304,5.876118,31.16,6.84,31.90189963,138.1,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,138.1
2020-06-30 04:00:00,35.14200224,16.95766732,39.0195182232,5.75200224,1.6776673199999999,5.991669,29.39,15.28,33.1247716973,137.26,36.14200224,8.61766732,37.1551950063,5.75200224,1.6776673199999999,5.991669,30.39,6.94,31.1723547394,138.1,5.75200224,1.6776673199999999,5.991669,5.75200224,1.6776673199999999,5.991669,0.0,0.0,0.0,138.1
2020-06-30 04:30:00,34.77333088,17.18680484,38.788797366,5.78333088,1.68680484,6.024303,28.99,15.5,32.8735471162,137.6,35.78333088,8.77680484,36.8439828475,5.78333088,1.68680484,6.024303,30.0,7.09,30.8264188643,138.45,5.78333088,1.68680484,6.024303,5.78333088,1.68680484,6.024303,0.0,0.0,0.0,138.45
2020-06-30 05:00:00,34.66027424,17.44841332,38.8044035874,5.48027424,1.5984133200000001,5.708619,29.18,15.85,33.2068501969,137.9,35.70027424,9.00841332,36.8193032437,5.48027424,1.5984133200000001,5.708619,30.22,7.41,31.1152133208,138.75,5.48027424,1.5984133200000001,5.708619,5.48027424,1.5984133200000001,5.708619,0.0,0.0,0.0,138.75
2020-06-30 05:30:00,34.57773632,17.32183976,38.6738410516,5.93773632,1.7318397600000002,6.185142,28.64,15.59,32.6082458897,137.48,35.89773632,8.65183976,36.9256253046,5.93773632,1.7318397600000002,6.185142,29.96,6.92,30.748788594,138.24,5.93773632,1.7318397600000002,6.185142,5.93773632,1.7318397600000002,6.185142,0.0,0.0,0.0,138.24
2020-06-30 06:00:00,36.18668768,17.35111724,40.1315042669,5.62668768,1.64111724,5.861133,30.56,15.71,34.3615730141,137.34,37.69668768,9.00111724,38.7564236432,5.62668768,1.64111724,5.861133,32.07,7.36,32.9037155957,138.13,5.62668768,1.64111724,5.861133,5.62668768,1.64111724,5.861133,0.0,0.0,0.0,138.13
2020-06-30 06:30:00,39.77329056,16.19179308,42.9428551114,6.14329056,1.7917930800000001,6.399261,33.63,14.4,36.5832871678,136.77,40.59329056,7.94179308,41.3628736407,6.14329056,1.7917930800000001,6.399261,34.45,6.15,34.9946424471,137.62,6.14329056,1.7917930800000001,6.399261,6.14329056,1.7917930800000001,6.399261,0.0,0.0,0.0,137.62
2020-06-30 07:00:00,42.694848640000004,14.797247519999999,45.1863766478,6.50484864,1.89724752,6.775884,36.19,12.9,38.4203865155,137.18,43.87484864,6.12724752,44.3006264668,6.50484864,1.89724752,6.775884,37.37,4.23,37.6086399648,137.93,6.50484864,1.89724752,6.775884,6.50484864,1.89724752,6.775884,0.0,0.0,0.0,137.93
2020-06-30 07:30:00,46.43228064,14.12274852,48.5325531081,7.07228064,2.06274852,7.366959,39.36,12.06,41.1661657189,136.74,48.41228064,5.66274852,48.7423392706,7.07228064,2.06274852,7.366959,41.34,3.6,41.4964528605,137.48,7.07228064,2.06274852,7.366959,7.07228064,2.06274852,7.366959,0.0,0.0,0.0,137.48
2020-06-30 08:00:00,47.82566464,14.10498552,49.8622584203,9.68566464,2.8249855200000002,10.089234,38.14,11.28,39.7730813491,136.68,49.93566464,5.66498552,50.2559714261,9.68566464,2.8249855200000002,10.089234,40.25,2.84,40.3500693928,137.33,9.68566464,2.8249855200000002,10.089234,9.68566464,2.8249855200000002,10.089234,0.0,0.0,0.0,137.33
2020-06-30 08:30:00,50.39301824,13.40713032,52.1460202772,8.73301824,2.54713032,9.096894,41.66,10.86,43.0522380371,136.73,52.64301824,4.92713032,52.8730931818,8.73301824,2.54713032,9.096894,43.91,2.38,43.9744528107,137.43,8.73301824,2.54713032,9.096894,8.73301824,2.54713032,9.096894,0.0,0.0,0.0,137.43
2020-06-30 09:00:00,51.33667552,11.45403036,52.5989454736,7.79667552,2.2740303600000003,8.121537,43.54,9.18,44.4972358692,136.41,53.05667552,3.18403036,53.1521294641,7.79667552,2.2740303600000003,8.121537,45.26,0.91,45.2691473302,137.22,7.79667552,2.2740303600000003,8.121537,7.79667552,2.2740303600000003,8.121537,0.0,0.0,0.0,137.22
2020-06-30 09:30:00,52.219032,11.783051,53.5319306011,8.959032,2.613051,9.332325,43.26,9.17,44.2212222807,136.24,54.829032,3.273051,54.9266384636,8.959032,2.613051,9.332325,45.87,0.66,45.8747479557,136.9,8.959032,2.613051,9.332325,8.959032,2.613051,9.332325,0.0,0.0,0.0,136.9
2020-06-30 10:00:00,64.44701408,7.91496244,64.9312271119,8.89701408,2.5949624399999998,9.267723,55.55,5.32,55.8041656151,135.67,44.90701408,4.78496244,45.1612198588,8.89701408,2.5949624399999998,9.267723,36.01,2.19,36.0765325385,136.86,8.89701408,2.5949624399999998,9.267723,8.89701408,2.5949624399999998,9.267723,0.0,0.0,0.0,136.86
2020-06-30 10:30:00,61.20362624,7.52272432,61.6642136585,10.12362624,2.95272432,10.545444,51.08,4.57,51.284025778,135.79,44.82362624,6.77272432,45.3324085398,10.12362624,2.95272432,10.545444,34.7,3.8200000000000003,34.9096319087,137.52,10.12362624,2.95272432,10.545444,10.12362624,2.95272432,10.545444,0.0,0.0,0.0,137.52
2020-06-30 11:00:00,55.7493104,6.8681322,56.1707828857,10.2793104,2.9981321999999997,10.707615,45.47,3.87,45.6343927318,135.74,52.0893104,7.1281322,52.5747708184,10.2793104,2.9981321999999997,10.707615,41.81,4.13,42.0134859301,137.34,10.2793104,2.9981321999999997,10.707615,10.2793104,2.9981321999999997,10.707615,0.0,0.0,0.0,137.34
2020-06-30 11:30:00,57.68688416,6.80950788,58.0873996806,8.94688416,2.60950788,9.319671,48.74,4.2,48.920625507,136.1,53.54688416,6.39950788,53.9279380688,8.94688416,2.60950788,9.319671,44.6,3.79,44.7607428446,137.66,8.94688416,2.60950788,9.319671,8.94688416,2.60950788,9.319671,0.0,0.0,0.0,137.66
2020-06-30 12:00:00,59.64782368,6.09561524,59.9584805921,8.48782368,2.4756152399999998,8.841483,51.16,3.62,51.287912806,136.01,53.44782368,6.45561524,53.8362779569,8.48782368,2.4756152399999998,8.841483,44.96,3.98,45.135817263,137.84,8.48782368,2.4756152399999998,8.841483,8.48782368,2.4756152399999998,8.841483,0.0,0.0,0.0,137.84
2020-06-30 12:30:00,60.73119008,6.64368044,61.0935016047,8.72119008,2.54368044,9.084573,52.01,4.1,52.1713532506,135.91,55.01119008,6.05368044,55.3432749382,8.72119008,2.54368044,9.084573,46.29,3.51,46.4228844429,137.64,8.72119008,2.54368044,9.084573,8.72119008,2.54368044,9.084573,0.0,0.0,0.0,137.64
2020-06-30 13:00:00,59.29008032,8.80710676,59.9406269056,9.59008032,2.79710676,9.989667,49.7,6.01,50.0620624825,136.13,61.03008032,5.38710676,61.2673781315,9.59008032,2.79710676,9.989667,51.44,2.59,51.5051618772,136.79,9.59008032,2.79710676,9.989667,9.59008032,2.79710676,9.989667,0.0,0.0,0.0,136.79
2020-06-30 13:30:00,55.44027904,10.28216472,56.3857025438,10.67027904,3.11216472,11.114874,44.77,7.17,45.340509481,136.44,57.12027904,4.10216472,57.2673906599,10.67027904,3.11216472,11.114874,46.45,0.99,46.460548856,137.18,10.67027904,3.11216472,11.114874,10.67027904,3.11216472,11.114874,0.0,0.0,0.0,137.18
2020-06-30 14:00:00,52.7661232,11.0709526,53.9150234075,10.6661232,3.1109526,11.110545,42.1,7.96,42.8459052886,136.83,53.9661232,3.5009525999999997,54.0795628897,10.6661232,3.1109526,11.110545,43.3,0.39,43.3017563154,137.66,10.6661232,3.1109526,11.110545,10.6661232,3.1109526,11.110545,0.0,0.0,0.0,137.66
2020-06-30 14:30:00,50.66863968,11.27335324,51.9076058039,11.66863968,3.40335324,12.154833,39.0,7.87,39.7861395463,136.83,51.73863968,3.98335324,51.8917521286,11.66863968,3.40335324,12.154833,40.07,0.58,40.0741974343,137.66,11.66863968,3.40335324,12.154833,11.66863968,3.40335324,12.154833,0.0,0.0,0.0,137.66
2020-06-30 15:00:00,50.8377616,11.7997638,52.1891984057,10.6277616,3.0997638,11.070585,40.21,8.7,41.1404192978,137.06,52.8977616,3.7597638,53.0312078509,10.6277616,3.0997638,11.070585,42.27,0.66,42.2751522765,137.76,10.6277616,3.0997638,11.070585,10.6277616,3.0997638,11.070585,0.0,0.0,0.0,137.76
2020-06-30 15:30:00,48.01811008,12.65111544,49.6567177483,11.79811008,3.44111544,12.289698,36.22,9.21,37.3726169809,137.2,49.45811008,4.55111544,49.6670645844,11.79811008,3.44111544,12.289698,37.66,1.11,37.6763546538,137.95,11.79811008,3.44111544,12.289698,11.79811008,3.44111544,12.289698,0.0,0.0,0.0,137.95
2020-06-30 16:00:00,48.49914912,13.08808516,50.2341063275,11.71914912,3.41808516,12.207447,36.78,9.67,38.0299526689,137.36,49.59914912,5.14808516,49.8656031172,11.71914912,3.41808516,12.207447,37.88,1.73,37.9194844374,138.19,11.71914912,3.41808516,12.207447,11.71914912,3.41808516,12.207447,0.0,0.0,0.0,138.19
2020-06-30 16:30:00,48.0730352,13.0979686,49.8254302017,11.7530352,3.4279686,12.242745,36.32,9.67,37.5852537573,137.42,48.9830352,5.2479686,49.2633627743,11.7530352,3.4279686,12.242745,37.23,1.82,37.2744590839,138.29,11.7530352,3.4279686,12.242745,11.7530352,3.4279686,12.242745,0.0,0.0,0.0,138.29
2020-06-30 17:00:00,50.81965984,13.31948412,52.5361445433,10.48965984,3.05948412,10.926729,40.33,10.26,41.6146188256,137.35,53.51965984,4.8094841200000005,53.7353247584,10.48965984,3.05948412,10.926729,43.03,1.75,43.0655709355,137.99,10.48965984,3.05948412,10.926729,10.48965984,3.05948412,10.926729,0.0,0.0,0.0,137.99
2020-06-30 17:30:00,51.7304592,13.7230506,53.5197395996,10.3304592,3.0130506,10.760895,41.4,10.71,42.7628822696,137.44,53.9704592,5.1730506,54.2178099776,10.3304592,3.0130506,10.760895,43.64,2.16,43.693422846,138.18,10.3304592,3.0130506,10.760895,10.3304592,3.0130506,10.760895,0.0,0.0,0.0,138.18
2020-06-30 18:00:00,53.70306848,13.33256164,55.3333241732,8.44306848,2.46256164,8.794863,45.26,10.87,46.5470138677,137.48,55.62306848,4.76256164,55.8265863232,8.44306848,2.46256164,8.794863,47.18,2.3,47.2360286222,138.23,8.44306848,2.46256164,8.794863,8.44306848,2.46256164,8.794863,0.0,0.0,0.0,138.23
2020-06-30 18:30:00,53.08774432,13.37225876,54.7460126523,7.92774432,2.31225876,8.258067,45.16,11.06,46.4946147419,137.55,55.45774432,4.80225876,55.6652772764,7.92774432,2.31225876,8.258067,47.53,2.49,47.5951783272,138.23,7.92774432,2.31225876,8.258067,7.92774432,2.31225876,8.258067,0.0,0.0,0.0,138.23
2020-06-30 19:00:00,53.518424,13.727457,55.2509256314,7.568424,2.207457,7.883775,45.95,11.52,47.3720687748,137.58,56.268424,4.987457,56.4890278441,7.568424,2.207457,7.883775,48.7,2.7800000000000002,48.7792824875,138.23,7.568424,2.207457,7.883775,7.568424,2.207457,7.883775,0.0,0.0,0.0,138.23
2020-06-30 19:30:00,53.54159232,12.75379776,55.0396354045,6.08159232,1.77379776,6.334992,47.46,10.98,48.7135710044,137.52,55.97159232,4.00379776,56.1146107831,6.08159232,1.77379776,6.334992,49.89,2.23,49.9398137762,138.21,6.08159232,1.77379776,6.334992,6.08159232,1.77379776,6.334992,0.0,0.0,0.0,138.21
2020-06-30 20:00:00,54.06412,12.133285,55.408895281,5.8741200000000005,1.713285,6.118875,48.19,10.42,49.3036763335,137.46,55.73412,3.503285,55.8441146225,5.8741200000000005,1.713285,6.118875,49.86,1.79,49.8921206204,138.28,5.8741200000000005,1.713285,6.118875,5.8741200000000005,1.713285,6.118875,0.0,0.0,0.0,138.28
2020-06-30 20:30:00,51.40348,14.099765,53.3021681469,6.51348,1.899765,6.7848749999999995,44.89,12.2,46.5182985501,137.73,53.19348,5.459765,53.4729403378,6.51348,1.899765,6.7848749999999995,46.68,3.56,46.8155529712,138.53,6.51348,1.899765,6.7848749999999995,6.51348,1.899765,6.7848749999999995,0.0,0.0,0.0,138.53
2020-06-30 21:00:00,48.42589792,14.67130356,50.5995527402,6.17589792,1.80130356,6.433227,42.25,12.87,44.1667227673,136.82,50.04589792,6.30130356,50.4410381056,6.17589792,1.80130356,6.433227,43.87,4.5,44.1001916096,137.64,6.17589792,1.80130356,6.433227,6.17589792,1.80130356,6.433227,0.0,0.0,0.0,137.64
2020-06-30 21:30:00,47.8874864,14.8613502,50.1405133946,6.1074864,1.7813501999999999,6.361965,41.78,13.08,43.7796162615,136.13,49.4374864,6.5513502,49.8696826839,6.1074864,1.7813501999999999,6.361965,43.33,4.77,43.5917629834,136.95,6.1074864,1.7813501999999999,6.361965,6.1074864,1.7813501999999999,6.361965,0.0,0.0,0.0,136.95
2020-06-30 22:00:00,46.60538848,15.33657164,49.0639650359,6.12538848,1.78657164,6.380613,40.48,13.55,42.6876199852,135.75,47.95538848,7.22657164,48.4968310504,6.12538848,1.78657164,6.380613,41.83,5.44,42.1822533775,136.59,6.12538848,1.78657164,6.380613,6.12538848,1.78657164,6.380613,0.0,0.0,0.0,136.59
2020-06-30 22:30:00,45.35550944,14.74160692,47.6910600757,5.04550944,1.47160692,5.255739,40.31,13.27,42.4380607474,135.38,46.62550944,6.74160692,47.1103745942,5.04550944,1.47160692,5.255739,41.58,5.27,41.9126389052,136.24,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,136.24
2020-06-30 23:00:00,46.29249248,13.80489364,48.3070382907,5.02249248,1.46489364,5.231763,41.27,12.34,43.0753816002,135.61,47.58249248,5.70489364,47.9232657699,5.02249248,1.46489364,5.231763,42.56,4.24,42.7706815471,136.46,5.02249248,1.46489364,5.231763,5.02249248,1.46489364,5.231763,0.0,0.0,0.0,136.46
2020-06-30 23:30:00,43.71646848,14.19188664,45.9623678977,5.04646848,1.4718866400000001,5.256738,38.67,12.72,40.7083197885,136.07,45.02646848,5.92188664,45.4142224987,5.04646848,1.4718866400000001,5.256738,39.98,4.45,40.226892746,136.9,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,136.9
2020-07-01 00:00:00,41.80989504,14.34580272,44.2025947082,5.05989504,1.47580272,5.2707239999999995,36.75,12.87,38.9384052062,136.1,42.93989504,6.19580272,43.3845889388,5.05989504,1.47580272,5.2707239999999995,37.88,4.72,38.1729328189,136.96,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,136.96
2020-07-01 00:30:00,39.06927552,15.16645536,41.9097799785,5.19927552,1.5164553600000001,5.415912,33.87,13.65,36.5171110577,136.72,40.29927552,6.87645536,40.8817470976,5.19927552,1.5164553600000001,5.415912,35.1,5.36,35.506895105,137.58,5.19927552,1.5164553600000001,5.415912,5.19927552,1.5164553600000001,5.415912,0.0,0.0,0.0,137.58
2020-07-01 01:00:00,38.909176,15.025593,41.7096202572,4.819176,1.405593,5.019975,34.09,13.62,36.7101144101,136.72,39.929176,6.855593,40.513432975,4.819176,1.405593,5.019975,35.11,5.45,35.530474244,137.58,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,137.58
2020-07-01 01:30:00,39.0707344,14.6977142,41.7438030043,4.8607344,1.4177142,5.063265,34.21,13.28,36.6971729156,136.82,40.0307344,6.5477142,40.5626953967,4.8607344,1.4177142,5.063265,35.17,5.13,35.5421693204,137.7,4.8607344,1.4177142,5.063265,4.8607344,1.4177142,5.063265,0.0,0.0,0.0,137.7
2020-07-01 02:00:00,38.48058432,14.76475376,41.2159353067,5.09058432,1.48475376,5.302692,33.39,13.28,35.9339741749,136.82,39.42058432,6.61475376,39.9717079374,5.09058432,1.48475376,5.302692,34.33,5.13,34.7111768743,137.73,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,137.73
2020-07-01 02:30:00,38.19316192,15.39300556,41.1784195619,4.91316192,1.43300556,5.117877,33.28,13.96,36.0893336043,137.05,39.14316192,7.21300556,39.8021930841,4.91316192,1.43300556,5.117877,34.23,5.78,34.7145689877,137.93,4.91316192,1.43300556,5.117877,4.91316192,1.43300556,5.117877,0.0,0.0,0.0,137.93
2020-07-01 03:00:00,37.18538944,15.53657192,40.3005986907,5.16538944,1.50657192,5.380614,32.02,14.03,34.9588515258,137.05,38.14538944,7.27657192,38.8332233331,5.16538944,1.50657192,5.380614,32.98,5.77,33.4809393536,137.93,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,137.93
2020-07-01 03:30:00,36.83492992,15.75060456,40.0611233769,5.14492992,1.50060456,5.359302,31.69,14.25,34.7464904703,137.01,37.76492992,7.5306045600000004,38.5084398139,5.14492992,1.50060456,5.359302,32.62,6.03,33.1726589227,137.88,5.14492992,1.50060456,5.359302,5.14492992,1.50060456,5.359302,0.0,0.0,0.0,137.88
2020-07-01 04:00:00,37.03517984,15.82109412,40.2729632003,4.97517984,1.45109412,5.182479,32.06,14.37,35.133182321,137.16,37.94517984,7.61109412,38.7009744941,4.97517984,1.45109412,5.182479,32.97,6.16,33.5405202703,138.04,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,138.04
2020-07-01 04:30:00,36.4782368,15.6861524,39.7078976673,4.9582368,1.4461524,5.16483,31.52,14.24,34.5873965485,137.07,37.3782368,7.4861524,38.120533365,4.9582368,1.4461524,5.16483,32.42,6.04,32.9778410452,137.95,4.9582368,1.4461524,5.16483,4.9582368,1.4461524,5.16483,0.0,0.0,0.0,137.95
2020-07-01 05:00:00,35.29132352,16.11246936,38.7954789205,5.15132352,1.50246936,5.365962,30.14,14.61,33.4943532554,137.18,36.17132352,7.91246936,37.0266365818,5.15132352,1.50246936,5.365962,31.02,6.41,31.6753610871,138.05,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,138.05
2020-07-01 05:30:00,36.42785792,15.78020856,39.6989145297,4.21785792,1.23020856,4.393602,32.21,14.55,35.3438339743,136.26,37.28785792,7.73020856,38.0807099808,4.21785792,1.23020856,4.393602,33.07,6.5,33.7027432118,137.11,4.21785792,1.23020856,4.393602,4.21785792,1.23020856,4.393602,0.0,0.0,0.0,137.11
2020-07-01 06:00:00,37.85797728,16.00191004,41.1009436468,4.73797728,1.38191004,4.9353929999999995,33.12,14.62,36.2032981923,136.33,38.46797728,7.92191004,39.275207634,4.73797728,1.38191004,4.9353929999999995,33.73,6.54,34.358179521,137.16,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,137.16
2020-07-01 06:30:00,38.89828608,15.73158344,41.9590202161,5.62828608,1.64158344,5.862798,33.27,14.09,36.130610291,136.1,39.85828608,7.63158344,40.5823118493,5.62828608,1.64158344,5.862798,34.23,5.99,34.7501510788,136.97,5.62828608,1.64158344,5.862798,5.62828608,1.64158344,5.862798,0.0,0.0,0.0,136.97
2020-07-01 07:00:00,43.46745664,13.92009152,45.6419624323,5.89745664,1.72009152,6.143184,37.57,12.2,39.5012012476,136.47,44.31745664,5.99009152,44.7204445355,5.89745664,1.72009152,6.143184,38.42,4.27,38.6565557183,137.35,5.89745664,1.72009152,6.143184,5.89745664,1.72009152,6.143184,0.0,0.0,0.0,137.35
2020-07-01 07:30:00,46.0867856,13.968645800000001,48.1571892081,7.6067856,2.2186458,7.923735,38.48,11.75,40.2339769349,136.5,47.0967856,5.8486458,47.4585489827,7.6067856,2.2186458,7.923735,39.49,3.63,39.6564874894,137.35,7.6067856,2.2186458,7.923735,7.6067856,2.2186458,7.923735,0.0,0.0,0.0,137.35
2020-07-01 08:00:00,50.1272544,12.1516992,51.5791181306,8.3372544,2.4316992,8.68464,41.79,9.72,42.9055066396,136.33,50.9372544,4.4316992,51.1296767407,8.3372544,2.4316992,8.68464,42.6,2.0,42.646922515,137.15,8.3372544,2.4316992,8.68464,8.3372544,2.4316992,8.68464,0.0,0.0,0.0,137.15
2020-07-01 08:30:00,53.92015136,11.10337748,55.0515005622,8.48015136,2.47337748,8.833491,45.44,8.63,46.252248594,136.49,54.61015136,3.12337748,54.6993977887,8.48015136,2.47337748,8.833491,46.13,0.65,46.1345792221,137.25,8.48015136,2.47337748,8.833491,8.48015136,2.47337748,8.833491,0.0,0.0,0.0,137.25
2020-07-01 09:00:00,52.12397856,11.06407708,53.285297621,7.45397856,2.17407708,7.764561,44.67,8.89,45.5460316603,136.37,53.08397856,3.05407708,53.171760988,7.45397856,2.17407708,7.764561,45.63,0.88,45.6384848565,137.16,7.45397856,2.17407708,7.764561,7.45397856,2.17407708,7.764561,0.0,0.0,0.0,137.16
2020-07-01 09:30:00,53.89892544,10.08176992,54.8337145222,5.62892544,1.64176992,5.8634640000000005,48.27,8.44,49.00231117,136.18,55.00892544,1.93176992,55.0428343482,5.62892544,1.64176992,5.8634640000000005,49.38,0.29,49.380851552,137.01,5.62892544,1.64176992,5.8634640000000005,5.62892544,1.64176992,5.8634640000000005,0.0,0.0,0.0,137.01
2020-07-01 10:00:00,57.55940448,8.93190964,58.2482965752,6.10940448,1.7819096399999999,6.363963,51.45,7.15,51.9444414736,135.94,58.51940448,2.77190964,58.5850167171,6.10940448,1.7819096399999999,6.363963,52.41,0.99,52.4193494809,136.76,6.10940448,1.7819096399999999,6.363963,6.10940448,1.7819096399999999,6.363963,0.0,0.0,0.0,136.76
2020-07-01 10:30:00,82.9909824,3.4182031999999998,83.0613464425,6.6109824,1.9282032,6.88644,76.38,1.49,76.3945318724,134.95,30.7109824,4.4982032,31.038657703,6.6109824,1.9282032,6.88644,24.1,2.5700000000000003,24.2366437445,134.2,6.6109824,1.9282032,6.88644,6.6109824,1.9282032,6.88644,0.0,0.0,0.0,134.2
2020-07-01 11:00:00,85.020832,4.928576,85.1635645999,7.160832,2.088576,7.4592,77.86,2.84,77.9117783137,135.55,31.990832,4.118576,32.2548601039,7.160832,2.088576,7.4592,24.83,2.03,24.9128440769,134.81,7.160832,2.088576,7.4592,7.160832,2.088576,7.4592,0.0,0.0,0.0,134.81
2020-07-01 11:30:00,86.68449952,3.62256236,86.7601602989,5.97449952,1.74256236,6.223437,80.71,1.88,80.7318927067,138.41,27.66449952,9.12256236,29.129807375,5.97449952,1.74256236,6.223437,21.69,7.38,22.9111435769,137.61,5.97449952,1.74256236,6.223437,5.97449952,1.74256236,6.223437,0.0,0.0,0.0,137.61
2020-07-01 12:00:00,87.76450976,3.88964868,87.850660443,5.72450976,1.6696486799999999,5.963031,82.04,2.22,82.070031071,138.33,26.68450976,9.539648679999999,28.3384536993,5.72450976,1.6696486799999999,5.963031,20.96,7.87,22.3888030051,137.44,5.72450976,1.6696486799999999,5.963031,5.72450976,1.6696486799999999,5.963031,0.0,0.0,0.0,137.44
2020-07-01 12:30:00,92.88422048,4.29414764,92.9834292664,5.29422048,1.54414764,5.514813,87.59,2.75,87.6331592492,138.25,31.49422048,7.42414764,32.3574395128,5.29422048,1.54414764,5.514813,26.2,5.88,26.8517113049,137.36,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,137.36
2020-07-01 13:00:00,67.34838496,6.31911228,67.6441877527,6.64838496,1.93911228,6.925401,60.7,4.38,60.85782119,138.45,56.38838496,8.81911228,57.0738705522,6.64838496,1.93911228,6.925401,49.74,6.88,50.2135639046,137.85,6.64838496,1.93911228,6.925401,6.64838496,1.93911228,6.925401,0.0,0.0,0.0,137.85
2020-07-01 13:30:00,62.44623872,5.19890296,62.6622799,5.03623872,1.46890296,5.246082,57.41,3.73,57.5310437938,138.52,62.20623872,9.62890296,62.9470563879,5.03623872,1.46890296,5.246082,57.17,8.16,57.7494112524,137.92,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,137.92
2020-07-01 14:00:00,58.62463936,4.39843648,58.7894087703,5.99463936,1.74843648,6.244416,52.63,2.65,52.6966735193,138.8,58.58463936,10.95843648,59.6007323699,5.99463936,1.74843648,6.244416,52.59,9.21,53.3903755372,138.25,5.99463936,1.74843648,6.244416,5.99463936,1.74843648,6.244416,0.0,0.0,0.0,138.25
2020-07-01 14:30:00,60.23663808,5.50901944,60.4880307364,5.27663808,1.5390194400000001,5.496498,54.96,3.9699999999999998,55.1031986367,138.83,59.95663808,9.51901944,60.7075792711,5.27663808,1.5390194400000001,5.496498,54.68,7.98,55.2592327127,138.25,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,138.25
2020-07-01 15:00:00,62.86409248,5.3486936400000005,63.0912248018,3.42409248,0.99869364,3.566763,59.44,4.35,59.5989605614,138.86,62.22409248,8.77869364,62.84029875,3.42409248,0.99869364,3.566763,58.8,7.78,59.3124641201,138.25,3.42409248,0.99869364,3.566763,3.42409248,0.99869364,3.566763,0.0,0.0,0.0,138.25
2020-07-01 15:30:00,62.48172576,4.92258668,62.675337363,2.51172576,0.73258668,2.616381,59.97,4.19,60.1161958211,138.89,61.95172576,8.70258668,62.5599819339,2.51172576,0.73258668,2.616381,59.44,7.97,59.9719476089,138.29,2.51172576,0.73258668,2.616381,2.51172576,0.73258668,2.616381,0.0,0.0,0.0,138.29
2020-07-01 16:00:00,60.19386272,4.22570996,60.3420063788,3.41386272,0.99570996,3.556107,56.78,3.23,56.8717970527,139.12,59.57386272,9.82570996,60.3787188966,3.41386272,0.99570996,3.556107,56.16,8.83,56.8499296394,138.53,3.41386272,0.99570996,3.556107,3.41386272,0.99570996,3.556107,0.0,0.0,0.0,138.53
2020-07-01 16:30:00,55.35356992,3.07687456,55.439019291,6.50356992,1.89687456,6.774552,48.85,1.18,48.8642497129,139.4,55.14356992,12.84687456,56.6202745444,6.50356992,1.89687456,6.774552,48.64,10.95,49.8573174168,138.84,6.50356992,1.89687456,6.774552,6.50356992,1.89687456,6.774552,0.0,0.0,0.0,138.84
2020-07-01 17:00:00,58.84532704,4.45405372,59.0136518865,7.62532704,2.22405372,7.943049,51.22,2.23,51.2685215312,138.8,58.01532704,12.32405372,59.3098682485,7.62532704,2.22405372,7.943049,50.39,10.1,51.3922377407,138.21,7.62532704,2.22405372,7.943049,7.62532704,2.22405372,7.943049,0.0,0.0,0.0,138.21
2020-07-01 17:30:00,58.75772736,2.3314204800000002,58.8039628424,4.90772736,1.4314204799999999,5.112216,53.85,0.9,53.8575203662,138.86,57.75772736,12.92142048,59.1854557895,4.90772736,1.4314204799999999,5.112216,52.85,11.49,54.0845874534,138.35,4.90772736,1.4314204799999999,5.112216,4.90772736,1.4314204799999999,5.112216,0.0,0.0,0.0,138.35
2020-07-01 18:00:00,58.89489984,2.47267912,58.9467842142,5.25489984,1.53267912,5.473854,53.64,0.9400000000000001,53.6482357585,138.75,57.95489984,13.08267912,59.4131880008,5.25489984,1.53267912,5.473854,52.7,11.55,53.9508340992,138.28,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,138.28
2020-07-01 18:30:00,63.7781872,5.7840546,64.0399285613,4.6081872,1.3440546,4.800195,59.17,4.44,59.3363505787,137.77,62.8681872,9.0940546,63.5225219185,4.6081872,1.3440546,4.800195,58.26,7.75,58.7732090327,137.21,4.6081872,1.3440546,4.800195,4.6081872,1.3440546,4.800195,0.0,0.0,0.0,137.21
2020-07-01 19:00:00,67.60860736,8.77501048,68.1756892014,4.02860736,1.17501048,4.196466,63.58,7.6,64.0326198121,137.38,67.00860736,5.5750104799999995,67.2401234545,4.02860736,1.17501048,4.196466,62.98,4.4,63.1335124953,136.83,4.02860736,1.17501048,4.196466,4.02860736,1.17501048,4.196466,0.0,0.0,0.0,136.83
2020-07-01 19:30:00,68.39446208,8.31755144,68.8983606856,3.45446208,1.00755144,3.598398,64.94,7.31,65.3501315989,137.14,67.06446208,6.35755144,67.3651284745,3.45446208,1.00755144,3.598398,63.61,5.35,63.8345878032,136.68,3.45446208,1.00755144,3.598398,3.45446208,1.00755144,3.598398,0.0,0.0,0.0,136.68
2020-07-01 20:00:00,58.72465216,3.17885688,58.8106274612,3.18465216,0.92885688,3.317346,55.54,2.25,55.5855565772,138.11,57.79465216,11.66885688,58.9608687112,3.18465216,0.92885688,3.317346,54.61,10.74,55.6560841238,137.64,3.18465216,0.92885688,3.317346,3.18465216,0.92885688,3.317346,0.0,0.0,0.0,137.64
2020-07-01 20:30:00,52.56120576,2.51410168,52.6212985226,3.03120576,0.88410168,3.157506,49.53,1.63,49.5568138605,138.37,52.23120576,14.71410168,54.2642022276,3.03120576,0.88410168,3.157506,49.2,13.83,51.1068380943,137.84,3.03120576,0.88410168,3.157506,3.03120576,0.88410168,3.157506,0.0,0.0,0.0,137.84
2020-07-01 21:00:00,51.9385488,2.6424934,52.0057268271,2.6485488,0.7724934,2.758905,49.29,1.87,49.3254599573,138.76,51.3685488,15.0324934,53.5229265235,2.6485488,0.7724934,2.758905,48.72,14.26,50.7640226932,138.28,2.6485488,0.7724934,2.758905,2.6485488,0.7724934,2.758905,0.0,0.0,0.0,138.28
2020-07-01 21:30:00,52.84259488,2.61575684,52.9072964486,2.5225948799999998,0.73575684,2.627703,50.32,1.88,50.3551069903,137.87,52.34259488,14.78575684,54.3908617702,2.5225948799999998,0.73575684,2.627703,49.82,14.05,51.763258205,137.37,2.5225948799999998,0.73575684,2.627703,2.5225948799999998,0.73575684,2.627703,0.0,0.0,0.0,137.37
2020-07-01 22:00:00,53.05289472,2.89501096,53.1318240476,2.38289472,0.6950109600000001,2.482182,50.67,2.2,50.7177375284,137.87,52.40289472,15.15501096,54.5503229343,2.38289472,0.6950109600000001,2.482182,50.02,14.46,52.0681476529,137.42,2.38289472,0.6950109600000001,2.482182,2.38289472,0.6950109600000001,2.482182,0.0,0.0,0.0,137.42
2020-07-01 22:30:00,54.49222656,1.27356608,54.5071071148,1.21222656,0.35356608,1.2627359999999999,53.28,0.92,53.287942351,137.81,53.76222656,13.60356608,55.4565957735,1.21222656,0.35356608,1.2627359999999999,52.55,13.25,54.1946953124,137.36,1.21222656,0.35356608,1.2627359999999999,1.21222656,0.35356608,1.2627359999999999,0.0,0.0,0.0,137.36
2020-07-01 23:00:00,50.87429408,1.89375244,50.9095285427,1.6242940799999999,0.47375244,1.691973,49.25,1.42,49.2704668133,137.84,50.19429408,14.20375244,52.1652541599,1.6242940799999999,0.47375244,1.691973,48.57,13.73,50.473337516,137.36,1.6242940799999999,0.47375244,1.691973,1.6242940799999999,0.47375244,1.691973,0.0,0.0,0.0,137.36
2020-07-01 23:30:00,48.57522336,2.29277348,48.6293032513,1.41522336,0.41277348,1.474191,47.16,1.88,47.1974575586,137.96,47.94522336,14.46277348,50.0791000296,1.41522336,0.41277348,1.474191,46.53,14.05,48.6049729966,137.45,1.41522336,0.41277348,1.474191,1.41522336,0.41277348,1.474191,0.0,0.0,0.0,137.45
2020-07-02 00:00:00,47.20234656,2.5386010800000003,47.2705618352,1.09234656,0.31860108,1.137861,46.11,2.22,46.1634108359,138.45,46.31234656,14.99860108,48.6805040879,1.09234656,0.31860108,1.137861,45.22,14.68,47.5431467196,137.99,1.09234656,0.31860108,1.137861,1.09234656,0.31860108,1.137861,0.0,0.0,0.0,137.99
2020-07-02 00:30:00,45.5736752,2.5777386,45.6465180219,1.1236752,0.3277386,1.170495,44.45,2.25,44.506909575899996,139.05,44.4836752,15.2577386,47.0276083432,1.1236752,0.3277386,1.170495,43.36,14.93,45.8584179841,138.62,1.1236752,0.3277386,1.170495,1.1236752,0.3277386,1.170495,0.0,0.0,0.0,138.62
2020-07-02 01:00:00,44.39304576,2.80797168,44.4817627439,1.19304576,0.34797168,1.242756,43.2,2.46,43.269984978,139.3,43.31304576,15.51797168,46.0089923609,1.19304576,0.34797168,1.242756,42.12,15.17,44.7685525788,138.85,1.19304576,0.34797168,1.242756,1.19304576,0.34797168,1.242756,0.0,0.0,0.0,138.85
2020-07-02 01:30:00,43.3652336,3.0798598,43.4744640171,1.1652336,0.3398598,1.2137850000000001,42.2,2.74,42.2888590529,139.2,42.3052336,15.7398598,45.1384091044,1.1652336,0.3398598,1.2137850000000001,41.14,15.4,43.9278909123,138.77,1.1652336,0.3398598,1.2137850000000001,1.1652336,0.3398598,1.2137850000000001,0.0,0.0,0.0,138.77
2020-07-02 02:00:00,42.85106752,3.17156136,42.9682765429,1.41106752,0.41156136,1.469862,41.44,2.76,41.5318094959,139.33,41.85106752,15.87156136,44.7595611302,1.41106752,0.41156136,1.469862,40.44,15.46,43.2944014856,138.9,1.41106752,0.41156136,1.469862,1.41106752,0.41156136,1.469862,0.0,0.0,0.0,138.9
2020-07-02 02:30:00,42.5303584,3.2917712,42.6575566959,1.2403584,0.36177119999999996,1.29204,41.29,2.93,41.3938280424,139.71,41.5503584,16.0517712,44.5431436006,1.2403584,0.36177119999999996,1.29204,40.31,15.69,43.2558920842,139.26,1.2403584,0.36177119999999996,1.29204,1.2403584,0.36177119999999996,1.29204,0.0,0.0,0.0,139.26
2020-07-02 03:00:00,40.64210656,12.32853108,42.4708547621,1.33210656,0.38853108000000003,1.387611,39.31,11.94,41.0833263016,137.61,41.09210656,7.87853108,41.8405601482,1.33210656,0.38853108000000003,1.387611,39.76,7.49,40.4593339046,138.29,1.33210656,0.38853108000000003,1.387611,1.33210656,0.38853108000000003,1.387611,0.0,0.0,0.0,138.29
2020-07-02 03:30:00,40.08975904,14.09992972,42.4970210485,1.19975904,0.34992972,1.249749,38.89,13.75,41.2491769615,136.7,40.83975904,6.13992972,41.2987246221,1.19975904,0.34992972,1.249749,39.64,5.79,40.0606253072,137.61,1.19975904,0.34992972,1.249749,1.19975904,0.34992972,1.249749,0.0,0.0,0.0,137.61
2020-07-02 04:00:00,39.73825056,14.37657308,42.2588974193,1.18825056,0.34657308000000003,1.237761,38.55,14.03,41.0236931541,136.88,40.50825056,6.40657308,41.011736638,1.18825056,0.34657308000000003,1.237761,39.32,6.06,39.7842431121,137.79,1.18825056,0.34657308000000003,1.237761,1.18825056,0.34657308000000003,1.237761,0.0,0.0,0.0,137.79
2020-07-02 04:30:00,39.33299552,14.50254036,41.9214529027,1.48299552,0.43254036,1.544787,37.85,14.07,40.3805324383,136.46,40.06299552,6.59254036,40.6017881187,1.48299552,0.43254036,1.544787,38.58,6.16,39.0686831106,137.37,1.48299552,0.43254036,1.544787,1.48299552,0.43254036,1.544787,0.0,0.0,0.0,137.37
2020-07-02 05:00:00,39.44194688,14.56181784,42.0441876184,1.17194688,0.34181784,1.220778,38.27,14.22,40.8264779279,136.46,40.20194688,6.64181784,40.7469051237,1.17194688,0.34181784,1.220778,39.03,6.3,39.5351855946,137.37,1.17194688,0.34181784,1.220778,1.17194688,0.34181784,1.220778,0.0,0.0,0.0,137.37
2020-07-02 05:30:00,39.63487392,14.85142156,42.3259725583,1.20487392,0.35142156,1.255077,38.43,14.5,41.0745042575,136.26,40.78487392,6.60142156,41.315671449,1.20487392,0.35142156,1.255077,39.58,6.25,40.0704242553,137.09,1.20487392,0.35142156,1.255077,1.20487392,0.35142156,1.255077,0.0,0.0,0.0,137.09
2020-07-02 06:00:00,40.742576,14.914918,43.3867753822,1.422576,0.41491799999999995,1.4818500000000001,39.32,14.5,41.9083810234,136.19,42.052576,6.904918,42.615690078,1.422576,0.41491799999999995,1.4818500000000001,40.63,6.49,41.145072609,137.03,1.422576,0.41491799999999995,1.4818500000000001,1.422576,0.41491799999999995,1.4818500000000001,0.0,0.0,0.0,137.03
2020-07-02 06:30:00,43.1227456,13.7320508,45.256385265,1.6527455999999998,0.4820508,1.72161,41.47,13.25,43.5353121041,136.06,44.0627456,5.7720508,44.4391957651,1.6527455999999998,0.4820508,1.72161,42.41,5.29,42.7386499553,136.96,1.6527455999999998,0.4820508,1.72161,1.6527455999999998,0.4820508,1.72161,0.0,0.0,0.0,136.96
2020-07-02 07:00:00,46.89534304,12.29114172,48.4793292406,1.61534304,0.47114172,1.682649,45.28,11.82,46.7973375311,135.86,48.26534304,3.94114172,48.425984108,1.61534304,0.47114172,1.682649,46.65,3.47,46.7788777121,136.65,1.61534304,0.47114172,1.682649,1.61534304,0.47114172,1.682649,0.0,0.0,0.0,136.65
2020-07-02 07:30:00,50.3956224,11.4262232,51.6747262566,1.9756224,0.5762231999999999,2.05794,48.42,10.85,49.6207506997,135.66,52.3856224,3.2862232000000002,52.4885958772,1.9756224,0.5762231999999999,2.05794,50.41,2.71,50.4827911273,136.42,1.9756224,0.5762231999999999,2.05794,1.9756224,0.5762231999999999,2.05794,0.0,0.0,0.0,136.42
2020-07-02 08:00:00,52.60815904,11.08612972,53.7635626586,2.79815904,0.8161297200000001,2.914749,49.81,10.27,50.857732942,135.6,54.65815904,3.03612972,54.7424189575,2.79815904,0.8161297200000001,2.914749,51.86,2.22,51.9074946419,136.31,2.79815904,0.8161297200000001,2.914749,2.79815904,0.8161297200000001,2.914749,0.0,0.0,0.0,136.31
2020-07-02 08:30:00,55.46938752,9.91107136,56.3478685253,3.08938752,0.90107136,3.218112,52.38,9.01,53.1492662226,135.38,57.60938752,1.97107136,57.643097182,3.08938752,0.90107136,3.218112,54.52,1.07,54.5304988057,136.12,3.08938752,0.90107136,3.218112,3.08938752,0.90107136,3.218112,0.0,0.0,0.0,136.12
2020-07-02 09:00:00,56.6460704,9.0884372,57.370523638,3.5260704,1.0284372,3.67299,53.12,8.06,53.7280001489,135.17,58.7360704,1.7184371999999999,58.7612031228,3.5260704,1.0284372,3.67299,55.21,0.6900000000000001,55.2143115505,135.91,3.5260704,1.0284372,3.67299,3.5260704,1.0284372,3.67299,0.0,0.0,0.0,135.91
2020-07-02 09:30:00,57.80339296,8.67265628,58.4503824165,3.64339296,1.06265628,3.795201,54.16,7.61,54.692025927,135.22,59.75339296,1.63265628,59.7756935281,3.64339296,1.06265628,3.795201,56.11,0.5700000000000001,56.1128951312,136.03,3.64339296,1.06265628,3.795201,3.64339296,1.06265628,3.795201,0.0,0.0,0.0,136.03
2020-07-02 10:00:00,68.160216,10.862563,69.0203616341,3.780216,1.102563,3.937725,64.38,9.76,65.1156048885,135.57,70.050216,2.322563,70.0887085095,3.780216,1.102563,3.937725,66.27,1.22,66.2812288661,136.32,3.780216,1.102563,3.937725,3.780216,1.102563,3.937725,0.0,0.0,0.0,136.32
2020-07-02 10:30:00,70.38812832,9.53487076,71.0309958314,3.54812832,1.03487076,3.695967,66.84,8.5,67.3783021454,135.57,72.51812832,2.2748707599999998,72.5538005346,3.54812832,1.03487076,3.695967,68.97,1.24,68.9811459748,136.44,3.54812832,1.03487076,3.695967,3.54812832,1.03487076,3.695967,0.0,0.0,0.0,136.44
2020-07-02 11:00:00,69.36996608,9.29207344,69.9895336658,3.9499660800000003,1.1520734400000001,4.114548,65.42,8.14,65.9244719357,135.29,71.89996608,2.5220734399999998,71.9441865389,3.9499660800000003,1.1520734400000001,4.114548,67.95,1.37,67.9638094871,136.04,3.9499660800000003,1.1520734400000001,4.114548,3.9499660800000003,1.1520734400000001,4.114548,0.0,0.0,0.0,136.04
2020-07-02 11:30:00,62.17371168,8.32274924,62.7282916951,4.60371168,1.34274924,4.795533,57.57,6.98,57.9915968051,135.19,65.04371168,4.40274924,65.1925504178,4.60371168,1.34274924,4.795533,60.44,3.06,60.5174123703,135.68,4.60371168,1.34274924,4.795533,4.60371168,1.34274924,4.795533,0.0,0.0,0.0,135.68
2020-07-02 12:00:00,63.28575968,8.09876324,63.8018600379,4.5557596799999995,1.32876324,4.745583,58.73,6.77,59.1189123716,135.22,65.03575968,4.55876324,65.1953400132,4.5557596799999995,1.32876324,4.745583,60.48,3.23,60.5661894129,135.8,4.5557596799999995,1.32876324,4.745583,4.5557596799999995,1.32876324,4.745583,0.0,0.0,0.0,135.8
2020-07-02 12:30:00,63.51583968,8.58545324,64.0934622063,4.47583968,1.30545324,4.662333,59.04,7.28,59.4871414677,135.46,64.79583968,3.90545324,64.9134300807,4.47583968,1.30545324,4.662333,60.32,2.6,60.3760084802,136.1,4.47583968,1.30545324,4.662333,4.47583968,1.30545324,4.662333,0.0,0.0,0.0,136.1
2020-07-02 13:00:00,66.07022496,7.67298228,66.5142787929,4.81022496,1.40298228,5.010651,61.26,6.27,61.58003329,135.21,68.17022496,5.61298228,68.4009147685,4.81022496,1.40298228,5.010651,63.36,4.21,63.4997141726,135.64,4.81022496,1.40298228,5.010651,4.81022496,1.40298228,5.010651,0.0,0.0,0.0,135.64
2020-07-02 13:30:00,64.5234416,8.3647538,65.0633815755,4.9534416,1.4447538,5.159835,59.57,6.92,59.9705869573,135.39,66.4834416,4.5547538,66.6392811273,4.9534416,1.4447538,5.159835,61.53,3.11,61.608546485,135.92,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,135.92
2020-07-02 14:00:00,63.7113648,7.2674814,64.1245217571,3.8313648000000002,1.1174814,3.991005,59.88,6.15,60.1949906554,135.39,65.2813648,4.9374814,65.4678189092,3.8313648000000002,1.1174814,3.991005,61.45,3.8200000000000003,61.5686194421,135.99,3.8313648000000002,1.1174814,3.991005,3.8313648000000002,1.1174814,3.991005,0.0,0.0,0.0,135.99
2020-07-02 14:30:00,62.65780864,7.37477752,63.0903188059,3.54780864,1.03477752,3.695634,59.11,6.34,59.4490344749,135.54,64.12780864,4.79477752,64.3068093784,3.54780864,1.03477752,3.695634,60.58,3.76,60.6965732146,136.14,3.54780864,1.03477752,3.695634,3.54780864,1.03477752,3.695634,0.0,0.0,0.0,136.14
2020-07-02 15:00:00,62.56948672,7.58526696,63.027588747,3.78948672,1.10526696,3.947382,58.78,6.48,59.1361040313,135.57,64.88948672,4.92526696,65.0761380339,3.78948672,1.10526696,3.947382,61.1,3.8200000000000003,61.219297611100004,136.03,3.78948672,1.10526696,3.947382,3.78948672,1.10526696,3.947382,0.0,0.0,0.0,136.03
2020-07-02 15:30:00,59.22346272,8.67225996,59.8550468161,3.81346272,1.11225996,3.9723569999999997,55.41,7.5600000000000005,55.923355586,135.7,61.02346272,3.73225996,61.1374906808,3.81346272,1.11225996,3.9723569999999997,57.21,2.62,57.2699615855,136.23,3.81346272,1.11225996,3.9723569999999997,3.81346272,1.11225996,3.9723569999999997,0.0,0.0,0.0,136.23
2020-07-02 16:00:00,57.96909632,10.03556976,58.8313588876,4.57909632,1.33556976,4.769892,53.39,8.7,54.0941965464,135.74,59.31909632,2.56556976,59.3745512523,4.57909632,1.33556976,4.769892,54.74,1.23,54.753817218500004,136.35,4.57909632,1.33556976,4.769892,4.57909632,1.33556976,4.769892,0.0,0.0,0.0,136.35
2020-07-02 16:30:00,58.20186368,11.12846024,59.2562196157,4.45186368,1.29846024,4.637358,53.75,9.83,54.6414805802,136.07,59.53186368,1.70846024,59.5563735431,4.45186368,1.29846024,4.637358,55.08,0.41000000000000003,55.0815259411,136.68,4.45186368,1.29846024,4.637358,4.45186368,1.29846024,4.637358,0.0,0.0,0.0,136.68
2020-07-02 17:00:00,60.09653984,11.38482412,61.1654176883,3.61653984,1.05482412,3.767229,56.48,10.33,57.4168903721,135.83,63.10653984,1.74482412,63.130656434,3.61653984,1.05482412,3.767229,59.49,0.6900000000000001,59.4940013783,136.22,3.61653984,1.05482412,3.767229,3.61653984,1.05482412,3.767229,0.0,0.0,0.0,136.22
2020-07-02 17:30:00,60.37191456,11.75722508,61.5061005854,3.52191456,1.02722508,3.668661,56.85,10.73,57.853741452,135.69,62.78191456,1.71722508,62.8053951329,3.52191456,1.02722508,3.668661,59.26,0.6900000000000001,59.2640169074,136.19,3.52191456,1.02722508,3.668661,3.52191456,1.02722508,3.668661,0.0,0.0,0.0,136.19
2020-07-02 18:00:00,59.59778816,11.88060488,60.7704296996,4.04778816,1.18060488,4.216446,55.55,10.7,56.571127795,135.57,61.57778816,2.31060488,61.6211237287,4.04778816,1.18060488,4.216446,57.53,1.13,57.541096618,136.09,4.04778816,1.18060488,4.216446,4.04778816,1.18060488,4.216446,0.0,0.0,0.0,136.09
2020-07-02 18:30:00,58.8231136,19.3375748,61.9201137979,3.2831136,0.9575748,3.4199100000000002,55.54,18.38,58.5022734601,136.06,62.7531136,7.9575748,63.2556421451,3.2831136,0.9575748,3.4199100000000002,59.47,7.0,59.8805552746,137.54,3.2831136,0.9575748,3.4199100000000002,3.2831136,0.9575748,3.4199100000000002,0.0,0.0,0.0,137.54
