Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-02 19:00:00,57.57264416,21.76118788,61.5480190869,3.19264416,0.93118788,3.325671,54.38,20.83,58.2329228186,136.02,62.34264416,8.86118788,62.9692459182,3.19264416,0.93118788,3.325671,59.15,7.93,59.6792040832,137.98,3.19264416,0.93118788,3.325671,3.19264416,0.93118788,3.325671,0.0,0.0,0.0,137.98
2020-07-02 19:30:00,58.86915776,20.52808768,62.3456503629,3.07915776,0.89808768,3.207456,55.79,19.63,59.1427172186,135.63,63.32915776,9.94808768,64.1057460067,3.07915776,0.89808768,3.207456,60.25,9.05,60.9258976134,137.63,3.07915776,0.89808768,3.207456,3.07915776,0.89808768,3.207456,0.0,0.0,0.0,137.63
2020-07-02 20:00:00,55.33700992,21.91454456,59.5183327233,3.06700992,0.89454456,3.194802,52.27,21.02,56.3382046217,136.38,58.98700992,8.56454456,59.6055262775,3.06700992,0.89454456,3.194802,55.92,7.67,56.4435585342,138.51,3.06700992,0.89454456,3.194802,3.06700992,0.89454456,3.194802,0.0,0.0,0.0,138.51
2020-07-02 20:30:00,53.41270464,23.52370552,58.3633595533,2.65270464,0.77370552,2.7632339999999997,50.76,22.75,55.6249952809,137.32,57.19270464,6.88370552,57.6054760047,2.65270464,0.77370552,2.7632339999999997,54.54,6.11,54.8811780121,139.48,2.65270464,0.77370552,2.7632339999999997,2.65270464,0.77370552,2.7632339999999997,0.0,0.0,0.0,139.48
2020-07-02 21:00:00,54.4951024,22.8177382,59.0793141645,2.4951024,0.7277382,2.599065,52.0,22.09,56.4975052547,137.27,58.1551024,7.4977382,58.6364392956,2.4951024,0.7277382,2.599065,55.66,6.77,56.0702104508,139.43,2.4951024,0.7277382,2.599065,2.4951024,0.7277382,2.599065,0.0,0.0,0.0,139.43
2020-07-02 21:30:00,53.2865808,23.0131694,58.0436530483,2.6165808,0.7631694,2.725605,50.67,22.25,55.3399620528,136.67,56.8865808,7.1931694,57.3395566876,2.6165808,0.7631694,2.725605,54.27,6.43,54.6495910323,138.82,2.6165808,0.7631694,2.725605,2.6165808,0.7631694,2.725605,0.0,0.0,0.0,138.82
2020-07-02 22:00:00,52.57292448,23.04626964,57.4024645176,2.5929244799999998,0.75626964,2.700963,49.98,22.29,54.7251724529,136.19,56.00292448,6.81626964,56.4162129367,2.5929244799999998,0.75626964,2.700963,53.41,6.06,53.7526901652,138.36,2.5929244799999998,0.75626964,2.700963,2.5929244799999998,0.75626964,2.700963,0.0,0.0,0.0,138.36
2020-07-02 22:30:00,51.79428448,22.69999964,56.5503128944,1.23428448,0.35999964,1.2857129999999999,50.56,22.34,55.2755750762,136.26,55.20428448,6.32999964,55.5660140769,1.23428448,0.35999964,1.2857129999999999,53.97,5.97,54.2991878392,138.44,1.23428448,0.35999964,1.2857129999999999,1.23428448,0.35999964,1.2857129999999999,0.0,0.0,0.0,138.44
2020-07-02 23:00:00,48.31024832,23.11715576,53.5563533409,1.43024832,0.41715576,1.4898419999999999,46.88,22.7,52.0867007978,136.56,51.68024832,6.20715576,52.0516747958,1.43024832,0.41715576,1.4898419999999999,50.25,5.79,50.5824732491,138.73,1.43024832,0.41715576,1.4898419999999999,1.43024832,0.41715576,1.4898419999999999,0.0,0.0,0.0,138.73
2020-07-02 23:30:00,46.756792,15.181981,49.1598428111,1.206792,0.351981,1.257075,45.55,14.83,47.9033547886,136.81,48.666792,4.921981,48.9150543344,1.206792,0.351981,1.257075,47.46,4.57,47.6795186637,137.86,1.206792,0.351981,1.257075,1.206792,0.351981,1.257075,0.0,0.0,0.0,137.86
2020-07-03 00:00:00,44.47299552,13.95254036,46.6103069398,1.48299552,0.43254036,1.544787,42.99,13.52,45.0658462697,135.97,45.84299552,5.68254036,46.1938470274,1.48299552,0.43254036,1.544787,44.36,5.25,44.6695880885,136.82,1.48299552,0.43254036,1.544787,1.48299552,0.43254036,1.544787,0.0,0.0,0.0,136.82
2020-07-03 00:30:00,42.66288576,14.07459168,44.9245584545,1.35288576,0.39459168,1.409256,41.31,13.68,43.5161866436,136.44,43.96288576,5.79459168,44.3431236731,1.35288576,0.39459168,1.409256,42.61,5.4,42.9508102368,137.31,1.35288576,0.39459168,1.409256,1.35288576,0.39459168,1.409256,0.0,0.0,0.0,137.31
2020-07-03 01:00:00,42.1852336,14.1898598,44.5078201559,1.1652336,0.3398598,1.2137850000000001,41.02,13.85,43.2950678484,136.79,43.5152336,5.8398598,43.9053472569,1.1652336,0.3398598,1.2137850000000001,42.35,5.5,42.7056495092,137.64,1.1652336,0.3398598,1.2137850000000001,1.1652336,0.3398598,1.2137850000000001,0.0,0.0,0.0,137.64
2020-07-03 01:30:00,42.14829056,14.31491808,44.5128664182,1.14829056,0.33491808,1.196136,41.0,13.98,43.3178993027,136.94,43.41829056,5.99491808,43.8302064556,1.14829056,0.33491808,1.196136,42.27,5.66,42.6472566527,137.81,1.14829056,0.33491808,1.196136,1.14829056,0.33491808,1.196136,0.0,0.0,0.0,137.81
2020-07-03 02:00:00,41.31491392,14.63976656,43.8320074506,1.16491392,0.33976656,1.213452,40.15,14.3,42.6205642853,136.71,42.59491392,6.33976656,43.0641304555,1.16491392,0.33976656,1.213452,41.43,6.0,41.8622132716,137.59,1.16491392,0.33976656,1.213452,1.16491392,0.33976656,1.213452,0.0,0.0,0.0,137.59
2020-07-03 02:30:00,41.0711776,14.8161768,43.6618909854,1.2211776,0.35617679999999996,1.27206,39.85,14.46,42.3923825705,136.9,42.3011776,6.5561768,42.8062271239,1.2211776,0.35617679999999996,1.27206,41.08,6.2,41.5452331802,137.78,1.2211776,0.35617679999999996,1.27206,1.2211776,0.35617679999999996,1.27206,0.0,0.0,0.0,137.78
2020-07-03 03:00:00,39.46250592,15.03864756,42.2309163282,1.57250592,0.45864756,1.6380270000000001,37.89,14.58,40.5983805096,137.23,40.65250592,6.74864756,41.2088641128,1.57250592,0.45864756,1.6380270000000001,39.08,6.29,39.5829571912,138.11,1.57250592,0.45864756,1.6380270000000001,1.57250592,0.45864756,1.6380270000000001,0.0,0.0,0.0,138.11
2020-07-03 03:30:00,38.95714112,15.19666616,41.8162349647,1.73714112,0.50666616,1.8095219999999999,37.22,14.69,40.0140537811,137.25,40.16714112,6.90666616,40.7566100553,1.73714112,0.50666616,1.8095219999999999,38.43,6.4,38.9592723238,138.13,1.73714112,0.50666616,1.8095219999999999,1.73714112,0.50666616,1.8095219999999999,0.0,0.0,0.0,138.13
2020-07-03 04:00:00,39.51414464,15.28412552,42.3671112957,1.21414464,0.35412552,1.264734,38.3,14.93,41.1071149559,137.37,40.72414464,6.99412552,41.3203793357,1.21414464,0.35412552,1.264734,39.51,6.64,40.064069938,138.25,1.21414464,0.35412552,1.264734,1.21414464,0.35412552,1.264734,0.0,0.0,0.0,138.25
2020-07-03 04:30:00,38.426632,15.328601,41.3711500382,1.366632,0.398601,1.423575,37.06,14.93,39.9543301783,136.73,39.486632,7.208601,40.1392331153,1.366632,0.398601,1.423575,38.12,6.8100000000000005,38.7235135286,137.62,1.366632,0.398601,1.423575,1.366632,0.398601,1.423575,0.0,0.0,0.0,137.62
2020-07-03 05:00:00,38.37036832,15.75219076,41.4779059109,1.31036832,0.38219076,1.364967,37.06,15.37,40.1208237702,136.86,39.43036832,7.61219076,40.1584286796,1.31036832,0.38219076,1.364967,38.12,7.23,38.799578606,137.75,1.31036832,0.38219076,1.364967,1.31036832,0.38219076,1.364967,0.0,0.0,0.0,137.75
2020-07-03 05:30:00,38.5153232,15.7103026,41.596198492,1.4753232,0.4303026,1.5367950000000001,37.04,15.28,40.0679422981,135.41,39.8253232,7.4703026,40.5198937427,1.4753232,0.4303026,1.5367950000000001,38.35,7.04,38.9908207146,136.21,1.4753232,0.4303026,1.5367950000000001,1.4753232,0.4303026,1.5367950000000001,0.0,0.0,0.0,136.21
2020-07-03 06:00:00,39.12531296,15.79321628,42.1926035542,1.7253129600000001,0.50321628,1.7972009999999998,37.4,15.29,40.4047534332,135.43,40.56531296,7.81321628,41.3109061167,1.7253129600000001,0.50321628,1.7972009999999998,38.84,7.31,39.5219141743,136.26,1.7253129600000001,0.50321628,1.7972009999999998,1.7253129600000001,0.50321628,1.7972009999999998,0.0,0.0,0.0,136.26
2020-07-03 06:30:00,40.96790976,15.38897368,43.7628854285,2.32790976,0.67897368,2.424906,38.64,14.71,41.3452984026,137.09,42.01790976,7.19897368,42.6301532093,2.32790976,0.67897368,2.424906,39.69,6.52,40.2219653921,137.99,2.32790976,0.67897368,2.424906,2.32790976,0.67897368,2.424906,0.0,0.0,0.0,137.99
2020-07-03 07:00:00,44.55388352,14.31654936,46.7975653458,2.59388352,0.7565493600000001,2.701962,41.96,13.56,44.0966574697,136.9,46.04388352,5.74654936,46.4010995468,2.59388352,0.7565493600000001,2.701962,43.45,4.99,43.7355987726,137.69,2.59388352,0.7565493600000001,2.701962,2.59388352,0.7565493600000001,2.701962,0.0,0.0,0.0,137.69
2020-07-03 07:30:00,48.22112512,14.15407816,50.255495584,3.75112512,1.09407816,3.907422,44.47,13.06,46.3480797876,136.44,50.32112512,5.78407816,50.6524549603,3.75112512,1.09407816,3.907422,46.57,4.69,46.8055659083,137.2,3.75112512,1.09407816,3.907422,3.75112512,1.09407816,3.907422,0.0,0.0,0.0,137.2
2020-07-03 08:00:00,48.9455792,12.9612106,50.6326248919,5.2155792,1.5212105999999999,5.432895,43.73,11.44,45.2016205462,136.06,50.9755792,4.7212106,51.1937447771,5.2155792,1.5212105999999999,5.432895,45.76,3.2,45.8717516561,136.77,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,136.77
2020-07-03 08:30:00,56.58105472,10.72114096,57.5878339297,4.22105472,1.23114096,4.396932,52.36,9.49,53.2130594873,135.65,59.02105472,2.48114096,59.0731830929,4.22105472,1.23114096,4.396932,54.8,1.25,54.8142545329,136.35,4.22105472,1.23114096,4.396932,4.22105472,1.23114096,4.396932,0.0,0.0,0.0,136.35
2020-07-03 09:00:00,57.647208,10.496269,58.5949848802,4.787208,1.396269,4.986675,52.86,9.1,53.6375763807,135.43,59.917208,2.446269,59.9671247146,4.787208,1.396269,4.986675,55.13,1.05,55.1399981864,136.17,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,136.17
2020-07-03 09:30:00,60.89066624,8.13144432,61.4312104869,3.09066624,0.90144432,3.219444,57.8,7.23,58.2504326164,135.47,62.69066624,1.88144432,62.7188924196,3.09066624,0.90144432,3.219444,59.6,0.98,59.6080565025,136.29,3.09066624,0.90144432,3.219444,3.09066624,0.90144432,3.219444,0.0,0.0,0.0,136.29
2020-07-03 10:00:00,61.95315328,7.57925304,62.4150484898,3.56315328,1.03925304,3.711618,58.39,6.54,58.755116373,135.32,63.89315328,2.70925304,63.9505675354,3.56315328,1.03925304,3.711618,60.33,1.67,60.353109282,136.12,3.56315328,1.03925304,3.711618,3.56315328,1.03925304,3.711618,0.0,0.0,0.0,136.12
2020-07-03 10:30:00,62.77790816,6.39563988,63.1028522527,3.92790816,1.14563988,4.091571,58.85,5.25,59.0837117994,136.11,64.43790816,5.78563988,64.6971223228,3.92790816,1.14563988,4.091571,60.51,4.64,60.6876404221,136.35,3.92790816,1.14563988,4.091571,3.92790816,1.14563988,4.091571,0.0,0.0,0.0,136.35
2020-07-03 11:00:00,63.009216,6.083938,63.3022559039,4.779216,1.393938,4.97835,58.23,4.69,58.4185672539,138.25,63.889216,8.163938,64.4087090754,4.779216,1.393938,4.97835,59.11,6.77,59.4964284642,137.5,4.779216,1.393938,4.97835,4.779216,1.393938,4.97835,0.0,0.0,0.0,137.5
2020-07-03 11:30:00,60.47205184,5.28976512,60.7029708397,6.10205184,1.77976512,6.356304,54.37,3.51,54.483180891,139.07,61.09205184,10.22976512,61.9426096676,6.10205184,1.77976512,6.356304,54.99,8.45,55.6354437387,138.42,6.10205184,1.77976512,6.356304,6.10205184,1.77976512,6.356304,0.0,0.0,0.0,138.42
2020-07-03 12:00:00,58.87409824,5.24244532,59.1070442207,7.65409824,2.23244532,7.973019,51.22,3.01,51.3083667641,139.36,59.16409824,11.33244532,60.2396450644,7.65409824,2.23244532,7.973019,51.51,9.1,52.3076485803,138.78,7.65409824,2.23244532,7.973019,7.65409824,2.23244532,7.973019,0.0,0.0,0.0,138.78
2020-07-03 12:30:00,56.19765184,5.99181512,56.5161739749,10.49765184,3.06181512,10.935054,45.7,2.93,45.7938303705,139.41,56.22765184,12.44181512,57.5877382341,10.49765184,3.06181512,10.935054,45.73,9.38,46.6820875711,138.85,10.49765184,3.06181512,10.935054,10.49765184,3.06181512,10.935054,0.0,0.0,0.0,138.85
2020-07-03 13:00:00,58.98826272,6.27740996,59.3213369247,9.00826272,2.62740996,9.383607,49.98,3.65,50.1131010815,139.31,59.35826272,10.63740996,60.303879177,9.00826272,2.62740996,9.383607,50.35,8.01,50.9831599648,138.55,9.00826272,2.62740996,9.383607,9.00826272,2.62740996,9.383607,0.0,0.0,0.0,138.55
2020-07-03 13:30:00,60.31786592,4.54062756,60.4885298861,6.20786592,1.81062756,6.466527,54.11,2.73,54.1788242766,139.22,60.49786592,11.31062756,61.5460971685,6.20786592,1.81062756,6.466527,54.29,9.5,55.1149172185,138.59,6.20786592,1.81062756,6.466527,6.20786592,1.81062756,6.466527,0.0,0.0,0.0,138.59
2020-07-03 14:00:00,57.94859456,3.86459008,58.0773162945,6.83859456,1.99459008,7.123536,51.11,1.87,51.1441981069,139.42,57.62859456,12.57459008,58.9845337918,6.83859456,1.99459008,7.123536,50.79,10.58,51.8802515414,138.87,6.83859456,1.99459008,7.123536,6.83859456,1.99459008,7.123536,0.0,0.0,0.0,138.87
2020-07-03 14:30:00,58.85908512,3.68848316,58.9745437387,5.78908512,1.68848316,6.030297,53.07,2.0,53.1076727037,139.27,58.66908512,11.94848316,59.8734314921,5.78908512,1.68848316,6.030297,52.88,10.26,53.8661489249,138.69,5.78908512,1.68848316,6.030297,5.78908512,1.68848316,6.030297,0.0,0.0,0.0,138.69
2020-07-03 15:00:00,58.36712608,3.72957844,58.4861621427,6.78712608,1.97957844,7.069923,51.58,1.75,51.6096783559,139.39,58.93712608,12.51957844,60.2521756859,6.78712608,1.97957844,7.069923,52.15,10.54,53.2044556405,138.72,6.78712608,1.97957844,7.069923,6.78712608,1.97957844,7.069923,0.0,0.0,0.0,138.72
2020-07-03 15:30:00,57.91826496,3.72407728,58.0378683927,6.76826496,1.97407728,7.050276,51.15,1.75,51.1799277061,139.76,58.09826496,12.46407728,59.4202121656,6.76826496,1.97407728,7.050276,51.33,10.49,52.3909247866,139.13,6.76826496,1.97407728,7.050276,6.76826496,1.97407728,7.050276,0.0,0.0,0.0,139.13
2020-07-03 16:00:00,57.00605632,3.32134976,57.1027304197,7.61605632,2.22134976,7.9333919999999996,49.39,1.1,49.4022479246,139.92,57.10605632,13.49134976,58.6780894949,7.61605632,2.22134976,7.9333919999999996,49.49,11.27,50.7569995173,139.35,7.61605632,2.22134976,7.9333919999999996,7.61605632,2.22134976,7.9333919999999996,0.0,0.0,0.0,139.35
2020-07-03 16:30:00,53.59729408,10.91337744,54.6970907805,8.61729408,2.51337744,8.976348,44.98,8.4,45.7576266867,137.25,54.93729408,9.58337744,55.7669024063,8.61729408,2.51337744,8.976348,46.32,7.07,46.8564541979,137.72,8.61729408,2.51337744,8.976348,8.61729408,2.51337744,8.976348,0.0,0.0,0.0,137.72
2020-07-03 17:00:00,55.78142976,7.95708368,56.3461009011,8.80142976,2.56708368,9.168156,46.98,5.39,47.2881856281,137.09,57.58142976,9.52708368,58.3642559847,8.80142976,2.56708368,9.168156,48.78,6.96,49.2740296708,137.07,8.80142976,2.56708368,9.168156,8.80142976,2.56708368,9.168156,0.0,0.0,0.0,137.07
2020-07-03 17:30:00,56.17176992,8.04134956,56.7444361915,8.30176992,2.42134956,8.647677,47.87,5.62,48.1987686565,137.29,57.36176992,9.80134956,58.1931190224,8.30176992,2.42134956,8.647677,49.06,7.38,49.611974361,137.36,8.30176992,2.42134956,8.647677,8.30176992,2.42134956,8.647677,0.0,0.0,0.0,137.36
2020-07-03 18:00:00,55.67840352,8.33328436,56.298563452,8.06840352,2.35328436,8.404587,47.61,5.98,47.9840859036,137.05,56.33840352,10.09328436,57.2353920259,8.06840352,2.35328436,8.404587,48.27,7.74,48.8866085958,137.18,8.06840352,2.35328436,8.404587,8.06840352,2.35328436,8.404587,0.0,0.0,0.0,137.18
2020-07-03 18:30:00,56.4376048,8.3930514,57.0582732596,7.5876048,2.2130514,7.903755,48.85,6.18,49.2393633184,137.21,57.6976048,9.9530514,58.5497808009,7.5876048,2.2130514,7.903755,50.11,7.74,50.7042374955,137.21,7.5876048,2.2130514,7.903755,7.5876048,2.2130514,7.903755,0.0,0.0,0.0,137.21
2020-07-03 19:00:00,53.2669056,9.6236808,54.1292754832,7.4869056,2.1836808,7.79886,45.78,7.44,46.3806209532,136.98,54.2669056,11.5936808,55.4915351913,7.4869056,2.1836808,7.79886,46.78,9.41,47.7170462204,137.07,7.4869056,2.1836808,7.79886,7.4869056,2.1836808,7.79886,0.0,0.0,0.0,137.07
2020-07-03 19:30:00,54.76142112,8.77333116,55.459756425,7.45142112,2.17333116,7.761897,47.31,6.6,47.7681494303,136.5,56.44142112,10.18333116,57.3527179091,7.45142112,2.17333116,7.761897,48.99,8.01,49.640509667,136.41,7.45142112,2.17333116,7.761897,7.45142112,2.17333116,7.761897,0.0,0.0,0.0,136.41
2020-07-03 20:00:00,52.12558688,9.68496284,53.0176886784,7.52558688,2.19496284,7.839153,44.6,7.49,45.2245519602,136.63,52.65558688,11.56496284,53.9106593835,7.52558688,2.19496284,7.839153,45.13,9.37,46.0924484054,136.75,7.52558688,2.19496284,7.839153,7.52558688,2.19496284,7.839153,0.0,0.0,0.0,136.75
2020-07-03 20:30:00,50.8458368,9.4454524,51.7157199595,7.3558368,2.1454524,7.66233,43.49,7.3,44.0984138037,136.0,52.1558368,10.6554524,53.2331661482,7.3558368,2.1454524,7.66233,44.8,8.51,45.6010975745,135.92,7.3558368,2.1454524,7.66233,7.3558368,2.1454524,7.66233,0.0,0.0,0.0,135.92
2020-07-03 21:00:00,47.62077184,10.96272512,48.8663406927,7.38077184,2.15272512,7.688304,40.24,8.81,41.1931268539,136.82,48.52077184,13.02272512,50.2380002538,7.38077184,2.15272512,7.688304,41.14,10.87,42.5518095972,136.92,7.38077184,2.15272512,7.688304,7.38077184,2.15272512,7.688304,0.0,0.0,0.0,136.92
2020-07-03 21:30:00,46.4860768,11.1555224,47.8058680109,7.1160768,2.0755224,7.41258,39.37,9.08,40.403506036,137.28,47.2860768,13.1755224,49.0873451069,7.1160768,2.0755224,7.41258,40.17,11.1,41.6753992182,137.38,7.1160768,2.0755224,7.41258,7.1160768,2.0755224,7.41258,0.0,0.0,0.0,137.38
2020-07-03 22:00:00,46.13083328,10.01524304,47.2054962081,5.88083328,1.71524304,6.125868,40.25,8.3,41.0968672772,136.22,46.97083328,11.65524304,48.395287677,5.88083328,1.71524304,6.125868,41.09,9.94,42.2751901238,136.26,5.88083328,1.71524304,6.125868,5.88083328,1.71524304,6.125868,0.0,0.0,0.0,136.26
2020-07-03 22:30:00,47.90061344,10.00267892,48.9338569245,5.94061344,1.7326789200000001,6.188139,41.96,8.27,42.767212909,136.02,48.39061344,12.17267892,49.8981520819,5.94061344,1.7326789200000001,6.188139,42.45,10.44,43.7149413816,136.19,5.94061344,1.7326789200000001,6.188139,5.94061344,1.7326789200000001,6.188139,0.0,0.0,0.0,136.19
2020-07-03 23:00:00,44.45666752,10.22361136,45.617074832,5.8066675199999995,1.69361136,6.048612,38.65,8.53,39.5800884284,136.36,44.57666752,12.41361136,46.2728541824,5.8066675199999995,1.69361136,6.048612,38.77,10.72,40.224759788,136.57,5.8066675199999995,1.69361136,6.048612,5.8066675199999995,1.69361136,6.048612,0.0,0.0,0.0,136.57
2020-07-03 23:30:00,43.0326016,9.9495088,44.1678336103,5.7926016,1.6895088,6.03396,37.24,8.26,38.1450547254,136.57,43.9026016,11.5095088,45.386200767,5.7926016,1.6895088,6.03396,38.11,9.82,39.3548535761,136.57,5.7926016,1.6895088,6.03396,5.7926016,1.6895088,6.03396,0.0,0.0,0.0,136.57
2020-07-04 00:00:00,40.10003424,10.92834332,41.5625003311,5.72003424,1.66834332,5.958369,34.38,9.26,35.6052243358,136.84,40.11003424,13.06834332,42.1852633495,5.72003424,1.66834332,5.958369,34.39,11.4,36.2302649728,137.04,5.72003424,1.66834332,5.958369,5.72003424,1.66834332,5.958369,0.0,0.0,0.0,137.04
2020-07-04 00:30:00,38.16729696,11.27337828,39.7973820129,5.73729696,1.67337828,5.976351,32.43,9.6,33.821071834,136.96,38.08729696,13.54337828,40.4235733818,5.73729696,1.67337828,5.976351,32.35,11.87,34.4589523927,137.18,5.73729696,1.67337828,5.976351,5.73729696,1.67337828,5.976351,0.0,0.0,0.0,137.18
2020-07-04 01:00:00,37.1508336,11.6819098,38.9442095022,5.5608336,1.6219098,5.792535,31.59,10.06,33.1531552043,137.37,37.0208336,14.0119098,39.5837812328,5.5608336,1.6219098,5.792535,31.46,12.39,33.811886963,137.61,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,137.61
2020-07-04 01:30:00,36.26781664,11.65519652,38.0945944952,5.53781664,1.61519652,5.768559,30.73,10.04,32.3285400227,137.47,36.10781664,13.95519652,38.7107469887,5.53781664,1.61519652,5.768559,30.57,12.34,32.966657398,137.71,5.53781664,1.61519652,5.768559,5.53781664,1.61519652,5.768559,0.0,0.0,0.0,137.71
2020-07-04 02:00:00,36.10241216,11.85153688,37.9979353411,5.42241216,1.58153688,5.648346,30.68,10.27,32.3532888591,137.68,35.92241216,14.18153688,38.6204050169,5.42241216,1.58153688,5.648346,30.5,12.6,33.0001515148,137.92,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,137.92
2020-07-04 02:30:00,35.48213216,12.01312188,37.4606033043,5.70213216,1.66312188,5.939721,29.78,10.35,31.5273040395,137.58,35.31213216,14.35312188,38.1176964859,5.70213216,1.66312188,5.939721,29.61,12.69,32.2147202378,137.82,5.70213216,1.66312188,5.939721,5.70213216,1.66312188,5.939721,0.0,0.0,0.0,137.82
2020-07-04 03:00:00,34.32689728,12.12659504,36.4059086432,5.81689728,1.69659504,6.059268,28.51,10.43,30.3579478885,137.73,34.15689728,14.43659504,37.0824609235,5.81689728,1.69659504,6.059268,28.34,12.74,31.0719037074,137.97,5.81689728,1.69659504,6.059268,5.81689728,1.69659504,6.059268,0.0,0.0,0.0,137.97
2020-07-04 03:30:00,33.69741664,12.24174652,35.8521442325,5.93741664,1.7317465200000002,6.184809,27.76,10.51,29.6829530202,137.93,33.51741664,14.57174652,36.5479550025,5.93741664,1.7317465200000002,6.184809,27.58,12.84,30.4223930683,138.16,5.93741664,1.7317465200000002,6.184809,5.93741664,1.7317465200000002,6.184809,0.0,0.0,0.0,138.16
2020-07-04 04:00:00,33.30642784,12.31020812,35.5085814898,5.72642784,1.6702081199999999,5.9650289999999995,27.58,10.64,29.5612246025,137.93,33.10642784,14.65020812,36.2030960318,5.72642784,1.6702081199999999,5.9650289999999995,27.38,12.98,30.3009042769,138.16,5.72642784,1.6702081199999999,5.9650289999999995,5.72642784,1.6702081199999999,5.9650289999999995,0.0,0.0,0.0,138.16
2020-07-04 04:30:00,33.3492448,12.3851964,35.5747834652,5.9492448,1.7351964,6.19713,27.4,10.65,29.3969811375,138.06,33.2392448,14.6451964,36.3225711159,5.9492448,1.7351964,6.19713,27.29,12.91,30.189604171,138.29,5.9492448,1.7351964,6.19713,5.9492448,1.7351964,6.19713,0.0,0.0,0.0,138.29
2020-07-04 05:00:00,33.55342112,12.67058116,35.866080017,5.45342112,1.5905811600000002,5.6806470000000004,28.1,11.08,30.2055690229,138.23,33.44342112,14.95058116,36.6330764915,5.45342112,1.5905811600000002,5.6806470000000004,27.99,13.36,31.0149915364,138.46,5.45342112,1.5905811600000002,5.6806470000000004,5.45342112,1.5905811600000002,5.6806470000000004,0.0,0.0,0.0,138.46
2020-07-04 05:30:00,33.26498944,12.52312192,35.5441711827,5.56498944,1.62312192,5.796864,27.7,10.9,29.7674318677,138.02,33.37498944,14.54312192,36.4059379127,5.56498944,1.62312192,5.796864,27.81,12.92,30.6646783776,138.18,5.56498944,1.62312192,5.796864,5.56498944,1.62312192,5.796864,0.0,0.0,0.0,138.18
2020-07-04 06:00:00,33.2910832,12.795732600000001,35.6654874269,5.7110832,1.6657326000000001,5.949045,27.58,11.13,29.7411045525,138.06,33.5410832,15.0157326,36.7488297466,5.7110832,1.6657326000000001,5.949045,27.83,13.35,30.8663473706,138.23,5.7110832,1.6657326000000001,5.949045,5.7110832,1.6657326000000001,5.949045,0.0,0.0,0.0,138.23
2020-07-04 06:30:00,34.01390976,12.45447368,36.2223683904,6.32390976,1.8444736800000001,6.587406,27.69,10.61,29.6531313692,138.11,33.90390976,14.74447368,36.9712672371,6.32390976,1.8444736800000001,6.587406,27.58,12.9,30.4477651068,138.33,6.32390976,1.8444736800000001,6.587406,6.32390976,1.8444736800000001,6.587406,0.0,0.0,0.0,138.33
2020-07-04 07:00:00,36.01083296,11.74857628,37.8788745224,6.20083296,1.80857628,6.459201,29.81,9.94,31.4235532682,137.76,36.23083296,13.64857628,38.7163646466,6.20083296,1.80857628,6.459201,30.03,11.84,32.2798156748,137.88,6.20083296,1.80857628,6.459201,6.20083296,1.80857628,6.459201,0.0,0.0,0.0,137.88
2020-07-04 07:30:00,37.91178144,11.46510292,39.6074709735,6.77178144,1.9751029199999999,7.053939,31.14,9.49,32.5539506051,137.48,38.72178144,13.51510292,41.0126122653,6.77178144,1.9751029199999999,7.053939,31.95,11.54,33.9701942885,137.57,6.77178144,1.9751029199999999,7.053939,6.77178144,1.9751029199999999,7.053939,0.0,0.0,0.0,137.57
2020-07-04 08:00:00,40.46383904,10.50486972,41.8051977353,7.11383904,2.07486972,7.410249,33.35,8.43,34.3989447513,137.88,41.13383904,12.42486972,42.969408906,7.11383904,2.07486972,7.410249,34.02,10.35,35.5595683326,137.96,7.11383904,2.07486972,7.410249,7.11383904,2.07486972,7.410249,0.0,0.0,0.0,137.96
2020-07-04 08:30:00,42.82273952,9.99538236,43.9737954755,7.73273952,2.25538236,8.054937,35.09,7.74,35.9334899502,137.85,43.75273952,11.94538236,45.3540998724,7.73273952,2.25538236,8.054937,36.02,9.69,37.3006233192,137.92,7.73273952,2.25538236,8.054937,7.73273952,2.25538236,8.054937,0.0,0.0,0.0,137.92
2020-07-04 09:00:00,46.48817472,9.00030096,47.3514076472,7.09817472,2.07030096,7.393932,39.39,6.93,39.9949621828,137.78,47.38817472,10.99030096,48.645922937899996,7.09817472,2.07030096,7.393932,40.29,8.92,41.2656091679,137.87,7.09817472,2.07030096,7.393932,7.09817472,2.07030096,7.393932,0.0,0.0,0.0,137.87
2020-07-04 09:30:00,47.49021216,8.63256188,48.2684304242,7.62021216,2.22256188,7.937721,39.87,6.41,40.3819885593,137.22,48.04021216,10.75256188,49.2288489746,7.62021216,2.22256188,7.937721,40.42,8.53,41.3102565957,137.37,7.62021216,2.22256188,7.937721,7.62021216,2.22256188,7.937721,0.0,0.0,0.0,137.37
2020-07-04 10:00:00,49.37582656,7.90836608,50.0051447607,7.60582656,2.21836608,7.9227360000000004,41.77,5.69,42.1557706607,136.9,49.92582656,9.89836608,50.8976012082,7.60582656,2.21836608,7.9227360000000004,42.32,7.68,43.0112171416,137.04,7.60582656,2.21836608,7.9227360000000004,7.60582656,2.21836608,7.9227360000000004,0.0,0.0,0.0,137.04
2020-07-04 10:30:00,47.97690592,8.06034756,48.6492826714,7.16690592,2.09034756,7.465527,40.81,5.97,41.2443571898,136.9,48.46690592,10.03034756,49.4939273208,7.16690592,2.09034756,7.465527,41.3,7.94,42.0563146269,137.04,7.16690592,2.09034756,7.465527,7.16690592,2.09034756,7.465527,0.0,0.0,0.0,137.04
2020-07-04 11:00:00,48.63361888,7.93563884,49.2768023431,7.49361888,2.18563884,7.805853,41.14,5.75,41.5398856522,136.96,50.11361888,9.45563884,50.9978813592,7.49361888,2.18563884,7.805853,42.62,7.27,43.2356022278,136.9,7.49361888,2.18563884,7.805853,7.49361888,2.18563884,7.805853,0.0,0.0,0.0,136.9
2020-07-04 11:30:00,47.33778336,9.34060348,48.2505192387,8.84778336,2.58060348,9.216441,38.49,6.76,39.0791210239,137.25,48.31778336,11.28060348,49.61713619,8.84778336,2.58060348,9.216441,39.47,8.7,40.4174578617,137.32,8.84778336,2.58060348,9.216441,8.84778336,2.58060348,9.216441,0.0,0.0,0.0,137.32
2020-07-04 12:00:00,45.92775264,9.86934452,46.976189967,9.59775264,2.79934452,9.997659,36.33,7.07,37.0115360395,137.39,46.61775264,11.92934452,48.1198932031,9.59775264,2.79934452,9.997659,37.02,9.13,38.1292184551,137.53,9.59775264,2.79934452,9.997659,9.59775264,2.79934452,9.997659,0.0,0.0,0.0,137.53
2020-07-04 12:30:00,46.3682624,10.0407432,47.442937114,9.3282624,2.7207432,9.71694,37.04,7.32,37.7563769448,137.39,46.9082624,12.1607432,48.4589388716,9.3282624,2.7207432,9.71694,37.58,9.44,38.7475160494,137.53,9.3282624,2.7207432,9.71694,9.3282624,2.7207432,9.71694,0.0,0.0,0.0,137.53
2020-07-04 13:00:00,47.23070976,9.78687368,48.2340423442,9.52070976,2.77687368,9.917406,37.71,7.01,38.3560190844,137.3,48.84070976,11.25687368,50.1211745164,9.52070976,2.77687368,9.917406,39.32,8.48,40.2240326173,137.25,9.52070976,2.77687368,9.917406,9.52070976,2.77687368,9.917406,0.0,0.0,0.0,137.25
2020-07-04 13:30:00,46.14368704,10.52190872,47.3281144433,9.26368704,2.70190872,9.649674,36.88,7.82,37.6999575597,137.54,47.54368704,12.39190872,49.1320829915,9.26368704,2.70190872,9.649674,38.28,9.69,39.4873967235,137.61,9.26368704,2.70190872,9.649674,9.26368704,2.70190872,9.649674,0.0,0.0,0.0,137.61
2020-07-04 14:00:00,44.81221824,10.78023032,46.0906527329,9.53221824,2.7802303200000003,9.929394,35.28,8.0,36.1756603257,137.73,45.78221824,12.51023032,47.4606928904,9.53221824,2.7802303200000003,9.929394,36.25,9.73,37.5331240373,137.82,9.53221824,2.7802303200000003,9.929394,9.53221824,2.7802303200000003,9.929394,0.0,0.0,0.0,137.82
2020-07-04 14:30:00,43.98462656,10.57801608,45.2387201169,8.804626559999999,2.56801608,9.171486,35.18,8.01,36.0803616944,137.69,44.74462656,12.20801608,46.3801386652,8.804626559999999,2.56801608,9.171486,35.94,9.64,37.2103910219,137.77,8.804626559999999,2.56801608,9.171486,8.804626559999999,2.56801608,9.171486,0.0,0.0,0.0,137.77
2020-07-04 15:00:00,45.76974176,10.44617468,46.9466913235,8.48974176,2.47617468,8.843481,37.28,7.97,38.122425159,137.65,47.77974176,11.81617468,49.2191599555,8.48974176,2.47617468,8.843481,39.29,9.34,40.3848944532,137.56,8.48974176,2.47617468,8.843481,8.48974176,2.47617468,8.843481,0.0,0.0,0.0,137.56
2020-07-04 15:30:00,45.33510816,9.94148988,46.4123394467,6.72510816,1.96148988,7.005321,38.61,7.98,39.4260383503,137.88,46.67510816,11.52148988,48.0760902196,6.72510816,1.96148988,7.005321,39.95,9.56,41.0779271629,137.91,6.72510816,1.96148988,7.005321,6.72510816,1.96148988,7.005321,0.0,0.0,0.0,137.91
2020-07-04 16:00:00,44.0801328,10.0592054,45.2133356538,7.0601328,2.0592054,7.354305,37.02,8.0,37.874534980600004,137.8,45.0101328,11.6092054,46.483176577,7.0601328,2.0592054,7.354305,37.95,9.55,39.1331700735,137.87,7.0601328,2.0592054,7.354305,7.0601328,2.0592054,7.354305,0.0,0.0,0.0,137.87
2020-07-04 16:30:00,46.2041888,9.1128884,47.0942862528,7.0041888,2.0428884,7.29603,39.2,7.07,39.832460381,137.7,47.4641888,10.0528884,48.517108154,7.0041888,2.0428884,7.29603,40.46,8.01,41.2452627583,137.69,7.0041888,2.0428884,7.29603,7.0041888,2.0428884,7.29603,0.0,0.0,0.0,137.69
2020-07-04 17:00:00,48.37465728,9.74927504,49.3472981101,8.05465728,2.34927504,8.390268,40.32,7.4,40.9934433782,137.62,50.43465728,10.54927504,51.5261279238,8.05465728,2.34927504,8.390268,42.38,8.2,43.1660097762,137.49,8.05465728,2.34927504,8.390268,8.05465728,2.34927504,8.390268,0.0,0.0,0.0,137.49
2020-07-04 17:30:00,49.5528592,10.1837506,50.5884831872,7.9328592,2.3137506,8.263395,41.62,7.87,42.3575412412,137.62,50.9028592,11.9937506,52.2967602074,7.9328592,2.3137506,8.263395,42.97,9.68,44.04683076,137.69,7.9328592,2.3137506,8.263395,7.9328592,2.3137506,8.263395,0.0,0.0,0.0,137.69
2020-07-04 18:00:00,49.13451776,10.13006768,50.1679091323,7.71451776,2.25006768,8.035956,41.42,7.88,42.1629078694,137.62,50.04451776,11.98006768,51.4584859809,7.71451776,2.25006768,8.035956,42.33,9.73,43.4338784821,137.71,7.71451776,2.25006768,8.035956,7.71451776,2.25006768,8.035956,0.0,0.0,0.0,137.71
2020-07-04 18:30:00,48.5049376,10.7443568,49.6806821071,7.4549376,2.1743568,7.76556,41.05,8.57,41.9350378562,137.8,49.4349376,12.7543568,51.0537625734,7.4549376,2.1743568,7.76556,41.98,10.58,43.2926876043,137.91,7.4549376,2.1743568,7.76556,7.4549376,2.1743568,7.76556,0.0,0.0,0.0,137.91
2020-07-04 19:00:00,47.7550576,10.5893918,48.9150359815,7.3350576,2.1393918,7.6406849999999995,40.42,8.45,41.2938118851,136.79,49.4550576,11.8493918,50.854801231,7.3350576,2.1393918,7.6406849999999995,42.12,9.71,43.224744071,136.71,7.3350576,2.1393918,7.6406849999999995,7.3350576,2.1393918,7.6406849999999995,0.0,0.0,0.0,136.71
2020-07-04 19:30:00,48.95774496,10.76559228,50.127425315,7.28774496,2.1255922800000002,7.591401,41.67,8.64,42.5562980063,136.35,50.46774496,12.21559228,51.9250804149,7.28774496,2.1255922800000002,7.591401,43.18,10.09,44.3432125584,136.37,7.28774496,2.1255922800000002,7.591401,7.28774496,2.1255922800000002,7.591401,0.0,0.0,0.0,136.37
2020-07-04 20:00:00,47.78113184,11.07783012,49.0484951867,7.02113184,2.04783012,7.313679,40.76,9.03,41.7482754135,136.38,49.02113184,12.70783012,50.641488063,7.02113184,2.04783012,7.313679,42.0,10.66,43.3316927895,136.44,7.02113184,2.04783012,7.313679,7.02113184,2.04783012,7.313679,0.0,0.0,0.0,136.44
2020-07-04 20:30:00,46.9438192,15.3240306,49.3816572718,6.9738192,2.0340306,7.264395,39.97,13.29,42.1215503039,136.3,49.0538192,9.6140306,49.9870659519,6.9738192,2.0340306,7.264395,42.08,7.58,42.7572543553,136.81,6.9738192,2.0340306,7.264395,6.9738192,2.0340306,7.264395,0.0,0.0,0.0,136.81
2020-07-04 21:00:00,45.311072,21.638646,50.2127896706,6.921072,2.018646,7.20945,38.39,19.62,43.1130664648,135.61,48.491072,3.478646,48.6156871977,6.921072,2.018646,7.20945,41.57,1.46,41.5956307802,136.97,6.921072,2.018646,7.20945,6.921072,2.018646,7.20945,0.0,0.0,0.0,136.97
2020-07-04 21:30:00,44.28207232,20.72393776,48.8915486074,5.6020723199999996,1.63393776,5.835492,38.68,19.09,43.1343308746,135.26,46.98207232,2.55393776,47.0514369341,5.6020723199999996,1.63393776,5.835492,41.38,0.92,41.3902258994,136.7,5.6020723199999996,1.63393776,5.835492,5.6020723199999996,1.63393776,5.835492,0.0,0.0,0.0,136.7
2020-07-04 22:00:00,44.05180288,20.78927584,48.7109364202,5.31180288,1.54927584,5.533128,38.74,19.24,43.2546552408,135.43,46.58180288,2.53927584,46.6509622767,5.31180288,1.54927584,5.533128,41.27,0.99,41.281872535,136.91,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,136.91
2020-07-04 22:30:00,43.44854592,21.08249256,48.2933498021,5.52854592,1.61249256,5.758902,37.92,19.47,42.6263685997,135.52,46.05854592,2.81249256,46.144336236,5.52854592,1.61249256,5.758902,40.53,1.2,40.5477607273,136.99,5.52854592,1.61249256,5.758902,5.52854592,1.61249256,5.758902,0.0,0.0,0.0,136.99
2020-07-04 23:00:00,41.07221216,21.49981188,46.359125559,5.62221216,1.6398118799999999,5.856471,35.45,19.86,40.6340017719,135.96,43.23221216,3.17981188,43.3489950499,5.62221216,1.6398118799999999,5.856471,37.61,1.54,37.6415156443,137.48,5.62221216,1.6398118799999999,5.856471,5.62221216,1.6398118799999999,5.856471,0.0,0.0,0.0,137.48
2020-07-04 23:30:00,38.56404,22.426595,44.6109554304,5.95404,1.7365949999999999,6.202125,32.61,20.69,38.6197902635,137.33,40.85404,3.676595,41.0191410821,5.95404,1.7365949999999999,6.202125,34.9,1.94,34.9538781825,138.85,5.95404,1.7365949999999999,6.202125,5.95404,1.7365949999999999,6.202125,0.0,0.0,0.0,138.85
2020-07-05 00:00:00,36.996248,22.885989,43.5027684014,5.746248,1.675989,5.985675,31.25,21.21,37.7680632281,137.92,39.346248,3.9159889999999997,39.5406398725,5.746248,1.675989,5.985675,33.6,2.24,33.6745838876,139.42,5.746248,1.675989,5.985675,5.746248,1.675989,5.985675,0.0,0.0,0.0,139.42
2020-07-05 00:30:00,34.62284128,23.07291204,41.6064947851,5.87284128,1.71291204,6.117543,28.75,21.36,35.8163663707,137.23,36.72284128,4.19291204,36.9614337256,5.87284128,1.71291204,6.117543,30.85,2.48,30.9495218057,138.74,5.87284128,1.71291204,6.117543,5.87284128,1.71291204,6.117543,0.0,0.0,0.0,138.74
2020-07-05 01:00:00,33.61323072,23.27260896,40.8835371175,6.04323072,1.7626089600000001,6.295032,27.57,21.51,34.968342826,137.53,35.56323072,4.50260896,35.8471319172,6.04323072,1.7626089600000001,6.295032,29.52,2.74,29.6468885383,139.06,6.04323072,1.7626089600000001,6.295032,6.04323072,1.7626089600000001,6.295032,0.0,0.0,0.0,139.06
2020-07-05 01:30:00,32.97933472,23.49230596,40.4910478735,5.93933472,1.7323059600000001,6.186807,27.04,21.76,34.7082007601,137.44,34.92933472,4.73230596,35.2484488124,5.93933472,1.7323059600000001,6.186807,28.99,3.0,29.1448125745,138.97,5.93933472,1.7323059600000001,6.186807,5.93933472,1.7323059600000001,6.186807,0.0,0.0,0.0,138.97
2020-07-05 02:00:00,32.46050336,23.55806348,40.1081866121,6.13050336,1.78806348,6.385941,26.33,21.77,34.164335205,137.6,34.41050336,4.71806348,34.7324468543,6.13050336,1.78806348,6.385941,28.28,2.93,28.4313787918,139.13,6.13050336,1.78806348,6.385941,6.13050336,1.78806348,6.385941,0.0,0.0,0.0,139.13
2020-07-05 02:30:00,32.31737664,23.54340152,39.9838040714,5.97737664,1.74340152,6.226434,26.34,21.8,34.1911626009,137.02,34.26737664,4.86340152,34.6107754338,5.97737664,1.74340152,6.226434,28.29,3.12,28.4615266632,138.54,5.97737664,1.74340152,6.226434,5.97737664,1.74340152,6.226434,0.0,0.0,0.0,138.54
2020-07-05 03:00:00,31.41693696,23.64827328,39.3225731238,6.09693696,1.77827328,6.350976,25.32,21.87,33.4574251849,137.21,33.36693696,4.89827328,33.7245543072,6.09693696,1.77827328,6.350976,27.27,3.12,27.4479015591,138.73,6.09693696,1.77827328,6.350976,6.09693696,1.77827328,6.350976,0.0,0.0,0.0,138.73
2020-07-05 03:30:00,31.45216224,23.75104732,39.4125710703,5.59216224,1.63104732,5.825169,25.86,22.12,34.0298986187,137.47,33.36216224,4.98104732,33.7319537195,5.59216224,1.63104732,5.825169,27.77,3.35,27.9713317523,139.0,5.59216224,1.63104732,5.825169,5.59216224,1.63104732,5.825169,0.0,0.0,0.0,139.0
2020-07-05 04:00:00,30.83279136,23.79414748,38.9464051916,5.84279136,1.70414748,6.086241,24.99,22.09,33.3536834548,137.57,32.74279136,4.98414748,33.1199654611,5.84279136,1.70414748,6.086241,26.9,3.2800000000000002,27.0992324615,139.09,5.84279136,1.70414748,6.086241,5.84279136,1.70414748,6.086241,0.0,0.0,0.0,139.09
2020-07-05 04:30:00,30.53445952,23.81421736,38.7229927388,6.01445952,1.7542173600000002,6.265062,24.52,22.06,32.9829349816,137.69,32.43445952,4.97421736,32.8136709726,6.01445952,1.7542173600000002,6.265062,26.42,3.22,26.6154992439,139.22,6.01445952,1.7542173600000002,6.265062,6.01445952,1.7542173600000002,6.265062,0.0,0.0,0.0,139.22
2020-07-05 05:00:00,29.80308096,24.07631528,38.3130864349,5.95308096,1.73631528,6.201126,23.85,22.34,32.6787101949,137.95,31.67308096,5.18631528,32.0948893702,5.95308096,1.73631528,6.201126,25.72,3.45,25.9503545255,139.48,5.95308096,1.73631528,6.201126,5.95308096,1.73631528,6.201126,0.0,0.0,0.0,139.48
2020-07-05 05:30:00,29.35332064,24.27971852,38.0935974149,6.03332064,1.75971852,6.284709,23.32,22.52,32.4187106468,138.03,31.24332064,5.31971852,31.6929722454,6.03332064,1.75971852,6.284709,25.21,3.56,25.4601197955,139.55,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,139.55
2020-07-05 06:00:00,29.4182256,24.5590658,38.322052534,6.1682256,1.7990658,6.425235,23.25,22.76,32.535827944,138.15,31.3182256,5.5590658,31.8077736929,6.1682256,1.7990658,6.425235,25.15,3.76,25.4295123823,139.68,6.1682256,1.7990658,6.425235,6.1682256,1.7990658,6.425235,0.0,0.0,0.0,139.68
2020-07-05 06:30:00,30.06988352,24.09204936,38.530828401,6.58988352,1.92204936,6.864462,23.48,22.17,32.2927128003,137.79,31.99988352,5.12204936,32.4072204137,6.58988352,1.92204936,6.864462,25.41,3.2,25.6107028408,139.31,6.58988352,1.92204936,6.864462,6.58988352,1.92204936,6.864462,0.0,0.0,0.0,139.31
2020-07-05 07:00:00,30.81881408,23.75048744,38.9086745461,7.09881408,2.07048744,7.394598,23.72,21.68,32.1350400653,137.3,32.70881408,4.96048744,33.0828196223,7.09881408,2.07048744,7.394598,25.61,2.89,25.77254741,138.82,7.09881408,2.07048744,7.394598,7.09881408,2.07048744,7.394598,0.0,0.0,0.0,138.82
2020-07-05 07:30:00,32.1919104,23.4305572,39.8159529071,7.6819104,2.2405572,8.00199,24.51,21.19,32.399941358,137.15,34.0519104,4.7405572,34.380306637,7.6819104,2.2405572,8.00199,26.37,2.5,26.4882407872,138.68,7.6819104,2.2405572,8.00199,7.6819104,2.2405572,8.00199,0.0,0.0,0.0,138.68
2020-07-05 08:00:00,33.6111504,23.2020022,40.8416740267,8.4411504,2.4620022,8.792864999999999,25.17,20.74,32.6140537192,137.75,35.5111504,4.3220022,35.7731953528,8.4411504,2.4620022,8.792864999999999,27.07,1.8599999999999999,27.1338257531,139.28,8.4411504,2.4620022,8.792864999999999,8.4411504,2.4620022,8.792864999999999,0.0,0.0,0.0,139.28
2020-07-05 08:30:00,36.53617568,22.58305124,42.9521400704,8.13617568,2.37305124,8.475183,28.4,20.21,34.8569089278,137.96,38.62617568,3.58305124,38.7920056693,8.13617568,2.37305124,8.475183,30.49,1.21,30.5140000655,139.49,8.13617568,2.37305124,8.475183,8.13617568,2.37305124,8.475183,0.0,0.0,0.0,139.49
2020-07-05 09:00:00,35.64741344,22.44507892,42.1250478064,9.13741344,2.66507892,9.518139,26.51,19.78,33.0761016445,137.73,38.87741344,3.33507892,39.0202002454,9.13741344,2.66507892,9.518139,29.74,0.67,29.7475461173,139.09,9.13741344,2.66507892,9.518139,9.13741344,2.66507892,9.518139,0.0,0.0,0.0,139.09
2020-07-05 09:30:00,34.40348352,24.09684936,42.0030692615,12.98348352,3.78684936,13.524462,21.42,20.31,29.5180029812,138.07,37.49348352,4.56684936,37.770589346,12.98348352,3.78684936,13.524462,24.51,0.78,24.5224081199,139.5,12.98348352,3.78684936,13.524462,12.98348352,3.78684936,13.524462,0.0,0.0,0.0,139.5
2020-07-05 10:00:00,35.19161408,23.26838744,42.1884765737,14.29161408,4.16838744,14.887098,20.9,19.1,28.3128945889,138.2,38.49161408,5.00838744,38.816082997,14.29161408,4.16838744,14.887098,24.2,0.84,24.2145741239,139.59,14.29161408,4.16838744,14.887098,14.29161408,4.16838744,14.887098,0.0,0.0,0.0,139.59
2020-07-05 10:30:00,40.07168544,16.21132492,43.2266934852,12.86168544,3.75132492,13.397589,27.21,12.46,29.9271732711,137.93,41.86168544,9.24132492,42.869602216,12.86168544,3.75132492,13.397589,29.0,5.49,29.515082585000002,138.7,12.86168544,3.75132492,13.397589,12.86168544,3.75132492,13.397589,0.0,0.0,0.0,138.7
2020-07-05 11:00:00,42.01906912,10.44139516,43.2969387209,11.79906912,3.44139516,12.290697,30.22,7.0,31.0201289488,137.33,43.38906912,11.89139516,44.9890719837,11.79906912,3.44139516,12.290697,31.59,8.45,32.7006207892,137.33,11.79906912,3.44139516,12.290697,11.79906912,3.44139516,12.290697,0.0,0.0,0.0,137.33
2020-07-05 11:30:00,41.72426304,10.67957672,43.0693334653,12.68426304,3.69957672,13.212774,29.04,6.98,29.8670721699,136.86,42.904263040000004,11.46957672,44.4108880472,12.68426304,3.69957672,13.212774,30.22,7.77,31.2029053134,136.82,12.68426304,3.69957672,13.212774,12.68426304,3.69957672,13.212774,0.0,0.0,0.0,136.82
2020-07-05 12:00:00,42.10098624,10.27195432,43.3359676012,12.76098624,3.72195432,13.292694000000001,29.34,6.55,30.062237109,136.74,43.50098624,12.11195432,45.1556778412,12.76098624,3.72195432,13.292694000000001,30.74,8.39,31.8643954909,136.79,12.76098624,3.72195432,13.292694000000001,12.76098624,3.72195432,13.292694000000001,0.0,0.0,0.0,136.79
2020-07-05 12:30:00,40.25680064,11.06948352,41.7509696075,12.54680064,3.65948352,13.069584,27.71,7.41,28.6836573679,137.11,40.87680064,12.97948352,42.8879915945,12.54680064,3.65948352,13.069584,28.33,9.32,29.8236701296,137.24,12.54680064,3.65948352,13.069584,12.54680064,3.65948352,13.069584,0.0,0.0,0.0,137.24
2020-07-05 13:00:00,41.51289568,10.78876124,42.8919325379,11.41289568,3.32876124,11.888433,30.1,7.46,31.0106691318,136.93,42.71289568,12.40876124,44.4788580438,11.41289568,3.32876124,11.888433,31.3,9.08,32.5904341794,136.95,11.41289568,3.32876124,11.888433,11.41289568,3.32876124,11.888433,0.0,0.0,0.0,136.95
2020-07-05 13:30:00,43.17123744,10.41911092,44.4107376032,11.31123744,3.29911092,11.782539,31.86,7.12,32.6458879493,137.19,44.33123744,12.21911092,45.9844026235,11.31123744,3.29911092,11.782539,33.02,8.92,34.2036079968,137.24,11.31123744,3.29911092,11.782539,11.31123744,3.29911092,11.782539,0.0,0.0,0.0,137.24
2020-07-05 14:00:00,42.15305568,10.53214124,43.4488906908,11.25305568,3.28214124,11.721933,30.9,7.25,31.7391319982,137.34,43.28305568,12.20214124,44.9701585481,11.25305568,3.28214124,11.721933,32.03,8.92,33.2488691537,137.39,11.25305568,3.28214124,11.721933,11.25305568,3.28214124,11.721933,0.0,0.0,0.0,137.39
2020-07-05 14:30:00,37.07557152,12.09120836,38.9973758494,12.89557152,3.76120836,13.432887,24.18,8.33,25.5746221868,137.56,37.63557152,14.03120836,40.1660435154,12.89557152,3.76120836,13.432887,24.74,10.27,26.7869464479,137.7,12.89557152,3.76120836,13.432887,12.89557152,3.76120836,13.432887,0.0,0.0,0.0,137.7
2020-07-05 15:00:00,36.68542208,11.98158144,38.592466713,12.48542208,3.64158144,13.005648,24.2,8.34,25.5967888611,137.47,37.86542208,13.61158144,40.2376109951,12.48542208,3.64158144,13.005648,25.38,9.97,27.2680270647,137.48,12.48542208,3.64158144,13.005648,12.48542208,3.64158144,13.005648,0.0,0.0,0.0,137.48
2020-07-05 15:30:00,35.49350272,12.84435496,37.7460751559,13.76350272,4.01435496,14.336982,21.73,8.83,23.455528133,137.47,36.83350272,14.65435496,39.6416074588,13.76350272,4.01435496,14.336982,23.07,10.64,25.4054029687,137.51,13.76350272,4.01435496,14.336982,13.76350272,4.01435496,14.336982,0.0,0.0,0.0,137.51
2020-07-05 16:00:00,37.3448432,12.5639126,39.4016397305,11.9448432,3.4839126,12.442544999999999,25.4,9.08,26.974180247,137.06,38.7248432,14.3339126,41.2925481327,11.9448432,3.4839126,12.442544999999999,26.78,10.85,28.8944787113,137.08,11.9448432,3.4839126,12.442544999999999,11.9448432,3.4839126,12.442544999999999,0.0,0.0,0.0,137.08
2020-07-05 16:30:00,38.89504224,12.71563732,40.9207984197,12.705042240000001,3.70563732,13.234419,26.19,9.01,27.6965015841,136.62,39.86504224,14.63563732,42.4667337166,12.705042240000001,3.70563732,13.234419,27.16,10.93,29.2767911493,136.71,12.705042240000001,3.70563732,13.234419,12.705042240000001,3.70563732,13.234419,0.0,0.0,0.0,136.71
2020-07-05 17:00:00,45.42281824,11.21540532,46.7869397734,8.93281824,2.60540532,9.305019,36.49,8.61,37.4920284861,135.71,46.70281824,12.95540532,48.4664395078,8.93281824,2.60540532,9.305019,37.77,10.35,39.1624233162,135.75,8.93281824,2.60540532,9.305019,8.93281824,2.60540532,9.305019,0.0,0.0,0.0,135.75
2020-07-05 17:30:00,46.12898208,10.95428644,47.4118063266,8.92898208,2.60428644,9.301023,37.2,8.35,38.1256147491,135.37,47.19898208,12.75428644,48.8918779756,8.92898208,2.60428644,9.301023,38.27,10.15,39.5931231403,135.45,8.92898208,2.60428644,9.301023,8.92898208,2.60428644,9.301023,0.0,0.0,0.0,135.45
2020-07-05 18:00:00,47.63514624,13.859834320000001,49.61050458,8.60514624,2.50983432,8.963694,39.03,11.35,40.6468129132,136.28,50.15514624,9.69983432,51.0844935395,8.60514624,2.50983432,8.963694,41.55,7.19,42.1675064475,136.64,8.60514624,2.50983432,8.963694,8.60514624,2.50983432,8.963694,0.0,0.0,0.0,136.64
2020-07-05 18:30:00,47.03919328,10.88309804,48.2817514945,7.51919328,2.19309804,7.8324929999999995,39.52,8.69,40.4641384438,137.3,48.92919328,9.81309804,49.9035354276,7.51919328,2.19309804,7.8324929999999995,41.41,7.62,42.1052550164,137.3,7.51919328,2.19309804,7.8324929999999995,7.51919328,2.19309804,7.8324929999999995,0.0,0.0,0.0,137.3
2020-07-05 19:00:00,46.78619424,11.72722332,48.2335540704,9.55619424,2.78722332,9.954369,37.23,8.94,38.2883337324,136.47,49.25619424,12.39722332,50.7923598296,9.55619424,2.78722332,9.954369,39.7,9.61,40.8465677873,136.29,9.55619424,2.78722332,9.954369,9.55619424,2.78722332,9.954369,0.0,0.0,0.0,136.29
2020-07-05 19:30:00,46.10551552,12.70202536,47.8232162199,8.95551552,2.61202536,9.328662,37.15,10.09,38.4958517246,136.91,47.65551552,14.262025359999999,49.7438792903,8.95551552,2.61202536,9.328662,38.7,11.65,40.4154982649,136.89,8.95551552,2.61202536,9.328662,8.95551552,2.61202536,9.328662,0.0,0.0,0.0,136.89
2020-07-05 20:00:00,44.83715584,11.48083712,46.2836922122,6.99715584,2.04083712,7.288704,37.84,9.44,38.9997333324,137.19,45.63715584,13.20083712,47.5080213631,6.99715584,2.04083712,7.288704,38.64,11.16,40.2193386321,137.29,6.99715584,2.04083712,7.288704,6.99715584,2.04083712,7.288704,0.0,0.0,0.0,137.29
2020-07-05 20:30:00,45.63596768,11.73090724,47.119589671,6.34596768,1.8509072400000002,6.610383,39.29,9.88,40.5131892104,137.51,46.75596768,13.49090724,48.6633855363,6.34596768,1.8509072400000002,6.610383,40.41,11.64,42.0530343733,137.57,6.34596768,1.8509072400000002,6.610383,6.34596768,1.8509072400000002,6.610383,0.0,0.0,0.0,137.57
2020-07-05 21:00:00,44.3110128,11.9127954,45.8844260028,6.1810128,1.8027954,6.438555,38.13,10.11,39.4475474523,137.31,45.1910128,13.7027954,47.2228148215,6.1810128,1.8027954,6.438555,39.01,11.9,40.7846797217,137.4,6.1810128,1.8027954,6.438555,6.1810128,1.8027954,6.438555,0.0,0.0,0.0,137.4
2020-07-05 21:30:00,44.11084192,12.66899556,45.894115346,7.23084192,2.10899556,7.532127,36.88,10.56,38.3620645951,137.09,45.23084192,14.04899556,47.3624675987,7.23084192,2.10899556,7.532127,38.0,11.94,39.8316909006,137.08,7.23084192,2.10899556,7.532127,7.23084192,2.10899556,7.532127,0.0,0.0,0.0,137.08
2020-07-05 22:00:00,44.8304336,11.2884598,46.2298291303,5.9604336,1.7384598,6.208785,38.87,9.55,40.0259840604,137.09,45.4604336,12.9284598,47.2630521221,5.9604336,1.7384598,6.208785,39.5,11.19,41.0544285066,137.19,5.9604336,1.7384598,6.208785,5.9604336,1.7384598,6.208785,0.0,0.0,0.0,137.19
2020-07-05 22:30:00,43.7113328,11.6695554,45.2422273809,5.8613328,1.7095554,6.105555,37.85,9.96,39.1385244995,136.83,44.7313328,13.3695554,46.6865842149,5.8613328,1.7095554,6.105555,38.87,11.66,40.5811840636,136.9,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,136.9
2020-07-05 23:00:00,41.64444992,12.22046456,43.4004604031,5.62444992,1.6404645599999998,5.858802,36.02,10.58,37.5416675176,137.85,42.50444992,14.09046456,44.7791185098,5.62444992,1.6404645599999998,5.858802,36.88,12.45,38.9247594726,137.95,5.62444992,1.6404645599999998,5.858802,5.62444992,1.6404645599999998,5.858802,0.0,0.0,0.0,137.95
2020-07-05 23:30:00,38.13474944,12.85305192,40.2425155589,5.80474944,1.69305192,6.046614,32.33,11.16,34.2019663177,137.77,38.38474944,14.79305192,41.1366427249,5.80474944,1.69305192,6.046614,32.58,13.1,35.1150452086,137.95,5.80474944,1.69305192,6.046614,5.80474944,1.69305192,6.046614,0.0,0.0,0.0,137.95
