Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-06 00:00:00,36.87069376,12.98603568,39.0907301163,5.54069376,1.61603568,5.771556,31.33,11.37,33.3293534291,137.8,37.40069376,14.70603568,40.1880502034,5.54069376,1.61603568,5.771556,31.86,13.09,34.4442694798,137.91,5.54069376,1.61603568,5.771556,5.54069376,1.61603568,5.771556,0.0,0.0,0.0,137.91
2020-07-06 00:30:00,35.37413024,13.51037132,37.8663336414,5.62413024,1.6403713199999999,5.8584689999999995,29.75,11.87,32.0306009934,138.13,35.82413024,15.44037132,39.0099137906,5.62413024,1.6403713199999999,5.8584689999999995,30.2,13.8,33.2036142611,138.29,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,138.29
2020-07-06 01:00:00,34.13932544,13.67521992,36.776421541,5.22932544,1.52521992,5.447214,28.91,12.15,31.3593781826,138.24,34.34932544,15.60521992,37.7279610758,5.22932544,1.52521992,5.447214,29.12,14.08,32.3453366036,138.42,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,138.42
2020-07-06 01:30:00,33.37224224,13.63773732,36.0512750306,5.51224224,1.60773732,5.741919,27.86,12.03,30.3463424485,137.99,33.61224224,15.51773732,37.0213857106,5.51224224,1.60773732,5.741919,28.1,13.91,31.3543952262,138.16,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,138.16
2020-07-06 02:00:00,33.436488,13.586059,36.091269428,5.506488,1.6060590000000001,5.735925,27.93,11.98,30.3908752753,138.16,33.736488,15.426059,37.0960094733,5.506488,1.6060590000000001,5.735925,28.23,13.82,31.4312790067,138.33,5.506488,1.6060590000000001,5.735925,5.506488,1.6060590000000001,5.735925,0.0,0.0,0.0,138.33
2020-07-06 02:30:00,33.4407536,13.6952198,36.1364503889,5.6407536,1.6452198,5.875785,27.8,12.05,30.2992161615,138.48,33.6807536,15.5752198,37.1076897001,5.6407536,1.6452198,5.875785,28.04,13.93,31.309527304,138.65,5.6407536,1.6452198,5.875785,5.6407536,1.6452198,5.875785,0.0,0.0,0.0,138.65
2020-07-06 03:00:00,33.01895552,13.86969536,35.8136827625,5.5189555200000004,1.60969536,5.748912,27.5,12.26,30.1090949715,138.66,33.23895552,15.77969536,36.7943874757,5.5189555200000004,1.60969536,5.748912,27.72,14.17,31.1317731586,138.83,5.5189555200000004,1.60969536,5.748912,5.5189555200000004,1.60969536,5.748912,0.0,0.0,0.0,138.83
2020-07-06 03:30:00,31.880424,13.834707,34.752849555,5.570424,1.624707,5.802525,26.31,12.21,29.0051754003,138.9,32.110424,15.764707,35.7715713417,5.570424,1.624707,5.802525,26.54,14.14,30.0717674905,139.07,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,139.07
2020-07-06 04:00:00,31.45733696,13.95172328,34.4124197216,5.69733696,1.66172328,5.9347259999999995,25.76,12.29,28.5415784427,138.95,31.65733696,15.93172328,35.4401860897,5.69733696,1.66172328,5.9347259999999995,25.96,14.27,29.6235463778,139.13,5.69733696,1.66172328,5.9347259999999995,5.69733696,1.66172328,5.9347259999999995,0.0,0.0,0.0,139.13
2020-07-06 04:30:00,31.3730512,13.865056599999999,34.3002643739,5.7430512,1.6750566,5.982345,25.63,12.19,28.3812085719,138.98,31.5930512,15.8050566,35.3259210532,5.7430512,1.6750566,5.982345,25.85,14.13,29.4597929389,139.15,5.7430512,1.6750566,5.982345,5.7430512,1.6750566,5.982345,0.0,0.0,0.0,139.15
2020-07-06 05:00:00,31.2879568,14.2977374,34.400022318,5.2379568,1.5277374,5.456205,26.05,12.77,29.0116424906,139.11,31.5879568,16.2477374,35.5216551616,5.2379568,1.5277374,5.456205,26.35,14.72,30.1827914547,139.28,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,139.28
2020-07-06 05:30:00,31.88032384,14.16051112,34.8837372327,5.83032384,1.70051112,6.073254,26.05,12.46,28.876531994,138.18,32.66032384,15.77051112,36.2685231891,5.83032384,1.70051112,6.073254,26.83,14.07,30.2954419014,138.24,5.83032384,1.70051112,6.073254,5.83032384,1.70051112,6.073254,0.0,0.0,0.0,138.24
2020-07-06 06:00:00,33.42973472,13.80575596,36.1683018827,5.53973472,1.61575596,5.770557,27.89,12.19,30.4376116014,137.49,33.86973472,15.635755960000001,37.3046350263,5.53973472,1.61575596,5.770557,28.33,14.02,31.6093229918,137.64,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,137.64
2020-07-06 06:30:00,37.06885472,12.47216596,39.1108030343,6.41885472,1.87216596,6.686307,30.65,10.6,32.431196401,136.85,38.10885472,14.19216596,40.6657396675,6.41885472,1.87216596,6.686307,31.69,12.32,34.0005661718,136.93,6.41885472,1.87216596,6.686307,6.41885472,1.87216596,6.686307,0.0,0.0,0.0,136.93
2020-07-06 07:00:00,40.28623712,11.02556916,41.7677396634,6.63623712,1.93556916,6.9127469999999995,33.65,9.09,34.8561414962,137.21,41.14623712,12.43556916,42.9843716887,6.63623712,1.93556916,6.9127469999999995,34.51,10.5,36.0720126968,137.25,6.63623712,1.93556916,6.9127469999999995,6.63623712,1.93556916,6.9127469999999995,0.0,0.0,0.0,137.25
2020-07-06 07:30:00,43.99161088,9.87796984,45.0869838865,7.50161088,2.18796984,7.814178,36.49,7.69,37.2915030536,136.55,45.33161088,11.37796984,46.7377057915,7.50161088,2.18796984,7.814178,37.83,9.19,38.9302581548,136.56,7.50161088,2.18796984,7.814178,7.50161088,2.18796984,7.814178,0.0,0.0,0.0,136.56
2020-07-06 08:00:00,46.63939264,8.80148952,47.4626080573,7.95939264,2.32148952,8.291034,38.68,6.48,39.2190361942,136.39,48.07939264,10.39148952,49.1895420905,7.95939264,2.32148952,8.291034,40.12,8.07,40.923578778,136.41,7.95939264,2.32148952,8.291034,7.95939264,2.32148952,8.291034,0.0,0.0,0.0,136.41
2020-07-06 08:30:00,52.91580608,6.51419344,53.3152628172,8.10580608,2.36419344,8.443548,44.81,4.15,45.0017621877,136.28,54.97580608,7.69419344,55.5116192057,8.10580608,2.36419344,8.443548,46.87,5.33,47.1720870855,136.18,8.10580608,2.36419344,8.443548,8.10580608,2.36419344,8.443548,0.0,0.0,0.0,136.18
2020-07-06 09:00:00,54.77750336,6.43218848,55.1538568279,9.12750336,2.66218848,9.507816,45.65,3.77,45.8054079777,136.15,56.21750336,8.03218848,56.7884119853,9.12750336,2.66218848,9.507816,47.09,5.37,47.3952001789,136.18,9.12750336,2.66218848,9.507816,9.12750336,2.66218848,9.507816,0.0,0.0,0.0,136.18
2020-07-06 09:30:00,57.13488608,4.6222584399999995,57.3215533675,9.02488608,2.63225844,9.400923,48.11,1.99,48.151139135,136.08,58.02488608,6.56225844,58.3947826473,9.02488608,2.63225844,9.400923,49.0,3.93,49.1573483825,136.22,9.02488608,2.63225844,9.400923,9.02488608,2.63225844,9.400923,0.0,0.0,0.0,136.22
2020-07-06 10:00:00,57.6650064,4.3539602,57.8291443179,8.5850064,2.5039602,8.942715,49.08,1.85,49.1148541686,135.67,58.2150064,6.5539602,58.5827736152,8.5850064,2.5039602,8.942715,49.63,4.05,49.7949736419,135.87,8.5850064,2.5039602,8.942715,8.5850064,2.5039602,8.942715,0.0,0.0,0.0,135.87
2020-07-06 10:30:00,53.38820224,6.32489232,53.7615513288,9.54820224,2.78489232,9.946044,43.84,3.54,43.9826920504,136.24,54.39820224,7.82489232,54.9581053782,9.54820224,2.78489232,9.946044,44.85,5.04,45.1322955321,136.33,9.54820224,2.78489232,9.946044,9.54820224,2.78489232,9.946044,0.0,0.0,0.0,136.33
2020-07-06 11:00:00,52.57489408,9.15267744,53.3656349334,11.01489408,3.21267744,11.473848,41.56,5.94,41.9823439079,136.44,55.10489408,8.53267744,55.761599115,11.01489408,3.21267744,11.473848,44.09,5.32,44.409801846,136.67,11.01489408,3.21267744,11.473848,11.01489408,3.21267744,11.473848,0.0,0.0,0.0,136.67
2020-07-06 11:30:00,48.18892832,13.85552076,50.1412830725,12.73892832,3.71552076,13.269717,35.45,10.14,36.8716978182,137.35,50.56892832,4.39552076,50.759601202,12.73892832,3.71552076,13.269717,37.83,0.68,37.8361110581,137.8,12.73892832,3.71552076,13.269717,12.73892832,3.71552076,13.269717,0.0,0.0,0.0,137.8
2020-07-06 12:00:00,49.05893792,13.42927356,50.8637865105,13.12893792,3.82927356,13.675977,35.93,9.6,37.1903871988,137.21,51.01893792,4.83927356,51.2479325932,13.12893792,3.82927356,13.675977,37.89,1.01,37.9034589451,137.72,13.12893792,3.82927356,13.675977,13.12893792,3.82927356,13.675977,0.0,0.0,0.0,137.72
2020-07-06 12:30:00,50.56672096,13.68946028,52.3869696719,12.30672096,3.58946028,12.819501,38.26,10.1,39.5706659029,137.85,52.06672096,3.97946028,52.2185746229,12.30672096,3.58946028,12.819501,39.76,0.39,39.7619126804,138.43,12.30672096,3.58946028,12.819501,12.30672096,3.58946028,12.819501,0.0,0.0,0.0,138.43
2020-07-06 13:00:00,51.8774416,12.9730038,53.474926597,10.9474416,3.1930038,11.403585,40.93,9.78,42.0822207114,137.85,54.2874416,4.5730038,54.4797088761,10.9474416,3.1930038,11.403585,43.34,1.38,43.3619649001,138.21,10.9474416,3.1930038,11.403585,10.9474416,3.1930038,11.403585,0.0,0.0,0.0,138.21
2020-07-06 13:30:00,52.7341344,12.3907892,54.1702924851,11.4541344,3.3407892,11.93139,41.28,9.05,42.2603939878,137.85,54.0041344,4.4107892,54.1839606679,11.4541344,3.3407892,11.93139,42.55,1.07,42.5634514578,138.39,11.4541344,3.3407892,11.93139,11.4541344,3.3407892,11.93139,0.0,0.0,0.0,138.39
2020-07-06 14:00:00,54.44428608,8.89708344,55.1664606487,9.62428608,2.80708344,10.025298,44.82,6.09,45.2318527147,138.54,54.51428608,6.56708344,54.9084143982,9.62428608,2.80708344,10.025298,44.89,3.76,45.0471941413,138.57,9.62428608,2.80708344,10.025298,9.62428608,2.80708344,10.025298,0.0,0.0,0.0,138.57
2020-07-06 14:30:00,52.16611328,3.6805330400000003,52.2957904444,10.59611328,3.09053304,11.037618,41.57,0.59,41.5741867028,137.87,51.25611328,13.25053304,52.9411538826,10.59611328,3.09053304,11.037618,40.66,10.16,41.910156287,137.11,10.59611328,3.09053304,11.037618,10.59611328,3.09053304,11.037618,0.0,0.0,0.0,137.11
2020-07-06 15:00:00,51.10924864,4.17894752,51.2798098565,12.09924864,3.52894752,12.603384,39.01,0.65,39.0154149023,138.07,50.83924864,13.51894752,52.6059991287,12.09924864,3.52894752,12.603384,38.74,9.99,40.0073455755,137.2,12.09924864,3.52894752,12.603384,12.09924864,3.52894752,12.603384,0.0,0.0,0.0,137.2
2020-07-06 15:30:00,50.13629152,3.8114183600000002,50.2809570045,12.17629152,3.55141836,12.683637,37.96,0.26,37.9608904005,136.9,49.58629152,13.84141836,51.4818916603,12.17629152,3.55141836,12.683637,37.41,10.29,38.7993840157,136.09,12.17629152,3.55141836,12.683637,12.17629152,3.55141836,12.683637,0.0,0.0,0.0,136.09
2020-07-06 16:00:00,51.55722176,4.10043968,51.7200224399,11.00722176,3.21043968,11.465856,40.55,0.89,40.5597657784,136.69,50.43722176,12.88043968,52.0559224797,11.00722176,3.21043968,11.465856,39.43,9.67,40.5984457831,135.95,11.00722176,3.21043968,11.465856,11.00722176,3.21043968,11.465856,0.0,0.0,0.0,135.95
2020-07-06 16:30:00,53.83808256,3.27652408,53.9376931634,9.34808256,2.72652408,9.737586,44.49,0.55,44.4933995105,137.23,52.88808256,12.65652408,54.3814019556,9.34808256,2.72652408,9.737586,43.54,9.93,44.657994805,136.44,9.34808256,2.72652408,9.737586,9.34808256,2.72652408,9.737586,0.0,0.0,0.0,136.44
2020-07-06 17:00:00,54.69534368,3.82822524,54.8291521799,10.96534368,3.19822524,11.422233,43.73,0.63,43.7345378391,137.06,54.40534368,12.75822524,55.8812466952,10.96534368,3.19822524,11.422233,43.44,9.56,44.4795143858,136.12,10.96534368,3.19822524,11.422233,10.96534368,3.19822524,11.422233,0.0,0.0,0.0,136.12
2020-07-06 17:30:00,57.873984,4.581162,58.0550176066,12.003984,3.501162,12.50415,45.87,1.08,45.8827124307,136.86,57.433984,12.691162,58.8194535084,12.003984,3.501162,12.50415,45.43,9.19,46.3501995681,136.0,12.003984,3.501162,12.50415,12.003984,3.501162,12.50415,0.0,0.0,0.0,136.0
2020-07-06 18:00:00,56.55144768,3.87792224,56.684252801,10.86144768,3.1679222400000002,11.314008,45.69,0.71,45.6955161914,136.63,56.36144768,14.48792224,58.1937511716,10.86144768,3.1679222400000002,11.314008,45.5,11.32,46.8870173929,136.05,10.86144768,3.1679222400000002,11.314008,10.86144768,3.1679222400000002,11.314008,0.0,0.0,0.0,136.05
2020-07-06 18:30:00,56.80205824,3.36685032,56.9017530607,9.69205824,2.82685032,10.095894,47.11,0.54,47.1130947827,136.29,57.64205824,14.20685032,59.3670066128,9.69205824,2.82685032,10.095894,47.95,11.38,49.2819125035,135.58,9.69205824,2.82685032,10.095894,9.69205824,2.82685032,10.095894,0.0,0.0,0.0,135.58
2020-07-06 19:00:00,56.55594464,3.21340052,56.6471607146,9.40594464,2.74340052,9.797859,47.15,0.47000000000000003,47.1523424657,136.15,57.44594464,13.97340052,59.1209986187,9.40594464,2.74340052,9.797859,48.04,11.23,49.3351244044,135.38,9.40594464,2.74340052,9.797859,9.40594464,2.74340052,9.797859,0.0,0.0,0.0,135.38
2020-07-06 19:30:00,52.87548608,12.45743344,54.3231504619,8.42548608,2.45743344,8.776548,44.45,10.0,45.5609756261,136.95,55.46548608,6.24743344,55.8162213938,8.42548608,2.45743344,8.776548,47.04,3.79,47.1924326561,137.4,8.42548608,2.45743344,8.776548,8.42548608,2.45743344,8.776548,0.0,0.0,0.0,137.4
2020-07-06 20:00:00,50.04511712,14.39190916,52.0734173722,7.7551171199999995,2.26190916,8.078247,42.29,12.13,43.9952383787,137.36,52.45511712,5.79190916,52.7739094988,7.7551171199999995,2.26190916,8.078247,44.7,3.5300000000000002,44.8391670306,138.02,7.7551171199999995,2.26190916,8.078247,7.7551171199999995,2.26190916,8.078247,0.0,0.0,0.0,138.02
2020-07-06 20:30:00,49.8973456,14.4754758,51.9546388455,7.0473456,2.0554758,7.340985,42.85,12.42,44.6136627055,137.52,51.8473456,5.8854758,52.1803226433,7.0473456,2.0554758,7.340985,44.8,3.83,44.9634173523,138.24,7.0473456,2.0554758,7.340985,7.0473456,2.0554758,7.340985,0.0,0.0,0.0,138.24
2020-07-06 21:00:00,51.18667648,14.35403064,53.1612080815,6.83667648,1.99403064,7.121538,44.35,12.36,46.0401140311,137.69,52.94667648,6.04403064,53.2905325237,6.83667648,1.99403064,7.121538,46.11,4.05,46.2875209965,138.49,6.83667648,1.99403064,7.121538,6.83667648,1.99403064,7.121538,0.0,0.0,0.0,138.49
2020-07-06 21:30:00,49.2668064,15.1094852,51.5316869107,6.7868064,1.9794852,7.06959,42.48,13.13,44.4628755255,137.51,50.6668064,6.9494852,51.1411831631,6.7868064,1.9794852,7.06959,43.88,4.97,44.1605627229,138.35,6.7868064,1.9794852,7.06959,6.7868064,1.9794852,7.06959,0.0,0.0,0.0,138.35
2020-07-06 22:00:00,48.41810528,15.06736404,50.7083659569,6.60810528,1.92736404,6.883443,41.81,13.14,43.8261987857,137.55,50.33810528,6.55736404,50.7634107043,6.60810528,1.92736404,6.883443,43.73,4.63,43.974422111,138.28,6.60810528,1.92736404,6.883443,6.60810528,1.92736404,6.883443,0.0,0.0,0.0,138.28
2020-07-06 22:30:00,46.6881168,14.7311174,48.9569818329,5.0781168,1.4811174,5.289705,41.61,13.25,43.6686913017,138.01,48.0881168,6.4511174,48.5189024307,5.0781168,1.4811174,5.289705,43.01,4.97,43.2962007571,138.82,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,138.82
2020-07-06 23:00:00,46.23182304,13.94678172,48.2896902242,5.1318230400000004,1.49678172,5.345649,41.1,12.45,42.9442953138,138.01,47.04182304,6.07678172,47.4326932716,5.1318230400000004,1.49678172,5.345649,41.91,4.58,42.1595125683,138.93,5.1318230400000004,1.49678172,5.345649,5.1318230400000004,1.49678172,5.345649,0.0,0.0,0.0,138.93
2020-07-06 23:30:00,46.03308192,8.17631556,46.7535749135,4.99308192,1.45631556,5.201127,41.04,6.72,41.5865362828,138.3,46.58308192,11.70631556,48.0314620343,4.99308192,1.45631556,5.201127,41.59,10.25,42.834455757,138.3,4.99308192,1.45631556,5.201127,4.99308192,1.45631556,5.201127,0.0,0.0,0.0,138.3
2020-07-07 00:00:00,43.3381568,4.2894624,43.5499175947,5.0381568,1.4694624,5.24808,38.3,2.8200000000000003,38.4036769073,137.76,42.4181568,16.9394624,45.6754355503,5.0381568,1.4694624,5.24808,37.38,15.47,40.4547314909,137.3,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,137.3
2020-07-07 00:30:00,40.54169312,5.07132716,40.8576460433,5.18169312,1.51132716,5.397597,35.36,3.56,35.5387563091,137.99,39.54169312,17.71132716,43.3270885771,5.18169312,1.51132716,5.397597,34.36,16.2,37.9874926785,137.55,5.18169312,1.51132716,5.397597,5.18169312,1.51132716,5.397597,0.0,0.0,0.0,137.55
2020-07-07 01:00:00,40.44634848,5.28685164,40.7904143841,5.16634848,1.50685164,5.381613,35.28,3.7800000000000002,35.4819221576,138.13,39.56634848,17.87685164,43.4174821541,5.16634848,1.50685164,5.381613,34.4,16.37,38.0964158419,137.65,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,137.65
2020-07-07 01:30:00,39.5875072,5.4421896,39.9598317558,5.2875072,1.5421896,5.50782,34.3,3.9,34.5210080965,138.0,38.5875072,18.0821896,42.6140973463,5.2875072,1.5421896,5.50782,33.3,16.54,37.1814685025,137.55,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,137.55
2020-07-07 02:00:00,39.3175872,5.4088796,39.6878903667,5.2075872,1.5188796,5.42457,34.11,3.89,34.3310966909,138.18,38.2975872,18.0988796,42.3588789762,5.2075872,1.5188796,5.42457,33.09,16.58,37.0114104027,137.73,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,137.73
2020-07-07 02:30:00,39.06411072,5.70619896,39.4786708605,5.16411072,1.5061989599999999,5.379282,33.9,4.2,34.159186173,137.99,38.03411072,18.36619896,42.2363687182,5.16411072,1.5061989599999999,5.379282,32.87,16.86,36.9417988192,137.54,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,137.54
2020-07-07 03:00:00,38.49962528,5.63447404,38.9097474215,5.08962528,1.48447404,5.301693,33.41,4.15,33.6667580857,138.27,37.48962528,18.32447404,41.728387849,5.08962528,1.48447404,5.301693,32.4,16.84,36.5150051349,137.81,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,137.81
2020-07-07 03:30:00,37.45999456,5.85666508,37.9150592548,5.43999456,1.58666508,5.6666609999999995,32.02,4.27,32.3034564714,138.11,36.41999456,18.57666508,40.8840860145,5.43999456,1.58666508,5.6666609999999995,30.98,16.99,35.3329944952,137.67,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,137.67
2020-07-07 04:00:00,37.94489984,4.88267912,38.2577571122,5.25489984,1.53267912,5.473854,32.69,3.35,32.8612020474,137.85,36.39489984,18.04267912,40.6217553066,5.25489984,1.53267912,5.473854,31.14,16.51,35.2459884242,137.52,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,137.52
2020-07-07 04:30:00,37.2452992,5.1527956,37.6000480717,5.4952992,1.6027955999999999,5.72427,31.75,3.55,31.9478481278,137.9,35.8252992,18.3127956,40.2344447639,5.4952992,1.6027955999999999,5.72427,30.33,16.71,34.6284998231,137.52,5.4952992,1.6027955999999999,5.72427,5.4952992,1.6027955999999999,5.72427,0.0,0.0,0.0,137.52
2020-07-07 05:00:00,37.11866624,6.04419432,37.6075480245,5.08866624,1.48419432,5.300694,32.03,4.5600000000000005,32.3529674064,138.22,35.98866624,18.87419432,40.6376587535,5.08866624,1.48419432,5.300694,30.9,17.39,35.4573278745,137.79,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,137.79
2020-07-07 05:30:00,36.98137344,6.22123392,37.5010097597,5.18137344,1.51123392,5.397264,31.8,4.71,32.1469143154,137.71,36.22137344,18.81123392,40.8148308274,5.18137344,1.51123392,5.397264,31.04,17.3,35.5354977452,137.22,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,137.22
2020-07-07 06:00:00,38.10360064,6.09813352,38.5884906955,5.75360064,1.67813352,5.993334,32.35,4.42,32.6505574225,137.71,37.34360064,18.65813352,41.7453045888,5.75360064,1.67813352,5.993334,31.59,16.98,35.8643067687,137.22,5.75360064,1.67813352,5.993334,5.75360064,1.67813352,5.993334,0.0,0.0,0.0,137.22
2020-07-07 06:30:00,40.4873664,5.4763152,40.8560505455,6.2273664,1.8163152,6.48684,34.26,3.66,34.4549444928,136.73,39.8473664,17.8563152,43.6653249334,6.2273664,1.8163152,6.48684,33.62,16.04,37.2503154349,136.24,6.2273664,1.8163152,6.48684,6.2273664,1.8163152,6.48684,0.0,0.0,0.0,136.24
2020-07-07 07:00:00,44.45280096,3.58790028,44.5973602538,6.23280096,1.81790028,6.492501,38.22,1.77,38.2609631348,136.49,44.02280096,15.57790028,46.6977299394,6.23280096,1.81790028,6.492501,37.79,13.76,40.2171816516,135.93,6.23280096,1.81790028,6.492501,6.23280096,1.81790028,6.492501,0.0,0.0,0.0,135.93
2020-07-07 07:30:00,47.82010176,3.52127968,47.949572917,8.13010176,2.37127968,8.468856,39.69,1.15,39.7066568726,136.06,47.88010176,15.57127968,50.3484746087,8.13010176,2.37127968,8.468856,39.75,13.2,41.8843944686,135.47,8.13010176,2.37127968,8.468856,8.13010176,2.37127968,8.468856,0.0,0.0,0.0,135.47
2020-07-07 08:00:00,50.07307808,3.14631444,50.171829177,8.83307808,2.57631444,9.201123,41.24,0.5700000000000001,41.2439389487,135.76,50.36307808,14.47631444,52.4023216419,8.83307808,2.57631444,9.201123,41.53,11.9,43.2012835457,135.12,8.83307808,2.57631444,9.201123,8.83307808,2.57631444,9.201123,0.0,0.0,0.0,135.12
2020-07-07 08:30:00,53.27561472,4.43622096,53.4599960737,9.655614719999999,2.81622096,10.057932,43.62,1.62,43.6500721649,136.96,53.72561472,13.32622096,55.3536795716,9.655614719999999,2.81622096,10.057932,44.07,10.51,45.3059046924,136.29,9.655614719999999,2.81622096,10.057932,9.655614719999999,2.81622096,10.057932,0.0,0.0,0.0,136.29
2020-07-07 09:00:00,53.79878112,5.01256116,54.0317926723,10.08878112,2.94256116,10.509147,43.71,2.07,43.7589876483,137.01,53.69878112,13.24256116,55.3075448727,10.08878112,2.94256116,10.509147,43.61,10.3,44.8098437846,136.45,10.08878112,2.94256116,10.509147,10.08878112,2.94256116,10.509147,0.0,0.0,0.0,136.45
2020-07-07 09:30:00,53.81870048,5.63253764,54.1126417912,10.80870048,3.15253764,11.259063,43.01,2.48,43.0814403195,137.23,53.48870048,12.93253764,55.029915581,10.80870048,3.15253764,11.259063,42.68,9.78,43.7861941712,136.65,10.80870048,3.15253764,11.259063,10.80870048,3.15253764,11.259063,0.0,0.0,0.0,136.65
2020-07-07 10:00:00,57.9697904,5.7082722,58.2501585451,9.7997904,2.8582722,10.208115,48.17,2.85,48.2542371197,137.05,57.4497904,12.5182722,58.7978363197,9.7997904,2.8582722,10.208115,47.65,9.66,48.619318177,136.55,9.7997904,2.8582722,10.208115,9.7997904,2.8582722,10.208115,0.0,0.0,0.0,136.55
2020-07-07 10:30:00,57.90734208,5.95214144,58.2124407192,10.56734208,3.08214144,11.007648,47.34,2.87,47.4269174626,137.07,56.97734208,12.79214144,58.3956881381,10.56734208,3.08214144,11.007648,46.41,9.71,47.4148942844,136.65,10.56734208,3.08214144,11.007648,10.56734208,3.08214144,11.007648,0.0,0.0,0.0,136.65
2020-07-07 11:00:00,58.61853984,7.27582412,59.0683572617,11.60853984,3.38582412,12.092229,47.01,3.89,47.1706709725,137.02,58.46853984,11.55582412,59.5995572309,11.60853984,3.38582412,12.092229,46.86,8.17,47.5668844891,136.42,11.60853984,3.38582412,12.092229,11.60853984,3.38582412,12.092229,0.0,0.0,0.0,136.42
2020-07-07 11:30:00,56.45896064,5.89011352,56.7653738984,10.38896064,3.03011352,10.821833999999999,46.07,2.86,46.1586882396,137.19,56.55896064,12.32011352,57.8852418655,10.38896064,3.03011352,10.821833999999999,46.17,9.29,47.0953607057,136.61,10.38896064,3.03011352,10.821833999999999,10.38896064,3.03011352,10.821833999999999,0.0,0.0,0.0,136.61
2020-07-07 12:00:00,55.68529504,5.70612772,55.9768878846,9.65529504,2.81612772,10.057599,46.03,2.89,46.1206352948,137.19,55.95529504,11.78612772,57.1831080796,9.65529504,2.81612772,10.057599,46.3,8.97,47.1609043594,136.54,9.65529504,2.81612772,10.057599,9.65529504,2.81612772,10.057599,0.0,0.0,0.0,136.54
2020-07-07 12:30:00,58.56931072,6.21479896,58.8981144378,9.95931072,2.90479896,10.374282000000001,48.61,3.31,48.7225635615,137.24,58.56931072,11.60479896,59.7079183787,9.95931072,2.90479896,10.374282000000001,48.61,8.7,49.3824067862,136.73,9.95931072,2.90479896,10.374282000000001,9.95931072,2.90479896,10.374282000000001,0.0,0.0,0.0,136.73
2020-07-07 13:00:00,59.2411888,6.2370134,59.568605713,10.0011888,2.9170134,10.417905,49.24,3.32,49.3517983462,137.24,60.1911888,11.2970134,61.2421564032,10.0011888,2.9170134,10.417905,50.19,8.38,50.8847767019,136.58,10.0011888,2.9170134,10.417905,10.0011888,2.9170134,10.417905,0.0,0.0,0.0,136.58
2020-07-07 13:30:00,56.84577504,5.02626772,57.0675521386,9.17577504,2.6762677200000002,9.558099,47.67,2.35,47.7278891216,137.64,57.49577504,12.20626772,58.7771819595,9.17577504,2.6762677200000002,9.558099,48.32,9.53,49.2508202977,137.06,9.17577504,2.6762677200000002,9.558099,9.17577504,2.6762677200000002,9.558099,0.0,0.0,0.0,137.06
2020-07-07 14:00:00,59.63121024,5.55118632,59.8890382645,8.54121024,2.49118632,8.897094,51.09,3.06,51.1815562483,137.76,60.48121024,11.16118632,61.502429807,8.54121024,2.49118632,8.897094,51.94,8.67,52.6586412662,137.11,8.54121024,2.49118632,8.897094,8.54121024,2.49118632,8.897094,0.0,0.0,0.0,137.11
2020-07-07 14:30:00,60.37163936,6.01256148,60.6703035641,8.99163936,2.62256148,9.366291,51.38,3.39,51.4917129255,137.62,61.90163936,10.742561479999999,62.8268699094,8.99163936,2.62256148,9.366291,52.91,8.12,53.5294545087,136.86,8.99163936,2.62256148,9.366291,8.99163936,2.62256148,9.366291,0.0,0.0,0.0,136.86
2020-07-07 15:00:00,60.61267872,5.68619796,60.8788113292,8.59267872,2.50619796,8.950707,52.02,3.18,52.1171065966,137.77,61.76267872,11.09619796,62.7515266096,8.59267872,2.50619796,8.950707,53.17,8.59,53.8594188606,137.1,8.59267872,2.50619796,8.950707,8.59267872,2.50619796,8.950707,0.0,0.0,0.0,137.1
2020-07-07 15:30:00,60.86319904,5.44134972,61.105951299,7.75319904,2.26134972,8.076249,53.11,3.18,53.2051172351,137.98,62.29319904,10.79134972,63.221008181,7.75319904,2.26134972,8.076249,54.54,8.53,55.2030116932,137.25,7.75319904,2.26134972,8.076249,7.75319904,2.26134972,8.076249,0.0,0.0,0.0,137.25
2020-07-07 16:00:00,58.655816,5.074613,58.8749220613,8.175816,2.384613,8.516475,50.48,2.69,50.5516221303,138.21,59.335816,11.534613,60.4465578627,8.175816,2.384613,8.516475,51.16,9.15,51.9718010079,137.58,8.175816,2.384613,8.516475,8.175816,2.384613,8.516475,0.0,0.0,0.0,137.58
2020-07-07 16:30:00,59.87886336,4.92591848,60.081136392,7.76886336,2.26591848,8.092566,52.11,2.66,52.1778468318,138.31,60.63886336,11.25591848,61.6746905174,7.76886336,2.26591848,8.092566,52.87,8.99,53.6288821439,137.65,7.76886336,2.26591848,8.092566,7.76886336,2.26591848,8.092566,0.0,0.0,0.0,137.65
2020-07-07 17:00:00,62.496376,4.791443,62.6797809437,7.616376,2.221443,7.933725,54.88,2.5700000000000003,54.940142883,138.2,63.436376,11.541443,64.4777380693,7.616376,2.221443,7.933725,55.82,9.32,56.5927097779,137.56,7.616376,2.221443,7.933725,7.616376,2.221443,7.933725,0.0,0.0,0.0,137.56
2020-07-07 17:30:00,65.10620608,5.82764344,65.3665013458,7.70620608,2.24764344,8.027298,57.4,3.58,57.5115327565,137.7,67.25620608,9.80764344,67.9675446527,7.70620608,2.24764344,8.027298,59.55,7.5600000000000005,60.0279609849,136.82,7.70620608,2.24764344,8.027298,7.70620608,2.24764344,8.027298,0.0,0.0,0.0,136.82
2020-07-07 18:00:00,61.63577664,4.21960152,61.780045314,7.57577664,2.20960152,7.891434,54.06,2.01,54.0973539094,137.96,62.30577664,12.00960152,63.45266213,7.57577664,2.20960152,7.891434,54.73,9.8,55.6004757174,137.36,7.57577664,2.20960152,7.891434,7.57577664,2.20960152,7.891434,0.0,0.0,0.0,137.36
2020-07-07 18:30:00,61.87476768,4.31055724,62.0247352205,7.54476768,2.20055724,7.859133,54.33,2.11,54.370957321,137.62,63.43476768,11.36055724,64.4440223094,7.54476768,2.20055724,7.859133,55.89,9.16,56.635657496,136.82,7.54476768,2.20055724,7.859133,7.54476768,2.20055724,7.859133,0.0,0.0,0.0,136.82
2020-07-07 19:00:00,59.35894336,3.29260848,59.4501928291,7.68894336,2.24260848,8.009316,51.67,1.05,51.6806675653,137.16,61.01894336,12.75260848,62.3373120355,7.68894336,2.24260848,8.009316,53.33,10.51,54.3557632639,136.4,7.68894336,2.24260848,8.009316,7.68894336,2.24260848,8.009316,0.0,0.0,0.0,136.4
2020-07-07 19:30:00,55.91159136,2.43379748,55.9645371515,7.04159136,2.05379748,7.334991,48.87,0.38,48.8714773667,136.51,56.72159136,14.25379748,58.4851234846,7.04159136,2.05379748,7.334991,49.68,12.2,51.1560592697,135.82,7.04159136,2.05379748,7.334991,7.04159136,2.05379748,7.334991,0.0,0.0,0.0,135.82
2020-07-07 20:00:00,56.44267072,2.63577896,56.5041804536,6.60267072,1.9257789600000002,6.877782,49.84,0.71,49.8450569264,136.59,57.28267072,14.01577896,58.9724208819,6.60267072,1.9257789600000002,6.877782,50.68,12.09,52.1021160799,135.87,6.60267072,1.9257789600000002,6.877782,6.60267072,1.9257789600000002,6.877782,0.0,0.0,0.0,135.87
2020-07-07 20:30:00,57.00286048,2.2904176400000003,57.0488572705,6.65286048,1.9404176400000002,6.930063,50.35,0.35000000000000003,50.3512164699,136.29,57.24286048,13.65041764,58.847930955,6.65286048,1.9404176400000002,6.930063,50.59,11.71,51.92756686,135.64,6.65286048,1.9404176400000002,6.930063,6.65286048,1.9404176400000002,6.930063,0.0,0.0,0.0,135.64
2020-07-07 21:00:00,56.6347888,2.1380634,56.6751322674,6.4047888,1.8680634,6.671655,50.23,0.27,50.2307256567,136.23,56.7547888,14.1480634,58.4916553852,6.4047888,1.8680634,6.671655,50.35,12.28,51.8258709526,135.64,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,135.64
2020-07-07 21:30:00,55.27248128,2.43780704,55.326215215,6.23248128,1.81780704,6.492168,49.04,0.62,49.043919093,136.31,54.87248128,14.63780704,56.7913250133,6.23248128,1.81780704,6.492168,48.64,12.82,50.3011133078,135.83,6.23248128,1.81780704,6.492168,6.23248128,1.81780704,6.492168,0.0,0.0,0.0,135.83
2020-07-07 22:00:00,54.25906464,2.82431052,54.3325208832,6.28906464,1.83431052,6.551109,47.97,0.99,47.9802146723,136.53,53.97906464,15.01431052,56.0282869611,6.28906464,1.83431052,6.551109,47.69,13.18,49.4777576291,136.02,6.28906464,1.83431052,6.551109,6.28906464,1.83431052,6.551109,0.0,0.0,0.0,136.02
2020-07-07 22:30:00,53.08476,1.756805,53.1138221941,5.23476,1.526805,5.452875,47.85,0.23,47.8505527659,136.67,52.77476,13.956805,54.5890803995,5.23476,1.526805,5.452875,47.54,12.43,49.1381369203,136.15,5.23476,1.526805,5.452875,5.23476,1.526805,5.452875,0.0,0.0,0.0,136.15
2020-07-07 23:00:00,48.24620832,3.00431076,48.3396576363,5.46620832,1.59431076,5.693967,42.78,1.4100000000000001,42.8032300183,137.06,47.62620832,15.35431076,50.0400897067,5.46620832,1.59431076,5.693967,42.16,13.76,44.3486549965,136.59,5.46620832,1.59431076,5.693967,5.46620832,1.59431076,5.693967,0.0,0.0,0.0,136.59
2020-07-07 23:30:00,46.65570912,3.30666516,46.772740223,5.16570912,1.50666516,5.380947,41.49,1.8,41.5290271979,137.31,46.695709120000004,15.34666516,49.1529183442,5.16570912,1.50666516,5.380947,41.53,13.84,43.7754097639,136.71,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,136.71
2020-07-08 00:00:00,43.91374144,3.45400792,44.0493684174,4.81374144,1.40400792,5.014314,39.1,2.05,39.1537035285,137.54,43.20374144,15.81400792,46.0070225173,4.81374144,1.40400792,5.014314,38.39,14.41,41.0053679413,137.06,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,137.06
2020-07-08 00:30:00,42.08091392,4.1052665600000005,42.2806874338,5.16091392,1.50526656,5.375952,36.92,2.6,37.0114360705,137.54,41.22091392,16.61526656,44.443569020300004,5.16091392,1.50526656,5.375952,36.06,15.11,39.0977710362,137.1,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.1
2020-07-08 01:00:00,42.36182336,4.18344848,42.5678907108,4.81182336,1.40344848,5.012316,37.55,2.7800000000000002,37.6527674946,137.27,41.61182336,16.54344848,44.7797893134,4.81182336,1.40344848,5.012316,36.8,15.14,39.7927078747,136.8,4.81182336,1.40344848,5.012316,4.81182336,1.40344848,5.012316,0.0,0.0,0.0,136.8
2020-07-08 01:30:00,41.1124128,4.4648704,41.3541479652,4.7824128,1.3948703999999998,4.98168,36.33,3.07,36.45948162,137.37,40.3124128,16.8748704,43.7018520978,4.7824128,1.3948703999999998,4.98168,35.53,15.48,38.7557905351,136.93,4.7824128,1.3948703999999998,4.98168,4.7824128,1.3948703999999998,4.98168,0.0,0.0,0.0,136.93
2020-07-08 02:00:00,40.6631616,4.2863388,40.8884508341,5.2331616,1.5263388,5.45121,35.43,2.76,35.5373395178,137.41,39.8731616,16.7063388,43.2315946049,5.2331616,1.5263388,5.45121,34.64,15.18,37.8201269168,136.97,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,136.97
2020-07-08 02:30:00,40.67042464,4.74804052,40.9466400231,4.93042464,1.43804052,5.135859,35.74,3.31,35.8929477753,137.78,39.89042464,17.20804052,43.4437870874,4.93042464,1.43804052,5.135859,34.96,15.77,38.3522424377,137.36,4.93042464,1.43804052,5.135859,4.93042464,1.43804052,5.135859,0.0,0.0,0.0,137.36
2020-07-08 03:00:00,39.90549952,4.99118736,40.2164250426,4.97549952,1.45118736,5.182812,34.93,3.54,35.1089233671,137.95,39.09549952,17.51118736,42.8380644459,4.97549952,1.45118736,5.182812,34.12,16.06,37.7107146578,137.53,4.97549952,1.45118736,5.182812,4.97549952,1.45118736,5.182812,0.0,0.0,0.0,137.53
2020-07-08 03:30:00,39.11617856,5.37305208,39.4834789981,5.25617856,1.53305208,5.475186,33.86,3.84,34.0770479942,137.68,38.27617856,17.87305208,42.2434827614,5.25617856,1.53305208,5.475186,33.02,16.34,36.8417697729,137.26,5.25617856,1.53305208,5.475186,5.25617856,1.53305208,5.475186,0.0,0.0,0.0,137.26
2020-07-08 04:00:00,39.05281216,5.12498688,39.3876583224,5.02281216,1.46498688,5.232096,34.03,3.66,34.2262545424,137.72,38.25281216,17.60498688,42.1095381261,5.02281216,1.46498688,5.232096,33.23,16.14,36.9422860689,137.26,5.02281216,1.46498688,5.232096,5.02281216,1.46498688,5.232096,0.0,0.0,0.0,137.26
2020-07-08 04:30:00,37.77847616,5.36288888,38.1572252412,5.35847616,1.56288888,5.581746,32.42,3.8,32.6419423442,137.01,36.96847616,17.75288888,41.0101608529,5.35847616,1.56288888,5.581746,31.61,16.19,35.514901098,136.57,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,136.57
2020-07-08 05:00:00,37.37008448,5.33377464,37.7488061527,5.43008448,1.5837746400000001,5.656338,31.94,3.75,32.1593858772,137.04,36.57008448,17.71377464,40.6343314313,5.43008448,1.5837746400000001,5.656338,31.14,16.13,35.0695950932,136.59,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,136.59
2020-07-08 05:30:00,38.23763712,5.14764416,38.5825755091,5.23763712,1.52764416,5.455872,33.0,3.62,33.1979577685,136.61,37.71763712,17.16764416,41.4408995549,5.23763712,1.52764416,5.455872,32.48,15.64,36.0494105361,136.09,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,136.09
2020-07-08 06:00:00,39.63080384,5.13065112,39.9615339285,5.35080384,1.5606511200000002,5.573754,34.28,3.5700000000000003,34.4653927875,136.64,39.20080384,17.42065112,42.8973438239,5.35080384,1.5606511200000002,5.573754,33.85,15.86,37.3813068257,136.14,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,136.14
2020-07-08 06:30:00,43.40071392,3.98354156,43.5831455052,5.36071392,1.56354156,5.584077,38.04,2.42,38.1168991394,136.51,43.05071392,16.11354156,45.9674905844,5.36071392,1.56354156,5.584077,37.69,14.55,40.4009727606,136.01,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,136.01
2020-07-08 07:00:00,46.25641792,2.7697885600000003,46.3392698201,5.65641792,1.64978856,5.8921019999999995,40.6,1.12,40.6154453379,136.62,46.08641792,14.53978856,48.3255974414,5.65641792,1.64978856,5.8921019999999995,40.43,12.89,42.4350916106,136.04,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,136.04
2020-07-08 07:30:00,50.0042496,2.3020728,50.0572124397,6.1442496,1.7920728,6.40026,43.86,0.51,43.8629650161,136.31,50.2742496,13.6720728,52.1001511273,6.1442496,1.7920728,6.40026,44.13,11.88,45.7011083017,135.69,6.1442496,1.7920728,6.40026,6.1442496,1.7920728,6.40026,0.0,0.0,0.0,135.69
2020-07-08 08:00:00,54.66246016,3.54030088,54.7769867834,7.37246016,2.15030088,7.679646,47.29,1.3900000000000001,47.3104237986,136.02,55.53246016,12.28030088,56.8740707276,7.37246016,2.15030088,7.679646,48.16,10.13,49.2138445968,135.3,7.37246016,2.15030088,7.679646,7.37246016,2.15030088,7.679646,0.0,0.0,0.0,135.3
2020-07-08 08:30:00,55.0533392,3.6638906,55.1751234833,7.4533392,2.1738906,7.763895,47.6,1.49,47.6233146683,136.49,55.7533392,12.5238906,57.1426519135,7.4533392,2.1738906,7.763895,48.3,10.35,49.3964826683,135.81,7.4533392,2.1738906,7.763895,7.4533392,2.1738906,7.763895,0.0,0.0,0.0,135.81
2020-07-08 09:00:00,55.23835328,4.25785304,55.4022110172,8.35835328,2.4378530400000002,8.706618,46.88,1.82,46.9153151966,136.64,55.64835328,12.50785304,57.0367040637,8.35835328,2.4378530400000002,8.706618,47.29,10.07,48.3502740427,136.01,8.35835328,2.4378530400000002,8.706618,8.35835328,2.4378530400000002,8.706618,0.0,0.0,0.0,136.01
2020-07-08 09:30:00,59.51172992,5.76300456,59.7901180767,8.34172992,2.43300456,8.689302,51.17,3.33,51.2782390493,136.34,59.66172992,10.84300456,60.6390366425,8.34172992,2.43300456,8.689302,51.32,8.41,52.0045238417,135.74,8.34172992,2.43300456,8.689302,8.34172992,2.43300456,8.689302,0.0,0.0,0.0,135.74
2020-07-08 10:00:00,58.65956224,5.33862232,58.9019959803,8.18956224,2.38862232,8.530794,50.47,2.95,50.5561410711,136.52,58.58956224,11.48862232,59.7053200836,8.18956224,2.38862232,8.530794,50.4,9.1,51.2149392268,135.99,8.18956224,2.38862232,8.530794,8.18956224,2.38862232,8.530794,0.0,0.0,0.0,135.99
2020-07-08 10:30:00,57.59092096,4.43568528,57.7614878697,8.11092096,2.36568528,8.448876,49.48,2.07,49.5232803841,136.69,57.50092096,12.18568528,58.777945158,8.11092096,2.36568528,8.448876,49.39,9.82,50.3567721364,136.12,8.11092096,2.36568528,8.448876,8.11092096,2.36568528,8.448876,0.0,0.0,0.0,136.12
2020-07-08 11:00:00,61.31765344,6.13514892,61.6238158155,8.89765344,2.5951489199999997,9.268388999999999,52.42,3.54,52.5393947434,136.46,62.13765344,10.51514892,63.0210784725,8.89765344,2.5951489199999997,9.268388999999999,53.24,7.92,53.8258673873,135.72,8.89765344,2.5951489199999997,9.268388999999999,8.89765344,2.5951489199999997,9.268388999999999,0.0,0.0,0.0,135.72
2020-07-08 11:30:00,59.50376672,6.39193196,59.8460946767,9.50376672,2.77193196,9.899757,50.0,3.62,50.1308727233,136.42,59.97376672,11.02193196,60.9781573903,9.50376672,2.77193196,9.899757,50.47,8.25,51.139841611,135.79,9.50376672,2.77193196,9.899757,9.50376672,2.77193196,9.899757,0.0,0.0,0.0,135.79
2020-07-08 12:00:00,57.67800224,5.90316732,57.9793008478,9.74800224,2.84316732,10.154169,47.93,3.06,48.0275806178,136.56,57.76800224,11.76316732,58.9534917388,9.74800224,2.84316732,10.154169,48.02,8.92,48.8414455151,135.99,9.74800224,2.84316732,10.154169,9.74800224,2.84316732,10.154169,0.0,0.0,0.0,135.99
2020-07-08 12:30:00,61.35628416,6.75433288,61.7269359241,9.54628416,2.78433288,9.944046,51.81,3.9699999999999998,51.9618802585,136.66,60.68628416,11.15433288,61.7028704936,9.54628416,2.78433288,9.944046,51.14,8.37,51.8204255096,136.18,9.54628416,2.78433288,9.944046,9.54628416,2.78433288,9.944046,0.0,0.0,0.0,136.18
2020-07-08 13:00:00,62.55256736,9.514915479999999,63.2720894227,10.06256736,2.93491548,10.481841,52.49,6.58,52.900817574,136.97,63.52256736,10.12491548,64.3244158736,10.06256736,2.93491548,10.481841,53.46,7.19,53.9413357269,136.95,10.06256736,2.93491548,10.481841,10.06256736,2.93491548,10.481841,0.0,0.0,0.0,136.95
2020-07-08 13:30:00,61.20250752,9.80573136,61.9830565093,9.96250752,2.90573136,10.377612,51.24,6.9,51.7024912359,137.74,62.94250752,8.29573136,63.486836523,9.96250752,2.90573136,10.377612,52.98,5.39,53.2534740651,138.67,9.96250752,2.90573136,10.377612,9.96250752,2.90573136,10.377612,0.0,0.0,0.0,138.67
2020-07-08 14:00:00,60.92786272,3.61395996,61.0349503336,9.40786272,2.7439599599999998,9.799857,51.52,0.87,51.5273451674,137.08,61.22786272,5.53395996,61.4774420914,9.40786272,2.7439599599999998,9.799857,51.82,2.79,51.8950527507,137.22,9.40786272,2.7439599599999998,9.799857,9.40786272,2.7439599599999998,9.799857,0.0,0.0,0.0,137.22
2020-07-08 14:30:00,60.74145888,3.73500884,60.8561838921,9.65145888,2.81500884,10.053603,51.09,0.92,51.09828275,136.97,61.13145888,5.90500884,61.4159946121,9.65145888,2.81500884,10.053603,51.48,3.09,51.5726526368,137.12,9.65145888,2.81500884,10.053603,9.65145888,2.81500884,10.053603,0.0,0.0,0.0,137.12
2020-07-08 15:00:00,62.04290848,3.46918164,62.1398238967,8.60290848,2.50918164,8.961363,53.44,0.96,53.4486220589,137.08,63.12290848,5.46918164,63.3593996404,8.60290848,2.50918164,8.961363,54.52,2.96,54.6002930395,137.12,8.60290848,2.50918164,8.961363,8.60290848,2.50918164,8.961363,0.0,0.0,0.0,137.12
2020-07-08 15:30:00,61.0544976,3.9325618,61.1810160058,7.8944976,2.3025618,8.223435,53.16,1.63,53.184983783,137.25,61.6744976,6.1925618,61.9846067654,7.8944976,2.3025618,8.223435,53.78,3.89,53.9205016668,137.39,7.8944976,2.3025618,8.223435,7.8944976,2.3025618,8.223435,0.0,0.0,0.0,137.39
2020-07-08 16:00:00,61.66761408,3.7601374400000003,61.7821435359,8.29761408,2.42013744,8.643348,53.37,1.34,53.3868195344,137.25,61.90761408,5.99013744,62.1967396865,8.29761408,2.42013744,8.643348,53.61,3.5700000000000003,53.7287353285,137.39,8.29761408,2.42013744,8.643348,8.29761408,2.42013744,8.643348,0.0,0.0,0.0,137.39
2020-07-08 16:30:00,61.742129919999996,4.18645456,61.8838994314,7.94212992,2.31645456,8.273052,53.8,1.87,53.8324892607,137.18,62.52212992,6.1464545600000005,62.8235277057,7.94212992,2.31645456,8.273052,54.58,3.83,54.7142147892,137.27,7.94212992,2.31645456,8.273052,7.94212992,2.31645456,8.273052,0.0,0.0,0.0,137.27
2020-07-08 17:00:00,63.77229088,4.07983484,63.9026614188,6.82229088,1.9898348399999999,7.106553,56.95,2.09,56.9883374034,137.02,64.84229088,5.76983484,65.0984921534,6.82229088,1.9898348399999999,7.106553,58.02,3.7800000000000002,58.1430030184,137.04,6.82229088,1.9898348399999999,7.106553,6.82229088,1.9898348399999999,7.106553,0.0,0.0,0.0,137.04
2020-07-08 17:30:00,63.48237056,5.04985808,63.6829053871,7.06237056,2.05985808,7.356636,56.42,2.99,56.4991725603,137.02,65.38237056,6.35985808,65.6909596127,7.06237056,2.05985808,7.356636,58.32,4.3,58.478307089,136.99,7.06237056,2.05985808,7.356636,7.06237056,2.05985808,7.356636,0.0,0.0,0.0,136.99
2020-07-08 18:00:00,62.66559744,5.47871592,62.9046375925,6.95559744,2.02871592,7.245414,55.71,3.45,55.8167233005,136.87,63.76559744,7.13871592,64.1639515762,6.95559744,2.02871592,7.245414,56.81,5.11,57.0393565882,136.99,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,136.99
2020-07-08 18:30:00,61.42380928,5.93361104,61.7097406123,6.90380928,2.01361104,7.191468,54.52,3.92,54.6607427685,136.66,63.19380928,7.42361104,63.6283547814,6.90380928,2.01361104,7.191468,56.29,5.41,56.5493784228,136.67,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,136.67
2020-07-08 19:00:00,59.6168464,6.1078302,59.9289075858,6.7468464,1.9678301999999999,7.027965,52.87,4.14,53.031844207,136.92,61.2168464,7.3878302,61.6610275476,6.7468464,1.9678301999999999,7.027965,54.47,5.42,54.7389925008,136.91,6.7468464,1.9678301999999999,7.027965,6.7468464,1.9678301999999999,7.027965,0.0,0.0,0.0,136.91
2020-07-08 19:30:00,58.57995328,6.78165304,58.9711941904,6.75995328,1.97165304,7.041618,51.82,4.8100000000000005,52.0427564604,136.8,60.87995328,8.13165304,61.4206194412,6.75995328,1.97165304,7.041618,54.12,6.16,54.4694409738,136.72,6.75995328,1.97165304,7.041618,6.75995328,1.97165304,7.041618,0.0,0.0,0.0,136.72
2020-07-08 20:00:00,56.01675744,7.2307209199999996,56.4815052837,5.79675744,1.69072092,6.038289,50.22,5.54,50.5246474505,137.27,58.56675744,8.48072092,59.1775946145,5.79675744,1.69072092,6.038289,52.77,6.79,53.2050467531,137.14,5.79675744,1.69072092,6.038289,5.79675744,1.69072092,6.038289,0.0,0.0,0.0,137.14
2020-07-08 20:30:00,56.93985472,6.15079096,57.2711034027,5.41985472,1.5807909599999999,5.645682,51.52,4.57,51.7222901658,136.98,58.57985472,7.37079096,59.0417474199,5.41985472,1.5807909599999999,5.645682,53.16,5.79,53.4743835869,136.95,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,136.95
2020-07-08 21:00:00,55.22036448,6.96218964,55.6575308282,5.15036448,1.50218964,5.364963,50.07,5.46,50.366819435,137.09,56.44036448,8.76218964,57.116466189,5.15036448,1.50218964,5.364963,51.29,7.26,51.8012712199,137.21,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,137.21
2020-07-08 21:30:00,54.51452032,7.40340176,55.0149369112,5.15452032,1.50340176,5.369292,49.36,5.9,49.7113628862,136.75,55.32452032,9.33340176,56.1062825096,5.15452032,1.50340176,5.369292,50.17,7.83,50.7773354953,136.93,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,136.93
2020-07-08 22:00:00,53.36163328,7.48214304,53.8836373195,5.08163328,1.48214304,5.293368,48.28,6.0,48.6513966912,136.94,54.14163328,9.21214304,54.9197599559,5.08163328,1.48214304,5.293368,49.06,7.73,49.6652443868,137.1,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,137.1
2020-07-08 22:30:00,51.3284064,8.0732852,51.9594383869,5.1884064,1.5132851999999999,5.40459,46.14,6.5600000000000005,46.6040041198,137.06,52.2184064,9.8232852,53.1343476395,5.1884064,1.5132851999999999,5.40459,47.03,8.31,47.7585280343,137.21,5.1884064,1.5132851999999999,5.40459,5.1884064,1.5132851999999999,5.40459,0.0,0.0,0.0,137.21
2020-07-08 23:00:00,48.4039408,8.2523994,49.1023785659,5.2539408,1.5323994,5.472855,43.15,6.72,43.6701373939,137.45,48.6839408,10.3523994,49.7724649295,5.2539408,1.5323994,5.472855,43.43,8.82,44.3165578537,137.69,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,137.69
2020-07-08 23:30:00,46.4694752,8.4415136,47.2299828205,5.3194752,1.5515135999999998,5.54112,41.15,6.89,41.7228306806,137.45,47.4194752,10.2015136,48.5044070985,5.3194752,1.5515135999999998,5.54112,42.1,8.65,42.9794427605,137.52,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,137.52
2020-07-09 00:00:00,43.18075392,9.24188656,44.1586908353,5.32075392,1.55188656,5.542452,37.86,7.69,38.6330907384,137.8,43.49075392,11.17188656,44.9027474197,5.32075392,1.55188656,5.542452,38.17,9.62,39.3636037476,138.0,5.32075392,1.55188656,5.542452,5.32075392,1.55188656,5.542452,0.0,0.0,0.0,138.0
2020-07-09 00:30:00,41.81298176,9.55211968,42.8901904174,5.25298176,1.53211968,5.471856,36.56,8.02,37.4293200579,138.05,41.87298176,11.72211968,43.4828091464,5.25298176,1.53211968,5.471856,36.62,10.19,38.0113206821,138.3,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,138.3
2020-07-09 01:00:00,40.95915552,9.47142036,42.0399836411,5.31915552,1.55142036,5.540787,35.64,7.92,36.5093960509,138.09,41.14915552,11.57142036,42.7451841633,5.31915552,1.55142036,5.540787,35.83,10.02,37.2046945962,138.3,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,138.3
2020-07-09 01:30:00,40.83210272,9.828529960000001,41.9983406066,5.17210272,1.5085299600000002,5.387607,35.66,8.32,36.617727947,138.55,40.90210272,11.98852996,42.6228443152,5.17210272,1.5085299600000002,5.387607,35.73,10.48,37.2352427144,138.77,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,138.77
2020-07-09 02:00:00,40.75656832,9.50941576,41.8512466878,5.10656832,1.48941576,5.319342,35.65,8.02,36.5409756301,138.61,40.71656832,11.84941576,42.4057494877,5.10656832,1.48941576,5.319342,35.61,10.36,37.0864085616,138.84,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,138.84
2020-07-09 02:30:00,39.78600928,9.64258604,40.9378309143,4.70600928,1.37258604,4.902093,35.08,8.27,36.0416328709,138.01,39.81600928,11.84258604,41.5398776972,4.70600928,1.37258604,4.902093,35.11,10.47,36.6378629289,138.21,4.70600928,1.37258604,4.902093,4.70600928,1.37258604,4.902093,0.0,0.0,0.0,138.21
2020-07-09 03:00:00,38.85231264,9.74067452,40.0547492513,5.04231264,1.47067452,5.252409,33.81,8.27,34.8067378535,138.08,38.80231264,12.00067452,40.6157070005,5.04231264,1.47067452,5.252409,33.76,10.53,35.3640848885,138.29,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,138.29
2020-07-09 03:30:00,38.6223232,10.2644276,39.9630119401,4.4723232,1.3044276,4.65867,34.15,8.96,35.3058649519,138.34,38.6423232,12.4844276,40.6089900735,4.4723232,1.3044276,4.65867,34.17,11.18,35.9524867012,138.55,4.4723232,1.3044276,4.65867,4.4723232,1.3044276,4.65867,0.0,0.0,0.0,138.55
2020-07-09 04:00:00,37.56251264,10.47239952,38.9950446536,4.84251264,1.4123995200000001,5.044284,32.72,9.06,33.9511708193,138.39,37.60251264,12.67239952,39.6804569837,4.84251264,1.4123995200000001,5.044284,32.76,11.26,34.6410912068,138.59,4.84251264,1.4123995200000001,5.044284,4.84251264,1.4123995200000001,5.044284,0.0,0.0,0.0,138.59
2020-07-09 04:30:00,37.07945568,10.37734124,38.5042237259,4.85945568,1.41734124,5.061933,32.22,8.96,33.4426374558,138.2,37.16945568,12.52734124,39.2237519125,4.85945568,1.41734124,5.061933,32.31,11.11,34.1667704063,138.41,4.85945568,1.41734124,5.061933,4.85945568,1.41734124,5.061933,0.0,0.0,0.0,138.41
