Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-09 05:00:00,37.44371168,10.36274924,38.8512305621,4.60371168,1.34274924,4.795533,32.84,9.02,34.0562182281,138.2,37.71371168,12.45274924,39.7164325225,4.60371168,1.34274924,4.795533,33.11,11.11,34.9242637718,138.41,4.60371168,1.34274924,4.795533,4.60371168,1.34274924,4.795533,0.0,0.0,0.0,138.41
2020-07-09 05:30:00,38.0766688,10.2202784,39.4244441619,4.5266687999999995,1.3202783999999999,4.71528,33.55,8.9,34.7104091016,137.89,38.5366688,12.0502784,40.3767761432,4.5266687999999995,1.3202783999999999,4.71528,34.01,10.73,35.6624872941,138.03,4.5266687999999995,1.3202783999999999,4.71528,4.5266687999999995,1.3202783999999999,4.71528,0.0,0.0,0.0,138.03
2020-07-09 06:00:00,39.08489056,10.38559308,40.4411821503,4.54489056,1.32559308,4.734261,34.54,9.06,35.7084751845,137.62,39.46489056,12.46559308,41.3868167144,4.54489056,1.32559308,4.734261,34.92,11.14,36.6538674631,137.8,4.54489056,1.32559308,4.734261,4.54489056,1.32559308,4.734261,0.0,0.0,0.0,137.8
2020-07-09 06:30:00,42.38792736,9.49314548,43.4379580204,4.70792736,1.37314548,4.904091,37.68,8.12,38.5449970813,137.15,42.87792736,11.49314548,44.3915425246,4.70792736,1.37314548,4.904091,38.17,10.12,39.4887743542,137.31,4.70792736,1.37314548,4.904091,4.70792736,1.37314548,4.904091,0.0,0.0,0.0,137.31
2020-07-09 07:00:00,45.59587872,7.93379796,46.2809821235,5.39587872,1.57379796,5.620707,40.2,6.36,40.699995086,137.12,46.25587872,9.64379796,47.2504937038,5.39587872,1.57379796,5.620707,40.86,8.07,41.6493037157,137.23,5.39587872,1.57379796,5.620707,5.39587872,1.57379796,5.620707,0.0,0.0,0.0,137.23
2020-07-09 07:30:00,50.24115328,6.99200304,50.7253545026,5.56115328,1.62200304,5.792868,44.68,5.37,45.0015477512,137.05,51.28115328,8.96200304,52.0583728157,5.56115328,1.62200304,5.792868,45.72,7.34,46.3054424447,137.15,5.56115328,1.62200304,5.792868,5.56115328,1.62200304,5.792868,0.0,0.0,0.0,137.15
2020-07-09 08:00:00,54.78884544,5.21507992,55.0364846554,5.70884544,1.6650799200000002,5.946714,49.08,3.55,49.2082198418,136.52,56.30884544,6.91507992,56.7318641073,5.70884544,1.6650799200000002,5.946714,50.6,5.25,50.8716276524,136.56,5.70884544,1.6650799200000002,5.946714,5.70884544,1.6650799200000002,5.946714,0.0,0.0,0.0,136.56
2020-07-09 08:30:00,59.86015392,3.43671156,59.9587275855,5.92015392,1.72671156,6.166827,53.94,1.71,53.96709831,136.24,61.47015392,4.85671156,61.6617180277,5.92015392,1.72671156,6.166827,55.55,3.13,55.638111039099996,136.21,5.92015392,1.72671156,6.166827,5.92015392,1.72671156,6.166827,0.0,0.0,0.0,136.21
2020-07-09 09:00:00,60.72238144,3.17027792,60.8050842433,6.17238144,1.80027792,6.429564,54.55,1.37,54.5672007712,136.3,61.93238144,4.97027792,62.1315019409,6.17238144,1.80027792,6.429564,55.76,3.17,55.8500358102,136.38,6.17238144,1.80027792,6.429564,6.17238144,1.80027792,6.429564,0.0,0.0,0.0,136.38
2020-07-09 09:30:00,61.4648992,2.7393456,61.5259120045,5.8948992,1.7193456,6.14052,55.57,1.02,55.5793603778,136.41,62.9048992,4.2893456,63.050970088,5.8948992,1.7193456,6.14052,57.01,2.5700000000000003,57.0678981565,136.47,5.8948992,1.7193456,6.14052,5.8948992,1.7193456,6.14052,0.0,0.0,0.0,136.47
2020-07-09 10:00:00,59.92119296,2.93368128,59.9929650176,5.84119296,1.70368128,6.084576,54.08,1.23,54.0939858025,136.73,60.61119296,4.80368128,60.8012505289,5.84119296,1.70368128,6.084576,54.77,3.1,54.8576603584,136.9,5.84119296,1.70368128,6.084576,5.84119296,1.70368128,6.084576,0.0,0.0,0.0,136.9
2020-07-09 10:30:00,61.1460176,2.6796718,61.2047065943,6.3760176,1.8596718,6.641685,54.77,0.8200000000000001,54.776138053,136.88,62.2160176,4.3096718,62.3651033594,6.3760176,1.8596718,6.641685,55.84,2.45,55.8937214721,136.96,6.3760176,1.8596718,6.641685,6.3760176,1.8596718,6.641685,0.0,0.0,0.0,136.96
2020-07-09 11:00:00,62.75603744,2.49051092,62.8054367059,6.51603744,1.9005109199999999,6.787539,56.24,0.59,56.2430946873,136.75,64.64603744,3.56051092,64.7440143543,6.51603744,1.9005109199999999,6.787539,58.13,1.6600000000000001,58.1536972169,136.68,6.51603744,1.9005109199999999,6.787539,6.51603744,1.9005109199999999,6.787539,0.0,0.0,0.0,136.68
2020-07-09 11:30:00,61.70282016,2.35540588,61.7477607088,7.01282016,2.04540588,7.305021,54.69,0.31,54.6908785814,136.52,63.51282016,3.89540588,63.6321656998,7.01282016,2.04540588,7.305021,56.5,1.85,56.5302794969,136.56,7.01282016,2.04540588,7.305021,7.01282016,2.04540588,7.305021,0.0,0.0,0.0,136.56
2020-07-09 12:00:00,59.66472832,2.75554576,59.7283252564,6.94472832,2.02554576,7.234092,52.72,0.73,52.7250538169,136.89,61.50472832,4.10554576,61.6416021182,6.94472832,2.02554576,7.234092,54.56,2.08,54.5996336984,136.94,6.94472832,2.02554576,7.234092,6.94472832,2.02554576,7.234092,0.0,0.0,0.0,136.94
2020-07-09 12:30:00,61.32981376,2.34244568,61.3745314247,6.41981376,1.87244568,6.6873059999999995,54.91,0.47000000000000003,54.9120114365,137.01,63.02981376,3.68244568,63.1372934865,6.41981376,1.87244568,6.6873059999999995,56.61,1.81,56.6389283091,137.09,6.41981376,1.87244568,6.6873059999999995,6.41981376,1.87244568,6.6873059999999995,0.0,0.0,0.0,137.09
2020-07-09 13:00:00,62.4048592,2.3410006,62.4487528745,5.9348592,1.7310006,6.182145,56.47,0.61,56.4732945736,136.96,64.9848592,3.2110006,65.0641410463,5.9348592,1.7310006,6.182145,59.05,1.48,59.0685440823,136.85,5.9348592,1.7310006,6.182145,5.9348592,1.7310006,6.182145,0.0,0.0,0.0,136.85
2020-07-09 13:30:00,63.18958432,2.16612876,63.2267006916,6.08958432,1.77612876,6.343317,57.1,0.39,57.1013318584,137.11,65.42958432,3.44612876,65.5202740205,6.08958432,1.77612876,6.343317,59.34,1.67,59.3634946748,137.12,6.08958432,1.77612876,6.343317,6.08958432,1.77612876,6.343317,0.0,0.0,0.0,137.12
2020-07-09 14:00:00,60.40400992,2.67866956,60.4633747406,6.06400992,1.76866956,6.316677,54.34,0.91,54.3476190831,137.39,62.28400992,3.82866956,62.4015753192,6.06400992,1.76866956,6.316677,56.22,2.06,56.257728358,137.4,6.06400992,1.76866956,6.316677,6.06400992,1.76866956,6.316677,0.0,0.0,0.0,137.4
2020-07-09 14:30:00,60.68553856,2.80953208,60.7505395929,5.89553856,1.71953208,6.141186,54.79,1.09,54.800841234399996,137.44,62.58553856,4.16953208,62.7242746838,5.89553856,1.71953208,6.141186,56.69,2.45,56.7429167386,137.5,5.89553856,1.71953208,6.141186,5.89553856,1.71953208,6.141186,0.0,0.0,0.0,137.5
2020-07-09 15:00:00,63.93025376,2.18424068,63.9675562544,5.98025376,1.7442406799999999,6.229431,57.95,0.44,57.9516703814,137.36,66.52025376,3.29424068,66.6017731142,5.98025376,1.7442406799999999,6.229431,60.54,1.55,60.5598390024,137.31,5.98025376,1.7442406799999999,6.229431,5.98025376,1.7442406799999999,6.229431,0.0,0.0,0.0,137.31
2020-07-09 15:30:00,60.5127904,4.1441472,60.6545279267,6.8027904,1.9841472,7.08624,53.71,2.16,53.7534157054,137.8,62.7027904,5.4341472,62.9378255085,6.8027904,1.9841472,7.08624,55.9,3.45,56.0063612458,137.82,6.8027904,1.9841472,7.08624,6.8027904,1.9841472,7.08624,0.0,0.0,0.0,137.82
2020-07-09 16:00:00,60.66210112,4.18519616,60.8063021338,6.77210112,1.9751961599999999,7.054272,53.89,2.21,53.9352964208,137.86,62.53210112,5.47519616,62.7713425336,6.77210112,1.9751961599999999,7.054272,55.76,3.5,55.8697377835,137.93,6.77210112,1.9751961599999999,7.054272,6.77210112,1.9751961599999999,7.054272,0.0,0.0,0.0,137.93
2020-07-09 16:30:00,60.32203136,4.84559248,60.5163385697,6.60203136,1.9255924800000002,6.877116,53.72,2.92,53.7993011107,138.12,61.42203136,6.5155924800000005,61.7666486201,6.60203136,1.9255924800000002,6.877116,54.82,4.59,55.0118214568,138.25,6.60203136,1.9255924800000002,6.877116,6.60203136,1.9255924800000002,6.877116,0.0,0.0,0.0,138.25
2020-07-09 17:00:00,62.32714592,4.70041756,62.5041362133,6.92714592,2.02041756,7.215777,55.4,2.68,55.4647852245,137.71,64.33714592,5.85041756,64.602598483,6.92714592,2.02041756,7.215777,57.41,3.83,57.5376137844,137.62,6.92714592,2.02041756,7.215777,6.92714592,2.02041756,7.215777,0.0,0.0,0.0,137.62
2020-07-09 17:30:00,62.80542848,4.98491664,63.002946284,6.08542848,1.77491664,6.338988,56.72,3.21,56.8107604244,137.56,64.43542848,6.51491664,64.7639450792,6.08542848,1.77491664,6.338988,58.35,4.74,58.5422078504,137.58,6.08542848,1.77491664,6.338988,6.08542848,1.77491664,6.338988,0.0,0.0,0.0,137.58
2020-07-09 18:00:00,60.96918432,5.81267876,61.2456420573,6.48918432,1.89267876,6.759567,54.48,3.92,54.6208458375,137.75,61.92918432,7.72267876,62.4088426248,6.48918432,1.89267876,6.759567,55.44,5.83,55.745694901,137.9,6.48918432,1.89267876,6.759567,6.48918432,1.89267876,6.759567,0.0,0.0,0.0,137.9
2020-07-09 18:30:00,61.47376,5.99818,61.7656970482,6.23376,1.81818,6.4935,55.24,4.18,55.3979241488,137.65,63.31376,7.71818,63.7824623847,6.23376,1.81818,6.4935,57.08,5.9,57.3841127839,137.64,6.23376,1.81818,6.4935,6.23376,1.81818,6.4935,0.0,0.0,0.0,137.64
2020-07-09 19:00:00,59.4088256,6.5142408,59.76490519,5.5688256,1.6242408,5.80086,53.84,4.89,54.0616102239,137.41,61.2788256,7.9942408,61.7980772588,5.5688256,1.6242408,5.80086,55.71,6.37,56.0729970663,137.36,5.5688256,1.6242408,5.80086,5.5688256,1.6242408,5.80086,0.0,0.0,0.0,137.36
2020-07-09 19:30:00,61.47586016,4.88962588,61.6700074887,3.97586016,1.15962588,4.141521,57.5,3.73,57.6208547316,136.85,63.37586016,6.54962588,63.7133992986,3.97586016,1.15962588,4.141521,59.4,5.39,59.6440449668,136.85,3.97586016,1.15962588,4.141521,3.97586016,1.15962588,4.141521,0.0,0.0,0.0,136.85
2020-07-09 20:00:00,59.47496032,5.47519676,59.7264487863,4.71496032,1.3751967600000001,4.911417,54.76,4.1,54.9132734409,137.17,61.27496032,6.98519676,61.6718228691,4.71496032,1.3751967600000001,4.911417,56.56,5.61,56.8375377721,137.14,4.71496032,1.3751967600000001,4.911417,4.71496032,1.3751967600000001,4.911417,0.0,0.0,0.0,137.14
2020-07-09 20:30:00,53.45617952,7.12305236,53.9286658819,4.29617952,1.25305236,4.475187,49.16,5.87,49.5092163137,137.28,54.65617952,8.66305236,55.3384715719,4.29617952,1.25305236,4.475187,50.36,7.41,50.9022366896,137.31,4.29617952,1.25305236,4.475187,4.29617952,1.25305236,4.475187,0.0,0.0,0.0,137.31
2020-07-09 21:00:00,51.95955584,7.87153712,52.5524170683,4.59955584,1.34153712,4.7912040000000005,47.36,6.53,47.8080589441,137.28,53.02955584,9.85153712,53.9368758477,4.59955584,1.34153712,4.7912040000000005,48.43,8.51,49.1719940617,137.4,4.59955584,1.34153712,4.7912040000000005,4.59955584,1.34153712,4.7912040000000005,0.0,0.0,0.0,137.4
2020-07-09 21:30:00,52.06300256,8.02295908,52.677548424,4.43300256,1.29295908,4.617711,47.63,6.73,48.1031163232,137.25,52.60300256,10.12295908,53.5681825234,4.43300256,1.29295908,4.617711,48.17,8.83,48.9726229643,137.45,4.43300256,1.29295908,4.617711,4.43300256,1.29295908,4.617711,0.0,0.0,0.0,137.45
2020-07-09 22:00:00,50.65192384,8.24431112,51.3184767363,4.23192384,1.23431112,4.408254,46.42,7.01,46.9463150844,137.51,51.22192384,10.16431112,52.2206731325,4.23192384,1.23431112,4.408254,46.99,8.93,47.8310045891,137.68,4.23192384,1.23431112,4.408254,4.23192384,1.23431112,4.408254,0.0,0.0,0.0,137.68
2020-07-09 22:30:00,49.92367168,8.41440424,50.6278104674,4.64367168,1.35440424,4.837158,45.28,7.06,45.8270880594,137.89,50.48367168,10.45440424,51.554783234,4.64367168,1.35440424,4.837158,45.84,9.1,46.7345225716,138.08,4.64367168,1.35440424,4.837158,4.64367168,1.35440424,4.837158,0.0,0.0,0.0,138.08
2020-07-09 23:00:00,47.46276256,8.96288908,48.3016274103,4.67276256,1.36288908,4.867461,42.79,7.6,43.459683616,137.79,47.66276256,11.11288908,48.9411405523,4.67276256,1.36288908,4.867461,42.99,9.75,44.081771743,138.02,4.67276256,1.36288908,4.867461,4.67276256,1.36288908,4.867461,0.0,0.0,0.0,138.02
2020-07-09 23:30:00,45.98352256,9.05144408,46.8659043118,3.91352256,1.14144408,4.076586,42.07,7.91,42.807160616,136.99,46.86352256,10.84144408,48.1012126299,3.91352256,1.14144408,4.076586,42.95,9.7,44.0317215198,137.08,3.91352256,1.14144408,4.076586,3.91352256,1.14144408,4.076586,0.0,0.0,0.0,137.08
2020-07-10 00:00:00,42.01390144,9.71738792,43.1230279804,4.65390144,1.35738792,4.847814,37.36,8.36,38.283928743,137.11,42.23390144,11.69738792,43.8238669562,4.65390144,1.35738792,4.847814,37.58,10.34,38.9765570568,137.31,4.65390144,1.35738792,4.847814,4.65390144,1.35738792,4.847814,0.0,0.0,0.0,137.31
2020-07-10 00:30:00,40.4612944,10.1245442,41.7087849233,4.3012944,1.2545442,4.480515,36.16,8.87,37.2320090782,137.38,40.4812944,12.2945442,42.3071035807,4.3012944,1.2545442,4.480515,36.18,11.04,37.8268951938,137.64,4.3012944,1.2545442,4.480515,4.3012944,1.2545442,4.480515,0.0,0.0,0.0,137.64
2020-07-10 01:00:00,39.3385872,10.0275046,40.596493585,4.2085872,1.2275046,4.383945,35.13,8.8,36.2154235099,137.03,39.4685872,12.1075046,41.2839077996,4.2085872,1.2275046,4.383945,35.26,10.88,36.9004336018,137.26,4.2085872,1.2275046,4.383945,4.2085872,1.2275046,4.383945,0.0,0.0,0.0,137.26
2020-07-10 01:30:00,39.19572,9.987085,40.4480695845,4.27572,1.247085,4.453875,34.92,8.74,35.9971387752,137.34,39.21572,12.057085,41.0273810255,4.27572,1.247085,4.453875,34.94,10.81,36.5740304041,137.59,4.27572,1.247085,4.453875,4.27572,1.247085,4.453875,0.0,0.0,0.0,137.59
2020-07-10 02:00:00,39.11835744,9.90452092,40.3527622779,4.19835744,1.22452092,4.373289,34.92,8.68,35.9826180259,137.5,39.17835744,11.95452092,40.9616193787,4.19835744,1.22452092,4.373289,34.98,10.73,36.5887045412,137.75,4.19835744,1.22452092,4.373289,4.19835744,1.22452092,4.373289,0.0,0.0,0.0,137.75
2020-07-10 02:30:00,38.74512064,10.51524352,40.146665113,4.23512064,1.23524352,4.411584,34.51,9.28,35.7359552832,137.74,38.81512064,12.55524352,40.7951924881,4.23512064,1.23524352,4.411584,34.58,11.32,36.3856949913,137.98,4.23512064,1.23524352,4.411584,4.23512064,1.23524352,4.411584,0.0,0.0,0.0,137.98
2020-07-10 03:00:00,37.03441088,10.71211984,38.5525239212,4.70441088,1.37211984,4.900428,32.33,9.34,33.6521098893,137.57,37.03441088,12.80211984,39.1847146427,4.70441088,1.37211984,4.900428,32.33,11.43,34.2910163162,137.81,4.70441088,1.37211984,4.900428,4.70441088,1.37211984,4.900428,0.0,0.0,0.0,137.81
2020-07-10 03:30:00,36.6426128,10.7865954,38.1972736348,4.5826128,1.3365954,4.773555,32.06,9.45,33.4237355782,137.44,36.6326128,12.9065954,38.8397801921,4.5826128,1.3365954,4.773555,32.05,11.57,34.0744391003,137.68,4.5826128,1.3365954,4.773555,4.5826128,1.3365954,4.773555,0.0,0.0,0.0,137.68
2020-07-10 04:00:00,36.6087168,10.6362924,38.1225505674,4.4787168,1.3062924,4.66533,32.13,9.33,33.4572234353,137.52,36.6087168,12.7362924,38.7609505797,4.4787168,1.3062924,4.66533,32.13,11.43,34.1025189685,137.76,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,137.76
2020-07-10 04:30:00,36.34128416,10.89745788,37.9399989806,4.55128416,1.32745788,4.740921,31.79,9.57,33.1992319188,137.31,36.40128416,12.96745788,38.6420554884,4.55128416,1.32745788,4.740921,31.85,11.64,33.9103538761,137.54,4.55128416,1.32745788,4.740921,4.55128416,1.32745788,4.740921,0.0,0.0,0.0,137.54
2020-07-10 05:00:00,36.01829728,11.17867004,37.7131330283,4.41829728,1.28867004,4.602393,31.6,9.89,33.1115100834,137.23,36.05829728,13.28867004,38.4290196878,4.41829728,1.28867004,4.602393,31.64,12.0,33.8391725667,137.47,4.41829728,1.28867004,4.602393,4.41829728,1.28867004,4.602393,0.0,0.0,0.0,137.47
2020-07-10 05:30:00,36.283312,11.075966,37.9362063539,4.683312,1.365966,4.87845,31.6,9.71,33.0581926306,137.03,36.653312,12.855966,38.8425171991,4.683312,1.365966,4.87845,31.97,11.49,33.972062051,137.19,4.683312,1.365966,4.87845,4.683312,1.365966,4.87845,0.0,0.0,0.0,137.19
2020-07-10 06:00:00,36.90025472,11.38424096,38.6164439149,5.02025472,1.4642409600000001,5.229432,31.88,9.92,33.3877342747,137.06,37.36025472,13.46424096,39.7123962683,5.02025472,1.4642409600000001,5.229432,32.34,12.0,34.4945734863,137.26,5.02025472,1.4642409600000001,5.229432,5.02025472,1.4642409600000001,5.229432,0.0,0.0,0.0,137.26
2020-07-10 06:30:00,39.58953568,10.534031240000001,40.9670251486,4.77953568,1.39403124,4.978683,34.81,9.14,35.9899388719,136.85,40.06953568,12.52403124,41.9811749253,4.77953568,1.39403124,4.978683,35.29,11.13,37.0035268589,137.02,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,137.02
2020-07-10 07:00:00,41.87350144,9.58393792,42.9562799705,5.05350144,1.47393792,5.264064,36.82,8.11,37.7025794874,136.85,42.56350144,11.223937920000001,44.0185010793,5.05350144,1.47393792,5.264064,37.51,9.75,38.756452366,136.94,5.05350144,1.47393792,5.264064,5.05350144,1.47393792,5.264064,0.0,0.0,0.0,136.94
2020-07-10 07:30:00,45.88512928,9.34899604,46.8278636711,5.58512928,1.62899604,5.817843,40.3,7.72,41.032772268,136.8,47.15512928,11.02899604,48.427729361,5.58512928,1.62899604,5.817843,41.57,9.4,42.6195366,136.85,5.58512928,1.62899604,5.817843,5.58512928,1.62899604,5.817843,0.0,0.0,0.0,136.85
2020-07-10 08:00:00,45.540512,9.561816,46.5334993144,7.480512,2.181816,7.7922,38.06,7.38,38.7689050658,136.71,47.130512,11.221816,48.4480579148,7.480512,2.181816,7.7922,39.65,9.04,40.6674820956,136.73,7.480512,2.181816,7.7922,7.480512,2.181816,7.7922,0.0,0.0,0.0,136.73
2020-07-10 08:30:00,48.80656672,7.82608196,49.4300365551,6.70656672,1.9560819600000001,6.986007,42.1,5.87,42.5072570275,137.49,50.48656672,9.21608196,51.3208494266,6.70656672,1.9560819600000001,6.986007,43.78,7.26,44.3778773715,137.46,6.70656672,1.9560819600000001,6.986007,6.70656672,1.9560819600000001,6.986007,0.0,0.0,0.0,137.46
2020-07-10 09:00:00,49.75311936,7.6213264800000005,50.3334630575,7.51311936,2.19132648,7.826166,42.24,5.43,42.5875862195,137.53,51.02311936,9.45132648,51.8911002144,7.51311936,2.19132648,7.826166,43.51,7.26,44.1115370396,137.58,7.51311936,2.19132648,7.826166,7.51311936,2.19132648,7.826166,0.0,0.0,0.0,137.58
2020-07-10 09:30:00,50.71176064,6.56426352,51.1348435293,7.59176064,2.21426352,7.908084,43.12,4.35,43.3388613141,137.47,51.44176064,8.45426352,52.1318454441,7.59176064,2.21426352,7.908084,43.85,6.24,44.2917610849,137.58,7.59176064,2.21426352,7.908084,7.59176064,2.21426352,7.908084,0.0,0.0,0.0,137.58
2020-07-10 10:00:00,49.47372736,6.67692048,49.922249208,8.90372736,2.59692048,9.274716,40.57,4.08,40.7746404031,137.72,49.89372736,8.82692048,50.6685164085,8.90372736,2.59692048,9.274716,40.99,6.23,41.4607404661,137.89,8.90372736,2.59692048,9.274716,8.90372736,2.59692048,9.274716,0.0,0.0,0.0,137.89
2020-07-10 10:30:00,49.24068896,6.90603428,49.7226181806,10.34068896,3.01603428,10.771551,38.9,3.89,39.0940161662,137.79,49.61068896,8.92603428,50.4072866464,10.34068896,3.01603428,10.771551,39.27,5.91,39.7122273362,137.94,10.34068896,3.01603428,10.771551,10.34068896,3.01603428,10.771551,0.0,0.0,0.0,137.94
2020-07-10 11:00:00,46.99508512,6.72398316,47.4736766532,9.78508512,2.85398316,10.192797,37.21,3.87,37.4107070235,137.43,48.17508512,8.37398316,48.8974684445,9.78508512,2.85398316,10.192797,38.39,5.52,38.7848230626,137.45,9.78508512,2.85398316,10.192797,9.78508512,2.85398316,10.192797,0.0,0.0,0.0,137.45
2020-07-10 11:30:00,44.287712,7.127666,44.8576086835,10.277712,2.9976659999999997,10.70595,34.01,4.13,34.2598453003,137.57,45.497712,9.077666,46.3944589067,10.277712,2.9976659999999997,10.70595,35.22,6.08,35.7409401107,137.63,10.277712,2.9976659999999997,10.70595,10.277712,2.9976659999999997,10.70595,0.0,0.0,0.0,137.63
2020-07-10 12:00:00,45.06957024,5.48904132,45.4025961398,10.17957024,2.96904132,10.603719,34.89,2.52,34.9808876388,137.26,45.14957024,7.89904132,45.8353416768,10.17957024,2.96904132,10.603719,34.97,4.93,35.3158009962,137.44,10.17957024,2.96904132,10.603719,10.17957024,2.96904132,10.603719,0.0,0.0,0.0,137.44
2020-07-10 12:30:00,47.00266688,6.74577784,47.4842733176,10.44266688,3.04577784,10.877778,36.56,3.7,36.7467495161,137.39,46.59266688,9.33577784,47.5187684486,10.44266688,3.04577784,10.877778,36.15,6.29,36.6931410484,137.64,10.44266688,3.04577784,10.877778,10.44266688,3.04577784,10.877778,0.0,0.0,0.0,137.64
2020-07-10 13:00:00,49.5610304,6.0169672,49.9249399458,8.5610304,2.4969672,8.91774,41.0,3.52,41.1508250221,137.07,50.2010304,8.0369672,50.8403018775,8.5610304,2.4969672,8.91774,41.64,5.54,42.0069184778,137.1,8.5610304,2.4969672,8.91774,8.5610304,2.4969672,8.91774,0.0,0.0,0.0,137.1
2020-07-10 13:30:00,54.34487744,4.42850592,54.5250159895,7.67487744,2.23850592,7.994664,46.67,2.19,46.7213548605,137.14,54.71487744,6.77850592,55.1331656608,7.67487744,2.23850592,7.994664,47.04,4.54,47.2585780573,137.28,7.67487744,2.23850592,7.994664,7.67487744,2.23850592,7.994664,0.0,0.0,0.0,137.28
2020-07-10 14:00:00,53.93479936,4.14181648,54.0935969016,5.83479936,1.70181648,6.077916,48.1,2.44,48.1618479712,137.25,54.00479936,6.30181648,54.3712354546,5.83479936,1.70181648,6.077916,48.17,4.6,48.3891403106,137.4,5.83479936,1.70181648,6.077916,5.83479936,1.70181648,6.077916,0.0,0.0,0.0,137.4
2020-07-10 14:30:00,50.576976,5.006618,50.8241746131,7.016976,2.046618,7.30935,43.56,2.96,43.660453502,137.01,50.386976,7.456618,50.9357291341,7.016976,2.046618,7.30935,43.37,5.41,43.7061208528,137.23,7.016976,2.046618,7.30935,7.016976,2.046618,7.30935,0.0,0.0,0.0,137.23
2020-07-10 15:00:00,49.62751264,5.86927452,49.9733768543,9.83751264,2.8692745200000003,10.247409,39.79,3.0,39.9029334761,136.78,50.60751264,7.92927452,51.224932699,9.83751264,2.8692745200000003,10.247409,40.77,5.06,41.0828005375,136.8,9.83751264,2.8692745200000003,10.247409,9.83751264,2.8692745200000003,10.247409,0.0,0.0,0.0,136.8
2020-07-10 15:30:00,45.38096896,6.79444928,45.8867833343,10.06096896,2.93444928,10.480176,35.32,3.86,35.5302969309,136.83,45.34096896,9.35444928,46.295887372,10.06096896,2.93444928,10.480176,35.28,6.42,35.8593753431,137.03,10.06096896,2.93444928,10.480176,10.06096896,2.93444928,10.480176,0.0,0.0,0.0,137.03
2020-07-10 16:00:00,43.64236864,7.40985752,44.266943976,8.98236864,2.61985752,9.356634,34.66,4.79,34.9894226874,137.05,43.80236864,9.85985752,44.8983773514,8.98236864,2.61985752,9.356634,34.82,7.24,35.5647297192,137.21,8.98236864,2.61985752,9.356634,8.98236864,2.61985752,9.356634,0.0,0.0,0.0,137.21
2020-07-10 16:30:00,49.79725472,8.45836596,50.510499229,8.01725472,2.33836596,8.351307,41.78,6.12,42.2258546391,137.18,49.60725472,10.91836596,50.7945906184,8.01725472,2.33836596,8.351307,41.59,8.58,42.4658038897,137.39,8.01725472,2.33836596,8.351307,8.01725472,2.33836596,8.351307,0.0,0.0,0.0,137.39
2020-07-10 17:00:00,52.13942336,7.8627484800000005,52.7289510798,7.20942336,2.10274848,7.509816,44.93,5.76,45.2977096551,136.88,53.62942336,9.25274848,54.4217640688,7.20942336,2.10274848,7.509816,46.42,7.15,46.9674238169,136.78,7.20942336,2.10274848,7.509816,7.20942336,2.10274848,7.509816,0.0,0.0,0.0,136.78
2020-07-10 17:30:00,50.13654496,9.21524228,50.9764046477,8.48654496,2.47524228,8.840151,41.65,6.74,42.1918250376,137.07,51.42654496,10.91524228,52.5721603185,8.48654496,2.47524228,8.840151,42.94,8.44,43.7615950349,137.1,8.48654496,2.47524228,8.840151,8.48654496,2.47524228,8.840151,0.0,0.0,0.0,137.1
2020-07-10 18:00:00,49.94412864,9.50703752,50.8409259162,7.22412864,2.10703752,7.5251339999999995,42.72,7.4,43.3561806436,137.07,50.72412864,11.51703752,52.0151841247,7.22412864,2.10703752,7.5251339999999995,43.5,9.41,44.5061580009,137.19,7.22412864,2.10703752,7.5251339999999995,7.22412864,2.10703752,7.5251339999999995,0.0,0.0,0.0,137.19
2020-07-10 18:30:00,49.53611648,9.48720064,50.4364333781,7.39611648,2.15720064,7.704288,42.14,7.33,42.7727541783,136.83,51.12611648,11.27720064,52.3550861006,7.39611648,2.15720064,7.704288,43.73,9.12,44.6708775378,136.82,7.39611648,2.15720064,7.704288,7.39611648,2.15720064,7.704288,0.0,0.0,0.0,136.82
2020-07-10 19:00:00,49.32717536,9.40500948,50.2157787186,7.45717536,2.17500948,7.767891,41.87,7.23,42.489643444,136.78,50.95717536,10.85500948,52.1005273628,7.45717536,2.17500948,7.767891,43.5,8.68,44.357551781,136.73,7.45717536,2.17500948,7.767891,7.45717536,2.17500948,7.767891,0.0,0.0,0.0,136.73
2020-07-10 19:30:00,49.84477856,9.79097708,50.7972950252,6.6547785600000005,1.9409770800000001,6.932061,43.19,7.85,43.8975921891,136.72,51.86477856,11.43097708,53.109532968,6.6547785600000005,1.9409770800000001,6.932061,45.21,9.49,46.195283309,136.65,6.6547785600000005,1.9409770800000001,6.932061,6.6547785600000005,1.9409770800000001,6.932061,0.0,0.0,0.0,136.65
2020-07-10 20:00:00,51.5254784,9.1336812,52.3287593644,6.1154784,1.7836812,6.37029,45.41,7.35,46.0009847721,136.56,52.9954784,10.7736812,54.0795057064,6.1154784,1.7836812,6.37029,46.88,8.99,47.7342068123,136.55,6.1154784,1.7836812,6.37029,6.1154784,1.7836812,6.37029,0.0,0.0,0.0,136.55
2020-07-10 20:30:00,48.63145248,9.79792364,49.6086431781,6.06145248,1.76792364,6.314013,42.57,8.03,43.3207317574,136.43,49.72145248,11.32792364,50.9955359881,6.06145248,1.76792364,6.314013,43.66,9.56,44.6943978592,136.45,6.06145248,1.76792364,6.314013,6.06145248,1.76792364,6.314013,0.0,0.0,0.0,136.45
2020-07-10 21:00:00,47.87480928,10.40223604,48.9918756349,5.90480928,1.7222360399999999,6.150843,41.97,8.68,42.8581765828,136.95,48.72480928,12.44223604,50.2883314204,5.90480928,1.7222360399999999,6.150843,42.82,10.72,44.1414861553,137.08,5.90480928,1.7222360399999999,6.150843,5.90480928,1.7222360399999999,6.150843,0.0,0.0,0.0,137.08
2020-07-10 21:30:00,49.27316096,10.35300528,50.3490725765,5.87316096,1.71300528,6.117876,43.4,8.64,44.2516621157,137.03,49.72316096,12.52300528,51.2759046444,5.87316096,1.71300528,6.117876,43.85,10.81,45.1628010646,137.23,5.87316096,1.71300528,6.117876,5.87316096,1.71300528,6.117876,0.0,0.0,0.0,137.23
2020-07-10 22:00:00,47.82567808,10.37873944,48.9388773489,6.23567808,1.8187394399999999,6.4954979999999995,41.59,8.56,42.4617675091,135.53,48.24567808,12.20873944,49.7664422288,6.23567808,1.8187394399999999,6.4954979999999995,42.01,10.39,43.2757692017,135.69,6.23567808,1.8187394399999999,6.4954979999999995,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.0,0.0,135.69
2020-07-10 22:30:00,46.16418144,10.08580292,47.2530958622,4.37418144,1.27580292,4.556439,41.79,8.81,42.7085494954,135.69,46.72418144,12.02580292,48.2469591488,4.37418144,1.27580292,4.556439,42.35,10.75,43.6930772549,135.85,4.37418144,1.27580292,4.556439,4.37418144,1.27580292,4.556439,0.0,0.0,0.0,135.85
2020-07-10 23:00:00,43.2210544,10.2244742,44.4139551956,4.5410544,1.3244742,4.730265,38.68,8.9,39.6907092403,136.62,43.3510544,12.3344742,45.0716448711,4.5410544,1.3244742,4.730265,38.81,11.01,40.3414947666,136.85,4.5410544,1.3244742,4.730265,4.5410544,1.3244742,4.730265,0.0,0.0,0.0,136.85
2020-07-10 23:30:00,43.80479104,9.81473072,44.8908527115,4.16479104,1.21473072,4.338324,39.64,8.6,40.5621695672,138.01,44.68479104,11.62473072,46.1721226998,4.16479104,1.21473072,4.338324,40.52,10.41,41.8358518498,138.1,4.16479104,1.21473072,4.338324,4.16479104,1.21473072,4.338324,0.0,0.0,0.0,138.1
2020-07-11 00:00:00,40.36405152,10.77034836,41.7762738753,4.42405152,1.29034836,4.6083870000000005,35.94,9.48,37.1692614939,137.74,40.41405152,12.88034836,42.4169651689,4.42405152,1.29034836,4.6083870000000005,35.99,11.59,37.8101600102,137.96,4.42405152,1.29034836,4.6083870000000005,4.42405152,1.29034836,4.6083870000000005,0.0,0.0,0.0,137.96
2020-07-11 00:30:00,38.6651008,11.1744044,40.247451268,4.0951008,1.1944044,4.26573,34.57,9.98,35.9817356446,138.29,38.5951008,13.4244044,40.8631427971,4.0951008,1.1944044,4.26573,34.5,12.23,36.6035913539,138.53,4.0951008,1.1944044,4.26573,4.0951008,1.1944044,4.26573,0.0,0.0,0.0,138.53
2020-07-11 01:00:00,36.3976576,11.5718168,38.1928844527,4.7376576,1.3818168,4.93506,31.66,10.19,33.2594603083,138.75,36.1876576,13.9318168,38.7768240309,4.7376576,1.3818168,4.93506,31.45,12.55,33.861556373,139.01,4.7376576,1.3818168,4.93506,4.7376576,1.3818168,4.93506,0.0,0.0,0.0,139.01
2020-07-11 01:30:00,36.21266272,11.89535996,38.1163551491,4.61266272,1.3453599600000001,4.804857,31.6,10.55,33.314598902,139.05,35.96266272,14.29535996,38.699747109,4.61266272,1.3453599600000001,4.804857,31.35,12.95,33.9193897351,139.31,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,139.31
2020-07-11 02:00:00,36.5328624,11.8604182,38.409888766,4.7328624,1.3804182,4.930065,31.8,10.48,33.482389401,139.18,36.2928624,14.2204182,38.9793811517,4.7328624,1.3804182,4.930065,31.56,12.84,34.0719708852,139.44,4.7328624,1.3804182,4.930065,4.7328624,1.3804182,4.930065,0.0,0.0,0.0,139.44
2020-07-11 02:30:00,35.92608928,11.86927604,37.836009365,4.62608928,1.34927604,4.818843,31.3,10.52,33.020605688,139.07,35.72608928,14.18927604,38.440720724,4.62608928,1.34927604,4.818843,31.1,12.84,33.6463311521,139.32,4.62608928,1.34927604,4.818843,4.62608928,1.34927604,4.818843,0.0,0.0,0.0,139.32
2020-07-11 03:00:00,35.27936608,12.14689844,37.3119392784,4.54936608,1.32689844,4.738923,30.73,10.82,32.5792157671,139.31,35.04936608,14.41689844,37.898615057,4.54936608,1.32689844,4.738923,30.5,13.09,33.1903314235,139.56,4.54936608,1.32689844,4.738923,4.54936608,1.32689844,4.738923,0.0,0.0,0.0,139.56
2020-07-11 03:30:00,33.90847616,12.39288888,36.1021945356,5.35847616,1.56288888,5.581746,28.55,10.83,30.5350847387,139.23,33.65847616,14.66288888,36.7136667703,5.35847616,1.56288888,5.581746,28.3,13.1,31.184932259,139.47,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,139.47
2020-07-11 04:00:00,34.30503008,3.91480044,34.5276809426,4.88503008,1.42480044,5.088573,29.42,2.49,29.5251841654,139.09,32.67503008,23.17480044,40.0590684635,4.88503008,1.42480044,5.088573,27.79,21.75,35.289468684,138.23,4.88503008,1.42480044,5.088573,4.88503008,1.42480044,5.088573,0.0,0.0,0.0,138.23
2020-07-11 04:30:00,34.41558944,1.57829692,34.451760734,4.9655894400000005,1.44829692,5.172489,29.45,0.13,29.4502869256,139.14,32.42558944,25.18829692,41.0593369681,4.9655894400000005,1.44829692,5.172489,27.46,23.74,36.2993002687,138.0,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,138.0
2020-07-11 05:00:00,34.421164160000004,1.51242288,34.4543751227,4.67116416,1.36242288,4.865796,29.75,0.15,29.7503781489,139.18,32.44116416,25.14242288,41.0435203209,4.67116416,1.36242288,4.865796,27.77,23.78,36.5603788274,138.05,4.67116416,1.36242288,4.865796,4.67116416,1.36242288,4.865796,0.0,0.0,0.0,138.05
2020-07-11 05:30:00,35.379336,1.768973,35.423532874,4.659336,1.358973,4.8534749999999995,30.72,0.41000000000000003,30.7227358808,139.33,33.719336,24.788973,41.8507682447,4.659336,1.358973,4.8534749999999995,29.06,23.43,37.3289231026,138.1,4.659336,1.358973,4.8534749999999995,4.659336,1.358973,4.8534749999999995,0.0,0.0,0.0,138.1
2020-07-11 06:00:00,34.7855792,2.0112106,34.8436721423,5.2155792,1.5212105999999999,5.432895,29.57,0.49,29.5740595793,139.27,33.1855792,25.5912106,41.9069532037,5.2155792,1.5212105999999999,5.432895,27.97,24.07,36.901027086,138.1,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,138.1
2020-07-11 06:30:00,35.79668832,2.15445076,35.8614633382,4.98668832,1.45445076,5.194467,30.81,0.7000000000000001,30.8179509377,138.92,33.85668832,25.54445076,42.4121952819,4.98668832,1.45445076,5.194467,28.87,24.09,37.6005983995,137.77,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,137.77
2020-07-11 07:00:00,36.17854592,2.09249256,36.2390081266,5.52854592,1.61249256,5.758902,30.65,0.48,30.653758334,138.23,34.81854592,24.23249256,42.4210423688,5.52854592,1.61249256,5.758902,29.29,22.62,37.007681635,136.97,5.52854592,1.61249256,5.758902,5.52854592,1.61249256,5.758902,0.0,0.0,0.0,136.97
2020-07-11 07:30:00,36.91921376,2.5972706800000003,37.0104601382,7.01921376,2.04727068,7.311681,29.9,0.55,29.9050581006,138.18,36.25921376,25.05727068,44.0749066525,7.01921376,2.04727068,7.311681,29.24,23.01,37.2080327349,136.88,7.01921376,2.04727068,7.311681,7.01921376,2.04727068,7.311681,0.0,0.0,0.0,136.88
2020-07-11 08:00:00,36.17025056,3.35757308,36.3257528836,9.18025056,2.67757308,9.562761,26.99,0.68,26.9985647767,138.18,35.34025056,25.68757308,43.6896408818,9.18025056,2.67757308,9.562761,26.16,23.01,34.8397144076,136.88,9.18025056,2.67757308,9.562761,9.18025056,2.67757308,9.562761,0.0,0.0,0.0,136.88
2020-07-11 08:30:00,40.06043968,3.56887824,40.2190964499,9.87043968,2.87887824,10.281708,30.19,0.6900000000000001,30.1978840318,138.31,39.69043968,24.60887824,46.7004056751,9.87043968,2.87887824,10.281708,29.82,21.73,36.8974972051,136.96,9.87043968,2.87887824,10.281708,9.87043968,2.87887824,10.281708,0.0,0.0,0.0,136.96
2020-07-11 09:00:00,43.11000864,5.56750252,43.4680334183,11.34000864,3.30750252,11.812509,31.77,2.26,31.8502825733,137.93,42.65000864,23.55750252,48.723497021200004,11.34000864,3.30750252,11.812509,31.31,20.25,37.2877808404,136.6,11.34000864,3.30750252,11.812509,11.34000864,3.30750252,11.812509,0.0,0.0,0.0,136.6
2020-07-11 09:30:00,44.01921952,5.95102236,44.4196617983,11.24921952,3.28102236,11.717937,32.77,2.67,32.878591819,138.0,43.16921952,22.25102236,48.5663413284,11.24921952,3.28102236,11.717937,31.92,18.97,37.1314866387,136.64,11.24921952,3.28102236,11.717937,11.24921952,3.28102236,11.717937,0.0,0.0,0.0,136.64
2020-07-11 10:00:00,43.43201632,6.67850476,43.9424904557,11.65201632,3.39850476,12.137517,31.78,3.2800000000000002,31.9488153145,137.79,42.75201632,20.65850476,47.4816671816,11.65201632,3.39850476,12.137517,31.1,17.26,35.5684916745,136.29,11.65201632,3.39850476,12.137517,11.65201632,3.39850476,12.137517,0.0,0.0,0.0,136.29
2020-07-11 10:30:00,43.32222592,8.43398256,44.1355561932,11.84222592,3.45398256,12.335652,31.48,4.98,31.8714731382,137.6,42.46222592,20.68398256,47.2320628877,11.84222592,3.45398256,12.335652,30.62,17.23,35.1348445279,136.32,11.84222592,3.45398256,12.335652,11.84222592,3.45398256,12.335652,0.0,0.0,0.0,136.32
2020-07-11 11:00:00,43.72394336,8.85948348,44.6124833481,12.68394336,3.69948348,13.212441,31.04,5.16,31.4659689188,137.71,44.44394336,18.08948348,47.9843048711,12.68394336,3.69948348,13.212441,31.76,14.39,34.8678892392,136.55,12.68394336,3.69948348,13.212441,12.68394336,3.69948348,13.212441,0.0,0.0,0.0,136.55
2020-07-11 11:30:00,42.56881792,10.33423856,43.8052593386,13.24881792,3.86423856,13.800852,29.32,6.47,30.0253775996,138.83,43.97881792,11.95423856,45.5745569939,13.24881792,3.86423856,13.800852,30.73,8.09,31.777051468,138.87,13.24881792,3.86423856,13.800852,13.24881792,3.86423856,13.800852,0.0,0.0,0.0,138.87
2020-07-11 12:00:00,43.18952,9.20361,44.1592694104,10.46952,3.05361,10.90575,32.72,6.15,33.2929557114,138.76,44.07952,10.90361,45.4080697064,10.46952,3.05361,10.90575,33.61,7.85,34.5145563495,138.87,10.46952,3.05361,10.90575,10.46952,3.05361,10.90575,0.0,0.0,0.0,138.87
2020-07-11 12:30:00,43.91376544,9.68526492,44.9691355453,10.78376544,3.14526492,11.233089,33.13,6.54,33.7693426054,138.79,44.71376544,11.40526492,46.1454319269,10.78376544,3.14526492,11.233089,33.93,8.26,34.9209464362,138.94,10.78376544,3.14526492,11.233089,10.78376544,3.14526492,11.233089,0.0,0.0,0.0,138.94
2020-07-11 13:00:00,46.15548512,9.05743316,47.0357938395,9.38548512,2.73743316,9.776547,36.77,6.32,37.3091851961,138.67,47.12548512,10.45743316,48.2718267325,9.38548512,2.73743316,9.776547,37.74,7.72,38.52150049,138.74,9.38548512,2.73743316,9.776547,9.38548512,2.73743316,9.776547,0.0,0.0,0.0,138.74
2020-07-11 13:30:00,45.4567744,10.0115592,46.5462099044,8.8167744,2.5715592,9.18414,36.64,7.44,37.3877413065,139.11,46.0767744,12.1115592,47.6419878402,8.8167744,2.5715592,9.18414,37.26,9.54,38.4619188289,139.3,8.8167744,2.5715592,9.18414,8.8167744,2.5715592,9.18414,0.0,0.0,0.0,139.3
2020-07-11 14:00:00,44.06843104,10.56787572,45.3178398819,10.51843104,3.06787572,10.956699,33.55,7.5,34.37808168,139.37,44.18843104,12.75787572,45.9932694061,10.51843104,3.06787572,10.956699,33.67,9.69,35.0366236958,139.61,10.51843104,3.06787572,10.956699,10.51843104,3.06787572,10.956699,0.0,0.0,0.0,139.61
2020-07-11 14:30:00,45.27843232,10.00454276,46.3705435508,9.23843232,2.69454276,9.623367,36.04,7.31,36.7738725184,139.24,46.94843232,11.57454276,48.3541656676,9.23843232,2.69454276,9.623367,37.71,8.88,38.7414313107,139.21,9.23843232,2.69454276,9.623367,9.23843232,2.69454276,9.623367,0.0,0.0,0.0,139.21
2020-07-11 15:00:00,44.8257248,10.4808364,46.0346992549,9.4657248,2.7608364,9.86013,35.36,7.72,36.1929274859,139.48,46.7157248,11.9808364,48.2275790853,9.4657248,2.7608364,9.86013,37.25,9.22,38.3740915202,139.43,9.4657248,2.7608364,9.86013,9.4657248,2.7608364,9.86013,0.0,0.0,0.0,139.43
2020-07-11 15:30:00,44.53167008,8.40382044,45.3176989498,8.24167008,2.40382044,8.585073,36.29,6.0,36.7826603171,139.23,45.45167008,15.86382044,48.140576565,8.24167008,2.40382044,8.585073,37.21,13.46,39.5696310319,138.78,8.24167008,2.40382044,8.585073,8.24167008,2.40382044,8.585073,0.0,0.0,0.0,138.78
2020-07-11 16:00:00,42.39364608,5.01356344,42.689074086,10.263646080000001,2.99356344,10.691298,32.13,2.02,32.1934356663,138.68,41.63364608,23.74356344,47.9282514885,10.263646080000001,2.99356344,10.691298,31.37,20.75,37.611692331,137.37,10.263646080000001,2.99356344,10.691298,10.263646080000001,2.99356344,10.691298,0.0,0.0,0.0,137.37
2020-07-11 16:30:00,42.91041792,5.66803856,43.2831448394,11.65041792,3.39803856,12.135852,31.26,2.27,31.3423116569,138.59,41.88041792,23.96803856,48.2538731872,11.65041792,3.39803856,12.135852,30.23,20.57,36.5647070274,137.34,11.65041792,3.39803856,12.135852,11.65041792,3.39803856,12.135852,0.0,0.0,0.0,137.34
2020-07-11 17:00:00,44.54889056,5.70384308,44.9125536572,10.53889056,3.07384308,10.978011,34.01,2.63,34.1115376376,138.21,44.27889056,22.78384308,49.7968237413,10.53889056,3.07384308,10.978011,33.74,19.71,39.0752056936,136.79,10.53889056,3.07384308,10.978011,10.53889056,3.07384308,10.978011,0.0,0.0,0.0,136.79
2020-07-11 17:30:00,47.50878144,4.5192279200000005,47.7232410352,9.76878144,2.84922792,10.175814,37.74,1.67,37.7769307912,137.8,46.79878144,23.67922792,52.448372512,9.76878144,2.84922792,10.175814,37.03,20.83,42.4865837648,136.5,9.76878144,2.84922792,10.175814,9.76878144,2.84922792,10.175814,0.0,0.0,0.0,136.5
2020-07-11 18:00:00,48.21697344,5.10328392,48.4862870767,9.57697344,2.79328392,9.976014,38.64,2.31,38.7089873285,137.22,47.37697344,22.27328392,52.3514736079,9.57697344,2.79328392,9.976014,37.8,19.48,42.5242330913,136.08,9.57697344,2.79328392,9.976014,9.57697344,2.79328392,9.976014,0.0,0.0,0.0,136.08
2020-07-11 18:30:00,48.1492528,11.2556154,49.4473399005,7.9392528,2.3156154,8.270055,40.21,8.94,41.1918402114,137.46,49.2892528,13.1456154,51.0121323395,7.9392528,2.3156154,8.270055,41.35,10.83,42.744723651,137.56,7.9392528,2.3156154,8.270055,7.9392528,2.3156154,8.270055,0.0,0.0,0.0,137.56
2020-07-11 19:00:00,42.88814304,12.18904172,44.5866073106,8.808143040000001,2.56904172,9.175149,34.08,9.62,35.411732519,137.55,44.36814304,13.50904172,46.3791583042,8.808143040000001,2.56904172,9.175149,35.56,10.94,37.2048007655,137.53,8.808143040000001,2.56904172,9.175149,8.808143040000001,2.56904172,9.175149,0.0,0.0,0.0,137.53
2020-07-11 19:30:00,44.71721504,11.15668772,46.0879702505,7.73721504,2.25668772,8.059599,36.98,8.9,38.0359093489,137.41,46.69721504,12.04668772,48.2260570389,7.73721504,2.25668772,8.059599,38.96,9.79,40.1712048612,137.32,7.73721504,2.25668772,8.059599,7.73721504,2.25668772,8.059599,0.0,0.0,0.0,137.32
2020-07-11 20:00:00,44.511232,11.862026,46.0647092141,6.761232,1.972026,7.04295,37.75,9.89,39.0240259328,137.78,45.911232,13.592026,47.8809397834,6.761232,1.972026,7.04295,39.15,11.62,40.8380570057,137.86,6.761232,1.972026,7.04295,6.761232,1.972026,7.04295,0.0,0.0,0.0,137.86
2020-07-11 20:30:00,41.81882496,12.61090728,43.678932032,6.20882496,1.81090728,6.467526,35.61,10.8,37.211719928,138.06,43.34882496,14.47090728,45.700413378,6.20882496,1.81090728,6.467526,37.14,12.66,39.238440336,138.14,6.20882496,1.81090728,6.467526,6.20882496,1.81090728,6.467526,0.0,0.0,0.0,138.14
2020-07-11 21:00:00,40.87724672,12.84794696,42.8487927542,6.02724672,1.75794696,6.278382,34.85,11.09,36.5719920157,138.24,42.06724672,14.67794696,44.5544091372,6.02724672,1.75794696,6.278382,36.04,12.92,38.2858720679,138.32,6.02724672,1.75794696,6.278382,6.02724672,1.75794696,6.278382,0.0,0.0,0.0,138.32
2020-07-11 21:30:00,42.33991392,12.75664156,44.2199074472,6.15991392,1.7966415599999999,6.416577,36.18,10.96,37.8036241649,138.69,43.00991392,14.62664156,45.4289702583,6.15991392,1.7966415599999999,6.416577,36.85,12.83,39.0196283939,138.83,6.15991392,1.7966415599999999,6.416577,6.15991392,1.7966415599999999,6.416577,0.0,0.0,0.0,138.83
2020-07-11 22:00:00,43.28339072,12.56598896,45.0705667899,5.88339072,1.71598896,6.128532,37.4,10.85,38.942040265,138.43,43.93339072,14.52598896,46.2725315433,5.88339072,1.71598896,6.128532,38.05,12.81,40.1484570065,138.59,5.88339072,1.71598896,6.128532,5.88339072,1.71598896,6.128532,0.0,0.0,0.0,138.59
2020-07-11 22:30:00,43.60824704,11.55323872,45.1127092383,4.70824704,1.37323872,4.904424,38.9,10.18,40.209978861,138.08,44.28824704,13.52323872,46.3068765018,4.70824704,1.37323872,4.904424,39.58,12.15,41.4028851652,138.23,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,138.23
2020-07-11 23:00:00,41.41790752,11.85230636,43.0803926327,4.56790752,1.33230636,4.758237,36.85,10.52,38.3222246223,138.53,41.56790752,13.93230636,43.8406215296,4.56790752,1.33230636,4.758237,37.0,12.6,39.0865705838,138.75,4.56790752,1.33230636,4.758237,4.56790752,1.33230636,4.758237,0.0,0.0,0.0,138.75
2020-07-11 23:30:00,39.26648896,12.31605928,41.1526727131,4.54648896,1.32605928,4.735926,34.72,10.99,36.4178321705,138.86,39.50648896,14.44605928,42.0648463526,4.54648896,1.32605928,4.735926,34.96,13.12,37.3408087754,139.06,4.54648896,1.32605928,4.735926,4.54648896,1.32605928,4.735926,0.0,0.0,0.0,139.06
2020-07-12 00:00:00,36.68225312,12.87815716,38.8771735829,4.62225312,1.34815716,4.814847,32.06,11.53,34.0702876419,139.03,37.02225312,14.93815716,39.9223717409,4.62225312,1.34815716,4.814847,32.4,13.59,35.1347136035,139.22,4.62225312,1.34815716,4.814847,4.62225312,1.34815716,4.814847,0.0,0.0,0.0,139.22
2020-07-12 00:30:00,35.17891584,12.52801712,37.3431028791,5.23891584,1.52801712,5.457204,29.94,11.0,31.8967647262,139.48,35.12891584,16.44801712,38.7888901011,5.23891584,1.52801712,5.457204,29.89,14.92,33.4068630673,139.54,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,139.54
2020-07-12 01:00:00,35.04601856,2.9396720800000002,35.1690928067,5.41601856,1.57967208,5.641686,29.63,1.3599999999999999,29.6611951883,138.76,33.41601856,25.99967208,42.3392636293,5.41601856,1.57967208,5.641686,28.0,24.42,37.1528787579,137.57,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,137.57
2020-07-12 01:30:00,34.73028448,3.06549964,34.8653115303,5.23028448,1.52549964,5.448213,29.5,1.54,29.5401692615,139.21,33.11028448,26.25549964,42.2568597945,5.23028448,1.52549964,5.448213,27.88,24.73,37.2675099785,138.01,5.23028448,1.52549964,5.448213,5.23028448,1.52549964,5.448213,0.0,0.0,0.0,138.01
2020-07-12 02:00:00,34.35208256,3.01102408,34.4837910071,5.35208256,1.5610240800000001,5.575086,29.0,1.45,29.036227372,139.31,32.72208256,26.24102408,41.9443206147,5.35208256,1.5610240800000001,5.575086,27.37,24.68,36.854026917,138.12,5.35208256,1.5610240800000001,5.575086,5.35208256,1.5610240800000001,5.575086,0.0,0.0,0.0,138.12
2020-07-12 02:30:00,34.16781696,3.02186328,34.301186182,5.21781696,1.52186328,5.435226,28.95,1.5,28.9888340573,139.16,32.52781696,26.22186328,41.7809165775,5.21781696,1.52186328,5.435226,27.31,24.7,36.8229018411,137.96,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,137.96
2020-07-12 03:00:00,33.35644832,2.98438076,33.4896875627,5.22644832,1.5243807600000001,5.444217,28.13,1.46,28.1678628937,139.23,31.72644832,26.24438076,41.1744464987,5.22644832,1.5243807600000001,5.444217,26.5,24.72,36.2398730682,138.04,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,138.04
2020-07-12 03:30:00,33.04404064,3.01992852,33.1817508592,5.31404064,1.54992852,5.535459,27.73,1.47,27.7689358817,139.18,31.42404064,26.22992852,40.9326212245,5.31404064,1.54992852,5.535459,26.11,24.68,35.9281853146,137.98,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,137.98
2020-07-12 04:00:00,32.70856608,3.00999844,32.8467713119,5.34856608,1.55999844,5.571423,27.36,1.45,27.3983959384,139.08,31.05856608,26.27999844,40.6850444875,5.34856608,1.55999844,5.571423,25.71,24.72,35.6662655741,137.9,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,137.9
2020-07-12 04:30:00,32.59020448,3.05880964,32.7334346573,5.31020448,1.54880964,5.5314630000000005,27.28,1.51,27.3217587282,138.68,30.94020448,26.22880964,40.5616408494,5.31020448,1.54880964,5.5314630000000005,25.63,24.68,35.5808839126,137.5,5.31020448,1.54880964,5.5314630000000005,5.31020448,1.54880964,5.5314630000000005,0.0,0.0,0.0,137.5
2020-07-12 05:00:00,31.7893952,3.4048236,31.9712131601,5.3993952,1.5748236,5.62437,26.39,1.83,26.4533740759,139.26,30.1993952,26.6348236,40.2668262798,5.3993952,1.5748236,5.62437,24.8,25.06,35.2568234531,138.06,5.3993952,1.5748236,5.62437,5.3993952,1.5748236,5.62437,0.0,0.0,0.0,138.06
2020-07-12 05:30:00,32.04726752,3.45878636,32.2333764688,5.20726752,1.51878636,5.424237,26.84,1.94,26.9100204385,139.44,30.43726752,26.74878636,40.5206715865,5.20726752,1.51878636,5.424237,25.23,25.23,35.6806081787,138.24,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,138.24
2020-07-12 06:00:00,31.71512928,3.54899604,31.9130819279,5.58512928,1.62899604,5.817843,26.13,1.92,26.2004446527,139.47,30.13512928,26.86899604,40.3741125589,5.58512928,1.62899604,5.817843,24.55,25.24,35.2102272074,138.28,5.58512928,1.62899604,5.817843,5.58512928,1.62899604,5.817843,0.0,0.0,0.0,138.28
2020-07-12 06:30:00,32.1956384,3.4170612,32.3764642793,5.9556384,1.7370611999999999,6.20379,26.24,1.6800000000000002,26.2937254873,139.18,30.6356384,26.6770612,40.6227514386,5.9556384,1.7370611999999999,6.20379,24.68,24.94,35.087120144,138.0,5.9556384,1.7370611999999999,6.20379,5.9556384,1.7370611999999999,6.20379,0.0,0.0,0.0,138.0
2020-07-12 07:00:00,33.35296096,3.2612802800000003,33.512027003200004,6.07296096,1.77128028,6.326001,27.28,1.49,27.3206606802,139.06,31.72296096,26.50128028,41.335990475,6.07296096,1.77128028,6.326001,25.65,24.73,35.6299789503,137.89,6.07296096,1.77128028,6.326001,6.07296096,1.77128028,6.326001,0.0,0.0,0.0,137.89
2020-07-12 07:30:00,34.35526784,3.10820312,34.4955845724,6.88526784,2.00820312,7.172154,27.47,1.1,27.4920152044,138.86,32.72526784,26.26820312,41.9638135821,6.88526784,2.00820312,7.172154,25.84,24.26,35.443662339,137.69,6.88526784,2.00820312,7.172154,6.88526784,2.00820312,7.172154,0.0,0.0,0.0,137.69
2020-07-12 08:00:00,35.31860352,2.97500936,35.4436797652,7.86860352,2.29500936,8.196462,27.45,0.68,27.4584212948,138.66,33.66860352,26.03500936,42.5605048767,7.86860352,2.29500936,8.196462,25.8,23.74,35.0603422687,137.49,7.86860352,2.29500936,8.196462,7.86860352,2.29500936,8.196462,0.0,0.0,0.0,137.49
2020-07-12 08:30:00,36.878632,2.949601,36.9964004229,9.358632,2.7296009999999997,9.748575,27.52,0.22,27.5208793464,138.62,35.228632,25.919601,43.7365091038,9.358632,2.7296009999999997,9.748575,25.87,23.19,34.7423804596,137.44,9.358632,2.7296009999999997,9.748575,9.358632,2.7296009999999997,9.748575,0.0,0.0,0.0,137.44
2020-07-12 09:00:00,38.68463488,3.92510184,38.883253468,10.47463488,3.05510184,10.911078,28.21,0.87,28.2234122671,138.13,37.74463488,24.59510184,45.050821266,10.47463488,3.05510184,10.911078,27.27,21.54,34.7508920749,136.82,10.47463488,3.05510184,10.911078,10.47463488,3.05510184,10.911078,0.0,0.0,0.0,136.82
2020-07-12 09:30:00,40.2779808,4.4889944,40.5273587598,11.2079808,3.2689944,11.67498,29.07,1.22,29.0955890128,138.23,38.8479808,24.8789944,46.1316591355,11.2079808,3.2689944,11.67498,27.64,21.61,35.0850637736,137.05,11.2079808,3.2689944,11.67498,11.2079808,3.2689944,11.67498,0.0,0.0,0.0,137.05
2020-07-12 10:00:00,42.511328,4.949554,42.798494052,10.661328,3.109554,11.10555,31.85,1.8399999999999999,31.9031048646,137.82,41.731328,23.509554,47.8978378001,10.661328,3.109554,11.10555,31.07,20.4,37.168600996,136.5,10.661328,3.109554,11.10555,10.661328,3.109554,11.10555,0.0,0.0,0.0,136.5
