Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-12 10:30:00,42.33823072,5.37948396,42.6786202703,11.03823072,3.21948396,11.498156999999999,31.3,2.16,31.3744418277,137.61,40.96823072,23.20948396,47.0858372976,11.03823072,3.21948396,11.498156999999999,29.93,19.99,35.9917351624,136.36,11.03823072,3.21948396,11.498156999999999,11.03823072,3.21948396,11.498156999999999,0.0,0.0,0.0,136.36
2020-07-12 11:00:00,40.75772992,6.17850456,41.2233728221,12.33772992,3.59850456,12.851802,28.42,2.58,28.5368673824,137.64,40.14772992,23.64850456,46.5949781162,12.33772992,3.59850456,12.851802,27.81,20.05,34.2840866876,136.36,12.33772992,3.59850456,12.851802,12.33772992,3.59850456,12.851802,0.0,0.0,0.0,136.36
2020-07-12 11:30:00,38.8151424,5.7798332,39.2431108776,12.4451424,3.6298332,12.96369,26.37,2.15,26.4575017717,137.72,38.0251424,24.1498332,45.0458199851,12.4451424,3.6298332,12.96369,25.58,20.52,32.7933956766,136.48,12.4451424,3.6298332,12.96369,12.4451424,3.6298332,12.96369,0.0,0.0,0.0,136.48
2020-07-12 12:00:00,39.50341376,6.22724568,39.9912276312,12.81341376,3.73724568,13.347306,26.69,2.49,26.8058986046,137.55,39.08341376,23.47724568,45.5927000281,12.81341376,3.73724568,13.347306,26.27,19.74,32.8600136945,136.21,12.81341376,3.73724568,13.347306,12.81341376,3.73724568,13.347306,0.0,0.0,0.0,136.21
2020-07-12 12:30:00,38.53465312,5.51260716,38.9269614635,12.21465312,3.5626071599999998,12.723597,26.32,1.9500000000000002,26.392137086600002,137.6,37.41465312,24.19260716,44.5548932137,12.21465312,3.5626071599999998,12.723597,25.2,20.63,32.5674208374,136.39,12.21465312,3.5626071599999998,12.723597,12.21465312,3.5626071599999998,12.723597,0.0,0.0,0.0,136.39
2020-07-12 13:00:00,39.74692,6.631185,40.2962810194,13.06692,3.811185,13.611375,26.68,2.8200000000000003,26.8286190476,137.4,39.22692,23.221185,45.5848076171,13.06692,3.811185,13.611375,26.16,19.41,32.5744332261,136.08,13.06692,3.811185,13.611375,13.06692,3.811185,13.611375,0.0,0.0,0.0,136.08
2020-07-12 13:30:00,40.1650224,6.7647981999999995,40.7307195993,12.5650224,3.6647982,13.088565,27.6,3.1,27.7735485669,137.61,39.8350224,22.9547982,45.975556223,12.5650224,3.6647982,13.088565,27.27,19.29,33.4029489716,136.27,12.5650224,3.6647982,13.088565,12.5650224,3.6647982,13.088565,0.0,0.0,0.0,136.27
2020-07-12 14:00:00,39.50818944,6.81447192,40.0915709392,12.35818944,3.60447192,12.873114,27.15,3.21,27.339103862400002,137.89,38.83818944,22.56447192,44.917261181,12.35818944,3.60447192,12.873114,26.48,18.96,32.567959715,136.53,12.35818944,3.60447192,12.873114,12.35818944,3.60447192,12.873114,0.0,0.0,0.0,136.53
2020-07-12 14:30:00,37.87996768,6.22915724,38.388726878599996,12.33996768,3.5991572400000003,12.854133,25.54,2.63,25.6750559883,137.95,36.71996768,23.72915724,43.7198916941,12.33996768,3.5991572400000003,12.854133,24.38,20.13,31.6164719727,136.74,12.33996768,3.5991572400000003,12.854133,12.33996768,3.5991572400000003,12.854133,0.0,0.0,0.0,136.74
2020-07-12 15:00:00,37.88510208,6.62482144,38.4599690422,12.80510208,3.73482144,13.338648,25.08,2.89,25.2459600729,137.88,37.36510208,23.12482144,43.94210077,12.80510208,3.73482144,13.338648,24.56,19.39,31.2916234798,136.53,12.80510208,3.73482144,13.338648,12.80510208,3.73482144,13.338648,0.0,0.0,0.0,136.53
2020-07-12 15:30:00,37.02032608,6.66092844,37.6147911167,13.58032608,3.96092844,14.146173,23.44,2.7,23.5949909939,137.91,36.21032608,23.95092844,43.4146828614,13.58032608,3.96092844,14.146173,22.63,19.99,30.1946518443,136.65,13.58032608,3.96092844,14.146173,13.58032608,3.96092844,14.146173,0.0,0.0,0.0,136.65
2020-07-12 16:00:00,38.97231456,6.57442508,39.5229600017,13.11231456,3.82442508,13.658661,25.86,2.75,26.0058089665,137.77,38.89231456,23.56442508,45.4741053918,13.11231456,3.82442508,13.658661,25.78,19.74,32.4696165669,136.4,13.11231456,3.82442508,13.658661,13.11231456,3.82442508,13.658661,0.0,0.0,0.0,136.4
2020-07-12 16:30:00,40.34059744,5.78559092,40.7533662918,11.95059744,3.48559092,12.448539,28.39,2.3,28.4830142366,137.65,39.21059744,23.91559092,45.9284926887,11.95059744,3.48559092,12.448539,27.26,20.43,34.0660021135,136.45,11.95059744,3.48559092,12.448539,11.95059744,3.48559092,12.448539,0.0,0.0,0.0,136.45
2020-07-12 17:00:00,42.9075104,6.2126072,43.354941321,12.0775104,3.5226072,12.58074,30.83,2.69,30.9471323389,137.4,42.1375104,23.3226072,48.1613308508,12.0775104,3.5226072,12.58074,30.06,19.8,35.9950496596,136.13,12.0775104,3.5226072,12.58074,12.0775104,3.5226072,12.58074,0.0,0.0,0.0,136.13
2020-07-12 17:30:00,46.94979008,5.35160544,47.2538090458,10.11979008,2.95160544,10.541447999999999,36.83,2.4,36.908114284,137.21,46.02979008,22.92160544,51.4212171264,10.11979008,2.95160544,10.541447999999999,35.91,19.97,41.0892808406,135.96,10.11979008,2.95160544,10.541447999999999,10.11979008,2.95160544,10.541447999999999,0.0,0.0,0.0,135.96
2020-07-12 18:00:00,48.5312704,5.2970372,48.8194921085,8.3212704,2.4270372,8.66799,40.21,2.87,40.3122934103,136.85,47.9712704,21.6770372,52.6415874149,8.3212704,2.4270372,8.66799,39.65,19.25,44.0759004446,135.52,8.3212704,2.4270372,8.66799,8.3212704,2.4270372,8.66799,0.0,0.0,0.0,135.52
2020-07-12 18:30:00,47.47490624,5.41976432,47.7832666085,8.84490624,2.5797643199999998,9.213444,38.63,2.84,38.7342548657,136.93,47.54490624,21.82976432,52.3168875186,8.84490624,2.5797643199999998,9.213444,38.7,19.25,43.2232865479,135.52,8.84490624,2.5797643199999998,9.213444,8.84490624,2.5797643199999998,9.213444,0.0,0.0,0.0,135.52
2020-07-12 19:00:00,47.9569456,5.7320258,48.2982893181,7.4469456,2.1720258,7.757235,40.51,3.56,40.6661247232,136.71,47.8769456,19.7820258,51.8028036378,7.4469456,2.1720258,7.757235,40.43,17.61,44.0987188023,135.63,7.4469456,2.1720258,7.757235,7.4469456,2.1720258,7.757235,0.0,0.0,0.0,135.63
2020-07-12 19:30:00,47.39449888,9.91922884,48.4213757019,6.61449888,1.92922884,6.890103,40.78,7.99,41.5553666811,137.25,49.13449888,11.489228839999999,50.4598985287,6.61449888,1.92922884,6.890103,42.52,9.56,43.5814639497,137.24,6.61449888,1.92922884,6.890103,6.61449888,1.92922884,6.890103,0.0,0.0,0.0,137.24
2020-07-12 20:00:00,46.32975424,10.23992832,47.4478899419,5.99975424,1.74992832,6.249744,40.33,8.49,41.2139418158,136.59,47.34975424,11.94992832,48.8344142326,5.99975424,1.74992832,6.249744,41.35,10.2,42.5894646597,136.69,5.99975424,1.74992832,6.249744,5.99975424,1.74992832,6.249744,0.0,0.0,0.0,136.69
2020-07-12 20:30:00,45.54413888,11.16412384,46.8924967072,6.97413888,2.03412384,7.264728,38.57,9.13,39.6358650719,136.0,46.70413888,12.58412384,48.3697918265,6.97413888,2.03412384,7.264728,39.73,10.55,41.10687777,136.03,6.97413888,2.03412384,7.264728,6.97413888,2.03412384,7.264728,0.0,0.0,0.0,136.03
2020-07-12 21:00:00,45.51439904,11.64169972,46.9796731826,6.55439904,1.91169972,6.8274989999999995,38.96,9.73,40.1566246091,136.26,46.44439904,13.40169972,48.3392982735,6.55439904,1.91169972,6.8274989999999995,39.89,11.49,41.5118320482,136.38,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,136.38
2020-07-12 21:30:00,45.52208128,11.47435704,46.9459343665,6.6320812799999995,1.93435704,6.908418,38.89,9.54,40.0430231126,136.32,46.73208128,12.98435704,48.502380854,6.6320812799999995,1.93435704,6.908418,40.1,11.05,41.5946210465,136.38,6.6320812799999995,1.93435704,6.908418,6.6320812799999995,1.93435704,6.908418,0.0,0.0,0.0,136.38
2020-07-12 22:00:00,43.739584,12.109462,45.3849124536,6.409584,1.869462,6.67665,37.33,10.24,38.708997662,136.58,44.519584,13.729462,46.5885338505,6.409584,1.869462,6.67665,38.11,11.86,39.9128012046,136.68,6.409584,1.869462,6.67665,6.409584,1.869462,6.67665,0.0,0.0,0.0,136.68
2020-07-12 22:30:00,42.958816,11.460488,44.4612489402,5.178816,1.510488,5.3946,37.78,9.95,39.0682850916,136.78,44.088816,13.200488,46.0225659837,5.178816,1.510488,5.3946,38.91,11.69,40.6281208032,136.86,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,136.86
2020-07-12 23:00:00,42.86096352,10.94736436,44.2369413533,5.51096352,1.60736436,5.740587,37.35,9.34,38.5001051947,136.78,43.71096352,12.86736436,45.565528609,5.51096352,1.60736436,5.740587,38.2,11.26,39.8249620213,136.9,5.51096352,1.60736436,5.740587,5.51096352,1.60736436,5.740587,0.0,0.0,0.0,136.9
2020-07-12 23:30:00,39.12910528,11.69598904,40.8397237948,5.60910528,1.6359890400000001,5.842818,33.52,10.06,34.9970570191,137.53,39.51910528,13.57598904,41.7859684649,5.60910528,1.6359890400000001,5.842818,33.91,11.94,35.9506842772,137.72,5.60910528,1.6359890400000001,5.842818,5.60910528,1.6359890400000001,5.842818,0.0,0.0,0.0,137.72
2020-07-13 00:00:00,38.60388096,12.08321528,40.4507566886,5.15388096,1.50321528,5.368626,33.45,10.58,35.0833136975,137.73,39.35388096,13.83321528,41.7143355646,5.15388096,1.50321528,5.368626,34.2,12.33,36.3547644745,137.84,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,137.84
2020-07-13 00:30:00,36.67593888,12.54964884,38.7636192678,5.17593888,1.50964884,5.391603,31.5,11.04,33.3786099171,137.67,37.04593888,14.47964884,39.7751407041,5.17593888,1.50964884,5.391603,31.87,12.97,34.408106603,137.84,5.17593888,1.50964884,5.391603,5.17593888,1.50964884,5.391603,0.0,0.0,0.0,137.84
2020-07-13 01:00:00,35.83657824,12.60983532,37.9903709741,5.1765782399999996,1.50983532,5.392269,30.66,11.1,32.6074470022,137.81,36.09657824,14.52983532,38.9111690272,5.1765782399999996,1.50983532,5.392269,30.92,13.02,33.5494679541,138.0,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,138.0
2020-07-13 01:30:00,35.01494976,13.01144368,37.3543086314,5.28494976,1.54144368,5.5051559999999995,29.73,11.47,31.8658720264,136.97,35.23494976,14.93144368,38.2681289712,5.28494976,1.54144368,5.5051559999999995,29.95,13.39,32.8069291461,137.15,5.28494976,1.54144368,5.5051559999999995,5.28494976,1.54144368,5.5051559999999995,0.0,0.0,0.0,137.15
2020-07-13 02:00:00,34.27400064,12.901583519999999,36.621823783,5.35400064,1.5615835200000001,5.577084,28.92,11.34,31.0638374964,137.47,34.62400064,14.84158352,37.6708643609,5.35400064,1.5615835200000001,5.577084,29.27,13.28,32.141737663,137.65,5.35400064,1.5615835200000001,5.577084,5.35400064,1.5615835200000001,5.577084,0.0,0.0,0.0,137.65
2020-07-13 02:30:00,33.4468976,13.0532618,35.903796494,5.4968976,1.6032617999999998,5.725935,27.95,11.45,30.2043870986,137.63,33.7968976,14.993261799999999,36.9733442738,5.4968976,1.6032617999999998,5.725935,28.3,13.39,31.3078600355,137.81,5.4968976,1.6032617999999998,5.725935,5.4968976,1.6032617999999998,5.725935,0.0,0.0,0.0,137.81
2020-07-13 03:00:00,33.12362112,13.26230616,35.6800089796,5.25362112,1.53230616,5.472522,27.87,11.73,30.2378868309,137.89,33.36362112,15.28230616,36.6971401584,5.25362112,1.53230616,5.472522,28.11,13.75,31.292724394,138.08,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,138.08
2020-07-13 03:30:00,33.06484992,13.30391456,35.6409657957,5.22484992,1.5239145600000001,5.442552,27.84,11.78,30.229687395,137.49,33.33484992,15.32391456,36.6883438796,5.22484992,1.5239145600000001,5.442552,28.11,13.8,31.3147265675,137.68,5.22484992,1.5239145600000001,5.442552,5.22484992,1.5239145600000001,5.442552,0.0,0.0,0.0,137.68
2020-07-13 04:00:00,32.41702752,13.22871636,35.012320828,5.44702752,1.58871636,5.673987,26.97,11.64,29.3746574448,137.53,32.66702752,15.268716359999999,36.0592344105,5.44702752,1.58871636,5.673987,27.22,13.68,30.4642544632,137.72,5.44702752,1.58871636,5.673987,5.44702752,1.58871636,5.673987,0.0,0.0,0.0,137.72
2020-07-13 04:30:00,32.42796672,13.32815696,35.0601311113,5.30796672,1.54815696,5.529132,27.12,11.78,29.5679353354,137.62,32.69796672,15.34815696,36.1209489035,5.30796672,1.54815696,5.529132,27.39,13.8,30.6700521682,137.81,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,137.81
2020-07-13 05:00:00,31.55290144,13.45876292,34.3034092857,5.65290144,1.64876292,5.888439,25.9,11.81,28.4655247624,137.75,31.83290144,15.51876292,35.4142007767,5.65290144,1.64876292,5.888439,26.18,13.87,29.6271716504,137.94,5.65290144,1.64876292,5.888439,5.65290144,1.64876292,5.888439,0.0,0.0,0.0,137.94
2020-07-13 05:30:00,32.76093344,13.24943892,35.3387378319,5.62093344,1.63943892,5.855139,27.14,11.61,29.5190057421,137.54,33.55093344,14.99943892,36.7511673639,5.62093344,1.63943892,5.855139,27.93,13.36,30.9608543164,137.63,5.62093344,1.63943892,5.855139,5.62093344,1.63943892,5.855139,0.0,0.0,0.0,137.63
2020-07-13 06:00:00,33.9208736,13.2002548,36.3987965814,5.5208736,1.6102547999999999,5.75091,28.4,11.59,30.6738993283,137.68,34.6108736,15.2702548,37.8297931928,5.5208736,1.6102547999999999,5.75091,29.09,13.66,32.1375745818,137.83,5.5208736,1.6102547999999999,5.75091,5.5208736,1.6102547999999999,5.75091,0.0,0.0,0.0,137.83
2020-07-13 06:30:00,38.31010432,11.84461376,40.0993636874,5.57010432,1.62461376,5.802192,32.74,10.22,34.2980465916,137.53,39.13010432,13.79461376,41.4904378488,5.57010432,1.62461376,5.802192,33.56,12.17,35.698494366,137.65,5.57010432,1.62461376,5.802192,5.57010432,1.62461376,5.802192,0.0,0.0,0.0,137.65
2020-07-13 07:00:00,41.16328992,10.72845956,42.5384094856,6.78328992,1.9784595600000001,7.065927,34.38,8.75,35.4760045665,138.02,42.05328992,12.36845956,43.8344383446,6.78328992,1.9784595600000001,7.065927,35.27,10.39,36.768532742,138.09,6.78328992,1.9784595600000001,7.065927,6.78328992,1.9784595600000001,7.065927,0.0,0.0,0.0,138.09
2020-07-13 07:30:00,44.88923264,10.47810952,46.095921578,8.11923264,2.36810952,8.457534,36.77,8.11,37.6537514731,137.74,46.23923264,12.35810952,47.8621928671,8.11923264,2.36810952,8.457534,38.12,9.99,39.4072899347,137.81,8.11923264,2.36810952,8.457534,8.11923264,2.36810952,8.457534,0.0,0.0,0.0,137.81
2020-07-13 08:00:00,47.9315296,9.1846128,48.8035720217,8.8615296,2.5846128,9.23076,39.07,6.6,39.6235397207,137.49,49.7915296,10.7646128,50.9418620453,8.8615296,2.5846128,9.23076,40.93,8.18,41.7393974561,137.45,8.8615296,2.5846128,9.23076,8.8615296,2.5846128,9.23076,0.0,0.0,0.0,137.45
2020-07-13 08:30:00,50.43562496,7.38330728,50.9731840431,9.40562496,2.74330728,9.797526,41.03,4.64,41.2915306086,137.16,52.06562496,9.03330728,52.8434474925,9.40562496,2.74330728,9.797526,42.66,6.29,43.1212209938,137.15,9.40562496,2.74330728,9.797526,9.40562496,2.74330728,9.797526,0.0,0.0,0.0,137.15
2020-07-13 09:00:00,49.4777424,5.3622582,49.7674673457,9.8477424,2.8722582,10.258065,39.63,2.49,39.7081477785,136.9,55.6177424,6.2022582,55.9624988403,9.8477424,2.8722582,10.258065,45.77,3.33,45.8909773267,136.8,9.8477424,2.8722582,10.258065,9.8477424,2.8722582,10.258065,0.0,0.0,0.0,136.8
2020-07-13 09:30:00,49.39912096,3.10016028,49.4963043609,9.90912096,2.89016028,10.322001,39.49,0.21,39.4905583653,136.71,60.04912096,3.45016028,60.148154868,9.90912096,2.89016028,10.322001,50.14,0.56,50.1431271462,136.53,9.90912096,2.89016028,10.322001,9.90912096,2.89016028,10.322001,0.0,0.0,0.0,136.53
2020-07-13 10:00:00,50.90828288,4.01491584,51.0663569779,8.82828288,2.57491584,9.196128,42.08,1.44,42.1046315742,136.74,61.23828288,3.31491584,61.3279378189,8.82828288,2.57491584,9.196128,52.41,0.74,52.4152239335,136.72,8.82828288,2.57491584,9.196128,8.82828288,2.57491584,9.196128,0.0,0.0,0.0,136.72
2020-07-13 10:30:00,49.34567488,3.64207184,49.4798981067,9.43567488,2.75207184,9.828828,39.91,0.89,39.9199223446,136.83,57.81567488,4.03207184,57.9561029155,9.43567488,2.75207184,9.828828,48.38,1.28,48.3969296547,136.8,9.43567488,2.75207184,9.828828,9.43567488,2.75207184,9.828828,0.0,0.0,0.0,136.8
2020-07-13 11:00:00,46.76525312,3.99778216,46.9358196006,11.61525312,3.38778216,12.099222,35.15,0.61,35.1552926314,136.8,56.27525312,4.72778216,56.4734985446,11.61525312,3.38778216,12.099222,44.66,1.34,44.680098478,136.54,11.61525312,3.38778216,12.099222,11.61525312,3.38778216,12.099222,0.0,0.0,0.0,136.54
2020-07-13 11:30:00,48.6528864,3.8916752,48.8082830154,10.7028864,3.1216752,11.14884,37.95,0.77,37.9578107904,136.95,58.2128864,4.3816752,58.3775575078,10.7028864,3.1216752,11.14884,47.51,1.26,47.5267051246,136.77,10.7028864,3.1216752,11.14884,10.7028864,3.1216752,11.14884,0.0,0.0,0.0,136.77
2020-07-13 12:00:00,52.5091616,3.4318388,52.6211893583,9.2291616,2.6918388,9.61371,43.28,0.74,43.2863257854,136.49,62.8391616,3.3018388,62.925848187,9.2291616,2.6918388,9.61371,53.61,0.61,53.6134703223,136.38,9.2291616,2.6918388,9.61371,9.2291616,2.6918388,9.61371,0.0,0.0,0.0,136.38
2020-07-13 12:30:00,50.35409536,3.81244448,50.498214349,10.53409536,3.07244448,10.973016,39.82,0.74,39.8268753482,136.44,61.02409536,3.83244448,61.1443198114,10.53409536,3.07244448,10.973016,50.49,0.76,50.4957196206,136.28,10.53409536,3.07244448,10.973016,10.53409536,3.07244448,10.973016,0.0,0.0,0.0,136.28
2020-07-13 13:00:00,50.24333504,5.45722272,50.5388365097,11.61333504,3.38722272,12.097224,38.63,2.07,38.6854210265,136.51,62.74333504,6.85722272,63.1169358839,11.61333504,3.38722272,12.097224,51.13,3.47,51.2476126273,136.07,11.61333504,3.38722272,12.097224,11.61333504,3.38722272,12.097224,0.0,0.0,0.0,136.07
2020-07-13 13:30:00,48.0754224,4.9082482,48.3253260654,12.1654224,3.5482481999999997,12.672315,35.91,1.3599999999999999,35.9357440441,136.65,58.2354224,4.9282482,58.4435800788,12.1654224,3.5482481999999997,12.672315,46.07,1.38,46.0906639136,136.44,12.1654224,3.5482481999999997,12.672315,12.1654224,3.5482481999999997,12.672315,0.0,0.0,0.0,136.44
2020-07-13 14:00:00,48.88882048,4.42757264,49.0889006539,10.68882048,3.11757264,11.134188,38.2,1.31,38.2224554418,136.55,57.61882048,4.11757264,57.765758698,10.68882048,3.11757264,11.134188,46.93,1.0,46.9406529567,136.44,10.68882048,3.11757264,11.134188,10.68882048,3.11757264,11.134188,0.0,0.0,0.0,136.44
2020-07-13 14:30:00,50.8255344,4.5828641999999995,51.0317312201,10.0555344,2.9328642,10.474515,40.77,1.65,40.8033748604,136.12,62.4955344,5.1528642,62.7076058338,10.0555344,2.9328642,10.474515,52.44,2.22,52.4869698116,135.83,10.0555344,2.9328642,10.474515,10.0555344,2.9328642,10.474515,0.0,0.0,0.0,135.83
2020-07-13 15:00:00,53.24406656,4.97118608,53.4756329078,9.36406656,2.73118608,9.754236,43.88,2.24,43.9371369117,135.96,66.38406656,6.17118608,66.6702919648,9.36406656,2.73118608,9.754236,57.02,3.44,57.1236728511,135.52,9.36406656,2.73118608,9.754236,9.36406656,2.73118608,9.754236,0.0,0.0,0.0,135.52
2020-07-13 15:30:00,48.0500304,4.2383422,48.2365936406,9.5600304,2.7883421999999998,9.958365,38.49,1.45,38.5173026055,135.81,55.2900304,4.7783422,55.4961261334,9.5600304,2.7883421999999998,9.958365,45.73,1.99,45.7732782309,135.63,9.5600304,2.7883421999999998,9.958365,9.5600304,2.7883421999999998,9.958365,0.0,0.0,0.0,135.63
2020-07-13 16:00:00,42.6410784,4.7057312,42.8999472405,10.5110784,3.0657312,10.94904,32.13,1.6400000000000001,32.1718277379,135.89,41.9510784,4.2657312,42.1673978518,10.5110784,3.0657312,10.94904,31.44,1.2,31.462892429,135.94,10.5110784,3.0657312,10.94904,10.5110784,3.0657312,10.94904,0.0,0.0,0.0,135.94
2020-07-13 16:30:00,42.76342592,3.51433256,42.9075882538,10.64342592,3.10433256,11.086902,32.12,0.41000000000000003,32.1226166431,136.24,42.84342592,3.48433256,42.9848777822,10.64342592,3.10433256,11.086902,32.2,0.38,32.202242158,136.22,10.64342592,3.10433256,11.086902,10.64342592,3.10433256,11.086902,0.0,0.0,0.0,136.22
2020-07-13 17:00:00,45.4611696,2.7995077999999998,45.5472851586,9.2211696,2.6895078,9.605385,36.24,0.11,36.2401669422,136.15,45.8211696,2.9295078,45.9147209451,9.2211696,2.6895078,9.605385,36.6,0.24,36.6007868768,136.12,9.2211696,2.6895078,9.605385,9.2211696,2.6895078,9.605385,0.0,0.0,0.0,136.12
2020-07-13 17:30:00,47.01429696,2.61750328,47.0871048384,8.73429696,2.54750328,9.098226,38.28,0.07,38.280064002,136.48,47.32429696,2.8475032799999997,47.4098867082,8.73429696,2.54750328,9.098226,38.59,0.30000000000000004,38.5911660876,136.46,8.73429696,2.54750328,9.098226,8.73429696,2.54750328,9.098226,0.0,0.0,0.0,136.46
2020-07-13 18:00:00,47.5478944,2.3152192,47.6042277725,7.6978944,2.2452192,8.01864,39.85,0.07,39.8500614805,136.33,47.8778944,2.3752192,47.9367754279,7.6978944,2.2452192,8.01864,40.18,0.13,40.1802103031,136.31,7.6978944,2.2452192,8.01864,7.6978944,2.2452192,8.01864,0.0,0.0,0.0,136.31
2020-07-13 18:30:00,45.51895296,3.10636128,45.6248239337,8.07895296,2.35636128,8.415576,37.44,0.75,37.4475112658,136.11,45.84895296,2.97636128,45.9454591227,8.07895296,2.35636128,8.415576,37.77,0.62,37.775088352,136.09,8.07895296,2.35636128,8.415576,8.07895296,2.35636128,8.415576,0.0,0.0,0.0,136.09
2020-07-13 19:00:00,43.70820384,3.69822612,43.8643814427,7.94820384,2.31822612,8.279379,35.76,1.38,35.7866176105,136.03,44.04820384,3.5282261200000002,44.1892819707,7.94820384,2.31822612,8.279379,36.1,1.21,36.1202727011,135.99,7.94820384,2.31822612,8.279379,7.94820384,2.31822612,8.279379,0.0,0.0,0.0,135.99
2020-07-13 19:30:00,43.30770496,3.6672472799999998,43.4626967814,7.32770496,2.13724728,7.633026,35.98,1.53,36.0125158799,136.15,43.64770496,3.50724728,43.7883880927,7.32770496,2.13724728,7.633026,36.32,1.37,36.3458291968,136.12,7.32770496,2.13724728,7.633026,7.32770496,2.13724728,7.633026,0.0,0.0,0.0,136.12
2020-07-13 20:00:00,42.17677632,3.77155976,42.3450720128,6.89677632,2.01155976,7.184142,35.28,1.76,35.3238729473,136.5,42.56677632,3.58155976,42.717186431100004,6.89677632,2.01155976,7.184142,35.67,1.57,35.704534726,136.47,6.89677632,2.01155976,7.184142,6.89677632,2.01155976,7.184142,0.0,0.0,0.0,136.47
2020-07-13 20:30:00,40.58015296,4.39671128,40.8176418272,6.88015296,2.00671128,7.166826,33.7,2.39,33.784642961,136.13,41.02015296,4.19671128,41.2342737832,6.88015296,2.00671128,7.166826,34.14,2.19,34.2101695406,136.09,6.88015296,2.00671128,7.166826,6.88015296,2.00671128,7.166826,0.0,0.0,0.0,136.09
2020-07-13 21:00:00,39.58113216,4.84449688,39.8764990074,6.70113216,1.95449688,6.980346,32.88,2.89,33.0067644582,136.05,39.94113216,4.68449688,40.2149045659,6.70113216,1.95449688,6.980346,33.24,2.73,33.3519189853,136.02,6.70113216,1.95449688,6.980346,6.70113216,1.95449688,6.980346,0.0,0.0,0.0,136.02
2020-07-13 21:30:00,39.75839488,5.02953184,40.075256131,6.71839488,1.95953184,6.998328,33.04,3.07,33.1823221008,136.18,40.02839488,4.92953184,40.3307907291,6.71839488,1.95953184,6.998328,33.31,2.9699999999999998,33.44214407,136.16,6.71839488,1.95953184,6.998328,6.71839488,1.95953184,6.998328,0.0,0.0,0.0,136.16
2020-07-13 22:00:00,39.2920016,5.0043338,39.6094022489,6.3920016,1.8643337999999998,6.658335,32.9,3.14,33.0495022655,136.03,39.5020016,4.9743338,39.8139689953,6.3920016,1.8643337999999998,6.658335,33.11,3.11,33.2557393543,136.02,6.3920016,1.8643337999999998,6.658335,6.3920016,1.8643337999999998,6.658335,0.0,0.0,0.0,136.02
2020-07-13 22:30:00,37.18709792,4.88165356,37.506143406,4.97709792,1.45165356,5.184477,32.21,3.43,32.3921132376,136.24,37.40709792,4.82165356,37.7165655627,4.97709792,1.45165356,5.184477,32.43,3.37,32.6046285058,136.22,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,136.22
2020-07-13 23:00:00,34.91541952,5.20449736,35.3011800515,5.05541952,1.47449736,5.266062,29.86,3.73,30.0920670609,136.2,35.13541952,5.13449736,35.508601324,5.05541952,1.47449736,5.266062,30.08,3.66,30.3018481285,136.18,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,136.18
2020-07-13 23:30:00,31.43381056,5.83027808,31.9699325744,5.62381056,1.6402780799999999,5.858136,25.81,4.19,26.1478909283,136.01,31.66381056,5.74027808,32.1799268429,5.62381056,1.6402780799999999,5.858136,26.04,4.1,26.3607966496,135.98,5.62381056,1.6402780799999999,5.858136,5.62381056,1.6402780799999999,5.858136,0.0,0.0,0.0,135.98
2020-07-14 00:00:00,29.7790656,6.1543108,30.4083588744,5.3290656,1.5543108,5.55111,24.45,4.6,24.8789569717,135.96,30.0290656,6.0443108,30.6313315717,5.3290656,1.5543108,5.55111,24.7,4.49,25.1047824129,135.93,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,135.93
2020-07-14 00:30:00,28.66109376,6.29948568,29.3452179299,5.14109376,1.49948568,5.355306,23.52,4.8,24.0047995201,136.5,28.93109376,6.18948568,29.5857722416,5.14109376,1.49948568,5.355306,23.79,4.69,24.2478906299,136.46,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,136.46
2020-07-14 01:00:00,28.2025424,6.3336582,28.9049930638,5.0525424,1.4736582,5.263065,23.15,4.86,23.6546422505,136.67,28.4725424,6.2036582,29.1405395589,5.0525424,1.4736582,5.263065,23.42,4.73,23.8928713218,136.63,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,136.63
2020-07-14 01:30:00,27.5115632,6.5458726,28.2795784587,5.2315632,1.5258726,5.449545,22.28,5.02,22.8385376064,136.87,27.7715632,6.4358726,28.5075459957,5.2315632,1.5258726,5.449545,22.54,4.91,23.0685868661,136.82,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,136.82
2020-07-14 02:00:00,27.86470048,6.56428764,28.6274589347,4.81470048,1.40428764,5.015313,23.05,5.16,23.6205016882,136.59,28.09470048,6.46428764,28.8287913336,4.81470048,1.40428764,5.015313,23.28,5.06,23.8235597676,136.55,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,136.55
2020-07-14 02:30:00,27.82858656,6.73417108,28.6317881045,4.84858656,1.41417108,5.050611,22.98,5.32,23.5877680165,136.09,28.03858656,6.65417108,28.8173615906,4.84858656,1.41417108,5.050611,23.19,5.24,23.7746440562,136.05,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,136.05
2020-07-14 03:00:00,26.85087392,6.85692156,27.7125748271,5.20087392,1.5169215600000001,5.417577,21.65,5.34,22.2988362925,136.16,27.07087392,6.77692156,27.9062516405,5.20087392,1.5169215600000001,5.417577,21.87,5.26,22.4936546608,136.12,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,136.12
2020-07-14 03:30:00,27.50121408,6.79118744,28.3273190175,4.70121408,1.37118744,4.897098,22.8,5.42,23.4353664362,135.97,27.75121408,6.70118744,28.5488317803,4.70121408,1.37118744,4.897098,23.05,5.33,23.6582205586,135.92,4.70121408,1.37118744,4.897098,4.70121408,1.37118744,4.897098,0.0,0.0,0.0,135.92
2020-07-14 04:00:00,26.5154192,6.8478306,27.3854019375,5.3754192,1.5678306,5.599395,21.14,5.28,21.7894010932,136.12,26.7254192,6.7878305999999995,27.5739492215,5.3754192,1.5678306,5.599395,21.35,5.22,21.9788739475,136.08,5.3754192,1.5678306,5.599395,5.3754192,1.5678306,5.599395,0.0,0.0,0.0,136.08
2020-07-14 04:30:00,26.94007488,6.81002184,27.7874797706,5.04007488,1.47002184,5.250078,21.9,5.34,22.5416414664,135.87,27.15007488,6.73002184,27.971767194,5.04007488,1.47002184,5.250078,22.11,5.26,22.7270697627,135.83,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,135.83
2020-07-14 05:00:00,25.63712736,7.04624548,26.5878144013,5.50712736,1.6062454800000001,5.736591,20.13,5.44,20.852110205,135.99,25.84712736,6.9662454799999995,26.7694334802,5.50712736,1.6062454800000001,5.736591,20.34,5.36,21.0343813791,135.94,5.50712736,1.6062454800000001,5.736591,5.50712736,1.6062454800000001,5.736591,0.0,0.0,0.0,135.94
2020-07-14 05:30:00,25.7993152,7.3981335999999995,26.8390954682,5.4793152,1.5981336,5.70762,20.32,5.8,21.1315498722,135.77,25.9993152,7.3181336,27.0096181065,5.4793152,1.5981336,5.70762,20.52,5.72,21.3023191226,135.73,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,135.73
2020-07-14 06:00:00,27.0954192,7.2878306,28.0584072334,5.3754192,1.5678306,5.599395,21.72,5.72,22.4605609903,135.88,27.3254192,7.2078306,28.2600664616,5.3754192,1.5678306,5.599395,21.95,5.64,22.6630117151,135.83,5.3754192,1.5678306,5.599395,5.3754192,1.5678306,5.599395,0.0,0.0,0.0,135.83
2020-07-14 06:30:00,29.16794624,6.60398432,29.9062150189,5.80794624,1.69398432,6.049944,23.36,4.91,23.8704356894,136.23,29.38794624,6.5139843200000005,30.1012188445,5.80794624,1.69398432,6.049944,23.58,4.82,24.0675881633,136.19,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,136.19
2020-07-14 07:00:00,31.62575808,5.98542944,32.1871704211,6.15575808,1.79542944,6.412248,25.47,4.19,25.8123420092,136.12,31.84575808,5.90542944,32.3886771042,6.15575808,1.79542944,6.412248,25.69,4.11,26.0166907965,136.08,6.15575808,1.79542944,6.412248,6.15575808,1.79542944,6.412248,0.0,0.0,0.0,136.08
2020-07-14 07:30:00,33.747664639999996,5.14223552,34.1371858066,7.68766464,2.24223552,8.007984,26.06,2.9,26.2208619233,136.21,33.97766464,5.04223552,34.3497573998,7.68766464,2.24223552,8.007984,26.29,2.8,26.4386856708,136.17,7.68766464,2.24223552,8.007984,7.68766464,2.24223552,8.007984,0.0,0.0,0.0,136.17
2020-07-14 08:00:00,37.37382688,4.49778284,37.6434985905,9.28382688,2.70778284,9.670653,28.09,1.79,28.1469749707,137.08,37.63382688,4.40778284,37.8910738195,9.28382688,2.70778284,9.670653,28.35,1.7000000000000002,28.4009242807,137.05,9.28382688,2.70778284,9.670653,9.28382688,2.70778284,9.670653,0.0,0.0,0.0,137.05
2020-07-14 08:30:00,40.13631392,3.33559156,40.2746802115,9.75631392,2.84559156,10.162827,30.38,0.49,30.3839513559,137.28,40.34631392,3.30559156,40.4815017322,9.75631392,2.84559156,10.162827,30.59,0.46,30.5934584511,137.25,9.75631392,2.84559156,10.162827,9.75631392,2.84559156,10.162827,0.0,0.0,0.0,137.25
2020-07-14 09:00:00,40.95151808,3.20085944,41.0764206597,10.39151808,3.03085944,10.824498,30.56,0.17,30.5604728367,137.12,41.05151808,3.17085944,41.1737961119,10.39151808,3.03085944,10.824498,30.66,0.14,30.660319633,137.11,10.39151808,3.03085944,10.824498,10.39151808,3.03085944,10.824498,0.0,0.0,0.0,137.11
2020-07-14 09:30:00,41.77347456,4.05643008,41.9699630904,11.95347456,3.48643008,12.451536,29.82,0.5700000000000001,29.8254471886,137.12,41.59347456,3.79643008,41.7663741223,11.95347456,3.48643008,12.451536,29.64,0.31,29.6416210758,137.15,11.95347456,3.48643008,12.451536,11.95347456,3.48643008,12.451536,0.0,0.0,0.0,137.15
2020-07-14 10:00:00,42.05306464,4.82256052,42.3286821858,12.28306464,3.58256052,12.794859,29.77,1.24,29.7958134643,137.0,41.87306464,4.46256052,42.1101886571,12.28306464,3.58256052,12.794859,29.59,0.88,29.6030826098,137.02,12.28306464,3.58256052,12.794859,12.28306464,3.58256052,12.794859,0.0,0.0,0.0,137.02
2020-07-14 10:30:00,43.61024928,4.40090604,43.8317443896,10.46024928,3.05090604,10.896093,33.15,1.35,33.1774773001,137.0,43.53024928,4.08090604,43.721120714,10.46024928,3.05090604,10.896093,33.07,1.03,33.0860363295,137.02,10.46024928,3.05090604,10.896093,10.46024928,3.05090604,10.896093,0.0,0.0,0.0,137.02
2020-07-14 11:00:00,42.96940928,4.93566104,43.2519465894,11.29940928,3.29566104,11.770218,31.67,1.6400000000000001,31.7124344698,136.74,42.88940928,4.65566104,43.1413561227,11.29940928,3.29566104,11.770218,31.59,1.3599999999999999,31.6192615347,136.76,11.29940928,3.29566104,11.770218,11.29940928,3.29566104,11.770218,0.0,0.0,0.0,136.76
2020-07-14 11:30:00,44.43465472,5.48594096,44.7720235002,10.61465472,3.09594096,11.056932,33.82,2.39,33.9043433796,136.88,44.26465472,4.83594096,44.528035915,10.61465472,3.09594096,11.056932,33.65,1.74,33.6949565959,136.95,10.61465472,3.09594096,11.056932,10.61465472,3.09594096,11.056932,0.0,0.0,0.0,136.95
2020-07-14 12:00:00,44.81114784,5.29866812,45.1233293828,11.00114784,3.20866812,11.459529,33.81,2.09,33.8745361592,136.91,45.11114784,5.42866812,45.4366162582,11.00114784,3.20866812,11.459529,34.11,2.22,34.182166403,136.88,11.00114784,3.20866812,11.459529,11.00114784,3.20866812,11.459529,0.0,0.0,0.0,136.88
2020-07-14 12:30:00,43.84781152,4.68852836,44.0977649465,10.65781152,3.10852836,11.101887,33.19,1.58,33.2275864306,137.12,44.76781152,5.07852836,45.0549486582,10.65781152,3.10852836,11.101887,34.11,1.97,34.16684065,137.06,10.65781152,3.10852836,11.101887,10.65781152,3.10852836,11.101887,0.0,0.0,0.0,137.06
2020-07-14 13:00:00,41.81227616,4.72941388,42.0788996212,11.55227616,3.36941388,12.033621,30.26,1.3599999999999999,30.29054638,137.17,42.83227616,5.1694138800000005,43.1430958661,11.55227616,3.36941388,12.033621,31.28,1.8,31.3317474776,137.1,11.55227616,3.36941388,12.033621,11.55227616,3.36941388,12.033621,0.0,0.0,0.0,137.1
2020-07-14 13:30:00,41.35450368,4.31298024,41.5788019689,11.80450368,3.44298024,12.296358,29.55,0.87,29.5628043325,137.04,42.53450368,4.98298024,42.825390779,11.80450368,3.44298024,12.296358,30.73,1.54,30.7685635024,136.95,11.80450368,3.44298024,12.296358,11.80450368,3.44298024,12.296358,0.0,0.0,0.0,136.95
2020-07-14 14:00:00,41.47726144,4.08211792,41.6776547238,11.28726144,3.29211792,11.757564,30.19,0.79,30.2003344352,137.23,42.64726144,4.76211792,42.912313797,11.28726144,3.29211792,11.757564,31.36,1.47,31.3944342201,137.14,11.28726144,3.29211792,11.757564,11.28726144,3.29211792,11.757564,0.0,0.0,0.0,137.14
2020-07-14 14:30:00,39.79900928,4.07221104,40.0067999523,11.69900928,3.41221104,12.186468,28.1,0.66,28.107749821,137.01,40.93900928,4.71221104,41.2093122208,11.69900928,3.41221104,12.186468,29.24,1.3,29.2688845021,136.91,11.69900928,3.41221104,12.186468,11.69900928,3.41221104,12.186468,0.0,0.0,0.0,136.91
2020-07-14 15:00:00,40.5618272,3.5471996,40.7166360448,10.9618272,3.1971996,11.41857,29.6,0.35000000000000003,29.6020691844,137.13,41.7318272,4.2271996,41.9453765975,10.9618272,3.1971996,11.41857,30.77,1.03,30.787234367499998,137.03,10.9618272,3.1971996,11.41857,10.9618272,3.1971996,11.41857,0.0,0.0,0.0,137.03
2020-07-14 15:30:00,41.3734464,3.1485052,41.4930735426,10.1434464,2.9585052,10.56609,31.23,0.19,31.2305779646,137.16,42.5034464,3.8085052,42.6737351041,10.1434464,2.9585052,10.56609,32.36,0.85,32.3711615485,137.07,10.1434464,2.9585052,10.56609,10.1434464,2.9585052,10.56609,0.0,0.0,0.0,137.07
2020-07-14 16:00:00,41.26378592,3.17943756,41.386094907,10.28378592,2.99943756,10.712277,30.98,0.18,30.9805229136,137.3,42.42378592,3.4694375600000003,42.5654156419,10.28378592,2.99943756,10.712277,32.14,0.47000000000000003,32.143436344,137.21,10.28378592,2.99943756,10.712277,10.28378592,2.99943756,10.712277,0.0,0.0,0.0,137.21
2020-07-14 16:30:00,42.24871008,3.50629044,42.3939568344,11.19871008,3.26629044,11.665323,31.05,0.24,31.0509275224,137.35,42.90871008,3.78629044,43.075438431,11.19871008,3.26629044,11.665323,31.71,0.52,31.7142633526,137.29,11.19871008,3.26629044,11.665323,11.19871008,3.26629044,11.665323,0.0,0.0,0.0,137.29
2020-07-14 17:00:00,44.57302752,3.08421636,44.6796057822,9.44302752,2.75421636,9.836487,35.13,0.33,35.1315499231,137.14,44.93302752,2.95421636,45.030038379,9.44302752,2.75421636,9.836487,35.49,0.2,35.4905635346,137.11,9.44302752,2.75421636,9.836487,9.44302752,2.75421636,9.836487,0.0,0.0,0.0,137.11
2020-07-14 17:30:00,45.98018048,2.78130264,46.0642230082,9.33018048,2.72130264,9.718938,36.65,0.06,36.6500491132,137.25,46.39018048,2.85130264,46.4777233921,9.33018048,2.72130264,9.718938,37.06,0.13,37.0602280079,137.21,9.33018048,2.72130264,9.718938,9.33018048,2.72130264,9.718938,0.0,0.0,0.0,137.21
2020-07-14 18:00:00,46.86006112,2.81960116,46.94481312,8.81006112,2.56960116,9.177147,38.05,0.25,38.0508212789,137.19,47.27006112,2.97960116,47.3638754893,8.81006112,2.56960116,9.177147,38.46,0.41000000000000003,38.4621853253,137.16,8.81006112,2.56960116,9.177147,8.81006112,2.56960116,9.177147,0.0,0.0,0.0,137.16
2020-07-14 18:30:00,44.86051008,3.04181544,44.9635186102,9.40051008,2.74181544,9.792197999999999,35.46,0.30000000000000004,35.4612690128,136.99,45.20051008,2.97181544,45.2980992813,9.40051008,2.74181544,9.792197999999999,35.8,0.23,35.8007388192,136.96,9.40051008,2.74181544,9.792197999999999,9.40051008,2.74181544,9.792197999999999,0.0,0.0,0.0,136.96
2020-07-14 19:00:00,42.87749312,3.75510216,43.0416101986,9.37749312,2.7351021600000003,9.768222,33.5,1.02,33.5155247609,136.87,43.18749312,3.61510216,43.3385339579,9.37749312,2.7351021600000003,9.768222,33.81,0.88,33.8214502942,136.84,9.37749312,2.7351021600000003,9.768222,9.37749312,2.7351021600000003,9.768222,0.0,0.0,0.0,136.84
2020-07-14 19:30:00,42.17007168,3.69335424,42.3314990408,8.24007168,2.40335424,8.583408,33.93,1.29,33.9545136911,135.8,42.53007168,3.51335424,42.6749417706,8.24007168,2.40335424,8.583408,34.29,1.11,34.3079611752,135.77,8.24007168,2.40335424,8.583408,8.24007168,2.40335424,8.583408,0.0,0.0,0.0,135.77
2020-07-14 20:00:00,41.96495776,3.64186268,42.1226879909,7.27495776,2.12186268,7.578081,34.69,1.52,34.7232846949,136.17,42.33495776,3.46186268,42.4762656287,7.27495776,2.12186268,7.578081,35.06,1.34,35.085598185,136.15,7.27495776,2.12186268,7.578081,7.27495776,2.12186268,7.578081,0.0,0.0,0.0,136.15
2020-07-14 20:30:00,40.7768064,4.3794851999999995,41.0113134489,6.7868064,1.9794852,7.06959,33.99,2.4,34.0746254565,136.46,41.1668064,4.1594852,41.3764095386,6.7868064,1.9794852,7.06959,34.38,2.18,34.4490464309,136.43,6.7868064,1.9794852,7.06959,6.7868064,1.9794852,7.06959,0.0,0.0,0.0,136.43
2020-07-14 21:00:00,40.38977376,4.73410068,40.6662702203,6.45977376,1.88410068,6.728931,33.93,2.85,34.0494845776,136.29,40.74977376,4.57410068,41.005688124,6.45977376,1.88410068,6.728931,34.29,2.69,34.3953514301,136.26,6.45977376,1.88410068,6.728931,6.45977376,1.88410068,6.728931,0.0,0.0,0.0,136.26
2020-07-14 21:30:00,38.74014336,5.13295848,39.0787150545,6.49014336,1.8929584799999999,6.760566,32.25,3.24,32.4123448704,135.87,39.07014336,4.98295848,39.3866218072,6.49014336,1.8929584799999999,6.760566,32.58,3.09,32.7262050962,135.83,6.49014336,1.8929584799999999,6.760566,6.49014336,1.8929584799999999,6.760566,0.0,0.0,0.0,135.83
2020-07-14 22:00:00,38.50844512,5.20496316,38.8586153518,6.42844512,1.87496316,6.6962969999999995,32.08,3.33,32.2523689052,135.98,38.83844512,5.05496316,39.1660244586,6.42844512,1.87496316,6.6962969999999995,32.41,3.18,32.5656337264,135.95,6.42844512,1.87496316,6.6962969999999995,6.42844512,1.87496316,6.6962969999999995,0.0,0.0,0.0,135.95
2020-07-14 22:30:00,36.82502976,4.88813368,37.1480371985,5.20502976,1.51813368,5.421906,31.62,3.37,31.7990770306,136.12,37.09502976,4.76813368,37.4002183374,5.20502976,1.51813368,5.421906,31.89,3.25,32.0551805485,136.09,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,136.09
2020-07-14 23:00:00,34.111064,5.6882269999999995,34.5820851542,4.931064,1.438227,5.136525,29.18,4.25,29.4878771701,136.45,34.341064,5.598227,34.7943791753,4.931064,1.438227,5.136525,29.41,4.16,29.7027557644,136.42,4.931064,1.438227,5.136525,4.931064,1.438227,5.136525,0.0,0.0,0.0,136.42
2020-07-14 23:30:00,30.99277184,6.29997512,31.6265962892,5.38277184,1.56997512,5.607054,25.61,4.73,26.0431372918,136.32,31.16277184,6.24997512,31.7833374231,5.38277184,1.56997512,5.607054,25.78,4.68,26.2013511102,136.29,5.38277184,1.56997512,5.607054,5.38277184,1.56997512,5.607054,0.0,0.0,0.0,136.29
2020-07-15 00:00:00,29.14864608,6.5466884400000005,29.8747836449,5.26864608,1.53668844,5.488173,23.88,5.01,24.3998872948,136.43,29.31864608,6.50668844,30.0319829918,5.26864608,1.53668844,5.488173,24.05,4.97,24.5581636121,136.4,5.26864608,1.53668844,5.488173,5.26864608,1.53668844,5.488173,0.0,0.0,0.0,136.4
2020-07-15 00:30:00,28.6505744,6.7643342,29.4382681321,5.0205744,1.4643342,5.229765,23.63,5.3,24.2170786843,136.71,28.7905744,6.7443342,29.5699715604,5.0205744,1.4643342,5.229765,23.77,5.28,24.3493593345,136.68,5.0205744,1.4643342,5.229765,5.0205744,1.4643342,5.229765,0.0,0.0,0.0,136.68
2020-07-15 01:00:00,27.18555936,7.10037148,28.0975072359,5.07555936,1.48037148,5.287041,22.11,5.62,22.81307739,137.08,27.34555936,7.06037148,28.2423168693,5.07555936,1.48037148,5.287041,22.27,5.58,22.9584254687,137.04,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,137.04
2020-07-15 01:30:00,27.28875616,7.33130388,28.2564015639,5.07875616,1.48130388,5.290371,22.21,5.85,22.9675118374,136.33,27.47875616,7.27130388,28.4245299032,5.07875616,1.48130388,5.290371,22.4,5.79,23.1362075544,136.3,5.07875616,1.48130388,5.290371,5.07875616,1.48130388,5.290371,0.0,0.0,0.0,136.3
2020-07-15 02:00:00,27.08820672,7.27822696,28.0489488392,5.06820672,1.47822696,5.279382,22.02,5.8,22.7710430152,136.22,27.24820672,7.24822696,28.1957720859,5.06820672,1.47822696,5.279382,22.18,5.77,22.9182307345,136.18,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,136.18
2020-07-15 02:30:00,27.04409088,7.34535984,28.0238677328,5.02409088,1.46535984,5.233428,22.02,5.88,22.7915510661,136.41,27.21409088,7.28535984,28.1723838257,5.02409088,1.46535984,5.233428,22.19,5.82,22.9405427137,136.38,5.02409088,1.46535984,5.233428,5.02409088,1.46535984,5.233428,0.0,0.0,0.0,136.38
2020-07-15 03:00:00,26.14736768,7.36298224,27.1642843465,4.94736768,1.44298224,5.153508,21.2,5.92,22.0110517695,136.38,26.21736768,7.32298224,27.2208823692,4.94736768,1.44298224,5.153508,21.27,5.88,22.0677887429,136.34,4.94736768,1.44298224,5.153508,4.94736768,1.44298224,5.153508,0.0,0.0,0.0,136.34
2020-07-15 03:30:00,25.69252224,7.50615232,26.7665466899,5.23252224,1.52615232,5.450544,20.46,5.98,21.3160033777,136.26,25.84252224,7.49615232,26.9077731396,5.23252224,1.52615232,5.450544,20.61,5.97,21.4572365415,136.23,5.23252224,1.52615232,5.450544,5.23252224,1.52615232,5.450544,0.0,0.0,0.0,136.23
2020-07-15 04:00:00,25.47003456,7.53501008,26.5612318501,5.40003456,1.57501008,5.625036,20.07,5.96,20.9362484701,136.26,25.64003456,7.49501008,26.7130407917,5.40003456,1.57501008,5.625036,20.24,5.92,21.0880060698,136.23,5.40003456,1.57501008,5.625036,5.40003456,1.57501008,5.625036,0.0,0.0,0.0,136.23
2020-07-15 04:30:00,25.63919552,7.53976536,26.7248275691,5.27919552,1.53976536,5.499162,20.36,6.0,21.2256825568,136.1,25.81919552,7.49976536,26.8863782938,5.27919552,1.53976536,5.499162,20.54,5.96,21.3872204833,136.07,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,136.07
2020-07-15 05:00:00,25.7120928,7.5581104,26.7999393465,5.1020928,1.4881104,5.31468,20.61,6.07,21.4852740266,136.13,25.8720928,7.5381104,26.9478810717,5.1020928,1.4881104,5.31468,20.77,6.05,21.633201335,136.11,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,136.11
2020-07-15 05:30:00,26.33793696,7.51689828,27.3896090345,5.09793696,1.4868982800000001,5.310351,21.24,6.03,22.0793681975,135.85,26.49793696,7.47689828,27.5326110463,5.09793696,1.4868982800000001,5.310351,21.4,5.99,22.2225133592,135.82,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,135.82
2020-07-15 06:00:00,27.41826656,7.28741108,28.370190366,5.16826656,1.50741108,5.383611,22.25,5.78,22.9884949486,136.01,27.58826656,7.24741108,28.5243303015,5.16826656,1.50741108,5.383611,22.42,5.74,23.143119928,135.98,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,135.98
2020-07-15 06:30:00,29.73945504,6.53400772,30.4487839324,5.49945504,1.60400772,5.728599,24.24,4.93,24.7362588117,135.97,29.90945504,6.52400772,30.6127126782,5.49945504,1.60400772,5.728599,24.41,4.92,24.9008935583,135.95,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,135.95
2020-07-15 07:00:00,32.22239136,5.47069748,32.6834979137,6.24239136,1.82069748,6.502491,25.98,3.65,26.2351462737,136.04,32.46239136,5.36069748,32.9020353517,6.24239136,1.82069748,6.502491,26.22,3.54,26.4578910724,136.01,6.24239136,1.82069748,6.502491,6.24239136,1.82069748,6.502491,0.0,0.0,0.0,136.01
2020-07-15 07:30:00,35.07220032,4.5193917599999995,35.36218513,7.47220032,2.17939176,7.783542,27.6,2.34,27.6990180331,136.2,35.26220032,4.42939176,35.5393061662,7.47220032,2.17939176,7.783542,27.79,2.25,27.8809361392,136.18,7.47220032,2.17939176,7.783542,7.47220032,2.17939176,7.783542,0.0,0.0,0.0,136.18
2020-07-15 08:00:00,39.01723424,3.70419332,39.1926729873,8.51723424,2.48419332,8.872119,30.5,1.22,30.5243902478,136.11,39.23723424,3.6041933200000003,39.4024207415,8.51723424,2.48419332,8.872119,30.72,1.12,30.7404098867,136.09,8.51723424,2.48419332,8.872119,8.51723424,2.48419332,8.872119,0.0,0.0,0.0,136.09
2020-07-15 08:30:00,42.35727392,2.79587156,42.4494470131,8.79727392,2.56587156,9.163827,33.56,0.23,33.5607881314,136.01,42.54727392,2.78587156,42.6383817513,8.79727392,2.56587156,9.163827,33.75,0.22,33.7507170294,136.0,8.79727392,2.56587156,9.163827,8.79727392,2.56587156,9.163827,0.0,0.0,0.0,136.0
2020-07-15 09:00:00,44.2291424,3.3443332,44.3554010465,8.4491424,2.4643332,8.80119,35.78,0.88,35.7908200521,135.84,44.3191424,3.3743332,44.4474128338,8.4491424,2.4643332,8.80119,35.87,0.91,35.8815412155,135.84,8.4491424,2.4643332,8.80119,8.4491424,2.4643332,8.80119,0.0,0.0,0.0,135.84
2020-07-15 09:30:00,45.91653568,3.72815624,46.0676393774,7.77653568,2.26815624,8.100558,38.14,1.46,38.1679341856,135.84,45.75653568,3.58815624,45.8970088637,7.77653568,2.26815624,8.100558,37.98,1.32,38.0029314659,135.87,7.77653568,2.26815624,8.100558,7.77653568,2.26815624,8.100558,0.0,0.0,0.0,135.87
2020-07-15 10:00:00,46.2346272,4.0813496,46.4144176618,8.1646272,2.3813496,8.50482,38.07,1.7000000000000002,38.1079374934,135.93,46.3446272,4.3313496,46.5465902045,8.1646272,2.3813496,8.50482,38.18,1.9500000000000002,38.2297645821,135.91,8.1646272,2.3813496,8.50482,8.1646272,2.3813496,8.50482,0.0,0.0,0.0,135.91
2020-07-15 10:30:00,45.0806128,3.2893454,45.2004584444,6.5806128,1.9193454,6.854805,38.5,1.37,38.5243676132,136.07,45.5206128,3.7493454,45.6747608709,6.5806128,1.9193454,6.854805,38.94,1.83,38.9829770541,136.02,6.5806128,1.9193454,6.854805,6.5806128,1.9193454,6.854805,0.0,0.0,0.0,136.02
2020-07-15 11:00:00,45.04911264,6.88307452,45.5719131099,8.23911264,2.40307452,8.582409,36.81,4.48,37.081619436,136.45,45.92911264,9.30307452,46.8618243715,8.23911264,2.40307452,8.582409,37.69,6.9,38.3163946634,137.06,8.23911264,2.40307452,8.582409,8.23911264,2.40307452,8.582409,0.0,0.0,0.0,137.06
2020-07-15 11:30:00,45.6063136,7.6289248,46.2399863082,10.0763136,2.9389248,10.49616,35.53,4.69,35.8382058703,136.84,46.0763136,11.758924799999999,47.5531175363,10.0763136,2.9389248,10.49616,36.0,8.82,37.0647055836,138.02,10.0763136,2.9389248,10.49616,10.0763136,2.9389248,10.49616,0.0,0.0,0.0,138.02
2020-07-15 12:00:00,46.79427648,4.91333064,47.0515156957,9.23427648,2.69333064,9.619038,37.56,2.22,37.6255498299,136.31,46.56427648,9.09333064,47.443866898,9.23427648,2.69333064,9.619038,37.33,6.4,37.8746471931,137.15,9.23427648,2.69333064,9.619038,9.23427648,2.69333064,9.619038,0.0,0.0,0.0,137.15
2020-07-15 12:30:00,47.71613504,4.84137272,47.9611137586,8.81613504,2.5713727200000003,9.183474,38.9,2.27,38.9661763585,136.35,47.64613504,9.03137272,48.4945345112,8.81613504,2.5713727200000003,9.183474,38.83,6.46,39.3636952026,137.18,8.81613504,2.5713727200000003,9.183474,8.81613504,2.5713727200000003,9.183474,0.0,0.0,0.0,137.18
2020-07-15 13:00:00,41.7887024,4.7025382,42.0524614476,8.8887024,2.5925382,9.259065,32.9,2.11,32.9675916621,136.32,52.6087024,8.712538200000001,53.325265026,8.8887024,2.5925382,9.259065,43.72,6.12,44.1462659803,137.18,8.8887024,2.5925382,9.259065,8.8887024,2.5925382,9.259065,0.0,0.0,0.0,137.18
2020-07-15 13:30:00,26.11453696,4.02757328,26.4232925117,8.49453696,2.47757328,8.848476,17.62,1.55,17.6880439846,136.12,69.19453696,7.98757328,69.6540398829,8.49453696,2.47757328,8.848476,60.7,5.51,60.9495701379,137.18,8.49453696,2.47757328,8.848476,8.49453696,2.47757328,8.848476,0.0,0.0,0.0,137.18
2020-07-15 14:00:00,39.33782432,6.06894876,39.8032230012,7.84782432,2.2889487600000002,8.174817000000001,31.49,3.7800000000000002,31.7160606003,136.4,49.36782432,8.13894876,50.0342339305,7.84782432,2.2889487600000002,8.174817000000001,41.52,5.85,41.930095397,137.51,7.84782432,2.2889487600000002,8.174817000000001,7.84782432,2.2889487600000002,8.174817000000001,0.0,0.0,0.0,137.51
2020-07-15 14:30:00,36.73190976,5.76722368,37.181905056,8.32190976,2.42722368,8.668656,28.41,3.34,28.6056585311,136.16,50.35190976,7.91722368,50.9705527464,8.32190976,2.42722368,8.668656,42.03,5.49,42.3870381131,137.25,8.32190976,2.42722368,8.668656,8.32190976,2.42722368,8.668656,0.0,0.0,0.0,137.25
2020-07-15 15:00:00,39.37726496,5.62545228,39.7770626,7.76726496,2.26545228,8.090901,31.61,3.36,31.788074808,136.12,50.44726496,8.30545228,51.1263833996,7.76726496,2.26545228,8.090901,42.68,6.04,43.1052664996,137.25,7.76726496,2.26545228,8.090901,7.76726496,2.26545228,8.090901,0.0,0.0,0.0,137.25
2020-07-15 15:30:00,41.27685504,6.12158272,41.7283181663,8.09685504,2.36158272,8.434224,33.18,3.76,33.3923643967,136.26,51.67685504,8.19158272,52.3220734899,8.09685504,2.36158272,8.434224,43.58,5.83,43.9682305762,137.34,8.09685504,2.36158272,8.434224,8.09685504,2.36158272,8.434224,0.0,0.0,0.0,137.34
