Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-15 16:00:00,40.45546688,6.80992784,41.0246257468,7.64546688,2.22992784,7.964028,32.81,4.58,33.1281224943,136.37,51.68546688,7.7999278400000005,52.2707027015,7.64546688,2.22992784,7.964028,44.04,5.57,44.3908380187,137.39,7.64546688,2.22992784,7.964028,7.64546688,2.22992784,7.964028,0.0,0.0,0.0,137.39
2020-07-15 16:30:00,41.32008224,6.66710732,41.8545041344,7.67008224,2.23710732,7.989669,33.65,4.43,33.9403506169,136.59,52.31008224,7.36710732,52.8263094889,7.67008224,2.23710732,7.989669,44.64,5.13,44.9338013081,137.56,7.67008224,2.23710732,7.989669,7.67008224,2.23710732,7.989669,0.0,0.0,0.0,137.56
2020-07-15 17:00:00,41.78059104,6.88850572,42.3446489973,8.36059104,2.43850572,8.708949,33.42,4.45,33.7149655198,136.63,52.93059104,7.54850572,53.4661332663,8.36059104,2.43850572,8.708949,44.57,5.11,44.861977219,137.59,8.36059104,2.43850572,8.708949,8.36059104,2.43850572,8.708949,0.0,0.0,0.0,137.59
2020-07-15 17:30:00,41.98896256,6.81011408,42.5376378123,8.46896256,2.47011408,8.821836,33.52,4.34,33.7997928988,136.8,53.45896256,7.10011408,53.9283997347,8.46896256,2.47011408,8.821836,44.99,4.63,45.2276132468,137.72,8.46896256,2.47011408,8.821836,8.46896256,2.47011408,8.821836,0.0,0.0,0.0,137.72
2020-07-15 18:00:00,43.82411808,6.77328444,44.3444552069,7.7941180800000005,2.27328444,8.118873,36.03,4.5,36.3099283943,136.71,53.14411808,6.76328444,53.5727477634,7.7941180800000005,2.27328444,8.118873,45.35,4.49,45.5717302722,137.63,7.7941180800000005,2.27328444,8.118873,7.7941180800000005,2.27328444,8.118873,0.0,0.0,0.0,137.63
2020-07-15 18:30:00,43.12219072,7.27563896,43.7316619255,7.08219072,2.06563896,7.377282,36.04,5.21,36.4146357939,136.5,50.52219072,5.82563896,50.8569545337,7.08219072,2.06563896,7.377282,43.44,3.76,43.6024219511,137.43,7.08219072,2.06563896,7.377282,7.08219072,2.06563896,7.377282,0.0,0.0,0.0,137.43
2020-07-15 19:00:00,42.5467264,7.7527951999999996,43.2473092894,6.8667264,2.0027952,7.15284,35.68,5.75,36.140350026,136.38,48.2767264,5.2027952,48.5562703448,6.8667264,2.0027952,7.15284,41.41,3.2,41.5334575975,137.32,6.8667264,2.0027952,7.15284,6.8667264,2.0027952,7.15284,0.0,0.0,0.0,137.32
2020-07-15 19:30:00,41.61255072,7.85074396,42.3466475432,6.72255072,1.96074396,7.002657,34.89,5.89,35.3836713754,136.43,47.40255072,4.76074396,47.6410169687,6.72255072,1.96074396,7.002657,40.68,2.8,40.7762479883,137.35,6.72255072,1.96074396,7.002657,6.72255072,1.96074396,7.002657,0.0,0.0,0.0,137.35
2020-07-15 20:00:00,40.05571776,8.03041768,40.8527616372,6.51571776,1.9004176799999999,6.787206,33.54,6.13,34.0955788923,136.19,46.37571776,4.23041768,46.5682685044,6.51571776,1.9004176799999999,6.787206,39.86,2.33,39.9280415247,137.11,6.51571776,1.9004176799999999,6.787206,6.51571776,1.9004176799999999,6.787206,0.0,0.0,0.0,137.11
2020-07-15 20:30:00,38.15352992,8.74852956,39.1436918905,6.54352992,1.90852956,6.816177,31.61,6.84,32.341578502,136.32,45.46352992,3.7885295599999997,45.621108152,6.54352992,1.90852956,6.816177,38.92,1.88,38.9653795054,137.24,6.54352992,1.90852956,6.816177,6.54352992,1.90852956,6.816177,0.0,0.0,0.0,137.24
2020-07-15 21:00:00,36.91468928,8.97720104,37.9905833484,6.02468928,1.75720104,6.275718,30.89,7.22,31.7225550673,136.46,45.53468928,3.02720104,45.635204327,6.02468928,1.75720104,6.275718,39.51,1.27,39.5304060187,137.36,6.02468928,1.75720104,6.275718,6.02468928,1.75720104,6.275718,0.0,0.0,0.0,137.36
2020-07-15 21:30:00,37.83598816,9.00507988,38.8928459191,5.84598816,1.70507988,6.089571,31.99,7.3,32.8123467615,136.37,45.51598816,2.95507988,45.6118150842,5.84598816,1.70507988,6.089571,39.67,1.25,39.6896888373,137.28,5.84598816,1.70507988,6.089571,5.84598816,1.70507988,6.089571,0.0,0.0,0.0,137.28
2020-07-15 22:00:00,36.74807648,8.97610564,37.8284495775,5.43807648,1.58610564,5.664663,31.31,7.39,32.1702999675,136.37,41.26807648,2.93610564,41.3723923974,5.43807648,1.58610564,5.664663,35.83,1.35,35.8554235786,137.28,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,137.28
2020-07-15 22:30:00,36.82977504,8.95076772,37.9018280862,5.17977504,1.51076772,5.395599,31.65,7.44,32.5127067467,136.77,38.18977504,2.44076772,38.2676921785,5.17977504,1.51076772,5.395599,33.01,0.93,33.023097977,137.64,5.17977504,1.51076772,5.395599,5.17977504,1.51076772,5.395599,0.0,0.0,0.0,137.64
2020-07-15 23:00:00,34.63542912,9.83825016,36.0056122922,5.44542912,1.5882501599999999,5.672322,29.19,8.25,30.3334567763,136.82,32.82542912,1.84825016,32.8774212122,5.44542912,1.5882501599999999,5.672322,27.38,0.26,27.3812344499,137.69,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,137.69
2020-07-15 23:30:00,35.83834656,10.69410108,37.3998781023,5.08834656,1.48410108,5.300361,30.75,9.21,32.0996355119,137.07,28.58834656,1.7541010799999999,28.6421093782,5.08834656,1.48410108,5.300361,23.5,0.27,23.5015510126,137.95,5.08834656,1.48410108,5.300361,5.08834656,1.48410108,5.300361,0.0,0.0,0.0,137.95
2020-07-16 00:00:00,35.39628832,11.64100076,37.2613757868,5.38628832,1.57100076,5.610717,30.01,10.07,31.6544625606,136.97,23.59628832,1.9310007599999999,23.6751681391,5.38628832,1.57100076,5.610717,18.21,0.36,18.2135581367,137.88,5.38628832,1.57100076,5.610717,5.38628832,1.57100076,5.610717,0.0,0.0,0.0,137.88
2020-07-16 00:30:00,36.00711744,12.41582592,38.0875995517,5.43711744,1.58582592,5.663664,30.57,10.83,32.4316789575,137.12,20.37711744,1.89582592,20.4651183989,5.43711744,1.58582592,5.663664,14.94,0.31,14.943215852,138.06,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,138.06
2020-07-16 01:00:00,33.32336128,12.52139704,35.5981992639,5.35336128,1.5613970400000001,5.576418,27.97,10.96,30.0406807513,137.44,20.77336128,1.73139704,20.845389768,5.35336128,1.5613970400000001,5.576418,15.42,0.17,15.4209370662,138.38,5.35336128,1.5613970400000001,5.576418,5.35336128,1.5613970400000001,5.576418,0.0,0.0,0.0,138.38
2020-07-16 01:30:00,36.0682864,13.2182502,38.4141044694,5.3082864,1.5482502,5.529465,30.76,11.67,32.8993388991,137.4,18.1882864,1.5882502,18.2574998526,5.3082864,1.5482502,5.529465,12.88,0.04,12.8800621117,138.38,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,138.38
2020-07-16 02:00:00,35.519145280000004,13.26433404,37.9150661208,5.56914528,1.62433404,5.801193,29.95,11.64,32.1324150975,137.73,18.31914528,1.71433404,18.3991854437,5.56914528,1.62433404,5.801193,12.75,0.09,12.7503176431,138.7,5.56914528,1.62433404,5.801193,5.56914528,1.62433404,5.801193,0.0,0.0,0.0,138.7
2020-07-16 02:30:00,36.1906144,13.4326792,38.6030755399,4.9806144,1.4526792,5.18814,31.21,11.98,33.4302931486,137.79,17.6406144,1.4626792,17.7011498737,4.9806144,1.4526792,5.18814,12.66,0.01,12.6600039494,138.75,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,138.75
2020-07-16 03:00:00,34.25893568,13.38885624,36.7822803173,5.37893568,1.5688562400000001,5.603058,28.88,11.82,31.20523674,137.71,17.80893568,1.57885624,17.8787856713,5.37893568,1.5688562400000001,5.603058,12.43,0.01,12.4300040225,138.68,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.68
2020-07-16 03:30:00,34.51939552,13.36149036,37.0151062636,5.07939552,1.48149036,5.291037,29.44,11.88,31.7466218675,137.77,18.84939552,1.68149036,18.924246915,5.07939552,1.48149036,5.291037,13.77,0.2,13.7714523562,138.74,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,138.74
2020-07-16 04:00:00,32.80440032,13.44836676,35.4540159766,5.27440032,1.5383667600000002,5.494167,27.53,11.91,29.995816375,137.89,18.47440032,1.61836676,18.5451497204,5.27440032,1.5383667600000002,5.494167,13.2,0.08,13.200242422,138.87,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,138.87
2020-07-16 04:30:00,33.9841904,13.6562222,36.6253682837,5.4041904,1.5762222000000001,5.629365,28.58,12.08,31.0280969445,137.55,17.0841904,1.6762222,17.1662250506,5.4041904,1.5762222000000001,5.629365,11.68,0.1,11.6804280743,138.52,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,138.52
2020-07-16 05:00:00,34.97689792,13.58992856,37.5242527757,5.17689792,1.50992856,5.392602,29.8,12.08,32.1553479222,137.61,17.52689792,1.78992856,17.6180587735,5.17689792,1.50992856,5.392602,12.35,0.28,12.3531736813,138.58,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,138.58
2020-07-16 05:30:00,34.7191856,13.2293458,37.1542385068,5.2091856,1.5193458,5.426235,29.51,11.71,31.7484519308,137.61,18.6591856,1.9693458,18.7628230854,5.2091856,1.5193458,5.426235,13.45,0.45,13.4575257756,138.55,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,138.55
2020-07-16 06:00:00,36.70585888,13.17295884,38.9980373957,5.25585888,1.53295884,5.4748529999999995,31.45,11.64,33.534938497,137.61,19.16585888,1.68295884,19.2396075081,5.25585888,1.53295884,5.4748529999999995,13.91,0.15,13.9108087472,138.55,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,138.55
2020-07-16 06:30:00,34.28050432,11.94806376,36.3030192139,5.17050432,1.50806376,5.385942,29.11,10.44,30.9254862533,137.44,26.08050432,1.61806376,26.1306493589,5.17050432,1.50806376,5.385942,20.91,0.11,20.9102893332,138.39,5.17050432,1.50806376,5.385942,5.17050432,1.50806376,5.385942,0.0,0.0,0.0,138.39
2020-07-16 07:00:00,34.51402016,10.87575588,36.1870094587,5.81402016,1.69575588,6.056271,28.7,9.18,30.1324144403,137.44,31.06402016,2.33575588,31.1517110932,5.81402016,1.69575588,6.056271,25.25,0.64,25.2581095888,138.35,5.81402016,1.69575588,6.056271,5.81402016,1.69575588,6.056271,0.0,0.0,0.0,138.35
2020-07-16 07:30:00,34.64475872,9.34013796,35.8817151747,6.51475872,1.90013796,6.786207,28.13,7.44,29.0972593211,137.31,37.93475872,3.96013796,38.1409047062,6.51475872,1.90013796,6.786207,31.42,2.06,31.4874578205,138.22,6.51475872,1.90013796,6.786207,6.51475872,1.90013796,6.786207,0.0,0.0,0.0,138.22
2020-07-16 08:00:00,34.62825408,5.94365744,35.1346416574,7.65825408,2.23365744,7.977348,26.97,3.71,27.2239784014,138.29,45.81825408,2.97365744,45.9146495741,7.65825408,2.23365744,7.977348,38.16,0.74,38.167174378,138.85,7.65825408,2.23365744,7.977348,7.65825408,2.23365744,7.977348,0.0,0.0,0.0,138.85
2020-07-16 08:30:00,32.94610592,4.21344756,33.2144401674,7.96610592,2.32344756,8.298027,24.98,1.8900000000000001,25.0513971666,138.19,51.45610592,3.10344756,51.549609341,7.96610592,2.32344756,8.298027,43.49,0.78,43.496994149,138.65,7.96610592,2.32344756,8.298027,7.96610592,2.32344756,8.298027,0.0,0.0,0.0,138.65
2020-07-16 09:00:00,33.68559584,4.00538212,33.9228898094,8.55559584,2.49538212,8.912079,25.13,1.51,25.1753252213,137.97,52.30559584,3.88538212,52.44970496,8.55559584,2.49538212,8.912079,43.75,1.3900000000000001,43.7720755734,138.45,8.55559584,2.49538212,8.912079,8.55559584,2.49538212,8.912079,0.0,0.0,0.0,138.45
2020-07-16 09:30:00,29.68803264,3.37775952,29.8795672895,9.31803264,2.71775952,9.706284,20.37,0.66,20.3806893897,137.44,58.93803264,4.45775952,59.1063728494,9.31803264,2.71775952,9.706284,49.62,1.74,49.6504984869,137.96,9.31803264,2.71775952,9.706284,9.31803264,2.71775952,9.706284,0.0,0.0,0.0,137.96
2020-07-16 10:00:00,30.28998112,2.77291116,30.4166400602,8.88998112,2.59291116,9.260397,21.4,0.18,21.400756996,137.81,60.41998112,4.41291116,60.5809202922,8.88998112,2.59291116,9.260397,51.53,1.82,51.5621304835,138.28,8.88998112,2.59291116,9.260397,8.88998112,2.59291116,9.260397,0.0,0.0,0.0,138.28
2020-07-16 10:30:00,30.266304,3.0551719999999998,30.4201123234,9.686304,2.8251720000000002,10.0899,20.58,0.23,20.5812851882,138.06,58.386304,4.675172,58.5731826693,9.686304,2.8251720000000002,10.0899,48.7,1.85,48.735125936,138.53,9.686304,2.8251720000000002,10.0899,9.686304,2.8251720000000002,10.0899,0.0,0.0,0.0,138.53
2020-07-16 11:00:00,27.6345056,3.0829808,27.8059466728,9.8845056,2.8829808,10.29636,17.75,0.2,17.7511267248,138.12,57.8945056,4.5529808,58.0732590168,9.8845056,2.8829808,10.29636,48.01,1.67,48.0390362101,138.59,9.8845056,2.8829808,10.29636,9.8845056,2.8829808,10.29636,0.0,0.0,0.0,138.59
2020-07-16 11:30:00,24.51995008,3.67498544,24.7938191877,9.95995008,2.90498544,10.374948,14.56,0.77,14.5803463608,138.04,60.24995008,4.77498544,60.4388696998,9.95995008,2.90498544,10.374948,50.29,1.87,50.3247553397,138.49,9.95995008,2.90498544,10.374948,9.95995008,2.90498544,10.374948,0.0,0.0,0.0,138.49
2020-07-16 12:00:00,25.09355584,3.8497871200000002,25.3871504026,10.59355584,3.08978712,11.034954,14.5,0.76,14.5199035809,138.0,60.09355584,5.46978712,60.3419756441,10.59355584,3.08978712,11.034954,49.5,2.38,49.5571831322,138.44,10.59355584,3.08978712,11.034954,10.59355584,3.08978712,11.034954,0.0,0.0,0.0,138.44
2020-07-16 12:30:00,30.73412448,3.73036964,30.9596845139,11.38412448,3.32036964,11.858463,19.35,0.41000000000000003,19.3543431818,137.86,60.11412448,6.62036964,60.477576474,11.38412448,3.32036964,11.858463,48.73,3.3,48.8416103338,138.29,11.38412448,3.32036964,11.858463,11.38412448,3.32036964,11.858463,0.0,0.0,0.0,138.29
2020-07-16 13:00:00,33.79370464,3.51608052,33.9761283186,11.64370464,3.39608052,12.128859,22.15,0.12,22.150325054,138.1,52.91370464,6.59608052,53.3232446214,11.64370464,3.39608052,12.128859,41.27,3.2,41.3938751508,138.47,11.64370464,3.39608052,12.128859,11.64370464,3.39608052,12.128859,0.0,0.0,0.0,138.47
2020-07-16 13:30:00,34.71428544,3.12374992,34.8545467217,10.26428544,2.99374992,10.691964,24.45,0.13,24.4503456008,138.37,49.14428544,6.60374992,49.585988993,10.26428544,2.99374992,10.691964,38.88,3.61,39.047234217,138.76,10.26428544,2.99374992,10.691964,10.26428544,2.99374992,10.691964,0.0,0.0,0.0,138.76
2020-07-16 14:00:00,32.74775136,3.92267748,32.981852855,10.87775136,3.17267748,11.330991,21.87,0.75,21.8828563035,138.27,46.48775136,6.45267748,46.9334430142,10.87775136,3.17267748,11.330991,35.61,3.2800000000000002,35.7607396456,138.71,10.87775136,3.17267748,11.330991,10.87775136,3.17267748,11.330991,0.0,0.0,0.0,138.71
2020-07-16 14:30:00,33.93258688,4.12908784,34.182887806,10.52258688,3.06908784,10.961028,23.41,1.06,23.4339860032,138.12,46.23258688,6.47908784,46.6843728549,10.52258688,3.06908784,10.961028,35.71,3.41,35.8724434629,138.6,10.52258688,3.06908784,10.961028,10.52258688,3.06908784,10.961028,0.0,0.0,0.0,138.6
2020-07-16 15:00:00,36.05843936,4.41496148,36.3277157822,12.18843936,3.5549614800000002,12.696291,23.87,0.86,23.8854872255,138.05,45.30843936,7.2949614799999996,45.8919507129,12.18843936,3.5549614800000002,12.696291,33.12,3.74,33.330496546,138.54,12.18843936,3.5549614800000002,12.696291,12.18843936,3.5549614800000002,12.696291,0.0,0.0,0.0,138.54
2020-07-16 15:30:00,37.34887904,3.91008972,37.5529967801,12.06887904,3.52008972,12.571749,25.28,0.39,25.283008128,137.83,47.14887904,7.71008972,47.7751219592,12.06887904,3.52008972,12.571749,35.08,4.19,35.3293433282,138.32,12.06887904,3.52008972,12.571749,12.06887904,3.52008972,12.571749,0.0,0.0,0.0,138.32
2020-07-16 16:00:00,38.5905392,3.5597406,38.7543735453,10.2505392,2.9897406,10.677645,28.34,0.5700000000000001,28.3457316011,137.41,48.0305392,7.1697406,48.5627210534,10.2505392,2.9897406,10.677645,37.78,4.18,38.0105353817,137.91,10.2505392,2.9897406,10.677645,10.2505392,2.9897406,10.677645,0.0,0.0,0.0,137.91
2020-07-16 16:30:00,39.40902112,3.8226311600000002,39.5939825557,9.84902112,2.87263116,10.259397,29.56,0.9500000000000001,29.5752616218,137.59,47.65902112,6.24263116,48.066128801,9.84902112,2.87263116,10.259397,37.81,3.37,37.9598867227,138.06,9.84902112,2.87263116,10.259397,9.84902112,2.87263116,10.259397,0.0,0.0,0.0,138.06
2020-07-16 17:00:00,42.80045088,3.75596484,42.9649376517,8.660450879999999,2.52596484,9.021303,34.14,1.23,34.162150108,138.04,47.87045088,4.82596484,48.1130959728,8.660450879999999,2.52596484,9.021303,39.21,2.3,39.2773993538,138.49,8.660450879999999,2.52596484,9.021303,8.660450879999999,2.52596484,9.021303,0.0,0.0,0.0,138.49
2020-07-16 17:30:00,44.13624448,4.10265464,44.3265140959,9.26624448,2.70265464,9.652338,34.87,1.4,34.8980930711,137.84,48.12624448,4.96265464,48.3814359938,9.26624448,2.70265464,9.652338,38.86,2.26,38.9256624863,138.31,9.26624448,2.70265464,9.652338,9.26624448,2.70265464,9.652338,0.0,0.0,0.0,138.31
2020-07-16 18:00:00,45.89318688,4.84426284,46.1481471401,9.92318688,2.89426284,10.336653,35.97,1.9500000000000002,36.0228177687,137.43,44.98318688,4.95426284,45.2551855832,9.92318688,2.89426284,10.336653,35.06,2.06,35.1204669673,137.93,9.92318688,2.89426284,10.336653,9.92318688,2.89426284,10.336653,0.0,0.0,0.0,137.93
2020-07-16 18:30:00,44.23586432,5.43004376,44.5678927859,9.80586432,2.86004376,10.214442,34.43,2.5700000000000003,34.5257845675,137.22,41.59586432,4.33004376,41.8206313617,9.80586432,2.86004376,10.214442,31.79,1.47,31.8239689542,137.73,9.80586432,2.86004376,10.214442,9.80586432,2.86004376,10.214442,0.0,0.0,0.0,137.73
2020-07-16 19:00:00,44.67297856,5.02545208,44.9547570567,8.45297856,2.46545208,8.805185999999999,36.22,2.56,36.3103566493,137.31,42.81297856,3.36545208,42.9450509475,8.45297856,2.46545208,8.805185999999999,34.36,0.9,34.3717849406,137.79,8.45297856,2.46545208,8.805185999999999,8.45297856,2.46545208,8.805185999999999,0.0,0.0,0.0,137.79
2020-07-16 19:30:00,45.49757504,4.68179272,45.7378237085,7.37757504,2.15179272,7.684974,38.12,2.5300000000000002,38.2038649877,137.31,43.46757504,3.18179272,43.5838718424,7.37757504,2.15179272,7.684974,36.09,1.03,36.1046949856,137.79,7.37757504,2.15179272,7.684974,7.37757504,2.15179272,7.684974,0.0,0.0,0.0,137.79
2020-07-16 20:00:00,43.46551744,4.86202592,43.7366036904,7.03551744,2.05202592,7.328664,36.43,2.81,36.5382128736,137.31,43.00551744,2.6320259200000002,43.0859848527,7.03551744,2.05202592,7.328664,35.97,0.58,35.9746758151,137.76,7.03551744,2.05202592,7.328664,7.03551744,2.05202592,7.328664,0.0,0.0,0.0,137.76
2020-07-16 20:30:00,43.73804512,6.14151316,44.167123234499996,6.82804512,1.99151316,7.112547,36.91,4.15,37.1425712626,136.9,39.38804512,2.59151316,39.4732065943,6.82804512,1.99151316,7.112547,32.56,0.6000000000000001,32.5655277863,137.41,6.82804512,1.99151316,7.112547,6.82804512,1.99151316,7.112547,0.0,0.0,0.0,137.41
2020-07-16 21:00:00,44.23992352,9.18039436,45.1824133227,6.54992352,1.9103943600000002,6.822837,37.69,7.27,38.3847495758,136.05,36.47992352,4.48039436,36.7540304408,6.54992352,1.9103943600000002,6.822837,29.93,2.5700000000000003,30.0401364844,136.97,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,136.97
2020-07-16 21:30:00,44.35931456,8.88480008,45.2403410762,6.11931456,1.7848000800000001,6.374286,38.24,7.1,38.8935418804,136.05,36.92931456,4.28480008,37.1770599375,6.11931456,1.7848000800000001,6.374286,30.81,2.5,30.9112617018,136.97,6.11931456,1.7848000800000001,6.374286,6.11931456,1.7848000800000001,6.374286,0.0,0.0,0.0,136.97
2020-07-16 22:00:00,39.18367104,8.74107072,40.1468105022,5.28367104,1.54107072,5.503824,33.9,7.2,34.6561682821,136.35,36.08367104,3.12107072,36.218398614,5.28367104,1.54107072,5.503824,30.8,1.58,30.8404993474,137.22,5.28367104,1.54107072,5.503824,5.28367104,1.54107072,5.503824,0.0,0.0,0.0,137.22
2020-07-16 22:30:00,37.40462048,8.66759764,38.3957404161,4.89462048,1.4275976400000001,5.098563,32.51,7.24,33.3064213028,136.55,36.15462048,2.31759764,36.228826104,4.89462048,1.4275976400000001,5.098563,31.26,0.89,31.2726669793,137.36,4.89462048,1.4275976400000001,5.098563,4.89462048,1.4275976400000001,5.098563,0.0,0.0,0.0,137.36
2020-07-16 23:00:00,37.05640864,9.71270252,38.3081454985,4.94640864,1.44270252,5.152509,32.11,8.27,33.1578799081,136.66,32.23640864,1.80270252,32.2867740473,4.94640864,1.44270252,5.152509,27.29,0.36,27.2923743929,137.49,4.94640864,1.44270252,5.152509,4.94640864,1.44270252,5.152509,0.0,0.0,0.0,137.49
2020-07-16 23:30:00,36.85102368,10.17321524,38.2294684057,5.29102368,1.5432152399999999,5.511483,31.56,8.63,32.7186567573,136.66,27.24102368,1.71321524,27.294843425,5.29102368,1.5432152399999999,5.511483,21.95,0.17,21.9506583045,137.49,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,137.49
2020-07-17 00:00:00,37.3278768,10.6110474,38.8067611805,5.3178768,1.5510473999999999,5.539455,32.01,9.06,33.2674570714,136.97,22.9778768,1.7110474,23.0414952952,5.3178768,1.5510473999999999,5.539455,17.66,0.16,17.6607247869,137.77,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,137.77
2020-07-17 00:30:00,34.20026464,11.28466052,36.0139093198,5.09026464,1.48466052,5.302359,29.11,9.8,30.7153398158,136.61,24.66026464,1.8146605199999999,24.7269416814,5.09026464,1.48466052,5.302359,19.57,0.33,19.5727821221,137.53,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,137.53
2020-07-17 01:00:00,35.35003488,12.52167684,37.502231359,5.08003488,1.48167684,5.291703,30.27,11.04,32.2204050254,136.78,21.01003488,2.56167684,21.1656267068,5.08003488,1.48167684,5.291703,15.93,1.08,15.966568197299999,137.81,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,137.81
2020-07-17 01:30:00,38.53232256,13.70109408,40.8957193464,5.11232256,1.4910940799999999,5.325336,33.42,12.21,35.5806197248,136.57,16.71232256,3.05109408,16.9885520406,5.11232256,1.4910940799999999,5.325336,11.6,1.56,11.7044265131,137.67,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,137.67
2020-07-17 02:00:00,38.30946496,14.00442728,40.7889579293,5.56946496,1.62442728,5.801526,32.74,12.38,35.0024570566,136.47,15.17946496,3.5244272800000003,15.5832520394,5.56946496,1.62442728,5.801526,9.61,1.9,9.7960247039,137.59,5.56946496,1.62442728,5.801526,5.56946496,1.62442728,5.801526,0.0,0.0,0.0,137.59
2020-07-17 02:30:00,37.00334144,14.17055792,39.6238815551,5.21334144,1.52055792,5.430564,31.79,12.65,34.2144209362,136.94,16.17334144,3.23055792,16.4928311035,5.21334144,1.52055792,5.430564,10.96,1.71,11.0925966302,138.08,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,138.08
2020-07-17 03:00:00,36.66379104,14.35610572,39.3742472292,5.1637910399999996,1.5061057199999999,5.378949,31.5,12.85,34.0201778361,136.99,15.74379104,3.10610572,16.0472692087,5.1637910399999996,1.5061057199999999,5.378949,10.58,1.6,10.7002990612,138.13,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,138.13
2020-07-17 03:30:00,38.98980512,13.87869316,41.3862661655,5.06980512,1.47869316,5.281047,33.92,12.4,36.1154592938,136.68,14.13980512,2.61869316,14.3802518301,5.06980512,1.47869316,5.281047,9.07,1.1400000000000001,9.1413620429,137.75,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,137.75
2020-07-17 04:00:00,38.02192288,12.49431084,40.0221741396,5.19192288,1.51431084,5.408253,32.83,10.98,34.6174710226,137.24,13.50192288,1.71431084,13.6103189938,5.19192288,1.51431084,5.408253,8.31,0.2,8.3124063905,138.09,5.19192288,1.51431084,5.408253,5.19192288,1.51431084,5.408253,0.0,0.0,0.0,138.09
2020-07-17 04:30:00,38.64786688,12.36062784,40.5763814919,5.24786688,1.53062784,5.466528,33.4,10.83,35.1119481089,137.35,13.13786688,1.84062784,13.2661771812,5.24786688,1.53062784,5.466528,7.89,0.31,7.8960876388,138.18,5.24786688,1.53062784,5.466528,5.24786688,1.53062784,5.466528,0.0,0.0,0.0,138.18
2020-07-17 05:00:00,37.41341152,12.14682836,39.3358462572,5.06341152,1.47682836,5.274387,32.35,10.67,34.0642246352,137.59,15.02341152,2.15682836,15.177443865,5.06341152,1.47682836,5.274387,9.96,0.68,9.9831858642,138.41,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,138.41
2020-07-17 05:30:00,37.848856,12.258833,39.7846061565,5.138856,1.4988329999999999,5.352975,32.71,10.76,34.4343099248,137.44,15.118856,2.228833,15.282261066,5.138856,1.4988329999999999,5.352975,9.98,0.73,10.0066627804,138.27,5.138856,1.4988329999999999,5.352975,5.138856,1.4988329999999999,5.352975,0.0,0.0,0.0,138.27
2020-07-17 06:00:00,37.87711744,11.96582592,39.7222483693,5.43711744,1.58582592,5.663664,32.44,10.38,34.060211391,137.41,15.38711744,2.22582592,15.5472725627,5.43711744,1.58582592,5.663664,9.95,0.64,9.9705616692,138.22,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,138.22
2020-07-17 06:30:00,36.45722688,10.34710784,37.8971243293,5.88722688,1.7171078400000002,6.132528,30.57,8.63,31.7647886818,137.56,20.57722688,2.82710784,20.7705273118,5.88722688,1.7171078400000002,6.132528,14.69,1.11,14.7318770019,138.22,5.88722688,1.7171078400000002,6.132528,5.88722688,1.7171078400000002,6.132528,0.0,0.0,0.0,138.22
2020-07-17 07:00:00,37.95332064,9.14971852,39.0406441622,6.03332064,1.75971852,6.284709,31.92,7.39,32.76428696,137.85,25.80332064,2.57971852,25.9319552617,6.03332064,1.75971852,6.284709,19.77,0.8200000000000001,19.7869982564,138.44,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,138.44
2020-07-17 07:30:00,39.74366816,8.46106988,40.6343310801,8.16366816,2.38106988,8.503821,31.58,6.08,32.1599564676,137.78,32.16366816,3.03106988,32.3061748606,8.16366816,2.38106988,8.503821,24.0,0.65,24.0088004698,138.37,8.16366816,2.38106988,8.503821,8.16366816,2.38106988,8.503821,0.0,0.0,0.0,138.37
2020-07-17 08:00:00,38.03429664,6.37083652,38.5641709215,9.05429664,2.64083652,9.431559,28.98,3.73,29.2190571374,137.73,40.59429664,4.58083652,40.8519397694,9.05429664,2.64083652,9.431559,31.54,1.94,31.5996075925,138.26,9.05429664,2.64083652,9.431559,9.05429664,2.64083652,9.431559,0.0,0.0,0.0,138.26
2020-07-17 08:30:00,36.83388672,4.64696696,37.1258604322,9.38388672,2.73696696,9.774882,27.45,1.9100000000000001,27.5163696733,137.41,46.97388672,5.82696696,47.3339157216,9.38388672,2.73696696,9.774882,37.59,3.09,37.7167893649,137.95,9.38388672,2.73696696,9.774882,9.38388672,2.73696696,9.774882,0.0,0.0,0.0,137.95
2020-07-17 09:00:00,33.84369504,5.13232772,34.2306365963,11.25369504,3.28232772,11.722599,22.59,1.85,22.6656259565,137.68,48.40369504,6.69232772,48.864147837,11.25369504,3.28232772,11.722599,37.15,3.41,37.3061737518,138.25,11.25369504,3.28232772,11.722599,11.25369504,3.28232772,11.722599,0.0,0.0,0.0,138.25
2020-07-17 09:30:00,30.10518272,4.67484496,30.4659843433,12.08518272,3.5248449600000002,12.588732,18.02,1.15,18.0566580518,137.81,51.03518272,6.72484496,51.4763383993,12.08518272,3.5248449600000002,12.588732,38.95,3.2,39.0812295098,138.34,12.08518272,3.5248449600000002,12.588732,12.08518272,3.5248449600000002,12.588732,0.0,0.0,0.0,138.34
2020-07-17 10:00:00,30.9366,4.984425,31.3355662489,13.3866,3.904425,13.944375,17.55,1.08,17.5831993676,137.78,46.7666,7.594425,47.3792166107,13.3866,3.904425,13.944375,33.38,3.69,33.5833366419,138.3,13.3866,3.904425,13.944375,13.3866,3.904425,13.944375,0.0,0.0,0.0,138.3
2020-07-17 10:30:00,31.87094528,5.06360904,32.2706877762,13.76094528,4.01360904,14.334318,18.11,1.05,18.1404134462,137.64,45.58094528,7.93360904,46.2662374202,13.76094528,4.01360904,14.334318,31.82,3.92,32.060548966,138.18,13.76094528,4.01360904,14.334318,13.76094528,4.01360904,14.334318,0.0,0.0,0.0,138.18
2020-07-17 11:00:00,33.03015584,4.80046212,33.3771723095,13.99015584,4.08046212,14.573079,19.04,0.72,19.0536085821,137.71,46.31015584,8.59046212,47.1001759377,13.99015584,4.08046212,14.573079,32.32,4.51,32.6331503229,138.28,13.99015584,4.08046212,14.573079,13.99015584,4.08046212,14.573079,0.0,0.0,0.0,138.28
2020-07-17 11:30:00,35.59909792,3.97265356,35.8200746653,12.96909792,3.78265356,13.509477,22.63,0.19,22.6307975997,137.56,48.78909792,8.20265356,49.4738274371,12.96909792,3.78265356,13.509477,35.82,4.42,36.0916721696,138.21,12.96909792,3.78265356,13.509477,12.96909792,3.78265356,13.509477,0.0,0.0,0.0,138.21
2020-07-17 12:00:00,36.41188544,4.09304992,36.6412125747,12.66188544,3.69304992,13.189464,23.75,0.4,23.7533681822,137.51,49.20188544,8.38304992,49.9109312357,12.66188544,3.69304992,13.189464,36.54,4.69,36.8397570567,138.16,12.66188544,3.69304992,13.189464,12.66188544,3.69304992,13.189464,0.0,0.0,0.0,138.16
2020-07-17 12:30:00,35.49230464,4.05400552,35.7230828655,13.04230464,3.80400552,13.585734,22.45,0.25,22.451391939,137.6,48.62230464,7.93400552,49.265372749,13.04230464,3.80400552,13.585734,35.58,4.13,35.8188958512,138.2,13.04230464,3.80400552,13.585734,13.04230464,3.80400552,13.585734,0.0,0.0,0.0,138.2
2020-07-17 13:00:00,34.67884928,3.69883104,34.8755492924,11.85884928,3.45883104,12.352968,22.82,0.24,22.8212620159,137.9,48.92884928,6.73883104,49.390729248,11.85884928,3.45883104,12.352968,37.07,3.2800000000000002,37.2148263465,138.5,11.85884928,3.45883104,12.352968,11.85884928,3.45883104,12.352968,0.0,0.0,0.0,138.5
2020-07-17 13:30:00,33.41482528,3.57307404,33.6053181295,9.88482528,2.88307404,10.296693,23.53,0.6900000000000001,23.5401146981,138.24,49.23482528,6.12307404,49.6141114609,9.88482528,2.88307404,10.296693,39.35,3.24,39.483162234,138.86,9.88482528,2.88307404,10.296693,9.88482528,2.88307404,10.296693,0.0,0.0,0.0,138.86
2020-07-17 14:00:00,41.43218752,6.24897136,41.9007852641,10.28218752,2.99897136,10.710612,31.15,3.25,31.3190836392,138.24,41.49218752,8.67897136,42.3901659476,10.28218752,2.99897136,10.710612,31.21,5.68,31.7226496371,139.07,10.28218752,2.99897136,10.710612,10.28218752,2.99897136,10.710612,0.0,0.0,0.0,139.07
2020-07-17 14:30:00,40.78546464,6.38326052,41.2819590229,9.88546464,2.88326052,10.297359,30.9,3.5,31.0975883309,138.47,40.58546464,8.36326052,41.4381957446,9.88546464,2.88326052,10.297359,30.7,5.48,31.1852593383,139.28,9.88546464,2.88326052,10.297359,9.88546464,2.88326052,10.297359,0.0,0.0,0.0,139.28
2020-07-17 15:00:00,39.27735136,6.96922748,39.8908568663,11.27735136,3.28922748,11.747241,28.0,3.68,28.24079319,138.58,39.04735136,8.65922748,39.9959731571,11.27735136,3.28922748,11.747241,27.77,5.37,28.2844444881,139.38,11.27735136,3.28922748,11.747241,11.27735136,3.28922748,11.747241,0.0,0.0,0.0,139.38
2020-07-17 15:30:00,40.50983104,6.73995072,41.0666938844,9.11983104,2.65995072,9.499824,31.39,4.08,31.6540439755,138.58,40.37983104,7.66995072,41.1018113818,9.11983104,2.65995072,9.499824,31.26,5.01,31.6589276508,139.38,9.11983104,2.65995072,9.499824,9.11983104,2.65995072,9.499824,0.0,0.0,0.0,139.38
2020-07-17 16:00:00,40.92259648,7.41284064,41.5885694515,10.91259648,3.18284064,11.367288,30.01,4.23,30.3066494354,138.63,40.76259648,8.06284064,41.5523605945,10.91259648,3.18284064,11.367288,29.85,4.88,30.2462708445,139.43,10.91259648,3.18284064,11.367288,10.91259648,3.18284064,11.367288,0.0,0.0,0.0,139.43
2020-07-17 16:30:00,41.56486464,7.7280855200000005,42.2771957247,10.48486464,3.05808552,10.921734,31.08,4.67,31.4288927581,138.72,41.44486464,7.45808552,42.1105669001,10.48486464,3.05808552,10.921734,30.96,4.4,31.2710984777,139.52,10.48486464,3.05808552,10.921734,10.48486464,3.05808552,10.921734,0.0,0.0,0.0,139.52
2020-07-17 17:00:00,40.10832032,8.66992676,41.0346803194,11.34832032,3.30992676,11.821166999999999,28.76,5.36,29.2552080833,138.65,40.57832032,7.37992676,41.2439498469,11.34832032,3.30992676,11.821166999999999,29.23,4.07,29.5119941719,139.41,11.34832032,3.30992676,11.821166999999999,11.34832032,3.30992676,11.821166999999999,0.0,0.0,0.0,139.41
2020-07-17 17:30:00,41.01925056,8.75894808,41.9439875068,10.17925056,2.96894808,10.603386,30.84,5.79,31.3788097289,138.16,41.81925056,6.78894808,42.3667267255,10.17925056,2.96894808,10.603386,31.64,3.8200000000000003,31.869766237,138.89,10.17925056,2.96894808,10.603386,10.17925056,2.96894808,10.603386,0.0,0.0,0.0,138.89
2020-07-17 18:00:00,41.9120192,8.5385056,42.7729287202,8.7720192,2.5585056,9.13752,33.14,5.98,33.6752134366,137.86,42.7720192,6.1185056,43.2074268757,8.7720192,2.5585056,9.13752,34.0,3.56,34.1858684254,138.59,8.7720192,2.5585056,9.13752,8.7720192,2.5585056,9.13752,0.0,0.0,0.0,138.59
2020-07-17 18:30:00,39.75313664,9.19883152,40.8035583504,10.21313664,2.97883152,10.638684,29.54,6.22,30.1877458582,137.5,40.55313664,6.22883152,41.0287123055,10.21313664,2.97883152,10.638684,30.34,3.25,30.51357239,138.22,10.21313664,2.97883152,10.638684,10.21313664,2.97883152,10.638684,0.0,0.0,0.0,138.22
2020-07-17 19:00:00,39.38785344,9.17687392,40.4427745531,8.69785344,2.53687392,9.060264,30.69,6.64,31.4000907642,137.56,40.22785344,5.4168739200000005,40.5909191255,8.69785344,2.53687392,9.060264,31.53,2.88,31.661258661,138.29,8.69785344,2.53687392,9.060264,8.69785344,2.53687392,9.060264,0.0,0.0,0.0,138.29
2020-07-17 19:30:00,39.50692512,9.14785316,40.5521929108,7.94692512,2.31785316,8.278047,31.56,6.83,32.2905946059,137.69,40.31692512,4.99785316,40.6255213793,7.94692512,2.31785316,8.278047,32.37,2.68,32.4807527622,138.41,7.94692512,2.31785316,8.278047,7.94692512,2.31785316,8.278047,0.0,0.0,0.0,138.41
2020-07-17 20:00:00,39.6620912,8.8747766,40.6428731521,6.7020912,1.9547766,6.981345,32.96,6.92,33.6785985457,137.73,40.532091199999996,4.5747766,40.78944714,6.7020912,1.9547766,6.981345,33.83,2.62,33.931302657,138.45,6.7020912,1.9547766,6.981345,6.7020912,1.9547766,6.981345,0.0,0.0,0.0,138.45
2020-07-17 20:30:00,39.27677664,9.31822652,40.3669980145,6.57677664,1.9182265200000002,6.850809,32.7,7.4,33.5268549077,137.07,40.13677664,3.9982265200000002,40.3354267903,6.57677664,1.9182265200000002,6.850809,33.56,2.08,33.6243959054,137.79,6.57677664,1.9182265200000002,6.850809,6.57677664,1.9182265200000002,6.850809,0.0,0.0,0.0,137.79
2020-07-17 21:00:00,37.27969504,9.24407772,38.4087052004,5.25969504,1.53407772,5.478849,32.02,7.71,32.935155988700004,136.89,38.05969504,3.21407772,38.1951656905,5.25969504,1.53407772,5.478849,32.8,1.6800000000000002,32.8429962092,137.61,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,137.61
2020-07-17 21:30:00,36.5784864,9.1699752,37.7103979359,5.1084864,1.4899752,5.32134,31.47,7.68,32.3935688062,136.95,37.3784864,3.2099752,37.5160657098,5.1084864,1.4899752,5.32134,32.27,1.72,32.3158057303,137.67,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,137.67
2020-07-17 22:00:00,36.16133344,9.37288892,37.3562991056,5.22133344,1.52288892,5.438889,30.94,7.85,31.9203085825,136.8,36.91133344,3.01288892,37.034092887,5.22133344,1.52288892,5.438889,31.69,1.49,31.7250090623,137.53,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,137.53
2020-07-17 22:30:00,35.07224256,9.76440408,36.4061229084,5.19224256,1.51440408,5.408586,29.88,8.25,30.9980144525,137.0,35.83224256,2.62440408,35.9282215487,5.19224256,1.51440408,5.408586,30.64,1.11,30.660099478,137.73,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.73
2020-07-17 23:00:00,33.34665824,10.23652532,34.8824607275,5.09665824,1.48652532,5.309019,28.25,8.75,29.5740595793,137.4,34.15665824,2.23652532,34.229802039,5.09665824,1.48652532,5.309019,29.06,0.75,29.0696766408,138.11,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,138.11
2020-07-17 23:30:00,31.27947552,10.56818036,33.0165416864,4.99947552,1.45818036,5.207787,26.28,9.11,27.8142139921,138.0,32.09947552,1.94818036,32.1585406288,4.99947552,1.45818036,5.207787,27.1,0.49,27.1044295273,138.71,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,138.71
2020-07-18 00:00:00,29.09473984,10.97929912,31.097409788,5.41473984,1.57929912,5.640354,23.68,9.4,25.4774881022,137.87,29.87473984,1.73929912,29.9253277666,5.41473984,1.57929912,5.640354,24.46,0.16,24.460523297800002,138.58,5.41473984,1.57929912,5.640354,5.41473984,1.57929912,5.640354,0.0,0.0,0.0,138.58
2020-07-18 00:30:00,28.2429216,11.1462688,30.3628379547,5.4729216,1.5962687999999998,5.70096,22.77,9.55,24.6916058611,137.74,28.9629216,1.5962687999999998,29.0068768,5.4729216,1.5962687999999998,5.70096,23.49,0.0,23.49,138.45,5.4729216,1.5962687999999998,5.70096,5.4729216,1.5962687999999998,5.70096,0.0,0.0,0.0,138.45
2020-07-18 01:00:00,27.24640832,11.46603576,29.5607297337,5.26640832,1.5360357599999999,5.485842,21.98,9.93,24.118982151,138.01,27.93640832,1.88603576,28.000000727,5.26640832,1.5360357599999999,5.485842,22.67,0.35000000000000003,22.6727016476,138.73,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,138.73
2020-07-18 01:30:00,26.66286208,11.56375144,29.0624940716,5.05286208,1.47375144,5.263398,21.61,10.09,23.8495324902,137.76,27.33286208,2.03375144,27.408420137,5.05286208,1.47375144,5.263398,22.28,0.56,22.2870365908,138.48,5.05286208,1.47375144,5.263398,5.05286208,1.47375144,5.263398,0.0,0.0,0.0,138.48
2020-07-18 02:00:00,26.34743744,11.58258592,28.7809616978,5.11743744,1.49258592,5.330664,21.23,10.09,23.5057652503,137.88,27.03743744,2.01258592,27.1122394023,5.11743744,1.49258592,5.330664,21.92,0.52,21.9261670157,138.59,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,138.59
2020-07-18 02:30:00,25.67232224,11.86442732,28.2813147648,5.43232224,1.58442732,5.658669,20.24,10.28,22.7010131932,137.7,26.39232224,2.28442732,26.4910037824,5.43232224,1.58442732,5.658669,20.96,0.7000000000000001,20.9716856738,138.41,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,138.41
2020-07-18 03:00:00,25.326848,11.981164,28.017807202,5.146848,1.501164,5.3613,20.18,10.48,22.7390149303,137.82,26.036848,2.391164,26.1464169448,5.146848,1.501164,5.3613,20.89,0.89,20.9089502367,138.53,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,138.53
2020-07-18 03:30:00,24.81601856,12.14967208,27.6305864726,5.41601856,1.57967208,5.641686,19.4,10.57,22.092643572,137.79,25.51601856,2.54967208,25.6430893394,5.41601856,1.57967208,5.641686,20.1,0.97,20.1233918612,138.49,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,138.49
2020-07-18 04:00:00,24.69427072,12.17957896,27.5345083493,5.00427072,1.45957896,5.212782,19.69,10.72,22.419065547,137.79,25.33427072,2.63957896,25.4714084809,5.00427072,1.45957896,5.212782,20.33,1.18,20.3642161646,138.49,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,138.49
2020-07-18 04:30:00,24.24784672,12.24312196,27.1634332492,5.42784672,1.5831219600000002,5.654007,18.82,10.66,21.6293319361,137.65,24.88784672,2.70312196,25.0342122442,5.42784672,1.5831219600000002,5.654007,19.46,1.12,19.4922035696,138.36,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,138.36
2020-07-18 05:00:00,24.32050432,12.26806376,27.2395359505,5.17050432,1.50806376,5.385942,19.15,10.76,21.965884912699998,137.87,24.96050432,2.71806376,25.1080593936,5.17050432,1.50806376,5.385942,19.79,1.21,19.8269563978,138.59,5.17050432,1.50806376,5.385942,5.17050432,1.50806376,5.385942,0.0,0.0,0.0,138.59
2020-07-18 05:30:00,23.94640832,12.446035760000001,26.987668991,5.26640832,1.5360357599999999,5.485842,18.68,10.91,21.632625823,137.7,24.57640832,2.90603576,24.7476239213,5.26640832,1.5360357599999999,5.485842,19.31,1.37,19.358538168,138.41,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,138.41
2020-07-18 06:00:00,24.21256192,12.47783056,27.238656542,5.51256192,1.60783056,5.742252,18.7,10.87,21.6297688383,137.74,24.87256192,2.90783056,25.0419610859,5.51256192,1.60783056,5.742252,19.36,1.3,19.4035976046,138.45,5.51256192,1.60783056,5.742252,5.51256192,1.60783056,5.742252,0.0,0.0,0.0,138.45
2020-07-18 06:30:00,25.40702752,12.27871636,28.2185032001,5.44702752,1.58871636,5.673987,19.96,10.69,22.6423872416,137.61,26.10702752,2.71871636,26.2482057401,5.44702752,1.58871636,5.673987,20.66,1.13,20.6908796333,138.32,5.44702752,1.58871636,5.673987,5.44702752,1.58871636,5.673987,0.0,0.0,0.0,138.32
2020-07-18 07:00:00,25.94570848,12.13333164,28.6425823769,5.80570848,1.69333164,6.047613,20.14,10.44,22.6850876128,137.4,26.545708480000002,2.67333164,26.6799801492,5.80570848,1.69333164,6.047613,20.74,0.98,20.7631404176,138.11,5.80570848,1.69333164,6.047613,5.80570848,1.69333164,6.047613,0.0,0.0,0.0,138.11
2020-07-18 07:30:00,27.49579808,11.69377444,29.8791444441,6.11579808,1.78377444,6.370623,21.38,9.91,23.5650694885,137.4,28.10579808,2.22377444,28.1936350702,6.11579808,1.78377444,6.370623,21.99,0.44,21.9944015604,138.11,6.11579808,1.78377444,6.370623,6.11579808,1.78377444,6.370623,0.0,0.0,0.0,138.11
2020-07-18 08:00:00,28.93043264,11.30845952,31.0620538512,6.92043264,2.01845952,7.208784,22.01,9.29,23.8902532427,137.79,29.54043264,2.18845952,29.6213861193,6.92043264,2.01845952,7.208784,22.62,0.17,22.6206388062,138.51,6.92043264,2.01845952,7.208784,6.92043264,2.01845952,7.208784,0.0,0.0,0.0,138.51
2020-07-18 08:30:00,30.60777376,11.03685068,32.5368696631,8.45777376,2.46685068,8.810181,22.15,8.57,23.7501031577,138.47,31.24777376,3.48685068,31.4417158027,8.45777376,2.46685068,8.810181,22.79,1.02,22.8128143814,139.19,8.45777376,2.46685068,8.810181,8.45777376,2.46685068,8.810181,0.0,0.0,0.0,139.19
2020-07-18 09:00:00,32.92082976,10.691908680000001,34.6135514403,9.40082976,2.74190868,9.792531,23.52,7.95,24.8272612263,138.67,33.59082976,4.43190868,33.8819370537,9.40082976,2.74190868,9.792531,24.19,1.69,24.2489628644,139.39,9.40082976,2.74190868,9.792531,9.40082976,2.74190868,9.792531,0.0,0.0,0.0,139.39
2020-07-18 09:30:00,35.9592416,10.1785288,37.3720417556,9.1492416,2.6685288,9.53046,26.81,7.51,27.8419862797,138.51,36.6992416,4.7885288,37.0103275058,9.1492416,2.6685288,9.53046,27.55,2.12,27.6314476638,139.23,9.1492416,2.6685288,9.53046,9.1492416,2.6685288,9.53046,0.0,0.0,0.0,139.23
2020-07-18 10:00:00,36.46905216,9.86055688,37.7785964196,8.779052159999999,2.56055688,9.144846,27.69,7.3,28.6360978487,138.2,37.26905216,4.87055688,37.5859624491,8.779052159999999,2.56055688,9.144846,28.49,2.31,28.5834952376,138.92,8.779052159999999,2.56055688,9.144846,8.779052159999999,2.56055688,9.144846,0.0,0.0,0.0,138.92
2020-07-18 10:30:00,36.79328704,9.95845872,38.1171466834,9.66328704,2.8184587199999998,10.065924,27.13,7.14,28.0538143574,138.25,37.63328704,5.32845872,38.0086406724,9.66328704,2.8184587199999998,10.065924,27.97,2.51,28.0823966214,138.97,9.66328704,2.8184587199999998,10.065924,9.66328704,2.8184587199999998,10.065924,0.0,0.0,0.0,138.97
2020-07-18 11:00:00,37.668952,9.536361,38.8573304011,9.038952,2.636361,9.415575,28.63,6.9,29.4497351431,138.33,38.488952,5.376361,38.8626386606,9.038952,2.636361,9.415575,29.45,2.74,29.5771888455,139.05,9.038952,2.636361,9.415575,9.038952,2.636361,9.415575,0.0,0.0,0.0,139.05
2020-07-18 11:30:00,37.61914144,9.71433292,38.8531603189,9.40914144,2.74433292,9.801189,28.21,6.97,29.0583034605,138.91,38.45914144,5.51433292,38.8524571662,9.40914144,2.74433292,9.801189,29.05,2.77,29.1817648541,139.62,9.40914144,2.74433292,9.801189,9.40914144,2.74433292,9.801189,0.0,0.0,0.0,139.62
2020-07-18 12:00:00,38.3100112,9.5008366,39.4705314665,8.7800112,2.5608366,9.145845,29.53,6.94,30.3345430162,139.0,39.2300112,5.4408366,39.6055107486,8.7800112,2.5608366,9.145845,30.45,2.88,30.5858938074,139.72,8.7800112,2.5608366,9.145845,8.7800112,2.5608366,9.145845,0.0,0.0,0.0,139.72
2020-07-18 12:30:00,36.53645536,9.48479948,37.7475031154,8.17645536,2.38479948,8.517141,28.36,7.1,29.2352458515,138.96,37.42645536,5.06479948,37.7676019173,8.17645536,2.38479948,8.517141,29.25,2.68,29.3725194697,139.67,8.17645536,2.38479948,8.517141,8.17645536,2.38479948,8.517141,0.0,0.0,0.0,139.67
2020-07-18 13:00:00,36.50026144,8.13799292,37.3964706083,8.29026144,2.41799292,8.635689,28.21,5.72,28.7840667731,138.8,36.80026144,6.36799292,37.3471628893,8.29026144,2.41799292,8.635689,28.51,3.95,28.7823313858,139.1,8.29026144,2.41799292,8.635689,8.29026144,2.41799292,8.635689,0.0,0.0,0.0,139.1
2020-07-18 13:30:00,36.81704512,4.50288816,37.0913846216,7.82704512,2.28288816,8.153172,28.99,2.22,29.0748774718,137.95,35.88704512,9.66288816,37.1651909054,7.82704512,2.28288816,8.153172,28.06,7.38,29.01427235,137.15,7.82704512,2.28288816,8.153172,7.82704512,2.28288816,8.153172,0.0,0.0,0.0,137.15
2020-07-18 14:00:00,34.51300832,4.61671076,34.8204216163,8.66300832,2.5267107600000003,9.023967,25.85,2.09,25.9343517366,137.98,33.52300832,10.11671076,35.0162808337,8.66300832,2.5267107600000003,9.023967,24.86,7.59,25.9928393986,137.18,8.66300832,2.5267107600000003,9.023967,8.66300832,2.5267107600000003,9.023967,0.0,0.0,0.0,137.18
2020-07-18 14:30:00,34.9253968,4.2436574,35.1822678315,7.7953968,2.2736574,8.120205,27.13,1.97,27.2014301095,137.63,33.9553968,9.9336574,35.3786167223,7.7953968,2.2736574,8.120205,26.16,7.66,27.2584152144,136.83,7.7953968,2.2736574,8.120205,7.7953968,2.2736574,8.120205,0.0,0.0,0.0,136.83
2020-07-18 15:00:00,35.8295232,4.1802776,36.0725581787,7.2695232,2.1202776,7.57242,28.56,2.06,28.6341963393,137.82,34.8795232,9.6602776,36.1925697066,7.2695232,2.1202776,7.57242,27.61,7.54,28.6210359701,137.01,7.2695232,2.1202776,7.57242,7.2695232,2.1202776,7.57242,0.0,0.0,0.0,137.01
2020-07-18 15:30:00,37.94616608,6.59929844,38.5157404196,7.74616608,2.2592984400000002,8.068923,30.2,4.34,30.510254014,137.76,37.51616608,7.29929844,38.2196608444,7.74616608,2.2592984400000002,8.068923,29.77,5.04,30.1936168751,136.9,7.74616608,2.2592984400000002,8.068923,7.74616608,2.2592984400000002,8.068923,0.0,0.0,0.0,136.9
2020-07-18 16:00:00,45.24922368,10.51769024,46.4555061497,7.08922368,2.06769024,7.384608,38.16,8.45,39.0843715569,137.09,44.45922368,3.35769024,44.5858346785,7.08922368,2.06769024,7.384608,37.37,1.29,37.3922585571,136.3,7.08922368,2.06769024,7.384608,7.08922368,2.06769024,7.384608,0.0,0.0,0.0,136.3
2020-07-18 16:30:00,48.567176,11.798343,49.9797107051,6.817176,1.988343,7.101225,41.75,9.81,42.8870446639,136.98,47.547176,2.2683429999999998,47.601253403,6.817176,1.988343,7.101225,40.73,0.28,40.7309624242,136.2,6.817176,1.988343,7.101225,6.817176,1.988343,7.101225,0.0,0.0,0.0,136.2
2020-07-18 17:00:00,48.62631648,11.34892564,49.9331229506,7.19631648,2.09892564,7.496163,41.43,9.25,42.4500577149,136.84,47.26631648,3.13892564,47.3704288324,7.19631648,2.09892564,7.496163,40.07,1.04,40.0834941092,136.1,7.19631648,2.09892564,7.496163,7.19631648,2.09892564,7.496163,0.0,0.0,0.0,136.1
2020-07-18 17:30:00,45.64598528,7.71507904,46.2933949584,8.72598528,2.54507904,9.089568,36.92,5.17,37.2802266624,137.37,44.14598528,7.29507904,44.7446778348,8.72598528,2.54507904,9.089568,35.42,4.75,35.7370801829,136.62,8.72598528,2.54507904,9.089568,8.72598528,2.54507904,9.089568,0.0,0.0,0.0,136.62
2020-07-18 18:00:00,41.90940288,4.79857584,42.1832239149,7.70940288,2.24857584,8.030628,34.2,2.55,34.2949340282,137.67,40.84940288,9.32857584,41.9010267518,7.70940288,2.24857584,8.030628,33.14,7.08,33.8878444283,136.88,7.70940288,2.24857584,8.030628,7.70940288,2.24857584,8.030628,0.0,0.0,0.0,136.88
2020-07-18 18:30:00,40.49743488,4.15925184,40.7104606671,7.67743488,2.23925184,7.9973279999999995,32.82,1.92,32.8761129089,136.95,39.59743488,9.78925184,40.7895366566,7.67743488,2.23925184,7.9973279999999995,31.92,7.55,32.8007454184,136.16,7.67743488,2.23925184,7.9973279999999995,7.67743488,2.23925184,7.9973279999999995,0.0,0.0,0.0,136.16
2020-07-18 19:00:00,38.87635552,3.82727036,39.0642933755,8.11635552,2.36727036,8.454537,30.76,1.46,30.7946294019,136.03,37.986355520000004,10.19727036,39.3312538382,8.11635552,2.36727036,8.454537,29.87,7.83,30.8792130729,135.23,8.11635552,2.36727036,8.454537,8.11635552,2.36727036,8.454537,0.0,0.0,0.0,135.23
2020-07-18 19:30:00,38.68593696,3.20964828,38.8188557347,7.09593696,2.06964828,7.391601,31.59,1.1400000000000001,31.6105631079,136.12,37.79593696,10.23964828,39.1584377572,7.09593696,2.06964828,7.391601,30.7,8.17,31.7685205825,135.33,7.09593696,2.06964828,7.391601,7.09593696,2.06964828,7.391601,0.0,0.0,0.0,135.33
2020-07-18 20:00:00,37.12314944,3.05925192,37.2489898743,7.40314944,2.15925192,7.711614,29.72,0.9,29.7336240643,136.42,36.21314944,10.67925192,37.7549813129,7.40314944,2.15925192,7.711614,28.81,8.52,30.0434102592,135.63,7.40314944,2.15925192,7.711614,7.40314944,2.15925192,7.711614,0.0,0.0,0.0,135.63
2020-07-18 20:30:00,36.35237056,2.60985808,36.4459353636,7.06237056,2.05985808,7.356636,29.29,0.55,29.2951634233,135.94,35.43237056,10.88985808,37.0680710653,7.06237056,2.05985808,7.356636,28.37,8.83,29.7123846233,135.15,7.06237056,2.05985808,7.356636,7.06237056,2.05985808,7.356636,0.0,0.0,0.0,135.15
