Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-18 21:00:00,36.18312992,2.52507956,36.2711306357,6.9431299200000005,2.02507956,7.232427,29.24,0.5,29.2442746533,135.94,35.32312992,10.84507956,36.9504973987,6.9431299200000005,2.02507956,7.232427,28.38,8.82,29.7189636428,135.15,6.9431299200000005,2.02507956,7.232427,6.9431299200000005,2.02507956,7.232427,0.0,0.0,0.0,135.15
2020-07-18 21:30:00,36.911672,2.263821,36.9810277758,6.3216719999999995,1.843821,6.585075,30.59,0.42,30.5928831593,135.99,36.031672,10.743821,37.5993494198,6.3216719999999995,1.843821,6.585075,29.71,8.9,31.014417615,135.19,6.3216719999999995,1.843821,6.585075,6.3216719999999995,1.843821,6.585075,0.0,0.0,0.0,135.19
2020-07-18 22:00:00,36.2703632,2.1155226,36.3320063103,6.4303632,1.8755226,6.698295,29.84,0.24,29.8409651318,135.95,35.4303632,10.9155226,37.0737005182,6.4303632,1.8755226,6.698295,29.0,9.04,30.3763328926,135.15,6.4303632,1.8755226,6.698295,6.4303632,1.8755226,6.698295,0.0,0.0,0.0,135.15
2020-07-18 22:30:00,34.18612864,1.57428752,34.2223577882,5.22612864,1.5242875200000001,5.443884,28.96,0.05,28.960043163,136.19,33.30612864,10.90428752,35.0457086004,5.22612864,1.5242875200000001,5.443884,28.08,9.38,29.6052495345,135.4,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,135.4
2020-07-18 23:00:00,32.04995488,1.60498684,32.0901167116,5.15995488,1.50498684,5.374953,26.89,0.1,26.8901859421,136.49,31.01995488,11.23498684,32.9918555109,5.15995488,1.50498684,5.374953,25.86,9.73,27.6299203763,135.7,5.15995488,1.50498684,5.374953,5.15995488,1.50498684,5.374953,0.0,0.0,0.0,135.7
2020-07-18 23:30:00,30.19749728,2.03177004,30.2657716153,5.21749728,1.52177004,5.434893,24.98,0.51,24.9852056225,136.58,29.19749728,11.57177004,31.4070009596,5.21749728,1.52177004,5.434893,23.98,10.05,26.0008249869,135.79,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,135.79
2020-07-19 00:00:00,28.41794656,2.42065108,28.5208561992,5.48794656,1.60065108,5.716611,22.93,0.8200000000000001,22.944657330200002,136.73,27.41794656,11.98065108,29.9212264767,5.48794656,1.60065108,5.716611,21.93,10.38,24.2625081144,135.93,5.48794656,1.60065108,5.716611,5.48794656,1.60065108,5.716611,0.0,0.0,0.0,135.93
2020-07-19 00:30:00,27.29945504,2.74400772,27.4370155784,5.49945504,1.60400772,5.728599,21.8,1.1400000000000001,21.8297869893,137.26,26.29945504,12.40400772,29.0778393784,5.49945504,1.60400772,5.728599,20.8,10.8,23.4367233205,136.46,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,136.46
2020-07-19 01:00:00,26.6545904,2.8996722,26.8118497732,5.0045904,1.4596722,5.213115,21.65,1.44,21.6978362977,138.08,25.6445904,12.6196722,28.5814825231,5.0045904,1.4596722,5.213115,20.64,11.16,23.4639127172,137.28,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,137.28
2020-07-19 01:30:00,26.12506976,2.96647868,26.2929508752,5.16506976,1.5064786799999998,5.380281,20.96,1.46,21.0107877054,138.04,25.12506976,12.68647868,28.1463296318,5.16506976,1.5064786799999998,5.380281,19.96,11.18,22.8778058388,137.23,5.16506976,1.5064786799999998,5.380281,5.16506976,1.5064786799999998,5.380281,0.0,0.0,0.0,137.23
2020-07-19 02:00:00,26.47224256,2.75440408,26.615152977,5.19224256,1.51440408,5.408586,21.28,1.24,21.3160972038,138.3,25.42224256,12.58440408,28.3664880242,5.19224256,1.51440408,5.408586,20.23,11.07,23.0607415319,137.5,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.5
2020-07-19 02:30:00,25.89169312,2.90132716,26.0537419944,5.18169312,1.51132716,5.397597,20.71,1.3900000000000001,20.7565941329,138.3,24.76169312,12.79132716,27.8704053914,5.18169312,1.51132716,5.397597,19.58,11.28,22.5967873823,137.5,5.18169312,1.51132716,5.397597,5.18169312,1.51132716,5.397597,0.0,0.0,0.0,137.5
2020-07-19 03:00:00,25.612872,2.804171,25.7659191003,5.122872,1.494171,5.336325,20.49,1.31,20.5318338197,138.16,24.362872,12.744171,27.4947890802,5.122872,1.494171,5.336325,19.24,11.25,22.2876669932,137.38,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,137.38
2020-07-19 03:30:00,24.91314176,3.23549968,25.1223623597,5.09314176,1.48549968,5.305356,19.82,1.75,19.89710783,137.86,23.89314176,12.98549968,27.1938490307,5.09314176,1.48549968,5.305356,18.8,11.5,22.0383756207,137.05,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,137.05
2020-07-19 04:00:00,24.59853632,3.31873976,24.8214025124,5.13853632,1.49873976,5.352642,19.46,1.82,19.5449226143,137.86,23.57853632,13.05873976,26.9532569296,5.13853632,1.49873976,5.352642,18.44,11.56,21.7638967099,137.05,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,137.05
2020-07-19 04:30:00,24.53021472,3.35589596,24.7587049723,5.06021472,1.47589596,5.271057,19.47,1.88,19.5605546956,137.86,23.54021472,13.09589596,26.9377838743,5.06021472,1.47589596,5.271057,18.48,11.62,21.8296770475,137.05,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,137.05
2020-07-19 05:00:00,23.89790688,3.38897284,24.1370066528,5.20790688,1.51897284,5.424903,18.69,1.87,18.7833170659,138.17,22.85790688,13.18897284,26.3900153753,5.20790688,1.51897284,5.424903,17.65,11.67,21.159191856,137.36,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,137.36
2020-07-19 05:30:00,23.55288192,3.54459056,23.818110105,5.19288192,1.51459056,5.409252,18.36,2.03,18.4718840403,138.06,22.54288192,13.33459056,26.1914648438,5.19288192,1.51459056,5.409252,17.35,11.82,20.9936871464,137.25,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,137.25
2020-07-19 06:00:00,23.36622848,3.62181664,23.6452572232,5.28622848,1.54181664,5.506488,18.08,2.08,18.1992527319,138.17,22.38622848,13.37181664,26.0758260811,5.28622848,1.54181664,5.506488,17.1,11.83,20.7932416905,137.36,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,137.36
2020-07-19 06:30:00,24.1609536,3.5769447999999997,24.4242955469,5.4409536,1.5869448,5.66766,18.72,1.99,18.8254747616,138.23,23.1709536,13.3469448,26.7401201611,5.4409536,1.5869448,5.66766,17.73,11.76,21.2755845983,137.43,5.4409536,1.5869448,5.66766,5.4409536,1.5869448,5.66766,0.0,0.0,0.0,137.43
2020-07-19 07:00:00,24.23901504,3.51221272,24.4921515653,5.93901504,1.7322127200000002,6.186474,18.3,1.78,18.3863645129,138.11,23.25901504,13.24221272,26.7644909975,5.93901504,1.7322127200000002,6.186474,17.32,11.51,20.7957327353,137.3,5.93901504,1.7322127200000002,6.186474,5.93901504,1.7322127200000002,6.186474,0.0,0.0,0.0,137.3
2020-07-19 07:30:00,24.50874432,3.60088376,24.7718572577,6.92874432,2.02088376,7.217442,17.58,1.58,17.6508583361,137.88,23.46874432,13.35088376,27.0005195715,6.92874432,2.02088376,7.217442,16.54,11.33,20.0484538057,137.07,6.92874432,2.02088376,7.217442,6.92874432,2.02088376,7.217442,0.0,0.0,0.0,137.07
2020-07-19 08:00:00,25.40275936,3.46622148,25.638152711300002,7.87275936,2.29622148,8.200791,17.53,1.17,17.5690011099,137.69,24.36275936,13.21622148,27.7166475939,7.87275936,2.29622148,8.200791,16.49,10.92,19.777929618599998,136.89,7.87275936,2.29622148,8.200791,7.87275936,2.29622148,8.200791,0.0,0.0,0.0,136.89
2020-07-19 08:30:00,27.11235872,3.15943796,27.2958246548,8.91235872,2.59943796,9.283707,18.2,0.56,18.2086133464,137.99,26.08235872,12.90943796,29.1022855604,8.91235872,2.59943796,9.283707,17.17,10.31,20.0276059478,137.18,8.91235872,2.59943796,9.283707,8.91235872,2.59943796,9.283707,0.0,0.0,0.0,137.18
2020-07-19 09:00:00,27.42964992,3.10906456,27.6052889348,10.41964992,3.03906456,10.853802,17.01,0.07,17.0101440323,137.57,26.40964992,12.72906456,29.3172081459,10.41964992,3.03906456,10.853802,15.99,9.69,18.6969569717,136.76,10.41964992,3.03906456,10.853802,10.41964992,3.03906456,10.853802,0.0,0.0,0.0,136.76
2020-07-19 09:30:00,28.4114272,3.8137496,28.666249869,11.3614272,3.3137496,11.83482,17.05,0.5,17.0573298028,137.76,27.3514272,12.5637496,30.098976293,11.3614272,3.3137496,11.83482,15.99,9.25,18.472752908,136.96,11.3614272,3.3137496,11.83482,11.3614272,3.3137496,11.83482,0.0,0.0,0.0,136.96
2020-07-19 10:00:00,29.06271456,4.91787508,29.4758693324,12.71271456,3.70787508,13.242411,16.35,1.21,16.3947125623,137.57,28.02271456,12.23787508,30.5783929889,12.71271456,3.70787508,13.242411,15.31,8.53,17.5258951269,136.77,12.71271456,3.70787508,13.242411,12.71271456,3.70787508,13.242411,0.0,0.0,0.0,136.77
2020-07-19 10:30:00,30.28246304,5.81405172,30.8355438605,14.48246304,4.22405172,15.085899,15.8,1.5899999999999999,15.879801636,137.48,29.23246304,12.34405172,31.7318847258,14.48246304,4.22405172,15.085899,14.75,8.12,16.8373661836,136.68,14.48246304,4.22405172,15.085899,14.48246304,4.22405172,15.085899,0.0,0.0,0.0,136.68
2020-07-19 11:00:00,30.33211296,6.25936628,30.9712244325,14.91211296,4.34936628,15.533451,15.42,1.9100000000000001,15.5378409054,137.33,29.27211296,12.16936628,31.7009475063,14.91211296,4.34936628,15.533451,14.36,7.82,16.3512079065,136.54,14.91211296,4.34936628,15.533451,14.91211296,4.34936628,15.533451,0.0,0.0,0.0,136.54
2020-07-19 11:30:00,30.49108448,6.22614964,31.1202694735,14.42108448,4.20614964,15.021963,16.07,2.02,16.1964594897,137.02,29.43108448,11.84614964,31.7256992825,14.42108448,4.20614964,15.021963,15.01,7.64,16.8424968458,136.23,14.42108448,4.20614964,15.021963,14.42108448,4.20614964,15.021963,0.0,0.0,0.0,136.23
2020-07-19 12:00:00,29.94862688,6.25293284,30.5944344792,14.47862688,4.22293284,15.081903,15.47,2.03,15.6026215746,136.95,28.91862688,11.83293284,31.2458842125,14.47862688,4.22293284,15.081903,14.44,7.61,16.3225518838,136.16,14.47862688,4.22293284,15.081903,14.47862688,4.22293284,15.081903,0.0,0.0,0.0,136.16
2020-07-19 12:30:00,29.13846752,6.14288636,29.7789412546,13.99846752,4.08288636,14.581737,15.14,2.06,15.2795026097,137.03,28.09846752,11.67288636,30.4266355837,13.99846752,4.08288636,14.581737,14.1,7.59,16.0130602946,136.24,13.99846752,4.08288636,14.581737,13.99846752,4.08288636,14.581737,0.0,0.0,0.0,136.24
2020-07-19 13:00:00,28.00904704,6.08388872,28.6621774826,13.89904704,4.05388872,14.478174,14.11,2.03,14.2552797237,136.77,26.95904704,11.64388872,29.3661431214,13.89904704,4.05388872,14.478174,13.06,7.59,15.1053533557,135.99,13.89904704,4.05388872,14.478174,13.89904704,4.05388872,14.478174,0.0,0.0,0.0,135.99
2020-07-19 13:30:00,27.3994672,5.4648446,27.9391361596,13.3194672,3.8848446,13.874445,14.08,1.58,14.1683732305,136.92,26.3094672,11.9748446,28.9064865998,13.3194672,3.8848446,13.874445,12.99,8.09,15.3032088138,136.13,13.3194672,3.8848446,13.874445,13.3194672,3.8848446,13.874445,0.0,0.0,0.0,136.13
2020-07-19 14:00:00,26.81558112,5.32496116,27.3391770571,13.28558112,3.87496116,13.839147,13.53,1.45,13.6074758864,136.92,25.74558112,12.09496116,28.4450880236,13.28558112,3.87496116,13.839147,12.46,8.22,14.9271564606,136.13,13.28558112,3.87496116,13.839147,13.28558112,3.87496116,13.839147,0.0,0.0,0.0,136.13
2020-07-19 14:30:00,26.41744928,5.21675604,26.9276098093,13.25744928,3.8667560400000003,13.809843,13.16,1.35,13.229062703,136.99,25.32744928,12.20675604,28.1155576159,13.25744928,3.8667560400000003,13.809843,12.07,8.34,14.6710769884,136.2,13.25744928,3.8667560400000003,13.809843,13.25744928,3.8667560400000003,13.809843,0.0,0.0,0.0,136.2
2020-07-19 15:00:00,27.08707968,5.25789824,27.5926689447,13.22707968,3.85789824,13.778208,13.86,1.4,13.9305276282,137.32,26.01707968,12.13789824,28.7091798692,13.22707968,3.85789824,13.778208,12.79,8.28,15.2362232853,136.53,13.22707968,3.85789824,13.778208,13.22707968,3.85789824,13.778208,0.0,0.0,0.0,136.53
2020-07-19 15:30:00,29.01076768,4.72605724,29.3932008876,11.54076768,3.36605724,12.021633,17.47,1.3599999999999999,17.5228565023,136.93,27.82076768,11.70605724,30.1832220018,11.54076768,3.36605724,12.021633,16.28,8.34,18.2919107805,136.15,11.54076768,3.36605724,12.021633,11.54076768,3.36605724,12.021633,0.0,0.0,0.0,136.15
2020-07-19 16:00:00,29.87817088,4.47029984,30.2107377565,10.93817088,3.1902998399999998,11.393928,18.94,1.28,18.9832031017,136.76,28.70817088,11.61029984,30.9670492241,10.93817088,3.1902998399999998,11.393928,17.77,8.42,19.6639085637,135.98,10.93817088,3.1902998399999998,11.393928,10.93817088,3.1902998399999998,11.393928,0.0,0.0,0.0,135.98
2020-07-19 16:30:00,29.77079648,4.93731564,30.1774321105,12.71079648,3.70731564,13.240413,17.06,1.23,17.1042830893,136.95,28.63079648,12.21731564,31.1285288526,12.71079648,3.70731564,13.240413,15.92,8.51,18.0517727661,136.17,12.71079648,3.70731564,13.240413,12.71079648,3.70731564,13.240413,0.0,0.0,0.0,136.17
2020-07-19 17:00:00,32.37538304,4.53323672,32.6912168961,11.56538304,3.37323672,12.047274,20.81,1.16,20.8423055347,136.98,31.27538304,11.88323672,33.456851305,11.56538304,3.37323672,12.047274,19.71,8.51,21.4686795123,136.19,11.56538304,3.37323672,12.047274,11.56538304,3.37323672,12.047274,0.0,0.0,0.0,136.19
2020-07-19 17:30:00,34.60035744,4.72552092,34.9215589993,12.19035744,3.55552092,12.698288999999999,22.41,1.17,22.4405213843,136.98,33.53035744,12.05552092,35.6317338156,12.19035744,3.55552092,12.698288999999999,21.34,8.5,22.9705376515,136.19,12.19035744,3.55552092,12.698288999999999,12.19035744,3.55552092,12.698288999999999,0.0,0.0,0.0,136.19
2020-07-19 18:00:00,36.25658272,4.33691996,36.5150471076,10.68658272,3.11691996,11.131857,25.57,1.22,25.5990878744,136.98,35.13658272,11.60691996,37.0040543211,10.68658272,3.11691996,11.131857,24.45,8.49,25.8820903329,136.22,10.68658272,3.11691996,11.131857,10.68658272,3.11691996,11.131857,0.0,0.0,0.0,136.22
2020-07-19 18:30:00,36.96331744,3.62305092,37.1404541456,9.23331744,2.69305092,9.618039,27.73,0.93,27.7455906407,136.96,35.86331744,11.42305092,37.6385922973,9.23331744,2.69305092,9.618039,26.63,8.73,28.0244500392,136.18,9.23331744,2.69305092,9.618039,9.23331744,2.69305092,9.618039,0.0,0.0,0.0,136.18
2020-07-19 19:00:00,36.82338784,3.14598812,36.9575314823,8.76338784,2.55598812,9.128529,28.06,0.59,28.0662020943,137.07,35.64338784,11.68598812,37.5101774863,8.76338784,2.55598812,9.128529,26.88,9.13,28.3882246715,136.3,8.76338784,2.55598812,9.128529,8.76338784,2.55598812,9.128529,0.0,0.0,0.0,136.3
2020-07-19 19:30:00,36.85557632,2.9512097600000002,36.973546556,8.09557632,2.36120976,8.432892,28.76,0.59,28.7660511715,137.14,35.69557632,11.50120976,37.5026931668,8.09557632,2.36120976,8.432892,27.6,9.14,29.0740365275,136.36,8.09557632,2.36120976,8.432892,8.09557632,2.36120976,8.432892,0.0,0.0,0.0,136.36
2020-07-19 20:00:00,36.65864384,2.62002112,36.7521520303,7.5086438399999995,2.19002112,7.821504,29.15,0.43,29.1531713541,137.3,35.54864384,11.47002112,37.3532791513,7.5086438399999995,2.19002112,7.821504,28.04,9.28,29.5357410606,136.52,7.5086438399999995,2.19002112,7.821504,7.5086438399999995,2.19002112,7.821504,0.0,0.0,0.0,136.52
2020-07-19 20:30:00,35.90958304,2.15946172,35.974455229,7.36958304,2.14946172,7.676649,28.54,0.01,28.5400017519,136.85,34.78958304,11.78946172,36.7329075319,7.36958304,2.14946172,7.676649,27.42,9.64,29.0652025625,136.07,7.36958304,2.14946172,7.676649,7.36958304,2.14946172,7.676649,0.0,0.0,0.0,136.07
2020-07-19 21:00:00,35.48802496,2.27400728,35.5608074243,7.00802496,2.04400728,7.300026,28.48,0.23,28.4809287068,136.81,34.46802496,11.90400728,36.4657391803,7.00802496,2.04400728,7.300026,27.46,9.86,29.1765522295,136.02,7.00802496,2.04400728,7.300026,7.00802496,2.04400728,7.300026,0.0,0.0,0.0,136.02
2020-07-19 21:30:00,35.385448,2.259089,35.4574874077,6.545448,1.9090889999999998,6.818175,28.84,0.35000000000000003,28.8421237082,135.99,34.425448,11.709089,36.3622638901,6.545448,1.9090889999999998,6.818175,27.88,9.8,29.5522317262,135.21,6.545448,1.9090889999999998,6.818175,6.545448,1.9090889999999998,6.818175,0.0,0.0,0.0,135.21
2020-07-19 22:00:00,34.87366944,2.39773692,34.9560003797,6.88366944,2.00773692,7.170489,27.99,0.39,27.9927169099,136.07,33.94366944,11.85773692,35.9552307727,6.88366944,2.00773692,7.170489,27.06,9.85,28.7969807445,135.29,6.88366944,2.00773692,7.170489,6.88366944,2.00773692,7.170489,0.0,0.0,0.0,135.29
2020-07-19 22:30:00,33.14237216,2.16319188,33.2128925495,5.46237216,1.59319188,5.689971,27.68,0.5700000000000001,27.6858682363,136.37,32.19237216,11.62319188,34.2264139922,5.46237216,1.59319188,5.689971,26.73,10.03,28.5498476353,135.58,5.46237216,1.59319188,5.689971,5.46237216,1.59319188,5.689971,0.0,0.0,0.0,135.58
2020-07-19 23:00:00,31.45461024,2.43051132,31.5483738191,5.1446102400000004,1.50051132,5.358969,26.31,0.93,26.326431585,136.37,30.52461024,11.87051132,32.751501787,5.1446102400000004,1.50051132,5.358969,25.38,10.37,27.4168068892,135.58,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,135.58
2020-07-19 23:30:00,28.7934208,2.9439143999999997,28.9435262772,5.7734208,1.6839144,6.01398,23.02,1.26,23.0544572697,136.58,27.8234208,12.4839144,30.495751569,5.7734208,1.6839144,6.01398,22.05,10.8,24.5528511583,135.79,5.7734208,1.6839144,6.01398,5.7734208,1.6839144,6.01398,0.0,0.0,0.0,135.79
2020-07-20 00:00:00,27.7233616,3.1880638,27.906066172,5.0333616,1.4680638,5.243085,22.69,1.72,22.7550983298,136.9,26.7733616,12.7480638,29.6534318758,5.0333616,1.4680638,5.243085,21.74,11.28,24.4921620115,136.1,5.0333616,1.4680638,5.243085,5.0333616,1.4680638,5.243085,0.0,0.0,0.0,136.1
2020-07-20 00:30:00,26.2079568,3.4777374,26.4376938679,5.2379568,1.5277374,5.456205,20.97,1.9500000000000002,21.0604700802,136.9,25.2379568,13.0477374,28.4112286728,5.2379568,1.5277374,5.456205,20.0,11.52,23.0805199248,136.1,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,136.1
2020-07-20 01:00:00,25.5556192,3.6195556,25.8106732852,5.1756192,1.5095556,5.3912700000000005,20.38,2.11,20.4889360388,137.03,24.5756192,13.2295556,27.9102526043,5.1756192,1.5095556,5.3912700000000005,19.4,11.72,22.6653568249,136.23,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,136.23
2020-07-20 01:30:00,25.06393056,3.70531308,25.3363367545,5.50393056,1.6053130800000002,5.733261,19.56,2.1,19.6724070718,137.08,24.07393056,13.34531308,27.5254702741,5.50393056,1.6053130800000002,5.733261,18.57,11.74,21.9698088294,136.28,5.50393056,1.6053130800000002,5.733261,5.50393056,1.6053130800000002,5.733261,0.0,0.0,0.0,136.28
2020-07-20 02:00:00,25.23163296,3.60547628,25.487933636,5.40163296,1.5754762800000002,5.626701,19.83,2.03,19.9336348918,137.34,24.27163296,13.24547628,27.6505842331,5.40163296,1.5754762800000002,5.626701,18.87,11.67,22.1870637985,136.54,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,136.54
2020-07-20 02:30:00,25.55422048,3.68414764,25.8184261367,5.29422048,1.54414764,5.514813,20.26,2.14,20.372707233,137.34,24.54422048,13.33414764,27.9323871564,5.29422048,1.54414764,5.514813,19.25,11.79,22.5735819045,136.54,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,136.54
2020-07-20 03:00:00,25.14435072,3.78626896,25.4278234571,4.92435072,1.43626896,5.129532,20.22,2.35,20.3561022792,137.78,24.15435072,13.49626896,27.669151316,4.92435072,1.43626896,5.129532,19.23,12.06,22.6988215553,136.98,4.92435072,1.43626896,5.129532,4.92435072,1.43626896,5.129532,0.0,0.0,0.0,136.98
2020-07-20 03:30:00,24.30766688,3.97890284,24.6311659683,5.44766688,1.58890284,5.674653,18.86,2.39,19.0108311233,137.96,23.29766688,13.71890284,27.0368189176,5.44766688,1.58890284,5.674653,17.85,12.13,21.5814596355,137.16,5.44766688,1.58890284,5.674653,5.44766688,1.58890284,5.674653,0.0,0.0,0.0,137.16
2020-07-20 04:00:00,24.25790688,4.01897284,24.5885784235,5.20790688,1.51897284,5.424903,19.05,2.5,19.2133417187,137.96,23.25790688,13.75897284,27.0229451772,5.20790688,1.51897284,5.424903,18.05,12.24,21.8087161474,137.16,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,137.16
2020-07-20 04:30:00,23.70789664,4.13188652,24.0652622946,5.45789664,1.59188652,5.685309,18.25,2.54,18.4259083901,137.74,22.69789664,13.85188652,26.5907741904,5.45789664,1.59188652,5.685309,17.24,12.26,21.1547914194,136.94,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,136.94
2020-07-20 05:00:00,23.62559904,4.15204972,23.9876728108,5.35559904,1.56204972,5.578749,18.27,2.59,18.4526691836,137.88,22.62559904,13.89204972,26.5500805525,5.35559904,1.56204972,5.578749,17.27,12.33,21.2198444858,137.08,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,137.08
2020-07-20 05:30:00,24.43683808,4.08074444,24.7752200905,5.07683808,1.48074444,5.288373,19.36,2.6,19.5338065927,138.06,23.43683808,13.82074444,27.2084243583,5.07683808,1.48074444,5.288373,18.36,12.34,22.1216003038,137.25,5.07683808,1.48074444,5.288373,5.07683808,1.48074444,5.288373,0.0,0.0,0.0,137.25
2020-07-20 06:00:00,25.2451296,4.0756628,25.5720080514,5.2651296,1.5356627999999999,5.48451,19.98,2.54,20.1408043534,138.01,24.2751296,13.7656628,27.9065474292,5.2651296,1.5356627999999999,5.48451,19.01,12.23,22.6042695082,137.2,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,137.2
2020-07-20 06:30:00,27.29224224,3.43773732,27.5078993085,5.51224224,1.60773732,5.741919,21.78,1.83,21.8567449544,137.3,26.31224224,13.03773732,29.3652292026,5.51224224,1.60773732,5.741919,20.8,11.43,23.7336238278,136.5,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,136.5
2020-07-20 07:00:00,29.18279104,2.7374807199999998,29.3109040048,6.16279104,1.79748072,6.419574,23.02,0.9400000000000001,23.0391840133,137.15,28.19279104,12.30748072,30.762112221,6.16279104,1.79748072,6.419574,22.03,10.51,24.4086255246,136.35,6.16279104,1.79748072,6.419574,6.16279104,1.79748072,6.419574,0.0,0.0,0.0,136.35
2020-07-20 07:30:00,32.63904288,2.53347084,32.7372203252,8.06904288,2.35347084,8.405253,24.57,0.18,24.5706593318,136.89,31.59904288,11.90347084,33.7667310969,8.06904288,2.35347084,8.405253,23.53,9.55,25.3941607461,136.1,8.06904288,2.35347084,8.405253,8.06904288,2.35347084,8.405253,0.0,0.0,0.0,136.1
2020-07-20 08:00:00,34.4937168,3.9031674,34.713847589,9.4737168,2.7631674,9.868455,25.02,1.1400000000000001,25.0459577577,137.1,33.4437168,11.2231674,35.2766449636,9.4737168,2.7631674,9.868455,23.97,8.46,25.419136492,136.3,9.4737168,2.7631674,9.868455,9.4737168,2.7631674,9.868455,0.0,0.0,0.0,136.3
2020-07-20 08:30:00,36.96408544,5.36202492,37.3509695143,10.46408544,3.05202492,10.900089,26.5,2.31,26.600490597,137.62,35.94408544,10.36202492,37.407871345,10.46408544,3.05202492,10.900089,25.48,7.31,26.5078573257,136.82,10.46408544,3.05202492,10.900089,10.46408544,3.05202492,10.900089,0.0,0.0,0.0,136.82
2020-07-20 09:00:00,37.45856,6.65333,38.0448487625,11.428560000000001,3.33333,11.90475,26.03,3.32,26.2408707935,137.34,36.40856,9.64333,37.6640021076,11.428560000000001,3.33333,11.90475,24.98,6.31,25.7646366169,136.55,11.428560000000001,3.33333,11.90475,11.428560000000001,3.33333,11.90475,0.0,0.0,0.0,136.55
2020-07-20 09:30:00,36.57206496,7.78060228,37.3905563917,12.96206496,3.78060228,13.502151,23.61,4.0,23.9464423245,137.12,35.61206496,9.32060228,36.8115851,12.96206496,3.78060228,13.502151,22.65,5.54,23.3176778432,136.32,12.96206496,3.78060228,13.502151,12.96206496,3.78060228,13.502151,0.0,0.0,0.0,136.32
2020-07-20 10:00:00,37.03203488,8.04267684,37.895332933,13.07203488,3.81267684,13.616703,23.96,4.23,24.3305260938,137.07,36.09203488,9.07267684,37.2148954966,13.07203488,3.81267684,13.616703,23.02,5.26,23.6133013363,136.27,13.07203488,3.81267684,13.616703,13.07203488,3.81267684,13.616703,0.0,0.0,0.0,136.27
2020-07-20 10:30:00,38.19792832,9.00689576,39.2454570514,13.73792832,4.00689576,14.310342,24.46,5.0,24.965808619,136.85,37.24792832,8.49689576,38.2047824452,13.73792832,4.00689576,14.310342,23.51,4.49,23.934915918,136.06,13.73792832,4.00689576,14.310342,13.73792832,4.00689576,14.310342,0.0,0.0,0.0,136.06
2020-07-20 11:00:00,40.15172832,8.23967076,40.9884552199,9.94172832,2.8996707600000002,10.355967,30.21,5.34,30.6783262255,136.69,39.20172832,7.01967076,39.8252593319,9.94172832,2.8996707600000002,10.355967,29.26,4.12,29.5486378705,135.9,9.94172832,2.8996707600000002,10.355967,9.94172832,2.8996707600000002,10.355967,0.0,0.0,0.0,135.9
2020-07-20 11:30:00,40.85614496,7.9817922800000005,41.6285189383,8.88614496,2.59179228,9.256401,31.97,5.39,32.421181348,136.56,39.91614496,6.60179228,40.4584019677,8.88614496,2.59179228,9.256401,31.03,4.01,31.288032856,135.77,8.88614496,2.59179228,9.256401,8.88614496,2.59179228,9.256401,0.0,0.0,0.0,135.77
2020-07-20 12:00:00,41.31052064,8.22556852,42.1214801856,8.83052064,2.57556852,9.198459,32.48,5.65,32.9677554589,136.45,40.38052064,6.31556852,40.8714185329,8.83052064,2.57556852,9.198459,31.55,3.74,31.7709002076,135.67,8.83052064,2.57556852,9.198459,8.83052064,2.57556852,9.198459,0.0,0.0,0.0,135.67
2020-07-20 12:30:00,42.59053888,8.81307384,43.4928071363,10.57053888,3.08307384,11.010978,32.02,5.73,32.5286535227,136.58,41.65053888,6.78307384,42.1992592318,10.57053888,3.08307384,11.010978,31.08,3.7,31.2994632542,135.8,10.57053888,3.08307384,11.010978,10.57053888,3.08307384,11.010978,0.0,0.0,0.0,135.8
2020-07-20 13:00:00,41.59123744,8.66911092,42.4851093436,11.31123744,3.29911092,11.782539,30.28,5.37,30.7524844525,136.66,40.72123744,7.31911092,41.3737666076,11.31123744,3.29911092,11.782539,29.41,4.02,29.683471832,135.87,11.31123744,3.29911092,11.782539,11.31123744,3.29911092,11.782539,0.0,0.0,0.0,135.87
2020-07-20 13:30:00,39.42967776,8.54032268,40.3439784818,12.54967776,3.66032268,13.072581,26.88,4.88,27.319385059,136.78,38.51967776,8.24032268,39.391223548,12.54967776,3.66032268,13.072581,25.97,4.58,26.3707660109,135.99,12.54967776,3.66032268,13.072581,12.54967776,3.66032268,13.072581,0.0,0.0,0.0,135.99
2020-07-20 14:00:00,38.2612784,7.7174562,39.0318402718,10.3112784,3.0074562,10.740915,27.95,4.71,28.3440752186,137.1,37.3712784,7.7774562,38.171995942,10.3112784,3.0074562,10.740915,27.06,4.77,27.477199639,136.3,10.3112784,3.0074562,10.740915,10.3112784,3.0074562,10.740915,0.0,0.0,0.0,136.3
2020-07-20 14:30:00,36.937232,7.587526,37.7084825818,10.757232,3.137526,11.20545,26.18,4.45,26.5555060204,137.03,36.027232,8.167526,36.9414391509,10.757232,3.137526,11.20545,25.27,5.03,25.7657485822,136.24,10.757232,3.137526,11.20545,10.757232,3.137526,11.20545,0.0,0.0,0.0,136.24
2020-07-20 15:00:00,38.9906304,6.8335172,39.5849241039,8.9606304,2.6135172,9.33399,30.03,4.22,30.3250605935,137.32,38.0506304,7.9335172,38.868897193,8.9606304,2.6135172,9.33399,29.09,5.32,29.5724618522,136.53,8.9606304,2.6135172,9.33399,8.9606304,2.6135172,9.33399,0.0,0.0,0.0,136.53
2020-07-20 15:30:00,39.13336832,6.48181576,39.6665407064,8.30336832,2.42181576,8.649342,30.83,4.06,31.0961814376,137.4,38.20336832,7.92181576,39.016054592,8.30336832,2.42181576,8.649342,29.9,5.5,30.4016446924,136.61,8.30336832,2.42181576,8.649342,8.30336832,2.42181576,8.649342,0.0,0.0,0.0,136.61
2020-07-20 16:00:00,39.31416768,6.45538224,39.8406292651,8.14416768,2.37538224,8.483508,31.17,4.08,31.4358919072,137.35,38.48416768,7.71538224,39.2499463074,8.14416768,2.37538224,8.483508,30.34,5.34,30.8063499948,136.55,8.14416768,2.37538224,8.483508,8.14416768,2.37538224,8.483508,0.0,0.0,0.0,136.55
2020-07-20 16:30:00,40.10884032,7.03841176,40.7217179392,10.82884032,3.15841176,11.280042,29.28,3.88,29.5359577464,137.61,39.18884032,8.86841176,40.1797701931,10.82884032,3.15841176,11.280042,28.36,5.71,28.9291150919,136.82,10.82884032,3.15841176,11.280042,10.82884032,3.15841176,11.280042,0.0,0.0,0.0,136.82
2020-07-20 17:00:00,42.13683264,7.03740952,42.7204611127,10.51683264,3.06740952,10.955034,31.62,3.9699999999999998,31.868249089,137.61,41.28683264,8.65740952,42.184751854699996,10.51683264,3.06740952,10.955034,30.77,5.59,31.2736470531,136.82,10.51683264,3.06740952,10.955034,10.51683264,3.06740952,10.955034,0.0,0.0,0.0,136.82
2020-07-20 17:30:00,44.91553472,7.12953096,45.4778569294,9.73553472,2.8395309600000003,10.141182,35.18,4.29,35.4406052431,137.75,44.07553472,8.07953096,44.8099495803,9.73553472,2.8395309600000003,10.141182,34.34,5.24,34.7374898345,136.96,9.73553472,2.8395309600000003,10.141182,9.73553472,2.8395309600000003,10.141182,0.0,0.0,0.0,136.96
2020-07-20 18:00:00,44.7213888,6.9487384,45.2580112417,9.8013888,2.8587384,10.20978,34.92,4.09,35.1587044699,137.8,43.8813888,8.3387384,44.6666636444,9.8013888,2.8587384,10.20978,34.08,5.48,34.5177751311,137.01,9.8013888,2.8587384,10.20978,9.8013888,2.8587384,10.20978,0.0,0.0,0.0,137.01
2020-07-20 18:30:00,44.38903168,6.38638424,44.8460927746,9.27903168,2.70638424,9.665658,35.11,3.68,35.3023299514,137.53,43.47903168,8.57638424,44.3168203108,9.27903168,2.70638424,9.665658,34.2,5.87,34.7000994235,136.74,9.27903168,2.70638424,9.665658,9.27903168,2.70638424,9.665658,0.0,0.0,0.0,136.74
2020-07-20 19:00:00,43.1284432,5.4349626,43.4695460215,8.3484432,2.4349626,8.696295,34.78,3.0,34.9091449337,137.39,42.2584432,8.9349626,43.1927028368,8.3484432,2.4349626,8.696295,33.91,6.5,34.5273529249,136.59,8.3484432,2.4349626,8.696295,8.3484432,2.4349626,8.696295,0.0,0.0,0.0,136.59
2020-07-20 19:30:00,42.00751456,4.98927508,42.3027675848,7.91751456,2.30927508,8.247411,34.09,2.68,34.1951824092,137.36,41.14751456,9.12927508,42.1480915102,7.91751456,2.30927508,8.247411,33.23,6.82,33.9226369848,136.56,7.91751456,2.30927508,8.247411,7.91751456,2.30927508,8.247411,0.0,0.0,0.0,136.56
2020-07-20 20:00:00,40.37786496,4.28062728,40.6041346249,7.16786496,2.09062728,7.466526,33.21,2.19,33.2821303405,136.71,39.51786496,9.33062728,40.6044610411,7.16786496,2.09062728,7.466526,32.35,7.24,33.150265459,135.92,7.16786496,2.09062728,7.466526,7.16786496,2.09062728,7.466526,0.0,0.0,0.0,135.92
2020-07-20 20:30:00,39.74513792,3.6827485600000003,39.9153933369,6.93513792,2.02274856,7.224102,32.81,1.6600000000000001,32.8519664556,136.13,38.89513792,9.73274856,40.0943655437,6.93513792,2.02274856,7.224102,31.96,7.71,32.876826185,135.35,6.93513792,2.02274856,7.224102,6.93513792,2.02274856,7.224102,0.0,0.0,0.0,135.35
2020-07-20 21:00:00,39.30798528,3.44232904,39.458425412,6.72798528,1.96232904,7.008318,32.58,1.48,32.6135983909,136.32,38.44798528,9.88232904,39.6977077341,6.72798528,1.96232904,7.008318,31.72,7.92,32.6938036943,135.54,6.72798528,1.96232904,7.008318,6.72798528,1.96232904,7.008318,0.0,0.0,0.0,135.54
2020-07-20 21:30:00,39.30441888,3.43253884,39.454019648,6.69441888,1.9525388399999999,6.9733529999999995,32.61,1.48,32.6435675134,136.4,38.46441888,9.88253884,39.7136764062,6.69441888,1.9525388399999999,6.9733529999999995,31.77,7.93,32.7447369817,135.62,6.69441888,1.9525388399999999,6.9733529999999995,6.69441888,1.9525388399999999,6.9733529999999995,0.0,0.0,0.0,135.62
2020-07-20 22:00:00,39.41414912,3.53121016,39.5720178415,6.72414912,1.96121016,7.004322,32.69,1.57,32.7276794167,136.56,38.56414912,9.81121016,39.7926305005,6.72414912,1.96121016,7.004322,31.84,7.85,32.7934154976,135.77,6.72414912,1.96121016,7.004322,6.72414912,1.96121016,7.004322,0.0,0.0,0.0,135.77
2020-07-20 22:30:00,37.50718752,2.73209636,37.6065614778,5.28718752,1.54209636,5.507487,32.22,1.19,32.241967992,136.66,36.58718752,9.86209636,37.8930499596,5.28718752,1.54209636,5.507487,31.3,8.32,32.3869171117,135.88,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,135.88
2020-07-20 23:00:00,33.71192288,1.95431084,33.7685219565,5.19192288,1.51431084,5.408253,28.52,0.44,28.5233939075,136.92,32.82192288,10.61431084,34.4955390761,5.19192288,1.51431084,5.408253,27.63,9.1,29.0899793743,136.14,5.19192288,1.51431084,5.408253,5.19192288,1.51431084,5.408253,0.0,0.0,0.0,136.14
2020-07-20 23:30:00,31.0619328,1.6147304,31.1038747351,5.2619328,1.5347304,5.48118,25.8,0.08,25.8001240307,137.41,30.1319328,11.1047304,32.1130567141,5.2619328,1.5347304,5.48118,24.87,9.57,26.6477353634,136.62,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,136.62
2020-07-21 00:00:00,29.35244224,1.90946232,29.4144847278,5.31244224,1.54946232,5.533794,24.04,0.36,24.0426953564,137.44,28.43244224,11.57946232,30.6999628559,5.31244224,1.54946232,5.533794,23.12,10.03,25.2018908021,136.65,5.31244224,1.54946232,5.533794,5.31244224,1.54946232,5.533794,0.0,0.0,0.0,136.65
2020-07-21 00:30:00,28.5226224,2.2403482,28.610472709,4.9726224,1.4503482,5.179815,23.55,0.79,23.5632468051,136.98,27.5926224,11.8003482,30.0100154707,4.9726224,1.4503482,5.179815,22.62,10.35,24.8754276345,136.18,4.9726224,1.4503482,5.179815,4.9726224,1.4503482,5.179815,0.0,0.0,0.0,136.18
2020-07-21 01:00:00,27.35978496,2.39118728,27.464078533,5.24978496,1.5311872800000002,5.468526,22.11,0.86,22.1267191422,136.96,26.43978496,11.95118728,29.0153942957,5.24978496,1.5311872800000002,5.468526,21.19,10.42,23.6133966214,136.16,5.24978496,1.5311872800000002,5.468526,5.24978496,1.5311872800000002,5.468526,0.0,0.0,0.0,136.16
2020-07-21 01:30:00,27.20465024,2.54885632,27.3237929874,5.10465024,1.48885632,5.317344,22.1,1.06,22.125406211,136.98,26.24465024,12.14885632,28.9201724771,5.10465024,1.48885632,5.317344,21.14,10.66,23.6756245958,136.18,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,136.18
2020-07-21 02:00:00,27.33401088,2.50866984,27.4488902354,5.10401088,1.48866984,5.316678,22.23,1.02,22.253388506,136.87,26.37401088,12.09866984,29.0166549036,5.10401088,1.48866984,5.316678,21.27,10.61,23.7694131185,136.07,5.10401088,1.48866984,5.316678,5.10401088,1.48866984,5.316678,0.0,0.0,0.0,136.07
2020-07-21 02:30:00,26.54934528,2.62605904,26.6789040419,5.36934528,1.5660590399999998,5.593068,21.18,1.06,21.2065084349,136.68,25.59934528,12.18605904,28.3518343973,5.36934528,1.5660590399999998,5.593068,20.23,10.62,22.8481355913,135.88,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,135.88
2020-07-21 03:00:00,26.31077408,2.67939244,26.4468519211,5.14077408,1.49939244,5.354973,21.17,1.18,21.2028606561,136.85,25.37077408,12.22939244,28.1644140161,5.14077408,1.49939244,5.354973,20.23,10.73,22.8994716096,136.05,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,136.05
2020-07-21 03:30:00,25.9590656,2.8143108,26.1111744681,5.3290656,1.5543108,5.55111,20.63,1.26,20.668442128,136.85,25.1290656,12.4343108,28.0371543314,5.3290656,1.5543108,5.55111,19.8,10.88,22.5923526885,136.02,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,136.02
2020-07-21 04:00:00,26.05683808,2.83074444,26.2101492711,5.07683808,1.48074444,5.288373,20.98,1.35,21.0233893557,136.95,25.12683808,12.39074444,28.0158622869,5.07683808,1.48074444,5.288373,20.05,10.91,22.8260947164,136.15,5.07683808,1.48074444,5.288373,5.07683808,1.48074444,5.288373,0.0,0.0,0.0,136.15
2020-07-21 04:30:00,25.9119728,3.0530754,26.0912169855,5.2219728,1.5230754,5.439555,20.69,1.53,20.7464936797,136.4,24.9419728,12.5830754,27.9362809565,5.2219728,1.5230754,5.439555,19.72,11.06,22.6097766464,135.61,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,135.61
2020-07-21 05:00:00,25.8653296,3.0473878,26.0442286835,5.0653296,1.4773878,5.276385,20.8,1.57,20.859168248,136.46,24.9053296,12.5973878,27.9100272638,5.0653296,1.4773878,5.276385,19.84,11.12,22.7437903613,135.68,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,135.68
2020-07-21 05:30:00,25.92846624,3.04246932,26.106359017,5.28846624,1.54246932,5.508819,20.64,1.5,20.6944340343,136.33,24.96846624,12.57246932,27.9551657334,5.28846624,1.54246932,5.508819,19.68,11.03,22.5602149812,135.55,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,135.55
2020-07-21 06:00:00,26.73588864,2.97421752,26.9008124641,5.46588864,1.59421752,5.693634,21.27,1.38,21.3147202656,136.43,25.78588864,12.49421752,28.6534033649,5.46588864,1.59421752,5.693634,20.32,10.9,23.0588898258,135.64,5.46588864,1.59421752,5.693634,5.46588864,1.59421752,5.693634,0.0,0.0,0.0,135.64
2020-07-21 06:30:00,29.02753696,2.44344828,29.1301963856,5.49753696,1.60344828,5.726601,23.53,0.84,23.5449888511,136.77,28.07753696,11.99344828,30.5318011815,5.49753696,1.60344828,5.726601,22.58,10.39,24.855753861,135.98,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,135.98
2020-07-21 07:00:00,31.7727312,2.0082966,31.8361383202,6.0627312,1.7682966,6.315345,25.71,0.24,25.7111201623,137.26,30.8427312,11.1482966,32.795709856,6.0627312,1.7682966,6.315345,24.78,9.38,26.4959015699,136.47,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,136.47
2020-07-21 07:30:00,35.89856352,3.89666436,36.1094289062,7.90856352,2.30666436,8.238087,27.99,1.5899999999999999,28.0351243978,137.4,34.86856352,10.37666436,36.3798279983,7.90856352,2.30666436,8.238087,26.96,8.07,28.1418993673,136.62,7.90856352,2.30666436,8.238087,7.90856352,2.30666436,8.238087,0.0,0.0,0.0,136.62
2020-07-21 08:00:00,38.17646432,5.53521876,38.5756539115,9.20646432,2.68521876,9.590067,28.97,2.85,29.1098505664,137.52,37.08646432,9.57521876,38.3026193629,9.20646432,2.68521876,9.590067,27.88,6.89,28.7187482318,136.75,9.20646432,2.68521876,9.590067,9.20646432,2.68521876,9.590067,0.0,0.0,0.0,136.75
2020-07-21 08:30:00,39.89207808,6.62768944,40.4388941596,9.83207808,2.86768944,10.241748,30.06,3.76,30.2942436776,137.41,38.80207808,8.78768944,39.7847300986,9.83207808,2.86768944,10.241748,28.97,5.92,29.5686878302,136.64,9.83207808,2.86768944,10.241748,9.83207808,2.86768944,10.241748,0.0,0.0,0.0,136.64
2020-07-21 09:00:00,38.90282528,7.84582404,39.6861029787,11.88282528,3.46582404,12.377943,27.02,4.38,27.37270173,137.41,37.79282528,8.80582404,38.8051566118,11.88282528,3.46582404,12.377943,25.91,5.34,26.4545591534,136.64,11.88282528,3.46582404,12.377943,11.88282528,3.46582404,12.377943,0.0,0.0,0.0,136.64
2020-07-21 09:30:00,41.1211056,10.8736558,42.534476795,13.2811056,3.8736558,13.834485,27.84,7.0,28.7065428082,137.12,39.2611056,7.7336558,40.0155450415,13.2811056,3.8736558,13.834485,25.98,3.86,26.2651860835,136.49,13.2811056,3.8736558,13.834485,13.2811056,3.8736558,13.834485,0.0,0.0,0.0,136.49
2020-07-21 10:00:00,41.6819472,9.5522346,42.7624824845,10.8419472,3.1622346,11.293695,30.84,6.39,31.495042467,137.25,39.8819472,7.3122346,40.5467444724,10.8419472,3.1622346,11.293695,29.04,4.15,29.3350319584,136.59,10.8419472,3.1622346,11.293695,10.8419472,3.1622346,11.293695,0.0,0.0,0.0,136.59
2020-07-21 10:30:00,41.51052992,8.29265456,42.3307478541,9.54052992,2.78265456,9.938052,31.97,5.51,32.4413470744,137.35,40.17052992,7.13265456,40.7988509045,9.54052992,2.78265456,9.938052,30.63,4.35,30.9373463633,136.59,9.54052992,2.78265456,9.938052,9.54052992,2.78265456,9.938052,0.0,0.0,0.0,136.59
2020-07-21 11:00:00,41.22947968,9.04859824,42.2107465557,10.82947968,3.15859824,11.280708,30.4,5.89,30.9653370723,137.18,39.99947968,7.06859824,40.6192498177,10.82947968,3.15859824,11.280708,29.17,3.91,29.4308851379,136.44,10.82947968,3.15859824,11.280708,10.82947968,3.15859824,11.280708,0.0,0.0,0.0,136.44
2020-07-21 11:30:00,40.75322528,9.39927404,41.8231003538,11.48322528,3.34927404,11.961693,29.27,6.05,29.8887169347,137.02,39.57322528,7.02927404,40.1926716279,11.48322528,3.34927404,11.961693,28.09,3.68,28.3300282386,136.27,11.48322528,3.34927404,11.961693,11.48322528,3.34927404,11.961693,0.0,0.0,0.0,136.27
2020-07-21 12:00:00,39.864584,9.416337,40.9615973808,11.404584,3.326337,11.879775,28.46,6.09,29.1042900618,137.14,38.694584,6.986337,39.320220442,11.404584,3.326337,11.879775,27.29,3.66,27.5343367452,136.4,11.404584,3.326337,11.879775,11.404584,3.326337,11.879775,0.0,0.0,0.0,136.4
2020-07-21 12:30:00,39.2282896,9.3786678,40.333833374,12.0982896,3.5286678,12.602385,27.13,5.85,27.753547521,137.31,38.0682896,7.4386678,38.788251465,12.0982896,3.5286678,12.602385,25.97,3.91,26.2626921697,136.56,12.0982896,3.5286678,12.602385,12.0982896,3.5286678,12.602385,0.0,0.0,0.0,136.56
2020-07-21 13:00:00,40.30659328,8.43067304,41.1788502723,10.11659328,2.95067304,10.538118,30.19,5.48,30.6833260909,137.39,39.19659328,7.25067304,39.8615752861,10.11659328,2.95067304,10.538118,29.08,4.3,29.3961970329,136.64,10.11659328,2.95067304,10.538118,10.11659328,2.95067304,10.538118,0.0,0.0,0.0,136.64
2020-07-21 13:30:00,43.5012704,7.7670372,44.1892225919,8.3212704,2.4270372,8.66799,35.18,5.34,35.5829734564,137.52,42.7512704,6.6670372,43.2680078793,8.3212704,2.4270372,8.66799,34.43,4.24,34.6900922455,136.74,8.3212704,2.4270372,8.66799,8.3212704,2.4270372,8.66799,0.0,0.0,0.0,136.74
2020-07-21 14:00:00,45.37897312,8.36386716,46.1433145244,7.89897312,2.3038671600000002,8.228097,37.48,6.06,37.9667486098,137.4,45.12897312,5.45386716,45.4573303425,7.89897312,2.3038671600000002,8.228097,37.23,3.15,37.3630218264,136.58,7.89897312,2.3038671600000002,8.228097,7.89897312,2.3038671600000002,8.228097,0.0,0.0,0.0,136.58
2020-07-21 14:30:00,46.67459872,8.12675796,47.3768124784,6.67459872,1.94675796,6.952707,40.0,6.18,40.4745895594,137.4,46.48459872,4.92675796,46.7449554728,6.67459872,1.94675796,6.952707,39.81,2.98,39.9213789842,136.58,6.67459872,1.94675796,6.952707,6.67459872,1.94675796,6.952707,0.0,0.0,0.0,136.58
2020-07-21 15:00:00,42.87021152,7.46922836,43.5160247273,8.26021152,2.40922836,8.604387,34.61,5.06,34.9779316141,137.56,42.71021152,6.51922836,43.2048898447,8.26021152,2.40922836,8.604387,34.45,4.11,34.6943021259,136.73,8.26021152,2.40922836,8.604387,8.26021152,2.40922836,8.604387,0.0,0.0,0.0,136.73
2020-07-21 15:30:00,42.20242784,7.70570812,42.9001498042,9.72242784,2.83570812,10.127529,32.48,4.87,32.8430708065,137.67,42.17242784,7.03570812,42.7552904173,9.72242784,2.83570812,10.127529,32.45,4.2,32.7206738928,136.83,9.72242784,2.83570812,10.127529,9.72242784,2.83570812,10.127529,0.0,0.0,0.0,136.83
2020-07-21 16:00:00,42.37466592,7.63302756,43.0566536271,9.40466592,2.74302756,9.796527,32.97,4.89,33.3306615596,137.62,42.20466592,7.06302756,42.7915901052,9.40466592,2.74302756,9.796527,32.8,4.32,33.0832646515,136.8,9.40466592,2.74302756,9.796527,9.40466592,2.74302756,9.796527,0.0,0.0,0.0,136.8
2020-07-21 16:30:00,42.80431584,7.76834212,43.5035239242,9.83431584,2.86834212,10.244079,32.97,4.9,33.332130145,137.88,42.62431584,7.24834212,43.2362205138,9.83431584,2.86834212,10.244079,32.79,4.38,33.0812409078,137.07,9.83431584,2.86834212,10.244079,9.83431584,2.86834212,10.244079,0.0,0.0,0.0,137.07
2020-07-21 17:00:00,45.98561504,7.80288772,46.6429185127,9.33561504,2.72288772,9.724599,36.65,5.08,37.0003905385,137.88,45.83561504,6.88288772,46.3495172517,9.33561504,2.72288772,9.724599,36.5,4.16,36.736298126,137.07,9.33561504,2.72288772,9.724599,9.33561504,2.72288772,9.724599,0.0,0.0,0.0,137.07
2020-07-21 17:30:00,45.80617472,7.36305096,46.3941824146,9.09617472,2.65305096,9.475182,36.71,4.71,37.0109200102,137.7,45.63617472,7.17305096,46.1964620198,9.09617472,2.65305096,9.475182,36.54,4.52,36.8185007843,136.88,9.09617472,2.65305096,9.475182,9.09617472,2.65305096,9.475182,0.0,0.0,0.0,136.88
2020-07-21 18:00:00,47.36242944,7.19904192,47.9064288695,8.12242944,2.36904192,8.460864,39.24,4.83,39.5361416934,137.65,47.23242944,6.70904192,47.7065365992,8.12242944,2.36904192,8.460864,39.11,4.34,39.3500660736,136.83,8.12242944,2.36904192,8.460864,8.12242944,2.36904192,8.460864,0.0,0.0,0.0,136.83
2020-07-21 18:30:00,47.226456,6.748133,47.7061363485,7.536456,2.198133,7.850475,39.69,4.55,39.949951189000004,137.8,46.776456,6.998133,47.2970474914,7.536456,2.198133,7.850475,39.24,4.8,39.5324879055,137.0,7.536456,2.198133,7.850475,7.536456,2.198133,7.850475,0.0,0.0,0.0,137.0
2020-07-21 19:00:00,45.05790432,6.03563876,45.4603528028,7.7679043199999995,2.26563876,8.091567,37.29,3.77,37.4800880469,137.8,43.59790432,8.36563876,44.39325594,7.7679043199999995,2.26563876,8.091567,35.83,6.1,36.3455485582,137.06,7.7679043199999995,2.26563876,8.091567,7.7679043199999995,2.26563876,8.091567,0.0,0.0,0.0,137.06
2020-07-21 19:30:00,43.45494784,5.27144312,43.7735148731,7.20494784,2.10144312,7.505154,36.25,3.17,36.3883415396,137.69,41.98494784,8.78144312,42.8934678989,7.20494784,2.10144312,7.505154,34.78,6.68,35.4156857903,136.95,7.20494784,2.10144312,7.505154,7.20494784,2.10144312,7.505154,0.0,0.0,0.0,136.95
2020-07-21 20:00:00,42.22917408,4.71559244,42.4916457146,6.73917408,1.96559244,7.019973,35.49,2.75,35.5963846479,137.54,41.00917408,8.98559244,41.9820584324,6.73917408,1.96559244,7.019973,34.27,7.02,34.9816137421,136.79,6.73917408,1.96559244,7.019973,6.73917408,1.96559244,7.019973,0.0,0.0,0.0,136.79
2020-07-21 20:30:00,42.10879456,4.25631508,42.3233599488,6.63879456,1.93631508,6.915411,35.47,2.32,35.5457915934,136.99,40.99879456,9.29631508,42.0395365036,6.63879456,1.93631508,6.915411,34.36,7.36,35.1394251518,136.23,6.63879456,1.93631508,6.915411,6.63879456,1.93631508,6.915411,0.0,0.0,0.0,136.23
2020-07-21 21:00:00,40.967496,4.215103,41.1837689122,6.497496,1.895103,6.768225,34.47,2.32,34.5479854695,137.05,39.867496,9.275103,40.9321972654,6.497496,1.895103,6.768225,33.37,7.38,34.1763266019,136.29,6.497496,1.895103,6.768225,6.497496,1.895103,6.768225,0.0,0.0,0.0,136.29
2020-07-21 21:30:00,39.46644704,3.58771372,39.629182829,6.50644704,1.89771372,6.777549,32.96,1.69,33.00329832,136.95,38.36644704,9.88771372,39.6200850716,6.50644704,1.89771372,6.777549,31.86,7.99,32.8466086529,136.19,6.50644704,1.89771372,6.777549,6.50644704,1.89771372,6.777549,0.0,0.0,0.0,136.19
2020-07-21 22:00:00,39.20496864,3.23228252,39.3379869382,6.38496864,1.86228252,6.651009,32.82,1.37,32.8485814001,137.09,38.12496864,10.18228252,39.4612735618,6.38496864,1.86228252,6.651009,31.74,8.32,32.8123452377,136.33,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,136.33
2020-07-21 22:30:00,36.32845632,2.44204976,36.4104428101,5.21845632,1.52204976,5.435892,31.11,0.92,31.1236003701,137.06,35.31845632,10.23204976,36.770751952,5.21845632,1.52204976,5.435892,30.1,8.71,31.3348703524,136.29,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,136.29
2020-07-21 23:00:00,33.27577888,1.9862688400000001,33.3350074843,5.33577888,1.55626884,5.558103,27.94,0.43,27.9433086803,137.28,32.31577888,10.75626884,34.058873792,5.33577888,1.55626884,5.558103,26.98,9.2,28.5054450939,136.5,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,136.5
2020-07-21 23:30:00,31.84082432,1.45482376,31.8740428178,4.85082432,1.41482376,5.052942,26.99,0.04,26.9900296406,137.95,30.810824320000002,11.08482376,32.7441630381,4.85082432,1.41482376,5.052942,25.96,9.67,27.702535985,137.16,4.85082432,1.41482376,5.052942,4.85082432,1.41482376,5.052942,0.0,0.0,0.0,137.16
2020-07-22 00:00:00,30.08519968,1.50193324,30.1226666025,5.11519968,1.49193324,5.328333,24.97,0.01,24.9700020024,138.1,29.03519968,11.31193324,31.1609154885,5.11519968,1.49193324,5.328333,23.92,9.82,25.8572775056,137.32,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,137.32
2020-07-22 00:30:00,28.87909568,1.66223624,28.9268940022,5.21909568,1.52223624,5.436558,23.66,0.14,23.6604141976,137.64,27.83909568,11.42223624,30.0912400709,5.21909568,1.52223624,5.436558,22.62,9.9,24.6915856113,136.86,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,136.86
2020-07-22 01:00:00,27.92077408,1.91939244,27.9866699085,5.14077408,1.49939244,5.354973,22.78,0.42,22.7838714884,137.15,26.89077408,11.59939244,29.2858265309,5.14077408,1.49939244,5.354973,21.75,10.1,23.9806692984,136.37,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,136.37
2020-07-22 01:30:00,28.14973536,1.7690894799999999,28.2052704016,4.89973536,1.42908948,5.103891,23.25,0.34,23.2524858886,137.58,27.10973536,11.49908948,29.4476961774,4.89973536,1.42908948,5.103891,22.21,10.07,24.3862461236,136.8,4.89973536,1.42908948,5.103891,4.89973536,1.42908948,5.103891,0.0,0.0,0.0,136.8
2020-07-22 02:00:00,27.82293184,1.99335512,27.8942467331,5.22293184,1.5233551200000002,5.440554,22.6,0.47000000000000003,22.6048866398,137.52,26.87293184,11.61335512,29.2749804922,5.22293184,1.5233551200000002,5.440554,21.65,10.09,23.885782382,136.73,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,136.73
