Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-22 02:30:00,27.27849632,2.09039476,27.3584742216,5.17849632,1.51039476,5.394267,22.1,0.58,22.1076095497,137.42,26.26849632,11.77039476,28.7849976849,5.17849632,1.51039476,5.394267,21.09,10.26,23.453266297,136.64,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,136.64
2020-07-22 03:00:00,26.7876272,2.1572246,26.8743481592,5.1676272,1.5072246,5.382945,21.62,0.65,21.6297688383,137.5,25.7776272,11.8472246,28.3697514051,5.1676272,1.5072246,5.382945,20.61,10.34,23.0583542344,136.72,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,136.72
2020-07-22 03:30:00,26.90811712,2.13778416,26.9929044021,4.75811712,1.38778416,4.956372,22.15,0.75,22.1626938796,137.5,25.90811712,11.80778416,28.4719914912,4.75811712,1.38778416,4.956372,21.15,10.42,23.5775083501,136.72,4.75811712,1.38778416,4.956372,4.75811712,1.38778416,4.956372,0.0,0.0,0.0,136.72
2020-07-22 04:00:00,26.47202304,2.37850672,26.5786624578,4.93202304,1.43850672,5.137524,21.54,0.9400000000000001,21.5605009218,137.5,25.44202304,12.08850672,28.1678634456,4.93202304,1.43850672,5.137524,20.51,10.65,23.1102271733,136.72,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,136.72
2020-07-22 04:30:00,26.16400096,2.38825028,26.2727746086,5.03400096,1.46825028,5.243751,21.13,0.92,21.1500189125,137.04,25.18400096,12.03825028,27.9133189384,5.03400096,1.46825028,5.243751,20.15,10.57,22.7540633734,136.25,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,136.25
2020-07-22 05:00:00,25.7773472,2.5388096,25.9020690844,5.4473472,1.5888095999999998,5.67432,20.33,0.9500000000000001,20.352184158,137.08,24.7873472,12.1688096,27.6132668892,5.4473472,1.5888095999999998,5.67432,19.34,10.58,22.044772623,136.3,5.4473472,1.5888095999999998,5.67432,5.4473472,1.5888095999999998,5.67432,0.0,0.0,0.0,136.3
2020-07-22 05:30:00,26.68208288,2.47769084,26.7968747938,5.03208288,1.46769084,5.241753,21.65,1.01,21.6735460873,136.28,25.68208288,11.99769084,28.3463219227,5.03208288,1.46769084,5.241753,20.65,10.53,23.1798058663,135.51,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,135.51
2020-07-22 06:00:00,27.63335136,2.45097748,27.7418347986,5.28335136,1.54097748,5.503491,22.35,0.91,22.3685180555,136.38,26.64335136,11.99097748,29.2173187103,5.28335136,1.54097748,5.503491,21.36,10.45,23.7792367413,135.61,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,135.61
2020-07-22 06:30:00,29.0334608,2.0022594,29.1024206679,5.7334608,1.6722594,5.972355,23.3,0.33,23.3023367927,136.72,28.0734608,11.5922594,30.3726798173,5.7334608,1.6722594,5.972355,22.34,9.92,24.4434449291,135.93,5.7334608,1.6722594,5.972355,5.7334608,1.6722594,5.972355,0.0,0.0,0.0,135.93
2020-07-22 07:00:00,31.91897504,2.27386772,31.9998662812,5.97897504,1.74386772,6.228099,25.94,0.53,25.9454138529,136.4,30.88897504,10.75386772,32.7074066529,5.97897504,1.74386772,6.228099,24.91,9.01,26.4893978792,135.63,5.97897504,1.74386772,6.228099,5.97897504,1.74386772,6.228099,0.0,0.0,0.0,135.63
2020-07-22 07:30:00,35.12928288,3.89354084,35.3443938403,7.82928288,2.28354084,8.155503,27.3,1.6099999999999999,27.3474331519,136.16,34.18928288,10.12354084,35.6566002724,7.82928288,2.28354084,8.155503,26.36,7.84,27.501185429,135.39,7.82928288,2.28354084,8.155503,7.82928288,2.28354084,8.155503,0.0,0.0,0.0,135.39
2020-07-22 08:00:00,38.48018112,5.68463616,38.897807487,8.69018112,2.53463616,9.052272,29.79,3.15,29.9560778474,136.06,37.64018112,8.71463616,38.6358398142,8.69018112,2.53463616,9.052272,28.95,6.18,29.6022786285,135.28,8.69018112,2.53463616,9.052272,8.69018112,2.53463616,9.052272,0.0,0.0,0.0,135.28
2020-07-22 08:30:00,41.06468672,7.12386696,41.678027495,8.58468672,2.50386696,8.942382,32.48,4.62,32.8069321943,136.06,40.21468672,7.17386696,40.8495458377,8.58468672,2.50386696,8.942382,31.63,4.67,31.9728916428,135.28,8.58468672,2.50386696,8.942382,8.58468672,2.50386696,8.942382,0.0,0.0,0.0,135.28
2020-07-22 09:00:00,41.51867168,9.04127924,42.4917030533,9.63867168,2.81127924,10.040283,31.88,6.23,32.4830309546,136.37,41.57867168,5.16127924,41.8977892265,9.63867168,2.81127924,10.040283,31.94,2.35,32.0263344765,135.43,9.63867168,2.81127924,10.040283,9.63867168,2.81127924,10.040283,0.0,0.0,0.0,135.43
2020-07-22 09:30:00,42.41805376,8.53526568,43.2682567827,8.17805376,2.38526568,8.518806,34.24,6.15,34.7879303782,136.65,42.00805376,5.01526568,42.3063762398,8.17805376,2.38526568,8.518806,33.83,2.63,33.9320762701,135.81,8.17805376,2.38526568,8.518806,8.17805376,2.38526568,8.518806,0.0,0.0,0.0,135.81
2020-07-22 10:00:00,43.43567776,8.62207268,44.2831597763,6.55567776,1.91207268,6.828831,36.88,6.71,37.4854438416,136.67,42.63567776,4.51207268,42.8737660805,6.55567776,1.91207268,6.828831,36.08,2.6,36.1735594046,135.9,6.55567776,1.91207268,6.828831,6.55567776,1.91207268,6.828831,0.0,0.0,0.0,135.9
2020-07-22 10:30:00,42.95436864,9.05710752,43.898849437,6.98436864,2.03710752,7.275384,35.97,7.02,36.6486193464,136.8,42.13436864,4.33710752,42.3570008656,6.98436864,2.03710752,7.275384,35.15,2.3,35.2251685589,136.02,6.98436864,2.03710752,7.275384,6.98436864,2.03710752,7.275384,0.0,0.0,0.0,136.02
2020-07-22 11:00:00,42.61038208,9.31636144,43.6169605943,7.53038208,2.19636144,7.844148,35.08,7.12,35.7952622563,136.65,41.83038208,4.38636144,42.0597317115,7.53038208,2.19636144,7.844148,34.3,2.19,34.3698428859,135.87,7.53038208,2.19636144,7.844148,7.53038208,2.19636144,7.844148,0.0,0.0,0.0,135.87
2020-07-22 11:30:00,45.13930272,9.77437996,46.1854430925,7.96930272,2.32437996,8.301357,37.17,7.45,37.9092521688,136.5,44.33930272,4.16437996,44.5344341622,7.96930272,2.32437996,8.301357,36.37,1.8399999999999999,36.416514111,135.73,7.96930272,2.32437996,8.301357,7.96930272,2.32437996,8.301357,0.0,0.0,0.0,135.73
2020-07-22 12:00:00,43.87886336,10.19591848,45.0478790113,7.76886336,2.26591848,8.092566,36.11,7.93,36.9704882305,136.42,42.46886336,4.01591848,42.6583163794,7.76886336,2.26591848,8.092566,34.7,1.75,34.7441002186,135.7,7.76886336,2.26591848,8.092566,7.76886336,2.26591848,8.092566,0.0,0.0,0.0,135.7
2020-07-22 12:30:00,45.15531648,10.90030064,46.4523321315,8.19531648,2.39030064,8.536788,36.96,8.51,37.9270576238,136.2,43.35531648,3.82030064,43.5233059873,8.19531648,2.39030064,8.536788,35.16,1.43,35.1890679047,135.51,8.19531648,2.39030064,8.536788,8.19531648,2.39030064,8.536788,0.0,0.0,0.0,135.51
2020-07-22 13:00:00,46.4437584,10.7848462,47.6795092453,7.8337584,2.2848462,8.160165,38.61,8.5,39.534568418,136.41,44.5737584,3.8048462,44.7358557815,7.8337584,2.2848462,8.160165,36.74,1.52,36.7714291264,135.72,7.8337584,2.2848462,8.160165,7.8337584,2.2848462,8.160165,0.0,0.0,0.0,135.72
2020-07-22 13:30:00,44.97423776,10.33165268,46.1456943733,7.99423776,2.33165268,8.327331,36.98,8.0,37.8354384143,136.78,43.10423776,4.38165268,43.3263683348,7.99423776,2.33165268,8.327331,35.11,2.05,35.1697967011,136.09,7.99423776,2.33165268,8.327331,7.99423776,2.33165268,8.327331,0.0,0.0,0.0,136.09
2020-07-22 14:00:00,44.133248,10.110114,45.2764617006,8.743248,2.5501139999999998,9.10755,35.39,7.5600000000000005,36.1884746846,137.1,42.243248,5.130114,42.5536140797,8.743248,2.5501139999999998,9.10755,33.5,2.58,33.5992023715,136.41,8.743248,2.5501139999999998,9.10755,8.743248,2.5501139999999998,9.10755,0.0,0.0,0.0,136.41
2020-07-22 14:30:00,42.78385696,9.60570828,43.8489229963,9.17385696,2.6757082800000003,9.556101,33.61,6.93,34.3170074453,137.02,40.88385696,5.89570828,41.3067686469,9.17385696,2.6757082800000003,9.556101,31.71,3.22,31.8730685689,136.32,9.17385696,2.6757082800000003,9.556101,9.17385696,2.6757082800000003,9.556101,0.0,0.0,0.0,136.32
2020-07-22 15:00:00,40.42339584,10.36640712,41.7314429156,10.75339584,3.13640712,11.201454,29.67,7.23,30.5382023047,137.02,38.26339584,6.33640712,38.7845009817,10.75339584,3.13640712,11.201454,27.51,3.2,27.6954888023,136.32,10.75339584,3.13640712,11.201454,10.75339584,3.13640712,11.201454,0.0,0.0,0.0,136.32
2020-07-22 15:30:00,41.01247744,10.24780592,42.2734057291,10.07247744,2.93780592,10.492164,30.94,7.31,31.7918181298,137.1,38.87247744,6.07780592,39.3447484059,10.07247744,2.93780592,10.492164,28.8,3.14,28.9706679246,136.43,10.07247744,2.93780592,10.492164,10.07247744,2.93780592,10.492164,0.0,0.0,0.0,136.43
2020-07-22 16:00:00,43.07192864,9.82806252,44.1789751994,9.42192864,2.74806252,9.814509,33.65,7.08,34.3867547175,137.33,41.17192864,6.16806252,41.631390839,9.42192864,2.74806252,9.814509,31.75,3.42,31.9336640554,136.67,9.42192864,2.74806252,9.814509,9.42192864,2.74806252,9.814509,0.0,0.0,0.0,136.67
2020-07-22 16:30:00,48.00238848,11.14069664,49.2782347635,9.12238848,2.6606966400000003,9.502488,38.88,8.48,39.794029703,137.02,45.71238848,5.34069664,46.0233147562,9.12238848,2.6606966400000003,9.502488,36.59,2.68,36.6880157545,136.45,9.12238848,2.6606966400000003,9.502488,9.12238848,2.6606966400000003,9.502488,0.0,0.0,0.0,136.45
2020-07-22 17:00:00,47.0708304,9.7152422,48.0629691712,8.7608304,2.5552422,9.125865,38.31,7.16,38.9733460201,137.2,45.7908304,5.8852422,46.1674801616,8.7608304,2.5552422,9.125865,37.03,3.33,37.1794271069,136.53,8.7608304,2.5552422,9.125865,8.7608304,2.5552422,9.125865,0.0,0.0,0.0,136.53
2020-07-22 17:30:00,45.75724352,8.06127936,46.4619151507,9.22724352,2.6912793600000002,9.611712,36.53,5.37,36.922592,137.64,44.91724352,6.88127936,45.441289276,9.22724352,2.6912793600000002,9.611712,35.69,4.19,35.9351109641,136.85,9.22724352,2.6912793600000002,9.611712,9.22724352,2.6912793600000002,9.611712,0.0,0.0,0.0,136.85
2020-07-22 18:00:00,47.3733984,7.7597412,48.004712888,8.1933984,2.3897412,8.534790000000001,39.18,5.37,39.5462931259,137.47,46.5533984,6.5297412,47.0091099972,8.1933984,2.3897412,8.534790000000001,38.36,4.14,38.5827578071,136.69,8.1933984,2.3897412,8.534790000000001,8.1933984,2.3897412,8.534790000000001,0.0,0.0,0.0,136.69
2020-07-22 18:30:00,46.74263008,6.76410044,47.2295090125,7.28263008,2.12410044,7.586073,39.46,4.64,39.731866304,136.98,45.93263008,6.94410044,46.4545696029,7.28263008,2.12410044,7.586073,38.65,4.82,38.9493889554,136.19,7.28263008,2.12410044,7.586073,7.28263008,2.12410044,7.586073,0.0,0.0,0.0,136.19
2020-07-22 19:00:00,43.83118144,5.55992792,44.1824089984,7.37118144,2.14992792,7.678314,36.46,3.41,36.6191165923,136.95,43.03118144,8.17992792,43.8017556372,7.37118144,2.14992792,7.678314,35.66,6.03,36.1662342524,136.16,7.37118144,2.14992792,7.678314,7.37118144,2.14992792,7.678314,0.0,0.0,0.0,136.16
2020-07-22 19:30:00,42.63843392,5.21787656,42.9565161873,7.63843392,2.22787656,7.956702,35.0,2.99,35.1274835421,136.95,41.89843392,8.63787656,42.7795707834,7.63843392,2.22787656,7.956702,34.26,6.41,34.8544932541,136.16,7.63843392,2.22787656,7.956702,7.63843392,2.22787656,7.956702,0.0,0.0,0.0,136.16
2020-07-22 20:00:00,41.21050208,4.88139644,41.4985965171,7.41050208,2.16139644,7.719273,33.8,2.7199999999999998,33.9092671699,137.14,40.52050208,8.83139644,41.4717331673,7.41050208,2.16139644,7.719273,33.11,6.67,33.7751535896,136.34,7.41050208,2.16139644,7.719273,7.41050208,2.16139644,7.719273,0.0,0.0,0.0,136.34
2020-07-22 20:30:00,41.64296032,4.65794676,41.9026563863,6.71296032,1.95794676,6.992667,34.93,2.7,35.0341961518,137.09,40.97296032,8.63794676,41.8735907418,6.71296032,1.95794676,6.992667,34.26,6.68,34.9051572121,136.28,6.71296032,1.95794676,6.992667,6.71296032,1.95794676,6.992667,0.0,0.0,0.0,136.28
2020-07-22 21:00:00,39.4904736,3.8668047999999997,39.6793357368,5.9204736,1.7268048,6.16716,33.57,2.14,33.638140555,136.74,38.7704736,8.9568048,39.791631977,5.9204736,1.7268048,6.16716,32.85,7.23,33.6362215476,135.95,5.9204736,1.7268048,6.16716,5.9204736,1.7268048,6.16716,0.0,0.0,0.0,135.95
2020-07-22 21:30:00,38.2450096,3.3706278,38.3932531973,5.3850096,1.5706278,5.609385,32.86,1.8,32.9092631337,136.13,37.5150096,9.0906278,38.6007183753,5.3850096,1.5706278,5.609385,32.13,7.52,32.9982923801,135.34,5.3850096,1.5706278,5.609385,5.3850096,1.5706278,5.609385,0.0,0.0,0.0,135.34
2020-07-22 22:00:00,38.86198176,3.51349468,39.0204852761,6.25198176,1.82349468,6.512481,32.61,1.69,32.6537624172,136.13,38.07198176,9.48349468,39.2353471564,6.25198176,1.82349468,6.512481,31.82,7.66,32.7290085398,135.34,6.25198176,1.82349468,6.512481,6.25198176,1.82349468,6.512481,0.0,0.0,0.0,135.34
2020-07-22 22:30:00,36.30632832,2.85934576,36.4187497624,5.34632832,1.55934576,5.5690919999999995,30.96,1.3,30.9872812618,136.17,35.52632832,9.63934576,36.8108270836,5.34632832,1.55934576,5.5690919999999995,30.18,8.08,31.242899993400002,135.39,5.34632832,1.55934576,5.5690919999999995,5.34632832,1.55934576,5.5690919999999995,0.0,0.0,0.0,135.39
2020-07-22 23:00:00,34.61473024,2.27554632,34.6894459547,5.02473024,1.46554632,5.234094,29.59,0.81,29.6010844396,136.58,33.80473024,10.08554632,35.2771601914,5.02473024,1.46554632,5.234094,28.78,8.62,30.0431822549,135.8,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,135.8
2020-07-22 23:30:00,32.17380128,1.57319204,32.2122402512,4.91380128,1.43319204,5.118543,27.26,0.14,27.2603594987,136.33,31.33380128,10.65319204,33.0952806801,4.91380128,1.43319204,5.118543,26.42,9.22,27.982580295600002,135.54,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,135.54
2020-07-23 00:00:00,30.21383104,1.50445072,30.2512637436,5.12383104,1.4944507200000001,5.337324,25.09,0.01,25.0900019928,136.33,29.32383104,10.89445072,31.2822013828,5.12383104,1.4944507200000001,5.337324,24.2,9.4,25.9615099715,135.54,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,135.54
2020-07-23 00:30:00,29.18349152,1.4635183600000001,29.2201653535,4.98349152,1.45351836,5.191137,24.2,0.01,24.2000020661,136.59,28.26349152,11.08351836,30.35900743,4.98349152,1.45351836,5.191137,23.28,9.63,25.1931597859,135.8,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,135.8
2020-07-23 01:00:00,28.77361152,1.57855336,28.8168796127,4.86361152,1.41855336,5.066262,23.91,0.16,23.9105353349,136.53,27.73361152,11.25855336,29.9317261731,4.86361152,1.41855336,5.066262,22.87,9.84,24.8970379764,135.75,4.86361152,1.41855336,5.066262,4.86361152,1.41855336,5.066262,0.0,0.0,0.0,135.75
2020-07-23 01:30:00,27.62332128,1.90305204,27.6887971137,5.39332128,1.5730520399999999,5.618043,22.23,0.33,22.2324492578,136.45,26.63332128,11.50305204,29.0112738196,5.39332128,1.5730520399999999,5.618043,21.24,9.93,23.446588238,135.67,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,135.67
2020-07-23 02:00:00,27.644779839999998,1.85764412,27.7071235259,5.37477984,1.56764412,5.598729,22.27,0.29,22.2718881104,136.61,26.644779839999998,11.47764412,29.0117322349,5.37477984,1.56764412,5.598729,21.27,9.91,23.4653148285,135.82,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,135.82
2020-07-23 02:30:00,27.31958528,1.95612904,27.3895268432,5.12958528,1.49612904,5.343318,22.19,0.46,22.1947674013,136.86,26.34958528,11.57612904,28.7803302271,5.12958528,1.49612904,5.343318,21.22,10.08,23.4924413376,136.07,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,136.07
2020-07-23 03:00:00,26.87384128,1.9915370399999999,26.9475335592,4.87384128,1.42153704,5.076918,22.0,0.5700000000000001,22.0073828521,136.86,25.92384128,11.59153704,28.3973463137,4.87384128,1.42153704,5.076918,21.05,10.17,23.378011036,136.07,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,136.07
2020-07-23 03:30:00,26.63707808,2.23081444,26.7303284998,4.83707808,1.41081444,5.038623,21.8,0.8200000000000001,21.8154165672,136.78,25.63707808,11.86081444,28.247808617,4.83707808,1.41081444,5.038623,20.8,10.45,23.2775106057,135.99,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,135.99
2020-07-23 04:00:00,26.40271232,2.30745776,26.5033503385,4.96271232,1.44745776,5.169492,21.44,0.86,21.457241202,136.68,25.39271232,11.95745776,28.0672520039,4.96271232,1.44745776,5.169492,20.43,10.51,22.974877584,135.9,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,135.9
2020-07-23 04:30:00,25.86687776,2.53242268,25.9905469292,5.35687776,1.56242268,5.580081,20.51,0.97,20.5329247795,136.52,24.87687776,12.14242268,27.6820786002,5.35687776,1.56242268,5.580081,19.52,10.58,22.2028556722,135.74,5.35687776,1.56242268,5.580081,5.35687776,1.56242268,5.580081,0.0,0.0,0.0,135.74
2020-07-23 05:00:00,25.71147328,2.64876304,25.8475492817,5.24147328,1.5287630399999999,5.459868,20.47,1.12,20.500617063900002,136.57,24.71147328,12.25876304,27.5850354892,5.24147328,1.5287630399999999,5.459868,19.47,10.73,22.230919909,135.78,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,135.78
2020-07-23 05:30:00,26.437048,2.502889,26.5552623843,4.947048,1.442889,5.153175,21.49,1.06,21.5161265101,136.48,25.437048,12.112889,28.1738440913,4.947048,1.442889,5.153175,20.49,10.67,23.1017098934,135.7,4.947048,1.442889,5.153175,4.947048,1.442889,5.153175,0.0,0.0,0.0,135.7
2020-07-23 06:00:00,27.24618848,2.47347164,27.3582318259,5.32618848,1.5534716400000002,5.548113,21.92,0.92,21.9392980745,136.33,26.27618848,12.01347164,28.8922408595,5.32618848,1.5534716400000002,5.548113,20.95,10.46,23.4161077039,135.55,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,135.55
2020-07-23 06:30:00,29.55259168,1.9090892400000001,29.6141907999,5.72259168,1.66908924,5.961033,23.83,0.24,23.83120853,136.33,28.60259168,11.46908924,30.816363491,5.72259168,1.66908924,5.961033,22.88,9.8,24.890447967,135.55,5.72259168,1.66908924,5.961033,5.72259168,1.66908924,5.961033,0.0,0.0,0.0,135.55
2020-07-23 07:00:00,32.14180256,2.45260908,32.2352410121,5.63180256,1.6426090800000002,5.866461,26.51,0.81,26.5223716888,136.44,31.13180256,10.41260908,32.8269943566,5.63180256,1.6426090800000002,5.866461,25.5,8.77,26.9659581695,135.67,5.63180256,1.6426090800000002,5.866461,5.63180256,1.6426090800000002,5.866461,0.0,0.0,0.0,135.67
2020-07-23 07:30:00,35.017256,3.695033,35.2116669108,6.737256,1.965033,7.017975,28.28,1.73,28.3328660746,136.35,34.007256,9.745033,35.3759682386,6.737256,1.965033,7.017975,27.27,7.78,28.3580905563,135.58,6.737256,1.965033,7.017975,6.737256,1.965033,7.017975,0.0,0.0,0.0,135.58
2020-07-23 08:00:00,37.300512,5.181816,37.6587229274,7.480512,2.181816,7.7922,29.82,3.0,29.9705255209,136.66,36.300512,8.761816,37.3429590563,7.480512,2.181816,7.7922,28.82,6.58,29.5616102403,135.89,7.480512,2.181816,7.7922,7.480512,2.181816,7.7922,0.0,0.0,0.0,135.89
2020-07-23 08:30:00,39.22649472,6.68981096,39.7928568803,8.77649472,2.55981096,9.142182,30.45,4.13,30.728804077,136.5,38.19649472,7.98981096,39.0231891069,8.77649472,2.55981096,9.142182,29.42,5.43,29.9169065914,135.73,8.77649472,2.55981096,9.142182,8.77649472,2.55981096,9.142182,0.0,0.0,0.0,135.73
2020-07-23 09:00:00,40.27409728,7.38244504,40.9451267734,8.61409728,2.5124450400000002,8.973018,31.66,4.87,32.032366444,136.43,39.22409728,7.19244504,39.8780776002,8.61409728,2.5124450400000002,8.973018,30.61,4.68,30.9656987649,135.66,8.61409728,2.5124450400000002,8.973018,8.61409728,2.5124450400000002,8.973018,0.0,0.0,0.0,135.66
2020-07-23 09:30:00,41.92249856,8.07531208,42.6931674944,8.932498559999999,2.60531208,9.304686,32.99,5.47,33.4404096865,136.69,40.80249856,6.77531208,41.3611985141,8.932498559999999,2.60531208,9.304686,31.87,4.17,32.1416521044,135.93,8.932498559999999,2.60531208,9.304686,8.932498559999999,2.60531208,9.304686,0.0,0.0,0.0,135.93
2020-07-23 10:00:00,44.71530912,7.54321516,45.3470943352,5.56530912,1.62321516,5.797197,39.15,5.92,39.5950615608,136.74,43.48530912,5.37321516,43.816019335600004,5.56530912,1.62321516,5.797197,37.92,3.75,38.1049721165,135.98,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,135.98
2020-07-23 10:30:00,45.54102432,7.21654876,46.1092558183,4.65102432,1.35654876,4.844817,40.89,5.86,41.3077680346,136.88,44.36102432,5.12654876,44.6562647442,4.65102432,1.35654876,4.844817,39.71,3.77,39.8885572564,136.12,4.65102432,1.35654876,4.844817,4.65102432,1.35654876,4.844817,0.0,0.0,0.0,136.12
2020-07-23 11:00:00,43.56012416,7.58545288,44.215647821,5.71012416,1.6654528800000001,5.948046,37.85,5.92,38.3101670578,137.06,42.54012416,5.38545288,42.8796602863,5.71012416,1.6654528800000001,5.948046,36.83,3.7199999999999998,37.0173918584,136.29,5.71012416,1.6654528800000001,5.948046,5.71012416,1.6654528800000001,5.948046,0.0,0.0,0.0,136.29
2020-07-23 11:30:00,41.12262912,8.25410016,41.9428276967,8.24262912,2.40410016,8.586072,32.88,5.85,33.3963605802,137.06,40.01262912,6.22410016,40.4938256021,8.24262912,2.40410016,8.586072,31.77,3.8200000000000003,31.9988327912,136.29,8.24262912,2.40410016,8.586072,8.24262912,2.40410016,8.586072,0.0,0.0,0.0,136.29
2020-07-23 12:00:00,40.43672512,8.36612816,41.2931088539,8.14672512,2.37612816,8.486172,32.29,5.99,32.8408921925,136.97,39.37672512,6.00612816,39.8321485317,8.14672512,2.37612816,8.486172,31.23,3.63,31.4402576325,136.2,8.14672512,2.37612816,8.486172,8.14672512,2.37612816,8.486172,0.0,0.0,0.0,136.2
2020-07-23 12:30:00,41.63400768,8.67200224,42.5275700969,8.30400768,2.42200224,8.650008,33.33,6.25,33.9109333401,136.9,41.36400768,5.30200224,41.7024262976,8.30400768,2.42200224,8.650008,33.06,2.88,33.1852075479,136.07,8.30400768,2.42200224,8.650008,8.30400768,2.42200224,8.650008,0.0,0.0,0.0,136.07
2020-07-23 13:00:00,41.36791296,8.89939128,42.3143402149,9.11791296,2.65939128,9.497826,32.25,6.24,32.8481369335,136.9,41.26791296,5.42939128,41.6235381695,9.11791296,2.65939128,9.497826,32.15,2.77,32.2691090673,136.07,9.11791296,2.65939128,9.497826,9.11791296,2.65939128,9.497826,0.0,0.0,0.0,136.07
2020-07-23 13:30:00,42.22742464,8.57216552,43.0887156159,7.92742464,2.31216552,8.257734,34.3,6.26,34.8665685148,136.83,42.15742464,5.03216552,42.4566972585,7.92742464,2.31216552,8.257734,34.23,2.7199999999999998,34.3378988874,135.99,7.92742464,2.31216552,8.257734,7.92742464,2.31216552,8.257734,0.0,0.0,0.0,135.99
2020-07-23 14:00:00,42.19779552,8.11769036,42.9715119996,6.67779552,1.9476903600000002,6.956037,35.52,6.17,36.0518973148,136.8,42.09779552,4.76769036,42.3669123139,6.67779552,1.9476903600000002,6.956037,35.42,2.8200000000000003,35.5320812788,135.96,6.67779552,1.9476903600000002,6.956037,6.67779552,1.9476903600000002,6.956037,0.0,0.0,0.0,135.96
2020-07-23 14:30:00,40.49447776,8.28172268,41.3326706082,7.75447776,2.26172268,8.077581,32.74,6.02,33.2888569945,136.91,40.36447776,5.28172268,40.7085698509,7.75447776,2.26172268,8.077581,32.61,3.02,32.7495419815,136.08,7.75447776,2.26172268,8.077581,7.75447776,2.26172268,8.077581,0.0,0.0,0.0,136.08
2020-07-23 15:00:00,40.73596608,8.66757344,41.647878239,7.94596608,2.31757344,8.277048,32.79,6.35,33.3992005892,136.87,40.56596608,5.03757344,40.877558026,7.94596608,2.31757344,8.277048,32.62,2.7199999999999998,32.7332063813,136.04,7.94596608,2.31757344,8.277048,7.94596608,2.31757344,8.277048,0.0,0.0,0.0,136.04
2020-07-23 15:30:00,41.27041184,8.44762012,42.1261104202,7.74041184,2.25762012,8.062929,33.53,6.19,34.0965834066,136.79,41.11041184,5.13762012,41.430195536,7.74041184,2.25762012,8.062929,33.37,2.88,33.4940487251,135.96,7.74041184,2.25762012,8.062929,7.74041184,2.25762012,8.062929,0.0,0.0,0.0,135.96
2020-07-23 16:00:00,44.31823552,7.85948536,45.0097490521,6.23823552,1.81948536,6.498162,38.08,6.04,38.5560371408,136.86,44.16823552,4.83948536,44.4325741714,6.23823552,1.81948536,6.498162,37.93,3.02,38.0500367937,136.03,6.23823552,1.81948536,6.498162,6.23823552,1.81948536,6.498162,0.0,0.0,0.0,136.03
2020-07-23 16:30:00,48.44501984,7.51771412,49.0248505647,5.13501984,1.49771412,5.348979,43.31,6.02,43.7263821966,136.83,48.30501984,4.47771412,48.5121105033,5.13501984,1.49771412,5.348979,43.17,2.98,43.2727315985,136.0,5.13501984,1.49771412,5.348979,5.13501984,1.49771412,5.348979,0.0,0.0,0.0,136.0
2020-07-23 17:00:00,48.15099424,6.94862332,48.6497853268,4.7609942400000005,1.38862332,4.959369,43.39,5.5600000000000005,43.7447791171,136.91,48.02099424,4.83862332,48.2641498778,4.7609942400000005,1.38862332,4.959369,43.26,3.45,43.3973513017,136.08,4.7609942400000005,1.38862332,4.959369,4.7609942400000005,1.38862332,4.959369,0.0,0.0,0.0,136.08
2020-07-23 17:30:00,49.400604799999996,6.5689264,49.8354346691,4.5906047999999995,1.3389264,4.78188,44.81,5.23,45.1141773725,137.04,48.7906048,5.4489264,49.0939295195,4.5906047999999995,1.3389264,4.78188,44.2,4.11,44.3906758227,136.24,4.5906047999999995,1.3389264,4.78188,4.5906047999999995,1.3389264,4.78188,0.0,0.0,0.0,136.24
2020-07-23 18:00:00,49.40586048,6.06629264,49.7768917889,3.65586048,1.06629264,3.808188,45.75,5.0,46.022413018,137.04,48.34586048,5.68629264,48.6791140998,3.65586048,1.06629264,3.808188,44.69,4.62,44.9281704502,136.27,3.65586048,1.06629264,3.808188,3.65586048,1.06629264,3.808188,0.0,0.0,0.0,136.27
2020-07-23 18:30:00,50.37640064,5.72228352,50.7003576923,2.95640064,0.86228352,3.079584,47.42,4.86,47.668396239,136.78,49.30640064,5.62228352,49.6259127478,2.95640064,0.86228352,3.079584,46.35,4.76,46.5937774815,136.03,2.95640064,0.86228352,3.079584,2.95640064,0.86228352,3.079584,0.0,0.0,0.0,136.03
2020-07-23 19:00:00,49.39050624,5.09806432,49.6529190124,3.25050624,0.9480643200000001,3.385944,46.14,4.15,46.3262571335,136.82,48.35050624,6.37806432,48.7693670057,3.25050624,0.9480643200000001,3.385944,45.1,5.43,45.4257074794,136.07,3.25050624,0.9480643200000001,3.385944,3.25050624,0.9480643200000001,3.385944,0.0,0.0,0.0,136.07
2020-07-23 19:30:00,46.42683008,4.24032544,46.6200698317,3.08683008,0.90032544,3.215448,43.34,3.34,43.468508141,136.99,45.44683008,7.14032544,46.0043325319,3.08683008,0.90032544,3.215448,42.36,6.24,42.8171367562,136.22,3.08683008,0.90032544,3.215448,3.08683008,0.90032544,3.215448,0.0,0.0,0.0,136.22
2020-07-23 20:00:00,44.92591104,3.63839072,45.0730004527,3.04591104,0.88839072,3.172824,41.88,2.75,41.9701906119,136.92,43.96591104,7.72839072,44.6399972748,3.04591104,0.88839072,3.172824,40.92,6.84,41.4877331268,136.15,3.04591104,0.88839072,3.172824,3.04591104,0.88839072,3.172824,0.0,0.0,0.0,136.15
2020-07-23 20:30:00,44.75457248,3.45883364,44.8880305651,2.94457248,0.8588336400000001,3.067263,41.81,2.6,41.8907638985,136.84,43.79457248,7.80883364,44.4853061305,2.94457248,0.8588336400000001,3.067263,40.85,6.95,41.4370003741,136.07,2.94457248,0.8588336400000001,3.067263,2.94457248,0.8588336400000001,3.067263,0.0,0.0,0.0,136.07
2020-07-23 21:00:00,44.18102624,3.22654932,44.298687341,2.7310262400000003,0.79654932,2.844819,41.45,2.43,41.5211680953,137.12,43.15102624,8.01654932,43.8893623623,2.7310262400000003,0.79654932,2.844819,40.42,7.22,41.0597710661,136.35,2.7310262400000003,0.79654932,2.844819,2.7310262400000003,0.79654932,2.844819,0.0,0.0,0.0,136.35
2020-07-23 21:30:00,43.68128608,2.8174584400000002,43.7720553055,2.6312860799999997,0.76745844,2.740923,41.05,2.05,41.1011557015,137.03,42.64128608,8.37745844,43.4564274702,2.6312860799999997,0.76745844,2.740923,40.01,7.61,40.7272906047,136.27,2.6312860799999997,0.76745844,2.740923,2.6312860799999997,0.76745844,2.740923,0.0,0.0,0.0,136.27
2020-07-23 22:00:00,42.19552192,2.37536056,42.2623284722,2.55552192,0.7453605600000001,2.662002,39.64,1.63,39.6734987114,137.14,41.24552192,8.69536056,42.1521336793,2.55552192,0.7453605600000001,2.662002,38.69,7.95,39.4983366738,136.36,2.55552192,0.7453605600000001,2.662002,2.55552192,0.7453605600000001,2.662002,0.0,0.0,0.0,136.36
2020-07-23 22:30:00,40.0336544,1.8468992,40.0762338709,1.9436544,0.5668991999999999,2.02464,38.09,1.28,38.1115008888,137.23,39.0436544,8.9068992,40.0467202436,1.9436544,0.5668991999999999,2.02464,37.1,8.34,38.0258543625,136.46,1.9436544,0.5668991999999999,2.02464,1.9436544,0.5668991999999999,2.02464,0.0,0.0,0.0,136.46
2020-07-23 23:00:00,36.67250624,0.82531432,36.6817919089,1.25250624,0.36531432,1.304694,35.42,0.46,35.422986887,136.99,35.69250624,9.56531432,36.9519991304,1.25250624,0.36531432,1.304694,34.44,9.2,35.6476310573,136.22,1.25250624,0.36531432,1.304694,1.25250624,0.36531432,1.304694,0.0,0.0,0.0,136.22
2020-07-23 23:30:00,34.58632224,0.53892732,34.5905207932,1.43632224,0.41892732,1.496169,33.15,0.12,33.1502171939,136.64,33.63632224,9.89892732,35.0626715457,1.43632224,0.41892732,1.496169,32.2,9.48,33.5665071165,135.86,1.43632224,0.41892732,1.496169,1.43632224,0.41892732,1.496169,0.0,0.0,0.0,135.86
2020-07-24 00:00:00,33.13883008,0.55757544,33.1435204745,1.08883008,0.31757544,1.134198,32.05,0.24,32.0508985833,137.02,32.17883008,10.19757544,33.7560016911,1.08883008,0.31757544,1.134198,31.09,9.88,32.6221167308,136.24,1.08883008,0.31757544,1.134198,1.08883008,0.31757544,1.134198,0.0,0.0,0.0,136.24
2020-07-24 00:30:00,31.1475808,1.1017944,31.1670617895,1.6175807999999998,0.4717944,1.68498,29.53,0.63,29.5367195199,136.9,30.1675808,10.7117944,32.0128953797,1.6175807999999998,0.4717944,1.68498,28.55,10.24,30.3308440371,136.12,1.6175807999999998,0.4717944,1.68498,1.6175807999999998,0.4717944,1.68498,0.0,0.0,0.0,136.12
2020-07-24 01:00:00,30.82379488,1.16610684,30.8458447115,1.32379488,0.38610684,1.378953,29.5,0.78,29.5103100628,137.05,29.85379488,10.77610684,31.7391484978,1.32379488,0.38610684,1.378953,28.53,10.39,30.3630202714,136.26,1.32379488,0.38610684,1.378953,1.32379488,0.38610684,1.378953,0.0,0.0,0.0,136.26
2020-07-24 01:30:00,30.62849024,1.37997632,30.6595621141,1.26849024,0.36997632,1.3213439999999999,29.36,1.01,29.3773671387,137.02,29.69849024,10.94997632,31.6528403772,1.26849024,0.36997632,1.3213439999999999,28.43,10.58,30.3348199269,136.23,1.26849024,0.36997632,1.3213439999999999,1.26849024,0.36997632,1.3213439999999999,0.0,0.0,0.0,136.23
2020-07-24 02:00:00,30.23393472,1.45198096,30.2687802424,1.34393472,0.39198096,1.399932,28.89,1.06,28.909439634800002,137.05,29.33393472,11.01198096,31.332785558,1.34393472,0.39198096,1.399932,27.99,10.62,29.9370088686,136.26,1.34393472,0.39198096,1.399932,1.34393472,0.39198096,1.399932,0.0,0.0,0.0,136.26
2020-07-24 02:30:00,30.11795072,1.49731896,30.1551474817,1.32795072,0.38731896,1.383282,28.79,1.11,28.8113901088,137.24,29.20795072,11.06731896,31.2344350713,1.32795072,0.38731896,1.383282,27.88,10.68,29.8555991399,136.45,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,136.45
2020-07-24 03:00:00,29.5951936,1.5815147999999999,29.6374201523,1.2051936,0.35151479999999996,1.25541,28.39,1.23,28.4166324535,137.44,28.6451936,11.2515148,30.7756998568,1.2051936,0.35151479999999996,1.25541,27.44,10.9,29.5256430921,136.65,1.2051936,0.35151479999999996,1.25541,1.2051936,0.35151479999999996,1.25541,0.0,0.0,0.0,136.65
2020-07-24 03:30:00,28.89174688,1.85009284,28.950921942,1.37174688,0.40009284,1.428903,27.52,1.45,27.5581730164,137.41,27.93174688,11.52009284,30.2141526906,1.37174688,0.40009284,1.428903,26.56,11.12,28.7938882404,136.63,1.37174688,0.40009284,1.428903,1.37174688,0.40009284,1.428903,0.0,0.0,0.0,136.63
2020-07-24 04:00:00,29.6084704,1.7791372,29.6618753386,1.1284703999999999,0.32913719999999996,1.17549,28.48,1.45,28.5168879789,137.5,28.6684704,11.4091372,30.8553011122,1.1284703999999999,0.32913719999999996,1.17549,27.54,11.08,29.6853162355,136.71,1.1284703999999999,0.32913719999999996,1.17549,1.1284703999999999,0.32913719999999996,1.17549,0.0,0.0,0.0,136.71
2020-07-24 04:30:00,28.83361504,1.8718877200000001,28.8943129337,1.34361504,0.39188772,1.399599,27.49,1.48,27.5298111145,137.31,27.90361504,11.50188772,30.181205301,1.34361504,0.39188772,1.399599,26.56,11.11,28.7900277874,136.53,1.34361504,0.39188772,1.399599,1.34361504,0.39188772,1.399599,0.0,0.0,0.0,136.53
2020-07-24 05:00:00,29.06075808,1.85855444,29.120128516,1.16075808,0.33855444,1.209123,27.9,1.52,27.9413743399,137.48,28.12075808,11.51855444,30.3883881011,1.16075808,0.33855444,1.209123,26.96,11.18,29.186195367,136.7,1.16075808,0.33855444,1.209123,1.16075808,0.33855444,1.209123,0.0,0.0,0.0,136.7
2020-07-24 05:30:00,29.19280608,1.84456844,29.2510232223,1.11280608,0.32456844,1.159173,28.08,1.52,28.1211095087,137.1,28.28280608,11.42456844,30.5030799068,1.11280608,0.32456844,1.159173,27.17,11.1,29.3499386711,136.31,1.11280608,0.32456844,1.159173,1.11280608,0.32456844,1.159173,0.0,0.0,0.0,136.31
2020-07-24 06:00:00,29.3480304,1.9773421999999998,29.4145673185,1.5680304,0.4573422,1.633365,27.78,1.52,27.8215527963,137.02,28.4180304,11.5773422,30.6858160105,1.5680304,0.4573422,1.633365,26.85,11.12,29.061605255,136.24,1.5680304,0.4573422,1.633365,1.5680304,0.4573422,1.633365,0.0,0.0,0.0,136.24
2020-07-24 06:30:00,31.60058784,1.36808812,31.6301883797,1.57058784,0.45808812,1.636029,30.03,0.91,30.043784715,136.72,30.69058784,10.90808812,32.5714379234,1.57058784,0.45808812,1.636029,29.12,10.45,30.9382756468,135.94,1.57058784,0.45808812,1.636029,1.57058784,0.45808812,1.636029,0.0,0.0,0.0,135.94
2020-07-24 07:00:00,33.97346464,0.75226052,33.9817921178,1.89346464,0.55226052,1.972359,32.08,0.2,32.0806234353,136.48,33.07346464,9.99226052,34.5499541764,1.89346464,0.55226052,1.972359,31.18,9.44,32.5776917537,135.7,1.89346464,0.55226052,1.972359,1.89346464,0.55226052,1.972359,0.0,0.0,0.0,135.7
2020-07-24 07:30:00,37.05789824,2.18522032,37.1222710756,3.85789824,1.12522032,4.018644,33.2,1.06,33.2169173765,136.76,36.19789824,9.515220320000001,37.4276268915,3.85789824,1.12522032,4.018644,32.34,8.39,33.4105926317,135.98,3.85789824,1.12522032,4.018644,3.85789824,1.12522032,4.018644,0.0,0.0,0.0,135.98
2020-07-24 08:00:00,40.42607872,4.10552296,40.6340148084,5.19607872,1.51552296,5.4125820000000004,35.23,2.59,35.3250760792,137.84,39.60607872,8.50552296,40.5090779011,5.19607872,1.51552296,5.4125820000000004,34.41,6.99,35.1127925406,137.05,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,137.05
2020-07-24 08:30:00,42.47608736,5.9592754800000005,42.8920850701,6.54608736,1.90927548,6.818841,35.93,4.05,36.1575358674,137.84,41.67608736,7.41927548,42.331334804,6.54608736,1.90927548,6.818841,35.13,5.51,35.5594853731,137.05,6.54608736,1.90927548,6.818841,6.54608736,1.90927548,6.818841,0.0,0.0,0.0,137.05
2020-07-24 09:00:00,43.69556736,6.82079048,44.2247192154,7.06556736,2.06079048,7.359966,36.63,4.76,36.9379818073,137.68,43.06556736,6.72079048,43.586834213,7.06556736,2.06079048,7.359966,36.0,4.66,36.3003526154,136.88,7.06556736,2.06079048,7.359966,7.06556736,2.06079048,7.359966,0.0,0.0,0.0,136.88
2020-07-24 09:30:00,43.63666528,7.26694404,44.2376201037,8.04666528,2.34694404,8.381943,35.59,4.92,35.9284636465,137.71,42.88666528,6.90694404,43.4392902199,8.04666528,2.34694404,8.381943,34.84,4.5600000000000005,35.137148433,136.92,8.04666528,2.34694404,8.381943,8.04666528,2.34694404,8.381943,0.0,0.0,0.0,136.92
2020-07-24 10:00:00,43.41777408,7.40351744,44.0444681719,8.13777408,2.37351744,8.476848,35.28,5.03,35.6367689332,137.75,42.72777408,6.78351744,43.2629031237,8.13777408,2.37351744,8.476848,34.59,4.41,34.869989962700004,136.96,8.13777408,2.37351744,8.476848,8.13777408,2.37351744,8.476848,0.0,0.0,0.0,136.96
2020-07-24 10:30:00,44.22641664,7.11312152,44.7947812426,6.93641664,2.02312152,7.225434,37.29,5.09,37.6357835045,137.57,43.48641664,6.39312152,43.9538443706,6.93641664,2.02312152,7.225434,36.55,4.37,36.8103164887,136.78,6.93641664,2.02312152,7.225434,6.93641664,2.02312152,7.225434,0.0,0.0,0.0,136.78
2020-07-24 11:00:00,43.02087136,6.93358748,43.5760256095,7.76087136,2.26358748,8.084241,35.26,4.67,35.5679139113,137.59,42.26087136,7.07358748,42.8487676362,7.76087136,2.26358748,8.084241,34.5,4.8100000000000005,34.8336920237,136.78,7.76087136,2.26358748,8.084241,7.76087136,2.26358748,8.084241,0.0,0.0,0.0,136.78
2020-07-24 11:30:00,42.50560544,7.31913492,43.131151501,8.94560544,2.60913492,9.318339,33.56,4.71,33.8889023133,137.51,41.79560544,7.3691349200000005,42.4402731325,8.94560544,2.60913492,9.318339,32.85,4.76,33.1930730726,136.72,8.94560544,2.60913492,9.318339,8.94560544,2.60913492,9.318339,0.0,0.0,0.0,136.72
2020-07-24 12:00:00,43.6492336,7.3681098,44.2667441302,7.1592336,2.0881098,7.457535,36.49,5.28,36.8700216979,137.37,42.2292336,6.6981098,42.757137946,7.1592336,2.0881098,7.457535,35.07,4.61,35.3716977257,136.64,7.1592336,2.0881098,7.457535,7.1592336,2.0881098,7.457535,0.0,0.0,0.0,136.64
2020-07-24 12:30:00,42.46944096,8.32692028,43.2780662323,9.58944096,2.79692028,9.989001,32.88,5.53,33.3417950926,137.59,40.81944096,7.30692028,41.4682751542,9.58944096,2.79692028,9.989001,31.23,4.51,31.5539696393,136.87,9.58944096,2.79692028,9.989001,9.58944096,2.79692028,9.989001,0.0,0.0,0.0,136.87
2020-07-24 13:00:00,42.38132928,8.26622104,43.1799430502,9.38132928,2.73622104,9.772218,33.0,5.53,33.4601389716,137.51,40.76132928,7.21622104,41.3951665146,9.38132928,2.73622104,9.772218,31.38,4.48,31.6981829132,136.79,9.38132928,2.73622104,9.772218,9.38132928,2.73622104,9.772218,0.0,0.0,0.0,136.79
2020-07-24 13:30:00,42.1871536,8.1241698,42.9622865291,9.2371536,2.6941698,9.622035,32.95,5.43,33.3944216899,137.54,40.5971536,7.2641698,41.2419330695,9.2371536,2.6941698,9.622035,31.36,4.57,31.6912369591,136.81,9.2371536,2.6941698,9.622035,9.2371536,2.6941698,9.622035,0.0,0.0,0.0,136.81
2020-07-24 14:00:00,40.5094912,7.9023516,41.2730667396,9.2994912,2.7123516,9.68697,31.21,5.19,31.6385871998,137.67,38.9194912,7.5423516,39.6435853944,9.2994912,2.7123516,9.68697,29.62,4.83,30.0112195687,136.94,9.2994912,2.7123516,9.68697,9.2994912,2.7123516,9.68697,0.0,0.0,0.0,136.94
2020-07-24 14:30:00,39.37630336,8.09183848,40.1991432282,10.32630336,3.01183848,10.756566,29.05,5.08,29.4908273875,137.51,37.72630336,8.00183848,38.5655725262,10.32630336,3.01183848,10.756566,27.4,4.99,27.8506750367,136.79,10.32630336,3.01183848,10.756566,10.32630336,3.01183848,10.756566,0.0,0.0,0.0,136.79
2020-07-24 15:00:00,40.584376,7.854193,41.3373913424,9.614376,2.8041929999999997,10.014975,30.97,5.05,31.3790280283,137.51,38.884376,7.854193,39.6696741175,9.614376,2.8041929999999997,10.014975,29.27,5.05,29.7024477106,136.79,9.614376,2.8041929999999997,10.014975,9.614376,2.8041929999999997,10.014975,0.0,0.0,0.0,136.79
2020-07-24 15:30:00,41.45831296,7.40284128,42.1140567092,8.71831296,2.54284128,9.081576,32.74,4.86,33.0987492211,137.59,39.74831296,7.77284128,40.5011783129,8.71831296,2.54284128,9.081576,31.03,5.23,31.4676627667,136.88,8.71831296,2.54284128,9.081576,8.71831296,2.54284128,9.081576,0.0,0.0,0.0,136.88
2020-07-24 16:00:00,42.68780448,6.96810964,43.2527826073,7.70780448,2.24810964,8.028963,34.98,4.72,35.2970083718,137.67,40.98780448,7.63810964,41.6934147674,7.70780448,2.24810964,8.028963,33.28,5.39,33.7136545038,136.95,7.70780448,2.24810964,8.028963,7.70780448,2.24810964,8.028963,0.0,0.0,0.0,136.95
2020-07-24 16:30:00,41.3060064,5.9325852,41.7298661856,7.5860064,2.2125852,7.90209,33.72,3.7199999999999998,33.9245751631,138.0,40.5860064,8.0325852,41.3732563439,7.5860064,2.2125852,7.90209,33.0,5.82,33.5092882646,137.2,7.5860064,2.2125852,7.90209,7.5860064,2.2125852,7.90209,0.0,0.0,0.0,137.2
2020-07-24 17:00:00,43.11973312,5.80242216,43.5083841031,7.13973312,2.08242216,7.437222,35.98,3.7199999999999998,36.1717956425,137.94,42.40973312,7.83242216,43.1269324228,7.13973312,2.08242216,7.437222,35.27,5.75,35.7356320778,137.14,7.13973312,2.08242216,7.437222,7.13973312,2.08242216,7.437222,0.0,0.0,0.0,137.14
2020-07-24 17:30:00,44.74424992,5.35873956,45.0639988303,5.82424992,1.69873956,6.066927,38.92,3.66,39.0917126767,137.73,44.03424992,7.51873956,44.6715413948,5.82424992,1.69873956,6.066927,38.21,5.82,38.6506985707,136.94,5.82424992,1.69873956,6.066927,5.82424992,1.69873956,6.066927,0.0,0.0,0.0,136.94
2020-07-24 18:00:00,46.72018528,5.08130404,46.9956951576,4.5301852799999995,1.32130404,4.718943,42.19,3.76,42.357215442,137.76,46.03018528,7.02130404,46.562610186,4.5301852799999995,1.32130404,4.718943,41.5,5.7,41.8896168519,136.97,4.5301852799999995,1.32130404,4.718943,4.5301852799999995,1.32130404,4.718943,0.0,0.0,0.0,136.97
2020-07-24 18:30:00,45.85308256,4.89964908,46.1141165085,4.35308256,1.26964908,4.534461,41.5,3.63,41.6584553242,137.79,45.11308256,7.14964908,45.6761173923,4.35308256,1.26964908,4.534461,40.76,5.88,41.1819377883,137.0,4.35308256,1.26964908,4.534461,4.35308256,1.26964908,4.534461,0.0,0.0,0.0,137.0
2020-07-24 19:00:00,45.97197408,4.28974244,46.171682783,3.94197408,1.14974244,4.106223,42.03,3.14,42.1471292024,137.85,45.21197408,7.49974244,45.8297800221,3.94197408,1.14974244,4.106223,41.27,6.35,41.755663089,137.06,3.94197408,1.14974244,4.106223,3.94197408,1.14974244,4.106223,0.0,0.0,0.0,137.06
2020-07-24 19:30:00,43.63126496,3.58995228,43.7787053187,3.77126496,1.0999522800000001,3.928401,39.86,2.49,39.9376977303,136.0,42.92126496,7.85995228,43.6350069968,3.77126496,1.0999522800000001,3.928401,39.15,6.76,39.7293355092,135.23,3.77126496,1.0999522800000001,3.928401,3.77126496,1.0999522800000001,3.928401,0.0,0.0,0.0,135.23
2020-07-24 20:00:00,43.5535136,3.2810248,43.6769237772,2.8835136,0.8410248,3.00366,40.67,2.44,40.743128255,135.92,42.8535136,7.6210248,43.5258962787,2.8835136,0.8410248,3.00366,39.97,6.78,40.5409583015,135.14,2.8835136,0.8410248,3.00366,2.8835136,0.8410248,3.00366,0.0,0.0,0.0,135.14
2020-07-24 20:30:00,42.87427296,2.85624628,42.9693079379,2.76427296,0.80624628,2.879451,40.11,2.05,40.1623530187,135.88,42.16427296,8.00624628,42.9176641226,2.76427296,0.80624628,2.879451,39.4,7.2,40.052465592,135.1,2.76427296,0.80624628,2.879451,2.76427296,0.80624628,2.879451,0.0,0.0,0.0,135.1
2020-07-24 21:00:00,42.23140608,3.04249344,42.3408600034,2.51140608,0.73249344,2.616048,39.72,2.31,39.7871147484,136.04,41.71140608,7.64249344,42.4057673336,2.51140608,0.73249344,2.616048,39.2,6.91,39.8043728754,135.4,2.51140608,0.73249344,2.616048,2.51140608,0.73249344,2.616048,0.0,0.0,0.0,135.4
2020-07-24 21:30:00,41.84463264,8.36468452,42.6724879506,2.7246326400000003,0.79468452,2.838159,39.12,7.57,39.8456936193,135.94,43.02463264,2.64468452,43.1058391638,2.7246326400000003,0.79468452,2.838159,40.3,1.85,40.3424404319,136.65,2.7246326400000003,0.79468452,2.838159,2.7246326400000003,0.79468452,2.838159,0.0,0.0,0.0,136.65
2020-07-24 22:00:00,40.65880992,8.10006956,41.4578092883,1.26880992,0.37006956,1.321677,39.39,7.73,40.1413128834,135.89,41.75880992,1.98006956,41.8057278539,1.26880992,0.37006956,1.321677,40.49,1.6099999999999999,40.5219964957,136.61,1.26880992,0.37006956,1.321677,1.26880992,0.37006956,1.321677,0.0,0.0,0.0,136.61
2020-07-24 22:30:00,37.98584288,8.71212084,38.9721093711,1.27584288,0.37212084,1.329003,36.71,8.34,37.6454472679,136.05,39.09584288,1.43212084,39.1220641147,1.27584288,0.37212084,1.329003,37.82,1.06,37.8348516582,136.77,1.27584288,0.37212084,1.329003,1.27584288,0.37212084,1.329003,0.0,0.0,0.0,136.77
2020-07-24 23:00:00,34.7905776,9.421001799999999,36.0435786883,1.8205776,0.5310018,1.8964349999999999,32.97,8.89,34.1475182114,136.53,35.8305776,1.0810018,35.8468807017,1.8205776,0.5310018,1.8964349999999999,34.01,0.55,34.0144469307,137.24,1.8205776,0.5310018,1.8964349999999999,1.8205776,0.5310018,1.8964349999999999,0.0,0.0,0.0,137.24
2020-07-24 23:30:00,33.03578272,9.99626996,34.5150453141,1.49578272,0.43626996,1.5581070000000001,31.54,9.56,32.9570204964,137.68,34.04578272,0.58626996,34.0508301438,1.49578272,0.43626996,1.5581070000000001,32.55,0.15,32.5503456203,138.4,1.49578272,0.43626996,1.5581070000000001,1.49578272,0.43626996,1.5581070000000001,0.0,0.0,0.0,138.4
2020-07-25 00:00:00,31.72736128,10.43589704,33.3996018063,1.3573612800000001,0.39589704000000003,1.413918,30.37,10.04,31.9865362301,137.8,32.76736128,0.7958970400000001,32.7770257551,1.3573612800000001,0.39589704000000003,1.413918,31.41,0.4,31.4125468563,138.51,1.3573612800000001,0.39589704000000003,1.413918,1.3573612800000001,0.39589704000000003,1.413918,0.0,0.0,0.0,138.51
2020-07-25 00:30:00,31.0775312,10.629696599999999,32.8451426439,1.2675312,0.3696966,1.320345,29.81,10.26,31.5262382786,138.03,32.0775312,0.9996965999999999,32.0931051969,1.2675312,0.3696966,1.320345,30.81,0.63,30.8164404174,138.74,1.2675312,0.3696966,1.320345,1.2675312,0.3696966,1.320345,0.0,0.0,0.0,138.74
2020-07-25 01:00:00,30.13506368,10.89606024,32.0444408869,1.2550636800000001,0.36606024,1.307358,28.88,10.53,30.7397999343,138.18,31.11506368,1.23606024,31.1396055326,1.2550636800000001,0.36606024,1.307358,29.86,0.87,29.8726714574,138.89,1.2550636800000001,0.36606024,1.307358,1.2550636800000001,0.36606024,1.307358,0.0,0.0,0.0,138.89
2020-07-25 01:30:00,29.38946912,11.07109516,31.4055734416,1.40946912,0.41109516,1.468197,27.98,10.66,29.9418770287,138.41,30.32946912,1.38109516,30.3608978942,1.40946912,0.41109516,1.468197,28.92,0.97,28.9362627165,139.13,1.40946912,0.41109516,1.468197,1.40946912,0.41109516,1.468197,0.0,0.0,0.0,139.13
2020-07-25 02:00:00,28.53041792,11.23428856,30.6625828354,1.66041792,0.48428856000000003,1.7296019999999999,26.87,10.75,28.9406185145,138.97,29.45041792,1.46428856,29.4867980061,1.66041792,0.48428856000000003,1.7296019999999999,27.79,0.98,27.8072742282,139.69,1.66041792,0.48428856000000003,1.7296019999999999,1.66041792,0.48428856000000003,1.7296019999999999,0.0,0.0,0.0,139.69
2020-07-25 02:30:00,28.54816,4.77613,28.9449280041,1.83816,0.53613,1.9147500000000002,26.71,4.24,27.0444393545,138.49,28.26816,8.19613,29.432387208,1.83816,0.53613,1.9147500000000002,26.43,7.66,27.517639797,138.18,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,138.18
2020-07-25 03:00:00,28.86959872,1.35988296,28.9016091579,1.67959872,0.48988296000000003,1.749582,27.19,0.87,27.2039151594,138.36,27.80959872,11.23988296,29.9951454393,1.67959872,0.48988296000000003,1.749582,26.13,10.75,28.2549004599,137.58,1.67959872,0.48988296000000003,1.749582,1.67959872,0.48988296000000003,1.749582,0.0,0.0,0.0,137.58
2020-07-25 03:30:00,29.16926944,1.35603692,29.2007725205,1.28926944,0.37603692,1.342989,27.88,0.98,27.8972184993,138.45,28.08926944,11.23603692,30.2531912918,1.28926944,0.37603692,1.342989,26.8,10.86,28.9167702208,137.67,1.28926944,0.37603692,1.342989,1.28926944,0.37603692,1.342989,0.0,0.0,0.0,137.67
2020-07-25 04:00:00,29.73902976,1.41263368,29.7725616127,1.20902976,0.35263368,1.259406,28.53,1.06,28.549684761800002,138.45,28.61902976,11.31263368,30.7737639099,1.20902976,0.35263368,1.259406,27.41,10.96,29.5199881436,137.67,1.20902976,0.35263368,1.259406,1.20902976,0.35263368,1.259406,0.0,0.0,0.0,137.67
2020-07-25 04:30:00,28.38218624,1.52855432,28.4233174361,1.57218624,0.45855432,1.637694,26.81,1.07,26.8313436115,138.34,27.27218624,11.42855432,29.5699847168,1.57218624,0.45855432,1.637694,25.7,10.97,27.9433516243,137.55,1.57218624,0.45855432,1.637694,1.57218624,0.45855432,1.637694,0.0,0.0,0.0,137.55
2020-07-25 05:00:00,28.17920928,1.63018604,28.2263235681,1.5092092799999999,0.44018604,1.572093,26.67,1.19,26.6965353557,138.37,27.05920928,11.56018604,29.4251373512,1.5092092799999999,0.44018604,1.572093,25.55,11.12,27.8649762246,137.59,1.5092092799999999,0.44018604,1.572093,1.5092092799999999,0.44018604,1.572093,0.0,0.0,0.0,137.59
2020-07-25 05:30:00,28.71666208,1.75652644,28.7703330907,1.25666208,0.36652644,1.309023,27.46,1.3900000000000001,27.4951577555,138.64,27.59666208,11.68652644,29.9691617866,1.25666208,0.36652644,1.309023,26.34,11.32,28.6694611041,137.86,1.25666208,0.36652644,1.309023,1.25666208,0.36652644,1.309023,0.0,0.0,0.0,137.86
2020-07-25 06:00:00,28.59265568,1.9549412400000001,28.6594095209,1.6626556799999999,0.48494124,1.731933,26.93,1.47,26.9700908415,138.64,27.46265568,11.90494124,29.9320076661,1.6626556799999999,0.48494124,1.731933,25.8,11.42,28.2144714641,137.86,1.6626556799999999,0.48494124,1.731933,1.6626556799999999,0.48494124,1.731933,0.0,0.0,0.0,137.86
2020-07-25 06:30:00,29.65945856,1.68734208,29.7074166727,1.9794585599999999,0.57734208,2.061936,27.68,1.11,27.7022472013,138.17,28.53945856,11.587342079999999,30.8020647259,1.9794585599999999,0.57734208,2.061936,26.56,11.01,28.7515860432,137.39,1.9794585599999999,0.57734208,2.061936,1.9794585599999999,0.57734208,2.061936,0.0,0.0,0.0,137.39
