Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-25 07:00:00,29.86581184,1.56419512,29.9067454471,2.34581184,0.68419512,2.443554,27.52,0.88,27.5340661727,138.03,28.745811840000002,11.41419512,30.9290405376,2.34581184,0.68419512,2.443554,26.4,10.73,28.4972437264,137.26,2.34581184,0.68419512,2.443554,2.34581184,0.68419512,2.443554,0.0,0.0,0.0,137.26
2020-07-25 07:30:00,31.77357376,1.16687568,31.7949931331,2.6635737600000002,0.7768756800000001,2.774556,29.11,0.39,29.1126123871,137.95,30.65357376,11.01687568,32.573196558,2.6635737600000002,0.7768756800000001,2.774556,27.99,10.24,29.8043235119,137.18,2.6635737600000002,0.7768756800000001,2.774556,2.6635737600000002,0.7768756800000001,2.774556,0.0,0.0,0.0,137.18
2020-07-25 08:00:00,33.010376,1.265943,33.0346414441,3.620376,1.055943,3.771225,29.39,0.21,29.3907502456,137.55,31.890376,10.605943,33.6077685713,3.620376,1.055943,3.771225,28.27,9.55,29.8394939635,136.78,3.620376,1.055943,3.771225,3.620376,1.055943,3.771225,0.0,0.0,0.0,136.78
2020-07-25 08:30:00,35.92020576,2.29547668,35.9934771178,4.03020576,1.17547668,4.198131,31.89,1.12,31.9096615463,137.63,34.70020576,9.87547668,36.0781002749,4.03020576,1.17547668,4.198131,30.67,8.7,31.8800705771,136.87,4.03020576,1.17547668,4.198131,4.03020576,1.17547668,4.198131,0.0,0.0,0.0,136.87
2020-07-25 09:00:00,37.64012576,3.21878668,37.7775019677,4.11012576,1.19878668,4.281381,33.53,2.02,33.590791893,137.49,36.35012576,9.03878668,37.4570595137,4.11012576,1.19878668,4.281381,32.24,7.84,33.179559973,136.73,4.11012576,1.19878668,4.281381,4.11012576,1.19878668,4.281381,0.0,0.0,0.0,136.73
2020-07-25 09:30:00,38.26089376,4.05776068,38.4754650791,5.34089376,1.55776068,5.563431,32.92,2.5,33.0147906248,137.75,36.97089376,8.99776068,38.0500549627,5.34089376,1.55776068,5.563431,31.63,7.44,32.493237758,137.0,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.0
2020-07-25 10:00:00,40.86447936,4.67505648,41.131032402,6.15447936,1.79505648,6.410916,34.71,2.88,34.8292764783,137.68,39.63447936,8.74505648,40.5877810058,6.15447936,1.79505648,6.410916,33.48,6.95,34.1937552778,136.92,6.15447936,1.79505648,6.410916,6.15447936,1.79505648,6.410916,0.0,0.0,0.0,136.92
2020-07-25 10:30:00,41.90439968,4.8750332400000005,42.1870200611,5.91439968,1.7250332400000001,6.160833,35.99,3.15,36.1275877966,137.57,40.68439968,8.39503324,41.5415088848,5.91439968,1.7250332400000001,6.160833,34.77,6.67,35.4039800023,136.81,5.91439968,1.7250332400000001,6.160833,5.91439968,1.7250332400000001,6.160833,0.0,0.0,0.0,136.81
2020-07-25 11:00:00,39.96224064,5.23440352,40.3035936013,7.11224064,2.07440352,7.408584,32.85,3.16,33.0016378381,137.69,38.76224064,8.75440352,39.7385314327,7.11224064,2.07440352,7.408584,31.65,6.68,32.3472549067,136.93,7.11224064,2.07440352,7.408584,7.11224064,2.07440352,7.408584,0.0,0.0,0.0,136.93
2020-07-25 11:30:00,39.3887024,5.8525382,39.8211260531,8.8887024,2.5925382,9.259065,30.5,3.26,30.6737281725,137.64,38.1387024,9.1825382,39.2285562894,8.8887024,2.5925382,9.259065,29.25,6.59,29.9831719469,136.88,8.8887024,2.5925382,9.259065,8.8887024,2.5925382,9.259065,0.0,0.0,0.0,136.88
2020-07-25 12:00:00,38.90434592,6.19626756,39.3946933373,9.72434592,2.83626756,10.129527,29.18,3.36,29.3728105567,137.42,37.62434592,9.33626756,38.765413681,9.72434592,2.83626756,10.129527,27.9,6.5,28.6471639085,136.67,9.72434592,2.83626756,10.129527,9.72434592,2.83626756,10.129527,0.0,0.0,0.0,136.67
2020-07-25 12:30:00,41.17741472,5.62174596,41.5593973809,7.8574147199999995,2.29174596,8.184807,33.32,3.33,33.4859866213,137.42,39.87741472,8.84174596,40.8458648626,7.8574147199999995,2.29174596,8.184807,32.02,6.55,32.6830674815,136.67,7.8574147199999995,2.29174596,8.184807,7.8574147199999995,2.29174596,8.184807,0.0,0.0,0.0,136.67
2020-07-25 13:00:00,43.50168352,4.75757436,43.7610669759,4.79168352,1.3975743600000001,4.991337,38.71,3.36,38.8555491532,137.32,42.22168352,7.84757436,42.9447899354,4.79168352,1.3975743600000001,4.991337,37.43,6.45,37.9816718958,136.56,4.79168352,1.3975743600000001,4.991337,4.79168352,1.3975743600000001,4.991337,0.0,0.0,0.0,136.56
2020-07-25 13:30:00,42.619745280000004,4.41950904,42.8482759033,4.96974528,1.4495090400000001,5.176818,37.65,2.9699999999999998,37.7669617523,137.28,41.32974528,8.29950904,42.1548300342,4.96974528,1.4495090400000001,5.176818,36.36,6.85,36.9996229711,136.53,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,136.53
2020-07-25 14:00:00,39.5289968,3.7947074,39.7107213768,4.1989968,1.2247074,4.373955,35.33,2.5700000000000003,35.4233510555,137.39,38.2189968,8.5147074,39.1559951796,4.1989968,1.2247074,4.373955,34.02,7.29,34.7923051838,136.64,4.1989968,1.2247074,4.373955,4.1989968,1.2247074,4.373955,0.0,0.0,0.0,136.64
2020-07-25 14:30:00,38.48084448,3.54232964,38.6435439779,4.6708444799999995,1.36232964,4.865463,33.81,2.18,33.8802080867,137.65,37.21084448,9.03232964,38.2913818716,4.6708444799999995,1.36232964,4.865463,32.54,7.67,33.4317289412,136.89,4.6708444799999995,1.36232964,4.865463,4.6708444799999995,1.36232964,4.865463,0.0,0.0,0.0,136.89
2020-07-25 15:00:00,36.02361952,3.98897236,36.24380035,6.85361952,1.99897236,7.139187,29.17,1.99,29.2378008749,137.84,34.75361952,9.95897236,36.1523885823,6.85361952,1.99897236,7.139187,27.9,7.96,29.0133003983,137.08,6.85361952,1.99897236,7.139187,6.85361952,1.99897236,7.139187,0.0,0.0,0.0,137.08
2020-07-25 15:30:00,38.22031488,3.64009184,38.3932642286,4.80031488,1.40009184,5.000328,33.42,2.24,33.4949846992,137.96,36.96031488,9.07009184,38.0569499831,4.80031488,1.40009184,5.000328,32.16,7.67,33.0619796745,137.2,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,137.2
2020-07-25 16:00:00,38.55910688,3.43932284,38.7121901341,4.00910688,1.16932284,4.176153,34.55,2.27,34.624491332,138.16,37.36910688,8.80932284,38.3934150332,4.00910688,1.16932284,4.176153,33.36,7.64,34.2236643275,137.39,4.00910688,1.16932284,4.176153,4.00910688,1.16932284,4.176153,0.0,0.0,0.0,137.39
2020-07-25 16:30:00,41.10827872,3.58449796,41.2642606252,2.99827872,0.87449796,3.123207,38.11,2.71,38.2062324759,138.03,39.98827872,7.93449796,40.7678634817,2.99827872,0.87449796,3.123207,36.99,7.06,37.6577176685,137.25,2.99827872,0.87449796,3.123207,2.99827872,0.87449796,3.123207,0.0,0.0,0.0,137.25
2020-07-25 17:00:00,43.4979488,3.8773184,43.6704150173,3.2479488,0.9473184,3.38328,40.25,2.93,40.3565038129,137.92,42.3579488,7.8373184,43.0769008431,3.2479488,0.9473184,3.38328,39.11,6.89,39.712267626,137.15,3.2479488,0.9473184,3.38328,3.2479488,0.9473184,3.38328,0.0,0.0,0.0,137.15
2020-07-25 17:30:00,45.85130624,3.93496432,46.0198460244,2.45130624,0.71496432,2.553444,43.4,3.22,43.519287678,137.92,44.68130624,7.31496432,45.2761287028,2.45130624,0.71496432,2.553444,42.23,6.6,42.742635623,137.15,2.45130624,0.71496432,2.553444,2.45130624,0.71496432,2.553444,0.0,0.0,0.0,137.15
2020-07-25 18:00:00,46.97039744,3.97011592,47.1378834494,2.16039744,0.63011592,2.250414,44.81,3.34,44.9343042675,137.85,45.74039744,7.16011592,46.2974212884,2.16039744,0.63011592,2.250414,43.58,6.53,44.0665099594,137.1,2.16039744,0.63011592,2.250414,2.16039744,0.63011592,2.250414,0.0,0.0,0.0,137.1
2020-07-25 18:30:00,46.07901856,3.98554708,46.2510598471,2.41901856,0.70554708,2.519811,43.66,3.2800000000000002,43.7830332435,137.91,44.84901856,7.29554708,45.4385241067,2.41901856,0.70554708,2.519811,42.43,6.59,42.9387121372,137.16,2.41901856,0.70554708,2.519811,2.41901856,0.70554708,2.519811,0.0,0.0,0.0,137.16
2020-07-25 19:00:00,44.97422368,3.41081524,45.1033752198,2.09422368,0.61081524,2.181483,42.88,2.8,42.9713206686,138.07,43.72422368,7.73081524,44.4024012942,2.09422368,0.61081524,2.181483,41.63,7.12,42.2344799897,137.32,2.09422368,0.61081524,2.181483,2.09422368,0.61081524,2.181483,0.0,0.0,0.0,137.32
2020-07-25 19:30:00,41.83363456,2.52606008,41.9098313052,1.8036345599999999,0.52606008,1.8787859999999998,40.03,2.0,40.0799313872,138.143,40.60363456,8.47606008,41.4788950427,1.8036345599999999,0.52606008,1.8787859999999998,38.8,7.95,39.6060917032,137.393,1.8036345599999999,0.52606008,1.8787859999999998,1.8036345599999999,0.52606008,1.8787859999999998,0.0,0.0,0.0,137.393
2020-07-25 20:00:00,40.53788032,2.13438176,40.5940306737,1.79788032,0.52438176,1.872792,38.74,1.6099999999999999,38.7734406521,138.09,39.32788032,8.82438176,40.3057301622,1.79788032,0.52438176,1.872792,37.53,8.3,38.4368430025,137.33,1.79788032,0.52438176,1.872792,1.79788032,0.52438176,1.872792,0.0,0.0,0.0,137.33
2020-07-25 20:30:00,40.31416448,1.5949646400000002,40.3457032399,1.3541644800000001,0.39496464000000003,1.410588,38.96,1.2,38.9784761118,137.79,39.12416448,9.02496464,40.151590666,1.3541644800000001,0.39496464000000003,1.410588,37.77,8.63,38.7433839513,137.04,1.3541644800000001,0.39496464000000003,1.410588,1.3541644800000001,0.39496464000000003,1.410588,0.0,0.0,0.0,137.04
2020-07-25 21:00:00,39.695442560000004,1.53200408,39.7249946071,1.9954425599999999,0.58200408,2.078586,37.7,0.9500000000000001,37.7119675965,137.72,38.48544256,9.51200408,39.6435052771,1.9954425599999999,0.58200408,2.078586,36.49,8.93,37.5668071574,136.96,1.9954425599999999,0.58200408,2.078586,1.9954425599999999,0.58200408,2.078586,0.0,0.0,0.0,136.96
2020-07-25 21:30:00,40.83028768,1.50216724,40.8579110877,2.03028768,0.59216724,2.114883,38.8,0.91,38.8106699246,137.24,39.69028768,9.43216724,40.7956457844,2.03028768,0.59216724,2.114883,37.66,8.84,38.6836037618,136.48,2.03028768,0.59216724,2.114883,2.03028768,0.59216724,2.114883,0.0,0.0,0.0,136.48
2020-07-25 22:00:00,39.95394432,1.22573376,39.9727418371,1.73394432,0.50573376,1.8061919999999998,38.22,0.72,38.2267811881,137.19,38.82394432,9.50573376,39.9707096119,1.73394432,0.50573376,1.8061919999999998,37.09,9.0,38.1663215414,136.43,1.73394432,0.50573376,1.8061919999999998,1.73394432,0.50573376,1.8061919999999998,0.0,0.0,0.0,136.43
2020-07-25 22:30:00,37.69138752,0.58832136,37.695978767,1.09138752,0.31832136,1.136862,36.6,0.27,36.6009958881,137.33,36.54138752,9.76832136,37.8245040163,1.09138752,0.31832136,1.136862,35.45,9.45,36.687940798,136.57,1.09138752,0.31832136,1.136862,1.09138752,0.31832136,1.136862,0.0,0.0,0.0,136.57
2020-07-25 23:00:00,34.95036832,0.51219076,34.9541211458,1.31036832,0.38219076,1.364967,33.64,0.13,33.6402511881,137.6,33.84036832,10.28219076,35.3679795134,1.31036832,0.38219076,1.364967,32.53,9.9,34.0031013291,136.83,1.31036832,0.38219076,1.364967,1.31036832,0.38219076,1.364967,0.0,0.0,0.0,136.83
2020-07-25 23:30:00,33.65874016,0.97046588,33.672727736,1.09874016,0.32046588,1.144521,32.56,0.65,32.5664873758,138.17,32.56874016,10.81046588,34.3160167874,1.09874016,0.32046588,1.144521,31.47,10.49,33.1722926552,137.4,1.09874016,0.32046588,1.144521,1.09874016,0.32046588,1.144521,0.0,0.0,0.0,137.4
2020-07-26 00:00:00,32.65823072,1.37573396,32.6871943992,1.04823072,0.30573396,1.091907,31.61,1.07,31.6281045907,138.44,31.52823072,11.27573396,33.4838992453,1.04823072,0.30573396,1.091907,30.48,10.97,32.3940009878,137.66,1.04823072,0.30573396,1.091907,1.04823072,0.30573396,1.091907,0.0,0.0,0.0,137.66
2020-07-26 00:30:00,30.96085792,1.69608356,31.0072801546,1.22085792,0.35608356,1.271727,29.74,1.34,29.7701729924,138.48,29.82085792,11.62608356,32.0070208865,1.22085792,0.35608356,1.271727,28.6,11.27,30.7404115132,137.7,1.22085792,0.35608356,1.271727,1.22085792,0.35608356,1.271727,0.0,0.0,0.0,137.7
2020-07-26 01:00:00,29.41311552,1.86757536,29.4723463999,1.36311552,0.39757536,1.419912,28.05,1.47,28.0884923056,138.34,28.24311552,11.83757536,30.6235491849,1.36311552,0.39757536,1.419912,26.88,11.44,29.213147725,137.57,1.36311552,0.39757536,1.419912,1.36311552,0.39757536,1.419912,0.0,0.0,0.0,137.57
2020-07-26 01:30:00,29.11591264,1.9217245200000002,29.1792630817,1.44591264,0.42172452,1.506159,27.67,1.5,27.710627925,138.38,27.96591264,11.88172452,30.3853196027,1.44591264,0.42172452,1.506159,26.52,11.46,28.8901713391,137.6,1.44591264,0.42172452,1.506159,1.44591264,0.42172452,1.506159,0.0,0.0,0.0,137.6
2020-07-26 02:00:00,29.77643232,1.80354276,29.8310021319,1.24643232,0.36354276,1.298367,28.53,1.44,28.5663175786,138.47,28.63643232,11.74354276,30.9508651345,1.24643232,0.36354276,1.298367,27.39,11.38,29.6600151719,137.69,1.24643232,0.36354276,1.298367,1.24643232,0.36354276,1.298367,0.0,0.0,0.0,137.69
2020-07-26 02:30:00,29.16723136,1.89044248,29.2284306451,1.40723136,0.41044248,1.4658660000000001,27.76,1.48,27.7994244545,138.93,28.00723136,11.93044248,30.4424122931,1.40723136,0.41044248,1.4658660000000001,26.6,11.52,28.9874179602,138.14,1.40723136,0.41044248,1.4658660000000001,1.40723136,0.41044248,1.4658660000000001,0.0,0.0,0.0,138.14
2020-07-26 03:00:00,28.03051808,1.9384844399999999,28.0974672481,1.4005180799999999,0.40848444,1.458873,26.63,1.53,26.6739160979,139.29,26.87051808,11.98848444,29.4236044878,1.4005180799999999,0.40848444,1.458873,25.47,11.58,27.9788723861,138.51,1.4005180799999999,0.40848444,1.458873,1.4005180799999999,0.40848444,1.458873,0.0,0.0,0.0,138.51
2020-07-26 03:30:00,27.93814048,2.06195764,28.0141279141,1.37814048,0.40195764,1.435563,26.56,1.6600000000000001,26.6118244395,139.14,26.828140480000002,12.06195764,29.4149612225,1.37814048,0.40195764,1.435563,25.45,11.66,27.9938939771,138.35,1.37814048,0.40195764,1.435563,1.37814048,0.40195764,1.435563,0.0,0.0,0.0,138.35
2020-07-26 04:00:00,28.48366528,2.01731904,28.5550129381,1.05366528,0.30731904,1.097568,27.43,1.71,27.483249444,139.21,27.36366528,12.03731904,29.8942674643,1.05366528,0.30731904,1.097568,26.31,11.73,28.8064055377,138.42,1.05366528,0.30731904,1.097568,1.05366528,0.30731904,1.097568,0.0,0.0,0.0,138.42
2020-07-26 04:30:00,27.68968896,2.15365928,27.7733167446,1.34968896,0.39365928,1.405926,26.34,1.76,26.3987348182,138.9,26.59968896,12.10365928,29.2239973435,1.34968896,0.39365928,1.405926,25.25,11.71,27.8331924148,138.1,1.34968896,0.39365928,1.405926,1.34968896,0.39365928,1.405926,0.0,0.0,0.0,138.1
2020-07-26 05:00:00,28.0980608,2.1819344,28.1826517284,1.1380607999999999,0.33193439999999996,1.18548,26.96,1.85,27.02339912,138.9,27.0080608,12.111934399999999,29.5995659273,1.1380607999999999,0.33193439999999996,1.18548,25.87,11.78,28.4257858291,138.1,1.1380607999999999,0.33193439999999996,1.18548,1.1380607999999999,0.33193439999999996,1.18548,0.0,0.0,0.0,138.1
2020-07-26 05:30:00,27.24561312,2.39913716,27.3510382508,1.26561312,0.36913716,1.318347,25.98,2.03,26.0591883987,138.84,26.10561312,12.37913716,28.8919724698,1.26561312,0.36913716,1.318347,24.84,12.01,27.5910438367,138.05,1.26561312,0.36913716,1.318347,1.26561312,0.36913716,1.318347,0.0,0.0,0.0,138.05
2020-07-26 06:00:00,27.05310528,2.45048904,27.1638620565,1.61310528,0.47048904,1.680318,25.44,1.98,25.5169355527,138.82,25.92310528,12.45048904,28.7579913188,1.61310528,0.47048904,1.680318,24.31,11.98,27.101595894,138.03,1.61310528,0.47048904,1.680318,1.61310528,0.47048904,1.680318,0.0,0.0,0.0,138.03
2020-07-26 06:30:00,28.0040944,2.2986942,28.0982792745,1.5040944,0.4386942,1.566765,26.5,1.8599999999999999,26.565195275,138.85,26.8540944,12.2786942,29.5281004689,1.5040944,0.4386942,1.566765,25.35,11.84,27.9787079759,138.06,1.5040944,0.4386942,1.566765,1.5040944,0.4386942,1.566765,0.0,0.0,0.0,138.06
2020-07-26 07:00:00,28.95565248,2.29414864,29.0463926938,1.86565248,0.54414864,1.9433880000000001,27.09,1.75,27.1464657,138.82,27.80565248,12.26414864,30.390190057,1.86565248,0.54414864,1.9433880000000001,25.94,11.72,28.4647501306,138.03,1.86565248,0.54414864,1.9433880000000001,1.86565248,0.54414864,1.9433880000000001,0.0,0.0,0.0,138.03
2020-07-26 07:30:00,29.81926816,2.21936988,29.9017450371,2.56926816,0.74936988,2.6763209999999997,27.25,1.47,27.2896207376,138.57,28.66926816,12.13936988,31.133442436,2.56926816,0.74936988,2.6763209999999997,26.1,11.39,28.4770451417,137.79,2.56926816,0.74936988,2.6763209999999997,2.56926816,0.74936988,2.6763209999999997,0.0,0.0,0.0,137.79
2020-07-26 08:00:00,30.0457504,2.2216772,30.1277773272,3.8457504,1.1216772,4.00599,26.2,1.1,26.223081436,138.14,28.9057504,12.0616772,31.3213419742,3.8457504,1.1216772,4.00599,25.06,10.94,27.343869514,137.35,3.8457504,1.1216772,4.00599,3.8457504,1.1216772,4.00599,0.0,0.0,0.0,137.35
2020-07-26 08:30:00,31.61448064,1.93172352,31.6734422173,4.87448064,1.42172352,5.077584,26.74,0.51,26.7448630582,137.9,30.53448064,11.70172352,32.6999211206,4.87448064,1.42172352,5.077584,25.66,10.28,27.6426120329,137.12,4.87448064,1.42172352,5.077584,4.87448064,1.42172352,5.077584,0.0,0.0,0.0,137.12
2020-07-26 09:00:00,31.85640736,1.99603548,31.9188791709,6.22640736,1.81603548,6.485841,25.63,0.18,25.630632064,137.28,30.77640736,11.34603548,32.8012160004,6.22640736,1.81603548,6.485841,24.55,9.53,26.3348324468,136.5,6.22640736,1.81603548,6.485841,6.22640736,1.81603548,6.485841,0.0,0.0,0.0,136.5
2020-07-26 09:30:00,32.16672576,2.95946168,32.3025797662,7.50672576,2.18946168,7.819506,24.66,0.77,24.6720185635,136.58,31.10672576,11.06946168,33.017591817,7.50672576,2.18946168,7.819506,23.6,8.88,25.215360398,135.81,7.50672576,2.18946168,7.819506,7.50672576,2.18946168,7.819506,0.0,0.0,0.0,135.81
2020-07-26 10:00:00,32.7709504,3.8102772,32.9917171796,8.6409504,2.5202771999999998,9.00099,24.13,1.29,24.1644573703,136.58,31.6809504,10.8502772,33.4874772649,8.6409504,2.5202771999999998,9.00099,23.04,8.33,24.4996020376,135.81,8.6409504,2.5202771999999998,9.00099,8.6409504,2.5202771999999998,9.00099,0.0,0.0,0.0,135.81
2020-07-26 10:30:00,34.40218944,4.20897192,34.6587086154,8.36218944,2.43897192,8.710614,26.04,1.77,26.1000862068,137.73,33.33218944,10.41897192,34.922626315,8.36218944,2.43897192,8.710614,24.97,7.98,26.2141431292,136.95,8.36218944,2.43897192,8.710614,8.36218944,2.43897192,8.710614,0.0,0.0,0.0,136.95
2020-07-26 11:00:00,33.24433632,4.64251476,33.5669307601,9.33433632,2.72251476,9.723267,23.91,1.92,23.9869652103,137.54,32.20433632,10.52251476,33.8798257771,9.33433632,2.72251476,9.723267,22.87,7.8,24.1635448558,136.76,9.33433632,2.72251476,9.723267,9.33433632,2.72251476,9.723267,0.0,0.0,0.0,136.76
2020-07-26 11:30:00,34.0853648,4.8757314,34.432322754,9.8253648,2.8657314,10.234755,24.26,2.01,24.3431242859,137.54,33.0753648,10.555731399999999,34.7189173512,9.8253648,2.8657314,10.234755,23.25,7.69,24.4887443533,136.76,9.8253648,2.8657314,10.234755,9.8253648,2.8657314,10.234755,0.0,0.0,0.0,136.76
2020-07-26 12:00:00,35.884685759999996,4.97386668,36.2277520948,9.54468576,2.78386668,9.942381,26.34,2.19,26.4308853427,137.47,34.884685759999996,10.28386668,36.3689319951,9.54468576,2.78386668,9.942381,25.34,7.5,26.4266078035,136.69,9.54468576,2.78386668,9.942381,9.54468576,2.78386668,9.942381,0.0,0.0,0.0,136.69
2020-07-26 12:30:00,38.33378848,4.36277164,38.581253422,7.72378848,2.25277164,8.045613,30.61,2.11,30.6826367837,137.7,37.33378848,9.83277164,38.6069315071,7.72378848,2.25277164,8.045613,29.61,7.58,30.5648245537,136.92,7.72378848,2.25277164,8.045613,7.72378848,2.25277164,8.045613,0.0,0.0,0.0,136.92
2020-07-26 13:00:00,38.14184,4.58762,38.4167439517,8.15184,2.37762,8.4915,29.99,2.21,30.071318561,137.7,37.15184,9.86762,38.4399419855,8.15184,2.37762,8.4915,29.0,7.49,29.951629338,136.92,8.15184,2.37762,8.4915,8.15184,2.37762,8.4915,0.0,0.0,0.0,136.92
2020-07-26 13:30:00,36.32299904,4.10962472,36.5547435308,7.95299904,2.31962472,8.284374,28.37,1.79,28.4264137731,137.79,35.36299904,10.20962472,36.8073109317,7.95299904,2.31962472,8.284374,27.41,7.89,28.522976703,137.0,7.95299904,2.31962472,8.284374,7.95299904,2.31962472,8.284374,0.0,0.0,0.0,137.0
2020-07-26 14:00:00,37.46077248,3.74605864,37.647608558,6.74077248,1.96605864,7.021638,30.72,1.78,30.771525799,137.84,36.49077248,9.88605864,37.8062247735,6.74077248,1.96605864,7.021638,29.75,7.92,30.7861803412,137.05,6.74077248,1.96605864,7.021638,6.74077248,1.96605864,7.021638,0.0,0.0,0.0,137.05
2020-07-26 14:30:00,35.53012288,3.62878584,35.7149509105,6.99012288,2.03878584,7.281378,28.54,1.5899999999999999,28.5842561561,138.05,34.44012288,10.24878584,35.932710379,6.99012288,2.03878584,7.281378,27.45,8.21,28.6514676762,137.27,6.99012288,2.03878584,7.281378,6.99012288,2.03878584,7.281378,0.0,0.0,0.0,137.27
2020-07-26 15:00:00,34.346096,3.863028,34.5626575334,7.896096,2.303028,8.2251,26.45,1.56,26.4959638436,138.08,33.296096,10.513028,34.9163824955,7.896096,2.303028,8.2251,25.4,8.21,26.6938963061,137.27,7.896096,2.303028,8.2251,7.896096,2.303028,8.2251,0.0,0.0,0.0,137.27
2020-07-26 15:30:00,35.45994432,2.9412337600000003,35.5817159115,5.7299443199999995,1.67123376,5.968692,29.73,1.27,29.7571134353,138.22,34.38994432,10.19123376,35.8682243202,5.7299443199999995,1.67123376,5.968692,28.66,8.52,29.8995986595,137.44,5.7299443199999995,1.67123376,5.968692,5.7299443199999995,1.67123376,5.968692,0.0,0.0,0.0,137.44
2020-07-26 16:00:00,33.30971168,3.90824924,33.5382066355,8.59971168,2.50824924,8.958033,24.71,1.4,24.74962828,138.36,32.30971168,10.93824924,34.1110358283,8.59971168,2.50824924,8.958033,23.71,8.43,25.1640418057,137.57,8.59971168,2.50824924,8.958033,8.59971168,2.50824924,8.958033,0.0,0.0,0.0,137.57
2020-07-26 16:30:00,36.409224,3.464357,36.5736703341,6.769224,1.974357,7.051275,29.64,1.49,29.6774274492,138.33,35.419224,10.314357,36.8904782984,6.769224,1.974357,7.051275,28.65,8.34,29.8392040779,137.57,6.769224,1.974357,7.051275,6.769224,1.974357,7.051275,0.0,0.0,0.0,137.57
2020-07-26 17:00:00,41.61018464,3.46797052,41.7544522812,5.17018464,1.50797052,5.385609,36.44,1.96,36.4926732372,138.02,40.57018464,9.35797052,41.6354595745,5.17018464,1.50797052,5.385609,35.4,7.85,36.2599296745,137.25,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,137.25
2020-07-26 17:30:00,41.06236096,3.57610528,41.2177876236,6.67236096,1.94610528,6.950376,34.39,1.63,34.428607291,138.02,40.02236096,10.10610528,41.2785990647,6.67236096,1.94610528,6.950376,33.35,8.16,34.3337749163,137.25,6.67236096,1.94610528,6.950376,6.67236096,1.94610528,6.950376,0.0,0.0,0.0,137.25
2020-07-26 18:00:00,41.76950496,3.37277228,41.9054547458,5.52950496,1.6127722800000002,5.759901,36.24,1.76,36.2827121368,137.98,40.73950496,9.642772279999999,41.8651444716,5.52950496,1.6127722800000002,5.759901,35.21,8.03,36.1140554355,137.22,5.52950496,1.6127722800000002,5.759901,5.52950496,1.6127722800000002,5.759901,0.0,0.0,0.0,137.22
2020-07-26 18:30:00,44.04851776,3.23456768,44.167118368,3.71851776,1.08456768,3.873456,40.33,2.15,40.3872677957,137.76,42.98851776,8.69456768,43.8589576523,3.71851776,1.08456768,3.873456,39.27,7.61,40.000562496,137.0,3.71851776,1.08456768,3.873456,3.71851776,1.08456768,3.873456,0.0,0.0,0.0,137.0
2020-07-26 19:00:00,43.09701952,2.6982973599999998,43.1814068802,3.4570195200000002,1.00829736,3.6010619999999998,39.64,1.69,39.6760091239,137.63,42.04701952,9.02829736,43.0053718009,3.4570195200000002,1.00829736,3.6010619999999998,38.59,8.02,39.4145721783,136.86,3.4570195200000002,1.00829736,3.6010619999999998,3.4570195200000002,1.00829736,3.6010619999999998,0.0,0.0,0.0,136.86
2020-07-26 19:30:00,40.8945712,2.3921666,40.9644774735,4.2245712,1.2321666,4.400595,36.67,1.16,36.6883428353,137.39,39.9245712,9.7021666,41.086535778,4.2245712,1.2321666,4.400595,35.7,8.47,36.6910193372,136.61,4.2245712,1.2321666,4.400595,4.2245712,1.2321666,4.400595,0.0,0.0,0.0,136.61
2020-07-26 20:00:00,40.80576096,1.82543028,40.8465705198,3.27576096,0.95543028,3.412251,37.53,0.87,37.5400825785,137.52,39.94576096,9.68543028,41.1031796627,3.27576096,0.95543028,3.412251,36.67,8.73,37.6948511073,136.74,3.27576096,0.95543028,3.412251,3.27576096,0.95543028,3.412251,0.0,0.0,0.0,136.74
2020-07-26 20:30:00,41.07551168,1.83827424,41.1166257365,2.80551168,0.81827424,2.922408,38.27,1.02,38.2835904795,137.48,40.69551168,9.01827424,41.6827775126,2.80551168,0.81827424,2.922408,37.89,8.2,38.7671523329,136.66,2.80551168,0.81827424,2.922408,2.80551168,0.81827424,2.922408,0.0,0.0,0.0,136.66
2020-07-26 21:00:00,40.40282592,1.5454075600000001,40.4323710268,1.25282592,0.36540756,1.305027,39.15,1.18,39.1677788495,137.43,40.44282592,8.14540756,41.2549370708,1.25282592,0.36540756,1.305027,39.19,7.78,39.9547806902,136.57,1.25282592,0.36540756,1.305027,1.25282592,0.36540756,1.305027,0.0,0.0,0.0,136.57
2020-07-26 21:30:00,41.07994752,1.85790136,41.121939226,2.52994752,0.7379013600000001,2.6353619999999998,38.55,1.12,38.5662663477,137.25,41.22994752,8.48790136,42.0945725955,2.52994752,0.7379013600000001,2.6353619999999998,38.7,7.75,39.4683734147,136.38,2.52994752,0.7379013600000001,2.6353619999999998,2.52994752,0.7379013600000001,2.6353619999999998,0.0,0.0,0.0,136.38
2020-07-26 22:00:00,40.2958912,2.3175516,40.3624812545,2.9058912,0.8475516,3.02697,37.39,1.47,37.4188856061,137.52,39.9658912,8.6475516,40.8907398818,2.9058912,0.8475516,3.02697,37.06,7.8,37.8719368398,136.7,2.9058912,0.8475516,3.02697,2.9058912,0.8475516,3.02697,0.0,0.0,0.0,136.7
2020-07-26 22:30:00,37.721256,1.7795329999999998,37.7632081783,2.741256,0.7995329999999999,2.855475,34.98,0.98,34.9937251518,137.02,37.231256,9.119533,38.3318706232,2.741256,0.7995329999999999,2.855475,34.49,8.32,35.4793249654,136.21,2.741256,0.7995329999999999,2.855475,2.741256,0.7995329999999999,2.855475,0.0,0.0,0.0,136.21
2020-07-26 23:00:00,34.9843712,2.4504416,35.0700854332,4.4243712,1.2904415999999999,4.60872,30.56,1.16,30.5820077824,136.98,36.3143712,7.6004416,37.1012165322,4.4243712,1.2904415999999999,4.60872,31.89,6.31,32.5082789455,135.95,4.4243712,1.2904415999999999,4.60872,4.4243712,1.2904415999999999,4.60872,0.0,0.0,0.0,135.95
2020-07-26 23:30:00,33.03701792,2.80496356,33.1558799253,5.05701792,1.47496356,5.267727,27.98,1.33,28.0115922432,137.45,34.83701792,7.32496356,35.5987767868,5.05701792,1.47496356,5.267727,29.78,5.85,30.3491499057,136.38,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,136.38
2020-07-27 00:00:00,31.04748704,2.59468372,31.1557191396,5.46748704,1.59468372,5.695299,25.58,1.0,25.5995390584,138.15,32.99748704,7.75468372,33.8964492322,5.46748704,1.59468372,5.695299,27.53,6.16,28.2107514965,137.06,5.46748704,1.59468372,5.695299,5.46748704,1.59468372,5.695299,0.0,0.0,0.0,137.06
2020-07-27 00:30:00,29.832872,1.6941709999999999,29.8809381905,5.122872,1.494171,5.336325,24.71,0.2,24.7108093757,137.49,31.862872,8.294171,32.9247002213,5.122872,1.494171,5.336325,26.74,6.8,27.5910782682,136.4,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,136.4
2020-07-27 01:00:00,29.04260256,1.4795090800000001,29.0802632481,4.83260256,1.40950908,5.033961,24.21,0.07,24.2101011976,137.68,31.11260256,8.30950908,32.2031361704,4.83260256,1.40950908,5.033961,26.28,6.9,27.170726895,136.59,4.83260256,1.40950908,5.033961,4.83260256,1.40950908,5.033961,0.0,0.0,0.0,136.59
2020-07-27 01:30:00,28.38383072,1.70778396,28.435160847,5.44383072,1.5877839599999999,5.670657,22.94,0.12,22.9403138601,137.35,30.65383072,8.23778396,31.7414306921,5.44383072,1.5877839599999999,5.670657,25.21,6.65,26.072333996,136.24,5.44383072,1.5877839599999999,5.670657,5.44383072,1.5877839599999999,5.670657,0.0,0.0,0.0,136.24
2020-07-27 02:00:00,28.82757728,1.80846004,28.8842472561,5.13757728,1.4984600399999999,5.351643,23.69,0.31,23.6920281952,137.41,31.11757728,8.00846004,32.1315895652,5.13757728,1.4984600399999999,5.351643,25.98,6.51,26.7832130261,136.3,5.13757728,1.4984600399999999,5.351643,5.13757728,1.4984600399999999,5.351643,0.0,0.0,0.0,136.3
2020-07-27 02:30:00,28.8861488,1.8017934,28.9422882985,5.0461488,1.4717934,5.256405,23.84,0.33,23.8422838671,137.61,31.1661488,7.9717934,32.1695247251,5.0461488,1.4717934,5.256405,26.12,6.5,26.9166194014,136.5,5.0461488,1.4717934,5.256405,5.0461488,1.4717934,5.256405,0.0,0.0,0.0,136.5
2020-07-27 03:00:00,28.14747744,1.72093092,28.2000370473,5.07747744,1.48093092,5.289039,23.07,0.24,23.0712483407,137.86,30.40747744,8.08093092,31.462932616,5.07747744,1.48093092,5.289039,25.33,6.6,26.1757311264,136.74,5.07747744,1.48093092,5.289039,5.07747744,1.48093092,5.289039,0.0,0.0,0.0,136.74
2020-07-27 03:30:00,28.84383104,2.28445072,28.9341546301,5.12383104,1.4944507200000001,5.337324,23.72,0.79,23.7331519188,138.12,31.23383104,7.28445072,32.0720349172,5.12383104,1.4944507200000001,5.337324,26.11,5.79,26.7442741535,136.97,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,136.97
2020-07-27 04:00:00,28.86212288,2.21603584,28.9470715615,4.99212288,1.45603584,5.200128,23.87,0.76,23.8820958042,138.43,32.07212288,6.59603584,32.7433772667,4.99212288,1.45603584,5.200128,27.08,5.14,27.563490345,137.2,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,137.2
2020-07-27 04:30:00,30.1509344,3.0294392,30.3027448767,4.6609344,1.3594392,4.8551400000000005,25.49,1.67,25.5446471888,138.06,33.2609344,5.5894392,33.7273121925,4.6609344,1.3594392,4.8551400000000005,28.6,4.23,28.9111206978,136.83,4.6609344,1.3594392,4.8551400000000005,4.6609344,1.3594392,4.8551400000000005,0.0,0.0,0.0,136.83
2020-07-27 05:00:00,29.37969504,2.90407772,29.5228749963,5.25969504,1.53407772,5.478849,24.12,1.37,24.1588762156,137.83,33.17969504,5.37407772,33.612094167,5.25969504,1.53407772,5.478849,27.92,3.84,28.1828316533,136.53,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,136.53
2020-07-27 05:30:00,31.06412064,3.3266185200000002,31.2417346176,5.23412064,1.52661852,5.452209,25.83,1.8,25.8926418119,137.39,34.01412064,5.61661852,34.4747270694,5.23412064,1.52661852,5.452209,28.78,4.09,29.0691675147,136.18,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,136.18
2020-07-27 06:00:00,31.57091392,3.27526656,31.7403524994,5.16091392,1.50526656,5.375952,26.41,1.77,26.4692463059,137.49,34.600913919999996,5.55526656,35.0440327396,5.16091392,1.50526656,5.375952,29.44,4.05,29.71726939,136.26,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,136.26
2020-07-27 06:30:00,34.6412336,3.9453598,34.865182192,5.1612336,1.5053598,5.376285,29.48,2.44,29.5808045868,137.82,38.5112336,4.1553598,38.7347664051,5.1612336,1.5053598,5.376285,33.35,2.65,33.4551191897,136.5,5.1612336,1.5053598,5.376285,5.1612336,1.5053598,5.376285,0.0,0.0,0.0,136.5
2020-07-27 07:00:00,36.5371472,5.3970846,36.9336113546,5.6471472,1.6470846,5.882445,30.89,3.75,31.1167896802,137.67,39.3671472,3.9570846,39.5655253623,5.6471472,1.6470846,5.882445,33.72,2.31,33.799031051200004,136.47,5.6471472,1.6470846,5.882445,5.6471472,1.6470846,5.882445,0.0,0.0,0.0,136.47
2020-07-27 07:30:00,40.77516768,7.20400724,41.4066663672,7.14516768,2.08400724,7.442883,33.63,5.12,34.0175146064,137.38,43.69516768,3.19400724,43.8117491186,7.14516768,2.08400724,7.442883,36.55,1.11,36.5668511086,136.17,7.14516768,2.08400724,7.442883,7.14516768,2.08400724,7.442883,0.0,0.0,0.0,136.17
2020-07-27 08:00:00,44.79595648,9.38382064,45.7682620029,7.55595648,2.20382064,7.870788,37.24,7.18,37.9258487051,136.56,47.96595648,3.56382064,48.0981683497,7.55595648,2.20382064,7.870788,40.41,1.3599999999999999,40.4328789477,135.36,7.55595648,2.20382064,7.870788,7.55595648,2.20382064,7.870788,0.0,0.0,0.0,135.36
2020-07-27 08:30:00,46.1370064,9.9712102,47.2022074951,6.5870064,1.9212102,6.861465,39.55,8.05,40.3609340824,136.86,49.0770064,3.8712102,49.2294507952,6.5870064,1.9212102,6.861465,42.49,1.9500000000000002,42.5347222866,135.69,6.5870064,1.9212102,6.861465,6.5870064,1.9212102,6.861465,0.0,0.0,0.0,135.69
2020-07-27 09:00:00,45.21104128,8.77738704,46.0551927243,7.67104128,2.2373870399999998,7.990668,37.54,6.54,38.1054221864,137.3,46.15104128,3.44738704,46.2796185014,7.67104128,2.2373870399999998,7.990668,38.48,1.21,38.499019468,136.3,7.67104128,2.2373870399999998,7.990668,7.67104128,2.2373870399999998,7.990668,0.0,0.0,0.0,136.3
2020-07-27 09:30:00,45.20628736,7.75100048,45.8659615109,6.34628736,1.8510004800000002,6.610716,38.86,5.9,39.3053380599,137.3,45.16628736,4.83100048,45.4239152818,6.34628736,1.8510004800000002,6.610716,38.82,2.98,38.9342111773,136.42,6.34628736,1.8510004800000002,6.610716,6.34628736,1.8510004800000002,6.610716,0.0,0.0,0.0,136.42
2020-07-27 10:00:00,47.64937632,7.15398476,48.1834262131,4.29937632,1.25398476,4.478517,43.35,5.9,43.7496571415,137.51,47.72937632,4.15398476,47.9098001799,4.29937632,1.25398476,4.478517,43.43,2.9,43.5267147853,136.65,4.29937632,1.25398476,4.478517,4.29937632,1.25398476,4.478517,0.0,0.0,0.0,136.65
2020-07-27 10:30:00,47.0684768,7.3162224,47.6336920517,4.7184767999999995,1.3762224,4.91508,42.35,5.94,42.7645425557,137.27,47.1984768,4.1862224,47.3837595619,4.7184767999999995,1.3762224,4.91508,42.48,2.81,42.5728375845,136.4,4.7184767999999995,1.3762224,4.91508,4.7184767999999995,1.3762224,4.91508,0.0,0.0,0.0,136.4
2020-07-27 11:00:00,45.46682688,7.56365784,46.0916615719,6.28682688,1.8336578399999999,6.548778,39.18,5.73,39.5967839603,136.92,45.52682688,4.87365784,45.7869469009,6.28682688,1.8336578399999999,6.548778,39.24,3.04,39.3575812265,136.06,6.28682688,1.8336578399999999,6.548778,6.28682688,1.8336578399999999,6.548778,0.0,0.0,0.0,136.06
2020-07-27 11:30:00,45.59115168,7.87866924,46.2669054563,7.16115168,2.08866924,7.459533,38.43,5.79,38.8637234449,136.86,45.60115168,5.09866924,45.8853076982,7.16115168,2.08866924,7.459533,38.44,3.01,38.5576672012,136.0,7.16115168,2.08866924,7.459533,7.16115168,2.08866924,7.459533,0.0,0.0,0.0,136.0
2020-07-27 12:00:00,47.84656768,8.05608224,48.5200422487,5.74656768,1.67608224,5.986008,42.1,6.38,42.5806810655,136.93,47.91656768,4.05608224,48.0879325961,5.74656768,1.67608224,5.986008,42.17,2.38,42.2371080923,136.07,5.74656768,1.67608224,5.986008,5.74656768,1.67608224,5.986008,0.0,0.0,0.0,136.07
2020-07-27 12:30:00,49.03916512,8.08517316,49.7012046201,5.70916512,1.6651731600000002,5.9470469999999995,43.33,6.42,43.8030284341,136.98,49.10916512,3.9951731600000002,49.27140659,5.70916512,1.6651731600000002,5.9470469999999995,43.4,2.33,43.4624999281,136.12,5.70916512,1.6651731600000002,5.9470469999999995,5.70916512,1.6651731600000002,5.9470469999999995,0.0,0.0,0.0,136.12
2020-07-27 13:00:00,46.68337888,8.21556884,47.4007746247,7.73337888,2.25556884,8.055603,38.95,5.96,39.4033513803,137.18,46.72337888,5.10556884,47.0014996265,7.73337888,2.25556884,8.055603,38.99,2.85,39.094022561,136.32,7.73337888,2.25556884,8.055603,7.73337888,2.25556884,8.055603,0.0,0.0,0.0,136.32
2020-07-27 13:30:00,46.1558368,7.7354524,46.7995565635,7.3558368,2.1454524,7.66233,38.8,5.59,39.2006135156,137.08,45.8858368,5.5654524,46.2221189395,7.3558368,2.1454524,7.66233,38.53,3.42,38.6814852352,136.24,7.3558368,2.1454524,7.66233,7.3558368,2.1454524,7.66233,0.0,0.0,0.0,136.24
2020-07-27 14:00:00,43.28665472,7.42319096,43.9185409694,8.61665472,2.51319096,8.975681999999999,34.67,4.91,35.0159535069,137.12,42.46665472,6.97319096,43.0353593603,8.61665472,2.51319096,8.975681999999999,33.85,4.46,34.1425555575,136.32,8.61665472,2.51319096,8.975681999999999,8.61665472,2.51319096,8.975681999999999,0.0,0.0,0.0,136.32
2020-07-27 14:30:00,42.58745344,7.51342392,43.2451468896,9.09745344,2.65342392,9.476514,33.49,4.86,33.8407993404,137.28,41.70745344,7.21342392,42.3266483093,9.09745344,2.65342392,9.476514,32.61,4.5600000000000005,32.9272789644,136.48,9.09745344,2.65342392,9.476514,9.09745344,2.65342392,9.476514,0.0,0.0,0.0,136.48
2020-07-27 15:00:00,42.61569568,7.32291124,43.2402884741,8.61569568,2.51291124,8.974683,34.0,4.8100000000000005,34.3385512216,137.09,41.81569568,7.11291124,42.4163401475,8.61569568,2.51291124,8.974683,33.2,4.6,33.5171597842,136.3,8.61569568,2.51291124,8.974683,8.61569568,2.51291124,8.974683,0.0,0.0,0.0,136.3
2020-07-27 15:30:00,42.3970144,7.1116292,42.9893254182,8.5770144,2.5016292,8.93439,33.82,4.61,34.1327482046,136.98,41.6370144,7.2516292,42.2637799327,8.5770144,2.5016292,8.93439,33.06,4.75,33.3994925111,136.18,8.5770144,2.5016292,8.93439,8.5770144,2.5016292,8.93439,0.0,0.0,0.0,136.18
2020-07-27 16:00:00,42.81196864,7.25640752,43.4225760282,9.38196864,2.73640752,9.772884,33.43,4.52,33.7341859247,136.92,41.99196864,7.58640752,42.6717589199,9.38196864,2.73640752,9.772884,32.61,4.85,32.9686912085,136.13,9.38196864,2.73640752,9.772884,9.38196864,2.73640752,9.772884,0.0,0.0,0.0,136.13
2020-07-27 16:30:00,47.03819456,6.82114008,47.5301977637,7.23819456,2.11114008,7.539786,39.8,4.71,40.0777257339,136.45,46.22819456,6.74114008,46.7171161552,7.23819456,2.11114008,7.539786,38.99,4.63,39.2639401996,135.66,7.23819456,2.11114008,7.539786,7.23819456,2.11114008,7.539786,0.0,0.0,0.0,135.66
2020-07-27 17:00:00,47.92631552,7.64892536,48.532852569,8.15631552,2.37892536,8.496162,39.77,5.27,40.1176494825,136.3,47.08631552,6.42892536,47.5231752994,8.15631552,2.37892536,8.496162,38.93,4.05,39.1400996422,135.52,8.15631552,2.37892536,8.496162,8.15631552,2.37892536,8.496162,0.0,0.0,0.0,135.52
2020-07-27 17:30:00,46.79150784,7.96377312,47.4643749379,10.64150784,3.10377312,11.084904,36.15,4.86,36.4752258389,136.52,45.77150784,7.74377312,46.4219447253,10.64150784,3.10377312,11.084904,35.13,4.64,35.4351026526,135.76,10.64150784,3.10377312,11.084904,10.64150784,3.10377312,11.084904,0.0,0.0,0.0,135.76
2020-07-27 18:00:00,49.42937344,6.90398392,49.9091970747,7.17937344,2.09398392,7.478514,42.25,4.8100000000000005,42.5229185264,136.4,48.51937344,6.65398392,48.9735142809,7.17937344,2.09398392,7.478514,41.34,4.5600000000000005,41.5907345451,135.63,7.17937344,2.09398392,7.478514,7.17937344,2.09398392,7.478514,0.0,0.0,0.0,135.63
2020-07-27 18:30:00,47.24508736,6.21065048,47.6515525355,7.54508736,2.20065048,7.859466,39.7,4.01,39.9020062152,136.53,46.40508736,7.53065048,47.012156189,7.54508736,2.20065048,7.859466,38.86,5.33,39.2238256676,135.74,7.54508736,2.20065048,7.859466,7.54508736,2.20065048,7.859466,0.0,0.0,0.0,135.74
2020-07-27 19:00:00,44.96799392,5.81608156,45.3425548674,8.07799392,2.35608156,8.414577,36.89,3.46,37.0519054841,136.53,44.16799392,8.21608156,44.9256684215,8.07799392,2.35608156,8.414577,36.09,5.86,36.5626544441,135.74,8.07799392,2.35608156,8.414577,8.07799392,2.35608156,8.414577,0.0,0.0,0.0,135.74
2020-07-27 19:30:00,42.82297856,5.33545208,43.1540790847,8.45297856,2.46545208,8.805185999999999,34.37,2.87,34.489618728,136.7,42.07297856,8.92545208,43.0092922488,8.45297856,2.46545208,8.805185999999999,33.62,6.46,34.2350113188,135.91,8.45297856,2.46545208,8.805185999999999,8.45297856,2.46545208,8.805185999999999,0.0,0.0,0.0,135.91
2020-07-27 20:00:00,42.1288736,4.7930048,42.4006472335,7.5188736,2.1930048,7.83216,34.61,2.6,34.7075222394,137.27,41.3888736,8.9930048,42.3546100585,7.5188736,2.1930048,7.83216,33.87,6.8,34.5458666124,136.46,7.5188736,2.1930048,7.83216,7.5188736,2.1930048,7.83216,0.0,0.0,0.0,136.46
2020-07-27 20:30:00,40.76017408,3.88421744,40.9448279536,5.74017408,1.67421744,5.979348,35.02,2.21,35.0896637202,137.55,39.99017408,8.91421744,40.9716645441,5.74017408,1.67421744,5.979348,34.25,7.24,35.0068578996,136.74,5.74017408,1.67421744,5.979348,5.74017408,1.67421744,5.979348,0.0,0.0,0.0,136.74
2020-07-27 21:00:00,39.1968976,3.1932618,39.3267555538,5.4968976,1.6032617999999998,5.725935,33.7,1.5899999999999999,33.7374880511,137.67,38.4868976,9.4032618,39.6189679239,5.4968976,1.6032617999999998,5.725935,32.99,7.8,33.8995589942,136.86,5.4968976,1.6032617999999998,5.725935,5.4968976,1.6032617999999998,5.725935,0.0,0.0,0.0,136.86
2020-07-27 21:30:00,38.61995456,2.93832008,38.7315712967,5.47995456,1.5983200800000001,5.708286,33.14,1.34,33.1670800644,137.67,37.85995456,9.67832008,39.0774364417,5.47995456,1.5983200800000001,5.708286,32.38,8.08,33.3729051777,136.86,5.47995456,1.5983200800000001,5.708286,5.47995456,1.5983200800000001,5.708286,0.0,0.0,0.0,136.86
2020-07-27 22:00:00,38.29200288,2.63100084,38.382283022,5.11200288,1.4910008399999999,5.325003,33.18,1.1400000000000001,33.1995783106,137.29,37.62200288,9.66100084,38.8426317071,5.11200288,1.4910008399999999,5.325003,32.51,8.17,33.5208740936,136.48,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,136.48
2020-07-27 22:30:00,36.41250208,2.26864644,36.4831065617,5.41250208,1.57864644,5.6380230000000005,31.0,0.6900000000000001,31.0076780814,136.9,35.70250208,10.15864644,37.1196275879,5.41250208,1.57864644,5.6380230000000005,30.29,8.58,31.4817486808,136.09,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,136.09
2020-07-27 23:00:00,34.19015424,2.22337832,34.2623708769,5.60015424,1.63337832,5.833494,28.59,0.59,28.5960871449,137.43,33.47015424,10.39337832,35.0467336246,5.60015424,1.63337832,5.833494,27.87,8.76,29.2142858889,136.61,5.60015424,1.63337832,5.833494,5.60015424,1.63337832,5.833494,0.0,0.0,0.0,136.61
2020-07-27 23:30:00,32.37012448,1.8121196400000001,32.4208071528,5.39012448,1.57211964,5.614713,26.98,0.24,26.981067436300002,137.98,31.63012448,10.76211964,33.4108963329,5.39012448,1.57211964,5.614713,26.24,9.19,27.8027642511,137.16,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,137.16
2020-07-28 00:00:00,31.0772576,1.5583668,31.1163051634,5.1372576,1.4983667999999999,5.35131,25.94,0.06,25.9400693908,137.8,30.3272576,10.9183668,32.2327983135,5.1372576,1.4983667999999999,5.35131,25.19,9.42,26.8937260342,136.98,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,136.98
2020-07-28 00:30:00,29.33492,1.7001849999999998,29.3841481149,5.07492,1.480185,5.286375,24.26,0.22,24.2609975063,137.1,28.59492,11.090185,30.6702079083,5.07492,1.480185,5.286375,23.52,9.61,25.4075284119,136.28,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,136.28
2020-07-28 01:00:00,28.55668864,1.80111752,28.6134319927,4.66668864,1.36111752,4.861134,23.89,0.44,23.894051561,137.43,27.84668864,11.15111752,29.9964246229,4.66668864,1.36111752,4.861134,23.18,9.79,25.1626012169,136.6,4.66668864,1.36111752,4.861134,4.66668864,1.36111752,4.861134,0.0,0.0,0.0,136.6
2020-07-28 01:30:00,27.36892544,2.23176992,27.4597683296,5.62892544,1.64176992,5.8634640000000005,21.74,0.59,21.7480045062,137.59,26.70892544,11.60176992,29.1198860478,5.62892544,1.64176992,5.8634640000000005,21.08,9.96,23.3145448165,136.75,5.62892544,1.64176992,5.8634640000000005,5.62892544,1.64176992,5.8634640000000005,0.0,0.0,0.0,136.75
2020-07-28 02:00:00,27.70032416,2.20717788,27.7881196335,5.51032416,1.60717788,5.739921,22.19,0.6000000000000001,22.1981102799,137.72,26.86032416,11.60717788,29.2609567909,5.51032416,1.60717788,5.739921,21.35,10.0,23.5758881063,136.91,5.51032416,1.60717788,5.739921,5.51032416,1.60717788,5.739921,0.0,0.0,0.0,136.91
2020-07-28 02:30:00,27.56759712,2.27929916,27.6616632839,5.27759712,1.53929916,5.497497,22.29,0.74,22.3022801525,137.36,26.82759712,11.689299160000001,29.2636238714,5.27759712,1.53929916,5.497497,21.55,10.15,23.8206842891,136.53,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,136.53
2020-07-28 03:00:00,26.7671872,2.3554296,26.8706226054,5.6071872,1.6354296,5.84082,21.16,0.72,21.1722459838,137.63,26.0271872,11.8054296,28.5794093988,5.6071872,1.6354296,5.84082,20.42,10.17,22.8123935614,136.8,5.6071872,1.6354296,5.84082,5.6071872,1.6354296,5.84082,0.0,0.0,0.0,136.8
2020-07-28 03:30:00,26.7058688,2.4233784,26.8155960447,5.3258688,1.5533784,5.54778,21.38,0.87,21.397693801,137.45,25.9858688,11.8433784,28.5575032035,5.3258688,1.5533784,5.54778,20.66,10.29,23.0807213925,136.62,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,136.62
2020-07-28 04:00:00,25.9591952,2.4630986,26.0757870475,5.5991952,1.6330985999999998,5.832495,20.36,0.8300000000000001,20.3769109533,137.8,25.2191952,11.9530986,27.9085000077,5.5991952,1.6330985999999998,5.832495,19.62,10.32,22.1685994145,136.98,5.5991952,1.6330985999999998,5.832495,5.5991952,1.6330985999999998,5.832495,0.0,0.0,0.0,136.98
2020-07-28 04:30:00,26.09555904,2.65370472,26.2301420193,5.39555904,1.57370472,5.620374,20.7,1.08,20.7281547659,137.8,25.38555904,12.11370472,28.1277167544,5.39555904,1.57370472,5.620374,19.99,10.54,22.5984888875,136.98,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,136.98
2020-07-28 05:00:00,26.06738688,2.46048784,26.183251501,5.72738688,1.67048784,5.966028,20.34,0.79,20.3553359098,138.29,25.37738688,11.97048784,28.0589440996,5.72738688,1.67048784,5.966028,19.65,10.3,22.1858626156,137.46,5.72738688,1.67048784,5.966028,5.72738688,1.67048784,5.966028,0.0,0.0,0.0,137.46
2020-07-28 05:30:00,27.19137344,2.46123392,27.3025358156,5.18137344,1.51123392,5.397264,22.01,0.9500000000000001,22.0304925047,138.08,26.48137344,11.94123392,29.0492032042,5.18137344,1.51123392,5.397264,21.3,10.43,23.7165532909,137.25,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,137.25
2020-07-28 06:00:00,28.30466016,2.44927588,28.4104336311,5.17466016,1.5092758800000001,5.390271,23.13,0.9400000000000001,23.1490928548,138.04,27.59466016,11.88927588,30.0469657419,5.17466016,1.5092758800000001,5.390271,22.42,10.38,24.7062906969,137.21,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,137.21
2020-07-28 06:30:00,29.70694752,1.7820263600000001,29.7603486019,5.52694752,1.61202636,5.757237,24.18,0.17,24.1805975939,138.35,28.97694752,11.25202636,31.0849092774,5.52694752,1.61202636,5.757237,23.45,9.64,25.3541337852,137.52,5.52694752,1.61202636,5.757237,5.52694752,1.61202636,5.757237,0.0,0.0,0.0,137.52
2020-07-28 07:00:00,31.27598784,2.35841312,31.3647816478,6.16598784,1.79841312,6.422904,25.11,0.56,25.1162437478,138.35,30.53598784,10.74841312,32.3724410257,6.16598784,1.79841312,6.422904,24.37,8.95,25.9614984159,137.52,6.16598784,1.79841312,6.422904,6.16598784,1.79841312,6.422904,0.0,0.0,0.0,137.52
2020-07-28 07:30:00,36.11060224,3.80559232,36.3105787208,7.1506022399999996,2.08559232,7.448544,28.96,1.72,29.0110323842,138.4,35.18060224,9.97559232,36.5675705524,7.1506022399999996,2.08559232,7.448544,28.03,7.89,29.1192891397,137.58,7.1506022399999996,2.08559232,7.448544,7.1506022399999996,2.08559232,7.448544,0.0,0.0,0.0,137.58
2020-07-28 08:00:00,39.65276864,5.17330752,39.9888130796,8.58276864,2.50330752,8.940384,31.07,2.67,31.1845121815,137.89,38.76276864,9.38330752,39.882310523,8.58276864,2.50330752,8.940384,30.18,6.88,30.9542694955,137.09,8.58276864,2.50330752,8.940384,8.58276864,2.50330752,8.940384,0.0,0.0,0.0,137.09
2020-07-28 08:30:00,41.64146912,6.66209516,42.1710263379,9.40146912,2.74209516,9.793197,32.24,3.92,32.4774383226,137.39,40.82146912,8.26209516,41.6491843563,9.40146912,2.74209516,9.793197,31.42,5.52,31.901203739,136.59,9.40146912,2.74209516,9.793197,9.40146912,2.74209516,9.793197,0.0,0.0,0.0,136.59
2020-07-28 09:00:00,39.59535328,7.43197804,40.286800555,11.35535328,3.31197804,11.828493,28.24,4.12,28.5389558323,137.39,38.76535328,8.64197804,39.7169535509,11.35535328,3.31197804,11.828493,27.41,5.33,27.9234131152,136.59,11.35535328,3.31197804,11.828493,11.35535328,3.31197804,11.828493,0.0,0.0,0.0,136.59
2020-07-28 09:30:00,38.74970752,8.33158136,39.635275713,12.75970752,3.72158136,13.291362,25.99,4.61,26.3956852535,137.26,37.87970752,8.57158136,38.8374078539,12.75970752,3.72158136,13.291362,25.12,4.85,25.5839187772,136.47,12.75970752,3.72158136,13.291362,12.75970752,3.72158136,13.291362,0.0,0.0,0.0,136.47
2020-07-28 10:00:00,37.86125504,8.65328272,38.837532556,13.69125504,3.99328272,14.261724,24.17,4.66,24.6151274626,137.13,36.98125504,8.76328272,38.005372625,13.69125504,3.99328272,14.261724,23.29,4.77,23.7734515794,136.33,13.69125504,3.99328272,14.261724,13.69125504,3.99328272,14.261724,0.0,0.0,0.0,136.33
2020-07-28 10:30:00,36.7562912,8.4447516,37.7139068828,12.4962912,3.6447516,13.01697,24.26,4.8,24.7302972081,137.06,35.8262912,8.3447516,36.7852962529,12.4962912,3.6447516,13.01697,23.33,4.7,23.7987163519,136.29,12.4962912,3.6447516,13.01697,12.4962912,3.6447516,13.01697,0.0,0.0,0.0,136.29
2020-07-28 11:00:00,38.17812032,8.568201760000001,39.1277772505,11.54812032,3.36820176,12.029292,26.63,5.2,27.132948605,137.09,37.10812032,7.8382017600000005,37.9269033868,11.54812032,3.36820176,12.029292,25.56,4.47,25.9479189917,136.33,11.54812032,3.36820176,12.029292,11.54812032,3.36820176,12.029292,0.0,0.0,0.0,136.33
