Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-28 11:30:00,39.65282432,9.47582376,40.7693231791,12.84282432,3.74582376,13.377942000000001,26.81,5.73,27.4154883232,137.0,37.98282432,8.03582376,38.8235676726,12.84282432,3.74582376,13.377942000000001,25.14,4.29,25.5034056549,136.29,12.84282432,3.74582376,13.377942000000001,12.84282432,3.74582376,13.377942000000001,0.0,0.0,0.0,136.29
2020-07-28 12:00:00,39.30959616,10.25029888,40.6240443259,14.22959616,4.15029888,14.822496,25.08,6.1,25.811168125400002,137.06,37.35959616,8.21029888,38.2511232899,14.22959616,4.15029888,14.822496,23.13,4.06,23.4836219523,136.37,14.22959616,4.15029888,14.822496,14.22959616,4.15029888,14.822496,0.0,0.0,0.0,136.37
2020-07-28 12:30:00,40.51142464,10.01041552,41.7298927059,13.92142464,4.06041552,14.501484,26.59,5.95,27.247579709,137.06,38.71142464,8.11041552,39.5519056123,13.92142464,4.06041552,14.501484,24.79,4.05,25.1186504415,136.33,13.92142464,4.06041552,14.501484,13.92142464,4.06041552,14.501484,0.0,0.0,0.0,136.33
2020-07-28 13:00:00,42.62759072,9.31596396,43.6336873883,11.67759072,3.4059639600000002,12.164157,30.95,5.91,31.5092145253,136.98,40.78759072,7.52596396,41.4761098739,11.67759072,3.4059639600000002,12.164157,29.11,4.12,29.400110544,136.28,11.67759072,3.4059639600000002,12.164157,11.67759072,3.4059639600000002,12.164157,0.0,0.0,0.0,136.28
2020-07-28 13:30:00,40.25614048,9.66845764,41.4009168918,13.36614048,3.89845764,13.923062999999999,26.89,5.77,27.5020908296,137.2,38.43614048,8.18845764,39.2986988782,13.36614048,3.89845764,13.923062999999999,25.07,4.29,25.4344058315,136.49,13.36614048,3.89845764,13.923062999999999,13.36614048,3.89845764,13.923062999999999,0.0,0.0,0.0,136.49
2020-07-28 14:00:00,39.38944704,9.68733872,40.5631984635,13.49944704,3.93733872,14.061924,25.89,5.75,26.5208333202,137.69,37.55944704,8.31733872,38.4693408487,13.49944704,3.93733872,14.061924,24.06,4.38,24.4554288451,136.98,13.49944704,3.93733872,14.061924,13.49944704,3.93733872,14.061924,0.0,0.0,0.0,136.98
2020-07-28 14:30:00,38.6502864,9.3592502,39.7673258229,13.3002864,3.8792502,13.854465,25.35,5.48,25.9355528185,137.43,36.7702864,8.5292502,37.7465504505,13.3002864,3.8792502,13.854465,23.47,4.65,23.9262073886,136.72,13.3002864,3.8792502,13.854465,13.3002864,3.8792502,13.854465,0.0,0.0,0.0,136.72
2020-07-28 15:00:00,36.46441056,9.76920308,37.7503717373,15.01441056,4.37920308,15.640011,21.45,5.39,22.1168397381,137.51,34.73441056,9.07920308,35.9014095199,15.01441056,4.37920308,15.640011,19.72,4.7,20.2723555612,136.8,15.01441056,4.37920308,15.640011,15.01441056,4.37920308,15.640011,0.0,0.0,0.0,136.8
2020-07-28 15:30:00,36.32273376,8.02538068,37.1987596952,13.49273376,3.9353806799999997,14.054931,22.83,4.09,23.1934689083,137.57,35.57273376,9.29538068,36.7671523122,13.49273376,3.9353806799999997,14.054931,22.08,5.36,22.7212675703,136.8,13.49273376,3.9353806799999997,14.054931,13.49273376,3.9353806799999997,14.054931,0.0,0.0,0.0,136.8
2020-07-28 16:00:00,35.796968,8.589949,36.8131789148,15.016968,4.379949,15.642675,20.78,4.21,21.2021814915,137.49,35.026968,9.629949,36.3266349256,15.016968,4.379949,15.642675,20.01,5.25,20.6872569472,136.69,15.016968,4.379949,15.642675,15.016968,4.379949,15.642675,0.0,0.0,0.0,136.69
2020-07-28 16:30:00,40.29953792,7.87444856,41.061657257,12.52953792,3.65444856,13.051602,27.77,4.22,28.0888109396,137.79,39.47953792,8.96444856,40.4845063248,12.52953792,3.65444856,13.051602,26.95,5.31,27.4681379056,137.0,12.52953792,3.65444856,13.051602,12.52953792,3.65444856,13.051602,0.0,0.0,0.0,137.0
2020-07-28 17:00:00,46.07455616,7.98507888,46.7613751943,9.27455616,2.70507888,9.660996,36.8,5.28,37.1768530137,137.66,44.83455616,7.53507888,45.4633351151,9.27455616,2.70507888,9.660996,35.56,4.83,35.8865225398,136.94,9.27455616,2.70507888,9.660996,9.27455616,2.70507888,9.660996,0.0,0.0,0.0,136.94
2020-07-28 17:30:00,44.70859072,7.60458896,45.3507205832,10.67859072,3.11458896,11.123532,34.03,4.49,34.3249326292,137.95,43.65859072,8.46458896,44.4715842974,10.67859072,3.11458896,11.123532,32.98,5.35,33.4111194066,137.19,10.67859072,3.11458896,11.123532,10.67859072,3.11458896,11.123532,0.0,0.0,0.0,137.19
2020-07-28 18:00:00,45.17062976,6.76018368,45.6736891033,9.60062976,2.80018368,10.000656,35.57,3.96,35.7897541204,137.88,44.22062976,8.53018368,45.0358538277,9.60062976,2.80018368,10.000656,34.62,5.73,35.0909860221,137.11,9.60062976,2.80018368,10.000656,9.60062976,2.80018368,10.000656,0.0,0.0,0.0,137.11
2020-07-28 18:30:00,45.07025056,6.41757308,45.5248583719,9.18025056,2.67757308,9.562761,35.89,3.74,36.0843414794,137.92,44.13025056,8.60757308,44.9618652729,9.18025056,2.67757308,9.562761,34.95,5.93,35.4495049331,137.15,9.18025056,2.67757308,9.562761,9.18025056,2.67757308,9.562761,0.0,0.0,0.0,137.15
2020-07-28 19:00:00,42.84414688,5.74454284,43.2275455504,8.96414688,2.61454284,9.337653,33.88,3.13,34.0242751576,137.96,41.93414688,9.13454284,42.9175086352,8.96414688,2.61454284,9.337653,32.97,6.52,33.6085004128,137.19,8.96414688,2.61454284,9.337653,8.96414688,2.61454284,9.337653,0.0,0.0,0.0,137.19
2020-07-28 19:30:00,43.39898336,5.33095348,43.7251737754,7.64898336,2.23095348,7.967691,35.75,3.1,35.8841538844,138.26,42.55898336,8.78095348,43.4554048267,7.64898336,2.23095348,7.967691,34.91,6.55,35.5191582107,137.47,7.64898336,2.23095348,7.967691,7.64898336,2.23095348,7.967691,0.0,0.0,0.0,137.47
2020-07-28 20:00:00,42.16186112,4.87512616,42.4427778094,7.01186112,2.04512616,7.304022,35.15,2.83,35.2637405843,138.47,41.32186112,8.89512616,42.2684217333,7.01186112,2.04512616,7.304022,34.31,6.85,34.9871204874,137.68,7.01186112,2.04512616,7.304022,7.01186112,2.04512616,7.304022,0.0,0.0,0.0,137.68
2020-07-28 20:30:00,41.25739584,4.40090712,41.4914532763,6.75739584,1.9709071200000001,7.038954,34.5,2.43,34.5854723836,138.56,40.42739584,9.24090712,41.4700940294,6.75739584,1.9709071200000001,7.038954,33.67,7.27,34.4459257388,137.76,6.75739584,1.9709071200000001,7.038954,6.75739584,1.9709071200000001,7.038954,0.0,0.0,0.0,137.76
2020-07-28 21:00:00,40.199384,3.927737,40.3908107361,6.609384,1.927737,6.884775,33.59,2.0,33.649488852,138.35,39.269384,9.727737,40.4563145489,6.609384,1.927737,6.884775,32.66,7.8,33.5784990731,137.57,6.609384,1.927737,6.884775,6.609384,1.927737,6.884775,0.0,0.0,0.0,137.57
2020-07-28 21:30:00,40.76274144,3.58538292,40.9201180398,5.81274144,1.6953829200000001,6.054939,34.95,1.8900000000000001,35.0010656981,138.04,39.81274144,9.61538292,40.9574165404,5.81274144,1.6953829200000001,6.054939,34.0,7.92,34.9102621016,137.27,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,137.27
2020-07-28 22:00:00,40.24750656,3.10885608,40.3673973699,5.92750656,1.72885608,6.174486,34.32,1.38,34.3477335497,137.96,39.44750656,9.88885608,40.6681109516,5.92750656,1.72885608,6.174486,33.52,8.16,34.4989275196,137.18,5.92750656,1.72885608,6.174486,5.92750656,1.72885608,6.174486,0.0,0.0,0.0,137.18
2020-07-28 22:30:00,37.19129344,2.40454392,37.2689433604,5.26129344,1.53454392,5.480514,31.93,0.87,31.9418502908,137.41,36.45129344,10.11454392,37.8285711091,5.26129344,1.53454392,5.480514,31.19,8.58,32.3486089345,136.61,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,136.61
2020-07-28 23:00:00,34.91101408,2.08946244,34.9734864917,4.90101408,1.42946244,5.105223,30.01,0.66,30.0172567034,138.11,34.15101408,10.29946244,35.6703054269,4.90101408,1.42946244,5.105223,29.25,8.87,30.5653300326,137.31,4.90101408,1.42946244,5.105223,4.90101408,1.42946244,5.105223,0.0,0.0,0.0,137.31
2020-07-28 23:30:00,31.82355104,1.91603572,31.8811793018,5.40355104,1.5760357200000001,5.628699,26.42,0.34,26.422187646,137.92,31.05355104,10.75603572,32.8635867885,5.40355104,1.5760357200000001,5.628699,25.65,9.18,27.2432542109,137.12,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,137.12
2020-07-29 00:00:00,30.11063392,1.58685156,30.152419023,5.44063392,1.58685156,5.667327,24.67,0.0,24.67,137.69,29.41063392,11.05685156,31.4203652747,5.44063392,1.58685156,5.667327,23.97,9.47,25.7728888563,136.88,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,136.88
2020-07-29 00:30:00,29.781144,1.7349169999999998,29.8316354722,4.851144,1.414917,5.053275,24.93,0.32,24.9320536659,137.98,29.061144,11.264917,31.1680677233,4.851144,1.414917,5.053275,24.21,9.85,26.1370732868,137.17,4.851144,1.414917,5.053275,4.851144,1.414917,5.053275,0.0,0.0,0.0,137.17
2020-07-29 01:00:00,28.74562944,2.11664192,28.8234519952,4.92562944,1.43664192,5.130864,23.82,0.68,23.8297041526,137.4,28.05562944,11.52664192,30.3312020406,4.92562944,1.43664192,5.130864,23.13,10.09,25.2349955419,136.59,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,136.59
2020-07-29 01:30:00,27.73616864,2.00263252,27.8083726211,5.18616864,1.51263252,5.402259,22.55,0.49,22.5553230968,137.32,27.02616864,11.43263252,29.3448271028,5.18616864,1.51263252,5.402259,21.84,9.92,23.987329989,136.51,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,136.51
2020-07-29 02:00:00,27.92185248,1.9113736399999999,27.9871969855,5.66185248,1.65137364,5.897763,22.26,0.26,22.2615183669,137.37,27.16185248,11.37137364,29.4461265467,5.66185248,1.65137364,5.897763,21.5,9.72,23.5950927101,136.57,5.66185248,1.65137364,5.897763,5.66185248,1.65137364,5.897763,0.0,0.0,0.0,136.57
2020-07-29 02:30:00,27.51232224,2.06442732,27.5896671817,5.43232224,1.58442732,5.658669,22.08,0.48,22.085216775,137.37,26.78232224,11.51442732,29.1526125943,5.43232224,1.58442732,5.658669,21.35,9.93,23.5462820844,136.54,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,136.54
2020-07-29 03:00:00,27.32289184,2.13501012,27.4061797176,5.26289184,1.53501012,5.482179,22.06,0.6000000000000001,22.0681580563,137.54,26.62289184,11.59501012,29.0382959143,5.26289184,1.53501012,5.482179,21.36,10.06,23.6104468403,136.73,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,136.73
2020-07-29 03:30:00,26.90270208,2.05037144,26.9807227896,5.21270208,1.52037144,5.429898,21.69,0.53,21.696474368,137.51,26.19270208,11.55037144,28.6263641187,5.21270208,1.52037144,5.429898,20.98,10.03,23.2542748758,136.7,5.21270208,1.52037144,5.429898,5.21270208,1.52037144,5.429898,0.0,0.0,0.0,136.7
2020-07-29 04:00:00,26.8581072,2.1373646,26.9430185725,4.6881072,1.3673646,4.883445,22.17,0.77,22.1833676433,137.41,26.1381072,11.6073646,28.5995028096,4.6881072,1.3673646,4.883445,21.45,10.24,23.7688893304,136.6,4.6881072,1.3673646,4.883445,4.6881072,1.3673646,4.883445,0.0,0.0,0.0,136.6
2020-07-29 04:30:00,26.55439072,2.15461396,26.6416596297,4.88439072,1.42461396,5.087907,21.67,0.73,21.6822923142,137.14,25.86439072,11.57461396,28.3361676244,4.88439072,1.42461396,5.087907,20.98,10.15,23.3062845602,136.34,4.88439072,1.42461396,5.087907,4.88439072,1.42461396,5.087907,0.0,0.0,0.0,136.34
2020-07-29 05:00:00,27.15087456,2.01025508,27.2251926505,4.56087456,1.3302550800000001,4.750911,22.59,0.68,22.6002322997,137.22,26.46087456,11.42025508,28.8201337362,4.56087456,1.3302550800000001,4.750911,21.9,10.09,24.1126128821,136.4,4.56087456,1.3302550800000001,4.750911,4.56087456,1.3302550800000001,4.750911,0.0,0.0,0.0,136.4
2020-07-29 05:30:00,27.895,2.326875,27.9918804703,4.995,1.456875,5.203125,22.9,0.87,22.916520242,137.36,27.245,11.706875,29.6536835362,4.995,1.456875,5.203125,22.25,10.25,24.4974488468,136.54,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,136.54
2020-07-29 06:00:00,28.34209312,2.22477716,28.4292784966,4.78209312,1.39477716,4.9813469999999995,23.56,0.8300000000000001,23.5746155854,138.11,27.68209312,11.71477716,30.0588470074,4.78209312,1.39477716,4.9813469999999995,22.9,10.32,25.1179696632,137.29,4.78209312,1.39477716,4.9813469999999995,4.78209312,1.39477716,4.9813469999999995,0.0,0.0,0.0,137.29
2020-07-29 06:30:00,29.8320528,1.6397654,29.8770849453,5.1420528,1.4997654,5.356305,24.69,0.14,24.6903969186,138.04,29.2720528,10.9797654,31.2635302448,5.1420528,1.4997654,5.356305,24.13,9.48,25.9254180294,137.21,5.1420528,1.4997654,5.356305,5.1420528,1.4997654,5.356305,0.0,0.0,0.0,137.21
2020-07-29 07:00:00,31.40629824,2.15142032,31.4799011837,5.45629824,1.59142032,5.683644,25.95,0.56,25.9560416859,138.21,31.07629824,10.36142032,32.7581340029,5.45629824,1.59142032,5.683644,25.62,8.77,27.0794626978,137.37,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,137.37
2020-07-29 07:30:00,34.70665728,3.39652504,34.872459648,6.05665728,1.7665250399999999,6.309018,28.65,1.63,28.6963307759,137.43,34.34665728,9.33652504,35.5930269313,6.05665728,1.7665250399999999,6.309018,28.29,7.57,29.2853034814,136.6,6.05665728,1.7665250399999999,6.309018,6.05665728,1.7665250399999999,6.309018,0.0,0.0,0.0,136.6
2020-07-29 08:00:00,37.67017216,4.91421688,37.9893590115,7.66017216,2.23421688,7.979346,30.01,2.68,30.129429135,137.0,37.27017216,8.73421688,38.2799200279,7.66017216,2.23421688,7.979346,29.61,6.5,30.3150474187,136.18,7.66017216,2.23421688,7.979346,7.66017216,2.23421688,7.979346,0.0,0.0,0.0,136.18
2020-07-29 08:30:00,41.51411776,6.37661768,42.0009907791,8.11411776,2.36661768,8.452206,33.4,4.01,33.6398587988,136.72,40.88411776,7.60661768,41.5857153064,8.11411776,2.36661768,8.452206,32.77,5.24,33.1862998841,135.93,8.11411776,2.36661768,8.452206,8.11411776,2.36661768,8.452206,0.0,0.0,0.0,135.93
2020-07-29 09:00:00,42.52078112,7.20981116,43.127696484,8.09078112,2.35981116,8.427897,34.43,4.85,34.7699209087,137.0,41.83078112,6.83981116,42.3862862942,8.09078112,2.35981116,8.427897,33.74,4.48,34.0361278644,136.21,8.09078112,2.35981116,8.427897,8.09078112,2.35981116,8.427897,0.0,0.0,0.0,136.21
2020-07-29 09:30:00,42.75954176,7.37444968,43.3907930281,8.689541760000001,2.53444968,9.051606,34.07,4.84,34.4120691037,137.34,42.13954176,7.03444968,42.7226457753,8.689541760000001,2.53444968,9.051606,33.45,4.5,33.751333307,136.54,8.689541760000001,2.53444968,9.051606,8.689541760000001,2.53444968,9.051606,0.0,0.0,0.0,136.54
2020-07-29 10:00:00,41.46217856,7.84855208,42.1984836303,9.25217856,2.69855208,9.637686,32.21,5.15,32.6191140284,137.16,40.64217856,7.14855208,41.2660692936,9.25217856,2.69855208,9.637686,31.39,4.45,31.7038578094,136.4,9.25217856,2.69855208,9.637686,9.25217856,2.69855208,9.637686,0.0,0.0,0.0,136.4
2020-07-29 10:30:00,40.75064864,8.48102252,41.6238286029,10.70064864,3.12102252,11.146509,30.05,5.36,30.5242870515,137.2,39.95064864,7.33102252,40.6177081818,10.70064864,3.12102252,11.146509,29.25,4.21,29.5514229776,136.44,10.70064864,3.12102252,11.146509,10.70064864,3.12102252,11.146509,0.0,0.0,0.0,136.44
2020-07-29 11:00:00,40.68750144,9.63218792,41.8121013291,11.04750144,3.22218792,11.507814,29.64,6.41,30.3251990925,137.46,39.61750144,6.97218792,40.2263324794,11.04750144,3.22218792,11.507814,28.57,3.75,28.8150550928,136.77,11.04750144,3.22218792,11.507814,11.04750144,3.22218792,11.507814,0.0,0.0,0.0,136.77
2020-07-29 11:30:00,39.78451328,9.22673304,40.8404223719,12.19451328,3.55673304,12.702618,27.59,5.67,28.1665936883,137.73,38.91451328,7.57673304,39.6452547902,12.19451328,3.55673304,12.702618,26.72,4.02,27.0207105754,136.99,12.19451328,3.55673304,12.702618,12.19451328,3.55673304,12.702618,0.0,0.0,0.0,136.99
2020-07-29 12:00:00,37.1511056,9.2936558,38.295909513,13.2811056,3.8736558,13.834485,23.87,5.42,24.4776081348,137.65,36.6211056,7.7636558,37.4350067016,13.2811056,3.8736558,13.834485,23.34,3.89,23.6619462429,136.86,13.2811056,3.8736558,13.834485,13.2811056,3.8736558,13.834485,0.0,0.0,0.0,136.86
2020-07-29 12:30:00,38.05174464,9.23717552,39.1568727267,13.60174464,3.96717552,14.168484,24.45,5.27,25.0115053525,137.38,37.49174464,8.00717552,38.3372635429,13.60174464,3.96717552,14.168484,23.89,4.04,24.2291910719,136.59,13.60174464,3.96717552,14.168484,13.60174464,3.96717552,14.168484,0.0,0.0,0.0,136.59
2020-07-29 13:00:00,39.26687136,8.24908748,40.123990712,11.75687136,3.42908748,12.246741,27.51,4.82,27.9290619248,137.53,38.71687136,7.92908748,39.5204574388,11.75687136,3.42908748,12.246741,26.96,4.5,27.3329764204,136.74,11.75687136,3.42908748,12.246741,11.75687136,3.42908748,12.246741,0.0,0.0,0.0,136.74
2020-07-29 13:30:00,38.26940832,8.39566076,39.1795193023,12.25940832,3.57566076,12.770217,26.01,4.82,26.4528353868,137.41,37.72940832,8.03566076,38.5756412264,12.25940832,3.57566076,12.770217,25.47,4.46,25.85754242,136.61,12.25940832,3.57566076,12.770217,12.25940832,3.57566076,12.770217,0.0,0.0,0.0,136.61
2020-07-29 14:00:00,36.8788288,8.2846584,37.7979308754,12.3588288,3.6046584,12.87378,24.52,4.68,24.9626280668,137.46,36.3288288,8.2246584,37.2482054303,12.3588288,3.6046584,12.87378,23.97,4.62,24.4111716228,136.66,12.3588288,3.6046584,12.87378,12.3588288,3.6046584,12.87378,0.0,0.0,0.0,136.66
2020-07-29 14:30:00,35.56733984,8.87547412,36.6580100953,12.807339840000001,3.73547412,13.340979,22.76,5.14,23.3331780947,137.46,34.80733984,8.22547412,35.7660360012,12.807339840000001,3.73547412,13.340979,22.0,4.49,22.4535097479,136.7,12.807339840000001,3.73547412,13.340979,12.807339840000001,3.73547412,13.340979,0.0,0.0,0.0,136.7
2020-07-29 15:00:00,34.39926848,8.14978664,35.3515020082,12.23926848,3.5697866400000002,12.749238,22.16,4.58,22.6283450566,137.64,33.82926848,8.29978664,34.8325403059,12.23926848,3.5697866400000002,12.749238,21.59,4.73,22.1020587276,136.84,12.23926848,3.5697866400000002,12.749238,12.23926848,3.5697866400000002,12.749238,0.0,0.0,0.0,136.84
2020-07-29 15:30:00,34.4509456,8.1802758,35.4088204392,13.4409456,3.9202757999999998,14.000985,21.01,4.26,21.4375301749,137.92,34.0509456,8.9502758,35.2075891414,13.4409456,3.9202757999999998,14.000985,20.61,5.03,21.2149239923,137.11,13.4409456,3.9202757999999998,14.000985,13.4409456,3.9202757999999998,14.000985,0.0,0.0,0.0,137.11
2020-07-29 16:00:00,35.19220416,8.40314288,36.1815428624,13.62220416,3.97314288,14.189796,21.57,4.43,22.0202134413,138.04,34.77220416,8.86314288,35.8840003881,13.62220416,3.97314288,14.189796,21.15,4.89,21.707938640000002,137.23,13.62220416,3.97314288,14.189796,13.62220416,3.97314288,14.189796,0.0,0.0,0.0,137.23
2020-07-29 16:30:00,38.77950976,7.41652368,39.4823403653,10.71950976,3.12652368,11.166156,28.06,4.29,28.3860476291,138.11,38.41950976,8.13652368,39.271640503,10.71950976,3.12652368,11.166156,27.7,5.01,28.1494245057,137.28,10.71950976,3.12652368,11.166156,10.71950976,3.12652368,11.166156,0.0,0.0,0.0,137.28
2020-07-29 17:00:00,40.18940992,7.38899456,40.8630139653,10.65940992,3.10899456,11.103552,29.53,4.28,29.8385539194,138.15,39.81940992,8.11899456,40.638694357,10.65940992,3.10899456,11.103552,29.16,5.01,29.5872557024,137.33,10.65940992,3.10899456,11.103552,10.65940992,3.10899456,11.103552,0.0,0.0,0.0,137.33
2020-07-29 17:30:00,42.24454464,7.55132552,42.9141476549,10.80454464,3.15132552,11.254734,31.44,4.4,31.7463950709,138.23,41.88454464,8.02132552,42.6457118923,10.80454464,3.15132552,11.254734,31.08,4.87,31.4592323492,137.4,10.80454464,3.15132552,11.254734,10.80454464,3.15132552,11.254734,0.0,0.0,0.0,137.4
2020-07-29 18:00:00,42.56367584,7.31482212,43.1876501289,10.47367584,3.05482212,10.910079,32.09,4.26,32.3715260684,138.28,42.21367584,8.06482212,42.9771542072,10.47367584,3.05482212,10.910079,31.74,5.01,32.1329690505,137.46,10.47367584,3.05482212,10.910079,10.47367584,3.05482212,10.910079,0.0,0.0,0.0,137.46
2020-07-29 18:30:00,44.17661472,6.61484596,44.6691109738,8.65661472,2.52484596,9.017307,35.52,4.09,35.7546989919,138.34,43.82661472,7.69484596,44.4969977882,8.65661472,2.52484596,9.017307,35.17,5.17,35.54796478,137.51,8.65661472,2.52484596,9.017307,8.65661472,2.52484596,9.017307,0.0,0.0,0.0,137.51
2020-07-29 19:00:00,43.55292928,5.91002104,43.9520875222,7.78292928,2.27002104,8.107218,35.77,3.64,35.954728479,138.44,43.23292928,7.87002104,43.9434113981,7.78292928,2.27002104,8.107218,35.45,5.6,35.8895876265,137.61,7.78292928,2.27002104,8.107218,7.78292928,2.27002104,8.107218,0.0,0.0,0.0,137.61
2020-07-29 19:30:00,42.69701568,5.26829624,43.0208100023,7.29701568,2.12829624,7.601058,35.4,3.14,35.5389870424,137.75,42.32701568,8.21829624,43.1174749894,7.29701568,2.12829624,7.601058,35.03,6.09,35.5554355901,136.93,7.29701568,2.12829624,7.601058,7.29701568,2.12829624,7.601058,0.0,0.0,0.0,136.93
2020-07-29 20:00:00,41.93284032,4.68291176,42.1935156138,6.83284032,1.9929117600000001,7.117542,35.1,2.69,35.2029274351,136.65,41.61284032,8.38291176,42.4488125755,6.83284032,1.9929117600000001,7.117542,34.78,6.39,35.3621337026,135.84,6.83284032,1.9929117600000001,7.117542,6.83284032,1.9929117600000001,7.117542,0.0,0.0,0.0,135.84
2020-07-29 20:30:00,39.63441984,4.00253912,39.8360082772,5.73441984,1.6725391200000002,5.973354,33.9,2.33,33.9799779282,136.8,39.26441984,8.42253912,40.1576123618,5.73441984,1.6725391200000002,5.973354,33.53,6.75,34.2026811815,135.99,5.73441984,1.6725391200000002,5.973354,5.73441984,1.6725391200000002,5.973354,0.0,0.0,0.0,135.99
2020-07-29 21:00:00,39.28326144,3.51386792,39.4401051865,5.29326144,1.54386792,5.513814,33.99,1.97,34.0470409874,137.0,39.01326144,8.61386792,39.9528883653,5.29326144,1.54386792,5.513814,33.72,7.07,34.4532044954,136.17,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,136.17
2020-07-29 21:30:00,39.80243136,3.78904248,39.9823759309,6.20243136,1.80904248,6.460866,33.6,1.98,33.6582887266,136.57,39.55243136,8.84904248,40.5302403065,6.20243136,1.80904248,6.460866,33.35,7.04,34.0849541587,135.75,6.20243136,1.80904248,6.460866,6.20243136,1.80904248,6.460866,0.0,0.0,0.0,135.75
2020-07-29 22:00:00,39.64000384,3.53375112,39.7972021807,6.15000384,1.79375112,6.406254,33.49,1.74,33.5351710895,136.87,39.39000384,9.07375112,40.4215952419,6.15000384,1.79375112,6.406254,33.24,7.28,34.0278709296,136.05,6.15000384,1.79375112,6.406254,6.15000384,1.79375112,6.406254,0.0,0.0,0.0,136.05
2020-07-29 22:30:00,37.10034464,3.03135052,37.2239796151,5.01034464,1.4613505199999999,5.2191089999999996,32.09,1.57,32.1283830903,137.19,36.92034464,8.92135052,37.9829217338,5.01034464,1.4613505199999999,5.2191089999999996,31.91,7.46,32.770408908,136.35,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,136.35
2020-07-29 23:00:00,34.97040448,3.00053464,35.0988945356,5.11040448,1.49053464,5.323338,29.86,1.51,29.8981554615,137.14,34.69040448,9.09053464,35.8617063597,5.11040448,1.49053464,5.323338,29.58,7.6,30.5407334555,136.32,5.11040448,1.49053464,5.323338,5.11040448,1.49053464,5.323338,0.0,0.0,0.0,136.32
2020-07-29 23:30:00,33.12357152,2.40020836,33.2104199072,4.90357152,1.43020836,5.107887,28.22,0.97,28.2366658797,137.07,32.94357152,9.51020836,34.2888169458,4.90357152,1.43020836,5.107887,28.04,8.08,29.1809526918,136.24,4.90357152,1.43020836,5.107887,4.90357152,1.43020836,5.107887,0.0,0.0,0.0,136.24
2020-07-30 00:00:00,30.50058432,2.17475376,30.5780182121,5.09058432,1.48475376,5.302692,25.41,0.6900000000000001,25.4193666326,137.51,30.46058432,9.78475376,31.9935712802,5.09058432,1.48475376,5.302692,25.37,8.3,26.6931995085,136.66,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,136.66
2020-07-30 00:30:00,29.89846656,1.70913608,29.9472778192,4.9684665599999995,1.44913608,5.175486,24.93,0.26,24.9313557594,137.57,29.79846656,10.17913608,31.4891000294,4.9684665599999995,1.44913608,5.175486,24.83,8.73,26.3199886018,136.72,4.9684665599999995,1.44913608,5.175486,4.9684665599999995,1.44913608,5.175486,0.0,0.0,0.0,136.72
2020-07-30 01:00:00,28.7862288,1.4884834,28.8246864919,4.9662288,1.4484834,5.173155,23.82,0.04,23.8200335852,137.79,28.7062288,10.3984834,30.5315579186,4.9662288,1.4484834,5.173155,23.74,8.95,25.3710484608,136.93,4.9662288,1.4484834,5.173155,4.9662288,1.4484834,5.173155,0.0,0.0,0.0,136.93
2020-07-30 01:30:00,28.30919584,1.48643212,28.3481930563,4.95919584,1.4464321199999999,5.1658290000000004,23.35,0.04,23.3500342612,137.9,28.10919584,10.70643212,30.0791386099,4.95919584,1.4464321199999999,5.1658290000000004,23.15,9.26,24.933313057,137.05,4.95919584,1.4464321199999999,5.1658290000000004,4.95919584,1.4464321199999999,5.1658290000000004,0.0,0.0,0.0,137.05
2020-07-30 02:00:00,28.66154368,1.44170024,28.697780152900002,4.77154368,1.39170024,4.970358,23.89,0.05,23.8900523231,137.87,28.39154368,10.73170024,30.3520862969,4.77154368,1.39170024,4.970358,23.62,9.34,25.399606296199998,137.05,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,137.05
2020-07-30 02:30:00,27.96366144,1.58731792,28.0086761435,4.89366144,1.4273179200000001,5.097564,23.07,0.16,23.0705548264,137.87,27.70366144,10.85731792,29.7552383556,4.89366144,1.4273179200000001,5.097564,22.81,9.43,24.6824026383,137.05,4.89366144,1.4273179200000001,5.097564,4.89366144,1.4273179200000001,5.097564,0.0,0.0,0.0,137.05
2020-07-30 03:00:00,27.46775744,1.7893459200000001,27.5259778683,4.79775744,1.39934592,4.997664,22.67,0.39,22.6733544056,138.04,27.17775744,11.04934592,29.3380051252,4.79775744,1.39934592,4.997664,22.38,9.65,24.3718464627,137.2,4.79775744,1.39934592,4.997664,4.79775744,1.39934592,4.997664,0.0,0.0,0.0,137.2
2020-07-30 03:30:00,27.02240256,1.9777840800000002,27.0946834265,5.03240256,1.46778408,5.242086,21.99,0.51,21.9959132568,138.14,26.79240256,11.19778408,29.0383057915,5.03240256,1.46778408,5.242086,21.76,9.73,23.8363273178,137.3,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,137.3
2020-07-30 04:00:00,27.2403648,2.0288564,27.3158147001,4.8303648,1.4088564,5.03163,22.41,0.62,22.4185748878,138.2,27.0203648,11.2388564,29.2645178861,4.8303648,1.4088564,5.03163,22.19,9.83,24.2698372471,137.35,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,137.35
2020-07-30 04:30:00,27.00003488,2.23167684,27.0921070616,5.08003488,1.48167684,5.291703,21.92,0.75,21.9328269952,138.1,26.74003488,11.47167684,29.0968870312,5.08003488,1.48167684,5.291703,21.66,9.99,23.8527922894,137.26,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,137.26
2020-07-30 05:00:00,26.67866624,2.31419432,26.7788485133,5.08866624,1.48419432,5.300694,21.59,0.8300000000000001,21.6059482551,138.27,26.41866624,11.57419432,28.842813664,5.08866624,1.48419432,5.300694,21.33,10.09,23.5961225628,137.43,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,137.43
2020-07-30 05:30:00,27.8159392,2.2263156,27.9048912331,4.8559392,1.4163156,5.05827,22.96,0.81,22.9742834491,137.79,27.5459392,11.4363156,29.8256279215,4.8559392,1.4163156,5.05827,22.69,10.02,24.8039613772,136.95,4.8559392,1.4163156,5.05827,4.8559392,1.4163156,5.05827,0.0,0.0,0.0,136.95
2020-07-30 06:00:00,28.52300192,1.9696255599999999,28.590926242,5.07300192,1.4796255600000001,5.284377,23.45,0.49,23.4551188443,137.89,28.25300192,11.18962556,30.3881529163,5.07300192,1.4796255600000001,5.284377,23.18,9.71,25.1315837145,137.05,5.07300192,1.4796255600000001,5.284377,5.07300192,1.4796255600000001,5.284377,0.0,0.0,0.0,137.05
2020-07-30 06:30:00,30.48186272,1.7184599600000001,30.5302646486,5.41186272,1.57845996,5.637357,25.07,0.14,25.0703909024,137.72,30.27186272,10.68845996,32.1034086797,5.41186272,1.57845996,5.637357,24.86,9.11,26.4766255403,136.87,5.41186272,1.57845996,5.637357,5.41186272,1.57845996,5.637357,0.0,0.0,0.0,136.87
2020-07-30 07:00:00,32.268296,2.452003,32.3613232958,5.698296,1.662003,5.935725,26.57,0.79,26.5817418541,137.47,32.048296,9.982003,33.5668535969,5.698296,1.662003,5.935725,26.35,8.32,27.6323162258,136.63,5.698296,1.662003,5.935725,5.698296,1.662003,5.935725,0.0,0.0,0.0,136.63
2020-07-30 07:30:00,37.43343968,3.97475324,37.6438716074,6.87343968,2.00475324,7.159833,30.56,1.97,30.623430572,137.29,37.22343968,9.05475324,38.3089156444,6.87343968,2.00475324,7.159833,30.35,7.05,31.1580647666,136.44,6.87343968,2.00475324,7.159833,6.87343968,2.00475324,7.159833,0.0,0.0,0.0,136.44
2020-07-30 08:00:00,40.82497728,5.55603504,41.2013142421,7.73497728,2.25603504,8.057268,33.09,3.3,33.2541441027,136.6,40.64497728,7.87603504,41.401039915,7.73497728,2.25603504,8.057268,32.91,5.62,33.3864119066,135.76,7.73497728,2.25603504,8.057268,7.73497728,2.25603504,8.057268,0.0,0.0,0.0,135.76
2020-07-30 08:30:00,43.1082736,6.5978297999999995,43.6102580919,8.1182736,2.3678298,8.456535,34.99,4.23,35.2447584756,136.6,42.9382736,7.0578298,43.514460829,8.1182736,2.3678298,8.456535,34.82,4.69,35.134434676,135.79,8.1182736,2.3678298,8.456535,8.1182736,2.3678298,8.456535,0.0,0.0,0.0,135.79
2020-07-30 09:00:00,43.51329888,7.23887884,44.1113199336,7.81329888,2.27887884,8.138853,35.7,4.96,36.0429133118,136.45,43.29329888,6.24887884,43.7419502843,7.81329888,2.27887884,8.138853,35.48,3.9699999999999998,35.7014187393,135.63,7.81329888,2.27887884,8.138853,7.81329888,2.27887884,8.138853,0.0,0.0,0.0,135.63
2020-07-30 09:30:00,42.87838368,7.42244524,43.5160715179,7.92838368,2.31244524,8.258733,34.95,5.11,35.3215882995,136.2,42.65838368,6.11244524,43.0940794658,7.92838368,2.31244524,8.258733,34.73,3.8,34.9372709295,135.38,7.92838368,2.31244524,8.258733,7.92838368,2.31244524,8.258733,0.0,0.0,0.0,135.38
2020-07-30 10:00:00,41.15035072,7.84176896,41.8908666036,8.92035072,2.6017689600000002,9.292032,32.23,5.24,32.6531851433,136.37,40.78035072,6.32176896,41.2674419807,8.92035072,2.6017689600000002,9.292032,31.86,3.7199999999999998,32.0764399521,135.55,8.92035072,2.6017689600000002,9.292032,8.92035072,2.6017689600000002,9.292032,0.0,0.0,0.0,135.55
2020-07-30 10:30:00,42.62339648,8.13974064,43.3936551258,10.11339648,2.94974064,10.534788,32.51,5.19,32.921667637,136.02,42.11339648,6.78974064,42.657223785,10.11339648,2.94974064,10.534788,32.0,3.84,32.2295764788,135.21,10.11339648,2.94974064,10.534788,10.11339648,2.94974064,10.534788,0.0,0.0,0.0,135.21
2020-07-30 11:00:00,40.21080768,8.80440224,41.1634127968,11.50080768,3.35440224,11.980008,28.71,5.45,29.2227069246,136.02,39.73080768,6.97440224,40.3383113865,11.50080768,3.35440224,11.980008,28.23,3.62,28.4611542282,135.21,11.50080768,3.35440224,11.980008,11.50080768,3.35440224,11.980008,0.0,0.0,0.0,135.21
2020-07-30 11:30:00,39.9207568,9.0856374,40.9416124554,12.4307568,3.6256374,12.948705,27.49,5.46,28.0269816427,135.87,39.7407568,7.1556374,40.3798328084,12.4307568,3.6256374,12.948705,27.31,3.5300000000000002,27.5371930305,135.06,12.4307568,3.6256374,12.948705,12.4307568,3.6256374,12.948705,0.0,0.0,0.0,135.06
2020-07-30 12:00:00,38.69432256,9.52209408,39.8487248735,13.10432256,3.8220940800000003,13.650336,25.59,5.7,26.2171337106,135.87,38.52432256,7.09209408,39.1716891025,13.10432256,3.8220940800000003,13.650336,25.42,3.27,25.6294615628,135.06,13.10432256,3.8220940800000003,13.650336,13.10432256,3.8220940800000003,13.650336,0.0,0.0,0.0,135.06
2020-07-30 12:30:00,39.50753888,10.17719884,40.7973161444,13.56753888,3.95719884,14.132853,25.94,6.22,26.6753069336,135.74,40.01753888,6.22719884,40.4991533665,13.56753888,3.95719884,14.132853,26.45,2.27,26.5472296106,134.86,13.56753888,3.95719884,14.132853,13.56753888,3.95719884,14.132853,0.0,0.0,0.0,134.86
2020-07-30 13:00:00,39.83855808,10.38332944,41.1694576131,13.34855808,3.89332944,13.904748,26.49,6.49,27.2734339605,135.91,40.38855808,5.77332944,40.7991048505,13.34855808,3.89332944,13.904748,27.04,1.88,27.1052762391,135.02,13.34855808,3.89332944,13.904748,13.34855808,3.89332944,13.904748,0.0,0.0,0.0,135.02
2020-07-30 13:30:00,37.98687872,10.37617296,39.3785210513,14.38687872,4.19617296,14.986332,23.6,6.18,24.3957455307,136.03,38.52687872,6.40617296,39.0558502135,14.38687872,4.19617296,14.986332,24.14,2.21,24.2409508889,135.14,14.38687872,4.19617296,14.986332,14.38687872,4.19617296,14.986332,0.0,0.0,0.0,135.14
2020-07-30 14:00:00,37.58566144,10.05831792,38.9082472654,12.88566144,3.75831792,13.422564,24.7,6.3,25.4907826479,135.95,38.10566144,5.83831792,38.550322825,12.88566144,3.75831792,13.422564,25.22,2.08,25.3056278326,135.06,12.88566144,3.75831792,13.422564,12.88566144,3.75831792,13.422564,0.0,0.0,0.0,135.06
2020-07-30 14:30:00,37.62291616,9.13293388,38.7155563261,10.91291616,3.18293388,11.367621,26.71,5.95,27.3646962344,135.79,38.09291616,5.59293388,38.5013138861,10.91291616,3.18293388,11.367621,27.18,2.41,27.2866359231,134.91,10.91291616,3.18293388,11.367621,10.91291616,3.18293388,11.367621,0.0,0.0,0.0,134.91
2020-07-30 15:00:00,38.1874416,9.3030038,39.3042818998,10.9474416,3.1930038,11.403585,27.24,6.11,27.9168354224,135.87,38.7074416,5.4530038,39.0896570164,10.9474416,3.1930038,11.403585,27.76,2.26,27.8518437451,134.99,10.9474416,3.1930038,11.403585,10.9474416,3.1930038,11.403585,0.0,0.0,0.0,134.99
2020-07-30 15:30:00,36.96872896,9.95712928,38.2861769365,12.29872896,3.58712928,12.811176,24.67,6.37,25.4791247887,135.9,37.32872896,5.68712928,37.7594682857,12.29872896,3.58712928,12.811176,25.03,2.1,25.1179398041,135.03,12.29872896,3.58712928,12.811176,12.29872896,3.58712928,12.811176,0.0,0.0,0.0,135.03
2020-07-30 16:00:00,37.40983808,9.78036944,38.6671903758,12.06983808,3.52036944,12.572748,25.34,6.26,26.1017853795,135.9,37.76983808,5.77036944,38.2080859513,12.06983808,3.52036944,12.572748,25.7,2.25,25.7983042078,135.03,12.06983808,3.52036944,12.572748,12.06983808,3.52036944,12.572748,0.0,0.0,0.0,135.03
2020-07-30 16:30:00,38.52514336,9.19983348,39.6083779896,11.48514336,3.34983348,11.963691,27.04,5.85,27.6655760829,136.53,38.97514336,6.02983348,39.4388221392,11.48514336,3.34983348,11.963691,27.49,2.68,27.6203276592,135.65,11.48514336,3.34983348,11.963691,11.48514336,3.34983348,11.963691,0.0,0.0,0.0,135.65
2020-07-30 17:00:00,41.45453312,9.25757216,42.4756513605,12.33453312,3.59757216,12.848472,29.12,5.66,29.6649624979,136.62,41.86453312,6.48757216,42.3642269596,12.33453312,3.59757216,12.848472,29.53,2.89,29.671080196,135.74,12.33453312,3.59757216,12.848472,12.33453312,3.59757216,12.848472,0.0,0.0,0.0,135.74
2020-07-30 17:30:00,43.56649248,8.91314364,44.4689037031,11.01649248,3.21314364,11.475513,32.55,5.7,33.0453098034,136.81,43.70649248,6.29314364,44.1572320439,11.01649248,3.21314364,11.475513,32.69,3.08,32.834775772,135.95,11.01649248,3.21314364,11.475513,11.01649248,3.21314364,11.475513,0.0,0.0,0.0,135.95
2020-07-30 18:00:00,44.51444608,7.98046344,45.2241495943,9.46444608,2.76046344,9.858798,35.05,5.22,35.4365757375,136.51,43.90444608,6.72046344,44.4158194165,9.46444608,2.76046344,9.858798,34.44,3.96,34.6669179478,135.7,9.46444608,2.76046344,9.858798,9.46444608,2.76046344,9.858798,0.0,0.0,0.0,135.7
2020-07-30 18:30:00,43.73053088,7.18265484,44.3164739301,8.58053088,2.50265484,8.938053,35.15,4.68,35.4601875348,135.65,43.16053088,6.8926548400000005,43.7074377719,8.58053088,2.50265484,8.938053,34.58,4.39,34.8575458115,134.84,8.58053088,2.50265484,8.938053,8.58053088,2.50265484,8.938053,0.0,0.0,0.0,134.84
2020-07-30 19:00:00,43.514048,6.837014,44.0478959064,7.944048,2.317014,8.27505,35.57,4.52,35.8560357541,135.98,42.964048,6.877014,43.5109496805,7.944048,2.317014,8.27505,35.02,4.5600000000000005,35.3156339317,135.18,7.944048,2.317014,8.27505,7.944048,2.317014,8.27505,0.0,0.0,0.0,135.18
2020-07-30 19:30:00,43.57187072,6.51887896,44.0568235457,7.40187072,2.15887896,7.710282,36.17,4.36,36.4318336074,135.76,43.08187072,6.82887896,43.6197337519,7.40187072,2.15887896,7.710282,35.68,4.67,35.9843201964,134.95,7.40187072,2.15887896,7.710282,7.40187072,2.15887896,7.710282,0.0,0.0,0.0,134.95
2020-07-30 20:00:00,43.22861472,6.16209596,43.6655992428,6.65861472,1.94209596,6.936057,36.57,4.22,36.8126785225,135.85,42.73861472,6.74209596,43.2671358668,6.65861472,1.94209596,6.936057,36.08,4.8,36.3978900487,135.04,6.65861472,1.94209596,6.936057,6.65861472,1.94209596,6.936057,0.0,0.0,0.0,135.04
2020-07-30 20:30:00,42.74174176,5.59342468,43.1061815559,6.49174176,1.8934246799999999,6.762231,36.25,3.7,36.4383383265,135.82,42.21174176,7.26342468,42.8320963822,6.49174176,1.8934246799999999,6.762231,35.72,5.37,36.1213967061,135.01,6.49174176,1.8934246799999999,6.762231,6.49174176,1.8934246799999999,6.762231,0.0,0.0,0.0,135.01
2020-07-30 21:00:00,42.2927312,4.9882966,42.58589221,6.0627312,1.7682966,6.315345,36.23,3.22,36.3728098997,135.88,41.7427312,7.6582966,42.4394287762,6.0627312,1.7682966,6.315345,35.68,5.89,36.1628884355,135.08,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,135.08
2020-07-30 21:30:00,41.56413952,4.80745736,41.841239708,6.33413952,1.84745736,6.598062,35.23,2.96,35.3541298861,135.82,41.03413952,7.97745736,41.8023974441,6.33413952,1.84745736,6.598062,34.7,6.13,35.237294164,135.01,6.33413952,1.84745736,6.598062,6.33413952,1.84745736,6.598062,0.0,0.0,0.0,135.01
2020-07-30 22:00:00,41.19218208,4.35188644,41.4214289963,5.73218208,1.67188644,5.971023,35.46,2.68,35.5611304657,136.5,40.62218208,8.20188644,41.4419186105,5.73218208,1.67188644,5.971023,34.89,6.53,35.4958166549,135.7,5.73218208,1.67188644,5.971023,5.73218208,1.67188644,5.971023,0.0,0.0,0.0,135.7
2020-07-30 22:30:00,37.89162336,3.51172348,38.0540053431,5.01162336,1.46172348,5.220441,32.88,2.05,32.9438446451,136.21,37.33162336,8.58172348,38.3053009462,5.01162336,1.46172348,5.220441,32.32,7.12,33.0949663846,135.4,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,135.4
2020-07-30 23:00:00,35.51430048,3.01083764,35.6416986391,5.21430048,1.5208376399999999,5.431563,30.3,1.49,30.3366131926,136.36,34.94430048,9.23083764,36.1429453638,5.21430048,1.5208376399999999,5.431563,29.73,7.71,30.713466102,135.55,5.21430048,1.5208376399999999,5.431563,5.21430048,1.5208376399999999,5.431563,0.0,0.0,0.0,135.55
2020-07-30 23:30:00,32.66196288,2.60265584,32.7654946033,5.15196288,1.50265584,5.366628,27.51,1.1,27.5319832195,136.95,32.07196288,9.69265584,33.5046023735,5.15196288,1.50265584,5.366628,26.92,8.19,28.138274645,136.13,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,136.13
2020-07-31 00:00:00,30.51052384,2.29223612,30.5965097915,5.63052384,1.64223612,5.865129,24.88,0.65,24.8884893073,137.24,29.95052384,10.32223612,31.6793692615,5.63052384,1.64223612,5.865129,24.32,8.68,25.8225637767,136.41,5.63052384,1.64223612,5.865129,5.63052384,1.64223612,5.865129,0.0,0.0,0.0,136.41
2020-07-31 00:30:00,30.156848,1.651164,30.2020168838,5.146848,1.501164,5.3613,25.01,0.15,25.010449816,137.18,29.606848,10.611164,31.4509499051,5.146848,1.501164,5.3613,24.46,9.11,26.1014118392,136.36,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,136.36
2020-07-31 01:00:00,28.63521952,1.6727723600000002,28.6840367509,5.25521952,1.53277236,5.474187,23.38,0.14,23.3804191579,137.26,28.05521952,10.78277236,30.0560064227,5.25521952,1.53277236,5.474187,22.8,9.25,24.6049283681,136.44,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,136.44
2020-07-31 01:30:00,28.29167296,1.56382128,28.3348600821,5.36167296,1.56382128,5.585076,22.93,0.0,22.93,137.22,27.78167296,10.84382128,29.8229745735,5.36167296,1.56382128,5.585076,22.42,9.28,24.2646821533,136.38,5.36167296,1.56382128,5.585076,5.36167296,1.56382128,5.585076,0.0,0.0,0.0,136.38
2020-07-31 02:00:00,28.6594656,1.4577608,28.6965160782,4.9294656,1.4377608,5.13486,23.73,0.02,23.7300084281,137.39,28.1394656,10.7277608,30.1150191107,4.9294656,1.4377608,5.13486,23.21,9.29,25.0001639995,136.57,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,136.57
2020-07-31 02:30:00,28.05831648,1.5361756400000002,28.1003373519,5.19831648,1.5161756400000002,5.414913,22.86,0.02,22.8600087489,137.64,27.49831648,10.96617564,29.6042972793,5.19831648,1.5161756400000002,5.414913,22.3,9.45,24.2196717567,136.81,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,136.81
2020-07-31 03:00:00,27.05507968,1.7068982400000001,27.1088700999,5.23507968,1.52689824,5.453208,21.82,0.18,21.8207424255,138.01,26.52507968,11.13689824,28.7682177835,5.23507968,1.52689824,5.453208,21.29,9.61,23.3584288855,137.18,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,137.18
2020-07-31 03:30:00,26.70656832,2.11941576,26.7905340483,5.10656832,1.48941576,5.319342,21.6,0.63,21.6091855469,138.11,26.18656832,11.53941576,28.6163323377,5.10656832,1.48941576,5.319342,21.08,10.05,23.3531346932,137.27,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,137.27
2020-07-31 04:00:00,26.51080416,1.99731788,26.5859364312,5.03080416,1.46731788,5.2404209999999996,21.48,0.53,21.4865376457,138.11,25.97080416,11.44731788,28.3817503929,5.03080416,1.46731788,5.2404209999999996,20.94,9.98,23.1966376874,137.27,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,137.27
2020-07-31 04:30:00,26.50023456,2.00673508,26.5761061372,5.20023456,1.5167350800000001,5.416911,21.3,0.49,21.3056354047,138.0,25.99023456,11.40673508,28.3831974532,5.20023456,1.5167350800000001,5.416911,20.79,9.89,23.0225150668,137.17,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,137.17
2020-07-31 05:00:00,26.41377088,2.11859984,26.4985991589,5.34377088,1.5585998399999998,5.566428,21.07,0.56,21.0774405467,138.07,25.94377088,11.49859984,28.377756179,5.34377088,1.5585998399999998,5.566428,20.6,9.94,22.8727698366,137.23,5.34377088,1.5585998399999998,5.566428,5.34377088,1.5585998399999998,5.566428,0.0,0.0,0.0,137.23
2020-07-31 05:30:00,26.80190304,2.14347172,26.8874780814,5.05190304,1.47347172,5.262399,21.75,0.67,21.7603170933,137.96,26.31190304,11.51347172,28.7206593349,5.05190304,1.47347172,5.262399,21.26,10.04,23.5114695415,137.12,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,137.12
2020-07-31 06:00:00,26.96566912,2.21832016,27.056759884,5.20566912,1.51832016,5.422572,21.76,0.7000000000000001,21.7712562798,137.81,26.47566912,11.54832016,28.8846802625,5.20566912,1.51832016,5.422572,21.27,10.03,23.5162454486,136.97,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,136.97
2020-07-31 06:30:00,28.69502944,1.79146692,28.7508968258,5.52502944,1.61146692,5.7552389999999995,23.17,0.18,23.1706991694,137.12,28.18502944,11.01146692,30.2596809016,5.52502944,1.61146692,5.7552389999999995,22.66,9.4,24.5323378421,136.29,5.52502944,1.61146692,5.7552389999999995,5.52502944,1.61146692,5.7552389999999995,0.0,0.0,0.0,136.29
2020-07-31 07:00:00,30.76418016,2.44913588,30.8615140179,5.65418016,1.64913588,5.889771,25.11,0.8,25.1227406944,136.98,30.20418016,10.12913588,31.8573679518,5.65418016,1.64913588,5.889771,24.55,8.48,25.9733113022,136.15,5.65418016,1.64913588,5.889771,5.65418016,1.64913588,5.889771,0.0,0.0,0.0,136.15
2020-07-31 07:30:00,34.74546752,3.92326136,34.9662622092,7.00546752,2.04326136,7.297362,27.74,1.88,27.8036328562,137.03,34.10546752,9.46326136,35.3940140465,7.00546752,2.04326136,7.297362,27.1,7.42,28.0974447237,136.2,7.00546752,2.04326136,7.297362,7.00546752,2.04326136,7.297362,0.0,0.0,0.0,136.2
2020-07-31 08:00:00,35.9451968,5.4119323999999995,36.3503257935,7.9951968,2.3319324,8.32833,27.95,3.08,28.1191909556,136.83,35.3751968,8.4319324,36.3662210387,7.9951968,2.3319324,8.32833,27.38,6.1,28.0512816107,136.0,7.9951968,2.3319324,8.32833,7.9951968,2.3319324,8.32833,0.0,0.0,0.0,136.0
2020-07-31 08:30:00,38.28200896,10.37141928,39.6620542571,9.02200896,2.6314192800000002,9.397926,29.26,7.74,30.2664038168,137.72,42.18200896,14.95141928,44.7534000763,9.02200896,2.6314192800000002,9.397926,33.16,12.32,35.3746802106,138.6,9.02200896,2.6314192800000002,9.397926,9.02200896,2.6314192800000002,9.397926,0.0,0.0,0.0,138.6
2020-07-31 09:00:00,41.17689376,8.53326068,42.0517908959,9.33689376,2.72326068,9.725931,31.84,5.8100000000000005,32.3657488713,137.22,43.60689376,16.71326068,46.700045674,9.33689376,2.72326068,9.725931,34.27,13.99,37.0155778018,138.6,9.33689376,2.72326068,9.725931,9.33689376,2.72326068,9.725931,0.0,0.0,0.0,138.6
2020-07-31 09:30:00,41.73678304,7.32531172,42.3747477907,10.16678304,2.96531172,10.590399,31.57,4.36,31.8696485704,137.15,44.39678304,18.41531172,48.064519659,10.16678304,2.96531172,10.590399,34.23,15.45,37.5552313267,138.54,10.16678304,2.96531172,10.590399,10.16678304,2.96531172,10.590399,0.0,0.0,0.0,138.54
2020-07-31 10:00:00,42.88924,5.745195,43.2723257217,10.74924,3.135195,11.197125,32.14,2.61,32.2458012771,137.04,45.03924,19.965195,49.2660344575,10.74924,3.135195,11.197125,34.29,16.83,38.1975522776,138.48,10.74924,3.135195,11.197125,10.74924,3.135195,11.197125,0.0,0.0,0.0,138.48
2020-07-31 10:30:00,42.0403696,4.8426078,42.3183592122,10.0203696,2.9226077999999998,10.437885,32.02,1.92,32.0775123724,136.94,44.1403696,20.3326078,48.5982218643,10.0203696,2.9226077999999998,10.437885,34.12,17.41,38.3051236782,138.38,10.0203696,2.9226077999999998,10.437885,10.0203696,2.9226077999999998,10.437885,0.0,0.0,0.0,138.38
2020-07-31 11:00:00,40.291848,5.5380389999999995,40.6706637667,10.141848,2.958039,10.564425,30.15,2.58,30.2601867146,136.94,43.741848,20.768039,48.4216966902,10.141848,2.958039,10.564425,33.6,17.81,38.0283591547,138.27,10.141848,2.958039,10.564425,10.141848,2.958039,10.564425,0.0,0.0,0.0,138.27
2020-07-31 11:30:00,40.30099776,5.44570768,40.6672614346,11.23099776,3.27570768,11.698956,29.07,2.17,29.1508799181,136.86,44.04099776,21.66570768,49.0816908121,11.23099776,3.27570768,11.698956,32.81,18.39,37.6123410598,138.15,11.23099776,3.27570768,11.698956,11.23099776,3.27570768,11.698956,0.0,0.0,0.0,138.15
2020-07-31 12:00:00,38.63514336,6.43983348,39.1681727643,11.48514336,3.34983348,11.963691,27.15,3.09,27.3252740151,137.1,42.99514336,21.52983348,48.0844682015,11.48514336,3.34983348,11.963691,31.51,18.18,36.3784620346,138.29,11.48514336,3.34983348,11.963691,11.48514336,3.34983348,11.963691,0.0,0.0,0.0,138.29
2020-07-31 12:30:00,37.36266656,7.58911108,38.125627332,10.76266656,3.13911108,11.211111,26.6,4.45,26.9696588781,137.49,43.15266656,21.57911108,48.2473902532,10.76266656,3.13911108,11.211111,32.39,18.44,37.2712449484,138.51,10.76266656,3.13911108,11.211111,10.76266656,3.13911108,11.211111,0.0,0.0,0.0,138.51
2020-07-31 13:00:00,38.48165728,6.7634000400000005,39.071492512,11.05165728,3.22340004,11.512143,27.43,3.54,27.6574854244,137.49,42.44165728,21.20340004,47.443423632,11.05165728,3.22340004,11.512143,31.39,17.98,36.1747494808,138.68,11.05165728,3.22340004,11.512143,11.05165728,3.22340004,11.512143,0.0,0.0,0.0,138.68
2020-07-31 13:30:00,40.55369536,5.46899448,40.9208028755,10.93369536,3.18899448,11.389266,29.62,2.2800000000000002,29.7076219176,137.42,43.95369536,21.89899448,49.1069577049,10.93369536,3.18899448,11.389266,33.02,18.71,37.9523978162,138.68,10.93369536,3.18899448,11.389266,10.93369536,3.18899448,11.389266,0.0,0.0,0.0,138.68
2020-07-31 14:00:00,36.57610304,7.76344672,37.3909403274,10.84610304,3.16344672,11.298024,25.73,4.6,26.1379589869,137.82,39.47610304,19.08344672,43.8467860845,10.84610304,3.16344672,11.298024,28.63,15.92,32.7585607132,139.14,10.84610304,3.16344672,11.298024,10.84610304,3.16344672,11.298024,0.0,0.0,0.0,139.14
2020-07-31 14:30:00,35.03348576,9.17351668,36.2146176671,10.74348576,3.13351668,11.191131,24.29,6.04,25.0296963625,137.9,35.94348576,15.91351668,39.308703638,10.74348576,3.13351668,11.191131,25.2,12.78,28.2554136406,139.42,10.74348576,3.13351668,11.191131,10.74348576,3.13351668,11.191131,0.0,0.0,0.0,139.42
2020-07-31 15:00:00,33.72649248,9.64314364,35.078006133,11.01649248,3.21314364,11.475513,22.71,6.43,23.6027328926,137.75,34.33649248,15.37314364,37.6208487571,11.01649248,3.21314364,11.475513,23.32,12.16,26.2999619772,139.29,11.01649248,3.21314364,11.475513,11.01649248,3.21314364,11.475513,0.0,0.0,0.0,139.29
2020-07-31 15:30:00,34.18421536,9.68747948,35.5303790925,10.41421536,3.03747948,10.848141,23.77,6.65,24.6826943424,137.33,34.74421536,14.79747948,37.7640821409,10.41421536,3.03747948,10.848141,24.33,11.76,27.0230734743,138.87,10.41421536,3.03747948,10.848141,10.41421536,3.03747948,10.848141,0.0,0.0,0.0,138.87
2020-07-31 16:00:00,35.51863136,9.55626748,36.7817267381,9.99863136,2.91626748,10.415241,25.52,6.64,26.3696795582,137.33,36.14863136,14.62626748,38.9955285847,9.99863136,2.91626748,10.415241,26.15,11.71,28.6521657122,138.93,9.99863136,2.91626748,10.415241,9.99863136,2.91626748,10.415241,0.0,0.0,0.0,138.93
