Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-07-31 16:30:00,41.04904064,7.59680352,41.7460795906,10.30904064,3.00680352,10.738584,30.74,4.59,31.0807931044,137.33,40.55904064,15.48680352,43.4151685578,10.30904064,3.00680352,10.738584,30.25,12.48,32.7232776476,139.06,10.30904064,3.00680352,10.738584,10.30904064,3.00680352,10.738584,0.0,0.0,0.0,139.06
2020-07-31 17:00:00,39.12682304,10.19365672,40.4328940162,10.12682304,2.95365672,10.548774,29.0,7.24,29.8900920039,137.53,40.24682304,14.22365672,42.6862879073,10.12682304,2.95365672,10.548774,30.12,11.27,32.1594045343,139.06,10.12682304,2.95365672,10.548774,10.12682304,2.95365672,10.548774,0.0,0.0,0.0,139.06
2020-07-31 17:30:00,40.17145952,11.03834236,41.6604268104,9.01145952,2.62834236,9.386937,31.16,8.41,32.2749701781,137.27,42.14145952,13.30834236,44.1929246243,9.01145952,2.62834236,9.386937,33.13,10.68,34.8088968512,138.72,9.01145952,2.62834236,9.386937,9.01145952,2.62834236,9.386937,0.0,0.0,0.0,138.72
2020-07-31 18:00:00,40.93081088,11.31106984,42.4649453105,8.30081088,2.42106984,8.646678,32.63,8.89,33.8193583617,137.32,42.96081088,12.74106984,44.810335104,8.30081088,2.42106984,8.646678,34.66,10.32,36.1637663968,138.76,8.30081088,2.42106984,8.646678,8.30081088,2.42106984,8.646678,0.0,0.0,0.0,138.76
2020-07-31 18:30:00,41.64408832,11.36202576,43.166256745,7.58408832,2.21202576,7.900092,34.06,9.15,35.2676353049,137.73,43.71408832,12.38202576,45.433864898,7.58408832,2.21202576,7.900092,36.13,10.17,37.5340618639,139.17,7.58408832,2.21202576,7.900092,7.58408832,2.21202576,7.900092,0.0,0.0,0.0,139.17
2020-07-31 19:00:00,42.98235104,11.08568572,44.3889054698,6.60235104,1.9256857200000002,6.877449,36.38,9.16,37.5154634784,137.82,45.04235104,12.07568572,46.6329880323,6.60235104,1.9256857200000002,6.877449,38.44,10.15,39.7574659655,139.27,6.60235104,1.9256857200000002,6.877449,6.60235104,1.9256857200000002,6.877449,0.0,0.0,0.0,139.27
2020-07-31 19:30:00,44.03743648,10.91258564,45.3693766442,6.07743648,1.77258564,6.330663,37.96,9.14,39.0448613777,138.08,46.14743648,12.05258564,47.6953951057,6.07743648,1.77258564,6.330663,40.07,10.28,41.367660074,139.53,6.07743648,1.77258564,6.330663,6.07743648,1.77258564,6.330663,0.0,0.0,0.0,139.53
2020-07-31 20:00:00,41.09826656,11.18741108,42.5937281875,5.16826656,1.50741108,5.383611,35.93,9.68,37.2111179622,137.96,43.35826656,11.44741108,44.8439795237,5.16826656,1.50741108,5.383611,38.19,9.94,39.4623833543,139.38,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,139.38
2020-07-31 20:30:00,39.91666752,12.07361136,41.7026670271,5.8066675199999995,1.69361136,6.048612,34.11,10.38,35.6544036551,138.17,42.08666752,10.88361136,43.4711465132,5.8066675199999995,1.69361136,6.048612,36.28,9.19,37.4258533637,139.6,5.8066675199999995,1.69361136,6.048612,5.8066675199999995,1.69361136,6.048612,0.0,0.0,0.0,139.6
2020-07-31 21:00:00,40.38762656,8.663891079999999,41.3064569746,5.80762656,1.69389108,6.049611,34.58,6.97,35.2754489695,137.98,41.78762656,6.89389108,42.3524670797,5.80762656,1.69389108,6.049611,35.98,5.2,36.3538223575,138.72,5.80762656,1.69389108,6.049611,5.80762656,1.69389108,6.049611,0.0,0.0,0.0,138.72
2020-07-31 21:30:00,40.88635712,3.36060416,41.0242350186,6.51635712,1.9006041599999999,6.787872,34.37,1.46,34.4009956251,137.23,41.32635712,2.98060416,41.4337035995,6.51635712,1.9006041599999999,6.787872,34.81,1.08,34.8267497766,137.16,6.51635712,1.9006041599999999,6.787872,6.51635712,1.9006041599999999,6.787872,0.0,0.0,0.0,137.16
2020-07-31 22:00:00,38.73427072,3.12957896,38.860493984,5.00427072,1.45957896,5.212782,33.73,1.67,33.7713162314,137.53,39.07427072,2.75957896,39.1715956828,5.00427072,1.45957896,5.212782,34.07,1.3,34.0947928576,137.46,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,137.46
2020-07-31 22:30:00,38.23631872,3.41559296,38.3885704934,4.9563187200000005,1.44559296,5.162832,33.28,1.97,33.3382558032,138.16,38.60631872,3.04559296,38.7262634602,4.9563187200000005,1.44559296,5.162832,33.65,1.6,33.6880171574,138.09,4.9563187200000005,1.44559296,5.162832,4.9563187200000005,1.44559296,5.162832,0.0,0.0,0.0,138.09
2020-07-31 23:00:00,35.37310176,4.33715468,35.6380027336,5.13310176,1.49715468,5.3469809999999995,30.24,2.84,30.3730670167,138.51,35.70310176,3.99715468,35.9261564994,5.13310176,1.49715468,5.3469809999999995,30.57,2.5,30.6720540558,138.44,5.13310176,1.49715468,5.3469809999999995,5.13310176,1.49715468,5.3469809999999995,0.0,0.0,0.0,138.44
2020-07-31 23:30:00,32.14807712,5.19943916,32.5658261079,4.79807712,1.39943916,4.997997,27.35,3.8,27.6127235165,137.68,32.47807712,4.84943916,32.8381265236,4.79807712,1.39943916,4.997997,27.68,3.45,27.8941732267,137.61,4.79807712,1.39943916,4.997997,4.79807712,1.39943916,4.997997,0.0,0.0,0.0,137.61
2020-08-01 00:00:00,30.27751744,5.6692759200000005,30.8037132792,5.03751744,1.46927592,5.247414,25.24,4.2,25.5870592292,137.76,30.62751744,5.30927592,31.0842924213,5.03751744,1.46927592,5.247414,25.59,3.84,25.8765086517,137.69,5.03751744,1.46927592,5.247414,5.03751744,1.46927592,5.247414,0.0,0.0,0.0,137.69
2020-08-01 00:30:00,30.2371296,5.3629128,30.7090351549,3.2671296,0.9529128,3.40326,26.97,4.41,27.328172277,138.07,30.5371296,5.0329128,30.9490952284,3.2671296,0.9529128,3.40326,27.27,4.08,27.5735253459,138.0,3.2671296,0.9529128,3.40326,3.2671296,0.9529128,3.40326,0.0,0.0,0.0,138.0
2020-08-01 01:00:00,30.48547264,4.84992952,30.8688493215,1.8854726400000001,0.5499295200000001,1.9640339999999998,28.6,4.3,28.9214453304,138.39,30.785472640000002,4.54992952,31.1198840664,1.8854726400000001,0.5499295200000001,1.9640339999999998,28.9,4.0,29.1755034232,138.32,1.8854726400000001,0.5499295200000001,1.9640339999999998,1.8854726400000001,0.5499295200000001,1.9640339999999998,0.0,0.0,0.0,138.32
2020-08-01 01:30:00,30.59142656,4.74666608,30.9574904967,2.01142656,0.58666608,2.095236,28.58,4.16,28.8811703364,138.39,30.73142656,4.57666608,31.0703468088,2.01142656,0.58666608,2.095236,28.72,3.99,28.9958359079,138.34,2.01142656,0.58666608,2.095236,2.01142656,0.58666608,2.095236,0.0,0.0,0.0,138.34
2020-08-01 02:00:00,28.70488128,5.69850704,29.2650506882,3.8348812800000003,1.11850704,3.994668,24.87,4.58,25.2882047603,137.77,28.95488128,5.41850704,29.4575180299,3.8348812800000003,1.11850704,3.994668,25.12,4.3,25.4853761989,137.7,3.8348812800000003,1.11850704,3.994668,3.8348812800000003,1.11850704,3.994668,0.0,0.0,0.0,137.7
2020-08-01 02:30:00,27.83404064,6.17992852,28.5118455183,5.31404064,1.54992852,5.535459,22.52,4.63,22.9910265104,137.94,28.07404064,5.91992852,28.6914152934,5.31404064,1.54992852,5.535459,22.76,4.37,23.1757308407,137.87,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,137.87
2020-08-01 03:00:00,26.92833664,6.32368152,27.6608796347,5.01833664,1.46368152,5.227434,21.91,4.86,22.4425421911,138.09,27.19833664,6.03368152,27.8595554284,5.01833664,1.46368152,5.227434,22.18,4.57,22.6459113307,138.02,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,138.02
2020-08-01 03:30:00,26.727557439999998,6.3576209200000005,27.4732901282,4.99755744,1.45762092,5.205789,21.73,4.9,22.275612225,138.26,26.98755744,6.09762092,27.6678376,4.99755744,1.45762092,5.205789,21.99,4.64,22.4742007644,138.19,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,138.19
2020-08-01 04:00:00,26.373032,6.447551,27.1497280055,4.963032,1.447551,5.169825,21.41,5.0,21.9860887836,138.49,26.713032,6.087551,27.3978896233,4.963032,1.447551,5.169825,21.75,4.64,22.2394267012,138.41,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,138.41
2020-08-01 04:30:00,26.42020512,6.41214316,27.1871811427,4.67020512,1.36214316,4.864797,21.75,5.05,22.3285691436,138.59,26.69020512,6.11214316,27.3811128948,4.67020512,1.36214316,4.864797,22.02,4.75,22.5264932912,138.51,4.67020512,1.36214316,4.864797,4.67020512,1.36214316,4.864797,0.0,0.0,0.0,138.51
2020-08-01 05:00:00,26.12637856,6.49477708,26.9215487292,5.05637856,1.47477708,5.267061,21.07,5.02,21.6597622332,138.65,26.39637856,6.22477708,27.1204102251,5.05637856,1.47477708,5.267061,21.34,4.75,21.8622528574,138.58,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,138.58
2020-08-01 05:30:00,26.09324192,6.66969556,26.9321761608,4.83324192,1.40969556,5.034627,21.26,5.26,21.9010319392,138.58,26.35324192,6.40969556,27.1215330847,4.83324192,1.40969556,5.034627,21.52,5.0,22.0932206797,138.52,4.83324192,1.40969556,5.034627,4.83324192,1.40969556,5.034627,0.0,0.0,0.0,138.52
2020-08-01 06:00:00,25.82395136,6.6861524800000005,26.6754774808,4.68395136,1.36615248,4.879116,21.14,5.32,21.7991284229,138.64,26.07395136,6.42615248,26.8541686749,4.68395136,1.36615248,4.879116,21.39,5.06,21.9803480409,138.56,4.68395136,1.36615248,4.879116,4.68395136,1.36615248,4.879116,0.0,0.0,0.0,138.56
2020-08-01 06:30:00,26.61551904,6.64535972,27.4325839027,5.43551904,1.58535972,5.661999,21.18,5.06,21.7760418809,138.33,26.82551904,6.43535972,27.5866331126,5.43551904,1.58535972,5.661999,21.39,4.85,21.932956937,138.27,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,138.27
2020-08-01 07:00:00,27.62222208,6.46023144,28.3676178573,5.69222208,1.66023144,5.929398,21.93,4.8,22.4491625679,138.25,27.92222208,6.14023144,28.5893848836,5.69222208,1.66023144,5.929398,22.23,4.48,22.6769332142,138.17,5.69222208,1.66023144,5.929398,5.69222208,1.66023144,5.929398,0.0,0.0,0.0,138.17
2020-08-01 07:30:00,28.78968352,6.32032436,29.475284175,6.78968352,1.98032436,7.072587,22.0,4.34,22.4239960756,138.05,29.08968352,6.01032436,29.7041021781,6.78968352,1.98032436,7.072587,22.3,4.03,22.661220179,137.97,6.78968352,1.98032436,7.072587,6.78968352,1.98032436,7.072587,0.0,0.0,0.0,137.97
2020-08-01 08:00:00,30.42012096,6.55878528,31.1191488246,8.91012096,2.59878528,9.281376,21.51,3.96,21.8714814313,138.05,30.75012096,6.21878528,31.3726509784,8.91012096,2.59878528,9.281376,21.84,3.62,22.1379764206,137.97,8.91012096,2.59878528,9.281376,8.91012096,2.59878528,9.281376,0.0,0.0,0.0,137.97
2020-08-01 08:30:00,32.24320672,6.35510196,32.8635314674,10.06320672,2.93510196,10.482507,22.18,3.42,22.4421211119,138.5,32.79320672,5.83510196,33.3082995943,10.06320672,2.93510196,10.482507,22.73,2.9,22.9142510242,138.4,10.06320672,2.93510196,10.482507,10.06320672,2.93510196,10.482507,0.0,0.0,0.0,138.4
2020-08-01 09:00:00,32.967032,6.165801,33.5386687401,10.957032,3.195801,11.413575,22.01,2.9699999999999998,22.2094799579,138.18,33.557032,5.635801,34.0269988327,10.957032,3.195801,11.413575,22.6,2.44,22.7313352006,138.08,10.957032,3.195801,11.413575,10.957032,3.195801,11.413575,0.0,0.0,0.0,138.08
2020-08-01 09:30:00,33.54364416,5.86356288,34.0522750074,12.18364416,3.55356288,12.691296,21.36,2.31,21.4845456084,137.89,34.13364416,5.33356288,34.5478299845,12.18364416,3.55356288,12.691296,21.95,1.78,22.0220548542,137.8,12.18364416,3.55356288,12.691296,12.18364416,3.55356288,12.691296,0.0,0.0,0.0,137.8
2020-08-01 10:00:00,31.7835248,5.2118614,32.2080106179,11.6635248,3.4018614,12.149505,20.12,1.81,20.2012499613,137.69,32.3535248,4.6718614,32.6890938376,11.6635248,3.4018614,12.149505,20.69,1.27,20.7289411211,137.59,11.6635248,3.4018614,12.149505,11.6635248,3.4018614,12.149505,0.0,0.0,0.0,137.59
2020-08-01 10:30:00,31.25177568,5.12510124,31.6692302697,12.531775679999999,3.65510124,13.053933,18.72,1.47,18.7776276457,137.61,31.78177568,4.63510124,32.1179922922,12.531775679999999,3.65510124,13.053933,19.25,0.98,19.2749293125,137.52,12.531775679999999,3.65510124,13.053933,12.531775679999999,3.65510124,13.053933,0.0,0.0,0.0,137.52
2020-08-01 11:00:00,32.29602112,4.25675616,32.5753427179,12.84602112,3.74675616,13.381272,19.45,0.51,19.4566852264,137.51,34.21602112,5.48675616,34.6531469631,12.84602112,3.74675616,13.381272,21.37,1.74,21.4407206036,137.25,12.84602112,3.74675616,13.381272,12.84602112,3.74675616,13.381272,0.0,0.0,0.0,137.25
2020-08-01 11:30:00,32.15185504,4.04845772,32.4057370295,13.09185504,3.81845772,13.637349,19.06,0.23,19.0613876725,137.42,34.05185504,5.4884577199999995,34.4913322417,13.09185504,3.81845772,13.637349,20.96,1.67,21.0264238519,137.17,13.09185504,3.81845772,13.637349,13.09185504,3.81845772,13.637349,0.0,0.0,0.0,137.17
2020-08-01 12:00:00,32.71470336,3.70803848,32.9241760003,11.92470336,3.47803848,12.421566,20.79,0.23,20.7912722073,137.71,34.63470336,5.15803848,35.0166822785,11.92470336,3.47803848,12.421566,22.71,1.6800000000000002,22.7720552432,137.46,11.92470336,3.47803848,12.421566,11.92470336,3.47803848,12.421566,0.0,0.0,0.0,137.46
2020-08-01 12:30:00,31.8494976,4.2494368,32.1317321427,12.8894976,3.7594368,13.42656,18.96,0.49,18.9663306942,138.41,33.2294976,4.8394368,33.5800485302,12.8894976,3.7594368,13.42656,20.34,1.08,20.3686523855,138.21,12.8894976,3.7594368,13.42656,12.8894976,3.7594368,13.42656,0.0,0.0,0.0,138.21
2020-08-01 13:00:00,30.78688,4.83284,31.1638945352,13.10688,3.8228400000000002,13.653,17.68,1.01,17.7088254834,138.54,31.39688,4.03284,31.6548238378,13.10688,3.8228400000000002,13.653,18.29,0.21,18.2912055371,138.44,13.10688,3.8228400000000002,13.653,13.10688,3.8228400000000002,13.653,0.0,0.0,0.0,138.44
2020-08-01 13:30:00,30.0637328,5.0340054,30.4822774779,13.4537328,3.9240054,14.014305,16.61,1.11,16.6470477863,138.54,30.6737328,4.2740054,30.9700662906,13.4537328,3.9240054,14.014305,17.22,0.35000000000000003,17.2235565433,138.44,13.4537328,3.9240054,14.014305,13.4537328,3.9240054,14.014305,0.0,0.0,0.0,138.44
2020-08-01 14:00:00,29.68438272,5.28794496,30.1516987808,12.88438272,3.75794496,13.421232,16.8,1.53,16.8695257788,138.72,30.13438272,4.90794496,30.5314419189,12.88438272,3.75794496,13.421232,17.25,1.15,17.2882908351,138.64,12.88438272,3.75794496,13.421232,12.88438272,3.75794496,13.421232,0.0,0.0,0.0,138.64
2020-08-01 14:30:00,29.51832928,5.45034604,30.017295605,12.378329279999999,3.61034604,12.894093,17.14,1.8399999999999999,17.2384802114,138.78,29.84832928,5.15034604,30.2894177088,12.378329279999999,3.61034604,12.894093,17.47,1.54,17.537745008999998,138.71,12.378329279999999,3.61034604,12.894093,12.378329279999999,3.61034604,12.894093,0.0,0.0,0.0,138.71
2020-08-01 15:00:00,30.08424352,5.54540436,30.5910643438,12.22424352,3.56540436,12.733587,17.86,1.98,17.9694184658,138.91,30.47424352,5.19540436,30.9139409422,12.22424352,3.56540436,12.733587,18.25,1.63,18.3226471887,138.84,12.22424352,3.56540436,12.733587,12.22424352,3.56540436,12.733587,0.0,0.0,0.0,138.84
2020-08-01 15:30:00,32.61933056,4.94563808,32.992121214,10.09933056,2.94563808,10.520136,22.52,2.0,22.6086355183,138.99,33.20933056,4.46563808,33.5082312232,10.09933056,2.94563808,10.520136,23.11,1.52,23.1599330742,138.9,10.09933056,2.94563808,10.520136,10.09933056,2.94563808,10.520136,0.0,0.0,0.0,138.9
2020-08-01 16:00:00,33.81230784,4.85067312,34.1584717337,9.84230784,2.87067312,10.252404,23.97,1.98,24.0516381978,138.99,34.27230784,4.49067312,34.5652604467,9.84230784,2.87067312,10.252404,24.43,1.62,24.4836537306,138.9,9.84230784,2.87067312,10.252404,9.84230784,2.87067312,10.252404,0.0,0.0,0.0,138.9
2020-08-01 16:30:00,36.17993216,4.46414688,36.4543015084,7.89993216,2.3041468800000002,8.229096,28.28,2.16,28.3623694356,138.91,36.68993216,4.08414688,36.9165461229,7.89993216,2.3041468800000002,8.229096,28.79,1.78,28.8449735656,138.84,7.89993216,2.3041468800000002,8.229096,7.89993216,2.3041468800000002,8.229096,0.0,0.0,0.0,138.84
2020-08-01 17:00:00,39.07986176,4.39120968,39.3257971011,8.36986176,2.44120968,8.718606,30.71,1.9500000000000002,30.7718475233,138.74,39.47986176,4.10120968,39.6923091471,8.36986176,2.44120968,8.718606,31.11,1.6600000000000001,31.154256531,138.68,8.36986176,2.44120968,8.718606,8.36986176,2.44120968,8.718606,0.0,0.0,0.0,138.68
2020-08-01 17:30:00,41.03420704,4.36039372,41.2652296831,8.74420704,2.5503937199999998,9.108549,32.29,1.81,32.3406895412,138.62,41.42420704,4.09039372,41.6256681589,8.74420704,2.5503937199999998,9.108549,32.68,1.54,32.716265068,138.56,8.74420704,2.5503937199999998,9.108549,8.74420704,2.5503937199999998,9.108549,0.0,0.0,0.0,138.56
2020-08-01 18:00:00,40.99408768,4.30869224,41.219898757,8.22408768,2.39869224,8.566758,32.77,1.9100000000000001,32.825614998,138.43,41.45408768,3.93869224,41.6407814761,8.22408768,2.39869224,8.566758,33.23,1.54,33.2656654826,138.37,8.22408768,2.39869224,8.566758,8.22408768,2.39869224,8.566758,0.0,0.0,0.0,138.37
2020-08-01 18:30:00,39.73629504,4.87475272,40.034189858,8.65629504,2.52475272,9.016974,31.08,2.35,31.1687166884,138.31,40.21629504,4.47475272,40.4644757615,8.65629504,2.52475272,9.016974,31.56,1.9500000000000002,31.620185008900002,138.25,8.65629504,2.52475272,9.016974,8.65629504,2.52475272,9.016974,0.0,0.0,0.0,138.25
2020-08-01 19:00:00,38.26458688,5.33633784,38.6348949868,8.52458688,2.48633784,8.879778,29.74,2.85,29.8762464175,138.24,38.73458688,4.94633784,39.0491290401,8.52458688,2.48633784,8.879778,30.21,2.46,30.3099934015,138.17,8.52458688,2.48633784,8.879778,8.52458688,2.48633784,8.879778,0.0,0.0,0.0,138.17
2020-08-01 19:30:00,36.69645568,5.52146624,37.1095196535,7.85645568,2.29146624,8.183808,28.84,3.23,29.0203118522,138.36,37.19645568,5.14146624,37.5501130524,7.85645568,2.29146624,8.183808,29.34,2.85,29.4780952573,138.29,7.85645568,2.29146624,8.183808,7.85645568,2.29146624,8.183808,0.0,0.0,0.0,138.29
2020-08-01 20:00:00,36.65467808,5.52011444,37.0680062666,7.23467808,2.11011444,7.536123,29.42,3.41,29.6169630448,138.47,37.22467808,5.09011444,37.5710782807,7.23467808,2.11011444,7.536123,29.99,2.98,30.137692347,138.39,7.23467808,2.11011444,7.536123,7.23467808,2.11011444,7.536123,0.0,0.0,0.0,138.39
2020-08-01 20:30:00,37.14411936,5.43995148,37.5403606154,6.5141193600000005,1.89995148,6.785541,30.63,3.54,30.8338855806,138.57,37.67411936,5.06995148,38.013730119,6.5141193600000005,1.89995148,6.785541,31.16,3.17,31.3208317259,138.5,6.5141193600000005,1.89995148,6.785541,6.5141193600000005,1.89995148,6.785541,0.0,0.0,0.0,138.5
2020-08-01 21:00:00,36.90336,5.44473,37.3028559773,6.63336,1.93473,6.90975,30.27,3.51,30.4728239584,138.6,37.39336,5.10473,37.7401860152,6.63336,1.93473,6.90975,30.76,3.17,30.9229122173,138.54,6.63336,1.93473,6.90975,6.63336,1.93473,6.90975,0.0,0.0,0.0,138.54
2020-08-01 21:30:00,36.969384,5.517737,37.378881403,6.609384,1.927737,6.884775,30.36,3.59,30.5715177903,138.42,37.429384,5.177737,37.7858140982,6.609384,1.927737,6.884775,30.82,3.25,30.9908841436,138.36,6.609384,1.927737,6.884775,6.609384,1.927737,6.884775,0.0,0.0,0.0,138.36
2020-08-01 22:00:00,36.60741664,5.68174652,37.045717655,5.93741664,1.7317465200000002,6.184809,30.67,3.95,30.9233148288,137.77,37.10741664,5.34174652,37.4899269882,5.93741664,1.7317465200000002,6.184809,31.17,3.61,31.3783524105,137.71,5.93741664,1.7317465200000002,6.184809,5.93741664,1.7317465200000002,6.184809,0.0,0.0,0.0,137.71
2020-08-01 22:30:00,33.65120352,5.7974343600000005,34.1469433991,5.27120352,1.53743436,5.490837,28.38,4.26,28.6979441772,137.92,34.15120352,5.42743436,34.579788108,5.27120352,1.53743436,5.490837,28.88,3.89,29.1408047246,137.86,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,137.86
2020-08-01 23:00:00,32.07243232,6.21904276,32.669824116,5.24243232,1.52904276,5.460867,26.83,4.69,27.2368316806,138.15,32.56243232,5.84904276,33.0835805167,5.24243232,1.52904276,5.460867,27.32,4.32,27.6594432337,138.07,5.24243232,1.52904276,5.460867,5.24243232,1.52904276,5.460867,0.0,0.0,0.0,138.07
2020-08-01 23:30:00,29.65760672,6.56305196,30.3751096687,5.66760672,1.65305196,5.903757,23.99,4.91,24.487306916,138.61,30.09760672,6.20305196,30.7301770885,5.66760672,1.65305196,5.903757,24.43,4.55,24.8500985914,138.53,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,138.53
2020-08-02 00:00:00,28.476808,6.672819,29.2481641693,5.186808,1.512819,5.402925,23.29,5.16,23.8547626272,138.92,28.906808,6.352819,29.5966528174,5.186808,1.512819,5.402925,23.72,4.84,24.2087587455,138.85,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,138.85
2020-08-02 00:30:00,26.95670784,6.96862312,27.8428771099,5.44670784,1.58862312,5.673654,21.51,5.38,22.1726069735,139.13,27.47670784,6.50862312,28.2370616149,5.44670784,1.58862312,5.673654,22.03,4.92,22.5727114012,139.04,5.44670784,1.58862312,5.673654,5.44670784,1.58862312,5.673654,0.0,0.0,0.0,139.04
2020-08-02 01:00:00,26.27786688,7.15062784,27.2333943215,5.24786688,1.53062784,5.466528,21.03,5.62,21.767987964,139.43,26.71786688,6.77062784,27.5623985162,5.24786688,1.53062784,5.466528,21.47,5.24,22.1001923069,139.35,5.24786688,1.53062784,5.466528,5.24786688,1.53062784,5.466528,0.0,0.0,0.0,139.35
2020-08-02 01:30:00,26.1100048,7.4937514,27.164106109,5.1900048,1.5137513999999999,5.406255,20.92,5.98,21.7579135029,138.61,26.5300048,7.1337514,27.4723781957,5.1900048,1.5137513999999999,5.406255,21.34,5.62,22.0676233428,138.53,5.1900048,1.5137513999999999,5.406255,5.1900048,1.5137513999999999,5.406255,0.0,0.0,0.0,138.53
2020-08-02 02:00:00,26.08902592,7.50263256,27.1463951342,5.04902592,1.47263256,5.259402,21.04,6.03,21.887039544,138.61,26.49902592,7.14263256,27.4447731744,5.04902592,1.47263256,5.259402,21.45,5.67,22.1867392827,138.53,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,138.53
2020-08-02 02:30:00,25.01920544,7.64018492,26.1597604435,5.34920544,1.56018492,5.572089,19.67,6.08,20.5882320756,138.47,25.42920544,7.28018492,26.4508143878,5.34920544,1.56018492,5.572089,20.08,5.72,20.8788122268,138.38,5.34920544,1.56018492,5.572089,5.34920544,1.56018492,5.572089,0.0,0.0,0.0,138.38
2020-08-02 03:00:00,24.7254096,7.6340778,25.877113899,4.9854096,1.4540777999999999,5.193135,19.74,6.18,20.6847770111,138.69,25.1354096,7.2740778,26.1667923827,4.9854096,1.4540777999999999,5.193135,20.15,5.82,20.9736715908,138.61,4.9854096,1.4540777999999999,5.193135,4.9854096,1.4540777999999999,5.193135,0.0,0.0,0.0,138.61
2020-08-02 03:30:00,24.96077408,7.81939244,26.1568947087,5.14077408,1.49939244,5.354973,19.82,6.32,20.8032401322,138.84,25.37077408,7.46939244,26.4474573606,5.14077408,1.49939244,5.354973,20.23,5.97,21.0925057781,138.76,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,138.76
2020-08-02 04:00:00,24.59711776,7.82249268,25.8110362796,5.11711776,1.49249268,5.330331,19.48,6.33,20.4826585189,138.74,25.01711776,7.46249268,26.1064164147,5.11711776,1.49249268,5.330331,19.9,5.97,20.7762099527,138.65,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,138.65
2020-08-02 04:30:00,24.07444032,7.88671176,25.3333554648,5.23444032,1.52671176,5.452542,18.84,6.36,19.8845467638,138.41,24.47444032,7.51671176,25.6027183061,5.23444032,1.52671176,5.452542,19.24,5.99,20.1508734302,138.32,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,138.32
2020-08-02 05:00:00,23.8698448,8.0203714,25.1812598607,5.3498448,1.5603714,5.572755,18.52,6.46,19.6143314951,138.24,24.249844799999998,7.6703714,25.4340238704,5.3498448,1.5603714,5.572755,18.9,6.11,19.8630838492,138.15,5.3498448,1.5603714,5.572755,5.3498448,1.5603714,5.572755,0.0,0.0,0.0,138.15
2020-08-02 05:30:00,23.71305184,8.08839012,25.0545581142,5.10305184,1.48839012,5.315679,18.61,6.6,19.7456856047,138.05,24.10305184,7.72839012,25.3117585689,5.10305184,1.48839012,5.315679,19.0,6.24,19.9984399392,137.96,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,137.96
2020-08-02 06:00:00,23.49440032,8.25836676,24.9035633583,5.27440032,1.5383667600000002,5.494167,18.22,6.72,19.4197528306,138.11,23.93440032,7.85836676,25.1914558296,5.27440032,1.5383667600000002,5.494167,18.66,6.32,19.7012182364,138.02,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,138.02
2020-08-02 06:30:00,23.5966576,8.1931918,24.9786036792,5.7366576,1.6731918000000001,5.975685,17.86,6.52,19.0128903642,138.43,24.0066576,7.8031918000000005,25.2430071781,5.7366576,1.6731918000000001,5.975685,18.27,6.13,19.270957423,138.34,5.7366576,1.6731918000000001,5.975685,5.7366576,1.6731918000000001,5.975685,0.0,0.0,0.0,138.34
2020-08-02 07:00:00,24.61582848,8.03836664,25.8950642014,5.68582848,1.6583666400000001,5.922738,18.93,6.38,19.9762183608,138.54,24.95582848,7.70836664,26.1191939267,5.68582848,1.6583666400000001,5.922738,19.27,6.05,20.1974107251,138.46,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,138.46
2020-08-02 07:30:00,25.15989376,7.88913568,26.367759021,6.33989376,1.84913568,6.604056,18.82,6.04,19.76547495,138.26,25.42989376,7.58913568,26.5381701896,6.33989376,1.84913568,6.604056,19.09,5.74,19.9342845369,138.18,6.33989376,1.84913568,6.604056,6.33989376,1.84913568,6.604056,0.0,0.0,0.0,138.18
2020-08-02 08:00:00,26.73914432,7.46433376,27.7614502043,6.52914432,1.90433376,6.801192,20.21,5.5600000000000005,20.9608611464,138.53,27.07914432,7.11433376,27.9981035421,6.52914432,1.90433376,6.801192,20.55,5.21,21.2001556598,138.44,6.52914432,1.90433376,6.801192,6.52914432,1.90433376,6.801192,0.0,0.0,0.0,138.44
2020-08-02 08:30:00,28.42392864,7.21531252,29.3254233404,7.42392864,2.16531252,7.733259,21.0,5.05,21.5986689405,138.7,28.72392864,6.90531252,29.5422987852,7.42392864,2.16531252,7.733259,21.3,4.74,21.8210357224,138.63,7.42392864,2.16531252,7.733259,7.42392864,2.16531252,7.733259,0.0,0.0,0.0,138.63
2020-08-02 09:00:00,28.09066976,7.23852868,29.0083095856,9.56066976,2.7885286799999998,9.959031,18.53,4.45,19.0568465387,138.52,28.38066976,6.93852868,29.2165295042,9.56066976,2.7885286799999998,9.959031,18.82,4.15,19.2721275421,138.45,9.56066976,2.7885286799999998,9.959031,9.56066976,2.7885286799999998,9.959031,0.0,0.0,0.0,138.45
2020-08-02 09:30:00,28.04850016,7.26414588,28.9738878405,11.32850016,3.30414588,11.800521,16.72,3.96,17.182549287,138.31,28.33850016,6.9541458800000004,29.1792860817,11.32850016,3.30414588,11.800521,17.01,3.65,17.3972009243,138.24,11.32850016,3.30414588,11.800521,11.32850016,3.30414588,11.800521,0.0,0.0,0.0,138.24
2020-08-02 10:00:00,28.30945824,6.80442532,29.1157282199,12.28945824,3.5844253200000002,12.801519,16.02,3.22,16.3404039118,137.84,28.58945824,6.49442532,29.3178219296,12.28945824,3.5844253200000002,12.801519,16.3,2.91,16.5577202537,137.77,12.28945824,3.5844253200000002,12.801519,12.28945824,3.5844253200000002,12.801519,0.0,0.0,0.0,137.77
2020-08-02 10:30:00,29.48753024,6.3634463199999995,30.166337012,12.21753024,3.56344632,12.726594,17.27,2.8,17.4955108528,137.75,29.80753024,6.05344632,30.4160002525,12.21753024,3.56344632,12.726594,17.59,2.49,17.7653651806,137.69,12.21753024,3.56344632,12.726594,12.21753024,3.56344632,12.726594,0.0,0.0,0.0,137.69
2020-08-02 11:00:00,29.37064672,6.51102196,30.0836882,12.62064672,3.68102196,13.146507,16.75,2.83,16.9873894404,137.69,29.76064672,6.18102196,30.3957419002,12.62064672,3.68102196,13.146507,17.14,2.5,17.321362533,137.62,12.62064672,3.68102196,13.146507,12.62064672,3.68102196,13.146507,0.0,0.0,0.0,137.62
2020-08-02 11:30:00,30.96066784,5.91852812,31.5212932508,11.48066784,3.34852812,11.959029,19.48,2.5700000000000003,19.6487989455,137.56,31.29066784,5.60852812,31.7893296807,11.48066784,3.34852812,11.959029,19.81,2.26,19.9384979374,137.5,11.48066784,3.34852812,11.959029,11.48066784,3.34852812,11.959029,0.0,0.0,0.0,137.5
2020-08-02 12:00:00,33.08829088,5.72533484,33.5799710004,10.81829088,3.15533484,11.269053,22.27,2.5700000000000003,22.4178009626,137.56,33.45829088,5.41533484,33.8937026605,10.81829088,3.15533484,11.269053,22.64,2.26,22.7525207395,137.5,10.81829088,3.15533484,11.269053,10.81829088,3.15533484,11.269053,0.0,0.0,0.0,137.5
2020-08-02 12:30:00,35.0127584,5.2062212,35.3977116486,8.8327584,2.5762212,9.20079,26.18,2.63,26.31177113,137.41,35.3927584,4.9162212,35.7325702693,8.8327584,2.5762212,9.20079,26.56,2.34,26.6628805646,137.36,8.8327584,2.5762212,9.20079,8.8327584,2.5762212,9.20079,0.0,0.0,0.0,137.36
2020-08-02 13:00:00,54.00997152,6.20915836,54.3657122747,8.49997152,2.47915836,8.854137,45.51,3.73,45.6625995756,137.27,16.32997152,3.72915836,16.7503609489,8.49997152,2.47915836,8.854137,7.83,1.25,7.9291487563,137.21,8.49997152,2.47915836,8.854137,8.49997152,2.47915836,8.854137,0.0,0.0,0.0,137.21
2020-08-02 13:30:00,34.057832,5.252701,34.4605105641,10.157832,2.962701,10.581075,23.9,2.29,24.0094585528,137.27,29.977832,6.472701,30.668652883,10.157832,2.962701,10.581075,19.82,3.51,20.1284003339,137.39,10.157832,2.962701,10.581075,10.157832,2.962701,10.581075,0.0,0.0,0.0,137.39
2020-08-02 14:00:00,31.90954944,5.30820192,32.3480502208,10.99954944,3.20820192,11.457864,20.91,2.1,21.0151873653,137.39,30.13954944,6.79820192,30.8967310535,10.99954944,3.20820192,11.457864,19.14,3.59,19.4737695375,137.54,10.99954944,3.20820192,11.457864,10.99954944,3.20820192,11.457864,0.0,0.0,0.0,137.54
2020-08-02 14:30:00,31.29487424,5.42183832,31.7610686921,10.87487424,3.17183832,11.327994,20.42,2.25,20.5435853735,137.33,29.52487424,6.9018383199999995,30.3208438386,10.87487424,3.17183832,11.327994,18.65,3.73,19.0193427857,137.48,10.87487424,3.17183832,11.327994,10.87487424,3.17183832,11.327994,0.0,0.0,0.0,137.48
2020-08-02 15:00:00,31.4822768,5.4227474,31.9458908449,10.9122768,3.1827474000000002,11.366955,20.57,2.24,20.6916045777,137.44,29.7422768,6.8927474,30.5305256419,10.9122768,3.1827474000000002,11.366955,18.83,3.71,19.1920035431,137.59,10.9122768,3.1827474000000002,11.366955,10.9122768,3.1827474000000002,11.366955,0.0,0.0,0.0,137.59
2020-08-02 15:30:00,31.82812064,5.21486852,32.252505595,11.22812064,3.27486852,11.695959,20.6,1.94,20.6911478657,137.53,29.90812064,6.84486852,30.6813934702,11.22812064,3.27486852,11.695959,18.68,3.5700000000000003,19.0180782415,137.7,11.22812064,3.27486852,11.695959,11.22812064,3.27486852,11.695959,0.0,0.0,0.0,137.7
2020-08-02 16:00:00,32.48426528,5.11624404,32.8846992362,10.44426528,3.04624404,10.879443,22.04,2.07,22.1369939242,137.48,30.70426528,6.68624404,31.4238407224,10.44426528,3.04624404,10.879443,20.26,3.64,20.5843921455,137.64,10.44426528,3.04624404,10.879443,10.44426528,3.04624404,10.879443,0.0,0.0,0.0,137.64
2020-08-02 16:30:00,34.03565472,4.9345659600000005,34.3915067049,9.61565472,2.80456596,10.016307,24.42,2.13,24.5127171077,137.48,32.28565472,6.47456596,32.9284604115,9.61565472,2.80456596,10.016307,22.67,3.67,22.9651431522,137.64,9.61565472,2.80456596,10.016307,9.61565472,2.80456596,10.016307,0.0,0.0,0.0,137.64
2020-08-02 17:00:00,35.59273792,4.75204856,35.9085638554,9.33273792,2.72204856,9.721602,26.26,2.03,26.3383465692,137.48,33.86273792,6.29204856,34.4423415946,9.33273792,2.72204856,9.721602,24.53,3.5700000000000003,24.7884206839,137.67,9.33273792,2.72204856,9.721602,9.33273792,2.72204856,9.721602,0.0,0.0,0.0,137.67
2020-08-02 17:30:00,36.49714368,4.69375024,36.7977280292,9.16714368,2.67375024,9.549108,27.33,2.02,27.4045488925,137.24,34.83714368,6.18375024,35.3817092127,9.16714368,2.67375024,9.549108,25.67,3.51,25.9088594886,137.4,9.16714368,2.67375024,9.549108,9.16714368,2.67375024,9.549108,0.0,0.0,0.0,137.4
2020-08-02 18:00:00,38.05936032,4.97689676,38.3833871529,10.30936032,3.00689676,10.738917,27.75,1.97,27.8198382454,137.14,36.41936032,6.45689676,36.9873129855,10.30936032,3.00689676,10.738917,26.11,3.45,26.3369436344,137.31,10.30936032,3.00689676,10.738917,10.30936032,3.00689676,10.738917,0.0,0.0,0.0,137.31
2020-08-02 18:30:00,38.90530592,4.89654756,39.2122303209,8.76530592,2.5565475600000003,9.130527,30.14,2.34,30.230699628,136.87,37.25530592,6.38654756,37.7987540658,8.76530592,2.5565475600000003,9.130527,28.49,3.83,28.7462867167,137.03,8.76530592,2.5565475600000003,9.130527,8.76530592,2.5565475600000003,9.130527,0.0,0.0,0.0,137.03
2020-08-02 19:00:00,37.39488672,5.23559196,37.7596209723,8.38488672,2.44559196,8.734257,29.01,2.79,29.1438535544,136.65,35.73488672,6.70559196,36.3585903526,8.38488672,2.44559196,8.734257,27.35,4.26,27.679777817,136.81,8.38488672,2.44559196,8.734257,8.38488672,2.44559196,8.734257,0.0,0.0,0.0,136.81
2020-08-02 19:30:00,37.49035232,5.12510276,37.8390432672,7.32035232,2.13510276,7.625367,30.17,2.99,30.3178000521,136.82,35.90035232,6.5551027600000005,36.493899064,7.32035232,2.13510276,7.625367,28.58,4.42,28.9197648676,136.98,7.32035232,2.13510276,7.625367,7.32035232,2.13510276,7.625367,0.0,0.0,0.0,136.98
2020-08-02 20:00:00,36.51418016,4.70913588,36.8165901937,5.65418016,1.64913588,5.889771,30.86,3.06,31.0113398614,137.15,34.91418016,6.17913588,35.4567581212,5.65418016,1.64913588,5.889771,29.26,4.53,29.6085882811,137.31,5.65418016,1.64913588,5.889771,5.65418016,1.64913588,5.889771,0.0,0.0,0.0,137.31
2020-08-02 20:30:00,36.1185664,4.6866652,36.4213628176,5.0285664,1.4666652,5.23809,31.09,3.22,31.2563033643,137.17,34.4685664,6.1566652,35.0140913927,5.0285664,1.4666652,5.23809,29.44,4.69,29.8112344595,137.31,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,137.31
2020-08-02 21:00:00,36.40606784,5.26510312,36.7848214137,6.08606784,1.77510312,6.339654,30.32,3.49,30.52019823,137.26,34.77606784,6.73510312,35.4222600698,6.08606784,1.77510312,6.339654,28.69,4.96,29.1155920428,137.42,6.08606784,1.77510312,6.339654,6.08606784,1.77510312,6.339654,0.0,0.0,0.0,137.42
2020-08-02 21:30:00,37.956127359999996,5.26762048,38.3199090512,6.50612736,1.89762048,6.777216,31.45,3.37,31.6300395194,136.41,36.27612736,6.69762048,36.8892333389,6.50612736,1.89762048,6.777216,29.77,4.8,30.154483912,136.57,6.50612736,1.89762048,6.777216,6.50612736,1.89762048,6.777216,0.0,0.0,0.0,136.57
2020-08-02 22:00:00,37.23727616,5.36253888,37.6214242029,6.55727616,1.91253888,6.830496,30.68,3.45,30.8733687828,136.54,35.43727616,6.90253888,36.1032627976,6.55727616,1.91253888,6.830496,28.88,4.99,29.3079255492,136.71,6.55727616,1.91253888,6.830496,6.55727616,1.91253888,6.830496,0.0,0.0,0.0,136.71
2020-08-02 22:30:00,35.32405088,4.85701484,35.6564042456,5.06405088,1.47701484,5.275053,30.26,3.38,30.448185496,136.61,33.21405088,6.66701484,33.8765739522,5.06405088,1.47701484,5.275053,28.15,5.19,28.6244406059,136.81,5.06405088,1.47701484,5.275053,5.06405088,1.47701484,5.275053,0.0,0.0,0.0,136.81
2020-08-02 23:00:00,32.82159328,5.33379804,33.2521636434,5.12159328,1.49379804,5.334993,27.7,3.84,27.9648994277,136.97,30.71159328,7.12379804,31.5269798793,5.12159328,1.49379804,5.334993,25.59,5.63,26.2020037402,137.16,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,137.16
2020-08-02 23:30:00,30.12351136,6.20435748,30.7558122701,5.12351136,1.4943574800000001,5.336991,25.0,4.71,25.4398132855,136.49,28.29351136,7.69435748,29.3210832356,5.12351136,1.4943574800000001,5.336991,23.17,6.2,23.9851808415,136.64,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,136.64
2020-08-03 00:00:00,28.63784704,6.55978872,29.3795355841,5.10784704,1.48978872,5.320674,23.53,5.07,24.0700186955,136.71,26.95784704,7.96978872,28.1112619652,5.10784704,1.48978872,5.320674,21.85,6.48,22.7906318473,136.85,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,136.85
2020-08-03 00:30:00,27.48575904,6.89542972,28.3374999079,5.19575904,1.51542972,5.412249,22.29,5.38,22.9300784996,136.91,25.78575904,8.32542972,27.0964600878,5.19575904,1.51542972,5.412249,20.59,6.8100000000000005,21.6869592152,137.05,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,137.05
2020-08-03 01:00:00,26.54495008,6.97811044,27.4468285975,4.96495008,1.44811044,5.171823,21.58,5.53,22.2772821502,137.09,24.84495008,8.40811044,26.2291415347,4.96495008,1.44811044,5.171823,19.88,6.96,21.0631431653,137.23,4.96495008,1.44811044,5.171823,4.96495008,1.44811044,5.171823,0.0,0.0,0.0,137.23
2020-08-03 01:30:00,27.287888,6.918134,28.1511884215,4.107888,1.198134,4.27905,23.18,5.72,23.8753177989,137.17,25.617888,8.338134,26.9406878936,4.107888,1.198134,4.27905,21.51,7.14,22.6640618601,137.31,4.107888,1.198134,4.27905,4.107888,1.198134,4.27905,0.0,0.0,0.0,137.31
2020-08-03 02:00:00,27.78840864,6.54995252,28.5499130079,2.9484086400000002,0.85995252,3.071259,24.84,5.69,25.4833612383,137.03,26.11840864,7.96995252,27.3073508978,2.9484086400000002,0.85995252,3.071259,23.17,7.11,24.236356987,137.17,2.9484086400000002,0.85995252,3.071259,2.9484086400000002,0.85995252,3.071259,0.0,0.0,0.0,137.17
2020-08-03 02:30:00,27.44902816,6.80929988,28.2810132736,2.80902816,0.81929988,2.926071,24.64,5.99,25.3576359308,136.79,25.77902816,8.21929988,27.0576270835,2.80902816,0.81929988,2.926071,22.97,7.4,24.1325692789,136.92,2.80902816,0.81929988,2.926071,2.80902816,0.81929988,2.926071,0.0,0.0,0.0,136.92
2020-08-03 03:00:00,27.0167808,6.7348944,27.8435853901,2.4167808,0.7048943999999999,2.51748,24.6,6.03,25.3282628698,136.74,25.3367808,8.1548944,26.616813558,2.4167808,0.7048943999999999,2.51748,22.92,7.45,24.100392113,136.88,2.4167808,0.7048943999999999,2.51748,2.4167808,0.7048943999999999,2.51748,0.0,0.0,0.0,136.88
2020-08-03 03:30:00,28.24800064,6.28608352,28.9389769373,1.35800064,0.39608352,1.414584,26.89,5.89,27.5275171419,136.87,26.57800064,7.71608352,27.6754053793,1.35800064,0.39608352,1.414584,25.22,7.32,26.2608225309,137.01,1.35800064,0.39608352,1.414584,1.35800064,0.39608352,1.414584,0.0,0.0,0.0,137.01
2020-08-03 04:00:00,28.19139744,6.20874092,28.8669941877,1.16139744,0.33874092,1.209789,27.03,5.87,27.6600397686,136.91,26.46139744,7.64874092,27.544669033,1.16139744,0.33874092,1.209789,25.3,7.31,26.3348837096,137.05,1.16139744,0.33874092,1.209789,1.16139744,0.33874092,1.209789,0.0,0.0,0.0,137.05
2020-08-03 04:30:00,28.16313568,6.34508124,28.8690537994,1.18313568,0.34508124,1.232433,26.98,6.0,27.6391099712,136.68,26.46313568,7.75508124,27.5760554659,1.18313568,0.34508124,1.232433,25.28,7.41,26.3436235169,136.81,1.18313568,0.34508124,1.232433,1.18313568,0.34508124,1.232433,0.0,0.0,0.0,136.81
2020-08-03 05:00:00,27.64080768,6.40065224,28.3722152519,1.51080768,0.44065224000000003,1.573758,26.13,5.96,26.8010913957,136.65,25.98080768,7.81065224,27.1294794664,1.51080768,0.44065224000000003,1.573758,24.47,7.37,25.5557782116,136.78,1.51080768,0.44065224000000003,1.573758,1.51080768,0.44065224000000003,1.573758,0.0,0.0,0.0,136.78
2020-08-03 05:30:00,28.49411456,6.42620008,29.2097691197,1.32411456,0.38620008,1.379286,27.17,6.04,27.833262475,136.47,26.83411456,7.81620008,27.949287789,1.32411456,0.38620008,1.379286,25.51,7.43,26.5700018818,136.6,1.32411456,0.38620008,1.379286,1.32411456,0.38620008,1.379286,0.0,0.0,0.0,136.6
2020-08-03 06:00:00,29.27363488,6.38272684,29.9613901714,1.4836348799999999,0.43272684,1.545453,27.79,5.95,28.4198275857,138.87,27.583634879999998,7.86272684,28.6823880901,1.4836348799999999,0.43272684,1.545453,26.1,7.43,27.1369655636,139.0,1.4836348799999999,0.43272684,1.545453,1.4836348799999999,0.43272684,1.545453,0.0,0.0,0.0,139.0
2020-08-03 06:30:00,31.4696288,5.6178083999999995,31.9671285546,1.5696287999999998,0.4578084,1.63503,29.9,5.16,30.3419775229,139.04,29.7796288,7.1178084,30.6184501222,1.5696287999999998,0.4578084,1.63503,28.21,6.66,28.9855084482,139.17,1.5696287999999998,0.4578084,1.63503,1.5696287999999998,0.4578084,1.63503,0.0,0.0,0.0,139.17
2020-08-03 07:00:00,33.42892896,4.94510428,33.792711459,2.10892896,0.6151042800000001,2.196801,31.32,4.33,31.6178952494,138.92,31.78892896,6.39510428,32.425813223,2.10892896,0.6151042800000001,2.196801,29.68,5.78,30.2375726539,139.05,2.10892896,0.6151042800000001,2.196801,2.10892896,0.6151042800000001,2.196801,0.0,0.0,0.0,139.05
2020-08-03 07:30:00,37.1272592,4.2017006,37.3642564978,3.5372592,1.0317006,3.6846449999999997,33.59,3.17,33.7392501399,138.48,35.5272592,5.5917006,35.9646112431,3.5372592,1.0317006,3.6846449999999997,31.99,4.5600000000000005,32.3133672031,138.62,3.5372592,1.0317006,3.6846449999999997,3.5372592,1.0317006,3.6846449999999997,0.0,0.0,0.0,138.62
2020-08-03 08:00:00,39.0462288,3.4884834,39.2017537865,4.9662288,1.4484834,5.173155,34.08,2.04,34.1410017428,138.08,37.4362288,4.8684834,37.7514682811,4.9662288,1.4484834,5.173155,32.47,3.42,32.6496140865,138.22,4.9662288,1.4484834,5.173155,4.9662288,1.4484834,5.173155,0.0,0.0,0.0,138.22
2020-08-03 08:30:00,42.01204224,2.30601232,42.0752823638,5.71204224,1.66601232,5.950044,36.3,0.64,36.3056414349,137.96,40.16204224,3.8260123200000002,40.3438719902,5.71204224,1.66601232,5.950044,34.45,2.16,34.5176491088,138.13,5.71204224,1.66601232,5.950044,5.71204224,1.66601232,5.950044,0.0,0.0,0.0,138.13
2020-08-03 09:00:00,40.92394016,2.27906588,40.9873519455,5.89394016,1.71906588,6.139521,35.03,0.56,35.0344758773,137.47,38.87394016,2.98906588,38.9886873131,5.89394016,1.71906588,6.139521,32.98,1.27,33.0044436402,137.67,5.89394016,1.71906588,6.139521,5.89394016,1.71906588,6.139521,0.0,0.0,0.0,137.67
2020-08-03 09:30:00,42.07729696,2.04337828,42.1268835099,5.73729696,1.67337828,5.976351,36.34,0.37,36.3418835505,137.53,40.41729696,2.84337828,40.5171901,5.73729696,1.67337828,5.976351,34.68,1.17,34.6997305465,137.69,5.73729696,1.67337828,5.976351,5.73729696,1.67337828,5.976351,0.0,0.0,0.0,137.69
2020-08-03 10:00:00,43.69524032,2.21361176,43.7512754517,4.43524032,1.29361176,4.620042,39.26,0.92,39.2707779398,137.32,42.12524032,1.70361176,42.1596746316,4.43524032,1.29361176,4.620042,37.69,0.41000000000000003,37.6922299685,137.49,4.43524032,1.29361176,4.620042,4.43524032,1.29361176,4.620042,0.0,0.0,0.0,137.49
2020-08-03 10:30:00,43.35922688,2.15435784,43.4127148809,3.88922688,1.13435784,4.051278,39.47,1.02,39.4831774304,137.32,41.69922688,1.55435784,41.7281865252,3.88922688,1.13435784,4.051278,37.81,0.42,37.8123326443,137.49,3.88922688,1.13435784,4.051278,3.88922688,1.13435784,4.051278,0.0,0.0,0.0,137.49
2020-08-03 11:00:00,44.08286016,3.92375088,44.2571393207,6.97286016,2.03375088,7.263396,37.11,1.8900000000000001,37.1580973679,137.08,41.48286016,2.14375088,41.5382155959,6.97286016,2.03375088,7.263396,34.51,0.11,34.5101753111,137.32,6.97286016,2.03375088,7.263396,6.97286016,2.03375088,7.263396,0.0,0.0,0.0,137.32
2020-08-03 11:30:00,45.07101216,3.89946188,45.2393848331,6.82101216,1.98946188,7.105221,38.25,1.9100000000000001,38.2976578918,137.22,42.37101216,2.13946188,42.424992264,6.82101216,1.98946188,7.105221,35.55,0.15,35.5503164543,137.47,6.82101216,1.98946188,7.105221,6.82101216,1.98946188,7.105221,0.0,0.0,0.0,137.47
2020-08-03 12:00:00,44.78718464,4.52209552,45.0149003761,8.16718464,2.38209552,8.507484,36.62,2.14,36.6824753799,137.24,42.07718464,2.5620955199999997,42.1551159491,8.16718464,2.38209552,8.507484,33.91,0.18,33.9104777318,137.47,8.16718464,2.38209552,8.507484,8.16718464,2.38209552,8.507484,0.0,0.0,0.0,137.47
2020-08-03 12:30:00,46.41439968,4.02503324,46.5885972126,5.91439968,1.7250332400000001,6.160833,40.5,2.3,40.5652560697,137.14,43.73439968,1.88503324,43.7750050335,5.91439968,1.7250332400000001,6.160833,37.82,0.16,37.8203384438,137.39,5.91439968,1.7250332400000001,6.160833,5.91439968,1.7250332400000001,6.160833,0.0,0.0,0.0,137.39
2020-08-03 13:00:00,46.01622816,4.02514988,46.1919374527,5.60622816,1.6351498800000002,5.839821,40.41,2.39,40.4806151139,136.98,43.37622816,1.95514988,43.420269235,5.60622816,1.6351498800000002,5.839821,37.77,0.32,37.7713555489,137.24,5.60622816,1.6351498800000002,5.839821,5.60622816,1.6351498800000002,5.839821,0.0,0.0,0.0,137.24
2020-08-03 13:30:00,46.03368032,3.45815676,46.1633899533,5.99368032,1.74815676,6.243417,40.04,1.71,40.0764981005,137.24,43.42368032,2.05815676,43.4724282941,5.99368032,1.74815676,6.243417,37.43,0.31,37.4312837076,137.49,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,137.49
2020-08-03 14:00:00,44.76623552,4.03223536,44.9474667209,8.23623552,2.40223536,8.579412,36.53,1.63,36.5663479172,137.47,42.11623552,2.85223536,42.2127059181,8.23623552,2.40223536,8.579412,33.88,0.45,33.882988357,137.72,8.23623552,2.40223536,8.579412,8.23623552,2.40223536,8.579412,0.0,0.0,0.0,137.72
2020-08-03 14:30:00,46.8288448,3.6517464,46.9710118804,6.3488448,1.8517464000000001,6.61338,40.48,1.8,40.52,136.93,44.2388448,2.0417464,44.2859358894,6.3488448,1.8517464000000001,6.61338,37.89,0.19,37.890476376,137.18,6.3488448,1.8517464000000001,6.61338,6.3488448,1.8517464000000001,6.61338,0.0,0.0,0.0,137.18
2020-08-03 15:00:00,47.39301184,3.24004512,47.5036363202,5.14301184,1.50004512,5.357304,42.25,1.74,42.2858144063,136.9,44.79301184,1.80004512,44.8291654186,5.14301184,1.50004512,5.357304,39.65,0.30000000000000004,39.651134914400004,137.15,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,137.15
2020-08-03 15:30:00,45.89557984,2.16454412,45.9465939989,4.57557984,1.33454412,4.766229,41.32,0.8300000000000001,41.3283353161,136.83,43.86557984,2.20454412,43.9209415823,4.57557984,1.33454412,4.766229,39.29,0.87,39.2996310415,137.04,4.57557984,1.33454412,4.766229,4.57557984,1.33454412,4.766229,0.0,0.0,0.0,137.04
2020-08-03 16:00:00,44.77702752,2.57871636,44.8512204025,5.44702752,1.58871636,5.673987,39.33,0.99,39.3424579812,136.91,42.48702752,2.53871636,42.56280757,5.44702752,1.58871636,5.673987,37.04,0.9500000000000001,37.0521807725,137.15,5.44702752,1.58871636,5.673987,5.44702752,1.58871636,5.673987,0.0,0.0,0.0,137.15
2020-08-03 16:30:00,43.97021248,3.33922864,44.0968256618,7.30021248,2.12922864,7.604388,36.67,1.21,36.6899577541,137.48,41.40021248,3.13922864,41.519060079,7.30021248,2.12922864,7.604388,34.1,1.01,34.114954199,137.75,7.30021248,2.12922864,7.604388,7.30021248,2.12922864,7.604388,0.0,0.0,0.0,137.75
2020-08-03 17:00:00,44.64818368,3.46072024,44.7821045788,8.12818368,2.37072024,8.466858,36.52,1.09,36.5362628083,137.48,42.71818368,3.68072024,42.8764611227,8.12818368,2.37072024,8.466858,34.59,1.31,34.6147974138,137.75,8.12818368,2.37072024,8.466858,8.12818368,2.37072024,8.466858,0.0,0.0,0.0,137.75
2020-08-03 17:30:00,47.31920608,1.49351844,47.3427698954,4.7092060799999995,1.37351844,4.905423,42.61,0.12,42.6101689741,137.68,45.74920608,2.77351844,45.8332004282,4.7092060799999995,1.37351844,4.905423,41.04,1.4,41.0638721993,137.85,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,137.85
2020-08-03 18:00:00,46.33881568,1.79382124,46.3735229767,5.49881568,1.60382124,5.727933,40.84,0.19,40.8404419663,137.39,44.70881568,3.28382124,44.8292502887,5.49881568,1.60382124,5.727933,39.21,1.6800000000000002,39.2459743158,137.55,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,137.55
2020-08-03 18:30:00,46.0403648,2.0488564,46.0859306455,4.8303648,1.4088564,5.03163,41.21,0.64,41.2149693679,137.42,44.410364799999996,3.4988564,44.5479797272,4.8303648,1.4088564,5.03163,39.58,2.09,39.6351422351,137.59,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,137.59
2020-08-03 19:00:00,45.3703856,1.9096958,45.4105585469,4.0103856,1.1696958,4.177485,41.36,0.74,41.3666193929,137.49,43.6403856,3.4396958,43.7757325754,4.0103856,1.1696958,4.177485,39.63,2.27,39.6949593777,137.67,4.0103856,1.1696958,4.177485,4.0103856,1.1696958,4.177485,0.0,0.0,0.0,137.67
2020-08-03 19:30:00,45.1574592,1.9034255999999998,45.1975569076,3.3374592,0.9734256,3.47652,41.82,0.93,41.830339467900004,137.67,43.4774592,3.4134256,43.6112477787,3.3374592,0.9734256,3.47652,40.14,2.44,40.2140920574,137.85,3.3374592,0.9734256,3.47652,3.3374592,0.9734256,3.47652,0.0,0.0,0.0,137.85
2020-08-03 20:00:00,44.0666704,2.3136122,44.1273638636,2.9266704,0.8536121999999999,3.048615,41.14,1.46,41.1658985084,138.03,42.5066704,3.7536122,42.6720825956,2.9266704,0.8536121999999999,3.048615,39.58,2.9,39.6860983217,138.2,2.9266704,0.8536121999999999,3.048615,2.9266704,0.8536121999999999,3.048615,0.0,0.0,0.0,138.2
2020-08-03 20:30:00,43.02167552,2.70715536,43.1067657647,2.80167552,0.81715536,2.918412,40.22,1.8900000000000001,40.2643825235,137.87,41.44167552,4.17715536,41.651663794,2.80167552,0.81715536,2.918412,38.64,3.36,38.7858118389,138.04,2.80167552,0.81715536,2.918412,2.80167552,0.81715536,2.918412,0.0,0.0,0.0,138.04
2020-08-03 21:00:00,42.08897824,2.95053532,42.1922711875,2.77897824,0.8105353200000001,2.894769,39.31,2.14,39.3682067156,137.71,40.51897824,4.41053532,40.7583171809,2.77897824,0.8105353200000001,2.894769,37.74,3.6,37.9113122959,137.88,2.77897824,0.8105353200000001,2.894769,2.77897824,0.8105353200000001,2.894769,0.0,0.0,0.0,137.88
