Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-03 21:30:00,42.66508224,2.9002323199999998,42.7635427678,2.67508224,0.78023232,2.786544,39.99,2.12,40.0461546219,137.84,41.10508224,4.31023232,41.3304474765,2.67508224,0.78023232,2.786544,38.43,3.5300000000000002,38.5917840997,138.0,2.67508224,0.78023232,2.786544,2.67508224,0.78023232,2.786544,0.0,0.0,0.0,138.0
2020-08-03 22:00:00,42.1544928,3.1388104,42.2711886981,2.7044927999999997,0.7888103999999999,2.81718,39.45,2.35,39.5199316801,137.97,40.5044928,4.5888104,40.7636004037,2.7044927999999997,0.7888103999999999,2.81718,37.8,3.8,37.9905251346,138.13,2.7044927999999997,0.7888103999999999,2.81718,2.7044927999999997,0.7888103999999999,2.81718,0.0,0.0,0.0,138.13
2020-08-03 22:30:00,39.65471392,3.18804156,39.7826588486,1.36471392,0.39804156,1.421577,38.29,2.79,38.3915120828,137.08,37.99471392,4.64804156,38.2779646299,1.36471392,0.39804156,1.421577,36.63,4.25,36.8757291453,137.24,1.36471392,0.39804156,1.421577,1.36471392,0.39804156,1.421577,0.0,0.0,0.0,137.24
2020-08-03 23:00:00,36.94041824,3.56095532,37.1116545379,1.34041824,0.39095532,1.396269,35.6,3.17,35.7408575723,137.3,35.21041824,5.07095532,35.5737001237,1.34041824,0.39095532,1.396269,33.87,4.68,34.1918016489,137.46,1.34041824,0.39095532,1.396269,1.34041824,0.39095532,1.396269,0.0,0.0,0.0,137.46
2020-08-03 23:30:00,34.6293392,4.0356406,34.8636992943,1.4593392,0.4256406,1.5201449999999999,33.17,3.61,33.3658657913,137.96,32.9393392,5.5356406,33.4012482369,1.4593392,0.4256406,1.5201449999999999,31.48,5.11,31.8920444625,138.11,1.4593392,0.4256406,1.5201449999999999,1.4593392,0.4256406,1.5201449999999999,0.0,0.0,0.0,138.11
2020-08-04 00:00:00,33.04328544,4.45137492,33.3417673699,1.27328544,0.37137492,1.326339,31.77,4.08,32.0309116324,138.46,31.39328544,5.93137492,31.9487023079,1.27328544,0.37137492,1.326339,30.12,5.5600000000000005,30.628875265,138.61,1.27328544,0.37137492,1.326339,1.27328544,0.37137492,1.326339,0.0,0.0,0.0,138.61
2020-08-04 00:30:00,31.35662208,4.88818144,31.7353441144,1.2966220800000001,0.37818144000000004,1.350648,30.06,4.51,30.396442226,137.67,29.70662208,6.33818144,30.3752520874,1.2966220800000001,0.37818144000000004,1.350648,28.41,5.96,29.0284291687,137.81,1.2966220800000001,0.37818144000000004,1.350648,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.0,0.0,137.81
2020-08-04 01:00:00,30.4486,5.137925,30.8790465407,1.3986,0.407925,1.456875,29.05,4.73,29.4325568036,137.42,28.7986,6.567925,29.5380602065,1.3986,0.407925,1.456875,27.4,6.16,28.0839028627,137.55,1.3986,0.407925,1.456875,1.3986,0.407925,1.456875,0.0,0.0,0.0,137.55
2020-08-04 01:30:00,30.72897984,5.22386912,31.1698413629,1.17897984,0.34386912000000003,1.228104,29.55,4.88,29.9502403997,137.56,29.04897984,6.67386912,29.8057672066,1.17897984,0.34386912000000003,1.228104,27.87,6.33,28.579814555,137.7,1.17897984,0.34386912000000003,1.228104,1.17897984,0.34386912000000003,1.228104,0.0,0.0,0.0,137.7
2020-08-04 02:00:00,30.9672816,5.1658738,31.3952031656,1.1172816,0.3258738,1.163835,29.85,4.84,30.2398429229,137.51,29.2772816,6.6358738,30.0198940534,1.1172816,0.3258738,1.163835,28.16,6.31,28.858303831,137.64,1.1172816,0.3258738,1.163835,1.1172816,0.3258738,1.163835,0.0,0.0,0.0,137.64
2020-08-04 02:30:00,30.4642944,5.4104192,30.9410062734,1.3042943999999999,0.38041919999999996,1.35864,29.16,5.03,29.5906488607,137.55,28.7742944,6.8504192,29.5785101287,1.3042943999999999,0.38041919999999996,1.35864,27.47,6.47,28.2216548062,137.68,1.3042943999999999,0.38041919999999996,1.35864,1.3042943999999999,0.38041919999999996,1.35864,0.0,0.0,0.0,137.68
2020-08-04 03:00:00,29.70349536,5.41351948,30.1927777749,1.14349536,0.33351948,1.191141,28.56,5.08,29.0082746815,137.44,28.00349536,6.86351948,28.8323369159,1.14349536,0.33351948,1.191141,26.86,6.53,27.6423678436,137.56,1.14349536,0.33351948,1.191141,1.14349536,0.33351948,1.191141,0.0,0.0,0.0,137.56
2020-08-04 03:30:00,29.67253632,5.53323976,30.1840380649,1.14253632,0.33323976,1.190142,28.53,5.2,29.0000155172,137.14,27.97253632,6.97323976,28.8286118453,1.14253632,0.33323976,1.190142,26.83,6.64,27.6394374038,137.27,1.14253632,0.33323976,1.190142,1.14253632,0.33323976,1.190142,0.0,0.0,0.0,137.27
2020-08-04 04:00:00,29.39797088,5.65482484,29.9368958951,1.14797088,0.33482484,1.195803,28.25,5.32,28.7465632729,136.98,27.67797088,7.08482484,28.5703485286,1.14797088,0.33482484,1.195803,26.53,6.75,27.3752333323,137.1,1.14797088,0.33482484,1.195803,1.14797088,0.33482484,1.195803,0.0,0.0,0.0,137.1
2020-08-04 04:30:00,29.056712,5.835291,29.6368543085,1.286712,0.375291,1.340325,27.77,5.46,28.3016695621,136.54,27.316712,7.265291,28.2663617716,1.286712,0.375291,1.340325,26.03,6.89,26.9264368233,136.66,1.286712,0.375291,1.340325,1.286712,0.375291,1.340325,0.0,0.0,0.0,136.66
2020-08-04 05:00:00,29.12095744,5.71694592,29.6768197904,1.6009574400000002,0.46694592,1.6676639999999998,27.52,5.25,28.016297043,136.23,27.38095744,7.14694592,28.298333278,1.6009574400000002,0.46694592,1.6676639999999998,25.78,6.68,26.6313874967,136.35,1.6009574400000002,0.46694592,1.6676639999999998,1.6009574400000002,0.46694592,1.6676639999999998,0.0,0.0,0.0,136.35
2020-08-04 05:30:00,29.74241632,5.59820476,30.2646861059,1.26241632,0.36820476,1.315017,28.48,5.23,28.956230763,135.57,28.05241632,6.96820476,28.9049120215,1.26241632,0.36820476,1.315017,26.79,6.6,27.5910148418,135.68,1.26241632,0.36820476,1.315017,1.26241632,0.36820476,1.315017,0.0,0.0,0.0,135.68
2020-08-04 06:00:00,30.94735104,5.41881072,31.418180183,1.6073510400000002,0.46881072,1.674324,29.34,4.95,29.7546315722,136.17,28.77735104,6.89881072,29.5927275226,1.6073510400000002,0.46881072,1.674324,27.17,6.43,27.9204906834,136.3,1.6073510400000002,0.46881072,1.674324,1.6073510400000002,0.46881072,1.674324,0.0,0.0,0.0,136.3
2020-08-04 06:30:00,34.15556256,4.62703908,34.467549150400004,1.87556256,0.54703908,1.953711,32.28,4.08,32.5368222173,136.71,31.15556256,6.33703908,31.7935078708,1.87556256,0.54703908,1.953711,29.28,5.79,29.8469847723,136.86,1.87556256,0.54703908,1.953711,1.87556256,0.54703908,1.953711,0.0,0.0,0.0,136.86
2020-08-04 07:00:00,36.0111968,3.8336824,36.2146850837,2.0011968,0.5836823999999999,2.08458,34.01,3.25,34.1649323137,136.83,33.1811968,5.5036824,33.6345408924,2.0011968,0.5836823999999999,2.08458,31.18,4.92,31.5657852746,136.99,2.0011968,0.5836823999999999,2.08458,2.0011968,0.5836823999999999,2.08458,0.0,0.0,0.0,136.99
2020-08-04 07:30:00,37.06774784,3.74559312,37.2565081261,4.40774784,1.2855931200000001,4.591404,32.66,2.46,32.7525144073,136.97,35.33774784,5.27559312,35.7293759415,4.40774784,1.2855931200000001,4.591404,30.93,3.99,31.1862950669,137.1,4.40774784,1.2855931200000001,4.591404,4.40774784,1.2855931200000001,4.591404,0.0,0.0,0.0,137.1
2020-08-04 08:00:00,40.15535008,2.47156044,40.2313404084,4.56535008,1.33156044,4.755573,35.59,1.1400000000000001,35.6082532568,136.72,38.53535008,3.92156044,38.7343754574,4.56535008,1.33156044,4.755573,33.97,2.59,34.0685925744,136.85,4.56535008,1.33156044,4.755573,4.56535008,1.33156044,4.755573,0.0,0.0,0.0,136.85
2020-08-04 08:30:00,42.98783744,1.53603592,43.0152714058,4.71783744,1.37603592,4.914414,38.27,0.16,38.2703344642,136.93,41.37783744,2.97603592,41.4847227423,4.71783744,1.37603592,4.914414,36.66,1.6,36.694898828,137.06,4.71783744,1.37603592,4.914414,4.71783744,1.37603592,4.914414,0.0,0.0,0.0,137.06
2020-08-04 09:00:00,44.45314176,2.10549968,44.5029767683,5.09314176,1.48549968,5.305356,39.36,0.62,39.3648828272,136.79,42.83314176,2.30549968,42.8951438021,5.09314176,1.48549968,5.305356,37.74,0.8200000000000001,37.748907269,136.93,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,136.93
2020-08-04 09:30:00,42.95552704,3.11577872,43.0683802843,7.42552704,2.16577872,7.734924,35.53,0.9500000000000001,35.5426982656,136.74,41.28552704,2.64577872,41.3702174034,7.42552704,2.16577872,7.734924,33.86,0.48,33.8634020736,136.88,7.42552704,2.16577872,7.734924,7.42552704,2.16577872,7.734924,0.0,0.0,0.0,136.88
2020-08-04 10:00:00,46.45415072,2.98454396,46.5499261199,5.12415072,1.4945439600000001,5.337657,41.33,1.49,41.3568494932,137.3,44.83415072,1.72454396,44.8673057209,5.12415072,1.4945439600000001,5.337657,39.71,0.23,39.7106660735,137.44,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,137.44
2020-08-04 10:30:00,47.073432,2.731001,47.1525860025,4.563432,1.331001,4.753575,42.51,1.4,42.5330471516,137.09,45.463432,1.461001,45.486901116,4.563432,1.331001,4.753575,40.9,0.13,40.9002066009,137.24,4.563432,1.331001,4.753575,4.563432,1.331001,4.753575,0.0,0.0,0.0,137.24
2020-08-04 11:00:00,46.05060352,3.07225936,46.1529724084,5.8706035199999995,1.71225936,6.115212,40.18,1.3599999999999999,40.2030098376,136.92,44.23060352,1.94225936,44.2732273407,5.8706035199999995,1.71225936,6.115212,38.36,0.23,38.3606895141,137.09,5.8706035199999995,1.71225936,6.115212,5.8706035199999995,1.71225936,6.115212,0.0,0.0,0.0,137.09
2020-08-04 11:30:00,47.65283136,3.98249248,47.8189563142,5.80283136,1.6924924799999999,6.044616,41.85,2.29,41.9126066954,136.82,45.15283136,1.95249248,45.1950263492,5.80283136,1.6924924799999999,6.044616,39.35,0.26,39.3508589487,137.05,5.80283136,1.6924924799999999,6.044616,5.80283136,1.6924924799999999,6.044616,0.0,0.0,0.0,137.05
2020-08-04 12:00:00,48.83268192,4.04286556,48.9997508712,5.39268192,1.5728655599999999,5.617377,43.44,2.47,43.5101654789,136.82,46.20268192,2.03286556,46.2473821852,5.39268192,1.5728655599999999,5.617377,40.81,0.46,40.8125924195,137.05,5.39268192,1.5728655599999999,5.617377,5.39268192,1.5728655599999999,5.617377,0.0,0.0,0.0,137.05
2020-08-04 12:30:00,49.63453984,3.90757412,49.7881178659,5.61453984,1.63757412,5.848479,44.02,2.27,44.0784902192,137.24,46.97453984,1.9575741199999999,47.0153112253,5.61453984,1.63757412,5.848479,41.36,0.32,41.3612378925,137.48,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,137.48
2020-08-04 13:00:00,47.65826464,4.31741052,47.8534243508,7.08826464,2.06741052,7.383609,40.57,2.25,40.6323442592,137.41,44.97826464,2.14741052,45.0294976873,7.08826464,2.06741052,7.383609,37.89,0.08,37.8900844549,137.65,7.08826464,2.06741052,7.383609,7.08826464,2.06741052,7.383609,0.0,0.0,0.0,137.65
2020-08-04 13:30:00,46.50304,4.02797,46.6771600632,6.95304,2.02797,7.24275,39.55,2.0,39.6005366125,137.13,43.84304,2.23797,43.9001214823,6.95304,2.02797,7.24275,36.89,0.21,36.8905977181,137.37,6.95304,2.02797,7.24275,6.95304,2.02797,7.24275,0.0,0.0,0.0,137.37
2020-08-04 14:00:00,46.4554192,3.7978306,46.6104010958,5.3754192,1.5678306,5.599395,41.08,2.23,41.140482496,137.6,43.8054192,1.6778306,43.8375394703,5.3754192,1.5678306,5.599395,38.43,0.11,38.4301574288,137.83,5.3754192,1.5678306,5.599395,5.3754192,1.5678306,5.599395,0.0,0.0,0.0,137.83
2020-08-04 14:30:00,46.72658848,3.52692164,46.8595054096,4.92658848,1.43692164,5.131863,41.8,2.09,41.8522173845,137.6,44.05658848,1.58692164,44.0851597342,4.92658848,1.43692164,5.131863,39.13,0.15,39.1302875021,137.83,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,137.83
2020-08-04 15:00:00,46.00856672,3.30333196,46.1270009178,4.70856672,1.37333196,4.904757,41.3,1.9300000000000002,41.3450710484,137.45,43.38856672,1.51333196,43.4149501398,4.70856672,1.37333196,4.904757,38.68,0.14,38.6802533601,137.67,4.70856672,1.37333196,4.904757,4.70856672,1.37333196,4.904757,0.0,0.0,0.0,137.67
2020-08-04 15:30:00,45.25913632,2.7739147600000003,45.3440627153,4.53913632,1.32391476,4.728267,40.72,1.45,40.7458083734,137.31,42.59913632,2.01391476,42.6467146199,4.53913632,1.32391476,4.728267,38.06,0.6900000000000001,38.0662540842,137.54,4.53913632,1.32391476,4.728267,4.53913632,1.32391476,4.728267,0.0,0.0,0.0,137.54
2020-08-04 16:00:00,44.49825728,1.7603250400000001,44.5330623829,4.45825728,1.30032504,4.644018,40.04,0.46,40.0426422705,137.44,42.80825728,2.38032504,42.8743844113,4.45825728,1.30032504,4.644018,38.35,1.08,38.3652042872,137.6,4.45825728,1.30032504,4.644018,4.45825728,1.30032504,4.644018,0.0,0.0,0.0,137.6
2020-08-04 16:30:00,45.46766656,2.02223608,45.5126151872,5.76766656,1.68223608,6.007986,39.7,0.34,39.7014558927,137.48,43.65766656,2.99223608,43.7600882794,5.76766656,1.68223608,6.007986,37.89,1.31,37.9126390535,137.64,5.76766656,1.68223608,6.007986,5.76766656,1.68223608,6.007986,0.0,0.0,0.0,137.64
2020-08-04 17:00:00,43.83665536,2.56652448,43.9117228204,7.97665536,2.32652448,8.309016,35.86,0.24,35.8608031143,137.73,42.15665536,4.12652448,42.3581372988,7.97665536,2.32652448,8.309016,34.18,1.8,34.2273633223,137.88,7.97665536,2.32652448,8.309016,7.97665536,2.32652448,8.309016,0.0,0.0,0.0,137.88
2020-08-04 17:30:00,44.05395744,2.8365709199999998,44.1451843434,8.59395744,2.50657092,8.952039,35.46,0.33,35.4615354997,137.77,42.37395744,4.34657092,42.5963020448,8.59395744,2.50657092,8.952039,33.78,1.8399999999999999,33.830075376799996,137.92,8.59395744,2.50657092,8.952039,8.59395744,2.50657092,8.952039,0.0,0.0,0.0,137.92
2020-08-04 18:00:00,45.52272,2.39121,45.585479283,7.27272,2.12121,7.57575,38.25,0.27,38.2509529293,137.47,43.81272,3.94121,43.989630256,7.27272,2.12121,7.57575,36.54,1.82,36.5852975934,137.62,7.27272,2.12121,7.57575,7.27272,2.12121,7.57575,0.0,0.0,0.0,137.62
2020-08-04 18:30:00,47.72873664,1.4371315199999999,47.7503680431,4.61873664,1.34713152,4.811184,43.11,0.09,43.1100939456,137.31,46.07873664,2.96713152,46.1741685339,4.61873664,1.34713152,4.811184,41.46,1.62,41.4916377117,137.47,4.61873664,1.34713152,4.811184,4.61873664,1.34713152,4.811184,0.0,0.0,0.0,137.47
2020-08-04 19:00:00,47.88772864,1.40808752,47.9084258222,3.62772864,1.05808752,3.7788839999999997,44.26,0.35000000000000003,44.2613838464,137.24,46.28772864,2.86808752,46.3764999614,3.62772864,1.05808752,3.7788839999999997,42.66,1.81,42.6983805314,137.39,3.62772864,1.05808752,3.7788839999999997,3.62772864,1.05808752,3.7788839999999997,0.0,0.0,0.0,137.39
2020-08-04 19:30:00,46.27409216,1.89202688,46.3127560284,3.74409216,1.09202688,3.900096,42.53,0.8,42.5375234352,137.0,44.68409216,3.33202688,44.8081521075,3.74409216,1.09202688,3.900096,40.94,2.24,41.0012341278,137.14,3.74409216,1.09202688,3.900096,3.74409216,1.09202688,3.900096,0.0,0.0,0.0,137.14
2020-08-04 20:00:00,45.60433216,2.17209688,45.6560304518,3.50433216,1.02209688,3.650346,42.1,1.15,42.115703722,136.97,44.00433216,3.60209688,44.1515158379,3.50433216,1.02209688,3.650346,40.5,2.58,40.5820945738,137.12,3.50433216,1.02209688,3.650346,3.50433216,1.02209688,3.650346,0.0,0.0,0.0,137.12
2020-08-04 20:30:00,44.91048608,2.45055844,44.977294234,3.43048608,1.00055844,3.573423,41.48,1.45,41.5053358016,136.97,43.33048608,3.87055844,43.5030142239,3.43048608,1.00055844,3.573423,39.9,2.87,40.0030861309,137.09,3.43048608,1.00055844,3.573423,3.43048608,1.00055844,3.573423,0.0,0.0,0.0,137.09
2020-08-04 21:00:00,44.36342304,2.75058172,44.4486108177,3.5334230399999997,1.03058172,3.680649,40.83,1.72,40.8662122052,136.76,42.75342304,4.16058172,42.9553910689,3.5334230399999997,1.03058172,3.680649,39.22,3.13,39.3446984993,136.9,3.5334230399999997,1.03058172,3.680649,3.5334230399999997,1.03058172,3.680649,0.0,0.0,0.0,136.9
2020-08-04 21:30:00,43.98159488,2.89713184,44.076910748,3.52159488,1.02713184,3.668328,40.46,1.87,40.5031912323,136.18,42.35159488,4.28713184,42.5680289454,3.52159488,1.02713184,3.668328,38.83,3.26,38.9666074992,136.32,3.52159488,1.02713184,3.668328,3.52159488,1.02713184,3.668328,0.0,0.0,0.0,136.32
2020-08-04 22:00:00,42.71595072,3.20006896,42.8356497238,3.32595072,0.97006896,3.464532,39.39,2.23,39.4530733911,136.79,41.05595072,4.62006896,41.3150835255,3.32595072,0.97006896,3.464532,37.73,3.65,37.9061393444,136.93,3.32595072,0.97006896,3.464532,3.32595072,0.97006896,3.464532,0.0,0.0,0.0,136.93
2020-08-04 22:30:00,39.63252544,3.51281992,39.787899876,2.03252544,0.5928199200000001,2.117214,37.6,2.92,37.7132125388,136.62,37.95252544,4.93281992,38.2717506738,2.03252544,0.5928199200000001,2.117214,35.92,4.34,36.181238232,136.75,2.03252544,0.5928199200000001,2.117214,2.03252544,0.5928199200000001,2.117214,0.0,0.0,0.0,136.75
2020-08-04 23:00:00,37.27421376,3.78039568,37.4654294373,2.02421376,0.59039568,2.108556,35.25,3.19,35.3940475221,136.72,35.56421376,5.23039568,35.9467709167,2.02421376,0.59039568,2.108556,33.54,4.64,33.8594329545,136.85,2.02421376,0.59039568,2.108556,2.02421376,0.59039568,2.108556,0.0,0.0,0.0,136.85
2020-08-04 23:30:00,34.81573216,4.14417188,35.0615083305,2.10573216,0.61417188,2.193471,32.71,3.5300000000000002,32.8999240121,137.13,33.07573216,5.64417188,33.553848276,2.10573216,0.61417188,2.193471,30.97,5.03,31.3758155272,137.25,2.10573216,0.61417188,2.193471,2.10573216,0.61417188,2.193471,0.0,0.0,0.0,137.25
2020-08-05 00:00:00,34.2870512,4.2895566,34.5543365703,1.7470512,0.5095566,1.819845,32.54,3.7800000000000002,32.7588156074,137.17,32.5070512,5.7895566,33.0185908746,1.7470512,0.5095566,1.819845,30.76,5.28,31.2098702336,137.3,1.7470512,0.5095566,1.819845,1.7470512,0.5095566,1.819845,0.0,0.0,0.0,137.3
2020-08-05 00:30:00,32.45502336,4.70104848,32.7937249807,1.61502336,0.47104848,1.682316,30.84,4.23,31.1287407391,136.07,30.72502336,6.08104848,31.321018679,1.61502336,0.47104848,1.682316,29.11,5.61,29.645643862100002,136.19,1.61502336,0.47104848,1.682316,1.61502336,0.47104848,1.682316,0.0,0.0,0.0,136.19
2020-08-05 01:00:00,31.62265568,5.01494124,32.0178385888,1.6626556799999999,0.48494124,1.731933,29.96,4.53,30.3005362989,136.34,29.90265568,6.38494124,30.5767279374,1.6626556799999999,0.48494124,1.731933,28.24,5.9,28.8497417666,136.47,1.6626556799999999,0.48494124,1.731933,1.6626556799999999,0.48494124,1.731933,0.0,0.0,0.0,136.47
2020-08-05 01:30:00,31.34956864,5.04195752,31.7524296637,1.7895686400000002,0.5219575200000001,1.864134,29.56,4.52,29.9035783812,136.66,29.60956864,6.46195752,30.3064918794,1.7895686400000002,0.5219575200000001,1.864134,27.82,5.94,28.4470736632,136.79,1.7895686400000002,0.5219575200000001,1.864134,1.7895686400000002,0.5219575200000001,1.864134,0.0,0.0,0.0,136.79
2020-08-05 02:00:00,31.30450368,5.10923024,31.718704013500002,1.81450368,0.52923024,1.8901080000000001,29.49,4.58,29.843533638,137.02,29.58450368,6.50923024,30.2921266389,1.81450368,0.52923024,1.8901080000000001,27.77,5.98,28.4065714228,137.15,1.81450368,0.52923024,1.8901080000000001,1.81450368,0.52923024,1.8901080000000001,0.0,0.0,0.0,137.15
2020-08-05 02:30:00,30.88183616,5.14386888,31.3073025294,2.00183616,0.58386888,2.085246,28.88,4.5600000000000005,29.2377837737,136.86,28.95183616,6.68386888,29.7133458271,2.00183616,0.58386888,2.085246,26.95,6.1,27.6317299495,137.0,2.00183616,0.58386888,2.085246,2.00183616,0.58386888,2.085246,0.0,0.0,0.0,137.0
2020-08-05 03:00:00,31.67745056,4.38967308,31.9801517153,1.98745056,0.5796730800000001,2.070261,29.69,3.81,29.9334628802,136.96,29.02745056,6.40967308,29.7267017176,1.98745056,0.5796730800000001,2.070261,27.04,5.83,27.6613539076,137.16,1.98745056,0.5796730800000001,2.070261,1.98745056,0.5796730800000001,2.070261,0.0,0.0,0.0,137.16
2020-08-05 03:30:00,31.73173632,3.99633976,31.982398618,1.94173632,0.56633976,2.022642,29.79,3.43,29.9868137687,137.18,28.88173632,6.19633976,29.5389458051,1.94173632,0.56633976,2.022642,26.94,5.63,27.5220002907,137.4,1.94173632,0.56633976,2.022642,1.94173632,0.56633976,2.022642,0.0,0.0,0.0,137.4
2020-08-05 04:00:00,31.63152672,4.17086196,31.9053220032,1.75152672,0.5108619600000001,1.824507,29.88,3.66,30.1033220758,137.18,28.86152672,6.29086196,29.5391717692,1.75152672,0.5108619600000001,1.824507,27.11,5.78,27.7193163696,137.37,1.75152672,0.5108619600000001,1.824507,1.75152672,0.5108619600000001,1.824507,0.0,0.0,0.0,137.37
2020-08-05 04:30:00,31.83099712,4.24862416,32.1132867347,1.88099712,0.54862416,1.9593720000000001,29.95,3.7,30.1776821509,137.18,29.04099712,6.38862416,29.7354003232,1.88099712,0.54862416,1.9593720000000001,27.16,5.84,27.7807703277,137.41,1.88099712,0.54862416,1.9593720000000001,1.88099712,0.54862416,1.9593720000000001,0.0,0.0,0.0,137.41
2020-08-05 05:00:00,32.23696128,4.36244704,32.530794898799996,1.75696128,0.51244704,1.830168,30.48,3.85,30.7221890496,137.35,29.47696128,6.45244704,30.1749120812,1.75696128,0.51244704,1.830168,27.72,5.94,28.3492857053,137.56,1.75696128,0.51244704,1.830168,1.75696128,0.51244704,1.830168,0.0,0.0,0.0,137.56
2020-08-05 05:30:00,31.97966848,4.96948664,32.3634824077,1.84966848,0.53948664,1.9267379999999998,30.13,4.43,30.4539291389,137.68,29.89966848,6.63948664,30.6279767216,1.84966848,0.53948664,1.9267379999999998,28.05,6.1,28.7056179171,137.83,1.84966848,0.53948664,1.9267379999999998,1.84966848,0.53948664,1.9267379999999998,0.0,0.0,0.0,137.83
2020-08-05 06:00:00,31.31241536,5.07820448,31.7215308019,2.22241536,0.64820448,2.315016,29.09,4.43,29.4253802015,137.48,29.60241536,6.53820448,30.3158558014,2.22241536,0.64820448,2.315016,27.38,5.89,28.0063653479,137.6,2.22241536,0.64820448,2.315016,2.22241536,0.64820448,2.315016,0.0,0.0,0.0,137.6
2020-08-05 06:30:00,32.92975808,4.65992944,33.2578398215,2.15975808,0.6299294400000001,2.249748,30.77,4.03,31.0327858885,137.77,31.25975808,6.09992944,31.8493581473,2.15975808,0.6299294400000001,2.249748,29.1,5.47,29.6096420107,137.89,2.15975808,0.6299294400000001,2.249748,2.15975808,0.6299294400000001,2.249748,0.0,0.0,0.0,137.89
2020-08-05 07:00:00,35.38133632,4.01288976,35.6081766455,2.34133632,0.68288976,2.438892,33.04,3.33,33.2073862266,137.85,33.71133632,5.45288976,34.1494978472,2.34133632,0.68288976,2.438892,31.37,4.77,31.7305814633,137.98,2.34133632,0.68288976,2.438892,2.34133632,0.68288976,2.438892,0.0,0.0,0.0,137.98
2020-08-05 07:30:00,39.16600128,2.80216704,39.266115117,2.71600128,0.79216704,2.829168,36.45,2.01,36.505377686,137.12,37.48600128,4.23216704,37.724150485,2.71600128,0.79216704,2.829168,34.77,3.44,34.9397552939,137.25,2.71600128,0.79216704,2.829168,2.71600128,0.79216704,2.829168,0.0,0.0,0.0,137.25
2020-08-05 08:00:00,42.68436192,1.85335556,42.724579335,3.71436192,1.08335556,3.8691269999999998,38.97,0.77,38.9776063914,136.92,41.02436192,3.24335556,41.1523708458,3.71436192,1.08335556,3.8691269999999998,37.31,2.16,37.3724724898,137.06,3.71436192,1.08335556,3.8691269999999998,3.71436192,1.08335556,3.8691269999999998,0.0,0.0,0.0,137.06
2020-08-05 08:30:00,44.5670288,1.2853834,44.5855611891,4.1670288,1.2153834,4.340655,40.4,0.07,40.4000606435,136.82,42.9370288,2.5353833999999997,43.0118194356,4.1670288,1.2153834,4.340655,38.77,1.32,38.7924644744,136.95,4.1670288,1.2153834,4.340655,4.1670288,1.2153834,4.340655,0.0,0.0,0.0,136.95
2020-08-05 09:00:00,45.75201344,1.83475392,45.7887874458,4.54201344,1.32475392,4.7312639999999995,41.21,0.51,41.2131556666,136.38,44.11201344,2.16475392,44.1650980896,4.54201344,1.32475392,4.7312639999999995,39.57,0.84,39.5789148411,136.52,4.54201344,1.32475392,4.7312639999999995,4.54201344,1.32475392,4.7312639999999995,0.0,0.0,0.0,136.52
2020-08-05 09:30:00,46.41637824,2.4181103200000003,46.4793225686,5.37637824,1.5681103200000002,5.600394,41.04,0.85,41.0488014441,136.7,44.78637824,2.03811032,44.8327287763,5.37637824,1.5681103200000002,5.600394,39.41,0.47000000000000003,39.4128024885,136.84,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,136.84
2020-08-05 10:00:00,46.66631744,2.85892592,46.7538088376,6.23631744,1.8189259199999999,6.496164,40.43,1.04,40.4433739938,136.85,45.02631744,2.06892592,45.0738251835,6.23631744,1.8189259199999999,6.496164,38.79,0.25,38.7908056116,136.98,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,136.98
2020-08-05 10:30:00,47.07955424,3.18820332,47.1873825068,6.19955424,1.80820332,6.457869,40.88,1.38,40.9032859316,136.81,45.45955424,1.82820332,45.4963009384,6.19955424,1.80820332,6.457869,39.26,0.02,39.2600050942,136.95,6.19955424,1.80820332,6.457869,6.19955424,1.80820332,6.457869,0.0,0.0,0.0,136.95
2020-08-05 11:00:00,44.8936688,3.5144034,45.0310174167,7.5236688,2.1944034,7.837155,37.37,1.32,37.3933055506,137.03,43.2136688,2.2044034,43.2698574704,7.5236688,2.1944034,7.837155,35.69,0.01,35.690001401,137.18,7.5236688,2.1944034,7.837155,7.5236688,2.1944034,7.837155,0.0,0.0,0.0,137.18
2020-08-05 11:30:00,41.64737216,4.69006688,41.910623178,10.45737216,3.05006688,10.893096,31.19,1.6400000000000001,31.233086623,136.79,39.93737216,3.28006688,40.0718421561,10.45737216,3.05006688,10.893096,29.48,0.23,29.4808972048,136.94,10.45737216,3.05006688,10.893096,10.45737216,3.05006688,10.893096,0.0,0.0,0.0,136.94
2020-08-05 12:00:00,41.56553376,4.88953068,41.8521338408,10.69553376,3.11953068,11.141181,30.87,1.77,30.9207018032,136.84,39.86553376,3.50953068,40.019714986,10.69553376,3.11953068,11.141181,29.17,0.39,29.1726070141,136.99,10.69553376,3.11953068,11.141181,10.69553376,3.11953068,11.141181,0.0,0.0,0.0,136.99
2020-08-05 12:30:00,42.40251552,6.08615036,42.8370697951,11.95251552,3.48615036,12.450537,30.45,2.6,30.560800055,136.63,39.81251552,4.14615036,40.027827256,11.95251552,3.48615036,12.450537,27.86,0.66,27.8678165632,136.85,11.95251552,3.48615036,12.450537,11.95251552,3.48615036,12.450537,0.0,0.0,0.0,136.85
2020-08-05 13:00:00,43.71116736,6.23284048,44.1533062457,11.46116736,3.34284048,11.938716,32.25,2.89,32.3792309977,136.38,40.94116736,4.17284048,41.1532718319,11.46116736,3.34284048,11.938716,29.48,0.8300000000000001,29.4916818781,136.61,11.46116736,3.34284048,11.938716,11.46116736,3.34284048,11.938716,0.0,0.0,0.0,136.61
2020-08-05 13:30:00,45.60422656,5.66456608,45.9546819052,9.20422656,2.6845660799999997,9.587736,36.4,2.98,36.5217798033,136.52,42.85422656,3.60456608,43.0055534865,9.20422656,2.6845660799999997,9.587736,33.65,0.92,33.6625741737,136.76,9.20422656,2.6845660799999997,9.587736,9.20422656,2.6845660799999997,9.587736,0.0,0.0,0.0,136.76
2020-08-05 14:00:00,46.38766432,5.52556876,46.7156002978,8.00766432,2.33556876,8.341317,38.38,3.19,38.5123421775,136.52,43.65766432,3.46556876,43.7949976676,8.00766432,2.33556876,8.341317,35.65,1.13,35.6679043399,136.76,8.00766432,2.33556876,8.341317,8.00766432,2.33556876,8.341317,0.0,0.0,0.0,136.76
2020-08-05 14:30:00,47.21706592,4.90372756,47.4710212453,7.00706592,2.0437275599999998,7.299027,40.21,2.86,40.3115827027,136.43,44.51706592,2.8537275600000003,44.6084399986,7.00706592,2.0437275599999998,7.299027,37.51,0.81,37.5187446485,136.67,7.00706592,2.0437275599999998,7.299027,7.00706592,2.0437275599999998,7.299027,0.0,0.0,0.0,136.67
2020-08-05 15:00:00,46.16476736,5.3538904800000005,46.4741851857,7.86476736,2.29389048,8.192466,38.3,3.06,38.422045755,136.4,43.32476736,2.89389048,43.4213089267,7.86476736,2.29389048,8.192466,35.46,0.6000000000000001,35.4650757789,136.67,7.86476736,2.29389048,8.192466,7.86476736,2.29389048,8.192466,0.0,0.0,0.0,136.67
2020-08-05 15:30:00,43.65955104,5.96153572,44.0646831959,9.39955104,2.74153572,9.791199,34.26,3.22,34.4109866176,136.07,40.46955104,3.05153572,40.5844358299,9.39955104,2.74153572,9.791199,31.07,0.31,31.0715464694,136.4,9.39955104,2.74153572,9.791199,9.39955104,2.74153572,9.791199,0.0,0.0,0.0,136.4
2020-08-05 16:00:00,45.52815328,5.4061280400000005,45.8479984456,8.558153279999999,2.49612804,8.914743,36.97,2.91,37.0843497988,135.71,42.36815328,2.86612804,42.4649867809,8.558153279999999,2.49612804,8.914743,33.81,0.37,33.8120244883,136.0,8.558153279999999,2.49612804,8.914743,8.558153279999999,2.49612804,8.914743,0.0,0.0,0.0,136.0
2020-08-05 16:30:00,48.86104288,4.35072084,49.0543604907,6.07104288,1.77072084,6.324003,42.79,2.58,42.8677092927,135.91,45.94104288,2.08072084,45.9881378196,6.07104288,1.77072084,6.324003,39.87,0.31,39.8712051486,136.17,6.07104288,1.77072084,6.324003,6.07104288,1.77072084,6.324003,0.0,0.0,0.0,136.17
2020-08-05 17:00:00,49.30034464,3.23135052,49.4061292534,5.01034464,1.4613505199999999,5.2191089999999996,44.29,1.77,44.3253539185,135.98,47.33034464,1.57135052,47.3564215941,5.01034464,1.4613505199999999,5.2191089999999996,42.32,0.11,42.3201429582,136.17,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,136.17
2020-08-05 17:30:00,48.479744,3.392842,48.5983225548,6.249744,1.822842,6.51015,42.23,1.57,42.2591741519,136.19,46.509744,2.182842,46.5609394895,6.249744,1.822842,6.51015,40.26,0.36,40.2616095058,136.38,6.249744,1.822842,6.51015,6.249744,1.822842,6.51015,0.0,0.0,0.0,136.38
2020-08-05 18:00:00,48.8050688,2.9464784,48.8939308661,6.1250688,1.7864784,6.38028,42.68,1.16,42.6957609137,136.41,46.9450688,2.2464784,46.9987888125,6.1250688,1.7864784,6.38028,40.82,0.46,40.8225917845,136.59,6.1250688,1.7864784,6.38028,6.1250688,1.7864784,6.38028,0.0,0.0,0.0,136.59
2020-08-05 18:30:00,48.713592320000004,2.09104776,48.7584511388,4.08359232,1.19104776,4.253742,44.63,0.9,44.6390736911,136.45,46.91359232,1.8510477600000002,46.9500960827,4.08359232,1.19104776,4.253742,42.83,0.66,42.8350849188,136.63,4.08359232,1.19104776,4.253742,4.08359232,1.19104776,4.253742,0.0,0.0,0.0,136.63
2020-08-05 19:00:00,46.23284224,1.46291232,46.2559813867,4.91284224,1.43291232,5.117544,41.32,0.03,41.3200108906,136.53,44.51284224,2.98291232,44.6126763397,4.91284224,1.43291232,5.117544,39.6,1.55,39.6303229863,136.7,4.91284224,1.43291232,5.117544,4.91284224,1.43291232,5.117544,0.0,0.0,0.0,136.7
2020-08-05 19:30:00,46.15506112,1.18272616,46.1702123469,3.81506112,1.11272616,3.9740219999999997,42.34,0.07,42.3400578649,136.37,44.52506112,2.68272616,44.6058077764,3.81506112,1.11272616,3.9740219999999997,40.71,1.57,40.7402626403,136.53,3.81506112,1.11272616,3.9740219999999997,3.81506112,1.11272616,3.9740219999999997,0.0,0.0,0.0,136.53
2020-08-05 20:00:00,45.1312256,1.4449408,45.1543505996,3.1712256,0.9249408,3.30336,41.96,0.52,41.9632219926,136.52,43.5612256,2.8549408,43.6546797348,3.1712256,0.9249408,3.30336,40.39,1.9300000000000002,40.4360853694,136.67,3.1712256,0.9249408,3.30336,3.1712256,0.9249408,3.30336,0.0,0.0,0.0,136.67
2020-08-05 20:30:00,44.86952768,1.60361224,44.8981746449,2.78952768,0.81361224,2.905758,42.08,0.79,42.0874149836,136.63,43.16952768,2.9836122400000002,43.2725093115,2.78952768,0.81361224,2.905758,40.38,2.17,40.4382652941,136.8,2.78952768,0.81361224,2.905758,2.78952768,0.81361224,2.905758,0.0,0.0,0.0,136.8
2020-08-05 21:00:00,44.02878848,1.78589664,44.0649933828,2.72878848,0.79589664,2.842488,41.3,0.99,41.3118639134,136.6,42.47878848,3.21589664,42.6003457959,2.72878848,0.79589664,2.842488,39.75,2.42,39.823597276,136.76,2.72878848,0.79589664,2.842488,2.72878848,0.79589664,2.842488,0.0,0.0,0.0,136.76
2020-08-05 21:30:00,44.5116256,1.8383908,44.5495734468,2.7716256,0.8083908,2.88711,41.74,1.03,41.7527064991,136.3,42.9216256,3.2583908,43.0451281187,2.7716256,0.8083908,2.88711,40.15,2.45,40.2246814779,136.45,2.7716256,0.8083908,2.88711,2.7716256,0.8083908,2.88711,0.0,0.0,0.0,136.45
2020-08-05 22:00:00,43.08330432,2.15221376,43.1370274265,2.37330432,0.69221376,2.472192,40.71,1.46,40.7361718869,136.48,41.53330432,3.55221376,41.6849324137,2.37330432,0.69221376,2.472192,39.16,2.86,39.2642993061,136.64,2.37330432,0.69221376,2.472192,2.37330432,0.69221376,2.472192,0.0,0.0,0.0,136.64
2020-08-05 22:30:00,40.41734176,2.40172468,40.4886378677,0.89734176,0.26172468,0.934731,39.52,2.14,39.5778978724,136.0,38.84734176,3.76172468,39.0290473159,0.89734176,0.26172468,0.934731,37.95,3.5,38.1110548267,136.15,0.89734176,0.26172468,0.934731,0.89734176,0.26172468,0.934731,0.0,0.0,0.0,136.15
2020-08-05 23:00:00,37.5413376,2.8195568,37.6470706609,1.0613376,0.30955679999999997,1.10556,36.48,2.51,36.5662480985,136.29,35.9413376,4.2395568,36.1905179617,1.0613376,0.30955679999999997,1.10556,34.88,3.93,35.1007022722,136.44,1.0613376,0.30955679999999997,1.10556,1.0613376,0.30955679999999997,1.10556,0.0,0.0,0.0,136.44
2020-08-05 23:30:00,36.12422496,3.22748228,36.26811645,0.81422496,0.23748228000000002,0.848151,35.31,2.99,35.4363683241,137.11,34.50422496,4.68748228,34.8211721545,0.81422496,0.23748228000000002,0.848151,33.69,4.45,33.9826220295,137.26,0.81422496,0.23748228000000002,0.848151,0.81422496,0.23748228000000002,0.848151,0.0,0.0,0.0,137.26
2020-08-06 00:00:00,34.19885024,3.71508132,34.4000463219,0.90885024,0.26508132,0.946719,33.29,3.45,33.4682924572,137.3,32.58885024,5.12508132,32.9893864523,0.90885024,0.26508132,0.946719,31.68,4.86,32.0506162187,137.44,0.90885024,0.26508132,0.946719,0.90885024,0.26508132,0.946719,0.0,0.0,0.0,137.44
2020-08-06 00:30:00,32.627112,4.208741,32.8974457711,0.887112,0.258741,0.924075,31.74,3.95,31.9848417223,137.68,30.967112,5.658741,31.4798884262,0.887112,0.258741,0.924075,30.08,5.4,30.5608638621,137.83,0.887112,0.258741,0.924075,0.887112,0.258741,0.924075,0.0,0.0,0.0,137.83
2020-08-06 01:00:00,31.3940848,4.3549413999999995,31.694701056,1.1140848,0.3249414,1.160505,30.28,4.03,30.5470014895,138.14,29.7140848,5.8549413999999995,30.2854284153,1.1140848,0.3249414,1.160505,28.6,5.53,29.1297253677,138.29,1.1140848,0.3249414,1.160505,1.1140848,0.3249414,1.160505,0.0,0.0,0.0,138.29
2020-08-06 01:30:00,31.37003904,4.41834472,31.6796641307,0.92003904,0.26834472,0.958374,30.45,4.15,30.7314984991,138.61,29.69003904,5.91834472,30.274167576,0.92003904,0.26834472,0.958374,28.77,5.65,29.3195395598,138.75,0.92003904,0.26834472,0.958374,0.92003904,0.26834472,0.958374,0.0,0.0,0.0,138.75
2020-08-06 02:00:00,31.20355552,4.39937036,31.5121617261,0.9235555200000001,0.26937036000000003,0.9620369999999999,30.28,4.13,30.5603550372,138.55,29.52355552,5.86937036,30.1013261994,0.9235555200000001,0.26937036000000003,0.9620369999999999,28.6,5.6,29.1430952371,138.7,0.9235555200000001,0.26937036000000003,0.9620369999999999,0.9235555200000001,0.26937036000000003,0.9620369999999999,0.0,0.0,0.0,138.7
2020-08-06 02:30:00,30.76524384,4.65694612,31.115709468,0.91524384,0.26694612,0.953379,29.85,4.39,30.1710888103,138.32,29.12524384,6.05694612,29.748385251,0.91524384,0.26694612,0.953379,28.21,5.79,28.7980589624,138.46,0.91524384,0.26694612,0.953379,0.91524384,0.26694612,0.953379,0.0,0.0,0.0,138.46
2020-08-06 03:00:00,30.41994912,4.59123516,30.764472119,0.9299491200000001,0.27123516000000003,0.9686969999999999,29.49,4.32,29.804739556,138.47,28.79994912,5.9912351600000004,29.4165254246,0.9299491200000001,0.27123516000000003,0.9686969999999999,27.87,5.72,28.4509279286,138.6,0.9299491200000001,0.27123516000000003,0.9686969999999999,0.9299491200000001,0.27123516000000003,0.9686969999999999,0.0,0.0,0.0,138.6
2020-08-06 03:30:00,30.41622272,4.7180649599999995,30.7799730591,1.05622272,0.30806496,1.100232,29.36,4.41,29.6893533106,138.47,28.74622272,6.12806496,29.3921503266,1.05622272,0.30806496,1.100232,27.69,5.82,28.2950260647,138.6,1.05622272,0.30806496,1.100232,1.05622272,0.30806496,1.100232,0.0,0.0,0.0,138.6
2020-08-06 04:00:00,30.69471456,4.6813750800000005,31.049650152,0.72471456,0.21137508,0.754911,29.97,4.47,30.3015148136,138.57,29.04471456,6.11137508,29.6807066836,0.72471456,0.21137508,0.754911,28.32,5.9,28.9280555862,138.71,0.72471456,0.21137508,0.754911,0.72471456,0.21137508,0.754911,0.0,0.0,0.0,138.71
2020-08-06 04:30:00,29.84739168,4.82048924,30.2341513295,0.92739168,0.27048924,0.9660329999999999,28.92,4.55,29.2757391025,138.52,28.21739168,6.22048924,28.894907503,0.92739168,0.27048924,0.9660329999999999,27.29,5.95,27.9311045252,138.65,0.92739168,0.27048924,0.9660329999999999,0.92739168,0.27048924,0.9660329999999999,0.0,0.0,0.0,138.65
2020-08-06 05:00:00,30.14903008,4.84930044,30.5365310656,0.8890300800000001,0.25930044,0.9260729999999999,29.26,4.59,29.6178274018,138.46,28.49903008,6.25930044,29.1783062822,0.8890300800000001,0.25930044,0.9260729999999999,27.61,6.0,28.2544173538,138.59,0.8890300800000001,0.25930044,0.9260729999999999,0.8890300800000001,0.25930044,0.9260729999999999,0.0,0.0,0.0,138.59
2020-08-06 05:30:00,31.00692224,4.69410232,31.3602267751,0.83692224,0.24410232,0.871794,30.17,4.45,30.4964161829,138.15,29.36692224,6.09410232,29.992569162,0.83692224,0.24410232,0.871794,28.53,5.85,29.1235883778,138.28,0.83692224,0.24410232,0.871794,0.83692224,0.24410232,0.871794,0.0,0.0,0.0,138.28
2020-08-06 06:00:00,31.76377536,4.58193448,32.0925466222,0.86377536,0.25193448,0.899766,30.9,4.33,31.2019053905,138.08,30.15377536,5.96193448,30.737515046,0.86377536,0.25193448,0.899766,29.29,5.71,29.8413840162,138.21,0.86377536,0.25193448,0.899766,0.86377536,0.25193448,0.899766,0.0,0.0,0.0,138.21
2020-08-06 06:30:00,34.68160768,3.75755224,34.8845683663,0.71160768,0.20755224,0.741258,33.97,3.55,34.1549908505,138.47,33.07160768,5.16755224,33.472896957,0.71160768,0.20755224,0.741258,32.36,4.96,32.7379168549,138.61,0.71160768,0.20755224,0.741258,0.71160768,0.20755224,0.741258,0.0,0.0,0.0,138.61
2020-08-06 07:00:00,39.12069856,2.66603708,39.2114372286,0.74069856,0.21603708,0.7715609999999999,38.38,2.45,38.4581187787,138.65,36.31069856,4.2560370800000005,36.5592762721,0.74069856,0.21603708,0.7715609999999999,35.57,4.04,35.7986941103,138.81,0.74069856,0.21603708,0.7715609999999999,0.74069856,0.21603708,0.7715609999999999,0.0,0.0,0.0,138.81
2020-08-06 07:30:00,41.94585184,2.07254012,41.9970226222,2.30585184,0.67254012,2.401929,39.64,1.4,39.6647147979,137.93,39.05585184,3.63254012,39.2244172764,2.30585184,0.67254012,2.401929,36.75,2.96,36.8690127343,138.1,2.30585184,0.67254012,2.401929,2.30585184,0.67254012,2.401929,0.0,0.0,0.0,138.1
2020-08-06 08:00:00,44.45709024,1.16790132,44.4724281561,2.6670902400000003,0.77790132,2.778219,41.79,0.39,41.7918197737,137.47,41.79709024,2.33790132,41.8624239039,2.6670902400000003,0.77790132,2.778219,39.13,1.56,39.1610839993,137.63,2.6670902400000003,0.77790132,2.778219,2.6670902400000003,0.77790132,2.778219,0.0,0.0,0.0,137.63
2020-08-06 08:30:00,45.72389312,2.25030216,45.7792339589,2.9838931200000003,0.87030216,3.108222,42.74,1.38,42.7622730921,137.44,43.953893120000004,1.04030216,43.9662023489,2.9838931200000003,0.87030216,3.108222,40.97,0.17,40.9703526956,137.61,2.9838931200000003,0.87030216,3.108222,2.9838931200000003,0.87030216,3.108222,0.0,0.0,0.0,137.61
2020-08-06 09:00:00,47.01071584,3.15354212,47.1163690419,3.44071584,1.00354212,3.584079,43.57,2.15,43.623014568,136.83,45.35071584,1.61354212,45.3794110294,3.44071584,1.00354212,3.584079,41.91,0.61,41.9144390395,137.0,3.44071584,1.00354212,3.584079,3.44071584,1.00354212,3.584079,0.0,0.0,0.0,137.0
2020-08-06 09:30:00,47.8209952,3.6286236,47.9584663136,3.8009952,1.1086236,3.95937,44.02,2.52,44.0920718497,136.68,46.1809952,2.0986236,46.2286549521,3.8009952,1.1086236,3.95937,42.38,0.99,42.3915616603,136.86,3.8009952,1.1086236,3.95937,3.8009952,1.1086236,3.95937,0.0,0.0,0.0,136.86
2020-08-06 10:00:00,47.998168,3.716549,48.1418411346,3.828168,1.116549,3.987675,44.17,2.6,44.2464563553,136.63,46.368168,2.206549,46.4206404756,3.828168,1.116549,3.987675,42.54,1.09,42.5539622127,136.81,3.828168,1.116549,3.987675,3.828168,1.116549,3.987675,0.0,0.0,0.0,136.81
2020-08-06 10:30:00,48.5687168,4.1462924,48.7453791889,4.4787168,1.3062924,4.66533,44.09,2.84,44.1813727718,136.63,46.6287168,2.4862924,46.6949556196,4.4787168,1.3062924,4.66533,42.15,1.18,42.1665139655,136.85,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,136.85
2020-08-06 11:00:00,48.72165312,4.89298216,48.966731126,5.22165312,1.52298216,5.439222,43.5,3.37,43.6303437988,136.74,46.21165312,2.95298216,46.3059066181,5.22165312,1.52298216,5.439222,40.99,1.43,41.0149363037,136.98,5.22165312,1.52298216,5.439222,5.22165312,1.52298216,5.439222,0.0,0.0,0.0,136.98
2020-08-06 11:30:00,47.56379968,5.41985824,47.8715980863,6.51379968,1.89985824,6.785208,41.05,3.52,41.2006419853,136.54,44.95379968,3.39985824,45.082182087,6.51379968,1.89985824,6.785208,38.44,1.5,38.4692552566,136.79,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,136.79
2020-08-06 12:00:00,47.6155776,5.5578768,47.9388488046,6.8155776,1.9878768,7.09956,40.8,3.5700000000000003,40.9558896863,136.7,44.9355776,3.4978768,45.071512914,6.8155776,1.9878768,7.09956,38.12,1.51,38.1498951506,136.95,6.8155776,1.9878768,7.09956,6.8155776,1.9878768,7.09956,0.0,0.0,0.0,136.95
2020-08-06 12:30:00,45.9104912,5.8609766,46.2830881525,8.3004912,2.4209766,8.646345,37.61,3.44,37.7669922022,136.79,43.2004912,3.7609766000000002,43.3638949462,8.3004912,2.4209766,8.646345,34.9,1.34,34.9257154544,137.04,8.3004912,2.4209766,8.646345,8.3004912,2.4209766,8.646345,0.0,0.0,0.0,137.04
2020-08-06 13:00:00,46.16948256,5.68859908,46.5186121821,7.94948256,2.31859908,8.280711,38.22,3.37,38.3682850803,136.793,43.48948256,3.61859908,43.6397680177,7.94948256,2.31859908,8.280711,35.54,1.3,35.5637680793,137.043,7.94948256,2.31859908,8.280711,7.94948256,2.31859908,8.280711,0.0,0.0,0.0,137.043
2020-08-06 13:30:00,45.73871328,5.84295804,46.1104115268,7.9987132800000005,2.33295804,8.331993,37.74,3.51,37.9028719229,136.793,43.06871328,3.76295804,43.2327875206,7.9987132800000005,2.33295804,8.331993,35.07,1.43,35.0991424397,137.043,7.9987132800000005,2.33295804,8.331993,7.9987132800000005,2.33295804,8.331993,0.0,0.0,0.0,137.043
2020-08-06 14:00:00,46.62897312,6.13386716,47.0306863714,7.89897312,2.3038671600000002,8.228097,38.73,3.83,38.91891314,136.793,43.94897312,4.05386716,44.135542109,7.89897312,2.3038671600000002,8.228097,36.05,1.75,36.0924507342,137.043,7.89897312,2.3038671600000002,8.228097,7.89897312,2.3038671600000002,8.228097,0.0,0.0,0.0,137.043
2020-08-06 14:30:00,46.84010304,5.55794672,47.1686975074,6.8501030400000005,1.99794672,7.135524,39.99,3.56,40.1481469062,136.793,44.20010304,3.53794672,44.3414724129,6.8501030400000005,1.99794672,7.135524,37.35,1.54,37.3817348447,137.043,6.8501030400000005,1.99794672,7.135524,6.8501030400000005,1.99794672,7.135524,0.0,0.0,0.0,137.043
2020-08-06 15:00:00,45.44123168,5.15535924,45.7327373496,7.08123168,2.06535924,7.376283,38.36,3.09,38.4842526236,136.793,42.86123168,3.16535924,42.9779557476,7.08123168,2.06535924,7.376283,35.78,1.1,35.7969048941,137.043,7.08123168,2.06535924,7.376283,7.08123168,2.06535924,7.376283,0.0,0.0,0.0,137.043
2020-08-06 15:30:00,46.90831744,4.48617592,47.1223515907,4.23831744,1.23617592,4.414914,42.67,3.25,42.7935906416,136.793,44.38831744,2.52617592,44.4601427116,4.23831744,1.23617592,4.414914,40.15,1.29,40.1707181912,137.043,4.23831744,1.23617592,4.414914,4.23831744,1.23617592,4.414914,0.0,0.0,0.0,137.043
2020-08-06 16:00:00,49.31990496,5.23622228,49.5970871023,5.12990496,1.49622228,5.343651,44.19,3.74,44.3479841706,136.793,46.44990496,2.89622228,46.5401093068,5.12990496,1.49622228,5.343651,41.32,1.4,41.3437105253,137.043,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,137.043
2020-08-06 16:30:00,46.88402048,3.7324226400000002,47.0323543439,5.49402048,1.60242264,5.722938,41.39,2.13,41.4447704783,136.793,45.07402048,2.07242264,45.1216384657,5.49402048,1.60242264,5.722938,39.58,0.47000000000000003,39.5827904524,137.043,5.49402048,1.60242264,5.722938,5.49402048,1.60242264,5.722938,0.0,0.0,0.0,137.043
2020-08-06 17:00:00,47.923032,3.3675509999999997,48.0412051869,4.963032,1.447551,5.169825,42.96,1.92,43.0028836242,136.793,46.383032,1.9475509999999998,46.4239013054,4.963032,1.447551,5.169825,41.42,0.5,41.4230177558,137.043,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,137.043
2020-08-06 17:30:00,49.9911344,3.4111642,50.1073802927,4.4611344,1.3011642,4.647015,45.53,2.11,45.5788657165,136.793,48.4911344,2.0411642,48.5340753151,4.4611344,1.3011642,4.647015,44.03,0.74,44.0362180483,137.043,4.4611344,1.3011642,4.647015,4.4611344,1.3011642,4.647015,0.0,0.0,0.0,137.043
2020-08-06 18:00:00,49.54182368,3.23011524,49.6470133845,4.4918236799999995,1.31011524,4.678983,45.05,1.92,45.0908959769,136.793,48.02182368,1.85011524,48.0574497446,4.4918236799999995,1.31011524,4.678983,43.53,0.54,43.5333492853,137.043,4.4918236799999995,1.31011524,4.678983,4.4918236799999995,1.31011524,4.678983,0.0,0.0,0.0,137.043
2020-08-06 18:30:00,49.61392256,2.71489408,49.6881470942,3.51392256,1.02489408,3.660336,46.1,1.69,46.1309668227,136.793,48.13392256,1.39489408,48.1541299424,3.51392256,1.02489408,3.660336,44.62,0.37,44.6215340391,137.043,3.51392256,1.02489408,3.660336,3.51392256,1.02489408,3.660336,0.0,0.0,0.0,137.043
2020-08-06 19:00:00,47.47731904,2.05088472,47.5215945793,3.63731904,1.06088472,3.788874,43.84,0.99,43.8511767231,136.793,45.96731904,1.4308847199999999,45.9895841556,3.63731904,1.06088472,3.788874,42.33,0.37,42.3316170256,137.043,3.63731904,1.06088472,3.788874,3.63731904,1.06088472,3.788874,0.0,0.0,0.0,137.043
2020-08-06 19:30:00,46.47821824,1.61198032,46.5061635842,3.53821824,1.03198032,3.685644,42.94,0.58,42.943916915,136.793,44.96821824,1.83198032,45.0055197012,3.53821824,1.03198032,3.685644,41.43,0.8,41.4377231517,137.043,3.53821824,1.03198032,3.685644,3.53821824,1.03198032,3.685644,0.0,0.0,0.0,137.043
2020-08-06 20:00:00,46.27223488,1.20065184,46.287809255,2.88223488,0.84065184,3.002328,43.39,0.36,43.391493406,136.793,44.76223488,1.85065184,44.8004752618,2.88223488,0.84065184,3.002328,41.88,1.01,41.892177074,137.043,2.88223488,0.84065184,3.002328,2.88223488,0.84065184,3.002328,0.0,0.0,0.0,137.043
2020-08-06 20:30:00,44.95436288,0.81335584,44.9617202703,2.75436288,0.80335584,2.869128,42.2,0.01,42.2000011848,136.793,43.43436288,2.23335584,43.4917435509,2.75436288,0.80335584,2.869128,40.68,1.43,40.7051262128,137.043,2.75436288,0.80335584,2.869128,2.75436288,0.80335584,2.869128,0.0,0.0,0.0,137.043
2020-08-06 21:00:00,44.60676064,0.92738852,44.6163999473,2.5967606400000003,0.75738852,2.704959,42.01,0.17,42.0103439643,136.793,43.08676064,2.3573885199999998,43.151201873,2.5967606400000003,0.75738852,2.704959,40.49,1.6,40.5216004126,137.043,2.5967606400000003,0.75738852,2.704959,2.5967606400000003,0.75738852,2.704959,0.0,0.0,0.0,137.043
2020-08-06 21:30:00,45.13721024,1.00293632,45.1483513488,2.54721024,0.74293632,2.6533439999999997,42.59,0.26,42.5907936061,136.793,43.58721024,2.39293632,43.6528468801,2.54721024,0.74293632,2.6533439999999997,41.04,1.65,41.0731554668,137.043,2.54721024,0.74293632,2.6533439999999997,2.54721024,0.74293632,2.6533439999999997,0.0,0.0,0.0,137.043
2020-08-06 22:00:00,44.36624128,1.40223704,44.3883952631,2.47624128,0.72223704,2.579418,41.89,0.68,41.8955188535,136.793,42.80624128,2.81223704,42.8985194347,2.47624128,0.72223704,2.579418,40.33,2.09,40.3841181654,137.043,2.47624128,0.72223704,2.579418,2.47624128,0.72223704,2.579418,0.0,0.0,0.0,137.043
2020-08-06 22:30:00,40.92357504,1.85354272,40.965529591,1.38357504,0.40354272,1.441224,39.54,1.45,39.5665780679,136.793,39.36357504,3.24354272,39.496982281,1.38357504,0.40354272,1.441224,37.98,2.84,38.0860341858,137.043,1.38357504,0.40354272,1.441224,1.38357504,0.40354272,1.441224,0.0,0.0,0.0,137.043
2020-08-06 23:00:00,38.89368512,2.24815816,38.9586056902,1.19368512,0.34815816,1.243422,37.7,1.9,37.7478476208,136.793,37.29368512,3.64815816,37.471696089,1.19368512,0.34815816,1.243422,36.1,3.3,36.2505172377,137.043,1.19368512,0.34815816,1.243422,1.19368512,0.34815816,1.243422,0.0,0.0,0.0,137.043
2020-08-06 23:30:00,36.5242944,2.7604192,36.6284588207,1.3042943999999999,0.38041919999999996,1.35864,35.22,2.38,35.3003229447,136.793,34.8842944,4.2304192,35.139869698,1.3042943999999999,0.38041919999999996,1.35864,33.58,3.85,33.7999837278,137.043,1.3042943999999999,0.38041919999999996,1.35864,1.3042943999999999,0.38041919999999996,1.35864,0.0,0.0,0.0,137.043
2020-08-07 00:00:00,34.78377504,3.20526772,34.9311429414,1.18377504,0.34526772,1.233099,33.6,2.86,33.7215005597,136.793,33.18377504,4.63526772,33.5059492142,1.18377504,0.34526772,1.233099,32.0,4.29,32.2862834653,137.043,1.18377504,0.34526772,1.233099,1.18377504,0.34526772,1.233099,0.0,0.0,0.0,137.043
2020-08-07 00:30:00,33.69614272,3.68137496,33.8966451998,1.13614272,0.33137496,1.183482,32.56,3.35,32.7318820113,136.793,32.00614272,5.12137496,32.4132943913,1.13614272,0.33137496,1.183482,30.87,4.79,31.2394142071,137.043,1.13614272,0.33137496,1.183482,1.13614272,0.33137496,1.183482,0.0,0.0,0.0,137.043
2020-08-07 01:00:00,32.74852032,3.94790176,32.9856258309,1.15852032,0.33790176,1.206792,31.59,3.61,31.7956003246,136.793,31.05852032,5.40790176,31.5258161816,1.15852032,0.33790176,1.206792,29.9,5.07,30.3268016777,137.043,1.15852032,0.33790176,1.206792,1.15852032,0.33790176,1.206792,0.0,0.0,0.0,137.043
