Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-07 01:30:00,31.3888096,4.2934028,31.6810775655,1.5888095999999998,0.4634028,1.65501,29.8,3.83,30.0451144115,136.793,29.7188096,5.7434028,30.2687019835,1.5888095999999998,0.4634028,1.65501,28.13,5.28,28.6212386175,137.043,1.5888095999999998,0.4634028,1.65501,1.5888095999999998,0.4634028,1.65501,0.0,0.0,0.0,137.043
2020-08-07 02:00:00,31.80140736,4.4591604799999995,32.1125150411,1.23140736,0.35916048,1.282716,30.57,4.1,30.8437173505,136.793,30.15140736,5.87916048,30.7192430528,1.23140736,0.35916048,1.282716,28.92,5.52,29.442092317,137.043,1.23140736,0.35916048,1.282716,1.23140736,0.35916048,1.282716,0.0,0.0,0.0,137.043
2020-08-07 02:30:00,30.76723136,4.7404424800000005,31.1302798006,1.40723136,0.41044248,1.4658660000000001,29.36,4.33,29.6775757096,137.79,29.10723136,6.22044248,29.7644892799,1.40723136,0.41044248,1.4658660000000001,27.7,5.8100000000000005,28.3027578162,137.92,1.40723136,0.41044248,1.4658660000000001,1.40723136,0.41044248,1.4658660000000001,0.0,0.0,0.0,137.92
2020-08-07 03:00:00,29.95795072,4.82731896,30.3443869551,1.32795072,0.38731896,1.383282,28.63,4.44,28.9722367103,137.87,28.29795072,6.26731896,28.9836730229,1.32795072,0.38731896,1.383282,26.97,5.88,27.6035378167,138.01,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,138.01
2020-08-07 03:30:00,30.1531056,4.8171558,30.5354673671,1.2931056,0.3771558,1.346985,28.86,4.44,29.1995410923,137.92,28.5031056,6.2571558,29.1818270084,1.2931056,0.3771558,1.346985,27.21,5.88,27.8380764422,138.05,1.2931056,0.3771558,1.346985,1.2931056,0.3771558,1.346985,0.0,0.0,0.0,138.05
2020-08-07 04:00:00,29.64795072,4.89731896,30.0497040733,1.32795072,0.38731896,1.383282,28.32,4.51,28.6768634966,138.06,27.99795072,6.36731896,28.7128541817,1.32795072,0.38731896,1.383282,26.67,5.98,27.3322026189,138.19,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,138.19
2020-08-07 04:30:00,30.44202688,4.85850784,30.8272947077,1.09202688,0.31850784,1.137528,29.35,4.54,29.6990589076,137.9,28.80202688,6.28850784,29.4805373637,1.09202688,0.31850784,1.137528,27.71,5.97,28.345810978,138.04,1.09202688,0.31850784,1.137528,1.09202688,0.31850784,1.137528,0.0,0.0,0.0,138.04
2020-08-07 05:00:00,29.89402464,4.89909052,30.2928010772,1.33402464,0.38909052,1.389609,28.56,4.51,28.9139015008,137.81,28.22402464,6.35909052,28.9315329549,1.33402464,0.38909052,1.389609,26.89,5.97,27.5447454154,137.95,1.33402464,0.38909052,1.389609,1.33402464,0.38909052,1.389609,0.0,0.0,0.0,137.95
2020-08-07 05:30:00,30.46471392,4.81804156,30.8433512884,1.36471392,0.39804156,1.421577,29.1,4.42,29.4337629263,137.24,28.81471392,6.27804156,29.4907026725,1.36471392,0.39804156,1.421577,27.45,5.88,28.0727073864,137.38,1.36471392,0.39804156,1.421577,1.36471392,0.39804156,1.421577,0.0,0.0,0.0,137.38
2020-08-07 06:00:00,31.0374512,4.5830066,31.3739912426,1.3474512,0.3930066,1.403595,29.69,4.19,29.9841991722,137.34,29.4474512,6.0130066,30.0550932547,1.3474512,0.3930066,1.403595,28.1,5.62,28.6564896664,137.48,1.3474512,0.3930066,1.403595,1.3474512,0.3930066,1.403595,0.0,0.0,0.0,137.48
2020-08-07 06:30:00,33.6198688,3.9078784,33.8462271416,1.3298687999999999,0.38787839999999996,1.38528,32.29,3.52,32.4812946171,137.47,32.0198688,5.3278784,32.4601029914,1.3298687999999999,0.38787839999999996,1.38528,30.69,4.94,31.0850398102,137.6,1.3298687999999999,0.38787839999999996,1.38528,1.3298687999999999,0.38787839999999996,1.38528,0.0,0.0,0.0,137.6
2020-08-07 07:00:00,35.86049792,3.12097856,35.9960528148,1.58049792,0.46097856000000004,1.6463519999999998,34.28,2.66,34.3830481488,137.83,34.28049792,4.56097856,34.582583233,1.58049792,0.46097856000000004,1.6463519999999998,32.7,4.1,32.9560313145,137.97,1.58049792,0.46097856000000004,1.6463519999999998,1.58049792,0.46097856000000004,1.6463519999999998,0.0,0.0,0.0,137.97
2020-08-07 07:30:00,39.0872192,2.2633556,39.1526944585,3.5772192,1.0433556,3.72627,35.51,1.22,35.530951296,137.03,37.5172192,3.6433556,37.6937100393,3.5772192,1.0433556,3.72627,33.94,2.6,34.0394418286,137.17,3.5772192,1.0433556,3.72627,3.5772192,1.0433556,3.72627,0.0,0.0,0.0,137.17
2020-08-07 08:00:00,41.11459072,1.81633896,41.1546918017,4.68459072,1.36633896,4.879782,36.43,0.45,36.4327791968,136.82,39.48459072,2.6963389600000003,39.576547956,4.68459072,1.36633896,4.879782,34.8,1.33,34.825405956,136.97,4.68459072,1.36633896,4.879782,4.68459072,1.36633896,4.879782,0.0,0.0,0.0,136.97
2020-08-07 08:30:00,43.4935808,3.0272944,43.5988082657,5.6135808,1.6372944,5.84748,37.88,1.3900000000000001,37.9054943247,136.49,41.8935808,1.7972944,41.932116324,5.6135808,1.6372944,5.84748,36.28,0.16,36.2803528098,136.65,5.6135808,1.6372944,5.84748,5.6135808,1.6372944,5.84748,0.0,0.0,0.0,136.65
2020-08-07 09:00:00,44.31796544,4.00148992,44.4982469578,6.58796544,1.92148992,6.862464,37.73,2.08,37.7872901913,136.28,42.71796544,2.63148992,42.7989405305,6.58796544,1.92148992,6.862464,36.13,0.71,36.1369755237,136.44,6.58796544,1.92148992,6.862464,6.58796544,1.92148992,6.862464,0.0,0.0,0.0,136.44
2020-08-07 09:30:00,43.97738464,4.61382052,44.2187482813,7.96738464,2.32382052,8.299359,36.01,2.29,36.0827410267,136.1,42.38738464,3.26382052,42.5128557145,7.96738464,2.32382052,8.299359,34.42,0.9400000000000001,34.4328331684,136.25,7.96738464,2.32382052,8.299359,7.96738464,2.32382052,8.299359,0.0,0.0,0.0,136.25
2020-08-07 10:00:00,43.4890224,5.1192982,43.7892941639,8.5690224,2.4992982,8.926065,34.92,2.62,35.0181495799,135.98,41.8990224,3.7792982,42.0691237484,8.5690224,2.4992982,8.926065,33.33,1.28,33.3545694021,136.13,8.5690224,2.4992982,8.926065,8.5690224,2.4992982,8.926065,0.0,0.0,0.0,136.13
2020-08-07 10:30:00,43.39783296,5.59270128,43.7567162071,9.19783296,2.68270128,9.581076,34.2,2.91,34.3235793588,136.04,41.81783296,4.26270128,42.0345307536,9.19783296,2.68270128,9.581076,32.62,1.58,32.6582424512,136.19,9.19783296,2.68270128,9.581076,9.19783296,2.68270128,9.581076,0.0,0.0,0.0,136.19
2020-08-07 11:00:00,42.41053952,5.94640736,42.8253852623,9.93053952,2.89640736,10.344312,32.48,3.05,32.6228892037,135.87,40.80053952,4.59640736,41.0586286393,9.93053952,2.89640736,10.344312,30.87,1.7000000000000002,30.9167737644,136.02,9.93053952,2.89640736,10.344312,9.93053952,2.89640736,10.344312,0.0,0.0,0.0,136.02
2020-08-07 11:30:00,42.3518976,6.3601368,42.8267973404,10.4918976,3.0601368,10.92906,31.86,3.3,32.0304480144,136.08,40.7418976,4.9901368,41.0463601959,10.4918976,3.0601368,10.92906,30.25,1.9300000000000002,30.3115060662,136.23,10.4918976,3.0601368,10.92906,10.4918976,3.0601368,10.92906,0.0,0.0,0.0,136.23
2020-08-07 12:00:00,42.02195712,6.73265416,42.5578842547,10.91195712,3.1826541600000002,11.366622,31.11,3.55,31.3118923095,136.14,40.44195712,5.37265416,40.7972708452,10.91195712,3.1826541600000002,11.366622,29.53,2.19,29.6110958933,136.29,10.91195712,3.1826541600000002,11.366622,10.91195712,3.1826541600000002,11.366622,0.0,0.0,0.0,136.29
2020-08-07 12:30:00,42.19295616,6.44127888,42.6817949849,10.87295616,3.17127888,11.325996,31.32,3.27,31.4902413455,136.29,40.58295616,5.05127888,40.896109216,10.87295616,3.17127888,11.325996,29.71,1.88,29.7694222315,136.44,10.87295616,3.17127888,11.325996,10.87295616,3.17127888,11.325996,0.0,0.0,0.0,136.44
2020-08-07 13:00:00,41.75374528,6.29775904,42.226022946,10.96374528,3.19775904,11.420568,30.79,3.1,30.9456636704,136.35,40.17374528,4.94775904,40.4772791741,10.96374528,3.19775904,11.420568,29.21,1.75,29.2623751599,136.5,10.96374528,3.19775904,11.420568,10.96374528,3.19775904,11.420568,0.0,0.0,0.0,136.5
2020-08-07 13:30:00,39.64094944,5.83027692,40.0674057242,9.60094944,2.80027692,10.000989,30.04,3.03,30.1924245466,136.4,38.02094944,4.45027692,38.2805115037,9.60094944,2.80027692,10.000989,28.42,1.65,28.4678573131,136.55,9.60094944,2.80027692,10.000989,9.60094944,2.80027692,10.000989,0.0,0.0,0.0,136.55
2020-08-07 14:00:00,39.27660448,5.48775964,39.6581286163,8.90660448,2.59775964,9.277713,30.37,2.89,30.5071958724,136.31,37.70660448,4.12775964,37.9318655098,8.90660448,2.59775964,9.277713,28.8,1.53,28.8406119907,136.45,8.90660448,2.59775964,9.277713,8.90660448,2.59775964,9.277713,0.0,0.0,0.0,136.45
2020-08-07 14:30:00,40.435655679999996,5.47456624,40.8045723637,8.65565568,2.52456624,9.016308,31.78,2.95,31.9166241949,136.4,38.76565568,4.05456624,38.9771159489,8.65565568,2.52456624,9.016308,30.11,1.53,30.1488474075,136.55,8.65565568,2.52456624,9.016308,8.65565568,2.52456624,9.016308,0.0,0.0,0.0,136.55
2020-08-07 15:00:00,42.16059296,4.47850628,42.39779024,6.44059296,1.8785062799999999,6.708951,35.72,2.6,35.8144998569,136.37,40.58059296,3.08850628,40.6979532167,6.44059296,1.8785062799999999,6.708951,34.14,1.21,34.1614358598,136.52,6.44059296,1.8785062799999999,6.708951,6.44059296,1.8785062799999999,6.708951,0.0,0.0,0.0,136.52
2020-08-07 15:30:00,42.19535712,4.28197916,42.4120679525,7.51535712,2.19197916,7.828497,34.68,2.09,34.7429201421,136.61,40.63535712,2.91197916,40.7395614961,7.51535712,2.19197916,7.828497,33.12,0.72,33.1278251625,136.75,7.51535712,2.19197916,7.828497,7.51535712,2.19197916,7.828497,0.0,0.0,0.0,136.75
2020-08-07 16:00:00,43.82877376,4.34547568,44.043666607,7.45877376,2.17547568,7.769556,36.37,2.17,36.4346785357,136.513,42.23877376,2.95547568,42.3420458321,7.45877376,2.17547568,7.769556,34.78,0.78,34.7887453065,136.653,7.45877376,2.17547568,7.769556,7.45877376,2.17547568,7.769556,0.0,0.0,0.0,136.653
2020-08-07 16:30:00,43.8236592,3.9706506,44.0031722932,7.1336592,2.0806506,7.430895,36.69,1.8900000000000001,36.738647226,136.43,42.2536592,2.5706506,42.3317842796,7.1336592,2.0806506,7.430895,35.12,0.49,35.1234181138,136.58,7.1336592,2.0806506,7.430895,7.1336592,2.0806506,7.430895,0.0,0.0,0.0,136.58
2020-08-07 17:00:00,44.92385984,3.57570912,45.0659392295,6.29385984,1.83570912,6.5561039999999995,38.63,1.74,38.6691673042,135.93,43.32385984,2.18570912,43.3789598284,6.29385984,1.83570912,6.5561039999999995,37.03,0.35000000000000003,37.0316540273,136.08,6.29385984,1.83570912,6.5561039999999995,6.29385984,1.83570912,6.5561039999999995,0.0,0.0,0.0,136.08
2020-08-07 17:30:00,46.28178208,3.75843644,46.434138271,6.13178208,1.78843644,6.387273,40.15,1.97,40.1983009591,136.23,44.78178208,2.40843644,44.8465001126,6.13178208,1.78843644,6.387273,38.65,0.62,38.6549725132,136.38,6.13178208,1.78843644,6.387273,6.13178208,1.78843644,6.387273,0.0,0.0,0.0,136.38
2020-08-07 18:00:00,48.31626944,3.15016192,48.4188538972,4.28626944,1.25016192,4.464864,44.03,1.9,44.0709757096,136.33,46.83626944,1.83016192,46.8720132671,4.28626944,1.25016192,4.464864,42.55,0.58,42.5539528129,136.49,4.28626944,1.25016192,4.464864,4.28626944,1.25016192,4.464864,0.0,0.0,0.0,136.49
2020-08-07 18:30:00,47.35892736,2.71177048,47.4365017663,3.70892736,1.08177048,3.863466,43.65,1.63,43.6804235327,136.1,45.88892736,1.3817704800000001,45.9097260274,3.70892736,1.08177048,3.863466,42.18,0.30000000000000004,42.1810668428,136.25,3.70892736,1.08177048,3.863466,3.70892736,1.08177048,3.863466,0.0,0.0,0.0,136.25
2020-08-07 19:00:00,46.770496,2.180978,46.821319515,3.500496,1.020978,3.64635,43.27,1.16,43.2855460864,136.14,45.260496,1.1909779999999999,45.276162898,3.500496,1.020978,3.64635,41.76,0.17,41.7603460235,136.29,3.500496,1.020978,3.64635,3.500496,1.020978,3.64635,0.0,0.0,0.0,136.29
2020-08-07 19:30:00,46.2700368,1.9716774,46.312026702,3.1600368,0.9216774,3.291705,43.11,1.05,43.1227851605,136.233,44.7400368,1.2116774,44.7564414916,3.1600368,0.9216774,3.291705,41.58,0.29,41.5810112912,136.383,3.1600368,0.9216774,3.291705,3.1600368,0.9216774,3.291705,0.0,0.0,0.0,136.383
2020-08-07 20:00:00,46.3366208,1.5115143999999998,46.3612672707,2.5766207999999997,0.7515143999999999,2.68398,43.76,0.76,43.7665991368,136.233,44.8466208,1.3115144,44.8657939549,2.5766207999999997,0.7515143999999999,2.68398,42.27,0.56,42.2737093239,136.383,2.5766207999999997,0.7515143999999999,2.68398,2.5766207999999997,0.7515143999999999,2.68398,0.0,0.0,0.0,136.383
2020-08-07 20:30:00,45.68406368,1.1774352399999999,45.6992344363,2.25406368,0.65743524,2.347983,43.43,0.52,43.4331129439,136.233,44.22406368,1.46743524,44.2484030735,2.25406368,0.65743524,2.347983,41.97,0.81,41.9778155697,136.383,2.25406368,0.65743524,2.347983,2.25406368,0.65743524,2.347983,0.0,0.0,0.0,136.383
2020-08-07 21:00:00,44.45583168,0.93503424,44.4656638249,2.48583168,0.72503424,2.5894079999999997,41.97,0.21,41.970525372,136.62,42.97583168,1.87503424,43.0167160763,2.48583168,0.72503424,2.5894079999999997,40.49,1.15,40.5063279007,136.77,2.48583168,0.72503424,2.5894079999999997,2.48583168,0.72503424,2.5894079999999997,0.0,0.0,0.0,136.77
2020-08-07 21:30:00,45.22212544,0.81936992,45.2295478241,2.43212544,0.70936992,2.533464,42.79,0.11,42.7901413879,136.803,43.73212544,2.18936992,43.7868945707,2.43212544,0.70936992,2.533464,41.3,1.48,41.3265096518,136.953,2.43212544,0.70936992,2.533464,2.43212544,0.70936992,2.533464,0.0,0.0,0.0,136.953
2020-08-07 22:00:00,44.7232144,1.2551042,44.7408224424,2.3832144,0.6951042,2.482515,42.34,0.56,42.3437031919,137.14,43.1332144,2.6451042,43.2142425678,2.3832144,0.6951042,2.482515,40.75,1.9500000000000002,40.7966297628,137.31,2.3832144,0.6951042,2.482515,2.3832144,0.6951042,2.482515,0.0,0.0,0.0,137.31
2020-08-07 22:30:00,41.60131744,1.46205092,41.6270009205,1.24131744,0.36205092,1.293039,40.36,1.1,40.3749873065,136.48,40.06131744,2.79205092,40.1584947846,1.24131744,0.36205092,1.293039,38.82,2.43,38.8959805121,136.63,1.24131744,0.36205092,1.293039,1.24131744,0.36205092,1.293039,0.0,0.0,0.0,136.63
2020-08-07 23:00:00,39.14051776,1.99181768,39.1911656906,1.72051776,0.50181768,1.792206,37.42,1.49,37.4496528689,136.46,37.61051776,3.34181768,37.7586916031,1.72051776,0.50181768,1.792206,35.89,2.84,36.0021902112,136.61,1.72051776,0.50181768,1.792206,1.72051776,0.50181768,1.792206,0.0,0.0,0.0,136.61
2020-08-07 23:30:00,36.72782048,2.53519764,36.8152145761,1.6978204799999999,0.49519764,1.7685629999999999,35.03,2.04,35.0893502362,136.91,35.15782048,3.91519764,35.3751482465,1.6978204799999999,0.49519764,1.7685629999999999,33.46,3.42,33.6343277025,137.06,1.6978204799999999,0.49519764,1.7685629999999999,1.6978204799999999,0.49519764,1.7685629999999999,0.0,0.0,0.0,137.06
2020-08-08 00:00:00,35.08944928,2.82025604,35.2026035245,1.26944928,0.37025604,1.322343,33.82,2.45,33.9086257463,137.1,33.53944928,4.18025604,33.7989526253,1.26944928,0.37025604,1.322343,32.27,3.81,32.4941379329,137.24,1.26944928,0.37025604,1.322343,1.26944928,0.37025604,1.322343,0.0,0.0,0.0,137.24
2020-08-08 00:30:00,33.67423456,3.23123508,33.8289070669,1.20423456,0.35123508000000003,1.254411,32.47,2.88,32.5974738285,137.43,32.05423456,4.66123508,32.3913733222,1.20423456,0.35123508000000003,1.254411,30.85,4.31,31.14961637,137.57,1.20423456,0.35123508000000003,1.254411,1.20423456,0.35123508000000003,1.254411,0.0,0.0,0.0,137.57
2020-08-08 01:00:00,33.20254624,3.36365932,33.3724928772,1.21254624,0.35365932,1.263069,31.99,3.01,32.1312962701,137.6,31.43254624,4.94365932,31.8189366667,1.21254624,0.35365932,1.263069,30.22,4.59,30.5665912395,137.76,1.21254624,0.35365932,1.263069,1.21254624,0.35365932,1.263069,0.0,0.0,0.0,137.76
2020-08-08 01:30:00,32.13413472,3.72370596,32.3491669179,1.14413472,0.33370596,1.191807,30.99,3.39,31.1748648754,137.98,30.51413472,5.16370596,30.9479607883,1.14413472,0.33370596,1.191807,29.37,4.83,29.7645057073,138.13,1.14413472,0.33370596,1.191807,1.14413472,0.33370596,1.191807,0.0,0.0,0.0,138.13
2020-08-08 02:00:00,31.85891968,3.79801824,32.0845088123,1.39891968,0.40801824000000003,1.457208,30.46,3.39,30.6480619289,138.1,30.21891968,5.2880182399999995,30.6781069092,1.39891968,0.40801824000000003,1.457208,28.82,4.88,29.2302377684,138.25,1.39891968,0.40801824000000003,1.457208,1.39891968,0.40801824000000003,1.457208,0.0,0.0,0.0,138.25
2020-08-08 02:30:00,31.33186688,4.13512784,31.6035625277,1.2518668800000001,0.36512784,1.304028,30.08,3.77,30.3153311049,138.26,29.70186688,5.60512784,30.2261203971,1.2518668800000001,0.36512784,1.304028,28.45,5.24,28.9285343562,138.41,1.2518668800000001,0.36512784,1.304028,1.2518668800000001,0.36512784,1.304028,0.0,0.0,0.0,138.41
2020-08-08 03:00:00,30.52530336,4.29946348,30.82660428,1.33530336,0.38946348000000003,1.390941,29.19,3.91,29.4507079711,138.52,28.85530336,5.77946348,29.4284000604,1.33530336,0.38946348000000003,1.390941,27.52,5.39,28.0428689688,138.67,1.33530336,0.38946348000000003,1.390941,1.33530336,0.38946348000000003,1.390941,0.0,0.0,0.0,138.67
2020-08-08 03:30:00,30.13705152,4.47622336,30.4676623634,1.42705152,0.41622336,1.486512,28.71,4.06,28.9956496737,138.64,28.52705152,5.95622336,29.1422247802,1.42705152,0.41622336,1.486512,27.1,5.54,27.6604699888,138.79,1.42705152,0.41622336,1.486512,1.42705152,0.41622336,1.486512,0.0,0.0,0.0,138.79
2020-08-08 04:00:00,30.1518768,4.4855474,30.483697447,1.3218768,0.3855474,1.376955,28.83,4.1,29.1200772664,139.22,28.5618768,5.9155474,29.1680391418,1.3218768,0.3855474,1.376955,27.24,5.53,27.7956561354,139.36,1.3218768,0.3855474,1.376955,1.3218768,0.3855474,1.376955,0.0,0.0,0.0,139.36
2020-08-08 04:30:00,29.99580288,4.68377584,30.3592810609,1.3158028800000001,0.38377584000000003,1.370628,28.68,4.3,29.0005586153,139.15,28.40580288,6.08377584,29.0499908043,1.3158028800000001,0.38377584000000003,1.370628,27.09,5.7,27.6831735897,139.29,1.3158028800000001,0.38377584000000003,1.370628,1.3158028800000001,0.38377584000000003,1.370628,0.0,0.0,0.0,139.29
2020-08-08 05:00:00,29.64251616,4.62573388,30.0012696102,1.32251616,0.38573388000000003,1.377621,28.32,4.24,28.6356421266,139.27,28.00251616,6.09573388,28.6583126305,1.32251616,0.38573388000000003,1.377621,26.68,5.71,27.2841803982,139.41,1.32251616,0.38573388000000003,1.377621,1.32251616,0.38573388000000003,1.377621,0.0,0.0,0.0,139.41
2020-08-08 05:30:00,30.1903184,4.5934262,30.5377616951,1.2803184,0.3734262,1.3336649999999999,28.91,4.22,29.2163738339,139.73,28.5003184,6.0934262,29.1444332893,1.2803184,0.3734262,1.3336649999999999,27.22,5.72,27.8145070062,139.88,1.2803184,0.3734262,1.3336649999999999,1.2803184,0.3734262,1.3336649999999999,0.0,0.0,0.0,139.88
2020-08-08 06:00:00,29.98674208,4.83321644,30.3737498793,1.17674208,0.34321644,1.225773,28.81,4.49,29.1577811227,139.93,28.39674208,6.28321644,29.0835652833,1.17674208,0.34321644,1.225773,27.22,5.94,27.8605814728,140.07,1.17674208,0.34321644,1.225773,1.17674208,0.34321644,1.225773,0.0,0.0,0.0,140.07
2020-08-08 06:30:00,30.74512352,4.59524436,31.0866352471,1.35512352,0.39524436,1.411587,29.39,4.2,29.6885853486,139.54,29.16512352,6.05524436,29.7870846878,1.35512352,0.39524436,1.411587,27.81,5.66,28.3801286114,139.68,1.35512352,0.39524436,1.411587,1.35512352,0.39524436,1.411587,0.0,0.0,0.0,139.68
2020-08-08 07:00:00,31.33370464,4.38233052,31.638676762,1.65370464,0.48233052,1.7226089999999998,29.68,3.9,29.9351365455,139.25,29.76370464,5.81233052,30.3259179576,1.65370464,0.48233052,1.7226089999999998,28.11,5.33,28.6108545835,139.39,1.65370464,0.48233052,1.7226089999999998,1.65370464,0.48233052,1.7226089999999998,0.0,0.0,0.0,139.39
2020-08-08 07:30:00,32.73225504,4.19815772,33.0003795167,2.70225504,0.7881577200000001,2.8148489999999997,30.03,3.41,30.2229879396,138.79,31.12225504,5.60815772,31.6235069495,2.70225504,0.7881577200000001,2.8148489999999997,28.42,4.82,28.825835634,138.93,2.70225504,0.7881577200000001,2.8148489999999997,2.70225504,0.7881577200000001,2.8148489999999997,0.0,0.0,0.0,138.93
2020-08-08 08:00:00,35.63315232,4.05925276,35.8636177376,4.52315232,1.31925276,4.711617,31.11,2.74,31.2304290717,138.42,34.01315232,5.49925276,34.4548445311,4.52315232,1.31925276,4.711617,29.49,4.18,29.7847695979,138.56,4.52315232,1.31925276,4.711617,4.52315232,1.31925276,4.711617,0.0,0.0,0.0,138.56
2020-08-08 08:30:00,35.74111456,3.26032508,35.8895108579,4.32111456,1.2603250799999999,4.501161,31.42,2.0,31.4835893761,138.31,34.19111456,4.65032508,34.5059101924,4.32111456,1.2603250799999999,4.501161,29.87,3.39,30.0617531092,138.46,4.32111456,1.2603250799999999,4.501161,4.32111456,1.2603250799999999,4.501161,0.0,0.0,0.0,138.46
2020-08-08 09:00:00,36.95983488,2.66995184,37.0561470904,5.27983488,1.53995184,5.499828,31.68,1.13,31.7001466874,137.92,35.30983488,4.07995184,35.5447667916,5.27983488,1.53995184,5.499828,30.03,2.54,30.1372278088,138.07,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,138.07
2020-08-08 09:30:00,37.57978368,2.32452024,37.6516073466,6.5297836799999995,1.90452024,6.801858,31.05,0.42,31.0528404498,137.8,35.78978368,3.8545202400000003,35.9967490496,6.5297836799999995,1.90452024,6.801858,29.26,1.9500000000000002,29.324905797,137.97,6.5297836799999995,1.90452024,6.801858,6.5297836799999995,1.90452024,6.801858,0.0,0.0,0.0,137.97
2020-08-08 10:00:00,37.33454784,2.57799312,37.4234486779,7.60454784,2.21799312,7.921404,29.73,0.36,29.7321795367,137.76,35.58454784,3.83799312,35.7909239356,7.60454784,2.21799312,7.921404,27.98,1.62,28.0268585468,137.92,7.60454784,2.21799312,7.921404,7.60454784,2.21799312,7.921404,0.0,0.0,0.0,137.92
2020-08-08 10:30:00,36.84055072,2.79349396,36.9463095025,8.72055072,2.54349396,9.083907,28.12,0.25,28.1211112867,137.58,35.12055072,3.79349396,35.3248309168,8.72055072,2.54349396,9.083907,26.4,1.25,26.4295762357,137.74,8.72055072,2.54349396,9.083907,8.72055072,2.54349396,9.083907,0.0,0.0,0.0,137.74
2020-08-08 11:00:00,37.08929024,3.6506263199999998,37.2685191956,10.45929024,3.05062632,10.895094,26.63,0.6000000000000001,26.6367584364,137.53,35.27929024,3.94062632,35.4986880833,10.45929024,3.05062632,10.895094,24.82,0.89,24.8359517635,137.69,10.45929024,3.05062632,10.895094,10.45929024,3.05062632,10.895094,0.0,0.0,0.0,137.69
2020-08-08 11:30:00,35.05140832,3.61291076,35.2371160763,10.26140832,2.99291076,10.688967,24.79,0.62,24.7977519142,137.53,33.35140832,3.80291076,33.5675225058,10.26140832,2.99291076,10.688967,23.09,0.81,23.1042030808,137.69,10.26140832,2.99291076,10.688967,10.26140832,2.99291076,10.688967,0.0,0.0,0.0,137.69
2020-08-08 12:00:00,35.09793184,3.39023012,35.2612886848,10.21793184,2.98023012,10.643679,24.88,0.41000000000000003,24.8833779861,137.62,33.40793184,4.05023012,33.6525522636,10.21793184,2.98023012,10.643679,23.19,1.07,23.2146720847,137.77,10.21793184,2.98023012,10.643679,10.21793184,2.98023012,10.643679,0.0,0.0,0.0,137.77
2020-08-08 12:30:00,34.64245696,3.61363328,34.830420177,10.57245696,3.08363328,11.012976,24.07,0.53,24.0758343573,137.62,32.83245696,4.01363328,33.0768723149,10.57245696,3.08363328,11.012976,22.26,0.93,22.2794187536,137.77,10.57245696,3.08363328,11.012976,10.57245696,3.08363328,11.012976,0.0,0.0,0.0,137.77
2020-08-08 13:00:00,34.8007888,3.1935634,34.9470134388,10.4007888,3.0335634,10.834154999999999,24.4,0.16,24.4005245845,137.79,33.0507888,4.3535634,33.3362888543,10.4007888,3.0335634,10.834154999999999,22.65,1.32,22.6884309726,137.94,10.4007888,3.0335634,10.834154999999999,10.4007888,3.0335634,10.834154999999999,0.0,0.0,0.0,137.94
2020-08-08 13:30:00,33.54521408,3.29943744,33.7070864225,10.69521408,3.11943744,11.140848,22.85,0.18,22.8507089606,137.91,31.84521408,4.44943744,32.1545510517,10.69521408,3.11943744,11.140848,21.15,1.33,21.191776707,138.06,10.69521408,3.11943744,11.140848,10.69521408,3.11943744,11.140848,0.0,0.0,0.0,138.06
2020-08-08 14:00:00,33.86244704,3.11321372,34.0052557585,10.50244704,3.06321372,10.940049,23.36,0.05,23.3600535102,138.25,32.05244704,4.5532137200000005,32.3742353799,10.50244704,3.06321372,10.940049,21.55,1.49,21.6014490255,138.4,10.50244704,3.06321372,10.940049,10.50244704,3.06321372,10.940049,0.0,0.0,0.0,138.4
2020-08-08 14:30:00,33.0931664,3.2500902,33.2523795943,10.4231664,3.0400902,10.857465,22.67,0.21,22.6709726302,138.36,31.3031664,4.7400902,31.6600170842,10.4231664,3.0400902,10.857465,20.88,1.7000000000000002,20.9490906724,138.52,10.4231664,3.0400902,10.857465,10.4231664,3.0400902,10.857465,0.0,0.0,0.0,138.52
2020-08-08 15:00:00,33.04809152,3.26694336,33.209174516,10.37809152,3.02694336,10.810512,22.67,0.24,22.6712703658,138.36,31.24809152,4.79694336,31.6141406532,10.37809152,3.02694336,10.810512,20.87,1.77,20.9449230125,138.52,10.37809152,3.02694336,10.810512,10.37809152,3.02694336,10.810512,0.0,0.0,0.0,138.52
2020-08-08 15:30:00,33.91558496,3.24496228,34.0704664391,9.44558496,2.75496228,9.839151,24.47,0.49,24.4749055157,138.45,32.11558496,4.7749622800000004,32.468616572,9.44558496,2.75496228,9.839151,22.67,2.02,22.7598176618,138.61,9.44558496,2.75496228,9.839151,9.44558496,2.75496228,9.839151,0.0,0.0,0.0,138.61
2020-08-08 16:00:00,44.8684128,4.6003704,45.1036348314,8.7784128,2.5603704,9.14418,36.09,2.04,36.1476098795,138.54,20.3984128,3.3703704,20.6749762126,8.7784128,2.5603704,9.14418,11.62,0.81,11.6481972854,138.39,8.7784128,2.5603704,9.14418,8.7784128,2.5603704,9.14418,0.0,0.0,0.0,138.39
2020-08-08 16:30:00,33.60488736,4.53892548,33.9100324239,7.74488736,2.25892548,8.067591,25.86,2.2800000000000002,25.9603158686,138.46,35.69488736,2.79892548,35.804454576,7.74488736,2.25892548,8.067591,27.95,0.54,27.9552159713,138.22,7.74488736,2.25892548,8.067591,7.74488736,2.25892548,8.067591,0.0,0.0,0.0,138.22
2020-08-08 17:00:00,35.90838336,4.80577848,36.2285454073,8.24838336,2.40577848,8.592065999999999,27.66,2.4,27.7639262353,138.38,38.03838336,3.09577848,38.1641514125,8.24838336,2.40577848,8.592065999999999,29.79,0.6900000000000001,29.7979898651,138.14,8.24838336,2.40577848,8.592065999999999,8.24838336,2.40577848,8.592065999999999,0.0,0.0,0.0,138.14
2020-08-08 17:30:00,38.7066656,4.5236108,38.9701041382,7.7266656000000005,2.2536108,8.04861,30.98,2.27,31.0630536168,138.24,40.9166656,2.7836108,41.0112425185,7.7266656000000005,2.2536108,8.04861,33.19,0.53,33.1942314266,138.0,7.7266656000000005,2.2536108,8.04861,7.7266656000000005,2.2536108,8.04861,0.0,0.0,0.0,138.0
2020-08-08 18:00:00,40.24013376,3.91920568,40.4305396722,6.10013376,1.77920568,6.354306,34.14,2.14,34.2070051305,138.16,42.35013376,2.25920568,42.410350621,6.10013376,1.77920568,6.354306,36.25,0.48,36.2531777917,137.93,6.10013376,1.77920568,6.354306,6.10013376,1.77920568,6.354306,0.0,0.0,0.0,137.93
2020-08-08 18:30:00,41.27545952,3.70284236,41.441218613,5.01545952,1.46284236,5.224437,36.26,2.24,36.3291233035,138.04,43.40545952,2.06284236,43.4544501144,5.01545952,1.46284236,5.224437,38.39,0.6000000000000001,38.3946884347,137.82,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,137.82
2020-08-08 19:00:00,40.389576,3.979043,40.5851035807,4.419576,1.289043,4.603725,35.97,2.69,36.0704449654,137.54,42.589576,2.269043,42.6499770222,4.419576,1.289043,4.603725,38.17,0.98,38.1825784881,137.31,4.419576,1.289043,4.603725,4.419576,1.289043,4.603725,0.0,0.0,0.0,137.31
2020-08-08 19:30:00,40.38920672,4.1368519599999996,40.6005118639,4.06920672,1.18685196,4.238757,36.32,2.95,36.4396061998,137.54,42.49920672,2.44685196,42.5695860485,4.06920672,1.18685196,4.238757,38.43,1.26,38.4506501896,137.31,4.06920672,1.18685196,4.238757,4.06920672,1.18685196,4.238757,0.0,0.0,0.0,137.31
2020-08-08 20:00:00,40.49514176,3.90274968,40.6827722903,3.09514176,0.90274968,3.224106,37.4,3.0,37.5201279316,137.58,42.61514176,2.24274968,42.6741166675,3.09514176,0.90274968,3.224106,39.52,1.34,39.5427110856,137.36,3.09514176,0.90274968,3.224106,3.09514176,0.90274968,3.224106,0.0,0.0,0.0,137.36
2020-08-08 20:30:00,40.95566144,3.96456792,41.1471019973,2.89566144,0.84456792,3.016314,38.06,3.12,38.1876681666,137.43,43.16566144,2.21456792,43.222432123,2.89566144,0.84456792,3.016314,40.27,1.37,40.2932972093,137.19,2.89566144,0.84456792,3.016314,2.89566144,0.84456792,3.016314,0.0,0.0,0.0,137.19
2020-08-08 21:00:00,41.59492224,4.04685232,41.791321705,2.83492224,0.82685232,2.9530440000000002,38.76,3.22,38.8935213114,137.31,43.69492224,2.3768523200000002,43.7595207528,2.83492224,0.82685232,2.9530440000000002,40.86,1.55,40.889388599,137.08,2.83492224,0.82685232,2.9530440000000002,2.83492224,0.82685232,2.9530440000000002,0.0,0.0,0.0,137.08
2020-08-08 21:30:00,40.68805888,4.32193384,40.9169555018,3.05805888,0.89193384,3.185478,37.63,3.43,37.7860000529,137.31,42.81805888,2.66193384,42.9007232808,3.05805888,0.89193384,3.185478,39.76,1.77,39.7993781358,137.08,3.05805888,0.89193384,3.185478,3.05805888,0.89193384,3.185478,0.0,0.0,0.0,137.08
2020-08-08 22:00:00,40.2107264,4.4372952,40.4548156133,2.8707264,0.8372952,2.99034,37.34,3.6,37.5131390315,137.55,42.4107264,2.7072952,42.4970488514,2.8707264,0.8372952,2.99034,39.54,1.87,39.5841950783,137.31,2.8707264,0.8372952,2.99034,2.8707264,0.8372952,2.99034,0.0,0.0,0.0,137.31
2020-08-08 22:30:00,37.6896688,4.6861534,37.9798784614,1.5296688,0.4461534,1.593405,36.16,4.24,36.4077354418,137.64,39.7496688,3.0661534,39.867749703,1.5296688,0.4461534,1.593405,38.22,2.62,38.3096959006,137.42,1.5296688,0.4461534,1.593405,1.5296688,0.4461534,1.593405,0.0,0.0,0.0,137.42
2020-08-08 23:00:00,34.10948864,5.20526752,34.5043768997,1.8694886400000001,0.54526752,1.947384,32.24,4.66,32.5750395242,138.16,36.10948864,3.56526752,36.2850699645,1.8694886400000001,0.54526752,1.947384,34.24,3.02,34.3729253919,137.93,1.8694886400000001,0.54526752,1.947384,1.8694886400000001,0.54526752,1.947384,0.0,0.0,0.0,137.93
2020-08-08 23:30:00,32.49248608,5.56780844,32.9660756306,1.4324860799999999,0.41780844,1.492173,31.06,5.15,31.4840610468,138.76,34.51248608,3.88780844,34.7307752561,1.4324860799999999,0.41780844,1.492173,33.08,3.47,33.2614987636,138.52,1.4324860799999999,0.41780844,1.492173,1.4324860799999999,0.41780844,1.492173,0.0,0.0,0.0,138.52
2020-08-09 00:00:00,31.2961424,5.9647082,31.8594769736,1.4561424,0.4247082,1.516815,29.84,5.54,30.3499126852,138.48,33.3061424,4.3047082,33.5831748686,1.4561424,0.4247082,1.516815,31.85,3.88,32.0854624402,138.24,1.4561424,0.4247082,1.516815,1.4561424,0.4247082,1.516815,0.0,0.0,0.0,138.24
2020-08-09 00:30:00,29.71865984,6.27710912,30.374345122,1.49865984,0.43710912,1.5611039999999998,28.22,5.84,28.8179457977,138.63,31.74865984,4.6071091200000005,32.081191625,1.49865984,0.43710912,1.5611039999999998,30.25,4.17,30.5360671993,138.38,1.49865984,0.43710912,1.5611039999999998,1.49865984,0.43710912,1.5611039999999998,0.0,0.0,0.0,138.38
2020-08-09 01:00:00,29.24779072,6.26393896,29.911037984300002,1.48779072,0.43393896,1.549782,27.76,5.83,28.3655865443,138.8,31.27779072,4.5739389599999996,31.6104588694,1.48779072,0.43393896,1.549782,29.79,4.14,30.076297977,138.56,1.48779072,0.43393896,1.549782,1.48779072,0.43393896,1.549782,0.0,0.0,0.0,138.56
2020-08-09 01:30:00,29.01493376,6.39060568,29.7103722975,1.30493376,0.38060568,1.359306,27.71,6.01,28.3542624662,138.97,30.98493376,4.74060568,31.3454855175,1.30493376,0.38060568,1.359306,29.68,4.36,29.9985332975,138.73,1.30493376,0.38060568,1.359306,1.30493376,0.38060568,1.359306,0.0,0.0,0.0,138.73
2020-08-09 02:00:00,28.10806016,6.45860088,28.8405369452,1.77806016,0.51860088,1.8521459999999998,26.33,5.94,26.9917116908,139.11,30.07806016,4.79860088,30.4584351764,1.77806016,0.51860088,1.8521459999999998,28.3,4.28,28.6218168536,138.87,1.77806016,0.51860088,1.8521459999999998,1.77806016,0.51860088,1.8521459999999998,0.0,0.0,0.0,138.87
2020-08-09 02:30:00,27.88463392,6.49135156,28.6302367075,1.44463392,0.42135156,1.5048270000000001,26.44,6.07,27.127817826,139.25,29.87463392,4.84135156,30.2643757045,1.44463392,0.42135156,1.5048270000000001,28.43,4.42,28.7715362815,139.01,1.44463392,0.42135156,1.5048270000000001,1.44463392,0.42135156,1.5048270000000001,0.0,0.0,0.0,139.01
2020-08-09 03:00:00,27.90598272,6.63799496,28.6846099618,1.29598272,0.37799496,1.349982,26.61,6.26,27.3364171025,139.38,29.86598272,5.02799496,30.286261855,1.29598272,0.37799496,1.349982,28.57,4.65,28.9459392662,139.14,1.29598272,0.37799496,1.349982,1.29598272,0.37799496,1.349982,0.0,0.0,0.0,139.14
2020-08-09 03:30:00,27.20234624,6.72193432,28.0205646261,1.41234624,0.41193432,1.4711940000000001,25.79,6.31,26.5507099717,139.28,29.15234624,5.12193432,29.5988767097,1.41234624,0.41193432,1.4711940000000001,27.74,4.71,28.137016544,139.04,1.41234624,0.41193432,1.4711940000000001,1.41234624,0.41193432,1.4711940000000001,0.0,0.0,0.0,139.04
2020-08-09 04:00:00,26.69780064,6.82435852,27.5562048951,1.55780064,0.45435852,1.622709,25.14,6.37,25.9344654851,139.33,28.72780064,5.12435852,29.1812539116,1.55780064,0.45435852,1.622709,27.17,4.67,27.5684203392,139.08,1.55780064,0.45435852,1.622709,1.55780064,0.45435852,1.622709,0.0,0.0,0.0,139.08
2020-08-09 04:30:00,27.14771104,6.86391572,28.0019919599,1.24771104,0.36391572,1.299699,25.9,6.5,26.7031833308,139.4,29.19771104,5.16391572,29.6508407223,1.24771104,0.36391572,1.299699,27.95,4.8,28.3591695929,139.15,1.24771104,0.36391572,1.299699,1.24771104,0.36391572,1.299699,0.0,0.0,0.0,139.15
2020-08-09 05:00:00,26.70092768,6.93568724,27.5870131849,1.3909276799999999,0.40568724,1.448883,25.31,6.53,26.138802574,139.23,28.74092768,5.22568724,29.2121332846,1.3909276799999999,0.40568724,1.448883,27.35,4.82,27.7714763742,138.99,1.3909276799999999,0.40568724,1.448883,1.3909276799999999,0.40568724,1.448883,0.0,0.0,0.0,138.99
2020-08-09 05:30:00,27.09963904,6.99489472,27.9878364337,1.31963904,0.38489472,1.3746239999999998,25.78,6.61,26.613915533,139.13,29.12963904,5.31489472,29.6105382674,1.31963904,0.38489472,1.3746239999999998,27.81,4.93,28.2436010452,138.89,1.31963904,0.38489472,1.3746239999999998,1.31963904,0.38489472,1.3746239999999998,0.0,0.0,0.0,138.89
2020-08-09 06:00:00,27.05030848,6.96300664,27.9321078748,1.21030848,0.35300664,1.260738,25.84,6.61,26.672039667,139.38,29.03030848,5.3030066399999995,29.5106877227,1.21030848,0.35300664,1.260738,27.82,4.95,28.2569442792,139.14,1.21030848,0.35300664,1.260738,1.21030848,0.35300664,1.260738,0.0,0.0,0.0,139.14
2020-08-09 06:30:00,26.916512,6.963566,27.8026953672,1.486512,0.433566,1.5484499999999999,25.43,6.53,26.2550147591,139.18,28.866512,5.293566,29.3478679982,1.486512,0.433566,1.5484499999999999,27.38,4.86,27.8079844649,138.94,1.486512,0.433566,1.5484499999999999,1.486512,0.433566,1.5484499999999999,0.0,0.0,0.0,138.94
2020-08-09 07:00:00,27.64042784,6.87470812,28.482536104,1.73042784,0.50470812,1.8025289999999998,25.91,6.37,26.6815479311,138.9,29.600427840000002,5.20470812,30.0545223706,1.73042784,0.50470812,1.8025289999999998,27.87,4.7,28.2635259655,138.66,1.73042784,0.50470812,1.8025289999999998,1.73042784,0.50470812,1.8025289999999998,0.0,0.0,0.0,138.66
2020-08-09 07:30:00,28.97887936,6.50300648,29.6995714151,1.75887936,0.51300648,1.832166,27.22,5.99,27.8712845057,139.01,31.02887936,4.78300648,31.3953580219,1.75887936,0.51300648,1.832166,29.27,4.27,29.5798208243,138.76,1.75887936,0.51300648,1.832166,1.75887936,0.51300648,1.832166,0.0,0.0,0.0,138.76
2020-08-09 08:00:00,30.78871904,6.37295972,31.4413714032,2.23871904,0.65295972,2.331999,28.55,5.72,29.1173642351,138.94,32.79871904,4.66295972,33.1285249297,2.23871904,0.65295972,2.331999,30.56,4.01,30.8219678152,138.69,2.23871904,0.65295972,2.331999,2.23871904,0.65295972,2.331999,0.0,0.0,0.0,138.69
2020-08-09 08:30:00,33.86743904,6.26591972,34.4422005259,3.51743904,1.02591972,3.663999,30.35,5.24,30.7990275821,138.68,35.85743904,4.58591972,36.149503374,3.51743904,1.02591972,3.663999,32.34,3.56,32.5353530794,138.43,3.51743904,1.02591972,3.663999,3.51743904,1.02591972,3.663999,0.0,0.0,0.0,138.43
2020-08-09 09:00:00,35.46313408,5.44174744,35.8782175418,2.78313408,0.81174744,2.899098,32.68,4.63,33.0063524189,138.29,37.46313408,3.8017474399999998,37.6555400797,2.78313408,0.81174744,2.899098,34.68,2.99,34.8086555328,138.05,2.78313408,0.81174744,2.899098,2.78313408,0.81174744,2.899098,0.0,0.0,0.0,138.05
2020-08-09 09:30:00,36.43595136,4.89340248,36.7630784802,2.68595136,0.78340248,2.797866,33.75,4.11,33.9993323464,137.8,38.40595136,3.28340248,38.5460481984,2.68595136,0.78340248,2.797866,35.72,2.5,35.8073791278,137.57,2.68595136,0.78340248,2.797866,2.68595136,0.78340248,2.797866,0.0,0.0,0.0,137.57
2020-08-09 10:00:00,38.67811776,4.64111768,38.9555742709,4.11811776,1.20111768,4.289706,34.56,3.44,34.7307817361,137.42,40.69811776,2.98111768,40.8071544196,4.11811776,1.20111768,4.289706,36.58,1.78,36.6232822123,137.19,4.11811776,1.20111768,4.289706,4.11811776,1.20111768,4.289706,0.0,0.0,0.0,137.19
2020-08-09 10:30:00,40.1026432,4.2411876,40.3262899841,4.1526432,1.2111876,4.32567,35.95,3.03,36.0774638798,137.37,42.1026432,2.6211876,42.1841580319,4.1526432,1.2111876,4.32567,37.95,1.4100000000000001,37.9761846425,137.15,4.1526432,1.2111876,4.32567,4.1526432,1.2111876,4.32567,0.0,0.0,0.0,137.15
2020-08-09 11:00:00,40.48798752,4.24899636,40.7103316553,4.48798752,1.30899636,4.674987,36.0,2.94,36.119850498,137.2,42.46798752,2.67899636,42.5524028169,4.48798752,1.30899636,4.674987,37.98,1.37,38.004701025,136.98,4.48798752,1.30899636,4.674987,4.48798752,1.30899636,4.674987,0.0,0.0,0.0,136.98
2020-08-09 11:30:00,40.03701792,4.43496356,40.2819029554,5.05701792,1.47496356,5.267727,34.98,2.96,35.1050138869,137.4,42.02701792,2.8349635600000003,42.1225266768,5.05701792,1.47496356,5.267727,36.97,1.3599999999999999,36.9950064198,137.17,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,137.17
2020-08-09 12:00:00,38.73540864,4.71407752,39.021204612,5.94540864,1.73407752,6.193134,32.79,2.98,32.9251347757,137.4,40.72540864,3.11407752,40.8442944326,5.94540864,1.73407752,6.193134,34.78,1.38,34.8073670363,137.17,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,137.17
2020-08-09 12:30:00,39.60301088,4.6100448400000005,39.8704274392,6.10301088,1.78004484,6.357303,33.5,2.83,33.6193233126,137.33,41.60301088,3.01004484,41.7117595436,6.10301088,1.78004484,6.357303,35.5,1.23,35.5213020595,137.1,6.10301088,1.78004484,6.357303,6.10301088,1.78004484,6.357303,0.0,0.0,0.0,137.1
2020-08-09 13:00:00,39.8088048,4.4734014,40.0593592022,6.3888048,1.8634013999999999,6.655005,33.42,2.61,33.5217615886,137.7,41.8188048,2.8334014,41.9146823726,6.3888048,1.8634013999999999,6.655005,35.43,0.97,35.443275808,137.47,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,137.47
2020-08-09 13:30:00,37.68532928,4.39072104,37.9402487366,5.38532928,1.57072104,5.609718,32.3,2.8200000000000003,32.4228684727,138.0,39.70532928,2.76072104,39.8011903578,5.38532928,1.57072104,5.609718,34.32,1.19,34.3406246303,137.77,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,137.77
2020-08-09 14:00:00,36.47237216,4.60319188,36.761709787,5.46237216,1.59319188,5.689971,31.01,3.01,31.155741044,138.23,38.47237216,2.94319188,38.5847871325,5.46237216,1.59319188,5.689971,33.01,1.35,33.037593738,138.0,5.46237216,1.59319188,5.689971,5.46237216,1.59319188,5.689971,0.0,0.0,0.0,138.0
2020-08-09 14:30:00,35.89098336,4.89820348,36.223681258,5.65098336,1.64820348,5.886441,30.24,3.25,30.4141430917,138.36,37.90098336,3.20820348,38.0365233588,5.65098336,1.64820348,5.886441,32.25,1.56,32.2877081875,138.12,5.65098336,1.64820348,5.886441,5.65098336,1.64820348,5.886441,0.0,0.0,0.0,138.12
2020-08-09 15:00:00,35.801013760000004,4.94279568,36.1406117184,5.22101376,1.52279568,5.438556,30.58,3.42,30.770648352,138.28,37.82101376,3.26279568,37.9614925613,5.22101376,1.52279568,5.438556,32.6,1.74,32.6464025583,138.04,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,138.04
2020-08-09 15:30:00,35.8817024,5.2984132,36.270783691,5.8917024,1.7184132,6.13719,29.99,3.58,30.2029220441,138.24,37.8617024,3.6284132,38.0351665039,5.8917024,1.7184132,6.13719,31.97,1.9100000000000001,32.0270042308,138.01,5.8917024,1.7184132,6.13719,5.8917024,1.7184132,6.13719,0.0,0.0,0.0,138.01
2020-08-09 16:00:00,35.43380928,5.54361104,35.8648360299,6.90380928,2.01361104,7.191468,28.53,3.5300000000000002,28.7475529393,138.3,37.41380928,3.89361104,37.6158654263,6.90380928,2.01361104,7.191468,30.51,1.88,30.5678671156,138.06,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,138.06
2020-08-09 16:30:00,36.02322912,5.66927516,36.4666109897,7.64322912,2.22927516,7.961697,28.38,3.44,28.5877246384,138.15,37.99322912,4.03927516,38.20734488,7.64322912,2.22927516,7.961697,30.35,1.81,30.4039240888,137.92,7.64322912,2.22927516,7.961697,7.64322912,2.22927516,7.961697,0.0,0.0,0.0,137.92
2020-08-09 17:00:00,38.24642624,5.35687432,38.6197517161,7.32642624,2.13687432,7.6316939999999995,30.92,3.22,31.0872128053,137.79,40.21642624,3.74687432,40.390593047,7.32642624,2.13687432,7.6316939999999995,32.89,1.6099999999999999,32.9293820167,137.56,7.32642624,2.13687432,7.6316939999999995,7.32642624,2.13687432,7.6316939999999995,0.0,0.0,0.0,137.56
2020-08-09 17:30:00,39.11462848,5.09801664,39.4454551855,6.88462848,2.00801664,7.171488,32.23,3.09,32.3777855944,137.54,41.15462848,3.40801664,41.2954963979,6.88462848,2.00801664,7.171488,34.27,1.4,34.2985845189,137.31,6.88462848,2.00801664,7.171488,6.88462848,2.00801664,7.171488,0.0,0.0,0.0,137.31
2020-08-09 18:00:00,40.86960416,4.6269678800000005,41.1306865486,6.22960416,1.81696788,6.489171,34.64,2.81,34.753786844,137.24,42.92960416,2.95696788,43.03132083,6.22960416,1.81696788,6.489171,36.7,1.1400000000000001,36.7177014531,137.01,6.22960416,1.81696788,6.489171,6.22960416,1.81696788,6.489171,0.0,0.0,0.0,137.01
2020-08-09 18:30:00,41.40943552,4.53983536,41.6575497981,5.03943552,1.46983536,5.249412,36.37,3.07,36.4993397201,137.08,43.41943552,2.9098353599999998,43.5168303384,5.03943552,1.46983536,5.249412,38.38,1.44,38.4070045695,136.85,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,136.85
2020-08-09 19:00:00,42.13188416,4.40263288,42.3612893943,3.95188416,1.15263288,4.116546,38.18,3.25,38.3180753692,137.04,44.15188416,2.74263288,44.2369857697,3.95188416,1.15263288,4.116546,40.2,1.5899999999999999,40.2314317419,136.81,3.95188416,1.15263288,4.116546,3.95188416,1.15263288,4.116546,0.0,0.0,0.0,136.81
2020-08-09 19:30:00,41.80577088,4.53584984,42.0511166634,3.34577088,0.97584984,3.485178,38.46,3.56,38.6244119696,137.07,43.81577088,2.88584984,43.9107037874,3.34577088,0.97584984,3.485178,40.47,1.9100000000000001,40.5150465877,136.84,3.34577088,0.97584984,3.485178,3.34577088,0.97584984,3.485178,0.0,0.0,0.0,136.84
2020-08-09 20:00:00,40.05230464,4.76025552,40.3341931814,3.05230464,0.89025552,3.179484,37.0,3.87,37.2018400083,137.26,42.05230464,3.13025552,42.1686474191,3.05230464,0.89025552,3.179484,39.0,2.24,39.0642752397,137.03,3.05230464,0.89025552,3.179484,3.05230464,0.89025552,3.179484,0.0,0.0,0.0,137.03
2020-08-09 20:30:00,40.97075648,4.88522064,41.2609775362,2.76075648,0.80522064,2.875788,38.21,4.08,38.4272104114,137.33,43.00075648,3.20522064,43.1200475093,2.76075648,0.80522064,2.875788,40.24,2.4,40.311507042,137.09,2.76075648,0.80522064,2.875788,2.76075648,0.80522064,2.875788,0.0,0.0,0.0,137.09
2020-08-09 21:00:00,40.83228512,4.79608316,41.1129896967,2.59228512,0.75608316,2.700297,38.24,4.04,38.4528178421,137.25,42.90228512,3.10608316,43.0145768445,2.59228512,0.75608316,2.700297,40.31,2.35,40.3784422681,137.02,2.59228512,0.75608316,2.700297,2.59228512,0.75608316,2.700297,0.0,0.0,0.0,137.02
2020-08-09 21:30:00,40.21900768,4.98512724,40.5267821615,3.30900768,0.96512724,3.446883,36.91,4.02,37.1282708997,137.04,42.29900768,3.31512724,42.4287180967,3.30900768,0.96512724,3.446883,38.99,2.35,39.060755241,136.8,3.30900768,0.96512724,3.446883,3.30900768,0.96512724,3.446883,0.0,0.0,0.0,136.8
2020-08-09 22:00:00,40.80702048,5.1282976399999995,41.1279996735,2.4970204799999998,0.72829764,2.601063,38.31,4.4,38.5618477254,137.34,42.90702048,3.44829764,43.0453616907,2.4970204799999998,0.72829764,2.601063,40.41,2.7199999999999998,40.5014382461,137.11,2.4970204799999998,0.72829764,2.601063,2.4970204799999998,0.72829764,2.601063,0.0,0.0,0.0,137.11
2020-08-09 22:30:00,37.55489376,5.28226068,37.9245609496,1.34489376,0.39226068000000003,1.400931,36.21,4.89,36.538694558,137.59,39.59489376,3.64226068,39.7620632604,1.34489376,0.39226068000000003,1.400931,38.25,3.25,38.3878235903,137.36,1.34489376,0.39226068000000003,1.400931,1.34489376,0.39226068000000003,1.400931,0.0,0.0,0.0,137.36
2020-08-09 23:00:00,35.02451424,5.68298332,35.4825717383,1.24451424,0.36298332,1.2963689999999999,33.78,5.32,34.1963565311,138.03,37.12451424,3.94298332,37.3333185642,1.24451424,0.36298332,1.2963689999999999,35.88,3.58,36.0581585775,137.78,1.24451424,0.36298332,1.2963689999999999,1.24451424,0.36298332,1.2963689999999999,0.0,0.0,0.0,137.78
2020-08-09 23:30:00,32.64018848,5.97797164,33.1830988447,1.33018848,0.38797164,1.385613,31.31,5.59,31.8050970758,138.47,34.91018848,4.01797164,35.1406510442,1.33018848,0.38797164,1.385613,33.58,3.63,33.7756317483,138.2,1.33018848,0.38797164,1.385613,1.33018848,0.38797164,1.385613,0.0,0.0,0.0,138.2
2020-08-10 00:00:00,30.1891296,6.4401627999999995,30.8684182118,1.2691295999999999,0.37016279999999996,1.3220100000000001,28.92,6.07,29.5501488998,136.96,32.2991296,4.6801628,32.6364473672,1.2691295999999999,0.37016279999999996,1.3220100000000001,31.03,4.31,31.3278949181,136.7,1.2691295999999999,0.37016279999999996,1.3220100000000001,1.2691295999999999,0.37016279999999996,1.3220100000000001,0.0,0.0,0.0,136.7
2020-08-10 00:30:00,30.02111776,6.72699268,30.7655642249,1.12111776,0.32699268,1.167831,28.9,6.4,29.6001689184,137.26,32.00111776,5.07699268,32.4013486226,1.12111776,0.32699268,1.167831,30.88,4.75,31.2431896579,137.02,1.12111776,0.32699268,1.167831,1.12111776,0.32699268,1.167831,0.0,0.0,0.0,137.02
2020-08-10 01:00:00,29.07583296,6.93170128,29.8906765556,1.20583296,0.35170128,1.256076,27.87,6.58,28.6362235639,137.68,31.07583296,5.25170128,31.516468084,1.20583296,0.35170128,1.256076,29.87,4.9,30.2692401623,137.44,1.20583296,0.35170128,1.256076,1.20583296,0.35170128,1.256076,0.0,0.0,0.0,137.44
2020-08-10 01:30:00,29.21322528,6.99552404,30.0391392662,1.4932252799999999,0.43552404,1.555443,27.72,6.5600000000000005,28.4856455079,137.88,31.20322528,5.32552404,31.6544226637,1.4932252799999999,0.43552404,1.555443,29.71,4.89,30.109735967,137.63,1.4932252799999999,0.43552404,1.555443,1.4932252799999999,0.43552404,1.555443,0.0,0.0,0.0,137.63
2020-08-10 02:00:00,28.87867968,7.01794824,29.719181307,1.63867968,0.47794824,1.706958,27.24,6.54,28.0140893123,137.99,30.87867968,5.31794824,31.3332639899,1.63867968,0.47794824,1.706958,29.24,4.84,29.6378676696,137.74,1.63867968,0.47794824,1.706958,1.63867968,0.47794824,1.706958,0.0,0.0,0.0,137.74
2020-08-10 02:30:00,28.44799072,7.07566396,29.3147266145,1.28799072,0.37566396,1.341657,27.16,6.7,27.9741952521,138.29,30.46799072,5.36566396,30.9368519447,1.28799072,0.37566396,1.341657,29.18,4.99,29.6035893094,138.04,1.28799072,0.37566396,1.341657,1.28799072,0.37566396,1.341657,0.0,0.0,0.0,138.04
2020-08-10 03:00:00,27.24437408,7.32044244,28.2107213046,1.5443740799999999,0.45044244,1.608723,25.7,6.87,26.6023852314,138.52,29.26437408,5.58044244,29.7916922668,1.5443740799999999,0.45044244,1.608723,27.72,5.13,28.1906952734,138.26,1.5443740799999999,0.45044244,1.608723,1.5443740799999999,0.45044244,1.608723,0.0,0.0,0.0,138.26
2020-08-10 03:30:00,26.8016768,7.2738224,27.7711787938,1.5216767999999998,0.4438224,1.58508,25.28,6.83,26.1863953228,138.67,28.7916768,5.5638224,29.3243375484,1.5216767999999998,0.4438224,1.58508,27.27,5.12,27.74648266,138.42,1.5216767999999998,0.4438224,1.58508,1.5216767999999998,0.4438224,1.58508,0.0,0.0,0.0,138.42
2020-08-10 04:00:00,27.23366496,7.24065228,28.1797720465,1.37366496,0.40065228,1.430901,25.86,6.84,26.7493027947,138.67,29.25366496,5.51065228,29.7681743166,1.37366496,0.40065228,1.430901,27.88,5.11,28.3444262598,138.42,1.37366496,0.40065228,1.430901,1.37366496,0.40065228,1.430901,0.0,0.0,0.0,138.42
2020-08-10 04:30:00,28.43114752,7.16825136,29.3208795377,1.33114752,0.38825136,1.386612,27.1,6.78,27.9352537128,138.47,30.65114752,5.27825136,31.1022954412,1.33114752,0.38825136,1.386612,29.32,4.89,29.7249810765,138.2,1.33114752,0.38825136,1.386612,1.33114752,0.38825136,1.386612,0.0,0.0,0.0,138.2
2020-08-10 05:00:00,28.11697152,7.21953336,29.0290500946,1.50697152,0.43953336,1.5697619999999999,26.61,6.78,27.4601620534,138.61,30.17697152,5.46953336,30.668638791,1.50697152,0.43953336,1.5697619999999999,28.67,5.03,29.1078992715,138.35,1.50697152,0.43953336,1.5697619999999999,1.50697152,0.43953336,1.5697619999999999,0.0,0.0,0.0,138.35
