Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-10 05:30:00,29.02804064,7.19442852,29.9063027659,1.31804064,0.38442852,1.372959,27.71,6.8100000000000005,28.5345439774,138.06,31.09804064,5.44442852,31.571029973,1.31804064,0.38442852,1.372959,29.78,5.06,30.2068204219,137.8,1.31804064,0.38442852,1.372959,1.31804064,0.38442852,1.372959,0.0,0.0,0.0,137.8
2020-08-10 06:00:00,29.85337536,7.02848448,30.669587778,1.26337536,0.36848448,1.3160159999999999,28.59,6.66,29.355471381,137.85,31.88337536,5.32848448,32.3255683817,1.26337536,0.36848448,1.3160159999999999,30.62,4.96,31.019123134,137.6,1.26337536,0.36848448,1.3160159999999999,1.26337536,0.36848448,1.3160159999999999,0.0,0.0,0.0,137.6
2020-08-10 06:30:00,31.84682176,6.36323968,32.4763125283,1.41682176,0.41323968,1.475856,30.43,5.95,31.0062477575,137.76,33.84682176,4.67323968,34.1679164182,1.41682176,0.41323968,1.475856,32.43,4.26,32.7085997866,137.52,1.41682176,0.41323968,1.475856,1.41682176,0.41323968,1.475856,0.0,0.0,0.0,137.52
2020-08-10 07:00:00,33.810248,5.530489,34.2595852047,1.750248,0.510489,1.823175,32.06,5.02,32.450639439,138.02,35.840248,3.820489,36.0433005273,1.750248,0.510489,1.823175,34.09,3.31,34.2503167869,137.78,1.750248,0.510489,1.823175,1.750248,0.510489,1.823175,0.0,0.0,0.0,137.78
2020-08-10 07:30:00,36.33643104,4.56687572,36.62229614,2.52643104,0.73687572,2.6316990000000002,33.81,3.83,34.0262398745,137.34,38.37643104,2.89687572,38.4856122246,2.52643104,0.73687572,2.6316990000000002,35.85,2.16,35.9150121815,137.1,2.52643104,0.73687572,2.6316990000000002,2.52643104,0.73687572,2.6316990000000002,0.0,0.0,0.0,137.1
2020-08-10 08:00:00,39.92836768,3.44160724,40.0764170802,3.94836768,1.15160724,4.112883,35.98,2.29,36.0528015555,137.05,41.99836768,1.76160724,42.0352964525,3.94836768,1.15160724,4.112883,38.05,0.61,38.0548893048,136.81,3.94836768,1.15160724,4.112883,3.94836768,1.15160724,4.112883,0.0,0.0,0.0,136.81
2020-08-10 08:30:00,42.58248256,2.64447408,42.6645176245,4.95248256,1.44447408,5.158836,37.63,1.2,37.649128808,137.19,44.72248256,1.97447408,44.7660473375,4.95248256,1.44447408,5.158836,39.77,0.53,39.7735313997,136.95,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,136.95
2020-08-10 09:00:00,43.06950464,2.07610552,43.1195134952,5.84950464,1.70610552,6.093234,37.22,0.37,37.2218390196,137.14,45.17950464,3.01610552,45.2800677122,5.84950464,1.70610552,6.093234,39.33,1.31,39.3518106318,136.91,5.84950464,1.70610552,6.093234,5.84950464,1.70610552,6.093234,0.0,0.0,0.0,136.91
2020-08-10 09:30:00,43.11042272,2.39803996,43.1770673245,6.85042272,1.99803996,7.135857,36.26,0.4,36.2622062208,137.14,45.56042272,4.54803996,45.7868625907,6.85042272,1.99803996,7.135857,38.71,2.55,38.7938990049,136.85,6.85042272,1.99803996,7.135857,6.85042272,1.99803996,7.135857,0.0,0.0,0.0,136.85
2020-08-10 10:00:00,43.50710496,3.80207228,43.6729199347,7.92710496,2.3120722799999998,8.257401,35.58,1.49,35.6111850407,136.99,47.52710496,7.36207228,48.0939269985,7.92710496,2.3120722799999998,8.257401,39.6,5.05,39.9207026491,136.53,7.92710496,2.3120722799999998,8.257401,7.92710496,2.3120722799999998,8.257401,0.0,0.0,0.0,136.53
2020-08-10 10:30:00,43.26755424,4.04095332,43.4558460238,8.19755424,2.39095332,8.539119,35.07,1.65,35.1087937702,136.85,47.25755424,7.55095332,47.8570091918,8.19755424,2.39095332,8.539119,39.06,5.16,39.3993553247,136.4,8.19755424,2.39095332,8.539119,8.19755424,2.39095332,8.539119,0.0,0.0,0.0,136.4
2020-08-10 11:00:00,43.13778368,4.31727024,43.353283649,8.52778368,2.48727024,8.883108,34.61,1.83,34.658346758,136.77,46.99778368,7.71727024,47.627176389,8.52778368,2.48727024,8.883108,38.47,5.23,38.8238818255,136.33,8.52778368,2.48727024,8.883108,8.52778368,2.48727024,8.883108,0.0,0.0,0.0,136.33
2020-08-10 11:30:00,40.26999168,3.35666424,40.4096451943,8.31999168,2.42666424,8.666658,31.95,0.93,31.9635323455,136.73,42.25999168,5.01666424,42.5567129474,8.31999168,2.42666424,8.666658,33.94,2.59,34.0386794691,136.5,8.31999168,2.42666424,8.666658,8.31999168,2.42666424,8.666658,0.0,0.0,0.0,136.5
2020-08-10 12:00:00,40.18837216,3.49869188,40.3403780565,9.45837216,2.7586918799999998,9.852471,30.73,0.74,30.7389085688,136.82,42.13837216,5.12869188,42.4493331949,9.45837216,2.7586918799999998,9.852471,32.68,2.37,32.7658251842,136.59,9.45837216,2.7586918799999998,9.852471,9.45837216,2.7586918799999998,9.852471,0.0,0.0,0.0,136.59
2020-08-10 12:30:00,38.20233856,3.31193208,38.3456329398,9.09233856,2.65193208,9.471186,29.11,0.66,29.1174810037,136.9,40.11233856,4.92193208,40.4131800302,9.09233856,2.65193208,9.471186,31.02,2.27,31.1029468057,136.67,9.09233856,2.65193208,9.471186,9.09233856,2.65193208,9.471186,0.0,0.0,0.0,136.67
2020-08-10 13:00:00,39.07103008,3.31030044,39.2110122353,8.88103008,2.59030044,9.251073,30.19,0.72,30.1985844039,136.92,40.97103008,4.89030044,41.2618509547,8.88103008,2.59030044,9.251073,32.09,2.3,32.1723188471,136.7,8.88103008,2.59030044,9.251073,8.88103008,2.59030044,9.251073,0.0,0.0,0.0,136.7
2020-08-10 13:30:00,40.0922672,4.0989946,40.3012610965,10.5222672,3.0689946,10.960695,29.57,1.03,29.5879333513,136.78,41.9722672,5.6889946,42.3560606462,10.5222672,3.0689946,10.960695,31.45,2.62,31.5589432649,136.56,10.5222672,3.0689946,10.960695,10.5222672,3.0689946,10.960695,0.0,0.0,0.0,136.56
2020-08-10 14:00:00,39.58368608,3.95190844,39.7804698816,10.22368608,2.9819084399999998,10.649673,29.36,0.97,29.3760191313,136.9,41.48368608,5.55190844,41.8535529927,10.22368608,2.9819084399999998,10.649673,31.26,2.5700000000000003,31.3654666791,136.68,10.22368608,2.9819084399999998,10.649673,10.22368608,2.9819084399999998,10.649673,0.0,0.0,0.0,136.68
2020-08-10 14:30:00,40.184216,3.680813,40.3524423037,9.774216,2.850813,10.181475,30.41,0.8300000000000001,30.4213247575,136.96,42.094216,5.290813,42.4254136439,9.774216,2.850813,10.181475,32.32,2.44,32.4119730964,136.73,9.774216,2.850813,10.181475,9.774216,2.850813,10.181475,0.0,0.0,0.0,136.73
2020-08-10 15:00:00,40.66118944,3.70034692,40.8292161816,9.36118944,2.73034692,9.751239,31.3,0.97,31.3150267444,136.89,42.58118944,5.32034692,42.9122801244,9.36118944,2.73034692,9.751239,33.22,2.59,33.3208118148,136.67,9.36118944,2.73034692,9.751239,9.36118944,2.73034692,9.751239,0.0,0.0,0.0,136.67
2020-08-10 15:30:00,41.90831328,3.2095080400000002,42.0310321528,8.39831328,2.44950804,8.748243,33.51,0.76,33.5186172149,136.81,43.80831328,4.79950804,44.070438957,8.39831328,2.44950804,8.748243,35.41,2.35,35.4878937104,136.6,8.39831328,2.44950804,8.748243,8.39831328,2.44950804,8.748243,0.0,0.0,0.0,136.6
2020-08-10 16:00:00,42.13983168,3.40328424,42.277035819,8.47983168,2.47328424,8.833158,33.66,0.93,33.6728451426,136.98,44.07983168,5.03328424,44.3662654635,8.47983168,2.47328424,8.833158,35.6,2.56,35.6919262579,136.77,8.47983168,2.47328424,8.833158,8.47983168,2.47328424,8.833158,0.0,0.0,0.0,136.77
2020-08-10 16:30:00,42.97802432,2.8106737600000002,43.0698323823,7.64802432,2.23067376,7.966692,35.33,0.58,35.3347605058,137.2,44.90802432,4.44067376,45.127045458,7.64802432,2.23067376,7.966692,37.26,2.21,37.3254832521,136.98,7.64802432,2.23067376,7.966692,7.64802432,2.23067376,7.966692,0.0,0.0,0.0,136.98
2020-08-10 17:00:00,45.3232304,2.2759422,45.3803385486,6.3632304,1.8559421999999999,6.628365,38.96,0.42,38.9622637946,137.2,47.2132304,3.8759422,47.3720598322,6.3632304,1.8559421999999999,6.628365,40.85,2.02,40.8999132028,136.98,6.3632304,1.8559421999999999,6.628365,6.3632304,1.8559421999999999,6.628365,0.0,0.0,0.0,136.98
2020-08-10 17:30:00,47.46140256,2.47915908,47.5261082218,6.03140256,1.7591590799999999,6.282711,41.43,0.72,41.4362558637,137.24,49.42140256,4.08915908,49.5902838566,6.03140256,1.7591590799999999,6.282711,43.39,2.33,43.4525143116,137.03,6.03140256,1.7591590799999999,6.282711,6.03140256,1.7591590799999999,6.282711,0.0,0.0,0.0,137.03
2020-08-10 18:00:00,48.13200288,2.1210008399999998,48.1787125793,5.11200288,1.4910008399999999,5.325003,43.02,0.63,43.0246127234,137.17,50.08200288,3.77100084,50.2237738507,5.11200288,1.4910008399999999,5.325003,44.97,2.2800000000000002,45.0277614367,136.95,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,136.95
2020-08-10 18:30:00,47.35503072,1.5581339600000002,47.3806576139,4.24503072,1.23813396,4.421907,43.11,0.32,43.1111876431,137.08,49.39503072,3.3681339599999998,49.5097302174,4.24503072,1.23813396,4.421907,45.15,2.13,45.2002146013,136.84,4.24503072,1.23813396,4.421907,4.24503072,1.23813396,4.421907,0.0,0.0,0.0,136.84
2020-08-10 19:00:00,46.4338528,1.1452904,46.4479749392,3.3438528,0.9752904,3.48318,43.09,0.17,43.0903353433,137.26,48.5538528,2.6452904,48.6258592009,3.3438528,0.9752904,3.48318,45.21,1.67,45.2408333257,137.02,3.3438528,0.9752904,3.48318,3.3438528,0.9752904,3.48318,0.0,0.0,0.0,137.02
2020-08-10 19:30:00,45.62750976,1.06552368,45.6399494699,2.7275097600000002,0.7955236800000001,2.841156,42.9,0.27,42.9008496419,136.97,48.54750976,3.7655236800000003,48.693324722,2.7275097600000002,0.7955236800000001,2.841156,45.82,2.9699999999999998,45.9161551091,136.61,2.7275097600000002,0.7955236800000001,2.841156,2.7275097600000002,0.7955236800000001,2.841156,0.0,0.0,0.0,136.61
2020-08-10 20:00:00,44.23935904,1.00647972,44.2508066559,1.59935904,0.46647972,1.665999,42.64,0.54,42.6434191875,136.88,47.18935904,2.99647972,47.2844001476,1.59935904,0.46647972,1.665999,45.59,2.5300000000000002,45.6601467365,136.52,1.59935904,0.46647972,1.665999,1.59935904,0.46647972,1.665999,0.0,0.0,0.0,136.52
2020-08-10 20:30:00,42.93235584,2.09568712,42.9834745277,1.8023558400000002,0.5256871200000001,1.877454,41.13,1.57,41.1599538387,136.96,45.05235584,0.87568712,45.0608654452,1.8023558400000002,0.5256871200000001,1.877454,43.25,0.35000000000000003,43.2514161618,136.72,1.8023558400000002,0.5256871200000001,1.877454,1.8023558400000002,0.5256871200000001,1.877454,0.0,0.0,0.0,136.72
2020-08-10 21:00:00,43.8858416,2.4354538,43.9533676543,2.5558416,0.7454537999999999,2.662335,41.33,1.69,41.3645379522,137.2,45.8158416,0.7954538,45.8227464068,2.5558416,0.7454537999999999,2.662335,43.26,0.05,43.260028895,136.98,2.5558416,0.7454537999999999,2.662335,2.5558416,0.7454537999999999,2.662335,0.0,0.0,0.0,136.98
2020-08-10 21:30:00,44.3898576,2.4907918000000002,44.4596840018,2.5398576,0.7407918,2.645685,41.85,1.75,41.8865730276,137.09,46.3498576,0.9007917999999999,46.3586100461,2.5398576,0.7407918,2.645685,43.81,0.16,43.8102921698,136.88,2.5398576,0.7407918,2.645685,2.5398576,0.7407918,2.645685,0.0,0.0,0.0,136.88
2020-08-10 22:00:00,43.7008768,3.1369224,43.8133189251,2.3208767999999997,0.6769223999999999,2.41758,41.38,2.46,41.4530577883,137.37,45.6508768,1.5669224,45.6777604356,2.3208767999999997,0.6769223999999999,2.41758,43.33,0.89,43.3391393546,137.16,2.3208767999999997,0.6769223999999999,2.41758,2.3208767999999997,0.6769223999999999,2.41758,0.0,0.0,0.0,137.16
2020-08-10 22:30:00,39.476872,3.578671,39.6387475714,1.126872,0.328671,1.173825,38.35,3.25,38.487465492,137.01,41.396872,2.028671,41.4465501268,1.126872,0.328671,1.173825,40.27,1.7000000000000002,40.3058668186,136.79,1.126872,0.328671,1.173825,1.126872,0.328671,1.173825,0.0,0.0,0.0,136.79
2020-08-10 23:00:00,36.50968896,3.88365928,36.7156669197,1.34968896,0.39365928,1.405926,35.16,3.49,35.3327850586,137.26,38.44968896,2.29365928,38.5180406305,1.34968896,0.39365928,1.405926,37.1,1.9,37.148620432,137.04,1.34968896,0.39365928,1.405926,1.34968896,0.39365928,1.405926,0.0,0.0,0.0,137.04
2020-08-10 23:30:00,34.94102784,4.34988312,35.2107499164,1.13102784,0.32988312000000003,1.178154,33.81,4.02,34.0481497295,137.73,36.93102784,2.75988312,37.0340083188,1.13102784,0.32988312000000003,1.178154,35.8,2.43,35.8823758968,137.51,1.13102784,0.32988312000000003,1.178154,1.13102784,0.32988312000000003,1.178154,0.0,0.0,0.0,137.51
2020-08-11 00:00:00,32.8902384,4.5967362,33.2099046325,1.3602384,0.3967362,1.416915,31.53,4.2,31.80850358,137.79,34.8402384,3.0467362,34.9732013582,1.3602384,0.3967362,1.416915,33.48,2.65,33.5847122959,137.57,1.3602384,0.3967362,1.416915,1.3602384,0.3967362,1.416915,0.0,0.0,0.0,137.57
2020-08-11 00:30:00,31.7878608,5.0602094,32.188100494,1.3378608,0.3902094,1.393605,30.45,4.67,30.8060286308,138.04,33.7078608,3.4702094,33.8860182523,1.3378608,0.3902094,1.393605,32.37,3.08,32.5162005776,137.81,1.3378608,0.3902094,1.393605,1.3378608,0.3902094,1.393605,0.0,0.0,0.0,137.81
2020-08-11 01:00:00,30.87112768,5.52741224,31.3620600456,1.19112768,0.34741224,1.240758,29.68,5.18,30.1286375397,138.17,32.79112768,3.9474122400000002,33.0278688068,1.19112768,0.34741224,1.240758,31.6,3.6,31.804402211,137.94,1.19112768,0.34741224,1.240758,1.19112768,0.34741224,1.240758,0.0,0.0,0.0,137.94
2020-08-11 01:30:00,30.68820064,5.48780852,31.1750172554,1.15820064,0.33780852,1.206459,29.53,5.15,29.9757135028,138.24,32.57820064,3.97780852,32.820148043,1.15820064,0.33780852,1.206459,31.42,3.64,31.6301438504,138.01,1.15820064,0.33780852,1.206459,1.15820064,0.33780852,1.206459,0.0,0.0,0.0,138.01
2020-08-11 02:00:00,30.06215648,5.48729564,30.558855765,1.36215648,0.39729564,1.4189129999999999,28.7,5.09,29.1478661312,138.14,31.97215648,3.93729564,32.2136785689,1.36215648,0.39729564,1.4189129999999999,30.61,3.54,30.8140179139,137.92,1.36215648,0.39729564,1.4189129999999999,1.36215648,0.39729564,1.4189129999999999,0.0,0.0,0.0,137.92
2020-08-11 02:30:00,30.1084304,5.8607922,30.6735466871,1.1684304,0.3407922,1.217115,28.94,5.52,29.4617378985,138.61,32.0084304,4.3007922,32.2960745327,1.1684304,0.3407922,1.217115,30.84,3.96,31.0932018293,138.38,1.1684304,0.3407922,1.217115,1.1684304,0.3407922,1.217115,0.0,0.0,0.0,138.38
2020-08-11 03:00:00,29.21218656,5.99522108,29.8210415548,1.25218656,0.36522108000000003,1.304361,27.96,5.63,28.521193874,138.77,31.09218656,4.44522108,31.4083437247,1.25218656,0.36522108000000003,1.304361,29.84,4.08,30.1176360294,138.54,1.25218656,0.36522108000000003,1.304361,1.25218656,0.36522108000000003,1.304361,0.0,0.0,0.0,138.54
2020-08-11 03:30:00,28.7857728,6.0858504,29.4220714904,1.4257728,0.4158504,1.4851800000000002,27.36,5.67,27.9413403401,138.83,30.6757728,4.5158504,31.006385499,1.4257728,0.4158504,1.4851800000000002,29.25,4.1,29.5359526679,138.6,1.4257728,0.4158504,1.4851800000000002,1.4257728,0.4158504,1.4851800000000002,0.0,0.0,0.0,138.6
2020-08-11 04:00:00,28.4850736,6.0864798,29.1280733031,1.3250736,0.3864798,1.380285,27.16,5.7,27.7516774268,138.87,30.3950736,4.5064798,30.7273308203,1.3250736,0.3864798,1.380285,29.07,4.12,29.3605057858,138.64,1.3250736,0.3864798,1.380285,1.3250736,0.3864798,1.380285,0.0,0.0,0.0,138.64
2020-08-11 04:30:00,28.47780096,6.42102528,29.1927167829,1.23780096,0.36102528,1.2893759999999999,27.24,6.06,27.9059348526,138.54,30.37780096,4.94102528,30.7770128827,1.23780096,0.36102528,1.2893759999999999,29.14,4.58,29.4977287261,138.31,1.23780096,0.36102528,1.2893759999999999,1.23780096,0.36102528,1.2893759999999999,0.0,0.0,0.0,138.31
2020-08-11 05:00:00,28.66833024,6.31659632,29.3559627302,1.42833024,0.41659632,1.487844,27.24,5.9,27.8716271502,138.49,30.55833024,4.83659632,30.9387170228,1.42833024,0.41659632,1.487844,29.13,4.42,29.4634230869,138.27,1.42833024,0.41659632,1.487844,1.42833024,0.41659632,1.487844,0.0,0.0,0.0,138.27
2020-08-11 05:30:00,29.40887968,6.02967324,30.0206456195,1.4388796799999999,0.41967324,1.4988329999999999,27.97,5.61,28.5270573316,137.9,31.31887968,4.53967324,31.6461823533,1.4388796799999999,0.41967324,1.4988329999999999,29.88,4.12,30.1627054489,137.67,1.4388796799999999,0.41967324,1.4988329999999999,1.4388796799999999,0.41967324,1.4988329999999999,0.0,0.0,0.0,137.67
2020-08-11 06:00:00,30.2341744,5.8053842,30.7864870903,1.4241744,0.4153842,1.483515,28.81,5.39,29.3098652334,138.02,32.1241744,4.3553842,32.4180806405,1.4241744,0.4153842,1.483515,30.7,3.94,30.9517947783,137.8,1.4241744,0.4153842,1.483515,1.4241744,0.4153842,1.483515,0.0,0.0,0.0,137.8
2020-08-11 06:30:00,32.8923664,5.0794402,33.2822547334,1.2323664,0.3594402,1.283715,31.66,4.72,32.0099047171,137.82,34.7923664,3.6094402,34.9790911584,1.2323664,0.3594402,1.283715,33.56,3.25,33.7170001631,137.6,1.2323664,0.3594402,1.283715,1.2323664,0.3594402,1.283715,0.0,0.0,0.0,137.6
2020-08-11 07:00:00,34.9175312,3.9696966,35.1424597346,1.2675312,0.3696966,1.320345,33.65,3.6,33.8420226937,137.88,36.8375312,2.4996966,36.9222451647,1.2675312,0.3696966,1.320345,35.57,2.13,35.6337171791,137.66,1.2675312,0.3696966,1.320345,1.2675312,0.3696966,1.320345,0.0,0.0,0.0,137.66
2020-08-11 07:30:00,38.8419952,3.3572486,38.9868145567,2.8019952,0.8172486,2.918745,36.04,2.54,36.1293952344,137.97,40.8219952,1.8772486,40.8651361727,2.8019952,0.8172486,2.918745,38.02,1.06,38.0347735631,137.75,2.8019952,0.8172486,2.918745,2.8019952,0.8172486,2.918745,0.0,0.0,0.0,137.75
2020-08-11 08:00:00,41.65024672,2.18382196,41.7074589275,3.03024672,0.88382196,3.156507,38.62,1.3,38.6418736606,138.03,43.67024672,1.25382196,43.6882423324,3.03024672,0.88382196,3.156507,40.64,0.37,40.6416842663,137.81,3.03024672,0.88382196,3.156507,3.03024672,0.88382196,3.156507,0.0,0.0,0.0,137.81
2020-08-11 08:30:00,44.46718944,1.34209692,44.4874382364,3.36718944,0.98209692,3.507489,41.1,0.36,41.1015766121,138.13,46.76718944,2.79209692,46.8504622531,3.36718944,0.98209692,3.507489,43.4,1.81,43.4377266901,137.9,3.36718944,0.98209692,3.507489,3.36718944,0.98209692,3.507489,0.0,0.0,0.0,137.9
2020-08-11 09:00:00,47.14270368,2.16370524,47.1923312692,3.61270368,1.05370524,3.763233,43.53,1.11,43.5441500089,138.09,50.54270368,3.8837052400000003,50.6916961807,3.61270368,1.05370524,3.763233,46.93,2.83,47.0152507172,137.85,3.61270368,1.05370524,3.763233,3.61270368,1.05370524,3.763233,0.0,0.0,0.0,137.85
2020-08-11 09:30:00,47.45697888,2.48661884,47.5220803172,4.13697888,1.20661884,4.309353,43.32,1.28,43.3389063083,138.2,50.88697888,4.18661884,51.0589110425,4.13697888,1.20661884,4.309353,46.75,2.98,46.8448812572,137.95,4.13697888,1.20661884,4.309353,4.13697888,1.20661884,4.309353,0.0,0.0,0.0,137.95
2020-08-11 10:00:00,45.80466944,3.05636192,45.9065255785,5.88466944,1.71636192,6.129864,39.92,1.34,39.9424836484,138.2,49.02466944,4.77636192,49.2567949312,5.88466944,1.71636192,6.129864,43.14,3.06,43.2483895654,137.95,5.88466944,1.71636192,6.129864,5.88466944,1.71636192,6.129864,0.0,0.0,0.0,137.95
2020-08-11 10:30:00,44.28181088,3.62969484,44.430321397,7.30181088,2.12969484,7.606053,36.98,1.5,37.0104093466,138.2,47.33181088,5.31969484,47.6298170726,7.30181088,2.12969484,7.606053,40.03,3.19,40.1569047612,137.95,7.30181088,2.12969484,7.606053,7.30181088,2.12969484,7.606053,0.0,0.0,0.0,137.95
2020-08-11 11:00:00,44.2024,3.88445,44.3727519719,7.5924,2.2144500000000003,7.90875,36.61,1.67,36.6480695262,138.11,46.7824,5.47445,47.1016194261,7.5924,2.2144500000000003,7.90875,39.19,3.26,39.3253569596,137.88,7.5924,2.2144500000000003,7.90875,7.5924,2.2144500000000003,7.90875,0.0,0.0,0.0,137.88
2020-08-11 11:30:00,43.6290832,4.3484826,43.8452528992,7.7090832,2.2484826,8.030295,35.92,2.1,35.9813340498,137.98,45.6490832,5.8484826,46.0222070931,7.7090832,2.2484826,8.030295,37.94,3.6,38.1104132751,137.76,7.7090832,2.2484826,8.030295,7.7090832,2.2484826,8.030295,0.0,0.0,0.0,137.76
2020-08-11 12:00:00,42.44635456,4.81727008,42.7188378407,9.07635456,2.64727008,9.454536,33.37,2.17,33.4404814559,137.98,44.43635456,6.30727008,44.8817475422,9.07635456,2.64727008,9.454536,35.36,3.66,35.5489127822,137.76,9.07635456,2.64727008,9.454536,9.07635456,2.64727008,9.454536,0.0,0.0,0.0,137.76
2020-08-11 12:30:00,43.44671424,4.83570832,43.7149980351,9.03671424,2.63570832,9.413244,34.41,2.2,34.4802566696,138.05,45.71671424,6.51570832,46.1787008892,9.03671424,2.63570832,9.413244,36.68,3.88,36.8846417903,137.8,9.03671424,2.63570832,9.413244,9.03671424,2.63570832,9.413244,0.0,0.0,0.0,137.8
2020-08-11 13:00:00,45.67135104,4.81706072,45.9246815971,7.60135104,2.21706072,7.918074,38.07,2.6,38.1586805327,138.05,48.74135104,6.98706072,49.2396011226,7.60135104,2.21706072,7.918074,41.14,4.77,41.4156069616,137.75,7.60135104,2.21706072,7.918074,7.60135104,2.21706072,7.918074,0.0,0.0,0.0,137.75
2020-08-11 13:30:00,44.74485632,5.38099976,45.0672533611,8.81485632,2.57099976,9.182142,35.93,2.81,36.0397142053,138.02,47.84485632,7.63099976,48.4495865165,8.81485632,2.57099976,9.182142,39.03,5.06,39.3566322238,137.71,8.81485632,2.57099976,9.182142,8.81485632,2.57099976,9.182142,0.0,0.0,0.0,137.71
2020-08-11 14:00:00,44.67153984,5.26169912,44.9803507023,8.61153984,2.5116991200000003,8.970354,36.06,2.75,36.1647079347,138.05,47.75153984,7.49169912,48.3356505366,8.61153984,2.5116991200000003,8.970354,39.14,4.98,39.455544604,137.74,8.61153984,2.5116991200000003,8.970354,8.61153984,2.5116991200000003,8.970354,0.0,0.0,0.0,137.74
2020-08-11 14:30:00,44.89124032,5.22911176,45.1947681404,8.43124032,2.45911176,8.782542,36.46,2.77,36.5650721317,137.97,48.02124032,7.49911176,48.6032529679,8.43124032,2.45911176,8.782542,39.59,5.04,39.9095189147,137.66,8.43124032,2.45911176,8.782542,8.43124032,2.45911176,8.782542,0.0,0.0,0.0,137.66
2020-08-11 15:00:00,46.19572704,4.90750372,46.4556647732,7.22572704,2.10750372,7.5267990000000005,38.97,2.8,39.0704607088,137.95,49.38572704,7.21750372,49.9103435694,7.22572704,2.10750372,7.5267990000000005,42.16,5.11,42.4685495396,137.63,7.22572704,2.10750372,7.5267990000000005,7.22572704,2.10750372,7.5267990000000005,0.0,0.0,0.0,137.63
2020-08-11 15:30:00,44.70642528,5.01687404,44.9870368712,8.28642528,2.41687404,8.631693,36.42,2.6,36.5126882056,137.95,48.02642528,7.46687404,48.6034127722,8.28642528,2.41687404,8.631693,39.74,5.05,40.059581875,137.63,8.28642528,2.41687404,8.631693,8.28642528,2.41687404,8.631693,0.0,0.0,0.0,137.63
2020-08-11 16:00:00,45.422,5.151,45.7131368974,7.992,2.331,8.325,37.43,2.8200000000000003,37.5360799765,138.01,48.702,7.591,49.290040424,7.992,2.331,8.325,40.71,5.26,41.04840679,137.68,7.992,2.331,8.325,7.992,2.331,8.325,0.0,0.0,0.0,137.68
2020-08-11 16:30:00,46.64487776,4.73517268,46.8846081519,7.35487776,2.14517268,7.661331,39.29,2.59,39.3752739673,138.21,49.75487776,6.99517268,50.2442066485,7.35487776,2.14517268,7.661331,42.4,4.85,42.6764865002,137.89,7.35487776,2.14517268,7.661331,7.35487776,2.14517268,7.661331,0.0,0.0,0.0,137.89
2020-08-11 17:00:00,47.8939792,4.4774106,48.102811241,6.8139792,1.9874106,7.097895,41.08,2.49,41.1553945431,138.26,51.0439792,6.7674106,51.4906366129,6.8139792,1.9874106,7.097895,44.23,4.78,44.4875409525,137.94,6.8139792,1.9874106,7.097895,6.8139792,1.9874106,7.097895,0.0,0.0,0.0,137.94
2020-08-11 17:30:00,49.46560832,4.34913576,49.6564335039,6.06560832,1.7691357600000002,6.318342,43.4,2.58,43.4766190038,138.33,52.77560832,6.8791357600000005,53.2220569158,6.06560832,1.7691357600000002,6.318342,46.71,5.11,46.9886816159,137.98,6.06560832,1.7691357600000002,6.318342,6.06560832,1.7691357600000002,6.318342,0.0,0.0,0.0,137.98
2020-08-11 18:00:00,49.39174304,3.73009172,49.532392076,5.21174304,1.52009172,5.428899,44.18,2.21,44.2352404763,138.33,52.23174304,5.99009172,52.5741017975,5.21174304,1.52009172,5.428899,47.02,4.47,47.2319944529,138.02,5.21174304,1.52009172,5.428899,5.21174304,1.52009172,5.428899,0.0,0.0,0.0,138.02
2020-08-11 18:30:00,48.73538016,2.8994858800000003,48.8215556666,4.45538016,1.29948588,4.641021,44.28,1.6,44.3088975263,138.33,50.89538016,4.73948588,51.1155793084,4.45538016,1.29948588,4.641021,46.44,3.44,46.5672331151,138.07,4.45538016,1.29948588,4.641021,4.45538016,1.29948588,4.641021,0.0,0.0,0.0,138.07
2020-08-11 19:00:00,47.8890672,2.3976446,47.9490506362,3.7290672,1.0876446,3.884445,44.16,1.31,44.1794262072,138.24,49.9890672,4.1876446,50.1641625747,3.7290672,1.0876446,3.884445,46.26,3.1,46.3637530836,137.99,3.7290672,1.0876446,3.884445,3.7290672,1.0876446,3.884445,0.0,0.0,0.0,137.99
2020-08-11 19:30:00,47.8261008,2.1030294,47.8723161168,3.0961008,0.9030294,3.225105,44.73,1.2,44.7460936843,138.45,49.9761008,3.9330294,50.1306230904,3.0961008,0.9030294,3.225105,46.88,3.03,46.9778171055,138.19,3.0961008,0.9030294,3.225105,3.0961008,0.9030294,3.225105,0.0,0.0,0.0,138.19
2020-08-11 20:00:00,46.95600128,1.3821670400000001,46.9763391713,2.71600128,0.79216704,2.829168,44.24,0.59,44.2439340475,138.38,49.05600128,3.18216704,49.1591034159,2.71600128,0.79216704,2.829168,46.34,2.39,46.4015915675,138.13,2.71600128,0.79216704,2.829168,2.71600128,0.79216704,2.829168,0.0,0.0,0.0,138.13
2020-08-11 20:30:00,46.11994752,0.93790136,46.1294831773,2.52994752,0.7379013600000001,2.6353619999999998,43.59,0.2,43.5904588184,138.57,48.07994752,2.49790136,48.1447906292,2.52994752,0.7379013600000001,2.6353619999999998,45.55,1.76,45.5839895139,138.34,2.52994752,0.7379013600000001,2.6353619999999998,2.52994752,0.7379013600000001,2.6353619999999998,0.0,0.0,0.0,138.34
2020-08-11 21:00:00,46.07955776,0.80153768,46.0865284656,2.67955776,0.78153768,2.791206,43.4,0.02,43.4000046083,138.55,48.06955776,2.28153768,48.123671903,2.67955776,0.78153768,2.791206,45.39,1.5,45.4147784317,138.34,2.67955776,0.78153768,2.791206,2.67955776,0.78153768,2.791206,0.0,0.0,0.0,138.34
2020-08-11 21:30:00,46.54199552,0.98391536,46.5523945294,2.48199552,0.72391536,2.585412,44.06,0.26,44.060767129,138.33,48.46199552,1.90391536,48.4993804443,2.48199552,0.72391536,2.585412,45.98,1.18,45.9951388736,138.12,2.48199552,0.72391536,2.585412,2.48199552,0.72391536,2.585412,0.0,0.0,0.0,138.12
2020-08-11 22:00:00,44.779608,1.726969,44.8128967437,2.389608,0.696969,2.489175,42.39,1.03,42.4025117181,137.31,46.669608,1.086969,46.6822644318,2.389608,0.696969,2.489175,44.28,0.39,44.2817174464,137.11,2.389608,0.696969,2.489175,2.389608,0.696969,2.489175,0.0,0.0,0.0,137.11
2020-08-11 22:30:00,41.97984896,2.00703928,42.0277994353,1.18984896,0.34703928,1.239426,40.79,1.6600000000000001,40.8237639127,137.4,43.94984896,0.55703928,43.9533788959,1.18984896,0.34703928,1.239426,42.76,0.21,42.7605156657,137.19,1.18984896,0.34703928,1.239426,1.18984896,0.34703928,1.239426,0.0,0.0,0.0,137.19
2020-08-11 23:00:00,38.60032832,2.82384576,38.7034811262,1.35032832,0.39384576,1.406592,37.25,2.43,37.3291762566,137.59,40.47032832,1.33384576,40.4923032049,1.35032832,0.39384576,1.406592,39.12,0.9400000000000001,39.1312918264,137.39,1.35032832,0.39384576,1.406592,1.35032832,0.39384576,1.406592,0.0,0.0,0.0,137.39
2020-08-11 23:30:00,36.46493376,3.16060568,36.6016505418,1.30493376,0.38060568,1.359306,35.16,2.7800000000000002,35.2697320659,137.63,38.58493376,1.59060568,38.6177050029,1.30493376,0.38060568,1.359306,37.28,1.21,37.2996313655,137.39,1.30493376,0.38060568,1.359306,1.30493376,0.38060568,1.359306,0.0,0.0,0.0,137.39
2020-08-12 00:00:00,36.336792,2.681981,36.4356346855,1.206792,0.351981,1.257075,35.13,2.33,35.207183926,137.18,39.486792,1.3519809999999999,39.509930335,1.206792,0.351981,1.257075,38.28,1.0,38.2930594233,136.78,1.206792,0.351981,1.257075,1.206792,0.351981,1.257075,0.0,0.0,0.0,136.78
2020-08-12 00:30:00,34.09555328,3.83995304,34.311105969,1.16555328,0.33995304,1.214118,32.93,3.5,33.1154782541,137.0,36.45555328,1.93995304,36.5071333132,1.16555328,0.33995304,1.214118,35.29,1.6,35.3262522779,136.73,1.16555328,0.33995304,1.214118,1.16555328,0.33995304,1.214118,0.0,0.0,0.0,136.73
2020-08-12 01:00:00,33.89462432,3.74759876,34.1011737959,1.05462432,0.30759876,1.098567,32.84,3.44,33.0196789809,137.25,36.79462432,1.56759876,36.8280021821,1.05462432,0.30759876,1.098567,35.74,1.26,35.7622035115,136.94,1.05462432,0.30759876,1.098567,1.05462432,0.30759876,1.098567,0.0,0.0,0.0,136.94
2020-08-12 01:30:00,34.13837056,3.72160808,34.3406277053,1.06837056,0.31160808,1.112886,33.07,3.41,33.2453455389,137.38,37.22837056,1.38160808,37.2539986503,1.06837056,0.31160808,1.112886,36.16,1.07,36.1758275648,137.06,1.06837056,0.31160808,1.112886,1.06837056,0.31160808,1.112886,0.0,0.0,0.0,137.06
2020-08-12 02:00:00,32.99431456,4.25792508,33.2679232786,1.12431456,0.32792508,1.171161,31.87,3.93,32.1113967308,137.49,35.17431456,2.47792508,35.2614877376,1.12431456,0.32792508,1.171161,34.05,2.15,34.117810598,137.24,1.12431456,0.32792508,1.171161,1.12431456,0.32792508,1.171161,0.0,0.0,0.0,137.24
2020-08-12 02:30:00,31.8077408,4.7751744,32.1641829579,1.4577408,0.4251744,1.51848,30.35,4.35,30.6601532938,137.9,33.7377408,3.1951744,33.8887045154,1.4577408,0.4251744,1.51848,32.28,2.77,32.3986311439,137.67,1.4577408,0.4251744,1.51848,1.4577408,0.4251744,1.51848,0.0,0.0,0.0,137.67
2020-08-12 03:00:00,31.3039248,4.7515614,31.6624863778,1.2739248,0.3715614,1.327005,30.03,4.38,30.3477396193,138.01,33.2639248,3.1615614,33.4138319201,1.2739248,0.3715614,1.327005,31.99,2.79,32.1114341006,137.77,1.2739248,0.3715614,1.327005,1.2739248,0.3715614,1.327005,0.0,0.0,0.0,137.77
2020-08-12 03:30:00,31.09171712,4.75883416,31.4537974819,1.16171712,0.33883416,1.210122,29.93,4.42,30.2546079135,138.16,33.14171712,3.03883416,33.2807440829,1.16171712,0.33883416,1.210122,31.98,2.7,32.0937750974,137.91,1.16171712,0.33883416,1.210122,1.16171712,0.33883416,1.210122,0.0,0.0,0.0,137.91
2020-08-12 04:00:00,30.79138752,4.93832136,31.1848771564,1.09138752,0.31832136,1.136862,29.7,4.62,30.057185497,138.24,32.74138752,3.34832136,32.9121514439,1.09138752,0.31832136,1.136862,31.65,3.03,31.7947071067,138.01,1.09138752,0.31832136,1.136862,1.09138752,0.31832136,1.136862,0.0,0.0,0.0,138.01
2020-08-12 04:30:00,30.87029856,5.17258708,31.30065479,1.14029856,0.33258708,1.187811,29.73,4.84,30.12139605,138.16,32.78029856,3.60258708,32.9776683128,1.14029856,0.33258708,1.187811,31.64,3.27,31.8085287305,137.94,1.14029856,0.33258708,1.187811,1.14029856,0.33258708,1.187811,0.0,0.0,0.0,137.94
2020-08-12 05:00:00,30.97029856,5.17258708,31.3992842274,1.14029856,0.33258708,1.187811,29.83,4.84,30.2201009264,137.99,32.92029856,3.59258708,33.1157476015,1.14029856,0.33258708,1.187811,31.78,3.26,31.9467682247,137.76,1.14029856,0.33258708,1.187811,1.14029856,0.33258708,1.187811,0.0,0.0,0.0,137.76
2020-08-12 05:30:00,30.76936928,5.18356604,31.2029396497,1.34936928,0.39356604,1.405593,29.42,4.79,29.8073900233,137.67,32.72936928,3.59356604,32.9260585304,1.34936928,0.39356604,1.405593,31.38,3.2,31.5427392596,137.44,1.34936928,0.39356604,1.405593,1.34936928,0.39356604,1.405593,0.0,0.0,0.0,137.44
2020-08-12 06:00:00,31.56352512,5.04477816,31.9641346619,1.35352512,0.39477816,1.409922,30.21,4.65,30.5657749779,137.52,33.46352512,3.49477816,33.6455195805,1.35352512,0.39477816,1.409922,32.11,3.1,32.2592947846,137.29,1.35352512,0.39477816,1.409922,1.35352512,0.39477816,1.409922,0.0,0.0,0.0,137.29
2020-08-12 06:30:00,34.06305568,4.27839124,34.3306917184,1.26305568,0.36839124,1.315683,32.8,3.91,33.0322282022,138.06,35.97305568,2.75839124,36.0786565325,1.26305568,0.36839124,1.315683,34.71,2.39,34.7921859043,137.83,1.26305568,0.36839124,1.315683,1.26305568,0.36839124,1.315683,0.0,0.0,0.0,137.83
2020-08-12 07:00:00,35.6617664,3.5142652,35.8345035219,1.8317664,0.5342652,1.90809,33.83,2.98,33.9609967463,138.18,37.6117664,1.9342652,37.661470412,1.8317664,0.5342652,1.90809,35.78,1.4,35.8073791278,137.94,1.8317664,0.5342652,1.90809,1.8317664,0.5342652,1.90809,0.0,0.0,0.0,137.94
2020-08-12 07:30:00,39.21175488,2.73051184,39.3067095504,3.36175488,0.98051184,3.5018279999999997,35.85,1.75,35.8926872775,138.4,41.19175488,1.12051184,41.2069923299,3.36175488,0.98051184,3.5018279999999997,37.83,0.14,37.8302590528,138.16,3.36175488,0.98051184,3.5018279999999997,3.36175488,0.98051184,3.5018279999999997,0.0,0.0,0.0,138.16
2020-08-12 08:00:00,41.36483072,1.83640896,41.4055747257,4.44483072,1.29640896,4.630032,36.92,0.54,36.9239488679,138.19,43.42483072,2.3664089600000002,43.4892609092,4.44483072,1.29640896,4.630032,38.98,1.07,38.9946829709,137.96,4.44483072,1.29640896,4.630032,4.44483072,1.29640896,4.630032,0.0,0.0,0.0,137.96
2020-08-12 08:30:00,45.24264288,2.12452084,45.2924974313,4.47264288,1.30452084,4.659003,40.77,0.8200000000000001,40.7782454257,138.44,47.33264288,3.80452084,47.4852973122,4.47264288,1.30452084,4.659003,42.86,2.5,42.9328498938,138.2,4.47264288,1.30452084,4.659003,4.47264288,1.30452084,4.659003,0.0,0.0,0.0,138.2
2020-08-12 09:00:00,46.29995616,2.83165388,46.3864657429,3.87995616,1.13165388,4.041621,42.42,1.7000000000000002,42.4540504546,138.56,48.41995616,4.61165388,48.6390738609,3.87995616,1.13165388,4.041621,44.54,3.48,44.675742859,138.31,3.87995616,1.13165388,4.041621,3.87995616,1.13165388,4.041621,0.0,0.0,0.0,138.31
2020-08-12 09:30:00,47.20283232,3.63249276,47.3423951938,4.84283232,1.4124927600000001,5.044617,42.36,2.22,42.4181329151,138.32,49.33283232,5.44249276,49.6321374933,4.84283232,1.4124927600000001,5.044617,44.49,4.03,44.6721501609,138.07,4.84283232,1.4124927600000001,5.044617,4.84283232,1.4124927600000001,5.044617,0.0,0.0,0.0,138.07
2020-08-12 10:00:00,47.236808,4.262819,47.4287640136,5.186808,1.512819,5.402925,42.05,2.75,42.1398267676,138.27,49.806808,6.362819,50.2115881921,5.186808,1.512819,5.402925,44.62,4.85,44.8828129689,137.98,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,137.98
2020-08-12 10:30:00,45.70348128,4.11643204,45.8884867244,5.23348128,1.52643204,5.451543,40.47,2.59,40.5527927522,138.46,48.11348128,5.84643204,48.4673895365,5.23348128,1.52643204,5.451543,42.88,4.32,43.0970625449,138.22,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,138.22
2020-08-12 11:00:00,44.96919264,5.30976452,45.281584402,8.15919264,2.37976452,8.499159,36.81,2.93,36.9264268512,138.3,47.14919264,6.97976452,47.6630200403,8.15919264,2.37976452,8.499159,38.99,4.6,39.2604139051,138.06,8.15919264,2.37976452,8.499159,8.15919264,2.37976452,8.499159,0.0,0.0,0.0,138.06
2020-08-12 11:30:00,44.48167008,5.45382044,44.8147646485,8.24167008,2.40382044,8.585073,36.24,3.05,36.3681192805,138.27,46.58167008,7.15382044,47.127795772,8.24167008,2.40382044,8.585073,38.34,4.75,38.6331217998,138.03,8.24167008,2.40382044,8.585073,8.24167008,2.40382044,8.585073,0.0,0.0,0.0,138.03
2020-08-12 12:00:00,45.30627552,5.74058036,45.6685106432,8.19627552,2.39058036,8.537787,37.11,3.35,37.2608990766,138.32,47.35627552,7.40058036,47.9310486093,8.19627552,2.39058036,8.537787,39.16,5.01,39.4791805893,138.08,8.19627552,2.39058036,8.537787,8.19627552,2.39058036,8.537787,0.0,0.0,0.0,138.08
2020-08-12 12:30:00,43.60890304,5.76759672,43.98865304,8.04890304,2.34759672,8.384274,35.56,3.42,35.7240815137,138.36,45.69890304,7.48759672,46.3082481174,8.04890304,2.34759672,8.384274,37.65,5.14,37.9992381503,138.12,8.04890304,2.34759672,8.384274,8.04890304,2.34759672,8.384274,0.0,0.0,0.0,138.12
2020-08-12 13:00:00,45.52053056,6.38598808,45.9662870615,8.90053056,2.59598808,9.271386,36.62,3.79,36.8156013125,138.53,48.39053056,8.56598808,49.1428489169,8.90053056,2.59598808,9.271386,39.49,5.97,39.9387155527,138.23,8.90053056,2.59598808,9.271386,8.90053056,2.59598808,9.271386,0.0,0.0,0.0,138.23
2020-08-12 13:30:00,44.12127008,6.69037044,44.625637587599996,8.64127008,2.5203704399999998,9.001323,35.48,4.17,35.7242116778,138.47,47.08127008,8.93037044,47.9207419448,8.64127008,2.5203704399999998,9.001323,38.44,6.41,38.9707800794,138.16,8.64127008,2.5203704399999998,9.001323,8.64127008,2.5203704399999998,9.001323,0.0,0.0,0.0,138.16
2020-08-12 14:00:00,43.09529632,6.43279476,43.5727599921,8.37529632,2.44279476,8.724267,34.72,3.99,34.9485121286,138.33,46.04529632,8.64279476,46.8494099692,8.37529632,2.44279476,8.724267,37.67,6.2,38.1768110245,138.03,8.37529632,2.44279476,8.724267,8.37529632,2.44279476,8.724267,0.0,0.0,0.0,138.03
2020-08-12 14:30:00,42.7414304,6.0904172,43.1731751706,8.1614304,2.3804172,8.50149,34.58,3.71,34.7784487866,138.39,45.7114304,8.3704172,46.471483227,8.1614304,2.3804172,8.50149,37.55,5.99,38.0247629841,138.08,8.1614304,2.3804172,8.50149,8.1614304,2.3804172,8.50149,0.0,0.0,0.0,138.08
2020-08-12 15:00:00,43.52564704,5.61081372,43.8857970288,7.30564704,2.13081372,7.610049,36.22,3.48,36.3867943078,138.43,46.56564704,7.93081372,47.2361862402,7.30564704,2.13081372,7.610049,39.26,5.8,39.6861134403,138.11,7.30564704,2.13081372,7.610049,7.30564704,2.13081372,7.610049,0.0,0.0,0.0,138.11
2020-08-12 15:30:00,44.27768352,5.94307436,44.6747511548,8.78768352,2.56307436,9.153837,35.49,3.38,35.6505890554,138.51,47.31768352,8.25307436,48.0320352483,8.78768352,2.56307436,9.153837,38.53,5.69,38.9478754234,138.19,8.78768352,2.56307436,9.153837,8.78768352,2.56307436,9.153837,0.0,0.0,0.0,138.19
2020-08-12 16:00:00,45.02048128,5.65055704,45.373698654,8.23048128,2.40055704,8.573418,36.79,3.25,36.9332722623,138.63,48.08048128,7.95055704,48.7333975561,8.23048128,2.40055704,8.573418,39.85,5.55,40.2346243924,138.31,8.23048128,2.40055704,8.573418,8.23048128,2.40055704,8.573418,0.0,0.0,0.0,138.31
2020-08-12 16:30:00,45.5936592,5.1006506,45.8780818669,7.1336592,2.0806506,7.430895,38.46,3.02,38.578387732,138.69,48.1036592,7.0606506,48.6190787174,7.1336592,2.0806506,7.430895,40.97,4.98,41.2715555801,138.41,7.1336592,2.0806506,7.430895,7.1336592,2.0806506,7.430895,0.0,0.0,0.0,138.41
2020-08-12 17:00:00,46.811672,4.663821,47.0434252766,6.3216719999999995,1.843821,6.585075,40.49,2.8200000000000003,40.5880832265,138.8,48.841672,6.323821,49.2493617806,6.3216719999999995,1.843821,6.585075,42.52,4.48,42.7553598979,138.57,6.3216719999999995,1.843821,6.585075,6.3216719999999995,1.843821,6.585075,0.0,0.0,0.0,138.57
2020-08-12 17:30:00,48.5202736,4.6350798,48.7411624294,6.1202736,1.7850798,6.375285,42.4,2.85,42.4956762506,138.77,50.6702736,6.5550798,51.0925209584,6.1202736,1.7850798,6.375285,44.55,4.77,44.8046359209,138.51,6.1202736,1.7850798,6.375285,6.1202736,1.7850798,6.375285,0.0,0.0,0.0,138.51
2020-08-12 18:00:00,50.63572896,4.79750428,50.8624920214,5.30572896,1.54750428,5.526801,45.33,3.25,45.4463573898,138.71,53.13572896,7.22750428,53.6250175779,5.30572896,1.54750428,5.526801,47.83,5.68,48.1660803886,138.39,5.30572896,1.54750428,5.526801,5.30572896,1.54750428,5.526801,0.0,0.0,0.0,138.39
2020-08-12 18:30:00,50.32311232,4.19090776,50.497320141,4.56311232,1.33090776,4.753242,45.76,2.86,45.8492878898,138.71,52.47311232,6.12090776,52.8289033423,4.56311232,1.33090776,4.753242,47.91,4.79,48.1488546074,138.43,4.56311232,1.33090776,4.753242,4.56311232,1.33090776,4.753242,0.0,0.0,0.0,138.43
2020-08-12 19:00:00,49.26457152,3.21883336,49.3696151013,3.90457152,1.13883336,4.067262,45.36,2.08,45.4076645513,138.71,51.19457152,4.77883336,51.4171313999,3.90457152,1.13883336,4.067262,47.29,3.64,47.4298819311,138.48,3.90457152,1.13883336,4.067262,3.90457152,1.13883336,4.067262,0.0,0.0,0.0,138.48
2020-08-12 19:30:00,48.60310368,2.71715524,48.678995675,3.21310368,0.9371552400000001,3.346983,45.39,1.78,45.4248885524,138.71,50.57310368,4.30715524,50.7561858505,3.21310368,0.9371552400000001,3.346983,47.36,3.37,47.4797483144,138.48,3.21310368,0.9371552400000001,3.346983,3.21310368,0.9371552400000001,3.346983,0.0,0.0,0.0,138.48
2020-08-12 20:00:00,48.23707008,2.09039544,48.2823433876,2.84707008,0.83039544,2.9656979999999997,45.39,1.26,45.4074850658,138.84,50.17707008,3.67039544,50.3111336038,2.84707008,0.83039544,2.9656979999999997,47.33,2.84,47.415129442,138.61,2.84707008,0.83039544,2.9656979999999997,2.84707008,0.83039544,2.9656979999999997,0.0,0.0,0.0,138.61
2020-08-12 20:30:00,46.70159584,1.25713212,46.7185127671,2.56159584,0.7471321200000001,2.668329,44.14,0.51,44.1429462089,138.69,48.61159584,2.80713212,48.6925789094,2.56159584,0.7471321200000001,2.668329,46.05,2.06,46.0960529764,138.46,2.56159584,0.7471321200000001,2.668329,2.56159584,0.7471321200000001,2.668329,0.0,0.0,0.0,138.46
2020-08-12 21:00:00,46.93933824,1.10564032,46.9523579272,2.41933824,0.70564032,2.520144,44.52,0.4,44.5217969089,138.69,48.89933824,2.65564032,48.971396813,2.41933824,0.70564032,2.520144,46.48,1.9500000000000002,46.5208867069,138.46,2.41933824,0.70564032,2.520144,2.41933824,0.70564032,2.520144,0.0,0.0,0.0,138.46
2020-08-12 21:30:00,47.29680064,0.8957335200000001,47.3052818332,2.55680064,0.74573352,2.663334,44.74,0.15,44.7402514521,138.83,49.34680064,2.48573352,49.4093675788,2.55680064,0.74573352,2.663334,46.79,1.74,46.8223418893,138.6,2.55680064,0.74573352,2.663334,2.55680064,0.74573352,2.663334,0.0,0.0,0.0,138.6
2020-08-12 22:00:00,44.96615136,1.5651274800000001,44.9933816484,2.48615136,0.72512748,2.589741,42.48,0.84,42.4883042731,138.17,46.92615136,1.45512748,46.9487068772,2.48615136,0.72512748,2.589741,44.44,0.73,44.4459953202,137.95,2.48615136,0.72512748,2.589741,2.48615136,0.72512748,2.589741,0.0,0.0,0.0,137.95
2020-08-12 22:30:00,41.2881904,2.0007222,41.336636968,1.4081904,0.4107222,1.4668649999999999,39.88,1.5899999999999999,39.911683753,136.58,43.2381904,0.5907222,43.242225449,1.4081904,0.4107222,1.4668649999999999,41.83,0.18,41.8303872801,136.38,1.4081904,0.4107222,1.4668649999999999,1.4081904,0.4107222,1.4668649999999999,0.0,0.0,0.0,136.38
2020-08-12 23:00:00,39.4323664,2.5894402,39.517296472,1.2323664,0.3594402,1.283715,38.2,2.23,38.2650349536,136.81,41.3623664,1.0794402,41.3764491632,1.2323664,0.3594402,1.283715,40.13,0.72,40.1364584885,136.59,1.2323664,0.3594402,1.283715,1.2323664,0.3594402,1.283715,0.0,0.0,0.0,136.59
2020-08-12 23:30:00,36.65107744,3.2119809200000002,36.7915520051,1.48107744,0.43198092,1.542789,35.17,2.7800000000000002,35.2797009625,136.81,38.54107744,1.71198092,38.5790814938,1.48107744,0.43198092,1.542789,37.06,1.28,37.0820981068,136.59,1.48107744,0.43198092,1.542789,1.48107744,0.43198092,1.542789,0.0,0.0,0.0,136.59
2020-08-13 00:00:00,35.66194688,3.34181784,35.8181825579,1.17194688,0.34181784,1.220778,34.49,3.0,34.6202267468,137.02,37.81194688,1.60181784,37.8458603714,1.17194688,0.34181784,1.220778,36.64,1.26,36.6616584458,136.77,1.17194688,0.34181784,1.220778,1.17194688,0.34181784,1.220778,0.0,0.0,0.0,136.77
2020-08-13 00:30:00,34.20789088,3.70813484,34.4082847938,1.22789088,0.35813484,1.279053,32.98,3.35,33.1497043727,137.1,36.37789088,1.96813484,36.4310924847,1.22789088,0.35813484,1.279053,35.15,1.6099999999999999,35.1868526583,136.86,1.22789088,0.35813484,1.279053,1.22789088,0.35813484,1.279053,0.0,0.0,0.0,136.86
2020-08-13 01:00:00,33.03555296,3.86328628,33.2606785898,1.4855529600000001,0.43328628,1.5474510000000001,31.55,3.43,31.7359008065,137.27,35.26555296,2.15328628,35.3312307651,1.4855529600000001,0.43328628,1.5474510000000001,33.78,1.72,33.823760879,136.99,1.4855529600000001,0.43328628,1.5474510000000001,1.4855529600000001,0.43328628,1.5474510000000001,0.0,0.0,0.0,136.99
2020-08-13 01:30:00,33.07616256,3.88221408,33.3032147977,1.27616256,0.37221408,1.329336,31.8,3.51,31.9931258242,137.32,35.62616256,1.75221408,35.6692264134,1.27616256,0.37221408,1.329336,34.35,1.38,34.3777093478,136.99,1.27616256,0.37221408,1.329336,1.27616256,0.37221408,1.329336,0.0,0.0,0.0,136.99
2020-08-13 02:00:00,32.26207648,4.47060564,32.5703529853,1.4420764799999999,0.42060564,1.502163,30.82,4.05,31.0849626025,137.39,34.17207648,2.93060564,34.2975109938,1.4420764799999999,0.42060564,1.502163,32.73,2.51,32.8261024187,137.17,1.4420764799999999,0.42060564,1.502163,1.4420764799999999,0.42060564,1.502163,0.0,0.0,0.0,137.17
2020-08-13 02:30:00,31.65998848,4.73624664,32.0122929949,1.52998848,0.44624664,1.593738,30.13,4.29,30.4338791481,137.46,33.56998848,3.21624664,33.7237063354,1.52998848,0.44624664,1.593738,32.04,2.77,32.1595164765,137.23,1.52998848,0.44624664,1.593738,1.52998848,0.44624664,1.593738,0.0,0.0,0.0,137.23
2020-08-13 03:00:00,31.0089296,4.8484378,31.3856824689,1.4689296,0.4284378,1.530135,29.54,4.42,29.8688466466,137.53,32.9289296,3.2884378,33.0927216736,1.4689296,0.4284378,1.530135,31.46,2.86,31.5897325092,137.3,1.4689296,0.4284378,1.530135,1.4689296,0.4284378,1.530135,0.0,0.0,0.0,137.3
2020-08-13 03:30:00,30.39182656,4.93011608,30.7891079152,1.61182656,0.47011608,1.678986,28.78,4.46,29.1235300058,137.43,32.26182656,3.39011608,32.439456531,1.61182656,0.47011608,1.678986,30.65,2.92,30.7887788001,137.19,1.61182656,0.47011608,1.678986,1.61182656,0.47011608,1.678986,0.0,0.0,0.0,137.19
2020-08-13 04:00:00,30.63648224,4.80230732,31.010582059,1.27648224,0.37230732,1.329669,29.36,4.43,29.6923306596,137.36,32.58648224,3.22230732,32.745413255,1.27648224,0.37230732,1.329669,31.31,2.85,31.4394433793,137.12,1.27648224,0.37230732,1.329669,1.27648224,0.37230732,1.329669,0.0,0.0,0.0,137.12
2020-08-13 04:30:00,30.63936928,4.82356604,31.0167332132,1.34936928,0.39356604,1.405593,29.29,4.43,29.6231159738,137.09,32.56936928,3.23356604,32.7294938035,1.34936928,0.39356604,1.405593,31.22,2.84,31.348907477,136.85,1.34936928,0.39356604,1.405593,1.34936928,0.39356604,1.405593,0.0,0.0,0.0,136.85
2020-08-13 05:00:00,30.3633552,4.9209786,30.7595411114,1.4433552,0.4209786,1.503495,28.92,4.5,29.2680098401,137.2,32.2933552,3.3509786,32.4667498782,1.4433552,0.4209786,1.503495,30.85,2.93,30.9888270188,136.96,1.4433552,0.4209786,1.503495,1.4433552,0.4209786,1.503495,0.0,0.0,0.0,136.96
2020-08-13 05:30:00,31.2374912,4.7613516,31.598280420400002,1.3074911999999999,0.38135159999999996,1.36197,29.93,4.38,30.2487900584,136.92,33.1474912,3.2413515999999998,33.3055931196,1.3074911999999999,0.38135159999999996,1.36197,31.84,2.86,31.9681904399,136.69,1.3074911999999999,0.38135159999999996,1.36197,1.3074911999999999,0.38135159999999996,1.36197,0.0,0.0,0.0,136.69
2020-08-13 06:00:00,32.59541344,4.56407892,32.913398392,1.14541344,0.33407892,1.193139,31.45,4.23,31.733190826,138.01,34.48541344,3.04407892,34.6195054355,1.14541344,0.33407892,1.193139,33.34,2.71,33.4499581465,137.78,1.14541344,0.33407892,1.193139,1.14541344,0.33407892,1.193139,0.0,0.0,0.0,137.78
2020-08-13 06:30:00,33.82379488,4.10610684,34.0721178307,1.32379488,0.38610684,1.378953,32.5,3.7199999999999998,32.7122056731,138.07,35.72379488,2.56610684,35.8158404193,1.32379488,0.38610684,1.378953,34.4,2.18,34.469006368,137.83,1.32379488,0.38610684,1.378953,1.32379488,0.38610684,1.378953,0.0,0.0,0.0,137.83
2020-08-13 07:00:00,35.92843008,3.52412544,36.1008524571,1.48843008,0.43412544000000003,1.5504479999999998,34.44,3.09,34.5783414871,138.47,37.82843008,1.9641254400000001,37.8793863607,1.48843008,0.43412544000000003,1.5504479999999998,36.34,1.53,36.3721940499,138.23,1.48843008,0.43412544000000003,1.5504479999999998,1.48843008,0.43412544000000003,1.5504479999999998,0.0,0.0,0.0,138.23
2020-08-13 07:30:00,40.23848,2.11289,40.2939148863,1.51848,0.44289000000000006,1.58175,38.72,1.67,38.7559969553,138.44,42.24848,0.87289,42.2574963677,1.51848,0.44289000000000006,1.58175,40.73,0.43,40.7322697624,138.2,1.51848,0.44289000000000006,1.58175,1.51848,0.44289000000000006,1.58175,0.0,0.0,0.0,138.2
2020-08-13 08:00:00,43.5595072,1.6694396,43.5914865092,3.2895072,0.9594396,3.42657,40.27,0.71,40.2762585154,138.12,46.8695072,2.0094396,46.9125628449,3.2895072,0.9594396,3.42657,43.58,1.05,43.5926473158,137.85,3.2895072,0.9594396,3.42657,3.2895072,0.9594396,3.42657,0.0,0.0,0.0,137.85
2020-08-13 08:30:00,46.88625056,1.60932308,46.9138616227,3.18625056,0.92932308,3.319011,43.7,0.68,43.7052902976,137.83,50.27625056,3.38932308,50.3903649651,3.18625056,0.92932308,3.319011,47.09,2.46,47.154211901,137.57,3.18625056,0.92932308,3.319011,3.18625056,0.92932308,3.319011,0.0,0.0,0.0,137.57
2020-08-13 09:00:00,48.0638928,2.6536353999999998,48.1370914361,3.3038928,0.9636353999999999,3.441555,44.76,1.69,44.7918932397,137.55,50.6038928,4.3036354,50.7865655875,3.3038928,0.9636353999999999,3.441555,47.3,3.34,47.4177772571,137.31,3.3038928,0.9636353999999999,3.441555,3.3038928,0.9636353999999999,3.441555,0.0,0.0,0.0,137.31
2020-08-13 09:30:00,49.58050592,3.46139756,49.7011855025,3.57050592,1.04139756,3.719277,46.01,2.42,46.0735987307,137.72,51.60050592,5.01139756,51.8432861295,3.57050592,1.04139756,3.719277,48.03,3.9699999999999998,48.1937942063,137.49,3.57050592,1.04139756,3.719277,3.57050592,1.04139756,3.719277,0.0,0.0,0.0,137.49
2020-08-13 10:00:00,50.14493152,3.70393836,50.2815405146,3.54493152,1.03393836,3.692637,46.6,2.67,46.6764276696,137.72,52.17493152,5.23393836,52.4367961442,3.54493152,1.03393836,3.692637,48.63,4.2,48.8110325644,137.49,3.54493152,1.03393836,3.692637,3.54493152,1.03393836,3.692637,0.0,0.0,0.0,137.49
