Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-13 10:30:00,49.47651968,3.44731824,49.5964716758,3.7965196800000003,1.1073182400000001,3.954708,45.68,2.34,45.7398950589,137.62,51.51651968,5.11731824,51.7700564604,3.7965196800000003,1.1073182400000001,3.954708,47.72,4.01,47.8881874788,137.39,3.7965196800000003,1.1073182400000001,3.954708,3.7965196800000003,1.1073182400000001,3.954708,0.0,0.0,0.0,137.39
2020-08-13 11:00:00,49.93670944,3.94195692,50.0920549993,3.84670944,1.12195692,4.006989,46.09,2.8200000000000003,46.1761897519,137.39,51.96670944,5.47195692,52.2540065694,3.84670944,1.12195692,4.006989,48.12,4.35,48.3162177742,137.17,3.84670944,1.12195692,4.006989,3.84670944,1.12195692,4.006989,0.0,0.0,0.0,137.17
2020-08-13 11:30:00,50.03223392,4.05065156,50.1959381732,3.84223392,1.12065156,4.002327,46.19,2.93,46.2828369917,137.51,52.11223392,5.67065156,52.4198551433,3.84223392,1.12065156,4.002327,48.27,4.55,48.483970547,137.29,3.84223392,1.12065156,4.002327,3.84223392,1.12065156,4.002327,0.0,0.0,0.0,137.29
2020-08-13 12:00:00,49.40003552,4.22501036,49.5803814217,4.44003552,1.29501036,4.625037,44.96,2.93,45.0553714889,137.51,51.47003552,5.83501036,51.7997287863,4.44003552,1.29501036,4.625037,47.03,4.54,47.2486243186,137.29,4.44003552,1.29501036,4.625037,4.44003552,1.29501036,4.625037,0.0,0.0,0.0,137.29
2020-08-13 12:30:00,49.74223328,4.01731804,49.904194372,4.48223328,1.30731804,4.668993,45.26,2.71,45.3410597582,137.61,51.81223328,5.59731804,52.1136976879,4.48223328,1.30731804,4.668993,47.33,4.29,47.5240255029,137.39,4.48223328,1.30731804,4.668993,4.48223328,1.30731804,4.668993,0.0,0.0,0.0,137.39
2020-08-13 13:00:00,48.8748112,3.5822366,49.0059138155,3.9848112,1.1622366,4.150845,44.89,2.42,44.9551832384,138.2,50.8848112,5.1322366,51.1429747216,3.9848112,1.1622366,4.150845,46.9,3.9699999999999998,47.067726735,137.97,3.9848112,1.1622366,4.150845,3.9848112,1.1622366,4.150845,0.0,0.0,0.0,137.97
2020-08-13 13:30:00,49.6773984,3.9842412,49.8369149299,4.1973984,1.2242412,4.37229,45.48,2.76,45.5636697381,138.47,52.3173984,5.9442412000000004,52.6540043946,4.1973984,1.2242412,4.37229,48.12,4.72,48.3509338069,138.19,4.1973984,1.2242412,4.37229,4.1973984,1.2242412,4.37229,0.0,0.0,0.0,138.19
2020-08-13 14:00:00,50.31711904,4.11915972,50.4854429047,3.83711904,1.11915972,3.9969989999999997,46.48,3.0,46.5767152126,138.57,53.31711904,6.31915972,53.6902874112,3.83711904,1.11915972,3.9969989999999997,49.48,5.2,49.7524913949,138.26,3.83711904,1.11915972,3.9969989999999997,3.83711904,1.11915972,3.9969989999999997,0.0,0.0,0.0,138.26
2020-08-13 14:30:00,49.34847712,4.15288916,49.5229106822,4.39847712,1.28288916,4.581747,44.95,2.87,45.0415297254,138.72,52.34847712,6.37288916,52.7349672706,4.39847712,1.28288916,4.581747,47.95,5.09,48.2194006599,138.41,4.39847712,1.28288916,4.581747,4.39847712,1.28288916,4.581747,0.0,0.0,0.0,138.41
2020-08-13 15:00:00,47.60266208,3.93202644,47.7647806341,5.25266208,1.53202644,5.471523,42.35,2.4,42.4179502098,138.57,50.58266208,6.15202644,50.9554033682,5.25266208,1.53202644,5.471523,45.33,4.62,45.5648252493,138.26,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,138.26
2020-08-13 15:30:00,46.36737664,3.70340152,46.5150384209,5.97737664,1.74340152,6.226434,40.39,1.96,40.4375283617,138.6,49.32737664,5.89340152,49.6781870408,5.97737664,1.74340152,6.226434,43.35,4.15,43.5481916961,138.3,5.97737664,1.74340152,6.226434,5.97737664,1.74340152,6.226434,0.0,0.0,0.0,138.3
2020-08-13 16:00:00,46.05907456,3.85473008,46.2200962062,6.35907456,1.85473008,6.624036,39.7,2.0,39.7503459104,138.64,49.14907456,6.17473008,49.5354299635,6.35907456,1.85473008,6.624036,42.79,4.32,43.0075167849,138.3,6.35907456,1.85473008,6.624036,6.35907456,1.85473008,6.624036,0.0,0.0,0.0,138.3
2020-08-13 16:30:00,47.251992,3.580581,47.3874593987,6.001992,1.750581,6.252075,41.25,1.83,41.2905727739,138.73,50.271992,5.870581,50.6136039117,6.001992,1.750581,6.252075,44.27,4.12,44.4613011506,138.42,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,138.42
2020-08-13 17:00:00,49.00202272,3.40183996,49.119962803,5.25202272,1.5318399600000001,5.470857,43.75,1.87,43.7899463347,138.43,52.01202272,5.66183996,52.3192788478,5.25202272,1.5318399600000001,5.470857,46.76,4.13,46.9420334029,138.12,5.25202272,1.5318399600000001,5.470857,5.25202272,1.5318399600000001,5.470857,0.0,0.0,0.0,138.12
2020-08-13 17:30:00,50.2364192,2.8864556,50.3192750342,4.3764192,1.2764556,4.55877,45.86,1.6099999999999999,45.8882523093,137.89,53.2364192,5.1564556,53.4855621976,4.3764192,1.2764556,4.55877,48.86,3.88,49.0138143792,137.59,4.3764192,1.2764556,4.55877,4.3764192,1.2764556,4.55877,0.0,0.0,0.0,137.59
2020-08-13 18:00:00,49.89398208,2.2174114400000002,49.9432313862,3.93398208,1.14741144,4.097898,45.96,1.07,45.9724537087,137.49,52.87398208,4.41741144,53.0581897998,3.93398208,1.14741144,4.097898,48.94,3.27,49.0491233357,137.2,3.93398208,1.14741144,4.097898,3.93398208,1.14741144,4.097898,0.0,0.0,0.0,137.2
2020-08-13 18:30:00,50.31360288,2.04480084,50.3551372279,3.51360288,1.02480084,3.660003,46.8,1.02,46.8111140649,137.22,53.25360288,4.20480084,53.4193464,3.51360288,1.02480084,3.660003,49.74,3.18,49.8415489326,136.92,3.51360288,1.02480084,3.660003,3.51360288,1.02480084,3.660003,0.0,0.0,0.0,136.92
2020-08-13 19:00:00,50.21192512,1.58097816,50.2368083799,2.9519251200000003,0.86097816,3.074922,47.26,0.72,47.2654842353,137.44,53.16192512,3.74097816,53.2933879582,2.9519251200000003,0.86097816,3.074922,50.21,2.88,50.2925292663,137.15,2.9519251200000003,0.86097816,3.074922,2.9519251200000003,0.86097816,3.074922,0.0,0.0,0.0,137.15
2020-08-13 19:30:00,48.26621152,0.7509783600000001,48.2720534366,2.26621152,0.66097836,2.360637,46.0,0.09,46.0000880434,137.65,51.18621152,2.90097836,51.2683520821,2.26621152,0.66097836,2.360637,48.92,2.24,48.9712568758,137.37,2.26621152,0.66097836,2.360637,2.26621152,0.66097836,2.360637,0.0,0.0,0.0,137.37
2020-08-13 20:00:00,48.74523264,0.74985952,48.7509999326,2.12523264,0.61985952,2.213784,46.62,0.13,46.6201812523,137.89,51.68523264,2.7898595200000003,51.7604732319,2.12523264,0.61985952,2.213784,49.56,2.17,49.6074843144,137.59,2.12523264,0.61985952,2.213784,2.12523264,0.61985952,2.213784,0.0,0.0,0.0,137.59
2020-08-13 20:30:00,47.33405376,1.21701568,47.3496966465,2.18405376,0.63701568,2.275056,45.15,0.58,45.1537252062,138.01,49.66405376,2.08701568,49.7078853938,2.18405376,0.63701568,2.275056,47.48,1.45,47.5021357415,137.76,2.18405376,0.63701568,2.275056,2.18405376,0.63701568,2.275056,0.0,0.0,0.0,137.76
2020-08-13 21:00:00,46.16360416,1.60146788,46.1913741776,2.23360416,0.65146788,2.326671,43.93,0.9500000000000001,43.940270823,137.5,48.13360416,1.24146788,48.1496115449,2.23360416,0.65146788,2.326671,45.9,0.59,45.9037917824,137.28,2.23360416,0.65146788,2.326671,2.23360416,0.65146788,2.326671,0.0,0.0,0.0,137.28
2020-08-13 21:30:00,46.46938816,1.6244048800000002,46.4977712066,2.44938816,0.71440488,2.551446,44.02,0.91,44.0294049471,137.18,48.43938816,1.29440488,48.4566797182,2.44938816,0.71440488,2.551446,45.99,0.58,45.9936571714,136.96,2.44938816,0.71440488,2.551446,2.44938816,0.71440488,2.551446,0.0,0.0,0.0,136.96
2020-08-13 22:00:00,45.01291488,2.14251684,45.0638756035,2.20291488,0.64251684,2.294703,42.81,1.5,42.8362708461,137.51,46.99291488,0.76251684,46.9991008515,2.20291488,0.64251684,2.294703,44.79,0.12,44.7901607499,137.29,2.20291488,0.64251684,2.294703,2.20291488,0.64251684,2.294703,0.0,0.0,0.0,137.29
2020-08-13 22:30:00,40.81179712,2.65552416,40.8981001115,1.08179712,0.31552416,1.126872,39.73,2.34,39.7988504859,137.61,42.75179712,1.14552416,42.767141389,1.08179712,0.31552416,1.126872,41.67,0.8300000000000001,41.678265319,137.39,1.08179712,0.31552416,1.126872,1.08179712,0.31552416,1.126872,0.0,0.0,0.0,137.39
2020-08-13 23:00:00,36.79301568,4.21004624,37.0330999536,1.3030156800000001,0.38004624000000004,1.357308,35.49,3.83,35.6960642088,138.21,38.73301568,2.67004624,38.824935938,1.3030156800000001,0.38004624000000004,1.357308,37.43,2.29,37.4999866667,137.97,1.3030156800000001,0.38004624000000004,1.357308,1.3030156800000001,0.38004624000000004,1.357308,0.0,0.0,0.0,137.97
2020-08-13 23:30:00,34.7677408,4.8851744,35.1092684238,1.4577408,0.4251744,1.51848,33.31,4.46,33.6072566569,138.39,36.7477408,3.2951744,36.8951843501,1.4577408,0.4251744,1.51848,35.29,2.87,35.4065107007,138.15,1.4577408,0.4251744,1.51848,1.4577408,0.4251744,1.51848,0.0,0.0,0.0,138.15
2020-08-14 00:00:00,32.45552288,5.35536084,32.8943894174,1.5955228799999999,0.46536084,1.662003,30.86,4.89,31.2450268043,137.82,34.36552288,3.83536084,34.5788830876,1.5955228799999999,0.46536084,1.662003,32.77,3.37,32.9428262297,137.58,1.5955228799999999,0.46536084,1.662003,1.5955228799999999,0.46536084,1.662003,0.0,0.0,0.0,137.58
2020-08-14 00:30:00,31.02547296,5.56659628,31.520897299,1.5654729600000001,0.45659628,1.630701,29.46,5.11,29.8998946486,137.67,32.92547296,4.05659628,33.1744290534,1.5654729600000001,0.45659628,1.630701,31.36,3.6,31.5659563454,137.44,1.5654729600000001,0.45659628,1.630701,1.5654729600000001,0.45659628,1.630701,0.0,0.0,0.0,137.44
2020-08-14 01:00:00,29.980448,5.942214,30.5636576591,1.5504479999999998,0.452214,1.61505,28.43,5.49,28.9552240537,137.84,31.900448,4.412214,32.2041335077,1.5504479999999998,0.452214,1.61505,30.35,3.96,30.6072556757,137.61,1.5504479999999998,0.452214,1.61505,1.5504479999999998,0.452214,1.61505,0.0,0.0,0.0,137.61
2020-08-14 01:30:00,30.35607264,5.93510452,30.9308359374,1.28607264,0.37510452,1.339659,29.07,5.5600000000000005,29.5969339628,137.97,32.27607264,4.42510452,32.5780050813,1.28607264,0.37510452,1.339659,30.99,4.05,31.2535214016,137.73,1.28607264,0.37510452,1.339659,1.28607264,0.37510452,1.339659,0.0,0.0,0.0,137.73
2020-08-14 02:00:00,29.672496,6.018228,30.2766591144,1.5024959999999998,0.438228,1.5651000000000002,28.17,5.58,28.7173344863,137.94,31.532496,4.528228,31.8559751508,1.5024959999999998,0.438228,1.5651000000000002,30.03,4.09,30.3072433586,137.71,1.5024959999999998,0.438228,1.5651000000000002,1.5024959999999998,0.438228,1.5651000000000002,0.0,0.0,0.0,137.71
2020-08-14 02:30:00,29.31482368,6.10599024,29.9439811014,1.49482368,0.43599024000000003,1.557108,27.82,5.67,28.391923147299998,138.08,31.21482368,4.56599024,31.5470043625,1.49482368,0.43599024000000003,1.557108,29.72,4.13,30.0055878129,137.84,1.49482368,0.43599024000000003,1.557108,1.49482368,0.43599024000000003,1.557108,0.0,0.0,0.0,137.84
2020-08-14 03:00:00,29.282656,6.281608,29.9488320554,1.3426559999999998,0.39160799999999996,1.3986,27.94,5.89,28.554083771,138.35,31.152656,4.761608,31.5144552007,1.3426559999999998,0.39160799999999996,1.3986,29.81,4.37,30.1286076678,138.12,1.3426559999999998,0.39160799999999996,1.3986,1.3426559999999998,0.39160799999999996,1.3986,0.0,0.0,0.0,138.12
2020-08-14 03:30:00,29.60256608,6.20449844,30.2457884574,1.35256608,0.39449844,1.408923,28.25,5.8100000000000005,28.8412655756,138.29,31.50256608,4.6844984400000005,31.8489590922,1.35256608,0.39449844,1.408923,30.15,4.29,30.4536795806,138.05,1.35256608,0.39449844,1.408923,1.35256608,0.39449844,1.408923,0.0,0.0,0.0,138.05
2020-08-14 04:00:00,29.29616256,6.18221408,29.9413578796,1.27616256,0.37221408,1.329336,28.02,5.8100000000000005,28.6160182415,138.21,31.24616256,4.62221408,31.5861922005,1.27616256,0.37221408,1.329336,29.97,4.25,30.2698430785,137.97,1.27616256,0.37221408,1.329336,1.27616256,0.37221408,1.329336,0.0,0.0,0.0,137.97
2020-08-14 04:30:00,28.61139712,6.36207416,29.3102035608,1.48139712,0.43207416,1.5431219999999999,27.13,5.93,27.7705203408,137.94,30.49139712,4.86207416,30.8766102976,1.48139712,0.43207416,1.5431219999999999,29.01,4.43,29.346294485,137.71,1.48139712,0.43207416,1.5431219999999999,1.48139712,0.43207416,1.5431219999999999,0.0,0.0,0.0,137.71
2020-08-14 05:00:00,28.8915968,6.3371324,29.5784315458,1.6015967999999998,0.4671324,1.66833,27.29,5.87,27.9141720278,137.91,30.7715968,4.8171324,31.1463630972,1.6015967999999998,0.4671324,1.66833,29.17,4.35,29.4925651648,137.68,1.6015967999999998,0.4671324,1.66833,1.6015967999999998,0.4671324,1.66833,0.0,0.0,0.0,137.68
2020-08-14 05:30:00,29.43180672,6.30927696,30.1004688097,1.47180672,0.42927696,1.533132,27.96,5.88,28.5715942852,137.4,31.36180672,4.79927696,31.7268967925,1.47180672,0.42927696,1.533132,29.89,4.37,30.207763902700002,137.16,1.47180672,0.42927696,1.533132,1.47180672,0.42927696,1.533132,0.0,0.0,0.0,137.16
2020-08-14 06:00:00,29.86796032,6.27107176,30.5191971503,1.71796032,0.50107176,1.789542,28.15,5.77,28.7352640496,137.4,31.75796032,4.80107176,32.1188158831,1.71796032,0.50107176,1.789542,30.04,4.3,30.3461958077,137.16,1.71796032,0.50107176,1.789542,1.71796032,0.50107176,1.789542,0.0,0.0,0.0,137.16
2020-08-14 06:30:00,32.74632224,5.23892732,33.1627498816,1.43632224,0.41892732,1.496169,31.31,4.82,31.6788336275,138.38,34.64632224,3.72892732,34.8464136421,1.43632224,0.41892732,1.496169,33.21,3.31,33.3745441916,138.15,1.43632224,0.41892732,1.496169,1.43632224,0.41892732,1.496169,0.0,0.0,0.0,138.15
2020-08-14 07:00:00,36.32550304,4.13452172,36.5600388534,1.45550304,0.42452172,1.516149,34.87,3.71,35.0668076677,138.94,38.29550304,2.55452172,38.3806088319,1.45550304,0.42452172,1.516149,36.84,2.13,36.9015243588,138.69,1.45550304,0.42452172,1.516149,1.45550304,0.42452172,1.516149,0.0,0.0,0.0,138.69
2020-08-14 07:30:00,40.30066656,3.14811108,40.4234378616,2.77066656,0.80811108,2.886111,37.53,2.34,37.6028788791,138.8,42.28066656,1.59811108,42.3108582255,2.77066656,0.80811108,2.886111,39.51,0.79,39.5178972113,138.57,2.77066656,0.80811108,2.886111,2.77066656,0.80811108,2.886111,0.0,0.0,0.0,138.57
2020-08-14 08:00:00,43.04775872,2.16601296,43.1022173787,3.51775872,1.02601296,3.664332,39.53,1.1400000000000001,39.5464347318,138.48,45.05775872,1.50601296,45.0829202238,3.51775872,1.02601296,3.664332,41.54,0.48,41.5427731381,138.24,3.51775872,1.02601296,3.664332,3.51775872,1.02601296,3.664332,0.0,0.0,0.0,138.24
2020-08-14 08:30:00,46.01956704,1.29862372,46.0378862907,3.38956704,0.98862372,3.530799,42.63,0.31,42.6311271256,138.13,48.01956704,2.68862372,48.094776392200004,3.38956704,0.98862372,3.530799,44.63,1.7000000000000002,44.6623655889,137.9,3.38956704,0.98862372,3.530799,3.38956704,0.98862372,3.530799,0.0,0.0,0.0,137.9
2020-08-14 09:00:00,47.4508256,1.9614908,47.4913496995,3.5708256,1.0414908,3.7196100000000003,43.88,0.92,43.8896434253,137.91,49.4408256,3.4414908,49.5604589863,3.5708256,1.0414908,3.7196100000000003,45.87,2.4,45.9327432231,137.69,3.5708256,1.0414908,3.7196100000000003,3.5708256,1.0414908,3.7196100000000003,0.0,0.0,0.0,137.69
2020-08-14 09:30:00,48.42384224,2.24153732,48.4756948051,3.91384224,1.14153732,4.076919,44.51,1.1,44.5235903763,137.91,50.42384224,3.74153732,50.5624659976,3.91384224,1.14153732,4.076919,46.51,2.6,46.5826158561,137.69,3.91384224,1.14153732,4.076919,3.91384224,1.14153732,4.076919,0.0,0.0,0.0,137.69
2020-08-14 10:00:00,49.04201408,2.8980874400000003,49.1275692034,3.90201408,1.13808744,4.064598,45.14,1.76,45.1742980023,137.83,51.66201408,4.78808744,51.8834220164,3.90201408,1.13808744,4.064598,47.76,3.65,47.8992703493,137.57,3.90201408,1.13808744,4.064598,3.90201408,1.13808744,4.064598,0.0,0.0,0.0,137.57
2020-08-14 10:30:00,49.77179424,3.12552332,49.8698345485,3.96179424,1.15552332,4.126869,45.81,1.97,45.8523390897,137.83,52.79179424,5.25552332,53.0527479443,3.96179424,1.15552332,4.126869,48.83,4.1,49.0018254762,137.53,3.96179424,1.15552332,4.126869,3.96179424,1.15552332,4.126869,0.0,0.0,0.0,137.53
2020-08-14 11:00:00,48.54580928,3.33086104,48.6599448614,4.90580928,1.43086104,5.110218,43.64,1.9,43.6813415545,137.88,51.63580928,5.54086104,51.9322437515,4.90580928,1.43086104,5.110218,46.73,4.11,46.9103933047,137.58,4.90580928,1.43086104,5.110218,4.90580928,1.43086104,5.110218,0.0,0.0,0.0,137.58
2020-08-14 11:30:00,48.00948416,3.87193288,48.1653654978,6.34948416,1.8519328800000001,6.614046,41.66,2.02,41.708943885,137.92,51.14948416,6.09193288,51.5109830623,6.34948416,1.8519328800000001,6.614046,44.8,4.24,45.0001955551,137.62,6.34948416,1.8519328800000001,6.614046,6.34948416,1.8519328800000001,6.614046,0.0,0.0,0.0,137.62
2020-08-14 12:00:00,47.24987328,3.7349630400000002,47.3972623037,6.83987328,1.99496304,7.124868,40.41,1.74,40.4474436769,138.02,50.33987328,5.94496304,50.6896974482,6.83987328,1.99496304,7.124868,43.5,3.95,43.6789709128,137.71,6.83987328,1.99496304,7.124868,6.83987328,1.99496304,7.124868,0.0,0.0,0.0,137.71
2020-08-14 12:30:00,47.07023392,3.14340156,47.1750770498,5.84023392,1.70340156,6.083577,41.23,1.44,41.2551390738,138.06,50.13023392,5.33340156,50.4131483353,5.84023392,1.70340156,6.083577,44.29,3.63,44.4385080758,137.76,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,137.76
2020-08-14 13:00:00,47.03156192,3.49920556,47.1615548534,6.51156192,1.89920556,6.782877,40.52,1.6,40.5515770347,138.19,50.10156192,5.6892055599999996,50.4235417908,6.51156192,1.89920556,6.782877,43.59,3.79,43.7544534876,137.88,6.51156192,1.89920556,6.782877,6.51156192,1.89920556,6.782877,0.0,0.0,0.0,137.88
2020-08-14 13:30:00,45.14409856,3.5391120799999998,45.2826119952,7.33409856,2.13911208,7.639686,37.81,1.4,37.8359101912,138.39,48.18409856,5.76911208,48.5282392863,7.33409856,2.13911208,7.639686,40.85,3.63,41.010966826,138.08,7.33409856,2.13911208,7.639686,7.33409856,2.13911208,7.639686,0.0,0.0,0.0,138.08
2020-08-14 14:00:00,42.33405952,2.66076736,42.4175939722,6.41405952,1.8707673599999999,6.681312,35.92,0.79,35.9286863105,138.54,45.33405952,4.84076736,45.5917753679,6.41405952,1.8707673599999999,6.681312,38.92,2.9699999999999998,39.0331564186,138.23,6.41405952,1.8707673599999999,6.681312,6.41405952,1.8707673599999999,6.681312,0.0,0.0,0.0,138.23
2020-08-14 14:30:00,42.21368992,2.54190956,42.2901515825,6.38368992,1.86190956,6.649677,35.83,0.68,35.8364521123,138.7,44.71368992,4.41190956,44.9308247446,6.38368992,1.86190956,6.649677,38.33,2.55,38.4147289461,138.42,6.38368992,1.86190956,6.649677,6.38368992,1.86190956,6.649677,0.0,0.0,0.0,138.42
2020-08-14 15:00:00,42.47074176,2.51479968,42.5451304273,7.49074176,2.18479968,7.802856,34.98,0.33,34.9815565691,139.07,44.47074176,4.00479968,44.6507031654,7.49074176,2.18479968,7.802856,36.98,1.82,37.0247592835,138.84,7.49074176,2.18479968,7.802856,7.49074176,2.18479968,7.802856,0.0,0.0,0.0,138.84
2020-08-14 15:30:00,43.59322112,1.8388561600000002,43.6319873441,5.6532211199999995,1.64885616,5.888772,37.94,0.19,37.9404757482,139.04,45.62322112,3.3788561599999998,45.7481690816,5.6532211199999995,1.64885616,5.888772,39.97,1.73,40.0074218115,138.81,5.6532211199999995,1.64885616,5.888772,5.6532211199999995,1.64885616,5.888772,0.0,0.0,0.0,138.81
2020-08-14 16:00:00,43.90303296,1.29755128,43.9222032964,4.00303296,1.16755128,4.169826,39.9,0.13,39.9002117789,139.15,45.96303296,2.79755128,46.0480910793,4.00303296,1.16755128,4.169826,41.96,1.63,41.9916479791,138.91,4.00303296,1.16755128,4.169826,4.00303296,1.16755128,4.169826,0.0,0.0,0.0,138.91
2020-08-14 16:30:00,43.87044352,2.19887936,43.9255151943,6.03044352,1.75887936,6.281712,37.84,0.44,37.8425580531,139.26,45.94044352,2.92887936,46.0337124847,6.03044352,1.75887936,6.281712,39.91,1.17,39.927146154,139.03,6.03044352,1.75887936,6.281712,6.03044352,1.75887936,6.281712,0.0,0.0,0.0,139.03
2020-08-14 17:00:00,43.76737696,2.40006828,43.8331337427,5.65737696,1.6500682800000002,5.893101,38.11,0.75,38.1173792383,138.18,45.76737696,2.42006828,45.831315978,5.65737696,1.6500682800000002,5.893101,40.11,0.77,40.1173902441,137.96,5.65737696,1.6500682800000002,5.893101,5.65737696,1.6500682800000002,5.893101,0.0,0.0,0.0,137.96
2020-08-14 17:30:00,46.0061888,1.8001383999999998,46.0413933994,5.0061888,1.4601384,5.21478,41.0,0.34,41.0014097319,137.98,47.9861888,2.5901384,48.0560415815,5.0061888,1.4601384,5.21478,42.98,1.13,42.9948520174,137.76,5.0061888,1.4601384,5.21478,5.0061888,1.4601384,5.21478,0.0,0.0,0.0,137.76
2020-08-14 18:00:00,47.8611744,1.4395092,47.882817395000004,4.4211744,1.2895092,4.60539,43.44,0.15,43.4402589771,138.01,49.9511744,2.7195092,50.0251492174,4.4211744,1.2895092,4.60539,45.53,1.43,45.5524510866,137.79,4.4211744,1.2895092,4.60539,4.4211744,1.2895092,4.60539,0.0,0.0,0.0,137.79
2020-08-14 18:30:00,48.01446208,1.51755144,48.0384380596,3.45446208,1.00755144,3.598398,44.56,0.51,44.5629184412,138.14,50.07446208,2.04755144,50.116306922,3.45446208,1.00755144,3.598398,46.62,1.04,46.6315987288,137.91,3.45446208,1.00755144,3.598398,3.45446208,1.00755144,3.598398,0.0,0.0,0.0,137.91
2020-08-14 19:00:00,45.8418048,2.5192764,45.9109771286,3.3918048,0.9892764,3.53313,42.45,1.53,42.4775634894,138.2,47.8318048,1.0892764,47.8442062689,3.3918048,0.9892764,3.53313,44.44,0.1,44.4401125111,137.98,3.3918048,0.9892764,3.53313,3.3918048,0.9892764,3.53313,0.0,0.0,0.0,137.98
2020-08-14 19:30:00,44.238728,2.863379,44.3312981352,3.268728,0.953379,3.404925,40.97,1.9100000000000001,41.0144974369,137.96,46.228728,1.3133789999999999,46.2473810815,3.268728,0.953379,3.404925,42.96,0.36,42.9615083534,137.73,3.268728,0.953379,3.404925,3.268728,0.953379,3.404925,0.0,0.0,0.0,137.73
2020-08-14 20:00:00,43.83524192,3.06694556,43.9424008135,2.83524192,0.82694556,2.9533769999999997,41.0,2.24,41.0611446504,138.01,45.91524192,1.5069455600000001,45.939964361,2.83524192,0.82694556,2.9533769999999997,43.08,0.68,43.0853664253,137.78,2.83524192,0.82694556,2.9533769999999997,2.83524192,0.82694556,2.9533769999999997,0.0,0.0,0.0,137.78
2020-08-14 20:30:00,42.55610112,3.6396961599999997,42.7114636915,2.77610112,0.80969616,2.891772,39.78,2.83,39.88053786,138.01,44.56610112,2.13969616,44.6174368235,2.77610112,0.80969616,2.891772,41.79,1.33,41.8111587976,137.78,2.77610112,0.80969616,2.891772,2.77610112,0.80969616,2.891772,0.0,0.0,0.0,137.78
2020-08-14 21:00:00,42.6328944,3.7483442,42.7973570348,2.7028944,0.7883441999999999,2.815515,39.93,2.96,40.0395616859,137.78,44.6528944,2.2483442,44.7094624206,2.7028944,0.7883441999999999,2.815515,41.95,1.46,41.9753987474,137.55,2.7028944,0.7883441999999999,2.815515,2.7028944,0.7883441999999999,2.815515,0.0,0.0,0.0,137.55
2020-08-14 21:30:00,43.14253472,3.95990596,43.3238866825,2.74253472,0.79990596,2.856807,40.4,3.16,40.5233957116,138.04,45.14253472,2.49990596,45.2117017016,2.74253472,0.79990596,2.856807,42.4,1.7000000000000002,42.4340665032,137.81,2.74253472,0.79990596,2.856807,2.74253472,0.79990596,2.856807,0.0,0.0,0.0,137.81
2020-08-14 22:00:00,40.40004704,4.68876372,40.6712220871,2.9100470400000003,0.84876372,3.031299,37.49,3.84,37.6861473223,138.46,42.36004704,3.20876372,42.4814047536,2.9100470400000003,0.84876372,3.031299,39.45,2.36,39.5205275775,138.23,2.9100470400000003,0.84876372,3.031299,2.9100470400000003,0.84876372,3.031299,0.0,0.0,0.0,138.23
2020-08-14 22:30:00,37.23803008,4.73067544,37.5373170906,1.88803008,0.55067544,1.966698,35.35,4.18,35.5962764907,138.6,39.20803008,3.22067544,39.3400860833,1.88803008,0.55067544,1.966698,37.32,2.67,37.4153885454,138.36,1.88803008,0.55067544,1.966698,1.88803008,0.55067544,1.966698,0.0,0.0,0.0,138.36
2020-08-14 23:00:00,34.99572256,4.58041908,35.2942040064,1.7157225600000001,0.50041908,1.787211,33.28,4.08,33.5291634253,138.71,37.05572256,3.02041908,37.1786162446,1.7157225600000001,0.50041908,1.787211,35.34,2.52,35.4297332759,138.47,1.7157225600000001,0.50041908,1.787211,1.7157225600000001,0.50041908,1.787211,0.0,0.0,0.0,138.47
2020-08-14 23:30:00,32.8040544,5.4803492,33.2586862704,1.5440543999999998,0.4503492,1.60839,31.26,5.03,31.6620987934,138.67,34.8140544,3.9603492,35.0385894344,1.5440543999999998,0.4503492,1.60839,33.27,3.51,33.4546409337,138.42,1.5440543999999998,0.4503492,1.60839,1.5440543999999998,0.4503492,1.60839,0.0,0.0,0.0,138.42
2020-08-15 00:00:00,30.05606144,6.50801792,30.752579185000002,2.49606144,0.72801792,2.6000639999999997,27.56,5.78,28.1595809628,138.56,32.02606144,4.96801792,32.4091007807,2.49606144,0.72801792,2.6000639999999997,29.53,4.24,29.8328426403,138.32,2.49606144,0.72801792,2.6000639999999997,2.49606144,0.72801792,2.6000639999999997,0.0,0.0,0.0,138.32
2020-08-15 00:30:00,27.91240384,7.37445112,28.8701371221,3.75240384,1.09445112,3.908754,24.16,6.28,24.9628524011,139.02,29.78240384,5.88445112,30.3581676567,3.75240384,1.09445112,3.908754,26.03,4.79,26.467054993,138.78,3.75240384,1.09445112,3.908754,3.75240384,1.09445112,3.908754,0.0,0.0,0.0,138.78
2020-08-15 01:00:00,26.20845664,7.9087165200000005,27.3757373681,4.89845664,1.42871652,5.102559,21.31,6.48,22.2734483186,139.35,28.07845664,6.39871652,28.7983211384,4.89845664,1.42871652,5.102559,23.18,4.97,23.7068196939,139.1,4.89845664,1.42871652,5.102559,4.89845664,1.42871652,5.102559,0.0,0.0,0.0,139.1
2020-08-15 01:30:00,26.05952544,8.14694492,27.3033253961,5.02952544,1.46694492,5.239089,21.03,6.68,22.0654322414,138.88,27.93952544,6.64694492,28.7193133376,5.02952544,1.46694492,5.239089,22.91,5.18,23.4883056009,138.63,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,138.63
2020-08-15 02:00:00,25.34388096,8.29321528,26.666265614,5.15388096,1.50321528,5.368626,20.19,6.79,21.3011783712,138.74,27.21388096,6.79321528,28.0489409915,5.15388096,1.50321528,5.368626,22.06,5.29,22.6854072038,138.5,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,138.5
2020-08-15 02:30:00,25.12043456,8.38846008,26.4840045121,5.00043456,1.45846008,5.208786,20.12,6.93,21.2800211466,138.82,26.97043456,6.90846008,27.8411774362,5.00043456,1.45846008,5.208786,21.97,5.45,22.6358874357,138.58,5.00043456,1.45846008,5.208786,5.00043456,1.45846008,5.208786,0.0,0.0,0.0,138.58
2020-08-15 03:00:00,24.64173312,8.36967216,26.024342897,5.14173312,1.49967216,5.355972,19.5,6.87,20.6747889953,138.87,26.52173312,6.86967216,27.3969838353,5.14173312,1.49967216,5.355972,21.38,5.37,22.0440763018,138.62,5.14173312,1.49967216,5.355972,5.14173312,1.49967216,5.355972,0.0,0.0,0.0,138.62
2020-08-15 03:30:00,24.4495952,8.3665486,25.8414752079,5.1995952,1.5165486000000001,5.416245,19.25,6.85,20.4324496818,138.87,26.2895952,6.8765486,27.1740636716,5.1995952,1.5165486000000001,5.416245,21.09,5.36,21.7604618517,138.62,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,138.62
2020-08-15 04:00:00,24.2441408,8.4441244,25.6725845994,5.0541408,1.4741244,5.26473,19.19,6.97,20.4165863944,138.99,26.1041408,6.9641244,27.0171278186,5.0541408,1.4741244,5.26473,21.05,5.49,21.7541398359,138.74,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,138.74
2020-08-15 04:30:00,24.81365152,8.49689836,26.2281258098,4.82365152,1.40689836,5.024637,19.99,7.09,21.2100966523,139.12,26.68365152,6.97689836,27.5806883374,4.82365152,1.40689836,5.024637,21.86,5.57,22.5584684764,138.87,4.82365152,1.40689836,5.024637,4.82365152,1.40689836,5.024637,0.0,0.0,0.0,138.87
2020-08-15 05:00:00,24.26985504,8.44745772,25.6979650088,5.09985504,1.48745772,5.312349,19.17,6.96,20.3943742243,138.95,26.13985504,6.94745772,27.0473508922,5.09985504,1.48745772,5.312349,21.04,5.46,21.7369087039,138.7,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,138.7
2020-08-15 05:30:00,24.71488,8.39184,26.1007331698,5.11488,1.49184,5.328,19.6,6.9,20.7790760141,138.84,26.56488,6.91184,27.4493420978,5.11488,1.49184,5.328,21.45,5.42,22.1241700409,138.59,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,138.59
2020-08-15 06:00:00,25.08319168,8.24426424,26.4033027804,5.12319168,1.4942642400000001,5.336658,19.96,6.75,21.0704556192,139.22,26.95319168,6.73426424,27.7817360255,5.12319168,1.4942642400000001,5.336658,21.83,5.24,22.4500890867,138.97,5.12319168,1.4942642400000001,5.336658,5.12319168,1.4942642400000001,5.336658,0.0,0.0,0.0,138.97
2020-08-15 06:30:00,25.96224256,8.00440408,27.1681527421,5.19224256,1.51440408,5.408586,20.77,6.49,21.7603538574,139.03,27.80224256,6.5044040800000005,28.5529676882,5.19224256,1.51440408,5.408586,22.61,4.99,23.1540968297,138.79,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,138.79
2020-08-15 07:00:00,26.78899584,7.87470712,27.9224159116,5.15899584,1.50470712,5.373954,21.63,6.37,22.548476667,138.74,28.61899584,6.38470712,29.3225409523,5.15899584,1.50470712,5.373954,23.46,4.88,23.962178532,138.49,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,138.49
2020-08-15 07:30:00,28.67440032,7.34836676,29.6010088975,5.27440032,1.5383667600000002,5.494167,23.4,5.8100000000000005,24.1104977137,138.47,30.58440032,5.80836676,31.131056316,5.27440032,1.5383667600000002,5.494167,25.31,4.27,25.6676644828,138.21,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,138.21
2020-08-15 08:00:00,29.9218624,6.9117932,30.7097823946,5.7318624,1.6717932,5.97069,24.19,5.24,24.7510343218,138.66,31.9118624,5.3217932,32.3525647314,5.7318624,1.6717932,5.97069,26.18,3.65,26.4332158467,138.4,5.7318624,1.6717932,5.97069,5.7318624,1.6717932,5.97069,0.0,0.0,0.0,138.4
2020-08-15 08:30:00,32.57213216,6.34312188,33.1840170659,5.70213216,1.66312188,5.939721,26.87,4.68,27.2745174109,138.51,34.49213216,4.82312188,34.8277143323,5.70213216,1.66312188,5.939721,28.79,3.16,28.9629021336,138.26,5.70213216,1.66312188,5.939721,5.70213216,1.66312188,5.939721,0.0,0.0,0.0,138.26
2020-08-15 09:00:00,34.75853504,5.77207272,35.2345367731,6.41853504,1.87207272,6.685974,28.34,3.9,28.6070900303,138.28,36.67853504,4.26207272,36.9253327209,6.41853504,1.87207272,6.685974,30.26,2.39,30.3542369365,138.03,6.41853504,1.87207272,6.685974,6.41853504,1.87207272,6.685974,0.0,0.0,0.0,138.03
2020-08-15 09:30:00,36.42571648,5.85375064,36.8930781806,7.79571648,2.27375064,8.120538,28.63,3.58,28.8529599868,138.34,38.29571648,4.38375064,38.5458061323,7.79571648,2.27375064,8.120538,30.5,2.11,30.5728981289,138.09,7.79571648,2.27375064,8.120538,7.79571648,2.27375064,8.120538,0.0,0.0,0.0,138.09
2020-08-15 10:00:00,36.73160992,5.52796956,37.1452502316,8.46160992,2.4679695600000002,8.814177,28.27,3.06,28.435127923,138.68,38.63160992,4.02796956,38.8410327333,8.46160992,2.4679695600000002,8.814177,30.17,1.56,30.2103045334,138.43,8.46160992,2.4679695600000002,8.814177,8.46160992,2.4679695600000002,8.814177,0.0,0.0,0.0,138.43
2020-08-15 10:30:00,37.3304208,5.3780394,37.7158272466,8.7704208,2.5580394,9.135855,28.56,2.8200000000000003,28.6988849958,138.49,39.2504208,3.8380394,39.437622639,8.7704208,2.5580394,9.135855,30.48,1.28,30.5068648012,138.24,8.7704208,2.5580394,9.135855,8.7704208,2.5580394,9.135855,0.0,0.0,0.0,138.24
2020-08-15 11:00:00,38.13356832,5.05354076,38.4669638395,8.10356832,2.3635407600000002,8.441217,30.03,2.69,30.1502404634,138.49,40.02356832,3.57354076,40.1827850532,8.10356832,2.3635407600000002,8.441217,31.92,1.21,31.9429256644,138.27,8.10356832,2.3635407600000002,8.441217,8.10356832,2.3635407600000002,8.441217,0.0,0.0,0.0,138.27
2020-08-15 11:30:00,38.26379808,4.73652444,38.5558414158,8.11379808,2.36652444,8.451872999999999,30.15,2.37,30.243005803,138.88,40.16379808,3.22652444,40.2931896997,8.11379808,2.36652444,8.451872999999999,32.05,0.86,32.0615361454,138.64,8.11379808,2.36652444,8.451872999999999,8.11379808,2.36652444,8.451872999999999,0.0,0.0,0.0,138.64
2020-08-15 12:00:00,39.3082736,4.5078298,39.5659058145,8.1182736,2.3678298,8.456535,31.19,2.14,31.2633283577,139.0,41.2782736,2.9278298,41.3819774628,8.1182736,2.3678298,8.456535,33.16,0.56,33.1647282516,138.75,8.1182736,2.3678298,8.456535,8.1182736,2.3678298,8.456535,0.0,0.0,0.0,138.75
2020-08-15 12:30:00,40.30693504,4.51827272,40.5593860985,8.01693504,2.33827272,8.350974,32.29,2.18,32.3635056816,139.03,42.19693504,3.01827272,42.3047431972,8.01693504,2.33827272,8.350974,34.18,0.68,34.1867635204,138.79,8.01693504,2.33827272,8.350974,8.01693504,2.33827272,8.350974,0.0,0.0,0.0,138.79
2020-08-15 13:00:00,38.87312896,4.89507928,39.1801219536,7.90312896,2.30507928,8.232426,30.97,2.59,31.0781112682,139.18,40.78312896,3.35507928,40.9209013188,7.90312896,2.30507928,8.232426,32.88,1.05,32.8967612388,138.94,7.90312896,2.30507928,8.232426,7.90312896,2.30507928,8.232426,0.0,0.0,0.0,138.94
2020-08-15 13:30:00,38.2590528,5.2238904,38.6140408668,8.1390528,2.3738904,8.47818,30.12,2.85,30.2545351972,139.31,40.1590528,3.6738904,40.3267528133,8.1390528,2.3738904,8.47818,32.02,1.3,32.0463788906,139.07,8.1390528,2.3738904,8.47818,8.1390528,2.3738904,8.47818,0.0,0.0,0.0,139.07
2020-08-15 14:00:00,36.79770336,5.71391348,37.2386866018,8.92770336,2.60391348,9.299691,27.87,3.11,28.0429848625,139.43,38.66770336,4.20391348,38.895554652,8.92770336,2.60391348,9.299691,29.74,1.6,29.7830085787,139.19,8.92770336,2.60391348,9.299691,8.92770336,2.60391348,9.299691,0.0,0.0,0.0,139.19
2020-08-15 14:30:00,33.5637472,5.8277596,34.0659347158,9.0437472,2.6377596,9.42057,24.52,3.19,24.7266354363,139.47,35.4137472,4.2977596,35.673578855,9.0437472,2.6377596,9.42057,26.37,1.6600000000000001,26.4221971077,139.22,9.0437472,2.6377596,9.42057,9.0437472,2.6377596,9.42057,0.0,0.0,0.0,139.22
2020-08-15 15:00:00,32.32092992,6.00610456,32.8742422404,9.14092992,2.66610456,9.521802,23.18,3.34,23.4193936728,139.57,34.20092992,4.44610456,34.4887148666,9.14092992,2.66610456,9.521802,25.06,1.78,25.1231367468,139.32,9.14092992,2.66610456,9.521802,9.14092992,2.66610456,9.521802,0.0,0.0,0.0,139.32
2020-08-15 15:30:00,34.60995264,5.43831952,35.0346134693,7.39995264,2.15831952,7.708284,27.21,3.2800000000000002,27.4069790382,139.63,36.51995264,3.87831952,36.7253087547,7.39995264,2.15831952,7.708284,29.12,1.72,29.1707524757,139.39,7.39995264,2.15831952,7.708284,7.39995264,2.15831952,7.708284,0.0,0.0,0.0,139.39
2020-08-15 16:00:00,36.35627648,5.24058064,36.7320367654,7.23627648,2.1105806400000002,7.537788,29.12,3.13,29.2877329269,139.61,38.27627648,3.63058064,38.4480748147,7.23627648,2.1105806400000002,7.537788,31.04,1.52,31.0771942105,139.35,7.23627648,2.1105806400000002,7.537788,7.23627648,2.1105806400000002,7.537788,0.0,0.0,0.0,139.35
2020-08-15 16:30:00,38.26270912,5.38079016,38.6392004569,8.16270912,2.38079016,8.502822,30.1,3.0,30.249132219,139.54,40.26270912,3.7307901599999997,40.4351893887,8.16270912,2.38079016,8.502822,32.1,1.35,32.1283753091,139.29,8.16270912,2.38079016,8.502822,8.16270912,2.38079016,8.502822,0.0,0.0,0.0,139.29
2020-08-15 17:00:00,38.89598528,5.45507904,39.276654112,8.72598528,2.54507904,9.089568,30.17,2.91,30.3100148466,139.39,40.80598528,3.86507904,40.9886236736,8.72598528,2.54507904,9.089568,32.08,1.32,32.1071456221,139.15,8.72598528,2.54507904,9.089568,8.72598528,2.54507904,9.089568,0.0,0.0,0.0,139.15
2020-08-15 17:30:00,39.9516896,5.5279928,40.3323221039,8.7016896,2.5379928,9.06426,31.25,2.99,31.3927157156,139.2,41.8416896,4.0079928,42.0332129972,8.7016896,2.5379928,9.06426,33.14,1.47,33.1725865739,138.96,8.7016896,2.5379928,9.06426,8.7016896,2.5379928,9.06426,0.0,0.0,0.0,138.96
2020-08-15 18:00:00,42.23911328,4.83640804,42.5150977114,7.59911328,2.21640804,7.915743,34.64,2.62,34.7389406862,139.03,44.14911328,3.31640804,44.2734995872,7.59911328,2.21640804,7.915743,36.55,1.1,36.5665489211,138.79,7.59911328,2.21640804,7.915743,7.59911328,2.21640804,7.915743,0.0,0.0,0.0,138.79
2020-08-15 18:30:00,41.82690592,4.91034756,42.1141493088,7.16690592,2.09034756,7.465527,34.66,2.8200000000000003,34.7745309098,139.03,43.70690592,3.41034756,43.839754739,7.16690592,2.09034756,7.465527,36.54,1.32,36.563834591,138.82,7.16690592,2.09034756,7.465527,7.16690592,2.09034756,7.465527,0.0,0.0,0.0,138.82
2020-08-15 19:00:00,41.59752576,5.14636168,41.9146655467,6.70752576,1.95636168,6.987006,34.89,3.19,35.0355276826,139.21,43.55752576,3.60636168,43.70656581,6.70752576,1.95636168,6.987006,36.85,1.65,36.8869218016,138.98,6.70752576,1.95636168,6.987006,6.70752576,1.95636168,6.987006,0.0,0.0,0.0,138.98
2020-08-15 19:30:00,40.68430912,5.49459016,41.0536664574,6.56430912,1.91459016,6.837822,34.12,3.58,34.3072995148,139.24,42.58430912,3.96459016,42.7684621931,6.56430912,1.91459016,6.837822,36.02,2.05,36.0782884849,139.01,6.56430912,1.91459016,6.837822,6.56430912,1.91459016,6.837822,0.0,0.0,0.0,139.01
2020-08-15 20:00:00,38.96853504,5.83207272,39.4025353927,6.41853504,1.87207272,6.685974,32.55,3.96,32.79,138.66,40.88853504,4.35207272,41.119494582,6.41853504,1.87207272,6.685974,34.47,2.48,34.5590986572,138.42,6.41853504,1.87207272,6.685974,6.41853504,1.87207272,6.685974,0.0,0.0,0.0,138.42
2020-08-15 20:30:00,39.58826528,5.98074404,40.0374830272,6.44826528,1.8807440400000002,6.716943,33.14,4.1,33.3926578756,138.6,41.51826528,4.49074404,41.7604254515,6.44826528,1.8807440400000002,6.716943,35.07,2.61,35.1669873603,138.36,6.44826528,1.8807440400000002,6.716943,6.44826528,1.8807440400000002,6.716943,0.0,0.0,0.0,138.36
2020-08-15 21:00:00,39.71567776,5.96207268,40.1606943488,6.55567776,1.91207268,6.828831,33.16,4.05,33.4064080679,138.56,41.67567776,4.48207268,41.9160004326,6.55567776,1.91207268,6.828831,35.12,2.5700000000000003,35.2139077638,138.32,6.55567776,1.91207268,6.828831,6.55567776,1.91207268,6.828831,0.0,0.0,0.0,138.32
2020-08-15 21:30:00,38.63600768,6.37925224,39.1591106716,6.3060076800000004,1.83925224,6.568758,32.33,4.54,32.6472127447,138.76,40.576007680000004,4.90925224,40.8719115873,6.3060076800000004,1.83925224,6.568758,34.27,3.07,34.4072347043,138.52,6.3060076800000004,1.83925224,6.568758,6.3060076800000004,1.83925224,6.568758,0.0,0.0,0.0,138.52
2020-08-15 22:00:00,37.85195168,6.63556924,38.4291689362,6.36195168,1.85556924,6.627033,31.49,4.78,31.8507221268,138.97,39.81195168,5.12556924,40.1405400637,6.36195168,1.85556924,6.627033,33.45,3.27,33.6094540271,138.72,6.36195168,1.85556924,6.627033,6.36195168,1.85556924,6.627033,0.0,0.0,0.0,138.72
2020-08-15 22:30:00,34.3197152,6.7615836,34.9794491693,5.0797152,1.4815836,5.29137,29.24,5.28,29.7128928245,139.13,36.2497152,5.2415836,36.6267122565,5.0797152,1.4815836,5.29137,31.17,3.76,31.3959631163,138.89,5.0797152,1.4815836,5.29137,5.0797152,1.4815836,5.29137,0.0,0.0,0.0,138.89
2020-08-15 23:00:00,31.36759744,7.11596592,32.1646256022,4.95759744,1.44596592,5.164164,26.41,5.67,27.0117937205,139.46,33.28759744,5.60596592,33.7563475101,4.95759744,1.44596592,5.164164,28.33,4.16,28.6337999574,139.21,4.95759744,1.44596592,5.164164,4.95759744,1.44596592,5.164164,0.0,0.0,0.0,139.21
2020-08-15 23:30:00,29.41185312,7.44470716,30.3394259776,5.02185312,1.4647071600000001,5.231097,24.39,5.98,25.1123973368,139.65,31.32185312,5.91470716,31.8754175449,5.02185312,1.4647071600000001,5.231097,26.3,4.45,26.6738167498,139.4,5.02185312,1.4647071600000001,5.231097,5.02185312,1.4647071600000001,5.231097,0.0,0.0,0.0,139.4
2020-08-16 00:00:00,28.27858688,7.81083784,29.337478823,4.52858688,1.32083784,4.717278,23.75,6.49,24.6207757798,139.86,30.20858688,6.27083784,30.8525870634,4.52858688,1.32083784,4.717278,25.68,4.95,26.1527226116,139.6,4.52858688,1.32083784,4.717278,4.52858688,1.32083784,4.717278,0.0,0.0,0.0,139.6
2020-08-16 00:30:00,26.27885632,8.24549976,27.5420869903,4.81885632,1.40549976,5.019642,21.46,6.84,22.5237030703,139.63,28.22885632,6.67549976,29.0074236391,4.81885632,1.40549976,5.019642,23.41,5.27,23.9958538085,139.37,4.81885632,1.40549976,5.019642,4.81885632,1.40549976,5.019642,0.0,0.0,0.0,139.37
2020-08-16 01:00:00,25.32175328,8.27717804,26.6402489755,4.96175328,1.44717804,5.168493,20.36,6.83,21.4750669382,138.3,27.33175328,6.7071780400000005,28.1426895413,4.96175328,1.44717804,5.168493,22.37,5.26,22.9800892078,138.04,4.96175328,1.44717804,5.168493,4.96175328,1.44717804,5.168493,0.0,0.0,0.0,138.04
2020-08-16 01:30:00,25.50340192,8.27307556,26.8117005935,4.67340192,1.36307556,4.868127,20.83,6.91,21.946229744500002,138.51,27.47340192,6.73307556,28.2864299542,4.67340192,1.36307556,4.868127,22.8,5.37,23.423853227,138.25,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,138.25
2020-08-16 02:00:00,25.23423104,8.35790072,26.5823422712,4.72423104,1.37790072,4.921074,20.51,6.98,21.6651909754,138.57,27.12423104,6.86790072,27.9802067507,4.72423104,1.37790072,4.921074,22.4,5.49,23.062959480499998,138.31,4.72423104,1.37790072,4.921074,4.72423104,1.37790072,4.921074,0.0,0.0,0.0,138.31
2020-08-16 02:30:00,25.12565984,8.33123412,26.4708942871,4.49565984,1.31123412,4.682979,20.63,7.02,21.7916796048,138.76,27.00565984,6.86123412,27.863635747,4.49565984,1.31123412,4.682979,22.51,5.55,23.1841023117,138.5,4.49565984,1.31123412,4.682979,4.49565984,1.31123412,4.682979,0.0,0.0,0.0,138.5
2020-08-16 03:00:00,24.81962592,8.41780756,26.2082680642,4.44962592,1.29780756,4.635027,20.37,7.12,21.5784916062,138.94,26.70962592,6.91780756,27.5909437719,4.44962592,1.29780756,4.635027,22.26,5.62,22.9584842705,138.69,4.44962592,1.29780756,4.635027,4.44962592,1.29780756,4.635027,0.0,0.0,0.0,138.69
2020-08-16 03:30:00,24.347528,8.513029,25.7929017845,4.467528,1.303029,4.653675,19.88,7.21,21.1470683547,138.9,26.217528,7.033029,27.1444703641,4.467528,1.303029,4.653675,21.75,5.73,22.4921186196,138.65,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,138.65
2020-08-16 04:00:00,23.86095424,8.46027832,25.3164264164,4.80095424,1.40027832,5.000994,19.06,7.06,20.3255307434,138.94,25.74095424,6.94027832,26.6601610712,4.80095424,1.40027832,5.000994,20.94,5.54,21.6604524422,138.68,4.80095424,1.40027832,5.000994,4.80095424,1.40027832,5.000994,0.0,0.0,0.0,138.68
2020-08-16 04:30:00,23.95536,8.53198,25.4293915666,4.63536,1.35198,4.8285,19.32,7.18,20.6110358789,139.14,25.83536,7.03198,26.7752603918,4.63536,1.35198,4.8285,21.2,5.68,21.9477196993,138.88,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,138.88
2020-08-16 05:00:00,23.4901248,8.6287864,25.0248260305,5.0701248,1.4787864,5.28138,18.42,7.15,19.7590207247,139.09,25.3901248,7.0987864,26.3638238067,5.0701248,1.4787864,5.28138,20.32,5.62,21.0828555941,138.83,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,138.83
2020-08-16 05:30:00,23.58473024,8.68554632,25.1332094125,5.02473024,1.46554632,5.234094,18.56,7.22,19.914868817,139.09,25.45473024,7.20554632,26.4549275062,5.02473024,1.46554632,5.234094,20.43,5.74,21.2210390886,138.83,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,138.83
2020-08-16 06:00:00,23.9915936,8.6404648,25.5000822632,4.8015936,1.4004648,5.00166,19.19,7.24,20.5103315429,139.05,25.8915936,7.1404648,26.8581618267,4.8015936,1.4004648,5.00166,21.09,5.74,21.857165873,138.79,4.8015936,1.4004648,5.00166,4.8015936,1.4004648,5.00166,0.0,0.0,0.0,138.79
2020-08-16 06:30:00,24.68793728,8.50356504,26.1113934046,4.77793728,1.39356504,4.977018,19.91,7.11,21.1414332532,138.96,26.54793728,7.01356504,27.4587521274,4.77793728,1.39356504,4.977018,21.77,5.62,22.4837118822,138.7,4.77793728,1.39356504,4.977018,4.77793728,1.39356504,4.977018,0.0,0.0,0.0,138.7
2020-08-16 07:00:00,25.51406112,8.26410116,26.8190731163,4.81406112,1.40410116,5.014647,20.7,6.86,21.8070997613,138.81,27.38406112,6.75410116,28.204692622,4.81406112,1.40410116,5.014647,22.57,5.35,23.1954176509,138.56,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,138.56
2020-08-16 07:30:00,26.95194304,8.06181672,28.1318346799,5.01194304,1.46181672,5.220774,21.94,6.6,22.9112112294,138.51,28.89194304,6.51181672,29.6166866753,5.01194304,1.46181672,5.220774,23.88,5.05,24.4081318417,138.25,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,138.25
2020-08-16 08:00:00,28.1594256,7.4694158,29.1332357028,4.9694256,1.4494158,5.176485,23.19,6.02,23.9586414473,138.37,30.0494256,5.9694158,30.6366105156,4.9694256,1.4494158,5.176485,25.08,4.52,25.4840499136,138.11,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,138.11
2020-08-16 08:30:00,30.512952,6.9608609999999995,31.296866067,5.042952,1.470861,5.253075,25.47,5.49,26.0549611399,138.6,32.532952,5.350861,32.9700573138,5.042952,1.470861,5.253075,27.49,3.88,27.7624656686,138.34,5.042952,1.470861,5.253075,5.042952,1.470861,5.253075,0.0,0.0,0.0,138.34
2020-08-16 09:00:00,32.4700944,6.4341942,33.1014483875,5.5000944,1.6041942,5.729265,26.97,4.83,27.3990839263,138.86,34.7000944,4.6641942,35.0121587296,5.5000944,1.6041942,5.729265,29.2,3.06,29.35989782,138.58,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,138.58
2020-08-16 09:30:00,35.37142144,6.48999792,35.9618899349,7.1314214400000004,2.07999792,7.428564,28.24,4.41,28.5822619819,139.06,37.64142144,4.67999792,37.9312402718,7.1314214400000004,2.07999792,7.428564,30.51,2.6,30.6205829468,138.78,7.1314214400000004,2.07999792,7.428564,7.1314214400000004,2.07999792,7.428564,0.0,0.0,0.0,138.78
2020-08-16 10:00:00,35.33784608,5.68978844,35.7929749821,6.06784608,1.7697884400000001,6.320673,29.27,3.92,29.5313274338,138.85,37.57784608,3.93978844,37.7838119962,6.06784608,1.7697884400000001,6.320673,31.51,2.17,31.5846323392,138.57,6.06784608,1.7697884400000001,6.320673,6.06784608,1.7697884400000001,6.320673,0.0,0.0,0.0,138.57
2020-08-16 10:30:00,37.82948416,5.16193288,38.1800395871,6.34948416,1.8519328800000001,6.614046,31.48,3.31,31.6535385068,138.66,40.11948416,3.39193288,40.2626156369,6.34948416,1.8519328800000001,6.614046,33.77,1.54,33.8050957697,138.38,6.34948416,1.8519328800000001,6.614046,6.34948416,1.8519328800000001,6.614046,0.0,0.0,0.0,138.38
2020-08-16 11:00:00,39.37245056,5.04654808,39.6945526568,6.98245056,2.03654808,7.273386,32.39,3.01,32.5295588657,138.63,41.55245056,3.36654808,41.68860508,6.98245056,2.03654808,7.273386,34.57,1.33,34.5955748615,138.38,6.98245056,2.03654808,7.273386,6.98245056,2.03654808,7.273386,0.0,0.0,0.0,138.38
2020-08-16 11:30:00,40.47452864,4.75048752,40.7523569908,6.8245286400000005,1.99048752,7.108884,33.65,2.76,33.7629989782,138.59,42.68452864,3.04048752,42.7926810282,6.8245286400000005,1.99048752,7.108884,35.86,1.05,35.8753689876,138.32,6.8245286400000005,1.99048752,7.108884,6.8245286400000005,1.99048752,7.108884,0.0,0.0,0.0,138.32
2020-08-16 12:00:00,40.94560736,4.66913548,41.2109644174,7.02560736,2.04913548,7.318341,33.92,2.62,34.0210346697,138.53,43.14560736,2.9691354800000003,43.2476496467,7.02560736,2.04913548,7.318341,36.12,0.92,36.1317146009,138.26,7.02560736,2.04913548,7.318341,7.02560736,2.04913548,7.318341,0.0,0.0,0.0,138.26
2020-08-16 12:30:00,42.2198832,4.4953826,42.4585327366,6.9098832,2.0153826,7.197795,35.31,2.48,35.3969843348,138.37,44.4398832,2.7953826,44.5277147708,6.9098832,2.0153826,7.197795,37.53,0.78,37.5381046405,138.1,6.9098832,2.0153826,7.197795,6.9098832,2.0153826,7.197795,0.0,0.0,0.0,138.1
2020-08-16 13:00:00,41.21176064,4.85426352,41.4966635932,7.59176064,2.21426352,7.908084,33.62,2.64,33.7234932947,138.46,43.39176064,3.16426352,43.5069816818,7.59176064,2.21426352,7.908084,35.8,0.9500000000000001,35.8126025304,138.19,7.59176064,2.21426352,7.908084,7.59176064,2.21426352,7.908084,0.0,0.0,0.0,138.19
2020-08-16 13:30:00,40.9741888,4.8128884,41.2558849447,7.0041888,2.0428884,7.29603,33.97,2.77,34.0827493022,138.63,43.1941888,3.1028884,43.3054945996,7.0041888,2.0428884,7.29603,36.19,1.06,36.2055202973,138.36,7.0041888,2.0428884,7.29603,7.0041888,2.0428884,7.29603,0.0,0.0,0.0,138.36
2020-08-16 14:00:00,40.6363568,4.8739374,40.9276038849,6.8363568,1.9939374,7.121205,33.8,2.88,33.9224763247,138.78,42.8363568,3.1839374,42.9545215462,6.8363568,1.9939374,7.121205,36.0,1.19,36.0196626858,138.51,6.8363568,1.9939374,7.121205,6.8363568,1.9939374,7.121205,0.0,0.0,0.0,138.51
2020-08-16 14:30:00,39.41374848,5.54442664,39.8018119689,7.76374848,2.26442664,8.087238,31.65,3.2800000000000002,31.8195050244,138.94,41.58374848,3.84442664,41.7610794142,7.76374848,2.26442664,8.087238,33.82,1.58,33.8568870394,138.67,7.76374848,2.26442664,8.087238,7.76374848,2.26442664,8.087238,0.0,0.0,0.0,138.67
2020-08-16 15:00:00,38.26114304,4.89491672,38.572986356,5.81114304,1.6949167200000002,6.053274,32.45,3.2,32.607399467,138.84,40.46114304,3.16491672,40.5847359724,5.81114304,1.6949167200000002,6.053274,34.65,1.47,34.6811678004,138.57,5.81114304,1.6949167200000002,6.053274,5.81114304,1.6949167200000002,6.053274,0.0,0.0,0.0,138.57
2020-08-16 15:30:00,39.33913536,4.91391448,39.6448499353,5.49913536,1.60391448,5.728266,33.84,3.31,34.0014955553,138.87,41.53913536,3.17391448,41.6602148288,5.49913536,1.60391448,5.728266,36.04,1.57,36.0741805174,138.57,5.49913536,1.60391448,5.728266,5.49913536,1.60391448,5.728266,0.0,0.0,0.0,138.57
