Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-16 16:00:00,40.70627808,4.75391444,40.9829327602,5.63627808,1.64391444,5.871123,35.07,3.11,35.2076270146,138.79,42.97627808,2.97391444,43.0790511119,5.63627808,1.64391444,5.871123,37.34,1.33,37.3636788874,138.51,5.63627808,1.64391444,5.871123,5.63627808,1.64391444,5.871123,0.0,0.0,0.0,138.51
2020-08-16 16:30:00,42.98770496,5.06724728,43.2853297634,7.32770496,2.13724728,7.633026,35.66,2.93,35.7801690885,138.74,45.23770496,3.30724728,45.3584373035,7.32770496,2.13724728,7.633026,37.91,1.17,37.9280503058,138.47,7.32770496,2.13724728,7.633026,7.32770496,2.13724728,7.633026,0.0,0.0,0.0,138.47
2020-08-16 17:00:00,43.64734624,4.68880932,43.8984711195,6.40734624,1.86880932,6.674319,37.24,2.8200000000000003,37.3466196596,138.71,45.94734624,2.95880932,46.0425149084,6.40734624,1.86880932,6.674319,39.54,1.09,39.555021173,138.47,6.40734624,1.86880932,6.674319,6.40734624,1.86880932,6.674319,0.0,0.0,0.0,138.47
2020-08-16 17:30:00,45.8691344,4.0239142,46.045297003,6.4591344,1.8839142,6.728265,39.41,2.14,39.4680592378,138.6,48.0891344,2.3039142,48.1442921641,6.4591344,1.8839142,6.728265,41.63,0.42,41.6321186105,138.34,6.4591344,1.8839142,6.728265,6.4591344,1.8839142,6.728265,0.0,0.0,0.0,138.34
2020-08-16 18:00:00,45.47637728,4.02811004,45.6544254263,6.33637728,1.84811004,6.600393,39.14,2.18,39.2006632597,138.45,47.69637728,2.37811004,47.7556259827,6.33637728,1.84811004,6.600393,41.36,0.53,41.3633956536,138.19,6.33637728,1.84811004,6.600393,6.33637728,1.84811004,6.600393,0.0,0.0,0.0,138.19
2020-08-16 18:30:00,45.167616,4.440138,45.3853319982,6.377616,1.860138,6.64335,38.79,2.58,38.8757057814,138.6,47.397616,2.740138,47.4767559838,6.377616,1.860138,6.64335,41.02,0.88,41.0294382121,138.33,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,138.33
2020-08-16 19:00:00,44.0754384,4.7353362,44.3290838962,6.1554384,1.7953362,6.411915,37.92,2.94,38.0338007567,138.68,46.2854384,3.0353362,46.3848582377,6.1554384,1.7953362,6.411915,40.13,1.24,40.1491531667,138.42,6.1554384,1.7953362,6.411915,6.1554384,1.7953362,6.411915,0.0,0.0,0.0,138.42
2020-08-16 19:30:00,41.45570816,5.37666488,41.8029217194,6.12570816,1.78666488,6.380946,35.33,3.59,35.5119275737,138.75,43.66570816,3.67666488,43.8202228857,6.12570816,1.78666488,6.380946,37.54,1.8900000000000001,37.58754714,138.48,6.12570816,1.78666488,6.380946,6.12570816,1.78666488,6.380946,0.0,0.0,0.0,138.48
2020-08-16 20:00:00,40.51050336,5.72806348,40.9134646994,6.13050336,1.78806348,6.385941,34.38,3.94,34.6050285363,138.53,42.70050336,4.07806348,42.8947967584,6.13050336,1.78806348,6.385941,36.57,2.29,36.6416293306,138.28,6.13050336,1.78806348,6.385941,6.13050336,1.78806348,6.385941,0.0,0.0,0.0,138.28
2020-08-16 20:30:00,39.99570816,5.69666488,40.3993646234,6.12570816,1.78666488,6.380946,33.87,3.91,34.0949409737,137.04,42.20570816,4.05666488,42.4002161697,6.12570816,1.78666488,6.380946,36.08,2.27,36.151338841,136.78,6.12570816,1.78666488,6.380946,6.12570816,1.78666488,6.380946,0.0,0.0,0.0,136.78
2020-08-16 21:00:00,39.88305088,5.80838984,40.3037856786,6.06305088,1.76838984,6.315678,33.82,4.04,34.0604462684,137.01,42.12305088,4.12838984,42.3248746969,6.06305088,1.76838984,6.315678,36.06,2.36,36.1371443255,136.71,6.06305088,1.76838984,6.315678,6.06305088,1.76838984,6.315678,0.0,0.0,0.0,136.71
2020-08-16 21:30:00,40.10825568,6.05699124,40.5630289374,6.05825568,1.7669912399999999,6.310683,34.05,4.29,34.3191870533,137.08,42.35825568,4.37699124,42.5837982872,6.05825568,1.7669912399999999,6.310683,36.3,2.61,36.3937096213,136.77,6.05825568,1.7669912399999999,6.310683,6.05825568,1.7669912399999999,6.310683,0.0,0.0,0.0,136.77
2020-08-16 22:00:00,37.6983056,6.4157558,38.2403473781,6.0883056,1.7757558,6.341985,31.61,4.64,31.9487354992,137.2,39.9083056,4.7457557999999995,40.189489347,6.0883056,1.7757558,6.341985,33.82,2.9699999999999998,33.9501590571,136.87,6.0883056,1.7757558,6.341985,6.0883056,1.7757558,6.341985,0.0,0.0,0.0,136.87
2020-08-16 22:30:00,34.66518944,6.40484692,35.2519137492,5.36518944,1.56484692,5.588739,29.3,4.84,29.6970638279,137.24,36.93518944,4.65484692,37.2273530998,5.36518944,1.56484692,5.588739,31.57,3.09,31.7208606441,136.87,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,136.87
2020-08-16 23:00:00,31.89365152,6.70689836,32.5912180332,4.82365152,1.40689836,5.024637,27.07,5.3,27.5839609193,137.63,34.57365152,4.51689836,34.8674597615,4.82365152,1.40689836,5.024637,29.75,3.11,29.9121146026,137.29,4.82365152,1.40689836,5.024637,4.82365152,1.40689836,5.024637,0.0,0.0,0.0,137.29
2020-08-16 23:30:00,29.79842656,7.17079108,30.6490859597,5.00842656,1.46079108,5.217111,24.79,5.71,25.4391076888,137.6,32.47842656,4.88079108,32.8431166819,5.00842656,1.46079108,5.217111,27.47,3.42,27.682075428,137.29,5.00842656,1.46079108,5.217111,5.00842656,1.46079108,5.217111,0.0,0.0,0.0,137.29
2020-08-17 00:00:00,28.83652864,7.67773752,29.8411299624,4.82652864,1.40773752,5.027634,24.01,6.27,24.8151768078,137.64,31.44652864,5.56773752,31.9356206233,4.82652864,1.40773752,5.027634,26.62,4.16,26.9430881675,137.36,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,137.36
2020-08-17 00:30:00,27.58710816,7.81873988,28.6737027595,4.72710816,1.37873988,4.924071,22.86,6.44,23.7498042097,138.02,30.78710816,5.19873988,31.2229551003,4.72710816,1.37873988,4.924071,26.06,3.8200000000000003,26.3384889468,137.68,4.72710816,1.37873988,4.924071,4.72710816,1.37873988,4.924071,0.0,0.0,0.0,137.68
2020-08-17 01:00:00,26.72338176,7.2655696800000005,27.6934583515,4.8533817599999995,1.41556968,5.055606,21.87,5.85,22.6388913156,138.35,30.47338176,4.2255696799999996,30.7649546564,4.8533817599999995,1.41556968,5.055606,25.62,2.81,25.7736396343,137.91,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,137.91
2020-08-17 01:30:00,28.22659872,6.84400796,29.0444714233,4.67659872,1.36400796,4.8714569999999995,23.55,5.48,24.1791831955,138.39,33.37659872,2.48400796,33.4689055343,4.67659872,1.36400796,4.8714569999999995,28.7,1.12,28.7218453446,137.82,4.67659872,1.36400796,4.8714569999999995,4.67659872,1.36400796,4.8714569999999995,0.0,0.0,0.0,137.82
2020-08-17 02:00:00,29.51311232,6.42090776,30.203507334,4.56311232,1.33090776,4.753242,24.95,5.09,25.4639077912,137.88,34.96311232,1.84090776,35.0115433033,4.56311232,1.33090776,4.753242,30.4,0.51,30.4042776596,137.3,4.56311232,1.33090776,4.753242,4.56311232,1.33090776,4.753242,0.0,0.0,0.0,137.3
2020-08-17 02:30:00,29.00768736,6.18307548,29.6593382995,4.94768736,1.44307548,5.153841,24.06,4.74,24.5224631715,137.85,34.74768736,1.58307548,34.7837304619,4.94768736,1.44307548,5.153841,29.8,0.14,29.8003288572,137.24,4.94768736,1.44307548,5.153841,4.94768736,1.44307548,5.153841,0.0,0.0,0.0,137.24
2020-08-17 03:00:00,28.5094656,6.3077608,29.1989293487,4.9294656,1.4377608,5.13486,23.58,4.87,24.0776514635,137.91,34.2594656,1.4777608,34.2913219369,4.9294656,1.4377608,5.13486,29.33,0.04,29.3300272758,137.3,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,137.3
2020-08-17 03:30:00,28.42337184,6.55515012,29.1694713673,4.78337184,1.39515012,4.982679,23.64,5.16,24.1965948017,138.01,34.10337184,1.6851501199999999,34.1449806236,4.78337184,1.39515012,4.982679,29.32,0.29,29.3214341396,137.38,4.78337184,1.39515012,4.982679,4.78337184,1.39515012,4.982679,0.0,0.0,0.0,137.38
2020-08-17 04:00:00,27.20391136,6.83780748,28.0501052479,4.72391136,1.37780748,4.920741,22.48,5.46,23.1335686828,138.13,32.99391136,2.04780748,33.0574001141,4.72391136,1.37780748,4.920741,28.27,0.67,28.2779383973,137.48,4.72391136,1.37780748,4.920741,4.72391136,1.37780748,4.920741,0.0,0.0,0.0,137.48
2020-08-17 04:30:00,28.26454048,6.57090764,29.0182886428,4.97454048,1.45090764,5.181813,23.29,5.12,23.8461422457,137.98,34.43454048,2.16090764,34.502276735,4.97454048,1.45090764,5.181813,29.46,0.71,29.4685544267,137.33,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,137.33
2020-08-17 05:00:00,29.4013936,5.8687398,29.9813951053,5.0013936,1.4587398,5.209785,24.4,4.41,24.795324156,137.93,36.0413936,2.5987397999999997,36.1349623105,5.0013936,1.4587398,5.209785,31.04,1.1400000000000001,31.0609272238,137.24,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,137.24
2020-08-17 05:30:00,30.10036448,5.55218964,30.6081484515,5.15036448,1.50218964,5.364963,24.95,4.05,25.2765701787,137.49,36.78036448,3.03218964,36.9051403641,5.15036448,1.50218964,5.364963,31.63,1.53,31.6669828054,136.81,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,136.81
2020-08-17 06:00:00,31.54881632,5.20715476,31.9756512348,4.85881632,1.41715476,5.061267,26.69,3.79,26.9577484223,137.49,38.21881632,3.28715476,38.3599179785,4.85881632,1.41715476,5.061267,33.36,1.87,33.4123704636,136.81,4.85881632,1.41715476,5.061267,4.85881632,1.41715476,5.061267,0.0,0.0,0.0,136.81
2020-08-17 06:30:00,34.21947552,4.02818036,34.4557504907,4.99947552,1.45818036,5.207787,29.22,2.5700000000000003,29.3328024573,137.38,41.22947552,4.88818036,41.5182364617,4.99947552,1.45818036,5.207787,36.23,3.43,36.3920018685,136.64,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,136.64
2020-08-17 07:00:00,35.9902144,3.3692292,36.1475758241,5.3802144,1.5692292,5.60439,30.61,1.8,30.662878208,138.72,42.9702144,5.6492292,43.3399713444,5.3802144,1.5692292,5.60439,37.59,4.08,37.8107722746,137.99,5.3802144,1.5692292,5.60439,5.3802144,1.5692292,5.60439,0.0,0.0,0.0,137.99
2020-08-17 07:30:00,40.7438496,2.6486228,40.829847942,6.5438496,1.9086227999999998,6.81651,34.2,0.74,34.2080049111,138.77,47.9938496,7.2586228,48.5396456969,6.5438496,1.9086227999999998,6.81651,41.45,5.35,41.7938392589,137.99,6.5438496,1.9086227999999998,6.81651,6.5438496,1.9086227999999998,6.81651,0.0,0.0,0.0,137.99
2020-08-17 08:00:00,44.02157184,2.64962512,44.1012392177,6.5815718400000005,1.91962512,6.855804,37.44,0.73,37.4471160438,138.28,51.43157184,8.74962512,52.1705139104,6.5815718400000005,1.91962512,6.855804,44.85,6.83,45.3670739634,137.51,6.5815718400000005,1.91962512,6.855804,6.5815718400000005,1.91962512,6.855804,0.0,0.0,0.0,137.51
2020-08-17 08:30:00,47.74865472,4.26044096,47.9383498333,6.61865472,1.9304409599999999,6.894432,41.13,2.33,41.1959439751,137.79,55.47865472,10.64044096,56.4898230955,6.61865472,1.9304409599999999,6.894432,48.86,8.71,49.6302699973,136.99,6.61865472,1.9304409599999999,6.894432,6.61865472,1.9304409599999999,6.894432,0.0,0.0,0.0,136.99
2020-08-17 09:00:00,47.97504928,5.05230604,48.2403477365,5.66504928,1.65230604,5.9010929999999995,42.31,3.4,42.4463908949,137.72,55.80504928,11.65230604,57.0085937486,5.66504928,1.65230604,5.9010929999999995,50.14,10.0,51.1274838027,136.89,5.66504928,1.65230604,5.9010929999999995,5.66504928,1.65230604,5.9010929999999995,0.0,0.0,0.0,136.89
2020-08-17 09:30:00,49.6827312,6.3382966,50.0854048929,6.0627312,1.7682966,6.315345,43.62,4.57,43.858742572,138.48,57.9627312,13.4382966,59.5001346526,6.0627312,1.7682966,6.315345,51.9,11.67,53.1958541618,137.59,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,137.59
2020-08-17 10:00:00,50.62687648,7.10575564,51.1231100906,6.63687648,1.93575564,6.913413,43.99,5.17,44.2927646462,138.33,60.06687648,15.06575564,61.9274304575,6.63687648,1.93575564,6.913413,53.43,13.13,55.0196492173,137.33,6.63687648,1.93575564,6.913413,6.63687648,1.93575564,6.913413,0.0,0.0,0.0,137.33
2020-08-17 10:30:00,51.51217152,7.54813336,52.0622524669,6.30217152,1.83813336,6.564762,45.21,5.71,45.5691584298,138.29,61.66217152,16.23813336,63.7644130497,6.30217152,1.83813336,6.564762,55.36,14.4,57.2021817766,137.2,6.30217152,1.83813336,6.564762,6.30217152,1.83813336,6.564762,0.0,0.0,0.0,137.2
2020-08-17 11:00:00,51.71553792,7.89619856,52.3148813824,6.53553792,1.90619856,6.8078520000000005,45.18,5.99,45.575349697,137.99,62.48553792,16.96619856,64.7479292544,6.53553792,1.90619856,6.8078520000000005,55.95,15.06,57.9414022958,136.85,6.53553792,1.90619856,6.8078520000000005,6.53553792,1.90619856,6.8078520000000005,0.0,0.0,0.0,136.85
2020-08-17 11:30:00,53.677205119999996,8.74626816,54.3851041759,7.66720512,2.23626816,7.986672,46.01,6.51,46.4682708953,138.38,64.46720512,18.21626816,66.9914394655,7.66720512,2.23626816,7.986672,56.8,15.98,59.0050879162,137.19,7.66720512,2.23626816,7.986672,7.66720512,2.23626816,7.986672,0.0,0.0,0.0,137.19
2020-08-17 12:00:00,52.2815888,9.1404634,53.0745946628,9.6015888,2.8004634,10.001655,42.68,6.34,43.1483255759,138.38,63.3315888,19.1704634,66.1694552411,9.6015888,2.8004634,10.001655,53.73,16.37,56.16840571,137.11,9.6015888,2.8004634,10.001655,9.6015888,2.8004634,10.001655,0.0,0.0,0.0,137.11
2020-08-17 12:30:00,44.51075744,6.72897092,45.0165144977,11.79075744,3.43897092,12.282039,32.72,3.29,32.8849889767,138.48,51.22075744,12.59897092,52.7475123676,11.79075744,3.43897092,12.282039,39.43,9.16,40.4800012352,137.73,11.79075744,3.43897092,12.282039,11.79075744,3.43897092,12.282039,0.0,0.0,0.0,137.73
2020-08-17 13:00:00,43.4602864,7.1692502,44.0476405997,13.3002864,3.8792502,13.854465,30.16,3.29,30.3389139555,138.48,50.0202864,12.8292502,51.6393136305,13.3002864,3.8792502,13.854465,36.72,8.95,37.7949851171,137.73,13.3002864,3.8792502,13.854465,13.3002864,3.8792502,13.854465,0.0,0.0,0.0,137.73
2020-08-17 13:30:00,44.0821648,7.4481314,44.7069560002,13.0221648,3.7981314,13.564755,31.06,3.65,31.2737285913,138.6,50.8621648,13.1481314,52.5341143206,13.0221648,3.7981314,13.564755,37.84,9.35,38.9780463851,137.87,13.0221648,3.7981314,13.564755,13.0221648,3.7981314,13.564755,0.0,0.0,0.0,137.87
2020-08-17 14:00:00,43.85837984,6.63244412,44.3570377414,11.76837984,3.43244412,12.258729,32.09,3.2,32.2491565781,138.81,49.18837984,11.35244412,50.4814292466,11.76837984,3.43244412,12.258729,37.42,7.92,38.2489581557,138.2,11.76837984,3.43244412,12.258729,11.76837984,3.43244412,12.258729,0.0,0.0,0.0,138.2
2020-08-17 14:30:00,45.6640256,6.2928408000000005,46.0955863324,10.3640256,3.0228408,10.79586,35.3,3.27,35.4511339734,138.74,50.9340256,11.0228408,52.1131267832,10.3640256,3.0228408,10.79586,40.57,8.0,41.3512381919,138.13,10.3640256,3.0228408,10.79586,10.3640256,3.0228408,10.79586,0.0,0.0,0.0,138.13
2020-08-17 15:00:00,46.11133952,6.02330736,46.5030737036,9.13133952,2.66330736,9.511811999999999,36.98,3.36,37.132330926,138.68,51.00133952,10.68330736,52.108249721,9.13133952,2.66330736,9.511811999999999,41.87,8.02,42.6311775582,138.08,9.13133952,2.66330736,9.511811999999999,9.13133952,2.66330736,9.511811999999999,0.0,0.0,0.0,138.08
2020-08-17 15:30:00,45.76867104,5.80794572,46.135707237,10.27867104,2.99794572,10.706949,35.49,2.81,35.6010702086,138.24,50.66867104,10.38794572,51.7225641402,10.27867104,2.99794572,10.706949,40.39,7.39,41.0604943955,137.66,10.27867104,2.99794572,10.706949,10.27867104,2.99794572,10.706949,0.0,0.0,0.0,137.66
2020-08-17 16:00:00,42.94744096,5.74967028,43.3306057348,11.58744096,3.37967028,12.070251,31.36,2.37,31.4494276577,138.34,48.07744096,10.52967028,49.217012155,11.58744096,3.37967028,12.070251,36.49,7.15,37.183902431,137.73,11.58744096,3.37967028,12.070251,11.58744096,3.37967028,12.070251,0.0,0.0,0.0,137.73
2020-08-17 16:30:00,46.56731296,5.21421628,46.8583257034,9.71731296,2.83421628,10.122201,36.85,2.38,36.9267775469,138.44,51.86731296,10.08421628,52.8385235569,9.71731296,2.83421628,10.122201,42.15,7.25,42.7689723982,137.82,9.71731296,2.83421628,10.122201,9.71731296,2.83421628,10.122201,0.0,0.0,0.0,137.82
2020-08-17 17:00:00,49.05278816,5.20747988,49.3284286489,9.04278816,2.63747988,9.419571,40.01,2.5700000000000003,40.0924556494,138.06,54.92278816,10.35747988,55.8908762566,9.04278816,2.63747988,9.419571,45.88,7.72,46.52496964,137.41,9.04278816,2.63747988,9.419571,9.04278816,2.63747988,9.419571,0.0,0.0,0.0,137.41
2020-08-17 17:30:00,49.03286848,4.47083664,49.2362729259,8.64286848,2.5208366399999997,9.002988,40.39,1.9500000000000002,40.437044897,138.28,54.96286848,9.69083664,55.8106551326,8.64286848,2.5208366399999997,9.002988,46.32,7.17,46.8716470801,137.61,8.64286848,2.5208366399999997,9.002988,8.64286848,2.5208366399999997,9.002988,0.0,0.0,0.0,137.61
2020-08-17 18:00:00,50.74411872,4.33661796,50.9290863849,7.15411872,2.08661796,7.452207,43.59,2.25,43.6480308834,138.2,56.33411872,9.35661796,57.105859871,7.15411872,2.08661796,7.452207,49.18,7.27,49.7144375408,137.55,7.15411872,2.08661796,7.452207,7.15411872,2.08661796,7.452207,0.0,0.0,0.0,137.55
2020-08-17 18:30:00,50.27731584,3.70421712,50.4135865868,6.8373158400000005,1.99421712,7.122204,43.44,1.71,43.4736437396,138.26,55.79731584,8.68421712,56.4690719061,6.8373158400000005,1.99421712,7.122204,48.96,6.69,49.4149542143,137.62,6.8373158400000005,1.99421712,7.122204,6.8373158400000005,1.99421712,7.122204,0.0,0.0,0.0,137.62
2020-08-17 19:00:00,47.61473856,2.5426320799999997,47.6825786428,6.69473856,1.9526320799999999,6.973686,40.92,0.59,40.9242532003,138.33,52.69473856,7.12263208,53.1739349649,6.69473856,1.9526320799999999,6.973686,46.0,5.17,46.2896197867,137.74,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,137.74
2020-08-17 19:30:00,45.81239104,2.03403072,45.8575234152,6.56239104,1.91403072,6.835824,39.25,0.12,39.2501834391,138.29,50.85239104,6.74403072,51.2976376146,6.56239104,1.91403072,6.835824,44.29,4.83,44.5525869058,137.7,6.56239104,1.91403072,6.835824,6.56239104,1.91403072,6.835824,0.0,0.0,0.0,137.7
2020-08-17 20:00:00,45.2201136,2.1516998,45.2712766114,6.2801136,1.8316998,6.541785,38.94,0.32,38.9413148212,138.41,50.9401136,6.2816998,51.3259673651,6.2801136,1.8316998,6.541785,44.66,4.45,44.8811552882,137.8,6.2801136,1.8316998,6.541785,6.2801136,1.8316998,6.541785,0.0,0.0,0.0,137.8
2020-08-17 20:30:00,44.59583808,2.65211944,44.674629395,6.07583808,1.77211944,6.328998,38.52,0.88,38.5300506099,138.29,50.26583808,5.67211944,50.5848536306,6.07583808,1.77211944,6.328998,44.19,3.9,44.3617639415,137.71,6.07583808,1.77211944,6.328998,6.07583808,1.77211944,6.328998,0.0,0.0,0.0,137.71
2020-08-17 21:00:00,43.86145248,3.23792364,43.9808044851,6.06145248,1.76792364,6.314013,37.8,1.47,37.8285725345,137.78,48.33145248,3.50792364,48.4585887856,6.06145248,1.76792364,6.314013,42.27,1.74,42.3057974751,137.35,6.06145248,1.76792364,6.314013,6.06145248,1.76792364,6.314013,0.0,0.0,0.0,137.35
2020-08-17 21:30:00,42.8955584,4.1103712,43.0920419782,6.0355584,1.7603711999999998,6.28704,36.86,2.35,36.9348358599,138.01,46.0055584,1.8603712,46.0431578489,6.0355584,1.7603711999999998,6.28704,39.97,0.1,39.9701250936,137.69,6.0355584,1.7603711999999998,6.28704,6.0355584,1.7603711999999998,6.28704,0.0,0.0,0.0,137.69
2020-08-17 22:00:00,41.1208032,4.9473176,41.4173442805,5.9908032,1.7473176,6.24042,35.13,3.2,35.2754432998,138.33,44.0308032,2.6773176,44.1121259969,5.9908032,1.7473176,6.24042,38.04,0.93,38.0513665983,138.01,5.9908032,1.7473176,6.24042,5.9908032,1.7473176,6.24042,0.0,0.0,0.0,138.01
2020-08-17 22:30:00,37.87306208,5.04547644,38.2076649878,4.85306208,1.41547644,5.055273,33.02,3.63,33.2189298443,138.49,41.06306208,2.59547644,41.1450065662,4.85306208,1.41547644,5.055273,36.21,1.18,36.2292216312,138.15,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,138.15
2020-08-17 23:00:00,34.3844208,5.6925394,34.8524518301,4.7744208,1.3925394,4.973355,29.61,4.3,29.920596585,138.55,37.6044208,3.2125394,37.7413946894,4.7744208,1.3925394,4.973355,32.83,1.82,32.8804090607,138.21,4.7744208,1.3925394,4.973355,4.7744208,1.3925394,4.973355,0.0,0.0,0.0,138.21
2020-08-17 23:30:00,31.3979168,6.1693923999999996,31.9982902975,5.2779168,1.5393924,5.49783,26.12,4.63,26.5271804005,138.29,34.5579168,3.7093924,34.7564268234,5.2779168,1.5393924,5.49783,29.28,2.17,29.360301429,137.94,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,137.94
2020-08-18 00:00:00,29.75566912,6.39832016,30.4358069656,5.20566912,1.51832016,5.422572,24.55,4.88,25.0303196144,138.42,32.71566912,4.06832016,32.9676543735,5.20566912,1.51832016,5.422572,27.51,2.55,27.6279315187,138.09,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,138.09
2020-08-18 00:30:00,28.79651872,6.62731796,29.5492949786,4.75651872,1.38731796,4.954707,24.04,5.24,24.6044548812,138.72,31.61651872,4.37731796,31.9181009538,4.75651872,1.38731796,4.954707,26.86,2.99,27.0259079403,138.4,4.75651872,1.38731796,4.954707,4.75651872,1.38731796,4.954707,0.0,0.0,0.0,138.4
2020-08-18 01:00:00,28.00174368,6.8734252399999995,28.8329953985,4.57174368,1.33342524,4.762233,23.43,5.54,24.0760565708,138.99,30.67174368,4.74342524,31.0363648545,4.57174368,1.33342524,4.762233,26.1,3.41,26.3218179463,138.68,4.57174368,1.33342524,4.762233,4.57174368,1.33342524,4.762233,0.0,0.0,0.0,138.68
2020-08-18 01:30:00,27.3707744,7.2360592,28.3111257989,4.8207744,1.4060592,5.02164,22.55,5.83,23.2914447813,139.26,29.9407744,5.1460592,30.3797942218,4.8207744,1.4060592,5.02164,25.12,3.74,25.3968895733,138.96,4.8207744,1.4060592,5.02164,4.8207744,1.4060592,5.02164,0.0,0.0,0.0,138.96
2020-08-18 02:00:00,27.52456096,7.16508028,28.4418675804,4.47456096,1.3050802799999999,4.661001,23.05,5.86,23.7832314878,139.26,30.15456096,5.01508028,30.5687516413,4.47456096,1.3050802799999999,4.661001,25.68,3.71,25.9466086416,138.94,4.47456096,1.3050802799999999,4.661001,4.47456096,1.3050802799999999,4.661001,0.0,0.0,0.0,138.94
2020-08-18 02:30:00,26.80599904,7.37549972,27.802150648,4.95599904,1.44549972,5.162499,21.85,5.93,22.6403931061,139.44,29.43599904,5.21549972,29.8944723454,4.95599904,1.44549972,5.162499,24.48,3.77,24.7685950348,139.13,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,139.13
2020-08-18 03:00:00,26.4589264,7.5417702,27.5127803755,4.6689264,1.3617702,4.863465,21.79,6.18,22.6494260413,139.65,29.1689264,5.3317702,29.6522181429,4.6689264,1.3617702,4.863465,24.5,3.9699999999999998,24.8195668778,139.33,4.6689264,1.3617702,4.863465,4.6689264,1.3617702,4.863465,0.0,0.0,0.0,139.33
2020-08-18 03:30:00,25.82521984,7.89943912,27.0063532932,4.93521984,1.43943912,5.140854,20.89,6.46,21.8660398792,139.59,28.40521984,5.80943912,28.9932077744,4.93521984,1.43943912,5.140854,23.47,4.37,23.8733701014,139.29,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,139.29
2020-08-18 04:00:00,26.03319232,7.93759776,27.2164024178,4.48319232,1.30759776,4.669992,21.55,6.63,22.5468268277,139.67,28.61319232,5.88759776,29.2126442166,4.48319232,1.30759776,4.669992,24.13,4.58,24.5608082115,139.37,4.48319232,1.30759776,4.669992,4.48319232,1.30759776,4.669992,0.0,0.0,0.0,139.37
2020-08-18 04:30:00,25.70809728,8.06694504,26.9440506984,4.61809728,1.34694504,4.810518,21.09,6.72,22.1347351464,139.64,28.25809728,6.02694504,28.8936693482,4.61809728,1.34694504,4.810518,23.64,4.68,24.0987966505,139.34,4.61809728,1.34694504,4.810518,4.61809728,1.34694504,4.810518,0.0,0.0,0.0,139.34
2020-08-18 05:00:00,26.01365152,7.88689836,27.1829584693,4.82365152,1.40689836,5.024637,21.19,6.48,22.1586664761,139.64,28.62365152,5.81689836,29.2087269984,4.82365152,1.40689836,5.024637,23.8,4.41,24.2051254903,139.32,4.82365152,1.40689836,5.024637,4.82365152,1.40689836,5.024637,0.0,0.0,0.0,139.32
2020-08-18 05:30:00,26.861024,7.659882,27.9318528312,4.971024,1.4498820000000001,5.17815,21.89,6.21,22.7538172622,138.91,29.601024,5.539882,30.1149616374,4.971024,1.4498820000000001,5.17815,24.63,4.09,24.9672785862,138.61,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,138.61
2020-08-18 06:00:00,27.3747904,7.4913972,28.3813350893,4.8047904,1.4013972,5.00499,22.57,6.09,23.377189737,138.73,29.9247904,5.5313972,30.4317175898,4.8047904,1.4013972,5.00499,25.12,4.13,25.4572445485,138.44,4.8047904,1.4013972,5.00499,4.8047904,1.4013972,5.00499,0.0,0.0,0.0,138.44
2020-08-18 06:30:00,29.4865184,6.8506512,30.271871254,5.0765184,1.4806512,5.28804,24.41,5.37,24.993699206,138.29,32.0065184,4.9306512,32.3840785162,5.0765184,1.4806512,5.28804,26.93,3.45,27.1500902393,138.01,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,138.01
2020-08-18 07:00:00,32.12938528,5.85440404,32.658405428500004,5.32938528,1.55440404,5.551443,26.8,4.3,27.1427706766,138.29,34.64938528,3.90440404,34.8686717727,5.32938528,1.55440404,5.551443,29.32,2.35,29.414025566,138.01,5.32938528,1.55440404,5.551443,5.32938528,1.55440404,5.551443,0.0,0.0,0.0,138.01
2020-08-18 07:30:00,37.09391968,4.97489324,37.4260395978,6.39391968,1.86489324,6.660333,30.7,3.11,30.8571239749,138.34,39.64391968,3.06489324,39.7622174704,6.39391968,1.86489324,6.660333,33.25,1.2,33.2716470888,138.07,6.39391968,1.86489324,6.660333,6.39391968,1.86489324,6.660333,0.0,0.0,0.0,138.07
2020-08-18 08:00:00,38.66530752,3.86988136,38.8584866838,7.16530752,2.08988136,7.463862,31.5,1.78,31.55025198,137.89,41.24530752,2.33988136,41.3116259326,7.16530752,2.08988136,7.463862,34.08,0.25,34.0809169478,137.62,7.16530752,2.08988136,7.463862,7.16530752,2.08988136,7.463862,0.0,0.0,0.0,137.62
2020-08-18 08:30:00,40.55312832,3.14174576,40.6746454558,8.54312832,2.49174576,8.899092,32.01,0.65,32.01659882,137.75,43.423128320000004,3.94174576,43.6016677747,8.54312832,2.49174576,8.899092,34.88,1.45,34.9101260382,137.47,8.54312832,2.49174576,8.899092,8.54312832,2.49174576,8.899092,0.0,0.0,0.0,137.47
2020-08-18 09:00:00,42.48667488,2.81069684,42.5795439041,8.43667488,2.4606968399999998,8.788203,34.05,0.35000000000000003,34.0517987777,137.69,45.73667488,4.94069684,46.0027598557,8.43667488,2.4606968399999998,8.788203,37.3,2.48,37.382354126,137.4,8.43667488,2.4606968399999998,8.788203,8.43667488,2.4606968399999998,8.788203,0.0,0.0,0.0,137.4
2020-08-18 09:30:00,43.99999136,3.41999748,44.1327046808,8.63999136,2.51999748,8.999991,35.36,0.9,35.3714517655,137.47,47.25999136,5.51999748,47.5812689567,8.63999136,2.51999748,8.999991,38.62,3.0,38.7363446907,137.18,8.63999136,2.51999748,8.999991,8.63999136,2.51999748,8.999991,0.0,0.0,0.0,137.18
2020-08-18 10:00:00,45.82715424,3.66750332,45.9736734049,8.59715424,2.50750332,8.955369,37.23,1.16,37.2480670639,137.47,48.86715424,5.75750332,49.2051583474,8.59715424,2.50750332,8.955369,40.27,3.25,40.4009331575,137.18,8.59715424,2.50750332,8.955369,8.59715424,2.50750332,8.955369,0.0,0.0,0.0,137.18
2020-08-18 10:30:00,43.69644384,3.9810461200000002,43.8774193917,9.70644384,2.83104612,10.110879,33.99,1.15,34.0094486871,137.56,46.30644384,5.99104612,46.6923909724,9.70644384,2.83104612,10.110879,36.6,3.16,36.7361620205,137.3,9.70644384,2.83104612,10.110879,9.70644384,2.83104612,10.110879,0.0,0.0,0.0,137.3
2020-08-18 11:00:00,44.40506592,4.07647756,44.591787906,9.00506592,2.62647756,9.380277,35.4,1.45,35.4296838823,137.35,47.00506592,6.05647756,47.3936403179,9.00506592,2.62647756,9.380277,38.0,3.43,38.1544872852,137.08,9.00506592,2.62647756,9.380277,9.00506592,2.62647756,9.380277,0.0,0.0,0.0,137.08
2020-08-18 11:30:00,44.19508576,4.40731668,44.4143000131,9.14508576,2.66731668,9.526131,35.05,1.74,35.0931631518,137.22,46.79508576,6.42731668,47.2344201932,9.14508576,2.66731668,9.526131,37.65,3.76,37.837284522,136.96,9.14508576,2.66731668,9.526131,9.14508576,2.66731668,9.526131,0.0,0.0,0.0,136.96
2020-08-18 12:00:00,42.72532416,4.64405288,42.9769769962,10.50532416,3.06405288,10.943046,32.22,1.58,32.2587166515,137.32,45.36532416,6.69405288,45.8565478433,10.50532416,3.06405288,10.943046,34.86,3.63,35.0484878418,137.05,10.50532416,3.06405288,10.943046,10.50532416,3.06405288,10.943046,0.0,0.0,0.0,137.05
2020-08-18 12:30:00,43.0315968,5.0508824,43.3270093149,11.5915968,3.3808824,12.07458,31.44,1.67,31.484321495,137.48,46.1615968,7.4308824,46.7558662883,11.5915968,3.3808824,12.07458,34.57,4.05,34.8064275673,137.16,11.5915968,3.3808824,12.07458,11.5915968,3.3808824,12.07458,0.0,0.0,0.0,137.16
2020-08-18 13:00:00,42.83044992,4.47596456,43.0636935143,9.62044992,2.80596456,10.021302,33.21,1.67,33.2519623481,137.55,46.46044992,7.16596456,47.0098335973,9.62044992,2.80596456,10.021302,36.84,4.36,37.0971050083,137.21,9.62044992,2.80596456,10.021302,9.62044992,2.80596456,10.021302,0.0,0.0,0.0,137.21
2020-08-18 13:30:00,44.74832384,4.27326112,44.9518992601,7.82832384,2.28326112,8.154504,36.92,1.99,36.9735919272,137.45,48.36832384,6.97326112,48.8684061715,7.82832384,2.28326112,8.154504,40.54,4.69,40.8103871582,137.1,7.82832384,2.28326112,8.154504,7.82832384,2.28326112,8.154504,0.0,0.0,0.0,137.1
2020-08-18 14:00:00,16.4536784,3.3081562,16.7829505849,7.9136784,2.3081562,8.243415,8.54,1.0,8.5983486787,135.97,75.5036784,9.9481562,76.1562293165,7.9136784,2.3081562,8.243415,67.59,7.64,68.0204211983,136.55,7.9136784,2.3081562,8.243415,7.9136784,2.3081562,8.243415,0.0,0.0,0.0,136.55
2020-08-18 14:30:00,40.58392576,4.82531168,40.8697768883,10.30392576,3.00531168,10.733256,30.28,1.82,30.334646858,137.56,44.22392576,7.63531168,44.8782084544,10.30392576,3.00531168,10.733256,33.92,4.63,34.2345337342,137.19,10.30392576,3.00531168,10.733256,10.30392576,3.00531168,10.733256,0.0,0.0,0.0,137.19
2020-08-18 15:00:00,37.77552256,4.82244408,38.0820964705,11.90552256,3.47244408,12.401586,25.87,1.35,25.905200250100002,137.64,41.46552256,7.72244408,42.178498121,11.90552256,3.47244408,12.401586,29.56,4.25,29.8639598848,137.26,11.90552256,3.47244408,12.401586,11.90552256,3.47244408,12.401586,0.0,0.0,0.0,137.26
2020-08-18 15:30:00,39.79609344,4.23969392,40.0212950518,10.45609344,3.04969392,10.891764,29.34,1.19,29.364122667,137.64,43.52609344,7.22969392,44.1224351586,10.45609344,3.04969392,10.891764,33.07,4.18,33.333126166,137.26,10.45609344,3.04969392,10.891764,10.45609344,3.04969392,10.891764,0.0,0.0,0.0,137.26
2020-08-18 16:00:00,39.75091872,4.15901796,39.9678992377,10.35091872,3.0190179600000002,10.782207,29.4,1.1400000000000001,29.4220937392,137.7,43.36091872,7.03901796,43.9285447754,10.35091872,3.0190179600000002,10.782207,33.01,4.02,33.2538794729,137.32,10.35091872,3.0190179600000002,10.782207,10.35091872,3.0190179600000002,10.782207,0.0,0.0,0.0,137.32
2020-08-18 16:30:00,42.78877056,4.19880808,42.994288868699996,10.65877056,3.10880808,11.102886,32.13,1.09,32.1484836345,137.87,46.37877056,6.98880808,46.9023858352,10.65877056,3.10880808,11.102886,35.72,3.88,35.9301099358,137.5,10.65877056,3.10880808,11.102886,10.65877056,3.10880808,11.102886,0.0,0.0,0.0,137.5
2020-08-18 17:00:00,44.83801248,3.49025364,44.973650437,9.49801248,2.77025364,9.893763,35.34,0.72,35.3473337043,137.76,48.01801248,5.99025364,48.3902124525,9.49801248,2.77025364,9.893763,38.52,3.22,38.6543503373,137.43,9.49801248,2.77025364,9.893763,9.49801248,2.77025364,9.893763,0.0,0.0,0.0,137.43
2020-08-18 17:30:00,45.22631456,3.08892508,45.3316775206,9.11631456,2.65892508,9.496161,36.11,0.43,36.1125601419,137.79,47.83631456,5.22892508,48.1212494453,9.11631456,2.65892508,9.496161,38.72,2.5700000000000003,38.8051968169,137.5,9.11631456,2.65892508,9.496161,9.11631456,2.65892508,9.496161,0.0,0.0,0.0,137.5
2020-08-18 18:00:00,46.74189056,2.78971808,46.8250665786,7.54189056,2.19971808,7.856136,39.2,0.59,39.2044397996,137.79,49.33189056,4.90971808,49.5756064799,7.54189056,2.19971808,7.856136,41.79,2.71,41.8777769229,137.5,7.54189056,2.19971808,7.856136,7.54189056,2.19971808,7.856136,0.0,0.0,0.0,137.5
2020-08-18 18:30:00,45.44942272,2.43941496,45.5148412161,7.84942272,2.28941496,8.176482,37.6,0.15,37.6002992009,137.79,48.02942272,4.43941496,48.2341564869,7.84942272,2.28941496,8.176482,40.18,2.15,40.237481283,137.5,7.84942272,2.28941496,8.176482,7.84942272,2.28941496,8.176482,0.0,0.0,0.0,137.5
2020-08-18 19:00:00,44.63899328,2.60137304,44.7147275821,7.71899328,2.25137304,8.040618,36.92,0.35000000000000003,36.9216589551,137.73,47.20899328,4.00137304,47.3782654043,7.71899328,2.25137304,8.040618,39.49,1.75,39.528756621,137.45,7.71899328,2.25137304,8.040618,7.71899328,2.25137304,8.040618,0.0,0.0,0.0,137.45
2020-08-18 19:30:00,44.2375856,2.6455458,44.3166209485,6.8075856,1.9855458,7.091235,37.43,0.66,37.4358184096,137.57,46.7775856,3.3855458,46.8999406708,6.8075856,1.9855458,7.091235,39.97,1.4,39.9945108734,137.29,6.8075856,1.9855458,7.091235,6.8075856,1.9855458,7.091235,0.0,0.0,0.0,137.29
2020-08-18 20:00:00,43.53810528,3.00736404,43.6418474614,6.60810528,1.92736404,6.883443,36.93,1.08,36.9457886639,137.6,46.05810528,2.91736404,46.1504070938,6.60810528,1.92736404,6.883443,39.45,0.99,39.4624200981,137.32,6.60810528,1.92736404,6.883443,6.60810528,1.92736404,6.883443,0.0,0.0,0.0,137.32
2020-08-18 20:30:00,42.8481456,3.4323758,42.9854019987,6.2481456,1.8223758,6.508485,36.6,1.6099999999999999,36.6353940882,137.72,45.3381456,2.2323758,45.3930715876,6.2481456,1.8223758,6.508485,39.09,0.41000000000000003,39.0921501072,137.44,6.2481456,1.8223758,6.508485,6.2481456,1.8223758,6.508485,0.0,0.0,0.0,137.44
2020-08-18 21:00:00,42.63769568,3.5401612399999998,42.7844111156,6.61769568,1.93016124,6.893433,36.02,1.6099999999999999,36.0559634457,137.54,44.92769568,2.14016124,44.9786408115,6.61769568,1.93016124,6.893433,38.31,0.21,38.3105755634,137.28,6.61769568,1.93016124,6.893433,6.61769568,1.93016124,6.893433,0.0,0.0,0.0,137.28
2020-08-18 21:30:00,42.31936416,3.93689788,42.5020910994,6.46936416,1.88689788,6.7389209999999995,35.85,2.05,35.908564438,137.54,44.60936416,2.05689788,44.6567598427,6.46936416,1.88689788,6.7389209999999995,38.14,0.17,38.1403788654,137.28,6.46936416,1.88689788,6.7389209999999995,6.46936416,1.88689788,6.7389209999999995,0.0,0.0,0.0,137.28
2020-08-18 22:00:00,41.03143232,4.57041776,41.2851929477,6.24143232,1.82041776,6.501492,34.79,2.75,34.8985185932,137.79,43.31143232,2.75041776,43.3986747201,6.24143232,1.82041776,6.501492,37.07,0.93,37.0816639325,137.53,6.24143232,1.82041776,6.501492,6.24143232,1.82041776,6.501492,0.0,0.0,0.0,137.53
2020-08-18 22:30:00,37.2346,4.863425,37.550876686,5.3946,1.5734249999999999,5.619375,31.84,3.29,32.0095251449,137.93,39.4546,3.083425,39.574903296,5.3946,1.5734249999999999,5.619375,34.06,1.51,34.0934553837,137.68,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,137.68
2020-08-18 23:00:00,34.42695776,5.66911268,34.8906041677,5.27695776,1.5391126800000001,5.496831,29.15,4.13,29.441117506,138.29,36.71695776,3.80911268,36.9140126044,5.27695776,1.5391126800000001,5.496831,31.44,2.27,31.521841634,138.02,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,138.02
2020-08-18 23:30:00,31.44603872,6.16717796,32.0450844151,5.23603872,1.52717796,5.454207,26.21,4.64,26.6175449657,138.29,33.63603872,4.35717796,33.9170768279,5.23603872,1.52717796,5.454207,28.4,2.83,28.5406534613,138.02,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,138.02
2020-08-19 00:00:00,29.98362112,6.53230616,30.6869444428,5.25362112,1.53230616,5.472522,24.73,5.0,25.2303963504,138.47,32.13362112,4.76230616,32.4845989085,5.25362112,1.53230616,5.472522,26.88,3.23,27.0733688336,138.21,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,138.21
2020-08-19 00:30:00,28.512952,7.040861,29.3694084955,5.042952,1.470861,5.253075,23.47,5.57,24.1218946188,138.52,30.702952,5.230861,31.1453554855,5.042952,1.470861,5.253075,25.66,3.76,25.9340162721,138.25,5.042952,1.470861,5.253075,5.042952,1.470861,5.253075,0.0,0.0,0.0,138.25
2020-08-19 01:00:00,27.01225248,7.27482364,27.9747179259,5.26225248,1.53482364,5.481513,21.75,5.74,22.4946682572,138.74,29.22225248,5.41482364,29.719696416,5.26225248,1.53482364,5.481513,23.96,3.88,24.2721239285,138.47,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,138.47
2020-08-19 01:30:00,29.38361376,6.37522068,30.0672612041,2.62361376,0.76522068,2.7329309999999998,26.76,5.61,27.3417208676,139.11,31.58361376,4.51522068,31.9047312468,2.62361376,0.76522068,2.7329309999999998,28.96,3.75,29.2017824798,138.84,2.62361376,0.76522068,2.7329309999999998,2.62361376,0.76522068,2.7329309999999998,0.0,0.0,0.0,138.84
2020-08-19 02:00:00,30.37502368,5.89771524,30.9422867386,1.29502368,0.37771524,1.348983,29.08,5.52,29.5992702613,139.15,32.56502368,4.08771524,32.8205756068,1.29502368,0.37771524,1.348983,31.27,3.71,31.4893156483,138.89,1.29502368,0.37771524,1.348983,1.29502368,0.37771524,1.348983,0.0,0.0,0.0,138.89
2020-08-19 02:30:00,29.74717152,6.22125836,30.3907595993,1.30717152,0.38125836,1.361637,28.44,5.84,29.0334152314,139.37,31.94717152,4.44125836,32.2544034815,1.30717152,0.38125836,1.361637,30.64,4.06,30.9078177813,139.11,1.30717152,0.38125836,1.361637,1.30717152,0.38125836,1.361637,0.0,0.0,0.0,139.11
2020-08-19 03:00:00,29.3534752,6.3960136,30.0422285506,1.3234751999999999,0.38601359999999996,1.37862,28.03,6.01,28.6670717026,139.06,31.5334752,4.6460136,31.8738999898,1.3234751999999999,0.38601359999999996,1.37862,30.21,4.26,30.5088790355,138.8,1.3234751999999999,0.38601359999999996,1.37862,1.3234751999999999,0.38601359999999996,1.37862,0.0,0.0,0.0,138.8
2020-08-19 03:30:00,28.88016832,6.45046576,29.5917662655,1.51016832,0.44046576,1.573092,27.37,6.01,28.0220805794,139.09,31.07016832,4.68046576,31.4207275403,1.51016832,0.44046576,1.573092,29.56,4.24,29.8625384052,138.83,1.51016832,0.44046576,1.573092,1.51016832,0.44046576,1.573092,0.0,0.0,0.0,138.83
2020-08-19 04:00:00,28.95872992,6.43337956,29.6647334581,1.34872992,0.39337956,1.404927,27.61,6.04,28.2629386299,139.25,31.18872992,4.63337956,31.5310177471,1.34872992,0.39337956,1.404927,29.84,4.24,30.1397279351,138.99,1.34872992,0.39337956,1.404927,1.34872992,0.39337956,1.404927,0.0,0.0,0.0,138.99
2020-08-19 04:30:00,28.81218656,6.53522108,29.5440553908,1.25218656,0.36522108000000003,1.304361,27.56,6.17,28.2422113157,139.01,31.00218656,4.79522108,31.3708418234,1.25218656,0.36522108000000003,1.304361,29.75,4.43,30.0780218764,138.76,1.25218656,0.36522108000000003,1.304361,1.25218656,0.36522108000000003,1.304361,0.0,0.0,0.0,138.76
2020-08-19 05:00:00,28.4558528,6.4525404,29.1782596498,1.3458527999999998,0.39254039999999996,1.4019300000000001,27.11,6.06,27.7790514597,138.93,30.6658528,4.6925404,31.0228055365,1.3458527999999998,0.39254039999999996,1.4019300000000001,29.32,4.3,29.6336362939,138.68,1.3458527999999998,0.39254039999999996,1.4019300000000001,1.3458527999999998,0.39254039999999996,1.4019300000000001,0.0,0.0,0.0,138.68
2020-08-19 05:30:00,29.22710144,6.23498792,29.8847541892,1.45710144,0.42498792,1.517814,27.77,5.8100000000000005,28.37127068,138.62,31.43710144,4.49498792,31.7568301842,1.45710144,0.42498792,1.517814,29.98,4.07,30.2550045447,138.36,1.45710144,0.42498792,1.517814,1.45710144,0.42498792,1.517814,0.0,0.0,0.0,138.36
2020-08-19 06:00:00,30.55734144,6.13505792,31.1671309485,1.21734144,0.35505792,1.2680639999999999,29.34,5.78,29.9039127875,138.86,32.727341440000004,4.39505792,33.0211358353,1.21734144,0.35505792,1.2680639999999999,31.51,4.04,31.7679350919,138.6,1.21734144,0.35505792,1.2680639999999999,1.21734144,0.35505792,1.2680639999999999,0.0,0.0,0.0,138.6
2020-08-19 06:30:00,32.5550736,5.4964798,33.0158160174,1.3250736,0.3864798,1.380285,31.23,5.11,31.645299809,138.91,34.7350736,3.7464798,34.9365345861,1.3250736,0.3864798,1.380285,33.41,3.36,33.5785303431,138.65,1.3250736,0.3864798,1.380285,1.3250736,0.3864798,1.380285,0.0,0.0,0.0,138.65
2020-08-19 07:00:00,34.17137696,4.69456828,34.4923466102,1.6613769600000001,0.48456828,1.730601,32.51,4.21,32.7814612243,138.65,36.38137696,2.91456828,36.4979355274,1.6613769600000001,0.48456828,1.730601,34.72,2.43,34.8049321218,138.4,1.6613769600000001,0.48456828,1.730601,1.6613769600000001,0.48456828,1.730601,0.0,0.0,0.0,138.4
2020-08-19 07:30:00,38.65652064,3.92731852,38.8555069295,2.83652064,0.8273185200000001,2.954709,35.82,3.1,35.9538926961,138.53,40.83652064,2.18731852,40.8950581402,2.83652064,0.8273185200000001,2.954709,38.0,1.3599999999999999,38.0243290539,138.28,2.83652064,0.8273185200000001,2.954709,2.83652064,0.8273185200000001,2.954709,0.0,0.0,0.0,138.28
2020-08-19 08:00:00,41.65231456,2.3506750800000002,41.718592756,3.12231456,0.91067508,3.252411,38.53,1.44,38.5568995123,138.02,43.92231456,1.5006750800000002,43.9479435469,3.12231456,0.91067508,3.252411,40.8,0.59,40.8042657084,137.78,3.12231456,0.91067508,3.252411,3.12231456,0.91067508,3.252411,0.0,0.0,0.0,137.78
2020-08-19 08:30:00,45.36890752,1.39093136,45.3902242736,3.5689075199999998,1.04093136,3.717612,41.8,0.35000000000000003,41.8014652853,137.52,47.61890752,2.98093136,47.7121190597,3.5689075199999998,1.04093136,3.717612,44.05,1.94,44.0926989421,137.28,3.5689075199999998,1.04093136,3.717612,3.5689075199999998,1.04093136,3.717612,0.0,0.0,0.0,137.28
2020-08-19 09:00:00,46.82180416,2.10594288,46.869140596,4.03180416,1.17594288,4.199796,42.79,0.93,42.8001051401,137.32,49.17180416,3.9559428800000003,49.330678167,4.03180416,1.17594288,4.199796,45.14,2.7800000000000002,45.225523767,137.07,4.03180416,1.17594288,4.199796,4.03180416,1.17594288,4.199796,0.0,0.0,0.0,137.07
2020-08-19 09:30:00,46.46406112,2.20410116,46.516309373,4.81406112,1.40410116,5.014647,41.65,0.8,41.6576823647,137.44,48.76406112,4.01410116,48.9289961581,4.81406112,1.40410116,5.014647,43.95,2.61,44.0274300863,137.2,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,137.2
2020-08-19 10:00:00,46.3548096,2.6589028,46.4310040507,5.5848096,1.6289028,5.81751,40.77,1.03,40.7830087169,137.33,48.6548096,4.4889028,48.8614443663,5.5848096,1.6289028,5.81751,43.07,2.86,43.1648526002,137.08,5.5848096,1.6289028,5.81751,5.5848096,1.6289028,5.81751,0.0,0.0,0.0,137.08
2020-08-19 10:30:00,47.33522016,2.62610588,47.4080109231,4.61522016,1.34610588,4.8075209999999995,42.72,1.28,42.7391717281,137.15,49.78522016,4.51610588,49.9896325121,4.61522016,1.34610588,4.8075209999999995,45.17,3.17,45.2810976015,136.9,4.61522016,1.34610588,4.8075209999999995,4.61522016,1.34610588,4.8075209999999995,0.0,0.0,0.0,136.9
2020-08-19 11:00:00,47.73883648,2.68466064,47.8142647252,4.67883648,1.3646606399999999,4.873788,43.06,1.32,43.0802274832,137.11,50.19883648,4.57466064,50.4068517557,4.67883648,1.3646606399999999,4.873788,45.52,3.21,45.633041757,136.85,4.67883648,1.3646606399999999,4.873788,4.67883648,1.3646606399999999,4.873788,0.0,0.0,0.0,136.85
2020-08-19 11:30:00,49.26625856,3.73974208,49.4079943261,5.17625856,1.50974208,5.391936,44.09,2.23,44.1463588533,136.91,52.08625856,5.87974208,52.4170744863,5.17625856,1.50974208,5.391936,46.91,4.37,47.1131085792,136.63,5.17625856,1.50974208,5.391936,5.17625856,1.50974208,5.391936,0.0,0.0,0.0,136.63
2020-08-19 12:00:00,49.16749856,3.93843708,49.324985568,3.93749856,1.1484370799999999,4.101561,45.23,2.79,45.3159684879,136.74,52.59749856,6.45843708,52.9925302688,3.93749856,1.1484370799999999,4.101561,48.66,5.31,48.9488682198,136.42,3.93749856,1.1484370799999999,4.101561,3.93749856,1.1484370799999999,4.101561,0.0,0.0,0.0,136.42
2020-08-19 12:30:00,49.27338176,3.57556968,49.4029437241,4.8533817599999995,1.41556968,5.055606,44.42,2.16,44.4724858761,136.81,52.76338176,6.11556968,53.1166136652,4.8533817599999995,1.41556968,5.055606,47.91,4.7,48.1399844204,136.48,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,136.48
2020-08-19 13:00:00,50.49801728,3.73025504,50.6356055743,4.69801728,1.37025504,4.893768,45.8,2.36,45.860763186,136.81,53.99801728,6.29025504,54.3631601237,4.69801728,1.37025504,4.893768,49.3,4.92,49.5448927741,136.48,4.69801728,1.37025504,4.893768,4.69801728,1.37025504,4.893768,0.0,0.0,0.0,136.48
2020-08-19 13:30:00,50.8821136,3.8889498,51.0305145472,4.2821136,1.2489498,4.460535,46.6,2.64,46.6747212097,136.77,54.3521136,6.3889498,54.7263275977,4.2821136,1.2489498,4.460535,50.07,5.14,50.3331352093,136.44,4.2821136,1.2489498,4.460535,4.2821136,1.2489498,4.460535,0.0,0.0,0.0,136.44
2020-08-19 14:00:00,50.80668928,3.50445104,50.9274076769,4.02668928,1.1744510400000001,4.194468,46.78,2.33,46.8379899227,136.87,54.24668928,6.01445104,54.5790886618,4.02668928,1.1744510400000001,4.194468,50.22,4.84,50.4526907112,136.54,4.02668928,1.1744510400000001,4.194468,4.02668928,1.1744510400000001,4.194468,0.0,0.0,0.0,136.54
2020-08-19 14:30:00,49.13251456,2.80240008,49.2123707334,2.9225145599999998,0.85240008,3.044286,46.21,1.9500000000000002,46.2511253917,136.87,52.52251456,5.28240008,52.787482288,2.9225145599999998,0.85240008,3.044286,49.6,4.43,49.7974386892,136.54,2.9225145599999998,0.85240008,3.044286,2.9225145599999998,0.85240008,3.044286,0.0,0.0,0.0,136.54
2020-08-19 15:00:00,48.90940832,2.28191076,48.9626116433,2.26940832,0.66191076,2.363967,46.64,1.62,46.6681261677,136.87,52.31940832,4.77191076,52.5365741104,2.26940832,0.66191076,2.363967,50.05,4.11,50.2184687142,136.54,2.26940832,0.66191076,2.363967,2.26940832,0.66191076,2.363967,0.0,0.0,0.0,136.54
2020-08-19 15:30:00,49.40380416,2.06319288,49.4468667394,2.03380416,0.59319288,2.118546,47.37,1.47,47.3928032511,136.56,52.84380416,4.65319288,53.0482784082,2.03380416,0.59319288,2.118546,50.81,4.06,50.9719501295,136.23,2.03380416,0.59319288,2.118546,2.03380416,0.59319288,2.118546,0.0,0.0,0.0,136.23
2020-08-19 16:00:00,49.12042688,2.52470784,49.1852669663,2.69042688,0.78470784,2.802528,46.43,1.74,46.4625924804,136.48,52.70042688,5.37470784,52.9737904789,2.69042688,0.78470784,2.802528,50.01,4.59,50.2201971322,136.13,2.69042688,0.78470784,2.802528,2.69042688,0.78470784,2.802528,0.0,0.0,0.0,136.13
2020-08-19 16:30:00,50.20964672,2.52864696,50.2732799725,3.62964672,1.05864696,3.780882,46.58,1.47,46.603189805,136.6,53.00964672,4.8686469599999995,53.2327565377,3.62964672,1.05864696,3.780882,49.38,3.81,49.526765491,136.29,3.62964672,1.05864696,3.780882,3.62964672,1.05864696,3.780882,0.0,0.0,0.0,136.29
2020-08-19 17:00:00,52.40377248,3.16193364,52.4990780346,3.74377248,1.09193364,3.899763,48.66,2.07,48.7040090752,136.53,55.14377248,5.8919336399999995,55.4576462298,3.74377248,1.09193364,3.899763,51.4,4.8,51.6236379966,136.18,3.74377248,1.09193364,3.899763,3.74377248,1.09193364,3.899763,0.0,0.0,0.0,136.18
2020-08-19 17:30:00,53.47191456,2.82722508,53.5466044522,3.52191456,1.02722508,3.668661,49.95,1.8,49.9824219101,136.8,56.04191456,5.02722508,56.2669457102,3.52191456,1.02722508,3.668661,52.52,4.0,52.672102673,136.54,3.52191456,1.02722508,3.668661,3.52191456,1.02722508,3.668661,0.0,0.0,0.0,136.54
2020-08-19 18:00:00,53.32277376,2.28997568,53.3719232376,3.46277376,1.00997568,3.607056,49.86,1.28,49.8764272979,136.9,55.68277376,4.16997568,55.8386961773,3.46277376,1.00997568,3.607056,52.22,3.16,52.3155235088,136.65,3.46277376,1.00997568,3.607056,3.46277376,1.00997568,3.607056,0.0,0.0,0.0,136.65
2020-08-19 18:30:00,52.96460224,1.79009232,52.9948442865,3.15460224,0.9200923200000001,3.286044,49.81,0.87,49.8175972925,136.9,55.33460224,3.67009232,55.4561789406,3.15460224,0.9200923200000001,3.286044,52.18,2.75,52.2524152552,136.67,3.15460224,0.9200923200000001,3.286044,3.15460224,0.9200923200000001,3.286044,0.0,0.0,0.0,136.67
2020-08-19 19:00:00,51.741505599999996,1.0033558,51.7512330734,2.8915056,0.8433558,3.011985,48.85,0.16,48.8502620259,137.22,54.1415056,2.9033558,54.2192964131,2.8915056,0.8433558,3.011985,51.25,2.06,51.2913842668,136.96,2.8915056,0.8433558,3.011985,2.8915056,0.8433558,3.011985,0.0,0.0,0.0,136.96
2020-08-19 19:30:00,48.98510176,1.2044046800000001,48.99990597,3.13510176,0.91440468,3.265731,45.85,0.29,45.8509171119,137.15,52.18510176,4.01440468,52.3392805705,3.13510176,0.91440468,3.265731,49.05,3.1,49.1478636362,136.76,3.13510176,0.91440468,3.265731,3.13510176,0.91440468,3.265731,0.0,0.0,0.0,136.76
2020-08-19 20:00:00,48.66196512,0.91932316,48.6706482843,2.91196512,0.84932316,3.033297,45.75,0.07,45.7500535519,137.29,53.14196512,4.75932316,53.3546587821,2.91196512,0.84932316,3.033297,50.23,3.91,50.3819511333,136.8,2.91196512,0.84932316,3.033297,2.91196512,0.84932316,3.033297,0.0,0.0,0.0,136.8
2020-08-19 20:30:00,46.8523248,1.8477614,46.8887466388,2.8723248,0.8377614,2.992005,43.98,1.01,43.9915957883,137.17,49.5223248,1.9877614,49.5622018173,2.8723248,0.8377614,2.992005,46.65,1.15,46.6641725524,136.89,2.8723248,0.8377614,2.992005,2.8723248,0.8377614,2.992005,0.0,0.0,0.0,136.89
