Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-19 21:00:00,47.29796928,2.11149104,47.3450767496,2.74796928,0.80149104,2.862468,44.55,1.31,44.56925622,137.3,49.69796928,1.33149104,49.7158025073,2.74796928,0.80149104,2.862468,46.95,0.53,46.952991385,137.05,2.74796928,0.80149104,2.862468,2.74796928,0.80149104,2.862468,0.0,0.0,0.0,137.05
2020-08-19 21:30:00,46.18640128,2.16561704,46.2371448119,2.31640128,0.67561704,2.412918,43.87,1.49,43.8952958755,137.47,48.59640128,1.02561704,48.6072227933,2.31640128,0.67561704,2.412918,46.28,0.35000000000000003,46.2813234469,137.22,2.31640128,0.67561704,2.412918,2.31640128,0.67561704,2.412918,0.0,0.0,0.0,137.22
2020-08-19 22:00:00,42.44124736,2.77578048,42.5319225376,1.39124736,0.40578048,1.449216,41.05,2.37,41.1183584303,137.61,44.92124736,0.81578048,44.9286541326,1.39124736,0.40578048,1.449216,43.53,0.41000000000000003,43.5319308095,137.34,1.39124736,0.40578048,1.449216,1.39124736,0.40578048,1.449216,0.0,0.0,0.0,137.34
2020-08-19 22:30:00,39.76817024,3.65321632,39.935615103800004,1.5881702400000002,0.46321632,1.654344,38.18,3.19,38.3130330305,137.56,42.37817024,1.56321632,42.4069918546,1.5881702400000002,0.46321632,1.654344,40.79,1.1,40.804829371,137.27,1.5881702400000002,0.46321632,1.654344,1.5881702400000002,0.46321632,1.654344,0.0,0.0,0.0,137.27
2020-08-19 23:00:00,36.7245936,4.5163398,37.0012580904,1.8045936,0.5263398,1.879785,34.92,3.99,35.1472118382,138.28,39.3145936,2.4263398,39.3893944452,1.8045936,0.5263398,1.879785,37.51,1.9,37.5580896745,137.98,1.8045936,0.5263398,1.879785,1.8045936,0.5263398,1.879785,0.0,0.0,0.0,137.98
2020-08-19 23:30:00,35.35601248,4.87925364,35.6911016161,1.5060124799999999,0.43925364,1.5687630000000001,33.85,4.44,34.1399487404,138.54,38.10601248,2.71925364,38.2029125524,1.5060124799999999,0.43925364,1.5687630000000001,36.6,2.2800000000000002,36.6709476289,138.23,1.5060124799999999,0.43925364,1.5687630000000001,1.5060124799999999,0.43925364,1.5687630000000001,0.0,0.0,0.0,138.23
2020-08-20 00:00:00,33.89087776,5.24692268,34.2946321303,1.36087776,0.39692268,1.417581,32.53,4.85,32.8895636943,138.75,36.57087776,3.10692268,36.7026166462,1.36087776,0.39692268,1.417581,35.21,2.71,35.3141359798,138.45,1.36087776,0.39692268,1.417581,1.36087776,0.39692268,1.417581,0.0,0.0,0.0,138.45
2020-08-20 00:30:00,31.90661184,5.67109512,32.4066844797,1.54661184,0.45109512,1.611054,30.36,5.22,30.8054865243,138.84,34.26661184,3.7410951199999998,34.4702259884,1.54661184,0.45109512,1.611054,32.72,3.29,32.8849889767,138.56,1.54661184,0.45109512,1.611054,1.54661184,0.45109512,1.611054,0.0,0.0,0.0,138.56
2020-08-20 01:00:00,31.34152704,5.82752872,31.8786983452,1.43152704,0.41752872,1.491174,29.91,5.41,30.3953318784,138.94,33.55152704,3.99752872,33.7888325129,1.43152704,0.41752872,1.491174,32.12,3.58,32.3188923078,138.68,1.43152704,0.41752872,1.491174,1.43152704,0.41752872,1.491174,0.0,0.0,0.0,138.68
2020-08-20 01:30:00,30.78796032,6.09107176,31.3847041702,1.71796032,0.50107176,1.789542,29.07,5.59,29.6025843466,138.78,32.96796032,4.30107176,33.2473401334,1.71796032,0.50107176,1.789542,31.25,3.8,31.4801921849,138.52,1.71796032,0.50107176,1.789542,1.71796032,0.50107176,1.789542,0.0,0.0,0.0,138.52
2020-08-20 02:00:00,30.53645184,5.92771512,31.1064735629,1.7064518400000002,0.49771512,1.7775539999999999,28.83,5.43,29.3369016769,138.9,32.72645184,4.11771512,32.9844846533,1.7064518400000002,0.49771512,1.7775539999999999,31.02,3.62,31.2305107227,138.64,1.7064518400000002,0.49771512,1.7775539999999999,1.7064518400000002,0.49771512,1.7775539999999999,0.0,0.0,0.0,138.64
2020-08-20 02:30:00,30.00908896,6.25848428,30.6547556782,1.94908896,0.5684842800000001,2.030301,28.06,5.69,28.6310967307,138.26,32.19908896,4.47848428,32.5090472223,1.94908896,0.5684842800000001,2.030301,30.25,3.91,30.5016491357,138.0,1.94908896,0.5684842800000001,2.030301,1.94908896,0.5684842800000001,2.030301,0.0,0.0,0.0,138.0
2020-08-20 03:00:00,29.93358464,6.34729552,30.5991445929,1.7735846400000002,0.51729552,1.8474840000000001,28.16,5.83,28.7571643247,138.44,32.09358464,4.57729552,32.4183560552,1.7735846400000002,0.51729552,1.8474840000000001,30.32,4.06,30.5906194772,138.18,1.7735846400000002,0.51729552,1.8474840000000001,1.7735846400000002,0.51729552,1.8474840000000001,0.0,0.0,0.0,138.18
2020-08-20 03:30:00,29.00519264,6.52151452,29.7293012316,2.16519264,0.63151452,2.255409,26.84,5.89,27.478677188,137.96,31.13519264,4.76151452,31.4971783062,2.16519264,0.63151452,2.255409,28.97,4.13,29.2629082629,137.71,2.16519264,0.63151452,2.255409,2.16519264,0.63151452,2.255409,0.0,0.0,0.0,137.71
2020-08-20 04:00:00,28.89518272,6.62109496,29.6440631981,2.09518272,0.61109496,2.182482,26.8,6.01,27.4656166871,138.19,31.02518272,4.87109496,31.4052468374,2.09518272,0.61109496,2.182482,28.93,4.26,29.2419647083,137.93,2.09518272,0.61109496,2.182482,2.09518272,0.61109496,2.182482,0.0,0.0,0.0,137.93
2020-08-20 04:30:00,28.53200576,6.74100168,29.317511087,2.23200576,0.65100168,2.325006,26.3,6.09,26.995890428,137.77,30.65200576,4.99100168,31.0556847434,2.23200576,0.65100168,2.325006,28.42,4.34,28.7494695603,137.5,2.23200576,0.65100168,2.325006,2.23200576,0.65100168,2.325006,0.0,0.0,0.0,137.5
2020-08-20 05:00:00,28.43375392,6.70776156,29.2142504119,2.32375392,0.67776156,2.4205769999999998,26.11,6.03,26.7972573223,137.55,30.60375392,4.92776156,30.9979448994,2.32375392,0.67776156,2.4205769999999998,28.28,4.25,28.5975680784,137.29,2.32375392,0.67776156,2.4205769999999998,2.32375392,0.67776156,2.4205769999999998,0.0,0.0,0.0,137.29
2020-08-20 05:30:00,29.25304544,6.27130492,29.9177193802,1.51304544,0.44130492,1.576089,27.74,5.83,28.3460138291,137.43,31.47304544,4.49130492,31.7918921921,1.51304544,0.44130492,1.576089,29.96,4.05,30.2325007236,137.17,1.51304544,0.44130492,1.576089,1.51304544,0.44130492,1.576089,0.0,0.0,0.0,137.17
2020-08-20 06:00:00,30.19110752,6.04990636,30.7913029969,1.37110752,0.39990636,1.428237,28.82,5.65,29.3686039845,137.43,32.32110752,4.32990636,32.609846372,1.37110752,0.39990636,1.428237,30.95,3.93,31.1985159903,137.17,1.37110752,0.39990636,1.428237,1.37110752,0.39990636,1.428237,0.0,0.0,0.0,137.17
2020-08-20 06:30:00,32.03568256,5.50207408,32.5047346746,1.75568256,0.51207408,1.828836,30.28,4.99,30.6884098643,137.33,34.16568256,3.76207408,34.3721844836,1.75568256,0.51207408,1.828836,32.41,3.25,32.5725436526,137.07,1.75568256,0.51207408,1.828836,1.75568256,0.51207408,1.828836,0.0,0.0,0.0,137.07
2020-08-20 07:00:00,34.492336,4.644848,34.8036758932,1.6623359999999998,0.484848,1.7316,32.83,4.16,33.0925142593,137.14,36.622336,2.934848,36.739744513,1.6623359999999998,0.484848,1.7316,34.96,2.45,35.0457429654,136.89,1.6623359999999998,0.484848,1.7316,1.6623359999999998,0.484848,1.7316,0.0,0.0,0.0,136.89
2020-08-20 07:30:00,37.69029664,3.8225865199999998,37.8836459243,3.06029664,0.89258652,3.187809,34.63,2.93,34.753730735,137.79,39.87029664,2.07258652,39.9241301601,3.06029664,0.89258652,3.187809,36.81,1.18,36.8289084823,137.54,3.06029664,0.89258652,3.187809,3.06029664,0.89258652,3.187809,0.0,0.0,0.0,137.54
2020-08-20 08:00:00,40.80241312,2.56153716,40.8827395002,4.46241312,1.30153716,4.648347,36.34,1.26,36.3618371373,138.64,43.13241312,2.06153716,43.1816511613,4.46241312,1.30153716,4.648347,38.67,0.76,38.6774676007,138.38,4.46241312,1.30153716,4.648347,4.46241312,1.30153716,4.648347,0.0,0.0,0.0,138.38
2020-08-20 08:30:00,43.26549888,1.91785384,43.3079849068,5.61549888,1.63785384,5.8494779999999995,37.65,0.28,37.6510411543,138.72,45.84549888,3.77785384,46.0008907217,5.61549888,1.63785384,5.8494779999999995,40.23,2.14,40.2868775161,138.44,5.61549888,1.63785384,5.8494779999999995,5.61549888,1.63785384,5.8494779999999995,0.0,0.0,0.0,138.44
2020-08-20 09:00:00,43.67768576,2.55974168,43.7526286161,6.54768576,1.90974168,6.820506,37.13,0.65,37.1356890336,138.38,45.96768576,4.33974168,46.172085636,6.54768576,1.90974168,6.820506,39.42,2.43,39.4948262434,138.13,6.54768576,1.90974168,6.820506,6.54768576,1.90974168,6.820506,0.0,0.0,0.0,138.13
2020-08-20 09:30:00,43.75096128,3.31069704,43.8760450339,7.75096128,2.26069704,8.073918,36.0,1.05,36.0153092448,138.24,46.28096128,5.17069704,46.5689111412,7.75096128,2.26069704,8.073918,38.53,2.91,38.6397334359,137.97,7.75096128,2.26069704,8.073918,7.75096128,2.26069704,8.073918,0.0,0.0,0.0,137.97
2020-08-20 10:00:00,43.59636512,3.78102316,43.7600181423,8.50636512,2.48102316,8.860797,35.09,1.3,35.1140726775,138.49,47.02636512,5.86102316,47.3901952822,8.50636512,2.48102316,8.860797,38.52,3.38,38.668007448,138.2,8.50636512,2.48102316,8.860797,8.50636512,2.48102316,8.860797,0.0,0.0,0.0,138.2
2020-08-20 10:30:00,43.30251808,4.47948444,43.5335945325,9.39251808,2.73948444,9.783873,33.91,1.74,33.9546123524,138.58,46.66251808,6.51948444,47.1157539569,9.39251808,2.73948444,9.783873,37.27,3.7800000000000002,37.461197258,138.3,9.39251808,2.73948444,9.783873,9.39251808,2.73948444,9.783873,0.0,0.0,0.0,138.3
2020-08-20 11:00:00,41.9511888,4.6570134,42.2088855046,10.0011888,2.9170134,10.417905,31.95,1.74,31.9973452024,138.87,44.9711888,6.6770134,45.4641653396,10.0011888,2.9170134,10.417905,34.97,3.76,35.1715581116,138.59,10.0011888,2.9170134,10.417905,10.0011888,2.9170134,10.417905,0.0,0.0,0.0,138.59
2020-08-20 11:30:00,40.85075936,5.02897148,41.1591435095,9.87075936,2.87897148,10.282041,30.98,2.15,31.0545149696,139.04,43.13075936,6.78897148,43.6617972228,9.87075936,2.87897148,10.282041,33.26,3.91,33.4890385052,138.8,9.87075936,2.87897148,10.282041,9.87075936,2.87897148,10.282041,0.0,0.0,0.0,138.8
2020-08-20 12:00:00,40.45143904,4.98416972,40.7573412799,9.511439039999999,2.77416972,9.907748999999999,30.94,2.21,31.0188281532,139.11,42.69143904,6.71416972,43.216189586,9.511439039999999,2.77416972,9.907748999999999,33.18,3.94,33.413111199,138.86,9.511439039999999,2.77416972,9.907748999999999,9.511439039999999,2.77416972,9.907748999999999,0.0,0.0,0.0,138.86
2020-08-20 12:30:00,39.98627392,5.09724656,40.3098502168,9.79627392,2.85724656,10.204452,30.19,2.24,30.2729863079,139.02,42.72627392,7.63724656,43.4034793318,9.79627392,2.85724656,10.204452,32.93,4.78,33.2751153266,138.68,9.79627392,2.85724656,10.204452,9.79627392,2.85724656,10.204452,0.0,0.0,0.0,138.68
2020-08-20 13:00:00,40.61951072,5.36652396,40.9724813814,9.75951072,2.84652396,10.166157,30.86,2.52,30.9627195188,139.02,44.19951072,8.69652396,45.0469341562,9.75951072,2.84652396,10.166157,34.44,5.85,34.9333093193,138.61,9.75951072,2.84652396,10.166157,9.75951072,2.84652396,10.166157,0.0,0.0,0.0,138.61
2020-08-20 13:30:00,39.34119904,4.5740997199999995,39.606215802,9.75119904,2.84409972,10.157499,29.59,1.73,29.6405296849,138.87,42.65119904,7.11409972,43.2404347154,9.75119904,2.84409972,10.157499,32.9,4.27,33.17593857,138.52,9.75119904,2.84409972,10.157499,9.75119904,2.84409972,10.157499,0.0,0.0,0.0,138.52
2020-08-20 14:00:00,39.23976064,4.48701352,39.495469429,9.58976064,2.79701352,9.989334,29.65,1.69,29.6981245199,138.99,42.53976064,6.98701352,43.1097389604,9.58976064,2.79701352,9.989334,32.95,4.19,33.215336819,138.65,9.58976064,2.79701352,9.989334,9.58976064,2.79701352,9.989334,0.0,0.0,0.0,138.65
2020-08-20 14:30:00,39.83610432,4.34011376,40.0718329359,9.56610432,2.79011376,9.964692,30.27,1.55,30.3096585266,138.88,43.11610432,6.82011376,43.6521752428,9.56610432,2.79011376,9.964692,33.55,4.03,33.7911734037,138.54,9.56610432,2.79011376,9.964692,9.56610432,2.79011376,9.964692,0.0,0.0,0.0,138.54
2020-08-20 15:00:00,40.40129984,4.23162912,40.6223056186,8.85129984,2.58162912,9.220104,31.55,1.65,31.5931163388,138.96,43.72129984,6.77162912,44.2425928336,8.85129984,2.58162912,9.220104,34.87,4.19,35.1208342726,138.61,8.85129984,2.58162912,9.220104,8.85129984,2.58162912,9.220104,0.0,0.0,0.0,138.61
2020-08-20 15:30:00,41.45691296,4.48076628,41.6983560663,10.11691296,2.95076628,10.538451,31.34,1.53,31.3773246151,138.96,45.61691296,7.66076628,46.2557033024,10.11691296,2.95076628,10.538451,35.5,4.71,35.8110890647,138.54,10.11691296,2.95076628,10.538451,10.11691296,2.95076628,10.538451,0.0,0.0,0.0,138.54
2020-08-20 16:00:00,43.88667424,4.57736332,44.1247371755,9.07667424,2.64736332,9.454869,34.81,1.9300000000000002,34.8634622492,139.08,48.12667424,7.80736332,48.7558375522,9.07667424,2.64736332,9.454869,39.05,5.16,39.3894414787,138.65,9.07667424,2.64736332,9.454869,9.07667424,2.64736332,9.454869,0.0,0.0,0.0,138.65
2020-08-20 16:30:00,43.19930176,4.00437968,43.3844987199,8.92930176,2.60437968,9.301356,34.27,1.4,34.2985845189,139.04,46.91930176,6.84437968,47.4158877471,8.92930176,2.60437968,9.301356,37.99,4.24,38.2258773608,138.65,8.92930176,2.60437968,9.301356,8.92930176,2.60437968,9.301356,0.0,0.0,0.0,138.65
2020-08-20 17:00:00,44.714208,3.360394,44.8403015702,7.784208,2.270394,8.10855,36.93,1.09,36.9460823363,138.86,48.144208,5.930394,48.5080852739,7.784208,2.270394,8.10855,40.36,3.66,40.5256116549,138.5,7.784208,2.270394,8.10855,7.784208,2.270394,8.10855,0.0,0.0,0.0,138.5
2020-08-20 17:30:00,45.70742528,2.72549904,45.7886128939,7.28742528,2.1254990400000002,7.591068,38.42,0.6000000000000001,38.4246847742,138.93,48.17742528,4.69549904,48.4057023278,7.28742528,2.1254990400000002,7.591068,40.89,2.5700000000000003,40.9706846416,138.65,7.28742528,2.1254990400000002,7.591068,7.28742528,2.1254990400000002,7.591068,0.0,0.0,0.0,138.65
2020-08-20 18:00:00,47.07959424,2.25654832,47.1336419569,6.15959424,1.7965483199999999,6.416244,40.92,0.46,40.9225854511,138.88,49.53959424,4.14654832,49.7128279263,6.15959424,1.7965483199999999,6.416244,43.38,2.35,43.4436059737,138.61,6.15959424,1.7965483199999999,6.416244,6.15959424,1.7965483199999999,6.416244,0.0,0.0,0.0,138.61
2020-08-20 18:30:00,47.873072,1.835896,47.9082616762,4.923072,1.435896,5.1282,42.95,0.4,42.9518625906,138.65,50.293072,3.715896,50.4301593719,4.923072,1.435896,5.1282,45.37,2.2800000000000002,45.4272528335,138.38,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,138.38
2020-08-20 19:00:00,47.44584032,1.30878676,47.4638882357,3.83584032,1.11878676,3.995667,43.61,0.19,43.6104138939,138.55,49.79584032,2.96878676,49.8842601228,3.83584032,1.11878676,3.995667,45.96,1.85,45.9972183942,138.29,3.83584032,1.11878676,3.995667,3.83584032,1.11878676,3.995667,0.0,0.0,0.0,138.29
2020-08-20 19:30:00,47.26854816,1.31915988,47.2869519841,3.28854816,0.95915988,3.425571,43.98,0.36,43.9814733723,138.19,49.55854816,2.3891598800000002,49.6161040456,3.28854816,0.95915988,3.425571,46.27,1.43,46.2920921973,137.93,3.28854816,0.95915988,3.425571,3.28854816,0.95915988,3.425571,0.0,0.0,0.0,137.93
2020-08-20 20:00:00,45.90854944,1.32582692,45.9276902174,2.00854944,0.58582692,2.092239,43.9,0.74,43.9062364591,138.09,48.24854944,1.65582692,48.2769539828,2.00854944,0.58582692,2.092239,46.24,1.07,46.2523783172,137.83,2.00854944,0.58582692,2.092239,2.00854944,0.58582692,2.092239,0.0,0.0,0.0,137.83
2020-08-20 20:30:00,44.19197664,1.70307652,44.2247811638,1.38197664,0.40307652,1.439559,42.81,1.3,42.8297338306,138.05,46.53197664,0.9130765200000001,46.5409342274,1.38197664,0.40307652,1.439559,45.15,0.51,45.1528803068,137.79,1.38197664,0.40307652,1.439559,1.38197664,0.40307652,1.439559,0.0,0.0,0.0,137.79
2020-08-20 21:00:00,45.45286464,2.19708552,45.5059346543,2.49286464,0.72708552,2.596734,42.96,1.47,42.9851427821,137.77,47.85286464,1.02708552,47.8638857482,2.49286464,0.72708552,2.596734,45.36,0.30000000000000004,45.3609920526,137.52,2.49286464,0.72708552,2.596734,2.49286464,0.72708552,2.596734,0.0,0.0,0.0,137.52
2020-08-20 21:30:00,44.0235744,2.6202092,44.1014806917,2.0235744,0.5902092,2.10789,42.0,2.03,42.0490297153,138.08,46.3935744,0.8802091999999999,46.4019236007,2.0235744,0.5902092,2.10789,44.37,0.29,44.3709477023,137.83,2.0235744,0.5902092,2.10789,2.0235744,0.5902092,2.10789,0.0,0.0,0.0,137.83
2020-08-20 22:00:00,41.1153632,3.2686476,41.2450863522,1.4353632,0.4186476,1.49517,39.68,2.85,39.7822183896,138.72,43.3753632,1.5286476,43.4022913706,1.4353632,0.4186476,1.49517,41.94,1.11,41.9546862698,138.47,1.4353632,0.4186476,1.49517,1.4353632,0.4186476,1.49517,0.0,0.0,0.0,138.47
2020-08-20 22:30:00,38.62217632,4.07813476,38.8368856477,1.50217632,0.43813476,1.564767,37.12,3.64,37.2980428441,138.87,40.79217632,2.35813476,40.8602795936,1.50217632,0.43813476,1.564767,39.29,1.92,39.3368847267,138.62,1.50217632,0.43813476,1.564767,1.50217632,0.43813476,1.564767,0.0,0.0,0.0,138.62
2020-08-20 23:00:00,36.2979904,4.6289972,36.5919625349,1.6079903999999998,0.4689972,1.6749900000000002,34.69,4.16,34.9385417555,138.54,38.4679904,2.9189971999999997,38.5785799385,1.6079903999999998,0.4689972,1.6749900000000002,36.86,2.45,36.941333219,138.3,1.6079903999999998,0.4689972,1.6749900000000002,1.6079903999999998,0.4689972,1.6749900000000002,0.0,0.0,0.0,138.3
2020-08-20 23:30:00,34.45820032,5.00114176,34.8192330214,1.47820032,0.43114176,1.5397919999999998,32.98,4.57,33.2951242677,138.31,36.66820032,3.28114176,36.8147090978,1.47820032,0.43114176,1.5397919999999998,35.19,2.85,35.3052205771,138.06,1.47820032,0.43114176,1.5397919999999998,1.47820032,0.43114176,1.5397919999999998,0.0,0.0,0.0,138.06
2020-08-21 00:00:00,32.85416448,5.24496464,33.2701935335,1.3541644800000001,0.39496464000000003,1.410588,31.5,4.85,31.8711860463,138.1,35.04416448,3.50496464,35.2190039784,1.3541644800000001,0.39496464000000003,1.410588,33.69,3.11,33.8332410508,137.84,1.3541644800000001,0.39496464000000003,1.410588,1.3541644800000001,0.39496464000000003,1.410588,0.0,0.0,0.0,137.84
2020-08-21 00:30:00,31.2933152,5.7726336,31.8212959335,1.4833152,0.4326336,1.54512,29.81,5.34,30.2845125435,137.92,33.4433152,4.0826336,33.6915898805,1.4833152,0.4326336,1.54512,31.96,3.65,32.1677493773,137.68,1.4833152,0.4326336,1.54512,1.4833152,0.4326336,1.54512,0.0,0.0,0.0,137.68
2020-08-21 01:00:00,30.3637648,6.0581814,30.9622314232,1.4337648,0.4181814,1.4935049999999999,28.93,5.64,29.4746416433,138.16,32.4637648,4.3981814,32.7603422543,1.4337648,0.4181814,1.4935049999999999,31.03,3.98,31.2842020835,137.92,1.4337648,0.4181814,1.4935049999999999,1.4337648,0.4181814,1.4935049999999999,0.0,0.0,0.0,137.92
2020-08-21 01:30:00,29.72191648,6.34722564,30.3920975349,1.6019164799999999,0.46722564,1.668663,28.12,5.88,28.7281882478,137.85,31.88191648,4.6372256400000005,32.2173937505,1.6019164799999999,0.46722564,1.668663,30.28,4.17,30.5657864286,137.6,1.6019164799999999,0.46722564,1.668663,1.6019164799999999,0.46722564,1.668663,0.0,0.0,0.0,137.6
2020-08-21 02:00:00,29.67712128,6.43582704,30.366945799,1.59712128,0.46582704,1.663668,28.08,5.97,28.707617456,138.02,31.79712128,4.76582704,32.1522943049,1.59712128,0.46582704,1.663668,30.2,4.3,30.5045898186,137.78,1.59712128,0.46582704,1.663668,1.59712128,0.46582704,1.663668,0.0,0.0,0.0,137.78
2020-08-21 02:30:00,29.1164416,6.8006288,29.9000957109,1.9564416,0.5706287999999999,2.03796,27.16,6.23,27.8653638053,138.52,31.2164416,5.1206288,31.6336381953,1.9564416,0.5706287999999999,2.03796,29.26,4.55,29.6116548001,138.27,1.9564416,0.5706287999999999,2.03796,1.9564416,0.5706287999999999,2.03796,0.0,0.0,0.0,138.27
2020-08-21 03:00:00,28.28092704,6.9123537200000005,29.1134241922,2.03092704,0.59235372,2.115549,26.25,6.32,27.0000907406,138.9,30.40092704,5.18235372,30.8394739736,2.03092704,0.59235372,2.115549,28.37,4.59,28.7389109049,138.65,2.03092704,0.59235372,2.115549,2.03092704,0.59235372,2.115549,0.0,0.0,0.0,138.65
2020-08-21 03:30:00,28.64809024,6.94652632,29.4782513442,1.6680902400000002,0.48652632,1.737594,26.98,6.46,27.7426026176,139.09,30.73809024,5.25652632,31.1843111284,1.6680902400000002,0.48652632,1.737594,29.07,4.77,29.4587474275,138.84,1.6680902400000002,0.48652632,1.737594,1.6680902400000002,0.48652632,1.737594,0.0,0.0,0.0,138.84
2020-08-21 04:00:00,28.32031808,7.13675944,29.2057143631,1.60031808,0.46675944,1.666998,26.72,6.67,27.5399219316,138.88,30.44031808,5.45675944,30.9255426532,1.60031808,0.46675944,1.666998,28.84,4.99,29.2685103823,138.63,1.60031808,0.46675944,1.666998,1.60031808,0.46675944,1.666998,0.0,0.0,0.0,138.63
2020-08-21 04:30:00,28.5391392,7.0139156,29.3883901961,1.6591391999999998,0.4839156,1.7282700000000002,26.88,6.53,27.6618021828,139.38,30.6491392,5.2839156,31.1012780729,1.6591391999999998,0.4839156,1.7282700000000002,28.99,4.8,29.3846915927,139.13,1.6591391999999998,0.4839156,1.7282700000000002,1.6591391999999998,0.4839156,1.7282700000000002,0.0,0.0,0.0,139.13
2020-08-21 05:00:00,28.64703104,6.99205072,29.4879833267,1.9270310400000001,0.56205072,2.007324,26.72,6.43,27.4827818825,139.73,30.79703104,5.23205072,31.2383014201,1.9270310400000001,0.56205072,2.007324,28.87,4.67,29.245269703,139.47,1.9270310400000001,0.56205072,2.007324,1.9270310400000001,0.56205072,2.007324,0.0,0.0,0.0,139.47
2020-08-21 05:30:00,28.9588592,6.7955006000000004,29.7454930127,1.9388592,0.5655006,2.019645,27.02,6.23,27.7289253308,139.34,31.0988592,5.0655006,31.5087026053,1.9388592,0.5655006,2.019645,29.16,4.5,29.5051792064,139.09,1.9388592,0.5655006,2.019645,1.9388592,0.5655006,2.019645,0.0,0.0,0.0,139.09
2020-08-21 06:00:00,29.61882912,6.61757516,30.3490912457,2.04882912,0.59757516,2.134197,27.57,6.02,28.2195907128,138.97,31.80882912,4.81757516,32.1715812544,2.04882912,0.59757516,2.134197,29.76,4.22,30.057711157,138.71,2.04882912,0.59757516,2.134197,2.04882912,0.59757516,2.134197,0.0,0.0,0.0,138.71
2020-08-21 06:30:00,32.15499296,6.11645628,32.7315537316,2.04499296,0.5964562800000001,2.130201,30.11,5.52,30.6118032791,138.77,34.30499296,4.37645628,34.583029242,2.04499296,0.5964562800000001,2.130201,32.26,3.7800000000000002,32.4807019629,138.51,2.04499296,0.5964562800000001,2.130201,2.04499296,0.5964562800000001,2.130201,0.0,0.0,0.0,138.51
2020-08-21 07:00:00,34.52466336,5.15594348,34.9075369124,1.97466336,0.5759434800000001,2.056941,32.55,4.58,32.8706388742,138.34,36.67466336,3.43594348,36.8352635414,1.97466336,0.5759434800000001,2.056941,34.7,2.86,34.8176621846,138.09,1.97466336,0.5759434800000001,2.056941,1.97466336,0.5759434800000001,2.056941,0.0,0.0,0.0,138.09
2020-08-21 07:30:00,37.78151584,3.99044212,37.9916644474,2.6415158400000003,0.77044212,2.751579,35.14,3.22,35.2872214831,137.96,39.98151584,2.2504421199999998,40.0448011432,2.6415158400000003,0.77044212,2.751579,37.34,1.48,37.3693189662,137.71,2.6415158400000003,0.77044212,2.751579,2.6415158400000003,0.77044212,2.751579,0.0,0.0,0.0,137.71
2020-08-21 08:00:00,40.76100384,3.24237612,40.8897595609,5.15100384,1.50237612,5.365629,35.61,1.74,35.6524851869,137.7,42.961003840000004,2.00237612,43.0076430541,5.15100384,1.50237612,5.365629,37.81,0.5,37.8133058592,137.46,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,137.46
2020-08-21 08:30:00,41.50504,1.90522,41.5487449708,4.95504,1.44522,5.1615,36.55,0.46,36.5528945502,137.28,43.68504,2.67522,43.7668769945,4.95504,1.44522,5.1615,38.73,1.23,38.7495264487,137.04,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,137.04
2020-08-21 09:00:00,44.34896544,1.99011492,44.3935951799,5.58896544,1.63011492,5.821839,38.76,0.36,38.7616717906,137.2,46.56896544,3.77011492,46.7213260585,5.58896544,1.63011492,5.821839,40.98,2.14,41.0358379956,136.96,5.58896544,1.63011492,5.821839,5.58896544,1.63011492,5.821839,0.0,0.0,0.0,136.96
2020-08-21 09:30:00,44.5182944,2.6586692,44.5976126962,7.2982944,2.1286692,7.60239,37.22,0.53,37.2237733176,137.24,46.7082944,4.3886692,46.9140190466,7.2982944,2.1286692,7.60239,39.41,2.26,39.4747476243,137.0,7.2982944,2.1286692,7.60239,7.2982944,2.1286692,7.60239,0.0,0.0,0.0,137.0
2020-08-21 10:00:00,41.92635744,2.55727092,42.0042745771,6.19635744,1.8072709200000001,6.454539,35.73,0.75,35.7378706696,137.19,44.13635744,4.31727092,44.3470052683,6.19635744,1.8072709200000001,6.454539,37.94,2.51,38.0229364989,136.94,6.19635744,1.8072709200000001,6.454539,6.19635744,1.8072709200000001,6.454539,0.0,0.0,0.0,136.94
2020-08-21 10:30:00,40.329872,3.118296,40.450245308,8.119872,2.368296,8.4582,32.21,0.75,32.2187305771,137.24,42.579872,4.938296,42.8652804367,8.119872,2.368296,8.4582,34.46,2.5700000000000003,34.5557014109,136.99,8.119872,2.368296,8.4582,8.119872,2.368296,8.4582,0.0,0.0,0.0,136.99
2020-08-21 11:00:00,43.8871552,3.3975036,44.0184668322,7.6371552,2.2275036,7.95537,36.25,1.17,36.2688764645,136.79,46.1871552,5.2175036,46.4809170444,7.6371552,2.2275036,7.95537,38.55,2.99,38.665780737,136.54,7.6371552,2.2275036,7.95537,7.6371552,2.2275036,7.95537,0.0,0.0,0.0,136.54
2020-08-21 11:30:00,46.0169264,3.8945202,46.1814335301,6.6669263999999995,1.9445202,6.944715,39.35,1.9500000000000002,39.3982867648,137.14,48.4369264,5.8245202,48.7858675708,6.6669263999999995,1.9445202,6.944715,41.77,3.88,41.9498188316,136.88,6.6669263999999995,1.9445202,6.944715,6.6669263999999995,1.9445202,6.944715,0.0,0.0,0.0,136.88
2020-08-21 12:00:00,45.61321984,3.75218912,45.7672890541,6.93321984,2.02218912,7.222104,38.68,1.73,38.7186686238,137.35,48.85321984,6.18218912,49.242832484,6.93321984,2.02218912,7.222104,41.92,4.16,42.1259065184,137.03,6.93321984,2.02218912,7.222104,6.93321984,2.02218912,7.222104,0.0,0.0,0.0,137.03
2020-08-21 12:30:00,43.29739424,3.55757332,43.443304155,8.35739424,2.43757332,8.705619,34.94,1.12,34.9579461639,137.25,46.61739424,6.03757332,47.0067414029,8.35739424,2.43757332,8.705619,38.26,3.6,38.4289942621,136.91,8.35739424,2.43757332,8.705619,8.35739424,2.43757332,8.705619,0.0,0.0,0.0,136.91
2020-08-21 13:00:00,45.62824416,4.03323788,45.8061532212,7.58824416,2.21323788,7.904421,38.04,1.82,38.0835134934,137.87,48.96824416,6.54323788,49.4034705063,7.58824416,2.21323788,7.904421,41.38,4.33,41.6059286641,137.53,7.58824416,2.21323788,7.904421,7.58824416,2.21323788,7.904421,0.0,0.0,0.0,137.53
2020-08-21 13:30:00,45.57038144,4.41302792,45.7835612421,8.17038144,2.38302792,8.510814,37.4,2.03,37.4550517287,137.87,48.91038144,6.92302792,49.3979121845,8.17038144,2.38302792,8.510814,40.74,4.54,40.992184621,137.53,8.17038144,2.38302792,8.510814,8.17038144,2.38302792,8.510814,0.0,0.0,0.0,137.53
2020-08-21 14:00:00,43.76711488,4.04249184,43.9534081181,7.99711488,2.33249184,8.330328,35.77,1.71,35.810850311,138.25,47.09711488,6.55249184,47.5507453079,7.99711488,2.33249184,8.330328,39.1,4.22,39.3270695577,137.91,7.99711488,2.33249184,8.330328,7.99711488,2.33249184,8.330328,0.0,0.0,0.0,137.91
2020-08-21 14:30:00,46.02318144,3.11717792,46.1286248228,5.37318144,1.56717792,5.597064,40.65,1.55,40.6795403121,138.38,49.40318144,5.65717792,49.7260293851,5.37318144,1.56717792,5.597064,44.03,4.09,44.219554498,138.04,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,138.04
2020-08-21 15:00:00,44.082832,2.215826,44.1384861771,5.162832,1.5058259999999999,5.37795,38.92,0.71,38.9264755661,137.96,47.392832,4.675826,47.6229343254,5.162832,1.5058259999999999,5.37795,42.23,3.17,42.3488110813,137.63,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,137.63
2020-08-21 15:30:00,43.99765632,2.07514976,44.0465663608,6.01765632,1.7551497600000001,6.268392,37.98,0.32,37.981348054,137.87,47.19765632,4.50514976,47.412183418,6.01765632,1.7551497600000001,6.268392,41.18,2.75,41.2717203421,137.55,6.01765632,1.7551497600000001,6.268392,6.01765632,1.7551497600000001,6.268392,0.0,0.0,0.0,137.55
2020-08-21 16:00:00,42.15607744,2.18885592,42.2128648088,6.47607744,1.8888559200000001,6.745914,35.68,0.30000000000000004,35.6812611885,138.2,44.69607744,3.63885592,44.8439584663,6.47607744,1.8888559200000001,6.745914,38.22,1.75,38.260043126,137.92,6.47607744,1.8888559200000001,6.745914,6.47607744,1.8888559200000001,6.745914,0.0,0.0,0.0,137.92
2020-08-21 16:30:00,44.19317184,1.84342512,44.2316024292,4.98317184,1.45342512,5.190804,39.21,0.39,39.2119395083,138.52,46.37317184,2.84342512,46.4602640212,4.98317184,1.45342512,5.190804,41.39,1.3900000000000001,41.4133336016,138.26,4.98317184,1.45342512,5.190804,4.98317184,1.45342512,5.190804,0.0,0.0,0.0,138.26
2020-08-21 17:00:00,45.27962528,1.92447404,45.3205038126,5.08962528,1.48447404,5.301693,40.19,0.44,40.1924084872,138.38,47.47962528,2.82447404,47.5635624226,5.08962528,1.48447404,5.301693,42.39,1.34,42.4111742351,138.13,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,138.13
2020-08-21 17:30:00,46.9944912,1.5854766,47.0212286015,4.3044912,1.2554766,4.483845,42.69,0.33,42.6912754553,138.43,49.2144912,2.6654766,49.2866199853,4.3044912,1.2554766,4.483845,44.91,1.4100000000000001,44.9321288167,138.18,4.3044912,1.2554766,4.483845,4.3044912,1.2554766,4.483845,0.0,0.0,0.0,138.18
2020-08-21 18:00:00,46.81348256,1.56309908,46.8395711779,3.95348256,1.15309908,4.118211,42.86,0.41000000000000003,42.8619609911,138.17,49.02348256,2.52309908,49.0883679834,3.95348256,1.15309908,4.118211,45.07,1.37,45.090817247,137.92,3.95348256,1.15309908,4.118211,3.95348256,1.15309908,4.118211,0.0,0.0,0.0,137.92
2020-08-21 18:30:00,46.17295328,2.01752804,46.2170102234,3.76295328,1.09752804,3.919743,42.41,0.92,42.4199776049,138.09,48.39295328,1.94752804,48.4321256257,3.76295328,1.09752804,3.919743,44.63,0.85,44.6380935973,137.84,3.76295328,1.09752804,3.919743,3.76295328,1.09752804,3.919743,0.0,0.0,0.0,137.84
2020-08-21 19:00:00,45.22682976,1.99365868,45.2707499946,3.40682976,0.99365868,3.548781,41.82,1.0,41.8319542933,138.09,47.54682976,1.8436586799999999,47.5825608554,3.40682976,0.99365868,3.548781,44.14,0.85,44.1481834281,137.84,3.40682976,0.99365868,3.548781,3.40682976,0.99365868,3.548781,0.0,0.0,0.0,137.84
2020-08-21 19:30:00,44.63967744,2.27990592,44.6978609438,2.87967744,0.83990592,2.999664,41.76,1.44,41.7848202102,138.25,46.83967744,1.22990592,46.8558219569,2.87967744,0.83990592,2.999664,43.96,0.39,43.9617299478,138.0,2.87967744,0.83990592,2.999664,2.87967744,0.83990592,2.999664,0.0,0.0,0.0,138.0
2020-08-21 20:00:00,44.66423264,2.16123452,44.7164914989,3.12423264,0.91123452,3.254409,41.54,1.25,41.5588029183,138.33,46.86423264,1.45123452,46.8866972879,3.12423264,0.91123452,3.254409,43.74,0.54,43.7433332063,138.08,3.12423264,0.91123452,3.254409,3.12423264,0.91123452,3.254409,0.0,0.0,0.0,138.08
2020-08-21 20:30:00,43.55743968,2.94925324,43.6571717608,2.87743968,0.83925324,2.997333,40.68,2.11,40.7346842384,138.38,45.75743968,1.16925324,45.7723763771,2.87743968,0.83925324,2.997333,42.88,0.33,42.881269804,138.13,2.87743968,0.83925324,2.997333,2.87743968,0.83925324,2.997333,0.0,0.0,0.0,138.13
2020-08-21 21:00:00,43.66426336,3.01249348,43.768059264,2.37426336,0.69249348,2.473191,41.29,2.32,41.3551266471,137.76,45.94426336,1.24249348,45.9610609728,2.37426336,0.69249348,2.473191,43.57,0.55,43.573471287,137.51,2.37426336,0.69249348,2.473191,2.37426336,0.69249348,2.473191,0.0,0.0,0.0,137.51
2020-08-21 21:30:00,43.7047632,3.0134726,43.8085304876,2.0347632,0.5934726,2.119545,41.67,2.42,41.7402120263,137.89,45.9647632,1.2734726,45.9824008561,2.0347632,0.5934726,2.119545,43.93,0.68,43.9352626031,137.64,2.0347632,0.5934726,2.119545,2.0347632,0.5934726,2.119545,0.0,0.0,0.0,137.64
2020-08-21 22:00:00,41.79889888,3.62717884,41.9559813843,2.2188988800000002,0.64717884,2.311353,39.58,2.98,39.6920243878,137.93,44.03889888,1.91717884,44.0806101281,2.2188988800000002,0.64717884,2.311353,41.82,1.27,41.8392793915,137.68,2.2188988800000002,0.64717884,2.311353,2.2188988800000002,0.64717884,2.311353,0.0,0.0,0.0,137.68
2020-08-21 22:30:00,38.94815008,4.32571044,39.1876277091,1.76815008,0.51571044,1.841823,37.18,3.81,37.3747040122,137.17,41.17815008,2.63571044,41.2624164772,1.76815008,0.51571044,1.841823,39.41,2.12,39.4669798693,136.93,1.76815008,0.51571044,1.841823,1.76815008,0.51571044,1.841823,0.0,0.0,0.0,136.93
2020-08-21 23:00:00,35.38613216,5.15762188,35.7600253454,1.7061321600000001,0.49762188,1.777221,33.68,4.66,34.0008529305,137.42,37.57613216,3.43762188,37.7330485423,1.7061321600000001,0.49762188,1.777221,35.87,2.94,35.9902834109,137.17,1.7061321600000001,0.49762188,1.777221,1.7061321600000001,0.49762188,1.777221,0.0,0.0,0.0,137.17
2020-08-21 23:30:00,33.7332848,5.4880414,34.1767918595,1.9132848,0.5580414,1.993005,31.82,4.93,32.1996475136,137.32,35.9532848,3.7580413999999998,36.1491571558,1.9132848,0.5580414,1.993005,34.04,3.2,34.1900804328,137.07,1.9132848,0.5580414,1.993005,1.9132848,0.5580414,1.993005,0.0,0.0,0.0,137.07
2020-08-22 00:00:00,32.71243584,5.83237712,33.2283024161,1.7224358400000002,0.50237712,1.794204,30.99,5.33,31.4450155033,137.9,34.99243584,4.05237712,35.2263016273,1.7224358400000002,0.50237712,1.794204,33.27,3.55,33.4588613076,137.64,1.7224358400000002,0.50237712,1.794204,1.7224358400000002,0.50237712,1.794204,0.0,0.0,0.0,137.64
2020-08-22 00:30:00,30.3473216,5.9142188,30.9182456214,1.0773215999999999,0.31421879999999996,1.12221,29.27,5.6,29.8008875707,137.42,32.5773216,4.1542188,32.8411238612,1.0773215999999999,0.31421879999999996,1.12221,31.5,3.84,31.7331939773,137.17,1.0773215999999999,0.31421879999999996,1.12221,1.0773215999999999,0.31421879999999996,1.12221,0.0,0.0,0.0,137.17
2020-08-22 01:00:00,29.45748128,6.03093204,30.0685108483,1.23748128,0.36093204,1.289043,28.22,5.67,28.7839764452,137.79,31.79748128,4.09093204,32.0595623911,1.23748128,0.36093204,1.289043,30.56,3.73,30.7867909987,137.51,1.23748128,0.36093204,1.289043,1.23748128,0.36093204,1.289043,0.0,0.0,0.0,137.51
2020-08-22 01:30:00,28.75901984,6.08221412,29.3951450202,1.13901984,0.33221412,1.186479,27.62,5.75,28.2121764492,137.73,31.15901984,4.04221412,31.4201211389,1.13901984,0.33221412,1.186479,30.02,3.71,30.2483801219,137.45,1.13901984,0.33221412,1.186479,1.13901984,0.33221412,1.186479,0.0,0.0,0.0,137.45
2020-08-22 02:00:00,28.86456416,6.06174788,29.4942003029,1.27456416,0.37174788000000003,1.327671,27.59,5.69,28.1706265461,137.71,31.26456416,4.02174788,31.5221735946,1.27456416,0.37174788000000003,1.327671,29.99,3.65,30.2112992107,137.42,1.27456416,0.37174788000000003,1.327671,1.27456416,0.37174788000000003,1.327671,0.0,0.0,0.0,137.42
2020-08-22 02:30:00,28.58524352,6.15027936,29.239392663,1.23524352,0.36027936,1.286712,27.35,5.79,27.9561549574,137.86,30.96524352,4.10027936,31.2355342052,1.23524352,0.36027936,1.286712,29.73,3.74,29.9643204495,137.56,1.23524352,0.36027936,1.286712,1.23524352,0.36027936,1.286712,0.0,0.0,0.0,137.56
2020-08-22 03:00:00,27.582456,6.229883,28.277258021,1.542456,0.449883,1.606725,26.04,5.78,26.6737698873,138.05,29.992456,4.139883,30.2768236142,1.542456,0.449883,1.606725,28.45,3.69,28.6883007514,137.75,1.542456,0.449883,1.606725,1.542456,0.449883,1.606725,0.0,0.0,0.0,137.75
2020-08-22 03:30:00,27.47579296,6.56335628,28.2488379308,1.24579296,0.36335628000000003,1.297701,26.23,6.2,26.9527902081,138.01,29.88579296,4.49335628,30.2216953778,1.24579296,0.36335628000000003,1.297701,28.64,4.13,28.936248893,137.71,1.24579296,0.36335628000000003,1.297701,1.24579296,0.36335628000000003,1.297701,0.0,0.0,0.0,137.71
2020-08-22 04:00:00,26.97510336,6.65773848,27.7845583544,1.53510336,0.44773848,1.599066,25.44,6.21,26.1869757704,138.14,29.37510336,4.59773848,29.7327411542,1.53510336,0.44773848,1.599066,27.84,4.15,28.1476126874,137.84,1.53510336,0.44773848,1.599066,1.53510336,0.44773848,1.599066,0.0,0.0,0.0,137.84
2020-08-22 04:30:00,27.02882976,6.68090868,27.8422732367,1.40882976,0.41090868,1.467531,25.62,6.27,26.3760743857,138.32,29.47882976,4.56090868,29.8295707647,1.40882976,0.41090868,1.467531,28.07,4.15,28.375119383,138.01,1.40882976,0.41090868,1.467531,1.40882976,0.41090868,1.467531,0.0,0.0,0.0,138.01
2020-08-22 05:00:00,26.84849024,6.61997632,27.652586039,1.26849024,0.36997632,1.3213439999999999,25.58,6.25,26.3324685512,138.46,29.24849024,4.52997632,29.597210456,1.26849024,0.36997632,1.3213439999999999,27.98,4.16,28.2875591029,138.15,1.26849024,0.36997632,1.3213439999999999,1.26849024,0.36997632,1.3213439999999999,0.0,0.0,0.0,138.15
2020-08-22 05:30:00,27.1895392,6.4173656,27.9366000643,1.2595391999999999,0.36736559999999996,1.31202,25.93,6.05,26.626441745,138.23,29.8795392,4.2673656,30.1827313537,1.2595391999999999,0.36736559999999996,1.31202,28.62,3.9,28.8845010343,137.87,1.2595391999999999,0.36736559999999996,1.31202,1.2595391999999999,0.36736559999999996,1.31202,0.0,0.0,0.0,137.87
2020-08-22 06:00:00,27.63169728,6.39799504,28.3627402609,1.02169728,0.29799504,1.064268,26.61,6.1,27.3002216108,138.32,30.43169728,4.00799504,30.6944982624,1.02169728,0.29799504,1.064268,29.41,3.71,29.6430801369,137.96,1.02169728,0.29799504,1.064268,1.02169728,0.29799504,1.064268,0.0,0.0,0.0,137.96
2020-08-22 06:30:00,28.20417472,6.68205096,28.9849146397,1.10417472,0.32205096,1.150182,27.1,6.36,27.8363000415,138.21,30.69417472,4.84205096,31.073748072,1.10417472,0.32205096,1.150182,29.59,4.52,29.9332340384,137.92,1.10417472,0.32205096,1.150182,1.10417472,0.32205096,1.150182,0.0,0.0,0.0,137.92
2020-08-22 07:00:00,28.8816368,6.5254774,29.6096403143,1.5616368,0.4554774,1.6267049999999998,27.32,6.07,27.9861983842,137.85,31.3816368,4.7254774,31.7354260237,1.5616368,0.4554774,1.6267049999999998,29.82,4.27,30.1241647187,137.58,1.5616368,0.4554774,1.6267049999999998,1.5616368,0.4554774,1.6267049999999998,0.0,0.0,0.0,137.58
2020-08-22 07:30:00,31.6508672,5.7031696,32.1605898267,1.9308672,0.5631695999999999,2.01132,29.72,5.14,30.1612002414,137.77,33.9808672,3.8531696,34.1986293823,1.9308672,0.5631695999999999,2.01132,32.05,3.29,32.2184201971,137.5,1.9308672,0.5631695999999999,2.01132,1.9308672,0.5631695999999999,2.01132,0.0,0.0,0.0,137.5
2020-08-22 08:00:00,32.96144576,5.33417168,33.3902724472,2.79144576,0.8141716800000001,2.907756,30.17,4.52,30.506709098199998,137.73,35.21144576,3.5241716800000003,35.3873663691,2.79144576,0.8141716800000001,2.907756,32.42,2.71,32.5330677926,137.46,2.79144576,0.8141716800000001,2.907756,2.79144576,0.8141716800000001,2.907756,0.0,0.0,0.0,137.46
2020-08-22 08:30:00,33.77412192,5.07328556,34.1530311662,3.95412192,1.15328556,4.118877,29.82,3.92,30.0765490042,137.73,36.06412192,3.24328556,36.2096643327,3.95412192,1.15328556,4.118877,32.11,2.09,32.1779458636,137.44,3.95412192,1.15328556,4.118877,3.95412192,1.15328556,4.118877,0.0,0.0,0.0,137.44
2020-08-22 09:00:00,36.20314272,3.89549996,36.4121197233,4.13314272,1.20549996,4.305357,32.07,2.69,32.1826195329,137.51,38.41314272,2.11549996,38.4713513372,4.13314272,1.20549996,4.305357,34.28,0.91,34.2920763443,137.25,4.13314272,1.20549996,4.305357,4.13314272,1.20549996,4.305357,0.0,0.0,0.0,137.25
2020-08-22 09:30:00,37.7493072,3.1777146,37.8828201717,3.4893072,1.0177146,3.634695,34.26,2.16,34.328023537600004,137.68,39.9693072,1.3577146,39.9923606078,3.4893072,1.0177146,3.634695,36.48,0.34,36.4815843954,137.43,3.4893072,1.0177146,3.634695,3.4893072,1.0177146,3.634695,0.0,0.0,0.0,137.43
2020-08-22 10:00:00,38.748168,2.906549,38.8570270408,3.828168,1.116549,3.987675,34.92,1.79,34.9658476231,137.99,40.958168,1.416549,40.9826565389,3.828168,1.116549,3.987675,37.13,0.30000000000000004,37.1312119382,137.74,3.828168,1.116549,3.987675,3.828168,1.116549,3.987675,0.0,0.0,0.0,137.74
2020-08-22 10:30:00,38.98962592,3.06780756,39.1101313294,4.44962592,1.29780756,4.635027,34.54,1.77,34.5853220312,138.02,41.21962592,1.42780756,41.2443474359,4.44962592,1.29780756,4.635027,36.77,0.13,36.7702298062,137.77,4.44962592,1.29780756,4.635027,4.44962592,1.29780756,4.635027,0.0,0.0,0.0,137.77
2020-08-22 11:00:00,35.96560768,3.76580224,36.1622206495,6.70560768,1.9558022400000001,6.985008,29.26,1.81,29.3159291171,138.05,38.16560768,2.00580224,38.2182790325,6.70560768,1.9558022400000001,6.985008,31.46,0.05,31.460039733,137.8,6.70560768,1.9558022400000001,6.985008,6.70560768,1.9558022400000001,6.985008,0.0,0.0,0.0,137.8
2020-08-22 11:30:00,36.71773504,3.73517272,36.9072293964,7.21773504,2.10517272,7.518474,29.5,1.63,29.5449978846,138.12,38.90773504,2.39517272,38.9813891274,7.21773504,2.10517272,7.518474,31.69,0.29,31.6913268892,137.86,7.21773504,2.10517272,7.518474,7.21773504,2.10517272,7.518474,0.0,0.0,0.0,137.86
2020-08-22 12:00:00,38.95204128,2.96601204,39.0648018976,6.67204128,1.94601204,6.950043,32.28,1.02,32.296111221,138.12,41.26204128,2.86601204,41.3614564009,6.67204128,1.94601204,6.950043,34.59,0.92,34.6022325869,137.83,6.67204128,1.94601204,6.950043,6.67204128,1.94601204,6.950043,0.0,0.0,0.0,137.83
2020-08-22 12:30:00,39.78155296,2.94878628,39.890691852,5.48155296,1.5987862800000001,5.709951,34.3,1.35,34.3265567746,138.27,42.08155296,2.22878628,42.1405337865,5.48155296,1.5987862800000001,5.709951,36.6,0.63,36.6054217296,138.0,5.48155296,1.5987862800000001,5.709951,5.48155296,1.5987862800000001,5.709951,0.0,0.0,0.0,138.0
2020-08-22 13:00:00,37.94247136,3.56738748,38.1098069575,6.16247136,1.79738748,6.4192409999999995,31.78,1.77,31.8292522689,138.48,40.18247136,1.96738748,40.23060549,6.16247136,1.79738748,6.4192409999999995,34.02,0.17,34.0204247475,138.22,6.16247136,1.79738748,6.4192409999999995,6.16247136,1.79738748,6.4192409999999995,0.0,0.0,0.0,138.22
2020-08-22 13:30:00,37.88270112,3.48037116,38.0422400439,6.17270112,1.80037116,6.429897,31.71,1.6800000000000002,31.754472126,138.7,40.08270112,2.06037116,40.1356208173,6.17270112,1.80037116,6.429897,33.91,0.26,33.9109967415,138.44,6.17270112,1.80037116,6.429897,6.17270112,1.80037116,6.429897,0.0,0.0,0.0,138.44
2020-08-22 14:00:00,32.85732448,4.7279696399999995,33.1957447409,8.187324480000001,2.38796964,8.528463,24.67,2.34,24.7807283993,139.27,35.02732448,2.94796964,35.1511590879,8.187324480000001,2.38796964,8.528463,26.84,0.56,26.8458413912,139.01,8.187324480000001,2.38796964,8.528463,8.187324480000001,2.38796964,8.528463,0.0,0.0,0.0,139.01
2020-08-22 14:30:00,34.81032288,4.24051084,35.0676561976,6.79032288,1.98051084,7.073253,28.02,2.26,28.1109942905,139.37,36.98032288,2.41051084,37.0588025011,6.79032288,1.98051084,7.073253,30.19,0.43,30.193062117,139.11,6.79032288,1.98051084,7.073253,6.79032288,1.98051084,7.073253,0.0,0.0,0.0,139.11
2020-08-22 15:00:00,33.03491776,4.71351768,33.3694926592,7.31491776,2.13351768,7.619706,25.72,2.58,25.849077353,139.37,35.46491776,2.78351768,35.5739843481,7.31491776,2.13351768,7.619706,28.15,0.65,28.1575034405,139.11,7.31491776,2.13351768,7.619706,7.31491776,2.13351768,7.619706,0.0,0.0,0.0,139.11
2020-08-22 15:30:00,36.83240224,3.71111732,37.0188904011,5.35240224,1.5611173200000001,5.575419,31.48,2.15,31.5533342137,139.34,40.01240224,1.86111732,40.0556624049,5.35240224,1.5611173200000001,5.575419,34.66,0.30000000000000004,34.6612983023,139.01,5.35240224,1.5611173200000001,5.575419,5.35240224,1.5611173200000001,5.575419,0.0,0.0,0.0,139.01
2020-08-22 16:00:00,35.62631744,4.11892592,35.863631231,6.23631744,1.8189259199999999,6.496164,29.39,2.3,29.4798592263,139.3,38.81631744,2.05892592,38.8708846767,6.23631744,1.8189259199999999,6.496164,32.58,0.24,32.5808839659,138.96,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,138.96
2020-08-22 16:30:00,35.19463936,4.45843648,35.4759114827,5.99463936,1.74843648,6.244416,29.2,2.71,29.3254855032,139.44,37.48463936,2.54843648,37.5711686861,5.99463936,1.74843648,6.244416,31.49,0.8,31.5001603171,139.17,5.99463936,1.74843648,6.244416,5.99463936,1.74843648,6.244416,0.0,0.0,0.0,139.17
2020-08-22 17:00:00,37.90241216,4.02153688,38.1151624216,5.42241216,1.58153688,5.648346,32.48,2.44,32.5715213031,139.06,40.12241216,2.24153688,40.1849778539,5.42241216,1.58153688,5.648346,34.7,0.66,34.7062760895,138.8,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,138.8
2020-08-22 17:30:00,40.64144512,3.04083816,40.7550458,3.4314451200000002,1.00083816,3.574422,37.21,2.04,37.2658784949,138.78,42.88144512,1.20083816,42.8982557672,3.4314451200000002,1.00083816,3.574422,39.45,0.2,39.4505069676,138.52,3.4314451200000002,1.00083816,3.574422,3.4314451200000002,1.00083816,3.574422,0.0,0.0,0.0,138.52
2020-08-22 18:00:00,43.84033632,2.82426476,43.931213961,3.34033632,0.9742647600000001,3.479517,40.5,1.85,40.5422310684,138.85,46.09033632,1.22426476,46.1065930892,3.34033632,0.9742647600000001,3.479517,42.75,0.25,42.7507309879,138.6,3.34033632,0.9742647600000001,3.479517,3.34033632,0.9742647600000001,3.479517,0.0,0.0,0.0,138.6
2020-08-22 18:30:00,42.66466176,3.34260968,42.7954016521,3.57466176,1.04260968,3.723606,39.09,2.3,39.1576059023,138.33,44.92466176,1.61260968,44.9535954539,3.57466176,1.04260968,3.723606,41.35,0.5700000000000001,41.3539284712,138.09,3.57466176,1.04260968,3.723606,3.57466176,1.04260968,3.723606,0.0,0.0,0.0,138.09
2020-08-22 19:00:00,42.4271504,3.0637522,42.5376265042,2.4471504,0.7137522,2.549115,39.98,2.35,40.0490062299,137.36,44.6971504,1.3637522,44.7179502431,2.4471504,0.7137522,2.549115,42.25,0.65,42.2549997042,137.12,2.4471504,0.7137522,2.549115,2.4471504,0.7137522,2.549115,0.0,0.0,0.0,137.12
2020-08-22 19:30:00,41.70658112,3.26983616,41.8345639063,2.29658112,0.66983616,2.392272,39.41,2.6,39.4956719148,137.36,43.95658112,1.56983616,43.9846042307,2.29658112,0.66983616,2.392272,41.66,0.9,41.6697204214,137.12,2.29658112,0.66983616,2.392272,2.29658112,0.66983616,2.392272,0.0,0.0,0.0,137.12
2020-08-22 20:00:00,41.11551264,3.62827452,41.2752923144,1.84551264,0.53827452,1.922409,39.27,3.09,39.3913823063,137.64,43.36551264,1.92827452,43.4083624335,1.84551264,0.53827452,1.922409,41.52,1.3900000000000001,41.5432605846,137.4,1.84551264,0.53827452,1.922409,1.84551264,0.53827452,1.922409,0.0,0.0,0.0,137.4
2020-08-22 20:30:00,42.04095712,3.68027916,42.2017361048,1.9209571200000002,0.56027916,2.000997,40.12,3.12,40.2411331848,137.81,44.33095712,1.97027916,44.3747198205,1.9209571200000002,0.56027916,2.000997,42.41,1.4100000000000001,42.4334325739,137.57,1.9209571200000002,0.56027916,2.000997,1.9209571200000002,0.56027916,2.000997,0.0,0.0,0.0,137.57
2020-08-22 21:00:00,42.40139616,4.00207388,42.5898461098,2.44139616,0.71207388,2.543121,39.96,3.29,40.0952079431,137.75,44.73139616,2.2720738799999998,44.789062528,2.44139616,0.71207388,2.543121,42.29,1.56,42.3187629781,137.5,2.44139616,0.71207388,2.543121,2.44139616,0.71207388,2.543121,0.0,0.0,0.0,137.5
2020-08-22 21:30:00,41.8248128,4.3255704,42.0478956078,2.3848127999999997,0.6955703999999999,2.4841800000000003,39.44,3.63,39.6066976659,137.87,44.1648128,2.6055704,44.241605834,2.3848127999999997,0.6955703999999999,2.4841800000000003,41.78,1.9100000000000001,41.8236356621,137.62,2.3848127999999997,0.6955703999999999,2.4841800000000003,2.3848127999999997,0.6955703999999999,2.4841800000000003,0.0,0.0,0.0,137.62
2020-08-22 22:00:00,39.00225504,5.08815772,39.3327503131,2.70225504,0.7881577200000001,2.8148489999999997,36.3,4.3,36.5537959725,138.08,41.32225504,3.33815772,41.4568698596,2.70225504,0.7881577200000001,2.8148489999999997,38.62,2.55,38.7040940987,137.82,2.70225504,0.7881577200000001,2.8148489999999997,2.70225504,0.7881577200000001,2.8148489999999997,0.0,0.0,0.0,137.82
2020-08-22 22:30:00,37.32049824,5.19764532,37.680699379800004,1.26049824,0.36764532,1.313019,36.06,4.83,36.3820354021,138.08,39.61049824,3.50764532,39.7655019648,1.26049824,0.36764532,1.313019,38.35,3.14,38.4783328641,137.82,1.26049824,0.36764532,1.313019,1.26049824,0.36764532,1.313019,0.0,0.0,0.0,137.82
2020-08-22 23:00:00,33.79718144,5.75167792,34.2831047629,1.37718144,0.40167792,1.434564,32.42,5.35,32.8584677062,138.24,36.04718144,4.05167792,36.2741696492,1.37718144,0.40167792,1.434564,34.67,3.65,34.8616035202,137.98,1.37718144,0.40167792,1.434564,1.37718144,0.40167792,1.434564,0.0,0.0,0.0,137.98
2020-08-22 23:30:00,31.00351456,6.04102508,31.5865778312,1.92351456,0.5610250800000001,2.003661,29.08,5.48,29.5918367122,138.65,33.25351456,4.30102508,33.5305092018,1.92351456,0.5610250800000001,2.003661,31.33,3.74,31.5524404761,138.39,1.92351456,0.5610250800000001,2.003661,1.92351456,0.5610250800000001,2.003661,0.0,0.0,0.0,138.39
2020-08-23 00:00:00,27.9731328,7.3950804,28.9341212545,4.0631328,1.1850804,4.23243,23.91,6.21,24.7032831826,139.12,30.2231328,5.6350804,30.743973187599998,4.0631328,1.1850804,4.23243,26.16,4.45,26.5357890405,138.86,4.0631328,1.1850804,4.23243,4.0631328,1.1850804,4.23243,0.0,0.0,0.0,138.86
2020-08-23 00:30:00,26.21522944,7.9331919200000005,27.3893006233,5.32522944,1.5531919200000002,5.547114,20.89,6.38,21.8425387719,139.2,28.46522944,6.14319192,29.120578532,5.32522944,1.5531919200000002,5.547114,23.14,4.59,23.5908393238,138.93,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,138.93
