Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-23 01:00:00,25.72382112,8.02403116,26.9462436913,5.05382112,1.47403116,5.264397,20.67,6.55,21.6829748881,139.82,28.03382112,6.15403116,28.701345371,5.05382112,1.47403116,5.264397,22.98,4.68,23.451712091,139.54,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,139.54
2020-08-23 01:30:00,25.05194304,8.20181672,26.3603802626,5.01194304,1.46181672,5.220774,20.04,6.74,21.1430650569,139.82,27.29194304,6.38181672,28.0281597603,5.01194304,1.46181672,5.220774,22.28,4.92,22.8167657656,139.54,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,139.54
2020-08-23 02:00:00,24.85583904,8.08211972,26.1368206473,5.11583904,1.49211972,5.328999,19.74,6.59,20.8109514439,139.88,27.09583904,6.25211972,27.8077955666,5.11583904,1.49211972,5.328999,21.98,4.76,22.4895086652,139.61,5.11583904,1.49211972,5.328999,5.11583904,1.49211972,5.328999,0.0,0.0,0.0,139.61
2020-08-23 02:30:00,24.37214272,8.21687496,25.7199995115,5.13214272,1.49687496,5.345982,19.24,6.72,20.3797939146,140.11,26.59214272,6.37687496,27.3460525249,5.13214272,1.49687496,5.345982,21.46,4.88,22.0078622315,139.83,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,139.83
2020-08-23 03:00:00,24.45178304,4.38843672,24.8424650685,5.17178304,1.5084367200000002,5.387274,19.28,2.88,19.4939169999,138.51,25.00178304,16.31843672,29.8559965863,5.17178304,1.5084367200000002,5.387274,19.83,14.81,24.750050505,136.71,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,136.71
2020-08-23 03:30:00,24.25215264,4.4172945200000004,24.6511541018,5.2021526399999996,1.51729452,5.418909,19.05,2.9,19.2694706725,138.65,24.76215264,16.41729452,29.7101289584,5.2021526399999996,1.51729452,5.418909,19.56,14.9,24.5886884563,136.84,5.2021526399999996,1.51729452,5.418909,5.2021526399999996,1.51729452,5.418909,0.0,0.0,0.0,136.84
2020-08-23 04:00:00,23.95954528,4.39778404,24.3598094099,5.16954528,1.50778404,5.384943,18.79,2.89,19.0109494766,138.65,24.54954528,16.33778404,29.4890379767,5.16954528,1.50778404,5.384943,19.38,14.83,24.4031411912,136.84,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,136.84
2020-08-23 04:30:00,23.87064416,4.44393788,24.2807791575,5.19064416,1.5139378799999998,5.406921,18.68,2.93,18.9083923166,138.77,24.42064416,16.38393788,29.4075038323,5.19064416,1.5139378799999998,5.406921,19.23,14.87,24.3086363254,136.96,5.19064416,1.5139378799999998,5.406921,5.19064416,1.5139378799999998,5.406921,0.0,0.0,0.0,136.96
2020-08-23 05:00:00,23.77114336,4.49158348,24.1917667565,5.49114336,1.60158348,5.719941,18.28,2.89,18.5070392013,138.85,24.31114336,16.55158348,29.4106546538,5.49114336,1.60158348,5.719941,18.82,14.95,24.0352844793,137.04,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,137.04
2020-08-23 05:30:00,24.01802656,4.40734108,24.4190551667,5.40802656,1.57734108,5.633361,18.61,2.83,18.8239475137,138.74,24.65802656,16.48734108,29.6622772174,5.40802656,1.57734108,5.633361,19.25,14.91,24.3489342683,136.92,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,136.92
2020-08-23 06:00:00,24.21925568,4.27561624,24.5937642488,5.05925568,1.47561624,5.270058,19.16,2.8,19.3635120781,138.7,24.76925568,16.45561624,29.7372381498,5.05925568,1.47561624,5.270058,19.71,14.98,24.7565041959,136.92,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,136.92
2020-08-23 06:30:00,25.2315536,4.1821198,25.5757976042,4.8415536,1.4121198,5.043285,20.39,2.77,20.577293310800002,138.7,25.7115536,16.4321198,30.5139074792,4.8415536,1.4121198,5.043285,20.87,15.02,25.7129792128,136.88,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.88
2020-08-23 07:00:00,24.91220224,4.65939232,25.3441858666,5.55220224,1.61939232,5.783544,19.36,3.04,19.597224293300002,138.53,25.43220224,16.30939232,30.2124674369,5.55220224,1.61939232,5.783544,19.88,14.69,24.71862658,136.72,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,136.72
2020-08-23 07:30:00,26.1878064,5.1681102,26.6928935689,5.7878064,1.6881102000000001,6.028965,20.4,3.48,20.6946949724,138.16,26.6878064,15.8981102,31.0642707684,5.7878064,1.6881102000000001,6.028965,20.9,14.21,25.2731893516,136.36,5.7878064,1.6881102000000001,6.028965,5.7878064,1.6881102000000001,6.028965,0.0,0.0,0.0,136.36
2020-08-23 08:00:00,27.50174144,6.18675792,28.189036092,6.8117414400000005,1.98675792,7.095564,20.69,4.2,21.1119894847,137.79,27.98174144,15.38675792,31.9332142651,6.8117414400000005,1.98675792,7.095564,21.17,13.4,25.0545185545,136.0,6.8117414400000005,1.98675792,7.095564,6.8117414400000005,1.98675792,7.095564,0.0,0.0,0.0,136.0
2020-08-23 08:30:00,28.7151472,6.7498346,29.4977956099,7.6451472,2.2298346000000002,7.9636949999999995,21.07,4.52,21.5493689003,137.62,29.2951472,15.1798346,32.994439349,7.6451472,2.2298346000000002,7.9636949999999995,21.65,12.95,25.2274651917,135.82,7.6451472,2.2298346000000002,7.9636949999999995,7.6451472,2.2298346000000002,7.9636949999999995,0.0,0.0,0.0,135.82
2020-08-23 09:00:00,28.96057024,7.76766632,29.9841836421,9.18057024,2.67766632,9.563094,19.78,5.09,20.4244094162,137.42,29.49057024,15.11766632,33.139667591,9.18057024,2.67766632,9.563094,20.31,12.44,23.8170044296,135.64,9.18057024,2.67766632,9.563094,9.18057024,2.67766632,9.563094,0.0,0.0,0.0,135.64
2020-08-23 09:30:00,30.58073952,8.53813236,31.7502965937,9.73073952,2.83813236,10.136187,20.85,5.7,21.6150988894,137.29,31.10073952,14.58813236,34.3521411915,9.73073952,2.83813236,10.136187,21.37,11.75,24.3872794711,135.52,9.73073952,2.83813236,10.136187,9.73073952,2.83813236,10.136187,0.0,0.0,0.0,135.52
2020-08-23 10:00:00,33.15468672,8.80386696,34.3036634334,8.58468672,2.50386696,8.942382,24.57,6.3,25.3648358954,137.16,33.64468672,13.65386696,36.3096822824,8.58468672,2.50386696,8.942382,25.06,11.15,27.4285635789,135.4,8.58468672,2.50386696,8.942382,8.58468672,2.50386696,8.942382,0.0,0.0,0.0,135.4
2020-08-23 10:30:00,34.4097008,9.1978294,35.6177985678,9.4897008,2.7678294,9.885105,24.92,6.43,25.7361865862,137.12,34.8397008,13.8278294,37.4835112783,9.4897008,2.7678294,9.885105,25.35,11.06,27.6576589754,135.37,9.4897008,2.7678294,9.885105,9.4897008,2.7678294,9.885105,0.0,0.0,0.0,135.37
2020-08-23 11:00:00,34.80693312,9.78827216,36.1570583026,9.93693312,2.89827216,10.350972,24.87,6.89,25.8067626796,137.31,35.26693312,13.52827216,37.7726186453,9.93693312,2.89827216,10.350972,25.33,10.63,27.4700891881,135.54,9.93693312,2.89827216,10.350972,9.93693312,2.89827216,10.350972,0.0,0.0,0.0,135.54
2020-08-23 11:30:00,34.16169792,10.17507856,35.6448289164,10.37169792,3.02507856,10.803852,23.79,7.15,24.8412278279,137.05,34.60169792,13.38507856,37.1003750251,10.37169792,3.02507856,10.803852,24.23,10.36,26.3518974649,135.29,10.37169792,3.02507856,10.803852,10.37169792,3.02507856,10.803852,0.0,0.0,0.0,135.29
2020-08-23 12:00:00,37.28389824,9.44072032,38.4605807045,7.85389824,2.29072032,8.181144,29.43,7.15,30.2860925179,136.92,37.62389824,12.64072032,39.6906226832,7.85389824,2.29072032,8.181144,29.77,10.35,31.5178584298,135.17,7.85389824,2.29072032,8.181144,7.85389824,2.29072032,8.181144,0.0,0.0,0.0,135.17
2020-08-23 12:30:00,36.74214816,9.99395988,38.0770887214,9.68214816,2.82395988,10.085571,27.06,7.17,27.9937939551,136.81,37.15214816,13.07395988,39.3854102409,9.68214816,2.82395988,10.085571,27.47,10.25,29.3200170532,135.05,9.68214816,2.82395988,10.085571,9.68214816,2.82395988,10.085571,0.0,0.0,0.0,135.05
2020-08-23 13:00:00,37.4951568,9.4035874,38.6563609183,8.0351568,2.3435874,8.369955,29.46,7.06,30.2941446488,136.81,37.8551568,12.7535874,39.9457993777,8.0351568,2.3435874,8.369955,29.82,10.41,31.5848143892,135.05,8.0351568,2.3435874,8.369955,8.0351568,2.3435874,8.369955,0.0,0.0,0.0,135.05
2020-08-23 13:30:00,38.0562768,9.0872474,39.1261839334,6.9162768,2.0172474,7.204455,31.14,7.07,31.9324991192,137.2,38.3462768,12.5172474,40.3375560352,6.9162768,2.0172474,7.204455,31.43,10.5,33.1375149943,135.45,6.9162768,2.0172474,7.204455,6.9162768,2.0172474,7.204455,0.0,0.0,0.0,135.45
2020-08-23 14:00:00,37.69755584,8.88428712,38.7303017538,6.59755584,1.92428712,6.872454,31.1,6.96,31.8692892924,137.58,38.00755584,12.59428712,40.0398597524,6.59755584,1.92428712,6.872454,31.41,10.67,33.1728352723,135.82,6.59755584,1.92428712,6.872454,6.59755584,1.92428712,6.872454,0.0,0.0,0.0,135.82
2020-08-23 14:30:00,36.91663584,9.182352120000001,38.0414720036,7.51663584,2.19235212,7.829829,29.4,6.99,30.2195317634,137.68,37.21663584,12.88235212,39.3831560364,7.51663584,2.19235212,7.829829,29.7,10.69,31.5652673044,135.92,7.51663584,2.19235212,7.829829,7.51663584,2.19235212,7.829829,0.0,0.0,0.0,135.92
2020-08-23 15:00:00,36.96525728,9.15445004,38.081940619,7.45525728,2.17445004,7.765893,29.51,6.98,30.3242559678,137.68,37.28525728,12.87445004,39.4454290669,7.45525728,2.17445004,7.765893,29.83,10.7,31.6909908334,135.92,7.45525728,2.17445004,7.765893,7.45525728,2.17445004,7.765893,0.0,0.0,0.0,135.92
2020-08-23 15:30:00,40.63763616,8.94764388,41.611029832,6.19763616,1.80764388,6.455871,34.44,7.14,35.17233572,137.6,40.87763616,12.32764388,42.6960412879,6.19763616,1.80764388,6.455871,34.68,10.52,36.240485648,135.86,6.19763616,1.80764388,6.455871,6.19763616,1.80764388,6.455871,0.0,0.0,0.0,135.86
2020-08-23 16:00:00,41.63035328,9.31510304,42.6597873748,6.36035328,1.85510304,6.625368,35.27,7.46,36.0503051305,137.6,42.10035328,11.92510304,43.7566889608,6.36035328,1.85510304,6.625368,35.74,10.07,37.1315566601,135.83,6.36035328,1.85510304,6.625368,6.36035328,1.85510304,6.625368,0.0,0.0,0.0,135.83
2020-08-23 16:30:00,41.93339968,9.36640824,42.9667268016,6.91339968,2.01640824,7.201458,35.02,7.35,35.7829973591,137.67,42.70339968,12.00640824,44.3591499361,6.91339968,2.01640824,7.201458,35.79,9.99,37.1580973679,135.87,6.91339968,2.01640824,7.201458,6.91339968,2.01640824,7.201458,0.0,0.0,0.0,135.87
2020-08-23 17:00:00,44.19404,9.196595,45.1407856723,5.95404,1.7365949999999999,6.202125,38.24,7.46,38.9608675468,137.43,44.91404,11.596595,46.386980983,5.95404,1.7365949999999999,6.202125,38.96,9.86,40.1883216868,135.64,5.95404,1.7365949999999999,6.202125,5.95404,1.7365949999999999,6.202125,0.0,0.0,0.0,135.64
2020-08-23 17:30:00,42.49822528,8.94239904,43.4288573709,6.48822528,1.89239904,6.758568,36.01,7.05,36.6936316,137.28,43.20822528,12.12239904,44.8765338494,6.48822528,1.89239904,6.758568,36.72,10.23,38.1183853278,135.5,6.48822528,1.89239904,6.758568,6.48822528,1.89239904,6.758568,0.0,0.0,0.0,135.5
2020-08-23 18:00:00,43.79489792,8.862678559999999,44.682660564,7.17489792,2.09267856,7.473852,36.62,6.77,37.2405330252,137.32,44.48489792,12.612678559999999,46.2383585718,7.17489792,2.09267856,7.473852,37.31,10.52,38.7647584798,135.54,7.17489792,2.09267856,7.473852,7.17489792,2.09267856,7.473852,0.0,0.0,0.0,135.54
2020-08-23 18:30:00,42.32279008,8.64748044,43.1971929426,7.12279008,2.07748044,7.419573,35.2,6.57,35.8078887956,137.17,43.02279008,12.78748044,44.8829602664,7.12279008,2.07748044,7.419573,35.9,10.71,37.4635035735,135.39,7.12279008,2.07748044,7.419573,7.12279008,2.07748044,7.419573,0.0,0.0,0.0,135.39
2020-08-23 19:00:00,40.98063264,7.86018452,41.7276257683,6.72063264,1.9601845199999999,7.000659,34.26,5.9,34.7643150371,136.75,41.75063264,13.18018452,43.7816467235,6.72063264,1.9601845199999999,7.000659,35.03,11.22,36.7830028682,134.96,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,134.96
2020-08-23 19:30:00,40.02077312,6.48939216,40.5434888944,6.10077312,1.77939216,6.354972,33.92,4.71,34.2454449526,137.34,42.78077312,6.46939216,43.267165191,6.10077312,1.77939216,6.354972,36.68,4.69,36.9786222026,136.37,6.10077312,1.77939216,6.354972,6.10077312,1.77939216,6.354972,0.0,0.0,0.0,136.37
2020-08-23 20:00:00,37.30045376,5.95596568,37.7729715257,5.78045376,1.68596568,6.021306,31.52,4.27,31.8079125376,137.99,40.08045376,3.84596568,40.2645529668,5.78045376,1.68596568,6.021306,34.3,2.16,34.3679443668,137.69,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,137.69
2020-08-23 20:30:00,39.05133312,5.59622216,39.4502765632,5.54133312,1.61622216,5.772222,33.51,3.98,33.7455256293,137.49,41.98133312,3.38622216,42.1176783673,5.54133312,1.61622216,5.772222,36.44,1.77,36.4829617767,137.19,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,137.19
2020-08-23 21:00:00,39.46192224,5.7509773200000005,39.8787794072,5.83192224,1.70097732,6.074919,33.63,4.05,33.8729892392,137.31,42.38192224,3.63097732,42.5371758472,5.83192224,1.70097732,6.074919,36.55,1.9300000000000002,36.6009207534,137.02,5.83192224,1.70097732,6.074919,5.83192224,1.70097732,6.074919,0.0,0.0,0.0,137.02
2020-08-23 21:30:00,38.82163264,6.15880952,39.3071252515,5.72163264,1.66880952,5.960034,33.1,4.49,33.4031450615,137.67,41.64163264,4.04880952,41.8380021924,5.72163264,1.66880952,5.960034,35.92,2.38,35.9987610898,137.37,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,137.37
2020-08-23 22:00:00,35.9473872,6.7371546,36.5732675408,5.4073872,1.5771546,5.632695,30.54,5.16,30.9728461721,138.54,38.8073872,4.5571546,39.0740445736,5.4073872,1.5771546,5.632695,33.4,2.98,33.5326766006,138.23,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,138.23
2020-08-23 22:30:00,32.87608864,7.00594252,33.614289147,5.2660886399999995,1.5359425199999999,5.485509,27.61,5.47,28.1466339018,138.81,35.83608864,4.66594252,36.1385703731,5.2660886399999995,1.5359425199999999,5.485509,30.57,3.13,30.7298193942,138.48,5.2660886399999995,1.5359425199999999,5.485509,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.0,0.0,138.48
2020-08-23 23:00:00,30.85063392,6.93685156,31.6209032577,5.44063392,1.58685156,5.667327,25.41,5.35,25.9671061152,138.96,34.04063392,4.56685156,34.3456094843,5.44063392,1.58685156,5.667327,28.6,2.98,28.7548326373,138.59,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,138.59
2020-08-23 23:30:00,30.03060416,6.36559288,30.6978494186,5.23060416,1.52559288,5.448546,24.8,4.84,25.26787684,139.27,34.61060416,2.32559288,34.688648036000004,5.23060416,1.52559288,5.448546,29.38,0.8,29.390889745,138.74,5.23060416,1.52559288,5.448546,5.23060416,1.52559288,5.448546,0.0,0.0,0.0,138.74
2020-08-24 00:00:00,29.51891584,6.44801712,30.2149518806,5.23891584,1.52801712,5.457204,24.28,4.92,24.7734696803,139.53,34.55891584,2.20801712,34.6293806419,5.23891584,1.52801712,5.457204,29.32,0.68,29.3278843424,138.97,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,138.97
2020-08-24 00:30:00,28.37962496,6.77780728,29.1777618126,5.40962496,1.57780728,5.635026,22.97,5.2,23.5512398824,139.61,33.78962496,2.09780728,33.8546828418,5.40962496,1.57780728,5.635026,28.38,0.52,28.3847635185,139.0,5.40962496,1.57780728,5.635026,5.40962496,1.57780728,5.635026,0.0,0.0,0.0,139.0
2020-08-24 01:00:00,28.2436512,6.5502316,28.9932641681,5.1436512,1.5002316,5.35797,23.1,5.05,23.6455598369,139.52,34.0336512,1.6802316,34.0751022336,5.1436512,1.5002316,5.35797,28.89,0.18,28.8905607422,138.87,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,138.87
2020-08-24 01:30:00,27.710784,6.469812,28.4560365689,5.210784,1.519812,5.4279,22.5,4.95,23.0380663251,139.52,33.410784,1.589812,33.44858726,5.210784,1.519812,5.4279,28.2,0.07,28.2000868793,138.87,5.210784,1.519812,5.4279,5.210784,1.519812,5.4279,0.0,0.0,0.0,138.87
2020-08-24 02:00:00,28.07490976,6.48309868,28.813731562,5.32490976,1.5530986800000002,5.546781,22.75,4.93,23.2780454506,139.4,33.89490976,1.89309868,33.9477352743,5.32490976,1.5530986800000002,5.546781,28.57,0.34,28.5720230295,138.75,5.32490976,1.5530986800000002,5.546781,5.32490976,1.5530986800000002,5.546781,0.0,0.0,0.0,138.75
2020-08-24 02:30:00,28.53764704,6.2780637200000005,29.2200510378,5.30764704,1.54806372,5.528799,23.23,4.73,23.7066615111,139.31,34.48764704,2.09806372,34.5514061903,5.30764704,1.54806372,5.528799,29.18,0.55,29.1851828845,138.64,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,138.64
2020-08-24 03:00:00,28.01160288,6.24755084,28.6998569231,5.51160288,1.60755084,5.741253,22.5,4.64,22.9734542462,139.41,34.15160288,2.40755084,34.2363590401,5.51160288,1.60755084,5.741253,28.64,0.8,28.6511710057,138.71,5.51160288,1.60755084,5.741253,5.51160288,1.60755084,5.741253,0.0,0.0,0.0,138.71
2020-08-24 03:30:00,27.50933504,6.34897272,28.2324807437,5.61933504,1.63897272,5.853474,21.89,4.71,22.390984793,139.52,33.61933504,2.40897272,33.7055312686,5.61933504,1.63897272,5.853474,28.0,0.77,28.0105854991,138.83,5.61933504,1.63897272,5.853474,5.61933504,1.63897272,5.853474,0.0,0.0,0.0,138.83
2020-08-24 04:00:00,27.07317152,6.12675836,27.7577697979,5.30317152,1.54675836,5.524137,21.77,4.58,22.246557037,139.52,33.42317152,2.63675836,33.527017301,5.30317152,1.54675836,5.524137,28.12,1.09,28.141117604,138.78,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,138.78
2020-08-24 04:30:00,28.40994496,5.81456728,28.9988648965,5.08994496,1.48456728,5.302026,23.32,4.33,23.7185855396,139.4,35.22994496,3.21456728,35.3762980636,5.08994496,1.48456728,5.302026,30.14,1.73,30.1896091396,138.63,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,138.63
2020-08-24 05:00:00,28.92097376,5.59445068,29.4570976445,5.26097376,1.53445068,5.480181,23.66,4.06,24.005815962,139.46,35.67097376,3.57445068,35.849617385,5.26097376,1.53445068,5.480181,30.41,2.04,30.4783480523,138.69,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,138.69
2020-08-24 05:30:00,30.31154368,5.21170024,30.7563245473,4.77154368,1.39170024,4.970358,25.54,3.8200000000000003,25.8240972737,138.88,37.09154368,3.6117002400000002,37.266969171,4.77154368,1.39170024,4.970358,32.32,2.22,32.3961540927,138.12,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,138.12
2020-08-24 06:00:00,30.8468384,5.3174112000000004,31.3017938966,4.7568383999999995,1.3874111999999998,4.95504,26.09,3.93,26.3843324721,138.35,37.6768384,3.4474112,37.8342278341,4.7568383999999995,1.3874111999999998,4.95504,32.92,2.06,32.9843902475,137.58,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,137.58
2020-08-24 06:30:00,32.24968512,4.94365816,32.6263995308,5.18968512,1.5136581599999999,5.405922,27.06,3.43,27.2765192061,138.09,38.96968512,3.96365816,39.1707409218,5.18968512,1.5136581599999999,5.405922,33.78,2.45,33.8687304161,137.34,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,137.34
2020-08-24 07:00:00,34.32628864,3.9376675199999998,34.5514010902,5.06628864,1.47766752,5.277384,29.26,2.46,29.3632287053,138.62,40.98628864,4.87766752,41.2755072279,5.06628864,1.47766752,5.277384,35.92,3.4,36.0805543195,137.86,5.06628864,1.47766752,5.277384,5.06628864,1.47766752,5.277384,0.0,0.0,0.0,137.86
2020-08-24 07:30:00,38.75791616,2.55605888,38.8421099075,5.91791616,1.72605888,6.164496,32.84,0.8300000000000001,32.8504870588,138.36,45.43791616,6.71605888,45.9315759782,5.91791616,1.72605888,6.164496,39.52,4.99,39.833785911,137.61,5.91791616,1.72605888,6.164496,5.91791616,1.72605888,6.164496,0.0,0.0,0.0,137.61
2020-08-24 08:00:00,39.9100832,2.5071076,39.988752538,6.7100832,1.9571076,6.98967,33.2,0.55,33.2045554104,138.21,46.5900832,8.3071076,47.3248760089,6.7100832,1.9571076,6.98967,39.88,6.35,40.3823835354,137.47,6.7100832,1.9571076,6.98967,6.7100832,1.9571076,6.98967,0.0,0.0,0.0,137.47
2020-08-24 08:30:00,40.3670352,3.1724686,40.4915063668,7.7570352,2.2624686,8.080245,32.61,0.91,32.6226945546,138.53,45.8270352,7.6924686,46.4681743604,7.7570352,2.2624686,8.080245,38.07,5.43,38.4552961242,137.94,7.7570352,2.2624686,8.080245,7.7570352,2.2624686,8.080245,0.0,0.0,0.0,137.94
2020-08-24 09:00:00,39.89084032,3.5056617599999997,40.0445852246,8.83084032,2.57566176,9.198792,31.06,0.93,31.073919933,138.67,43.80084032,6.44566176,44.2725667684,8.83084032,2.57566176,9.198792,34.97,3.87,35.1834876043,138.28,8.83084032,2.57566176,9.198792,8.83084032,2.57566176,9.198792,0.0,0.0,0.0,138.28
2020-08-24 09:30:00,39.76747296,3.56759628,39.9271793249,9.55747296,2.78759628,9.955701,30.21,0.78,30.2200678358,138.83,43.29747296,5.58759628,43.6565275407,9.55747296,2.78759628,9.955701,33.74,2.8,33.8559832231,138.49,9.55747296,2.78759628,9.955701,9.55747296,2.78759628,9.955701,0.0,0.0,0.0,138.49
2020-08-24 10:00:00,39.64080704,4.13106872,39.8554803202,12.14080704,3.54106872,12.646674,27.5,0.59,27.5063283628,139.03,43.41080704,5.70106872,43.7835625825,12.14080704,3.54106872,12.646674,31.27,2.16,31.3445130765,138.66,12.14080704,3.54106872,12.646674,12.14080704,3.54106872,12.646674,0.0,0.0,0.0,138.66
2020-08-24 10:30:00,39.98128672,4.30454196,40.2123410071,11.98128672,3.49454196,12.480507,28.0,0.81,28.0117136213,138.97,43.59128672,6.63454196,44.0932809499,11.98128672,3.49454196,12.480507,31.61,3.14,31.765574133,138.62,11.98128672,3.49454196,12.480507,11.98128672,3.49454196,12.480507,0.0,0.0,0.0,138.62
2020-08-24 11:00:00,40.18544192,5.76242056,40.596492866,12.62544192,3.68242056,13.151502,27.56,2.08,27.6383791131,138.67,43.82544192,8.43242056,44.6293073662,12.62544192,3.68242056,13.151502,31.2,4.75,31.5595072839,138.32,12.62544192,3.68242056,13.151502,12.62544192,3.68242056,13.151502,0.0,0.0,0.0,138.32
2020-08-24 11:30:00,40.12505184,6.13939012,40.5920176415,13.09505184,3.81939012,13.640679,27.03,2.32,27.1293807522,138.61,43.65505184,8.69939012,44.5134017978,13.09505184,3.81939012,13.640679,30.56,4.88,30.9471808086,138.27,13.09505184,3.81939012,13.640679,13.09505184,3.81939012,13.640679,0.0,0.0,0.0,138.27
2020-08-24 12:00:00,37.48795936,5.74482148,37.9255859653,12.66795936,3.69482148,13.195791,24.82,2.05,24.9045156548,138.74,41.09795936,8.36482148,41.9405829949,12.66795936,3.69482148,13.195791,28.43,4.67,28.811001371,138.39,12.66795936,3.69482148,13.195791,12.66795936,3.69482148,13.195791,0.0,0.0,0.0,138.39
2020-08-24 12:30:00,37.56097536,5.67153448,37.9867499709,13.65097536,3.98153448,14.219766,23.91,1.69,23.9696516454,138.84,41.22097536,8.36153448,42.0604810777,13.65097536,3.98153448,14.219766,27.57,4.38,27.9157536169,138.49,13.65097536,3.98153448,14.219766,13.65097536,3.98153448,14.219766,0.0,0.0,0.0,138.49
2020-08-24 13:00:00,38.60114592,5.25866756,38.9576956562,12.92114592,3.76866756,13.459527,25.68,1.49,25.7231899266,138.9,42.07114592,7.78866756,42.786033485,12.92114592,3.76866756,13.459527,29.15,4.02,29.4258882619,138.57,12.92114592,3.76866756,13.459527,12.92114592,3.76866756,13.459527,0.0,0.0,0.0,138.57
2020-08-24 13:30:00,37.93602112,5.05675616,38.2715623052,12.84602112,3.74675616,13.381272,25.09,1.31,25.1241756084,138.9,40.53602112,7.04675616,41.1439640849,12.84602112,3.74675616,13.381272,27.69,3.3,27.8859480743,138.63,12.84602112,3.74675616,13.381272,12.84602112,3.74675616,13.381272,0.0,0.0,0.0,138.63
2020-08-24 14:00:00,36.82915808,4.97850444,37.164127749,12.74915808,3.7185044400000002,13.280373,24.08,1.26,24.1129425828,139.05,39.24915808,6.88850444,39.8490640217,12.74915808,3.7185044400000002,13.280373,26.5,3.17,26.6889284161,138.79,12.74915808,3.7185044400000002,13.280373,12.74915808,3.7185044400000002,13.280373,0.0,0.0,0.0,138.79
2020-08-24 14:30:00,36.75149632,4.63001976,37.0419973103,12.17149632,3.55001976,12.678642,24.58,1.08,24.6037151666,139.05,39.12149632,6.48001976,39.6545348025,12.17149632,3.55001976,12.678642,26.95,2.93,27.1088066871,138.79,12.17149632,3.55001976,12.678642,12.17149632,3.55001976,12.678642,0.0,0.0,0.0,138.79
2020-08-24 15:00:00,35.99352512,3.80852816,36.1944572733,11.34352512,3.30852816,11.816172,24.65,0.5,24.6550704724,139.25,38.40352512,5.63852816,38.8152514027,11.34352512,3.30852816,11.816172,27.06,2.33,27.1601270247,138.99,11.34352512,3.30852816,11.816172,11.34352512,3.30852816,11.816172,0.0,0.0,0.0,138.99
2020-08-24 15:30:00,35.43596192,3.96090556,35.6566427198,12.10596192,3.53090556,12.610377,23.33,0.43,23.3339623725,139.57,38.03596192,5.97090556,38.5017676527,12.10596192,3.53090556,12.610377,25.93,2.44,26.0445483739,139.29,12.10596192,3.53090556,12.610377,12.10596192,3.53090556,12.610377,0.0,0.0,0.0,139.29
2020-08-24 16:00:00,38.43536352,4.18906436,38.6629723266,11.10536352,3.23906436,11.568087,27.33,0.9500000000000001,27.3465061754,139.51,41.33536352,6.41906436,41.830809992,11.10536352,3.23906436,11.568087,30.23,3.18,30.3967975287,139.21,11.10536352,3.23906436,11.568087,11.10536352,3.23906436,11.568087,0.0,0.0,0.0,139.21
2020-08-24 16:30:00,39.70269696,3.41370328,39.8491846338,10.33269696,3.01370328,10.763226,29.37,0.4,29.3727237416,139.67,42.06269696,5.19370328,42.3821310143,10.33269696,3.01370328,10.763226,31.73,2.18,31.8047999522,139.41,10.33269696,3.01370328,10.763226,10.33269696,3.01370328,10.763226,0.0,0.0,0.0,139.41
2020-08-24 17:00:00,41.17405696,2.6974332800000003,41.2623207399,8.97405696,2.61743328,9.347976,32.2,0.08,32.2000993787,139.67,43.49405696,4.45743328,43.7218675526,8.97405696,2.61743328,9.347976,34.52,1.8399999999999999,34.5690034569,139.41,8.97405696,2.61743328,9.347976,8.97405696,2.61743328,9.347976,0.0,0.0,0.0,139.41
2020-08-24 17:30:00,43.43712416,2.67957788,43.5196954597,8.70712416,2.53957788,9.069921,34.73,0.14,34.7302821756,139.59,45.77712416,4.47957788,45.9957793101,8.70712416,2.53957788,9.069921,37.07,1.94,37.1207287105,139.34,8.70712416,2.53957788,9.069921,8.70712416,2.53957788,9.069921,0.0,0.0,0.0,139.34
2020-08-24 18:00:00,44.14453632,2.96423976,44.2439465268,9.13453632,2.66423976,9.515142,35.01,0.30000000000000004,35.0112853234,139.66,46.46453632,4.09423976,46.644570259,9.13453632,2.66423976,9.515142,37.33,1.43,37.3573794584,139.41,9.13453632,2.66423976,9.515142,9.13453632,2.66423976,9.515142,0.0,0.0,0.0,139.41
2020-08-24 18:30:00,43.98947232,3.08151276,44.0972719778,8.19947232,2.39151276,8.541117,35.79,0.6900000000000001,35.7966506813,139.55,46.33947232,3.45151276,46.4678344151,8.19947232,2.39151276,8.541117,38.14,1.06,38.154727099,139.3,8.19947232,2.39151276,8.541117,8.19947232,2.39151276,8.541117,0.0,0.0,0.0,139.3
2020-08-24 19:00:00,44.21106176,3.07155968,44.3176314892,7.17106176,2.09155968,7.469856,37.04,0.98,37.0529620948,138.41,46.57106176,2.88155968,46.6601240852,7.17106176,2.09155968,7.469856,39.4,0.79,39.4079192549,138.17,7.17106176,2.09155968,7.469856,7.17106176,2.09155968,7.469856,0.0,0.0,0.0,138.17
2020-08-24 19:30:00,43.93083264,2.88190952,44.0252593283,6.52083264,1.90190952,6.792534,37.41,0.98,37.4228339387,138.29,46.29083264,2.66190952,46.3673047394,6.52083264,1.90190952,6.792534,39.77,0.76,39.7772610922,138.05,6.52083264,1.90190952,6.792534,6.52083264,1.90190952,6.792534,0.0,0.0,0.0,138.05
2020-08-24 20:00:00,42.82487872,3.1351729600000002,42.9394870355,6.39487872,1.86517296,6.661332,36.43,1.27,36.4521302533,138.22,45.22487872,2.37517296,45.287206823,6.39487872,1.86517296,6.661332,38.83,0.51,38.8333490701,137.98,6.39487872,1.86517296,6.661332,6.39487872,1.86517296,6.661332,0.0,0.0,0.0,137.98
2020-08-24 20:30:00,43.61133216,3.11622188,43.7225243047,6.5013321600000005,1.8962218800000001,6.772221,37.11,1.22,37.1300484783,137.54,46.03133216,2.45622188,46.0968173126,6.5013321600000005,1.8962218800000001,6.772221,39.53,0.56,39.5339664086,137.31,6.5013321600000005,1.8962218800000001,6.772221,6.5013321600000005,1.8962218800000001,6.772221,0.0,0.0,0.0,137.31
2020-08-24 21:00:00,43.34336032,3.25139676,43.4651407995,6.31336032,1.8413967599999999,6.576417,37.03,1.4100000000000001,37.0568347272,137.63,45.81336032,2.20139676,45.8662199391,6.31336032,1.8413967599999999,6.576417,39.5,0.36,39.5016404723,137.39,6.31336032,1.8413967599999999,6.576417,6.31336032,1.8413967599999999,6.576417,0.0,0.0,0.0,137.39
2020-08-24 21:30:00,42.9053584,3.7686462,43.0705522789,6.2353584,1.8186461999999999,6.495165,36.67,1.9500000000000002,36.7218109575,137.87,45.3753584,1.9986462,45.4193542068,6.2353584,1.8186461999999999,6.495165,39.14,0.18,39.1404138966,137.63,6.2353584,1.8186461999999999,6.495165,6.2353584,1.8186461999999999,6.495165,0.0,0.0,0.0,137.63
2020-08-24 22:00:00,40.51500992,3.75729456,40.6888595469,5.06500992,1.47729456,5.276052,35.45,2.2800000000000002,35.5232445027,138.04,43.01500992,1.92729456,43.0581646467,5.06500992,1.47729456,5.276052,37.95,0.45,37.9526678904,137.8,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,137.8
2020-08-24 22:30:00,37.34763712,4.42764416,37.6091748282,5.23763712,1.52764416,5.455872,32.11,2.9,32.2406901291,138.01,39.71763712,2.68764416,39.808468063,5.23763712,1.52764416,5.455872,34.48,1.16,34.4995072429,137.77,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,137.77
2020-08-24 23:00:00,34.04523968,5.29027824,34.4538153,5.07523968,1.48027824,5.286708,28.97,3.81,29.2194626918,138.48,36.38523968,3.59027824,36.56194421,5.07523968,1.48027824,5.286708,31.31,2.11,31.3810165546,138.24,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,138.24
2020-08-24 23:30:00,31.32534944,5.73822692,31.8465816961,5.20534944,1.51822692,5.422239,26.12,4.22,26.4586998925,138.82,33.72534944,3.81822692,33.9408021659,5.20534944,1.51822692,5.422239,28.52,2.3,28.6125916338,138.55,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,138.55
2020-08-25 00:00:00,30.11228288,5.79941584,30.6656616483,4.83228288,1.40941584,5.033628,25.28,4.39,25.6583417235,138.79,32.47228288,3.99941584,32.7176478754,4.83228288,1.40941584,5.033628,27.64,2.59,27.7610824717,138.55,4.83228288,1.40941584,5.033628,4.83228288,1.40941584,5.033628,0.0,0.0,0.0,138.55
2020-08-25 00:30:00,22.5,4.84,23.0146822702,0.0,0.0,0.0,22.5,4.84,23.0146822702,138.87,24.8,3.1,24.9929990197,0.0,0.0,0.0,24.8,3.1,24.9929990197,138.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.62
2020-08-25 01:00:00,22.32,6.17,23.157100423,0.0,0.0,0.0,22.32,6.17,23.157100423,139.19,24.85,3.06,25.0376935839,0.0,0.0,0.0,24.85,3.06,25.0376935839,139.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.08
2020-08-25 01:30:00,21.25,9.89,23.4387414338,0.0,0.0,0.0,21.25,9.89,23.4387414338,135.62,24.49,1.49,24.5352847956,0.0,0.0,0.0,24.49,1.49,24.5352847956,136.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.13
2020-08-25 02:00:00,21.42,10.05,23.6604923871,0.0,0.0,0.0,21.42,10.05,23.6604923871,135.81,24.57,1.29,24.6038411635,0.0,0.0,0.0,24.57,1.29,24.6038411635,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2020-08-25 02:30:00,20.99,10.19,23.3327280874,0.0,0.0,0.0,20.99,10.19,23.3327280874,135.91,24.13,1.18,24.1588348229,0.0,0.0,0.0,24.13,1.18,24.1588348229,136.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43
2020-08-25 03:00:00,21.96,10.35,24.2768222797,0.0,0.0,0.0,21.96,10.35,24.2768222797,135.91,25.11,1.0,25.129904496400002,0.0,0.0,0.0,25.11,1.0,25.129904496400002,136.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.43
2020-08-25 03:30:00,22.03,3.7,22.3385518779,0.0,0.0,0.0,22.03,3.7,22.3385518779,137.04,23.96,6.16,24.739183495,0.0,0.0,0.0,23.96,6.16,24.739183495,136.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.5
2020-08-25 04:00:00,22.48,0.86,22.4964441635,0.0,0.0,0.0,22.48,0.86,22.4964441635,138.07,23.9,8.77,25.4582579923,0.0,0.0,0.0,23.9,8.77,25.4582579923,137.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.05
2020-08-25 04:30:00,20.85,0.8,20.8653420772,0.0,0.0,0.0,20.85,0.8,20.8653420772,137.9,22.28,8.69,23.9147339521,0.0,0.0,0.0,22.28,8.69,23.9147339521,136.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.89
2020-08-25 05:00:00,21.84,0.86,21.8569256759,0.0,0.0,0.0,21.84,0.86,21.8569256759,137.9,23.24,8.76,24.8361671761,0.0,0.0,0.0,23.24,8.76,24.8361671761,136.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.89
2020-08-25 05:30:00,22.11,0.67,22.1201491858,0.0,0.0,0.0,22.11,0.67,22.1201491858,137.3,23.62,8.4,25.0691922487,0.0,0.0,0.0,23.62,8.4,25.0691922487,136.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.28
2020-08-25 06:00:00,22.4147552,0.5430536,22.4213326519,0.044755199999999995,0.0130536,0.04662,22.37,0.53,22.3762776172,137.01,23.9247552,8.2330536,25.3017209486,0.044755199999999995,0.0130536,0.04662,23.88,8.22,25.2551539294,136.0,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.0
2020-08-25 06:30:00,25.25,0.17,25.2505722707,0.0,0.0,0.0,25.25,0.17,25.2505722707,137.32,26.68,7.69,27.7661394508,0.0,0.0,0.0,26.68,7.69,27.7661394508,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2020-08-25 07:00:00,28.98,1.31,29.0095932409,0.0,0.0,0.0,28.98,1.31,29.0095932409,137.14,30.4,6.45,31.0767195823,0.0,0.0,0.0,30.4,6.45,31.0767195823,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.16
2020-08-25 07:30:00,32.27,2.7,32.3827562138,0.0,0.0,0.0,32.27,2.7,32.3827562138,136.51,33.71,4.96,34.0729467466,0.0,0.0,0.0,33.71,4.96,34.0729467466,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.5
2020-08-25 08:00:00,36.0363936,4.2218648,36.2828582954,0.006393599999999999,0.0018648,0.00666,36.03,4.22,36.2762911555,135.74,37.8663936,3.1218648,37.9948654965,0.006393599999999999,0.0018648,0.00666,37.86,3.12,37.9883403165,134.7,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,134.7
2020-08-25 08:30:00,38.22,4.12,38.4414203692,0.0,0.0,0.0,38.22,4.12,38.4414203692,136.47,41.42,6.42,41.9145893455,0.0,0.0,0.0,41.42,6.42,41.9145893455,136.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.6
2020-08-25 09:00:00,38.97,3.41,39.1189084715,0.0,0.0,0.0,38.97,3.41,39.1189084715,136.85,43.97,8.56,44.7954741017,0.0,0.0,0.0,43.97,8.56,44.7954741017,137.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.23
2020-08-25 09:30:00,41.56,3.06,41.6724993251,0.0,0.0,0.0,41.56,3.06,41.6724993251,137.16,46.72,8.93,47.5657786649,0.0,0.0,0.0,46.72,8.93,47.5657786649,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.54
2020-08-25 10:00:00,41.1555744,3.0274592,41.266776145,0.025574399999999997,0.0074592,0.02664,41.13,3.02,41.2407238055,137.1,45.6755744,8.8874592,46.5321934557,0.025574399999999997,0.0074592,0.02664,45.65,8.88,46.5056652463,137.54,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.54
2020-08-25 10:30:00,41.35,2.61,41.4322893406,0.0,0.0,0.0,41.35,2.61,41.4322893406,137.1,45.38,9.21,46.3051670983,0.0,0.0,0.0,45.38,9.21,46.3051670983,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.49
2020-08-25 11:00:00,41.8283616,2.2711888,41.8899765183,0.038361599999999996,0.011188799999999999,0.03996,41.79,2.26,41.8510656973,136.85,45.8083616,9.4511888,46.7731863594,0.038361599999999996,0.011188799999999999,0.03996,45.77,9.44,46.7333553257,137.23,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,137.23
2020-08-25 11:30:00,39.6227872,2.8937296,39.7283140404,0.012787199999999999,0.0037296,0.01332,39.61,2.89,39.7152892473,137.2,43.4427872,8.7837296,44.3218869791,0.012787199999999999,0.0037296,0.01332,43.43,8.78,44.3086142866,137.62,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.62
2020-08-25 12:00:00,37.58,3.01,37.7003514572,0.0,0.0,0.0,37.58,3.01,37.7003514572,137.64,41.3,8.62,42.189979853,0.0,0.0,0.0,41.3,8.62,42.189979853,138.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.09
2020-08-25 12:30:00,38.5191808,3.1555944,38.6482220228,0.019180799999999998,0.005594399999999999,0.01998,38.5,3.15,38.628648695,137.94,42.2291808,8.5355944,43.0831763314,0.019180799999999998,0.005594399999999999,0.01998,42.21,8.53,43.0632674097,138.39,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,138.39
2020-08-25 13:00:00,35.7027872,3.4837296,35.8723484842,0.012787199999999999,0.0037296,0.01332,35.69,3.48,35.8592596131,138.2,39.4427872,8.2737296,40.3012166516,0.012787199999999999,0.0037296,0.01332,39.43,8.27,40.2879361596,138.66,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.66
2020-08-25 13:30:00,29.6227872,3.7037296,29.8534275159,0.012787199999999999,0.0037296,0.01332,29.61,3.7,29.8402764733,138.25,33.2627872,8.0737296,34.2286155426,0.012787199999999999,0.0037296,0.01332,33.25,8.07,34.2153094389,138.74,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.74
2020-08-25 14:00:00,33.87,3.23,34.0236652934,0.0,0.0,0.0,33.87,3.23,34.0236652934,138.36,37.47,8.49,38.419799583,0.0,0.0,0.0,37.47,8.49,38.419799583,138.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.84
2020-08-25 14:30:00,32.3127872,3.4537296,32.4968377659,0.012787199999999999,0.0037296,0.01332,32.3,3.45,32.4837266951,138.27,35.9927872,8.3537296,36.9494997078,0.012787199999999999,0.0037296,0.01332,35.98,8.35,36.9362004001,138.74,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.74
2020-08-25 15:00:00,25.901968,3.899324,26.1938289284,0.031967999999999996,0.009323999999999999,0.0333,25.87,3.89,26.1608294976,138.79,29.551968,8.029324,30.6233384295,0.031967999999999996,0.009323999999999999,0.0333,29.52,8.02,30.590044132,139.25,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,139.25
2020-08-25 15:30:00,27.0027872,4.3437296,27.349926936,0.012787199999999999,0.0037296,0.01332,26.99,4.34,27.3367097508,139.01,30.6527872,7.5437296,31.5674075497,0.012787199999999999,0.0037296,0.01332,30.64,7.54,31.5540995752,139.47,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,139.47
2020-08-25 16:00:00,31.2427872,4.3037296,31.5378160388,0.012787199999999999,0.0037296,0.01332,31.23,4.3,31.5246395697,139.01,34.9527872,7.6137296,35.7724224993,0.012787199999999999,0.0037296,0.01332,34.94,7.61,35.7591344974,139.47,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,139.47
2020-08-25 16:30:00,35.7355744,4.0074592,35.9595746212,0.025574399999999997,0.0074592,0.02664,35.71,4.0,35.9333285405,139.01,39.9855744,8.2474592,40.8272794018,0.025574399999999997,0.0074592,0.02664,39.96,8.24,40.8007254837,139.41,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,139.41
2020-08-25 17:00:00,35.0386912,4.7217016,35.3554005353,0.1086912,0.031701599999999996,0.11322000000000002,34.93,4.69,35.2434532928,139.04,38.7986912,7.2217016,39.4650657269,0.1086912,0.031701599999999996,0.11322000000000002,38.69,7.19,39.3524103455,139.5,0.1086912,0.031701599999999996,0.11322000000000002,0.1086912,0.031701599999999996,0.11322000000000002,0.0,0.0,0.0,139.5
2020-08-25 17:30:00,38.401968,4.679324,38.6860080568,0.031967999999999996,0.009323999999999999,0.0333,38.37,4.67,38.6531473492,139.04,42.271968,7.279324,42.8941468791,0.031967999999999996,0.009323999999999999,0.0333,42.24,7.27,42.8610604162,139.47,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,139.47
2020-08-25 18:00:00,40.111968,5.049324,40.4285251981,0.031967999999999996,0.009323999999999999,0.0333,40.08,5.04,40.3956433294,138.99,44.161968,7.029324,44.7179026066,0.031967999999999996,0.009323999999999999,0.0333,44.13,7.02,44.6848665658,139.42,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,139.42
2020-08-25 18:30:00,40.9191808,5.2555944,41.2553103229,0.019180799999999998,0.005594399999999999,0.01998,40.9,5.25,41.2355732348,138.99,44.9091808,6.7355944,45.4114826013,0.019180799999999998,0.005594399999999999,0.01998,44.89,6.73,45.3916842604,139.42,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,139.42
2020-08-25 19:00:00,39.0763936,5.9518648,39.5270696027,0.006393599999999999,0.0018648,0.00666,39.07,5.95,39.5204681146,138.91,43.0063936,5.9718648,43.4190402896,0.006393599999999999,0.0018648,0.00666,43.0,5.97,43.412450979,139.35,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,139.35
2020-08-25 19:30:00,37.98,6.21,38.4843409714,0.0,0.0,0.0,37.98,6.21,38.4843409714,138.77,41.9,5.7,42.2859314666,0.0,0.0,0.0,41.9,5.7,42.2859314666,139.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.21
2020-08-25 20:00:00,38.7591808,6.0255944,39.2247611103,0.019180799999999998,0.005594399999999999,0.01998,38.74,6.02,39.2049486672,138.67,42.6091808,5.8555944,43.0096532679,0.019180799999999998,0.005594399999999999,0.01998,42.59,5.85,42.989889509,139.12,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,139.12
2020-08-25 20:30:00,38.05,6.32,38.5712963225,0.0,0.0,0.0,38.05,6.32,38.5712963225,138.44,41.87,5.45,42.2232092575,0.0,0.0,0.0,41.87,5.45,42.2232092575,138.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.9
2020-08-25 21:00:00,36.7463936,6.9118648,37.3907918828,0.006393599999999999,0.0018648,0.00666,36.74,6.91,37.3841637595,138.55,40.5663936,4.9018648,40.8614802501,0.006393599999999999,0.0018648,0.00666,40.56,4.9,40.8549091297,139.0,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,139.0
2020-08-25 21:30:00,35.2183616,7.6211888,36.0335331672,0.038361599999999996,0.011188799999999999,0.03996,35.18,7.61,35.9936730551,138.81,38.9383616,4.2011888,39.1643459211,0.038361599999999996,0.011188799999999999,0.03996,38.9,4.19,39.1250060703,139.27,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,139.27
2020-08-25 22:00:00,32.34,8.12,33.3438150187,0.0,0.0,0.0,32.34,8.12,33.3438150187,138.69,36.04,3.69,36.2284101224,0.0,0.0,0.0,36.04,3.69,36.2284101224,139.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.14
2020-08-25 22:30:00,30.1263936,8.6218648,31.3358603515,0.006393599999999999,0.0018648,0.00666,30.12,8.62,31.3292004367,138.72,33.8263936,3.2718648,33.9842611109,0.006393599999999999,0.0018648,0.00666,33.82,3.27,33.9777176985,139.17,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,139.17
2020-08-25 23:00:00,28.52,6.33,29.2140257411,0.0,0.0,0.0,28.52,6.33,29.2140257411,138.94,31.65,4.27,31.9367405976,0.0,0.0,0.0,31.65,4.27,31.9367405976,138.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.92
2020-08-25 23:30:00,26.4963936,0.1518648,26.496828805,0.006393599999999999,0.0018648,0.00666,26.49,0.15,26.4904246852,137.76,28.3563936,7.4018648,29.3065293154,0.006393599999999999,0.0018648,0.00666,28.35,7.4,29.2998720134,136.71,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.71
2020-08-26 00:00:00,24.52,0.03,24.5200183524,0.0,0.0,0.0,24.52,0.03,24.5200183524,138.24,26.4,7.5600000000000005,27.4611288916,0.0,0.0,0.0,26.4,7.5600000000000005,27.4611288916,137.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.18
2020-08-26 00:30:00,28.99106304,2.11822672,29.0683439609,5.89106304,1.71822672,6.136524,23.1,0.4,23.1034629439,138.24,30.88106304,9.67822672,32.3621403329,5.89106304,1.71822672,6.136524,24.99,7.96,26.2271176457,137.18,5.89106304,1.71822672,6.136524,5.89106304,1.71822672,6.136524,0.0,0.0,0.0,137.18
2020-08-26 01:00:00,28.47356064,2.39978852,28.5745103276,5.79356064,1.68978852,6.034959,22.68,0.71,22.6911105942,138.56,30.39356064,9.95978852,31.9838383522,5.79356064,1.68978852,6.034959,24.6,8.27,25.9528977188,137.49,5.79356064,1.68978852,6.034959,5.79356064,1.68978852,6.034959,0.0,0.0,0.0,137.49
2020-08-26 01:30:00,27.86790592,2.21897256,27.9561088063,6.16790592,1.7989725600000002,6.424902,21.7,0.42,21.7040641355,139.01,29.81790592,9.77897256,31.380500598,6.16790592,1.7989725600000002,6.424902,23.65,7.98,24.9600260417,137.92,6.16790592,1.7989725600000002,6.424902,6.16790592,1.7989725600000002,6.424902,0.0,0.0,0.0,137.92
2020-08-26 02:00:00,28.07180192,2.34927556,28.169933594,6.27180192,1.8292755600000001,6.533127,21.8,0.52,21.8062009529,138.57,29.98180192,9.90927556,31.5769249373,6.27180192,1.8292755600000001,6.533127,23.71,8.08,25.0489620543,137.49,6.27180192,1.8292755600000001,6.533127,6.27180192,1.8292755600000001,6.533127,0.0,0.0,0.0,137.49
2020-08-26 02:30:00,28.05491904,2.4901847200000002,28.1652179519,6.03491904,1.76018472,6.286374,22.02,0.73,22.0320970405,138.57,29.92491904,10.08018472,31.577062934,6.03491904,1.76018472,6.286374,23.89,8.32,25.2973219927,137.49,6.03491904,1.76018472,6.286374,6.03491904,1.76018472,6.286374,0.0,0.0,0.0,137.49
2020-08-26 03:00:00,28.16650784,2.47689812,28.2752044767,5.64650784,1.64689812,5.881779,22.52,0.8300000000000001,22.5352901024,138.8,30.05650784,10.06689812,31.6975724827,5.64650784,1.64689812,5.881779,24.41,8.42,25.8213961667,137.73,5.64650784,1.64689812,5.881779,5.64650784,1.64689812,5.881779,0.0,0.0,0.0,137.73
2020-08-26 03:30:00,27.13691712,2.43743416,27.2461622263,5.95691712,1.73743416,6.205122,21.18,0.7000000000000001,21.1915643594,138.57,29.08691712,9.96743416,30.7473330759,5.95691712,1.73743416,6.205122,23.13,8.23,24.5505560019,137.49,5.95691712,1.73743416,6.205122,5.95691712,1.73743416,6.205122,0.0,0.0,0.0,137.49
2020-08-26 04:00:00,27.37339136,2.34932248,27.4740217417,5.24339136,1.52932248,5.461866,22.13,0.8200000000000001,22.145186836,138.55,29.28339136,9.92932248,30.9210034516,5.24339136,1.52932248,5.461866,24.04,8.4,25.4653018832,137.49,5.24339136,1.52932248,5.461866,5.24339136,1.52932248,5.461866,0.0,0.0,0.0,137.49
2020-08-26 04:30:00,26.71083296,2.64857628,26.8418247094,6.20083296,1.80857628,6.459201,20.51,0.84,20.527194158,138.77,28.62083296,10.20857628,30.3869562311,6.20083296,1.80857628,6.459201,22.42,8.4,23.9419381003,137.68,6.20083296,1.80857628,6.459201,6.20083296,1.80857628,6.459201,0.0,0.0,0.0,137.68
2020-08-26 05:00:00,27.30985408,2.55745744,27.4293404665,6.05985408,1.76745744,6.312348,21.25,0.79,21.2646796355,138.69,29.28985408,10.09745744,30.9815138233,6.05985408,1.76745744,6.312348,23.23,8.33,24.6783670448,137.62,6.05985408,1.76745744,6.312348,6.05985408,1.76745744,6.312348,0.0,0.0,0.0,137.62
2020-08-26 05:30:00,28.28717696,2.32834328,28.3828392307,5.85717696,1.70834328,6.101226,22.43,0.62,22.4385672448,138.3,30.29717696,9.78834328,31.8391362306,5.85717696,1.70834328,6.101226,24.44,8.08,25.7410178509,137.23,5.85717696,1.70834328,6.101226,5.85717696,1.70834328,6.101226,0.0,0.0,0.0,137.23
2020-08-26 06:00:00,28.68270112,2.28037116,28.7732069149,6.17270112,1.80037116,6.429897,22.51,0.48,22.5151171438,138.11,30.64270112,9.78037116,32.1656772345,6.17270112,1.80037116,6.429897,24.47,7.98,25.738323566200002,137.04,6.17270112,1.80037116,6.429897,6.17270112,1.80037116,6.429897,0.0,0.0,0.0,137.04
2020-08-26 06:30:00,30.4906432,1.9439376,30.5525484394,6.1506432,1.7939376,6.40692,24.34,0.15,24.3404621977,137.96,32.3906432,9.4639376,33.7449237932,6.1506432,1.7939376,6.40692,26.24,7.67,27.3380046821,136.9,6.1506432,1.7939376,6.40692,6.1506432,1.7939376,6.40692,0.0,0.0,0.0,136.9
2020-08-26 07:00:00,34.93142304,2.72333172,35.0374207278,5.53142304,1.6133317200000001,5.761899,29.4,1.11,29.4209466197,137.73,36.81142304,7.9933317200000005,37.6692741928,5.53142304,1.6133317200000001,5.761899,31.28,6.38,31.9240160381,136.68,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,136.68
2020-08-26 07:30:00,37.4401632,3.9037976,37.6431329215,6.6301632,1.9337976000000001,6.90642,30.81,1.97,30.8729169338,136.48,39.3401632,7.2837976,40.0087758883,6.6301632,1.9337976000000001,6.90642,32.71,5.35,33.1446315412,135.44,6.6301632,1.9337976000000001,6.90642,6.6301632,1.9337976000000001,6.90642,0.0,0.0,0.0,135.44
2020-08-26 08:00:00,40.41631584,5.82559212,40.834006779,7.83631584,2.28559212,8.162829,32.58,3.54,32.7717561324,136.52,42.31631584,6.11559212,42.7559475775,7.83631584,2.28559212,8.162829,34.48,3.83,34.692063934,135.48,7.83631584,2.28559212,8.162829,7.83631584,2.28559212,8.162829,0.0,0.0,0.0,135.48
2020-08-26 08:30:00,44.51066112,7.94477616,45.2141396199,8.21066112,2.39477616,8.552772,36.3,5.55,36.721825935,137.36,46.45066112,4.22477616,46.6423911489,8.21066112,2.39477616,8.552772,38.24,1.83,38.2837628767,136.3,8.21066112,2.39477616,8.552772,8.21066112,2.39477616,8.552772,0.0,0.0,0.0,136.3
