Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-26 09:00:00,45.8814704,5.9287621999999995,46.2629392418,8.1214704,2.3687622,8.459865,37.76,3.56,37.9274465262,137.72,49.8514704,10.0887622,50.8620902419,8.1214704,2.3687622,8.459865,41.73,7.72,42.4380878457,137.51,8.1214704,2.3687622,8.459865,8.1214704,2.3687622,8.459865,0.0,0.0,0.0,137.51
2020-08-26 09:30:00,51.25744448,3.41300464,51.3709471909,8.06744448,2.35300464,8.403588,43.19,1.06,43.2030056825,137.83,56.80744448,14.76300464,58.6943954254,8.06744448,2.35300464,8.403588,48.74,12.41,50.2950862411,138.07,8.06744448,2.35300464,8.403588,8.06744448,2.35300464,8.403588,0.0,0.0,0.0,138.07
2020-08-26 10:00:00,44.11060864,5.68267752,44.4751460749,10.74060864,3.13267752,11.188134,33.37,2.55,33.4672885068,138.21,49.69060864,14.15267752,51.6667675397,10.74060864,3.13267752,11.188134,38.95,11.02,40.4789192049,138.44,10.74060864,3.13267752,11.188134,10.74060864,3.13267752,11.188134,0.0,0.0,0.0,138.44
2020-08-26 10:30:00,45.14099776,4.95570768,45.4122089022,11.23099776,3.27570768,11.698956,33.91,1.6800000000000002,33.9515905371,138.35,50.95099776,15.33570768,53.2089099943,11.23099776,3.27570768,11.698956,39.72,12.06,41.5105046946,138.56,11.23099776,3.27570768,11.698956,11.23099776,3.27570768,11.698956,0.0,0.0,0.0,138.56
2020-08-26 11:00:00,49.29408736,3.01202548,49.3860237937,8.54408736,2.49202548,8.900091,40.75,0.52,40.7533176564,138.35,56.14408736,16.33202548,58.4713057984,8.54408736,2.49202548,8.900091,47.6,13.84,49.5712174553,138.48,8.54408736,2.49202548,8.900091,8.54408736,2.49202548,8.900091,0.0,0.0,0.0,138.48
2020-08-26 11:30:00,47.76790336,3.79563848,47.9184668252,8.727903359999999,2.54563848,9.091566,39.04,1.25,39.0600064004,138.49,54.24790336,15.30563848,56.3657483605,8.727903359999999,2.54563848,9.091566,45.52,12.76,47.2746020607,138.67,8.727903359999999,2.54563848,9.091566,8.727903359999999,2.54563848,9.091566,0.0,0.0,0.0,138.67
2020-08-26 12:00:00,45.222488,4.801559,45.4766796253,9.502488,2.771559,9.898425,35.72,2.03,35.77763687,138.4,50.912488,13.941559,52.7868212881,9.502488,2.771559,9.898425,41.41,11.17,42.8900571228,138.67,9.502488,2.771559,9.898425,9.502488,2.771559,9.898425,0.0,0.0,0.0,138.67
2020-08-26 12:30:00,45.21534464,5.21822552,45.5154618618,10.00534464,2.91822552,10.422234,35.21,2.3,35.2850407397,138.4,50.88534464,13.80822552,52.7255667693,10.00534464,2.91822552,10.422234,40.88,10.89,42.3056320128,138.67,10.00534464,2.91822552,10.422234,10.00534464,2.91822552,10.422234,0.0,0.0,0.0,138.67
2020-08-26 13:00:00,44.72434464,5.2896005200000005,45.036061963,11.00434464,3.20960052,11.462859,33.72,2.08,33.7840909305,138.37,50.04434464,14.03960052,51.9764063129,11.00434464,3.20960052,11.462859,39.04,10.83,40.5143246272,138.67,11.00434464,3.20960052,11.462859,11.00434464,3.20960052,11.462859,0.0,0.0,0.0,138.67
2020-08-26 13:30:00,43.87910176,5.03265468,44.1667656094,9.12910176,2.66265468,9.509481,34.75,2.37,34.8307249422,138.55,48.85910176,12.85265468,50.5213079514,9.12910176,2.66265468,9.509481,39.73,10.19,41.0159603082,138.9,9.12910176,2.66265468,9.509481,9.12910176,2.66265468,9.509481,0.0,0.0,0.0,138.9
2020-08-26 14:00:00,45.0821408,4.3568744,45.2921822575,7.0521408,2.0568744,7.34598,38.03,2.3,38.0994868732,138.69,50.1021408,12.2768744,51.5843596236,7.0521408,2.0568744,7.34598,43.05,10.22,44.246478956,139.05,7.0521408,2.0568744,7.34598,7.0521408,2.0568744,7.34598,0.0,0.0,0.0,139.05
2020-08-26 14:30:00,44.61045216,4.25263188,44.8126915039,7.38045216,2.15263188,7.687971,37.23,2.1,37.2891793956,138.94,49.62045216,12.67263188,51.213131825,7.38045216,2.15263188,7.687971,42.24,10.52,43.5303112785,139.29,7.38045216,2.15263188,7.687971,7.38045216,2.15263188,7.687971,0.0,0.0,0.0,139.29
2020-08-26 15:00:00,44.84237056,4.55985808,45.0736120491,7.06237056,2.05985808,7.356636,37.78,2.5,37.8626253712,139.12,49.77237056,12.13985808,51.2314847078,7.06237056,2.05985808,7.356636,42.71,10.08,43.8833738448,139.48,7.06237056,2.05985808,7.356636,7.06237056,2.05985808,7.356636,0.0,0.0,0.0,139.48
2020-08-26 15:30:00,44.53359808,5.92479944,44.9259903214,8.31359808,2.42479944,8.659998,36.22,3.5,36.3887125356,138.17,48.50359808,10.80479944,49.6924815002,8.31359808,2.42479944,8.659998,40.19,8.38,41.0543603044,138.62,8.31359808,2.42479944,8.659998,8.31359808,2.42479944,8.659998,0.0,0.0,0.0,138.62
2020-08-26 16:00:00,44.31434752,6.16960136,44.7417632315,8.12434752,2.36960136,8.462862,36.19,3.8,36.3889557421,138.14,48.18434752,10.54960136,49.325707646,8.12434752,2.36960136,8.462862,40.06,8.18,40.8866237295,138.59,8.12434752,2.36960136,8.462862,8.12434752,2.36960136,8.462862,0.0,0.0,0.0,138.59
2020-08-26 16:30:00,45.51478784,6.25806312,45.9430001865,7.36478784,2.1480631199999998,7.671654,38.15,4.11,38.3707518821,138.24,49.37478784,9.82806312,50.3434255781,7.36478784,2.1480631199999998,7.671654,42.01,7.68,42.7062349078,138.69,7.36478784,2.1480631199999998,7.671654,7.36478784,2.1480631199999998,7.671654,0.0,0.0,0.0,138.69
2020-08-26 17:00:00,46.55193024,6.29139632,46.9751410506,7.82193024,2.28139632,8.147844,38.73,4.01,38.9370389218,138.24,50.47193024,10.11139632,51.4748101278,7.82193024,2.28139632,8.147844,42.65,7.83,43.3627881945,138.66,7.82193024,2.28139632,8.147844,7.82193024,2.28139632,8.147844,0.0,0.0,0.0,138.66
2020-08-26 17:30:00,47.19173088,6.24300484,47.6028840816,7.38173088,2.15300484,7.689303,39.81,4.09,40.0195477236,138.53,51.20173088,10.01300484,52.1716159519,7.38173088,2.15300484,7.689303,43.82,7.86,44.5193441102,138.97,7.38173088,2.15300484,7.689303,7.38173088,2.15300484,7.689303,0.0,0.0,0.0,138.97
2020-08-26 18:00:00,46.24618592,6.75013756,46.7362179602,7.88618592,2.30013756,8.214777,38.36,4.45,38.6172513263,138.57,50.25618592,9.80013756,51.2028018708,7.88618592,2.30013756,8.214777,42.37,7.5,43.0286753224,139.01,7.88618592,2.30013756,8.214777,7.88618592,2.30013756,8.214777,0.0,0.0,0.0,139.01
2020-08-26 18:30:00,45.02472768,7.30221224,45.613028909,7.58472768,2.21221224,7.900758,37.44,5.09,37.7844108066,138.25,48.99472768,9.04221224,49.8221330598,7.58472768,2.21221224,7.900758,41.41,6.83,41.9694770041,138.68,7.58472768,2.21221224,7.900758,7.58472768,2.21221224,7.900758,0.0,0.0,0.0,138.68
2020-08-26 19:00:00,45.4855376,6.7595317999999995,45.9850562783,6.8555376,1.9995318,7.141185,38.63,4.76,38.9221594982,138.01,49.3955376,9.0695318,50.221265833,6.8555376,1.9995318,7.141185,42.54,7.07,43.1235028726,138.45,6.8555376,1.9995318,7.141185,6.8555376,1.9995318,7.141185,0.0,0.0,0.0,138.45
2020-08-26 19:30:00,45.48165184,6.62631512,45.9618179162,6.50165184,1.8963151200000001,6.7725539999999995,38.98,4.73,39.2659305251,138.15,49.40165184,9.00631512,50.2159030245,6.50165184,1.8963151200000001,6.7725539999999995,42.9,7.11,43.485194032,138.6,6.50165184,1.8963151200000001,6.7725539999999995,6.50165184,1.8963151200000001,6.7725539999999995,0.0,0.0,0.0,138.6
2020-08-26 20:00:00,43.91083296,7.70857628,44.5823216029,6.20083296,1.80857628,6.459201,37.71,5.9,38.1687581669,138.46,47.81083296,7.77857628,48.4394673512,6.20083296,1.80857628,6.459201,41.61,5.97,42.0360916356,138.91,6.20083296,1.80857628,6.459201,6.20083296,1.80857628,6.459201,0.0,0.0,0.0,138.91
2020-08-26 20:30:00,44.25945408,7.41400744,44.8761270809,6.45945408,1.88400744,6.728598,37.8,5.53,38.2023677277,138.26,48.18945408,8.18400744,48.8794584903,6.45945408,1.88400744,6.728598,41.73,6.3,42.202877864,138.72,6.45945408,1.88400744,6.728598,6.45945408,1.88400744,6.728598,0.0,0.0,0.0,138.72
2020-08-26 21:00:00,44.731752,7.300511,45.3235821383,6.241752,1.820511,6.501825,38.49,5.48,38.8781493901,137.85,48.691752,8.090511,49.3593261813,6.241752,1.820511,6.501825,42.45,6.27,42.91055115,138.3,6.241752,1.820511,6.501825,6.241752,1.820511,6.501825,0.0,0.0,0.0,138.3
2020-08-26 21:30:00,43.73152224,7.80752732,44.4230066551,6.23152224,1.81752732,6.491169,37.5,5.99,37.9753880823,137.87,47.75152224,7.62752732,48.3568717894,6.23152224,1.81752732,6.491169,41.52,5.8100000000000005,41.9245333904,138.3,6.23152224,1.81752732,6.491169,6.23152224,1.81752732,6.491169,0.0,0.0,0.0,138.3
2020-08-26 22:00:00,41.15432928,8.45209604,42.0132924913,6.38432928,1.86209604,6.650343,34.77,6.59,35.3889954647,138.17,45.05432928,7.08209604,45.6075505941,6.38432928,1.86209604,6.650343,38.67,5.22,39.0207291065,138.62,6.38432928,1.86209604,6.650343,6.38432928,1.86209604,6.650343,0.0,0.0,0.0,138.62
2020-08-26 22:30:00,37.83550944,8.70160692,38.8232370826,5.04550944,1.47160692,5.255739,32.79,7.23,33.5776264795,138.42,42.00550944,6.34160692,42.4815112919,5.04550944,1.47160692,5.255739,36.96,4.87,37.2794648567,138.84,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,138.84
2020-08-26 23:00:00,34.99011456,9.04170008,36.1394584528,5.32011456,1.55170008,5.541786,29.67,7.49,30.6008006431,138.9,40.56011456,7.89170008,41.3207190556,5.32011456,1.55170008,5.541786,35.24,6.34,35.8057704847,139.11,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,139.11
2020-08-26 23:30:00,32.98110368,9.20990524,34.2428905684,5.21110368,1.51990524,5.428233,27.77,7.69,28.815082856,139.11,38.77110368,7.80990524,39.5498811683,5.21110368,1.51990524,5.428233,33.56,6.29,34.1443655674,139.31,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,139.31
2020-08-27 00:00:00,33.33632896,8.44267928,34.3888014033,4.7063289600000004,1.37267928,4.902426,28.63,7.07,29.4900288233,138.57,40.20632896,9.60267928,41.3371544472,4.7063289600000004,1.37267928,4.902426,35.5,8.23,36.4414996947,138.6,4.7063289600000004,1.37267928,4.902426,4.7063289600000004,1.37267928,4.902426,0.0,0.0,0.0,138.6
2020-08-27 00:30:00,32.08963552,8.38156036,33.1661764736,4.83963552,1.41156036,5.041287,27.25,6.97,28.1272714638,137.86,39.88963552,10.35156036,41.2108944796,4.83963552,1.41156036,5.041287,35.05,8.94,36.1721730063,137.8,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,137.8
2020-08-27 01:00:00,30.89797696,8.46524328,32.0366247287,5.05797696,1.47524328,5.268726,25.84,6.99,26.7687448342,138.01,39.05797696,10.66524328,40.4879362086,5.05797696,1.47524328,5.268726,34.0,9.19,35.220109312700004,137.92,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,137.92
2020-08-27 01:30:00,30.88341152,8.66682836,32.0764558662,5.06341152,1.47682836,5.274387,25.82,7.19,26.8023972808,138.12,39.28341152,10.64682836,40.7006311349,5.06341152,1.47682836,5.274387,34.22,9.17,35.4273524272,138.01,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,138.01
2020-08-27 02:00:00,30.83759744,8.70596592,32.0429595773,4.95759744,1.44596592,5.164164,25.88,7.26,26.8790252799,138.12,39.15759744,10.47596592,40.5347172092,4.95759744,1.44596592,5.164164,34.2,9.03,35.3720355648,138.01,4.95759744,1.44596592,5.164164,4.95759744,1.44596592,5.164164,0.0,0.0,0.0,138.01
2020-08-27 02:30:00,31.3966384,8.2056862,32.4512278479,4.9566384,1.4456862,5.163165,26.44,6.76,27.2904965144,138.12,40.6866384,11.8056862,42.3648058056,4.9566384,1.4456862,5.163165,35.73,10.36,37.2016464689,137.91,4.9566384,1.4456862,5.163165,4.9566384,1.4456862,5.163165,0.0,0.0,0.0,137.91
2020-08-27 03:00:00,31.70031488,7.90009184,32.6698854386,4.80031488,1.40009184,5.000328,26.9,6.5,27.674175687800002,138.22,41.59031488,12.55009184,43.4425954221,4.80031488,1.40009184,5.000328,36.79,11.15,38.4425103239,137.95,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,137.95
2020-08-27 03:30:00,31.50380128,7.46319204,32.3757429338,4.91380128,1.43319204,5.118543,26.59,6.03,27.2651609201,138.22,41.97380128,13.93319204,44.2259407398,4.91380128,1.43319204,5.118543,37.06,12.5,39.1112976006,137.87,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,137.87
2020-08-27 04:00:00,32.23454048,7.04090764,32.9945447059,4.97454048,1.45090764,5.181813,27.26,5.59,27.8272474384,138.17,43.69454048,15.17090764,46.2533167068,4.97454048,1.45090764,5.181813,38.72,13.72,41.0789094305,137.69,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,137.69
2020-08-27 04:30:00,32.53690816,6.60701488,33.2009493575,4.92690816,1.43701488,5.132196,27.61,5.17,28.0898736202,138.03,44.72690816,16.32701488,47.6137346618,4.92690816,1.43701488,5.132196,39.8,14.89,42.4941419492,137.46,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,137.46
2020-08-27 05:00:00,32.91052448,6.37556964,33.5223881873,4.99052448,1.45556964,5.198463,27.92,4.92,28.3501816573,137.87,45.49052448,17.05556964,48.5827157867,4.99052448,1.45556964,5.198463,40.5,15.6,43.400576033,137.25,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,137.25
2020-08-27 05:30:00,35.02424064,4.99165352,35.3781576297,5.11424064,1.49165352,5.327334,29.91,3.5,30.1140847445,137.6,49.10424064,20.07165352,53.0480699353,5.11424064,1.49165352,5.327334,43.99,18.58,47.7528690238,136.78,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,136.78
2020-08-27 06:00:00,34.18980512,6.49869316,34.801950907,5.06980512,1.47869316,5.281047,29.12,5.02,29.5495312992,137.88,46.21980512,15.81869316,48.8518314766,5.06980512,1.47869316,5.281047,41.15,14.34,43.5770363839,137.4,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,137.4
2020-08-27 06:30:00,37.53191328,5.6705580399999995,37.9578679979,4.80191328,1.40055804,5.001993,32.73,4.27,33.0073597854,137.59,50.51191328,16.64055804,53.1823425122,4.80191328,1.40055804,5.001993,45.71,15.24,48.1836248118,137.08,4.80191328,1.40055804,5.001993,4.80191328,1.40055804,5.001993,0.0,0.0,0.0,137.08
2020-08-27 07:00:00,40.63106368,4.02156024,40.8296005679,5.25106368,1.5315602400000001,5.469858,35.38,2.49,35.4675133044,137.16,53.79106368,19.46156024,57.2034164959,5.25106368,1.5315602400000001,5.469858,48.54,17.93,51.7456906418,136.53,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,136.53
2020-08-27 07:30:00,42.72778592,5.00393756,43.0197987063,6.28778592,1.8339375599999999,6.549777,36.44,3.17,36.5776229408,137.5,53.67778592,16.69393756,56.2138083795,6.28778592,1.8339375599999999,6.549777,47.39,14.86,49.6651960632,137.16,6.28778592,1.8339375599999999,6.549777,6.28778592,1.8339375599999999,6.549777,0.0,0.0,0.0,137.16
2020-08-27 08:00:00,43.75153184,5.52128012,44.0985382128,6.62153184,1.93128012,6.897429,37.13,3.59,37.303150001,137.89,52.31153184,13.74128012,54.0862195276,6.62153184,1.93128012,6.897429,45.69,11.81,47.1916539231,137.89,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,137.89
2020-08-27 08:30:00,43.65040192,6.73720056,44.1672668292,7.67040192,2.23720056,7.990002,35.98,4.5,36.2603143947,138.25,49.09040192,10.72720056,50.2487849855,7.67040192,2.23720056,7.990002,41.42,8.49,42.2811601071,138.55,7.67040192,2.23720056,7.990002,7.67040192,2.23720056,7.990002,0.0,0.0,0.0,138.55
2020-08-27 09:00:00,43.38922272,6.62768996,43.8924927801,8.04922272,2.34768996,8.384607,35.34,4.28,35.5982302931,137.88,47.98922272,10.47768996,49.1197260189,8.04922272,2.34768996,8.384607,39.94,8.13,40.7590542089,138.26,8.04922272,2.34768996,8.384607,8.04922272,2.34768996,8.384607,0.0,0.0,0.0,138.26
2020-08-27 09:30:00,41.09269696,7.07370328,41.6970864874,10.33269696,3.01370328,10.763226,30.76,4.06,31.0267819794,137.78,45.74269696,11.45370328,47.15486872,10.33269696,3.01370328,10.763226,35.41,8.44,36.4019463765,138.14,10.33269696,3.01370328,10.763226,10.33269696,3.01370328,10.763226,0.0,0.0,0.0,138.14
2020-08-27 10:00:00,43.80740416,5.83799288,44.1946922164,8.42740416,2.45799288,8.778546,35.38,3.38,35.5410860836,137.63,48.44740416,11.537992880000001,49.8023719269,8.42740416,2.45799288,8.778546,40.02,9.08,41.0371392765,138.0,8.42740416,2.45799288,8.778546,8.42740416,2.45799288,8.778546,0.0,0.0,0.0,138.0
2020-08-27 10:30:00,44.81048096,5.15389028,45.1058952786,8.55048096,2.49389028,8.906751,36.26,2.66,36.3574366533,137.39,49.86048096,12.51389028,51.4068576311,8.55048096,2.49389028,8.906751,41.31,10.02,42.5078404533,137.73,8.55048096,2.49389028,8.906751,8.55048096,2.49389028,8.906751,0.0,0.0,0.0,137.73
2020-08-27 11:00:00,45.2822192,5.0602306,45.5640791567,8.5722192,2.5002306,8.929395,36.71,2.56,36.7991535229,137.18,50.8222192,12.8502306,52.4216214065,8.5722192,2.5002306,8.929395,42.25,10.35,43.4992528671,137.48,8.5722192,2.5002306,8.929395,8.5722192,2.5002306,8.929395,0.0,0.0,0.0,137.48
2020-08-27 11:30:00,44.97234816,5.43568488,45.2996552872,9.48234816,2.7656848800000002,9.877445999999999,35.49,2.67,35.5902936206,137.12,50.69234816,13.06568488,52.3490810173,9.48234816,2.7656848800000002,9.877445999999999,41.21,10.3,42.4776894381,137.41,9.48234816,2.7656848800000002,9.877445999999999,9.48234816,2.7656848800000002,9.877445999999999,0.0,0.0,0.0,137.41
2020-08-27 12:00:00,46.03544544,5.04575492,46.3111420672,9.10544544,2.65575492,9.484839,36.93,2.39,37.0072560453,136.89,51.62544544,13.21575492,53.2901754077,9.10544544,2.65575492,9.484839,42.52,10.56,43.8116879383,137.18,9.10544544,2.65575492,9.484839,9.10544544,2.65575492,9.484839,0.0,0.0,0.0,137.18
2020-08-27 12:30:00,46.4576336,4.9543098,46.7210541973,8.7576336,2.5543098,9.122535,37.7,2.4,37.7763153312,137.03,51.5376336,13.0143098,53.1554318641,8.7576336,2.5543098,9.122535,42.78,10.46,44.0402089005,137.35,8.7576336,2.5543098,9.122535,8.7576336,2.5543098,9.122535,0.0,0.0,0.0,137.35
2020-08-27 13:00:00,46.71080096,4.99065028,46.9766486304,8.23080096,2.40065028,8.573751,38.48,2.59,38.5670649648,137.37,51.79080096,12.72065028,53.3301228915,8.23080096,2.40065028,8.573751,43.56,10.32,44.7657905102,137.68,8.23080096,2.40065028,8.573751,8.23080096,2.40065028,8.573751,0.0,0.0,0.0,137.68
2020-08-27 13:30:00,47.573888,4.283634,47.7663515425,8.103888,2.363634,8.44155,39.47,1.92,39.5166711655,137.22,52.593888,13.273634,54.2430310226,8.103888,2.363634,8.44155,44.49,10.91,45.808167394,137.55,8.103888,2.363634,8.44155,8.103888,2.363634,8.44155,0.0,0.0,0.0,137.55
2020-08-27 14:00:00,46.88665568,4.50319124,47.1024119573,7.65665568,2.23319124,7.975683,39.23,2.27,39.2956206211,137.38,51.78665568,12.64319124,53.3076729116,7.65665568,2.23319124,7.975683,44.13,10.41,45.3412064242,137.72,7.65665568,2.23319124,7.975683,7.65665568,2.23319124,7.975683,0.0,0.0,0.0,137.72
2020-08-27 14:30:00,45.38196,5.342655,45.6953636148,8.03196,2.342655,8.366624999999999,37.35,3.0,37.4702882295,137.63,49.52196,11.222655,50.7776772558,8.03196,2.342655,8.366624999999999,41.49,8.88,42.4296417614,138.08,8.03196,2.342655,8.366624999999999,8.03196,2.342655,8.366624999999999,0.0,0.0,0.0,138.08
2020-08-27 15:00:00,46.86294976,4.99419368,47.128314533,7.28294976,2.12419368,7.586406,39.58,2.87,39.6839173974,137.81,50.94294976,11.05419368,52.1284886426,7.28294976,2.12419368,7.586406,43.66,8.93,44.5638923345,138.27,7.28294976,2.12419368,7.586406,7.28294976,2.12419368,7.586406,0.0,0.0,0.0,138.27
2020-08-27 15:30:00,47.21871424,5.28295832,47.5133310039,7.03871424,2.05295832,7.331994,40.18,3.23,40.309617959,138.01,51.07871424,10.45295832,52.1373128004,7.03871424,2.05295832,7.331994,44.04,8.4,44.8339335771,138.49,7.03871424,2.05295832,7.331994,7.03871424,2.05295832,7.331994,0.0,0.0,0.0,138.49
2020-08-27 16:00:00,47.60352032,5.30477676,47.8981816286,6.15352032,1.79477676,6.409917,41.45,3.51,41.5983485249,138.01,51.20352032,9.67477676,52.1095173506,6.15352032,1.79477676,6.409917,45.05,7.88,45.7339797087,138.52,6.15352032,1.79477676,6.409917,6.15352032,1.79477676,6.409917,0.0,0.0,0.0,138.52
2020-08-27 16:30:00,49.02032352,5.29384436,49.3053435858,6.15032352,1.79384436,6.406587,42.87,3.5,43.0126365153,137.87,52.87032352,9.85384436,53.780752670300004,6.15032352,1.79384436,6.406587,46.72,8.06,47.4101465933,138.35,6.15032352,1.79384436,6.406587,6.15032352,1.79384436,6.406587,0.0,0.0,0.0,138.35
2020-08-27 17:00:00,49.66887424,5.87633832,50.0152818678,6.87887424,2.00633832,7.165494,42.79,3.87,42.9646482588,137.87,53.66887424,9.81633832,54.5592206708,6.87887424,2.00633832,7.165494,46.79,7.8100000000000005,47.4373291828,138.35,6.87887424,2.00633832,7.165494,6.87887424,2.00633832,7.165494,0.0,0.0,0.0,138.35
2020-08-27 17:30:00,50.06233088,5.95817984,50.4156412252,6.78233088,1.9781798400000001,7.064928,43.28,3.98,43.4626138192,137.87,53.65233088,9.41817984,54.4726970175,6.78233088,1.9781798400000001,7.064928,46.87,7.44,47.456827749,138.35,6.78233088,1.9781798400000001,7.064928,6.78233088,1.9781798400000001,7.064928,0.0,0.0,0.0,138.35
2020-08-27 18:00:00,50.12886464,6.28258552,50.5210248403,6.48886464,1.89258552,6.759234,43.64,4.39,43.8602519373,137.93,53.79886464,8.95258552,54.5386709047,6.48886464,1.89258552,6.759234,47.31,7.06,47.8338760713,138.43,6.48886464,1.89258552,6.759234,6.48886464,1.89258552,6.759234,0.0,0.0,0.0,138.43
2020-08-27 18:30:00,48.95496832,6.90561576,49.4396243133,6.70496832,1.9556157600000001,6.984342,42.25,4.95,42.5389821223,138.07,52.81496832,8.52561576,53.4986635602,6.70496832,1.9556157600000001,6.984342,46.11,6.57,46.5757125549,138.57,6.70496832,1.9556157600000001,6.984342,6.70496832,1.9556157600000001,6.984342,0.0,0.0,0.0,138.57
2020-08-27 19:00:00,49.7973264,5.9679702,50.1536677113,6.2673264,1.8279702,6.528465,43.53,4.14,43.7264279355,138.14,56.2573264,11.6679702,57.4545759906,6.2673264,1.8279702,6.528465,49.99,9.84,50.9492463143,138.33,6.2673264,1.8279702,6.528465,6.2673264,1.8279702,6.528465,0.0,0.0,0.0,138.33
2020-08-27 19:30:00,51.57526848,3.93153664,51.7249001849,6.24526848,1.8215366400000002,6.505488,45.33,2.11,45.3790810837,137.44,61.98526848,17.13153664,64.3091210964,6.24526848,1.8215366400000002,6.505488,55.74,15.31,57.8043571022,137.19,6.24526848,1.8215366400000002,6.505488,6.24526848,1.8215366400000002,6.505488,0.0,0.0,0.0,137.19
2020-08-27 20:00:00,47.86525824,6.37445032,48.2878510939,6.49525824,1.89445032,6.765894,41.37,4.48,41.6118648945,137.96,55.25525824,11.95445032,56.5336399467,6.49525824,1.89445032,6.765894,48.76,10.06,49.7869581316,138.09,6.49525824,1.89445032,6.765894,6.49525824,1.89445032,6.765894,0.0,0.0,0.0,138.09
2020-08-27 20:30:00,45.89448064,6.71172352,46.3826539325,4.87448064,1.42172352,5.077584,41.02,5.29,41.3596965656,138.18,51.85448064,9.49172352,52.7160315068,4.87448064,1.42172352,5.077584,46.98,8.07,47.6680742216,138.46,4.87448064,1.42172352,5.077584,4.87448064,1.42172352,5.077584,0.0,0.0,0.0,138.46
2020-08-27 21:00:00,44.25091424,7.44193332,44.8723275819,4.84091424,1.41193332,5.042619,39.41,6.03,39.8686468293,138.56,48.88091424,7.85193332,49.5075411811,4.84091424,1.41193332,5.042619,44.04,6.44,44.5083722461,138.95,4.84091424,1.41193332,5.042619,4.84091424,1.41193332,5.042619,0.0,0.0,0.0,138.95
2020-08-27 21:30:00,41.37313184,8.39508012,42.216269476,5.02313184,1.46508012,5.232429,36.35,6.93,37.0046942968,138.3,46.03313184,7.01508012,46.5645849986,5.02313184,1.46508012,5.232429,41.01,5.55,41.383844674,138.68,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,138.68
2020-08-27 22:00:00,40.17454016,8.70424088,41.1066598785,5.29454016,1.54424088,5.515146,34.88,7.16,35.6073026218,137.85,44.76454016,6.76424088,45.2727181691,5.29454016,1.54424088,5.515146,39.47,5.22,39.8136823215,138.24,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,138.24
2020-08-27 22:30:00,37.08006432,9.52626876,38.2842130187,5.61006432,1.63626876,5.843817,31.47,7.89,32.4439979041,138.02,41.38006432,6.05626876,41.820905232,5.61006432,1.63626876,5.843817,35.77,4.42,36.0420490538,138.42,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,138.42
2020-08-27 23:00:00,34.01800704,10.38316872,35.5673304542,4.94800704,1.44316872,5.154174,29.07,8.94,30.4136235921,138.11,38.28800704,4.79316872,38.5868623948,4.94800704,1.44316872,5.154174,33.34,3.35,33.5078811625,138.53,4.94800704,1.44316872,5.154174,4.94800704,1.44316872,5.154174,0.0,0.0,0.0,138.53
2020-08-27 23:30:00,30.80667808,11.13736444,32.7580875662,5.23667808,1.52736444,5.454873,25.57,9.61,27.3162405905,139.02,34.82667808,4.17736444,35.0763150823,5.23667808,1.52736444,5.454873,29.59,2.65,29.7084264141,139.45,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,139.45
2020-08-28 00:00:00,29.8458192,3.9712806,30.1088690143,4.9758192,1.4512806,5.183145,24.87,2.52,24.9973458591,139.06,32.7958192,7.8612806,33.7248497353,4.9758192,1.4512806,5.183145,27.82,6.41,28.548914165,138.26,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,138.26
2020-08-28 00:30:00,29.25129376,2.18121068,29.3325052913,4.94129376,1.44121068,5.147181,24.31,0.74,24.321260247,138.69,32.02129376,9.00121068,33.2623668396,4.94129376,1.44121068,5.147181,27.08,7.5600000000000005,28.1154761653,137.55,4.94129376,1.44121068,5.147181,4.94129376,1.44121068,5.147181,0.0,0.0,0.0,137.55
2020-08-28 01:00:00,28.319136,2.3572480000000002,28.4170737748,4.859136,1.417248,5.0616,23.46,0.9400000000000001,23.4788245021,138.89,31.049136,9.267248,32.4026346435,4.859136,1.417248,5.0616,26.19,7.85,27.3411521337,137.76,4.859136,1.417248,5.0616,4.859136,1.417248,5.0616,0.0,0.0,0.0,137.76
2020-08-28 01:30:00,27.769435520000002,2.66983536,27.8974832189,5.03943552,1.46983536,5.249412,22.73,1.2,22.7616541578,138.7,30.29943552,9.71983536,31.820292146,5.03943552,1.46983536,5.249412,25.26,8.25,26.5731085874,137.58,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,137.58
2020-08-28 02:00:00,27.93542976,2.73158368,28.0686619787,4.80542976,1.4015836799999999,5.005656,23.13,1.33,23.1682066634,138.9,30.23542976,10.00158368,31.8467092316,4.80542976,1.4015836799999999,5.005656,25.43,8.6,26.8448300423,137.81,4.80542976,1.4015836799999999,5.005656,4.80542976,1.4015836799999999,5.005656,0.0,0.0,0.0,137.81
2020-08-28 02:30:00,26.95719776,2.83918268,27.1062994406,5.03719776,1.46918268,5.247081,21.92,1.37,21.9627707724,138.9,29.19719776,10.13918268,30.9075942521,5.03719776,1.46918268,5.247081,24.16,8.67,25.6685507966,137.81,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,137.81
2020-08-28 03:00:00,26.19530976,3.04654868,26.3718735072,4.92530976,1.43654868,5.130531,21.27,1.6099999999999999,21.3308462092,139.09,28.17530976,10.56654868,30.0915275631,4.92530976,1.43654868,5.130531,23.25,9.13,24.9783786503,138.03,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,138.03
2020-08-28 03:30:00,26.31602912,3.00342516,26.4868637505,4.84602912,1.41342516,5.047947,21.47,1.5899999999999999,21.5287946713,138.91,28.28602912,10.52342516,30.1801577278,4.84602912,1.41342516,5.047947,23.44,9.11,25.1480754731,137.85,4.84602912,1.41342516,5.047947,4.84602912,1.41342516,5.047947,0.0,0.0,0.0,137.85
2020-08-28 04:00:00,25.68501952,3.07104736,25.8679639638,5.4550195200000005,1.5910473600000001,5.682312,20.23,1.48,20.2840651744,138.73,27.80501952,10.47104736,29.7113100237,5.4550195200000005,1.5910473600000001,5.682312,22.35,8.88,24.0494677696,137.65,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,137.65
2020-08-28 04:30:00,26.07612864,3.17428752,26.2686236052,5.22612864,1.5242875200000001,5.443884,20.85,1.65,20.9151858706,138.51,28.11612864,10.63428752,30.0600193074,5.22612864,1.5242875200000001,5.443884,22.89,9.11,24.6362375374,137.44,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,137.44
2020-08-28 05:00:00,26.05243232,3.19904276,26.2481066816,5.24243232,1.52904276,5.460867,20.81,1.67,20.876901111,138.18,28.00243232,10.66904276,29.9660589543,5.24243232,1.52904276,5.460867,22.76,9.14,24.5266630425,137.13,5.24243232,1.52904276,5.460867,5.24243232,1.52904276,5.460867,0.0,0.0,0.0,137.13
2020-08-28 05:30:00,26.6644304,3.0462922,26.8378789163,5.1644304,1.5062921999999999,5.379615,21.5,1.54,21.5550829272,137.35,28.6644304,10.4462922,30.5085986385,5.1644304,1.5062921999999999,5.379615,23.5,8.94,25.1430626615,136.29,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,136.29
2020-08-28 06:00:00,27.81181312,2.71636216,27.9441509516,5.06181312,1.47636216,5.272722,22.75,1.24,22.783768345,137.27,29.80181312,10.07636216,31.459198013,5.06181312,1.47636216,5.272722,24.74,8.6,26.1921285886,136.22,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,136.22
2020-08-28 06:30:00,30.17467008,1.9296954400000002,30.2363099423,5.24467008,1.52969544,5.463198,24.93,0.4,24.9332087787,136.61,32.18467008,9.09969544,33.4463367988,5.24467008,1.52969544,5.463198,26.94,7.57,27.9833611276,135.56,5.24467008,1.52969544,5.463198,5.24467008,1.52969544,5.463198,0.0,0.0,0.0,135.56
2020-08-28 07:00:00,33.25874592,2.34421756,33.3412587666,5.32874592,1.55421756,5.550777,27.93,0.79,27.9411703406,137.12,35.26874592,8.06421756,36.1789447555,5.32874592,1.55421756,5.550777,29.94,6.51,30.639577347,136.07,5.32874592,1.55421756,5.550777,5.32874592,1.55421756,5.550777,0.0,0.0,0.0,136.07
2020-08-28 07:30:00,37.76940448,3.57190964,37.9379289531,6.10940448,1.7819096399999999,6.363963,31.66,1.79,31.7105613321,137.77,39.63940448,7.50190964,40.3430419747,6.10940448,1.7819096399999999,6.363963,33.53,5.72,34.0143984218,136.73,6.10940448,1.7819096399999999,6.363963,6.10940448,1.7819096399999999,6.363963,0.0,0.0,0.0,136.73
2020-08-28 08:00:00,39.41592736,4.45589548,39.6669930065,6.7059273600000004,1.9558954800000001,6.985341,32.71,2.5,32.8053974218,137.0,41.30592736,6.8758954800000005,41.8743068447,6.7059273600000004,1.9558954800000001,6.985341,34.6,4.92,34.9480528785,135.98,6.7059273600000004,1.9558954800000001,6.985341,6.7059273600000004,1.9558954800000001,6.985341,0.0,0.0,0.0,135.98
2020-08-28 08:30:00,43.41719584,5.99918212,43.8297054601,6.95719584,2.02918212,7.247079,36.46,3.9699999999999998,36.6755027232,136.49,45.42719584,5.3291821200000005,45.7387177778,6.95719584,2.02918212,7.247079,38.47,3.3,38.6112794401,135.46,6.95719584,2.02918212,7.247079,6.95719584,2.02918212,7.247079,0.0,0.0,0.0,135.46
2020-08-28 09:00:00,45.67740544,7.11465992,46.228170562,7.14740544,2.08465992,7.445214,38.53,5.03,38.856940178,136.25,47.79740544,4.19465992,47.9811123114,7.14740544,2.08465992,7.445214,40.65,2.11,40.7047245415,135.22,7.14740544,2.08465992,7.445214,7.14740544,2.08465992,7.445214,0.0,0.0,0.0,135.22
2020-08-28 09:30:00,47.05323904,7.62969472,47.6678040786,7.71323904,2.24969472,8.034624,39.34,5.38,39.7061708051,136.2,49.52323904,3.76969472,49.6665058495,7.71323904,2.24969472,8.034624,41.81,1.52,41.8376206302,135.14,7.71323904,2.24969472,8.034624,7.71323904,2.24969472,8.034624,0.0,0.0,0.0,135.14
2020-08-28 10:00:00,46.79689536,7.66659448,47.4207347714,7.73689536,2.25659448,8.059266,39.06,5.41,39.4328758779,135.94,49.27689536,3.72659448,49.4176074162,7.73689536,2.25659448,8.059266,41.54,1.47,41.5660017322,134.89,7.73689536,2.25659448,8.059266,7.73689536,2.25659448,8.059266,0.0,0.0,0.0,134.89
2020-08-28 10:30:00,46.50156032,5.84587176,46.8675722523,8.11156032,2.36587176,8.449542,38.39,3.48,38.547405879,136.57,50.73156032,10.52587176,51.8120178029,8.11156032,2.36587176,8.449542,42.62,8.16,43.3941240262,136.96,8.11156032,2.36587176,8.449542,8.11156032,2.36587176,8.449542,0.0,0.0,0.0,136.96
2020-08-28 11:00:00,47.57831488,5.10284184,47.8511759695,6.79831488,1.9828418399999999,7.081578,40.78,3.12,40.8991784759,136.89,51.85831488,10.80284184,52.9715604265,6.79831488,1.9828418399999999,7.081578,45.06,8.82,45.9150955569,137.34,6.79831488,1.9828418399999999,7.081578,6.79831488,1.9828418399999999,7.081578,0.0,0.0,0.0,137.34
2020-08-28 11:30:00,48.42930464,4.21438052,48.6123292086,6.04930464,1.76438052,6.301359,42.38,2.45,42.4507585327,136.77,53.59930464,11.77438052,54.8773313356,6.04930464,1.76438052,6.301359,47.55,10.01,48.5922071942,137.17,6.04930464,1.76438052,6.301359,6.04930464,1.76438052,6.301359,0.0,0.0,0.0,137.17
2020-08-28 12:00:00,49.26123168,5.03535924,49.5179138222,7.08123168,2.06535924,7.376283,42.18,2.9699999999999998,42.2844333059,136.98,54.54123168,11.62535924,55.7664319338,7.08123168,2.06535924,7.376283,47.46,9.56,48.413275039,137.36,7.08123168,2.06535924,7.376283,7.08123168,2.06535924,7.376283,0.0,0.0,0.0,137.36
2020-08-28 12:30:00,47.45821504,5.18531272,47.7406497944,6.73821504,1.96531272,7.018974,40.72,3.22,40.8471149532,137.08,52.63821504,11.26531272,53.8301862646,6.73821504,1.96531272,7.018974,45.9,9.3,46.832680897,137.46,6.73821504,1.96531272,7.018974,6.73821504,1.96531272,7.018974,0.0,0.0,0.0,137.46
2020-08-28 13:00:00,46.61255904,6.57782972,47.0743932949,8.39255904,2.44782972,8.742249,38.22,4.13,38.4424934155,137.5,51.90255904,10.98782972,53.0528796283,8.39255904,2.44782972,8.742249,43.51,8.54,44.3401815513,137.86,8.39255904,2.44782972,8.742249,8.39255904,2.44782972,8.742249,0.0,0.0,0.0,137.86
2020-08-28 13:30:00,44.82821376,6.80864568,45.3423246527,8.01821376,2.33864568,8.352306,36.81,4.47,37.0804126191,136.94,50.17821376,10.57864568,51.2811942194,8.01821376,2.33864568,8.352306,42.16,8.24,42.9576908132,137.3,8.01821376,2.33864568,8.352306,8.01821376,2.33864568,8.352306,0.0,0.0,0.0,137.3
2020-08-28 14:00:00,42.95684512,6.98116316,43.5204225822,8.02684512,2.34116316,8.361297,34.93,4.64,35.2368344208,136.89,48.33684512,10.41116316,49.4453528099,8.02684512,2.34116316,8.361297,40.31,8.07,41.1098649961,137.24,8.02684512,2.34116316,8.361297,8.02684512,2.34116316,8.361297,0.0,0.0,0.0,137.24
2020-08-28 14:30:00,44.33029216,6.98925188,44.8778836938,7.54029216,2.19925188,7.854471,36.79,4.79,37.1005148212,137.2,49.62029216,10.09925188,50.637617268,7.54029216,2.19925188,7.854471,42.08,7.9,42.8151421812,137.56,7.54029216,2.19925188,7.854471,7.54029216,2.19925188,7.854471,0.0,0.0,0.0,137.56
2020-08-28 15:00:00,44.72007168,7.68335424,45.375309844,8.24007168,2.40335424,8.583408,36.48,5.28,36.8601247963,137.95,49.88007168,9.78335424,50.8304590869,8.24007168,2.40335424,8.583408,41.64,7.38,42.2889347229,138.33,8.24007168,2.40335424,8.583408,8.24007168,2.40335424,8.583408,0.0,0.0,0.0,138.33
2020-08-28 15:30:00,43.75722592,7.67710756,44.4255872297,6.84722592,1.99710756,7.132527,36.91,5.68,37.3444841978,137.88,48.09722592,8.38710756,48.8230141882,6.84722592,1.99710756,7.132527,41.25,6.39,41.7420004312,138.33,6.84722592,1.99710756,7.132527,6.84722592,1.99710756,7.132527,0.0,0.0,0.0,138.33
2020-08-28 16:00:00,44.06228032,7.94608176,44.7730361081,7.39228032,2.15608176,7.700292,36.67,5.79,37.124291239,137.65,48.13228032,8.22608176,48.8301631159,7.39228032,2.15608176,7.700292,40.74,6.07,41.1897135217,138.12,7.39228032,2.15608176,7.700292,7.39228032,2.15608176,7.700292,0.0,0.0,0.0,138.12
2020-08-28 16:30:00,45.62862368,8.30251524,46.3778293826,7.68862368,2.24251524,8.008983,37.94,6.06,38.4209213841,137.72,49.92862368,8.16251524,50.5914431265,7.68862368,2.24251524,8.008983,42.24,5.92,42.6528310901,138.17,7.68862368,2.24251524,8.008983,7.68862368,2.24251524,8.008983,0.0,0.0,0.0,138.17
2020-08-28 17:00:00,47.8012912,7.5378766,48.391972723,7.5012912,2.1878766,7.813845,40.3,5.35,40.6535668792,136.81,52.1712912,8.7878766,52.9062416035,7.5012912,2.1878766,7.813845,44.67,6.6,45.154943251,137.25,7.5012912,2.1878766,7.813845,7.5012912,2.1878766,7.813845,0.0,0.0,0.0,137.25
2020-08-28 17:30:00,50.80327936,6.72470648,51.2464132498,7.35327936,2.14470648,7.659666,43.45,4.58,43.690718694,136.57,55.35327936,9.59470648,56.178678592,7.35327936,2.14470648,7.659666,48.0,7.45,48.5747104984,136.98,7.35327936,2.14470648,7.659666,7.35327936,2.14470648,7.659666,0.0,0.0,0.0,136.98
2020-08-28 18:00:00,51.94449824,6.33589532,52.3294799029,7.25449824,2.11589532,7.556769,44.69,4.22,44.8888014988,136.71,56.49449824,9.92589532,57.3598442231,7.25449824,2.11589532,7.556769,49.24,7.8100000000000005,49.8555282792,137.13,7.25449824,2.11589532,7.556769,7.25449824,2.11589532,7.556769,0.0,0.0,0.0,137.13
2020-08-28 18:30:00,50.65118144,6.93992792,51.1244049433,7.37118144,2.14992792,7.678314,43.28,4.79,43.5442590935,136.82,55.12118144,9.35992792,55.910221731,7.37118144,2.14992792,7.678314,47.75,7.21,48.2912683619,137.26,7.37118144,2.14992792,7.678314,7.37118144,2.14992792,7.678314,0.0,0.0,0.0,137.26
2020-08-28 19:00:00,49.88261024,7.24326132,50.405750058,7.14261024,2.08326132,7.440219,42.74,5.16,43.0503565607,137.21,54.28261024,8.91326132,55.0095264643,7.14261024,2.08326132,7.440219,47.14,6.83,47.6322212373,137.66,7.14261024,2.08326132,7.440219,7.14261024,2.08326132,7.440219,0.0,0.0,0.0,137.66
2020-08-28 19:30:00,47.80958304,8.01946172,48.4774999019,7.36958304,2.14946172,7.676649,40.44,5.87,40.8638042771,137.37,52.16958304,8.36946172,52.8366660951,7.36958304,2.14946172,7.676649,44.8,6.22,45.2297291612,137.8,7.36958304,2.14946172,7.676649,7.36958304,2.14946172,7.676649,0.0,0.0,0.0,137.8
2020-08-28 20:00:00,46.13256,8.55783,46.919607271,7.4325600000000005,2.16783,7.74225,38.7,6.39,39.2239990312,137.82,50.65256,8.22783,51.3164595531,7.4325600000000005,2.16783,7.74225,43.22,6.06,43.6427771802,138.22,7.4325600000000005,2.16783,7.74225,7.4325600000000005,2.16783,7.74225,0.0,0.0,0.0,138.22
2020-08-28 20:30:00,45.95506752,8.93981136,46.8165404309,7.40506752,2.15981136,7.7136119999999995,38.55,6.78,39.1416772763,138.04,50.41506752,7.71981136,51.0026913062,7.40506752,2.15981136,7.7136119999999995,43.01,5.5600000000000005,43.3678878895,138.45,7.40506752,2.15981136,7.7136119999999995,7.40506752,2.15981136,7.7136119999999995,0.0,0.0,0.0,138.45
2020-08-28 21:00:00,45.19573696,9.31792328,46.1462710694,7.29573696,2.12792328,7.599726,37.9,7.19,38.5759782766,137.49,49.44573696,6.89792328,49.9245655874,7.29573696,2.12792328,7.599726,42.15,4.77,42.4190452509,137.93,7.29573696,2.12792328,7.599726,7.29573696,2.12792328,7.599726,0.0,0.0,0.0,137.93
2020-08-28 21:30:00,43.32662624,9.73859932,44.4076216213,7.12662624,2.07859932,7.423569,36.2,7.66,37.0015621292,137.29,47.39662624,6.21859932,47.8028362803,7.12662624,2.07859932,7.423569,40.27,4.14,40.4822491964,137.74,7.12662624,2.07859932,7.423569,7.12662624,2.07859932,7.423569,0.0,0.0,0.0,137.74
2020-08-28 22:00:00,39.90151264,9.85377452,41.1002139076,5.84151264,1.70377452,6.084909,34.06,8.15,35.0215091051,137.69,44.01151264,5.49377452,44.3530698299,5.84151264,1.70377452,6.084909,38.17,3.79,38.357698054,138.13,5.84151264,1.70377452,6.084909,5.84151264,1.70377452,6.084909,0.0,0.0,0.0,138.13
2020-08-28 22:30:00,36.06816576,11.16988168,37.7581625352,6.06816576,1.7698816800000001,6.321006,30.0,9.4,31.4381933323,138.16,40.10816576,4.40988168,40.3498700997,6.06816576,1.7698816800000001,6.321006,34.04,2.64,34.1422201973,138.6,6.06816576,1.7698816800000001,6.321006,6.06816576,1.7698816800000001,6.321006,0.0,0.0,0.0,138.6
2020-08-28 23:00:00,33.58845568,11.74871624,35.5839386276,5.8584556800000005,1.70871624,6.102558,27.73,10.04,29.4916004991,138.26,37.70845568,3.7487162400000003,37.8943333919,5.8584556800000005,1.70871624,6.102558,31.85,2.04,31.915264373,138.68,5.8584556800000005,1.70871624,6.102558,5.8584556800000005,1.70871624,6.102558,0.0,0.0,0.0,138.68
2020-08-28 23:30:00,32.22918528,10.99267904,34.0523035387,5.52918528,1.6126790400000002,5.759568,26.7,9.38,28.2997243803,138.58,36.90918528,5.48267904,37.3141759589,5.52918528,1.6126790400000002,5.759568,31.38,3.87,31.6177371107,138.87,5.52918528,1.6126790400000002,5.759568,5.52918528,1.6126790400000002,5.759568,0.0,0.0,0.0,138.87
2020-08-29 00:00:00,29.82380064,12.02985852,32.1586159625,5.55380064,1.61985852,5.785209,24.27,10.41,26.4083509519,139.19,33.95380064,3.6598585200000002,34.1504779218,5.55380064,1.61985852,5.785209,28.4,2.04,28.4731733391,139.58,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,139.58
2020-08-29 00:30:00,27.49458944,12.61967192,30.2524142482,5.96458944,1.7396719200000001,6.213114,21.53,10.88,24.1229206358,138.32,31.36458944,2.84967192,31.4937787633,5.96458944,1.7396719200000001,6.213114,25.4,1.11,25.4242423683,138.76,5.96458944,1.7396719200000001,6.213114,5.96458944,1.7396719200000001,6.213114,0.0,0.0,0.0,138.76
2020-08-29 01:00:00,26.68744672,12.77967196,29.5895222644,5.82744672,1.6996719599999999,6.070257,20.86,11.08,23.6200338696,138.53,30.55744672,2.62967196,30.6703884009,5.82744672,1.6996719599999999,6.070257,24.73,0.93,24.7474806799,138.97,5.82744672,1.6996719599999999,6.070257,5.82744672,1.6996719599999999,6.070257,0.0,0.0,0.0,138.97
2020-08-29 01:30:00,26.58674752,12.91030136,29.5555582742,5.72674752,1.67030136,5.965362,20.86,11.24,23.695510123200002,138.45,30.44674752,2.42030136,30.5427944566,5.72674752,1.67030136,5.965362,24.72,0.75,24.7313748101,138.88,5.72674752,1.67030136,5.965362,5.72674752,1.67030136,5.965362,0.0,0.0,0.0,138.88
2020-08-29 02:00:00,27.19557856,12.77787708,30.0478557618,5.85557856,1.70787708,6.099561,21.34,11.07,24.0403930916,138.59,31.11557856,2.69787708,31.2323193161,5.85557856,1.70787708,6.099561,25.26,0.99,25.2793927933,139.02,5.85557856,1.70787708,6.099561,5.85557856,1.70787708,6.099561,0.0,0.0,0.0,139.02
2020-08-29 02:30:00,27.10446016,12.73755088,29.9482380615,5.37446016,1.56755088,5.598396,21.73,11.17,24.4328017223,138.46,31.01446016,2.42755088,31.1093192193,5.37446016,1.56755088,5.598396,25.64,0.86,25.6544187227,138.89,5.37446016,1.56755088,5.598396,5.37446016,1.56755088,5.598396,0.0,0.0,0.0,138.89
2020-08-29 03:00:00,26.09959456,12.90321508,29.1149754525,5.83959456,1.70321508,6.082911,20.26,11.2,23.1496781835,138.57,29.96959456,2.51321508,30.0747875824,5.83959456,1.70321508,6.082911,24.13,0.81,24.1435912822,139.01,5.83959456,1.70321508,6.082911,5.83959456,1.70321508,6.082911,0.0,0.0,0.0,139.01
2020-08-29 03:30:00,25.9204736,12.9768048,28.987383712,5.9204736,1.7268048,6.16716,20.0,11.25,22.9469496884,138.6,29.8304736,2.5568048,29.939846459,5.9204736,1.7268048,6.16716,23.91,0.8300000000000001,23.9244017689,139.01,5.9204736,1.7268048,6.16716,5.9204736,1.7268048,6.16716,0.0,0.0,0.0,139.01
2020-08-29 04:00:00,25.80962464,12.93114052,28.8678215182,5.72962464,1.67114052,5.9683589999999995,20.08,11.26,23.0215985544,138.99,29.67962464,2.50114052,29.7848253759,5.72962464,1.67114052,5.9683589999999995,23.95,0.8300000000000001,23.9643777303,139.43,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,139.43
2020-08-29 04:30:00,25.5213328,12.9595554,28.6232161724,5.8613328,1.7095554,6.105555,19.66,11.25,22.6512273398,139.07,29.4213328,2.6095554,29.5368346834,5.8613328,1.7095554,6.105555,23.56,0.9,23.5771838861,139.5,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,139.5
2020-08-29 05:00:00,25.96794624,12.89398432,28.9929140234,5.80794624,1.69398432,6.049944,20.16,11.2,23.0622115158,139.2,30.06794624,2.80398432,30.1984059043,5.80794624,1.69398432,6.049944,24.26,1.11,24.2853803759,139.62,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,139.62
2020-08-29 05:30:00,25.76739648,13.06424064,28.8900173911,6.11739648,1.7842406400000002,6.372288,19.65,11.28,22.6574689672,138.64,29.75739648,2.62424064,29.8728854349,6.11739648,1.7842406400000002,6.372288,23.64,0.84,23.6549191501,139.06,6.11739648,1.7842406400000002,6.372288,6.11739648,1.7842406400000002,6.372288,0.0,0.0,0.0,139.06
2020-08-29 06:00:00,26.470224,12.992982,29.4871215934,5.770224,1.682982,6.01065,20.7,11.31,23.5882619114,139.12,30.380224,2.472982,30.4807094777,5.770224,1.682982,6.01065,24.61,0.79,24.6226765401,139.56,5.770224,1.682982,6.01065,5.770224,1.682982,6.01065,0.0,0.0,0.0,139.56
2020-08-29 06:30:00,28.05451936,4.03340148,28.3429776844,6.11451936,1.78340148,6.369291,21.94,2.25,22.055069712,138.35,30.36451936,9.88340148,31.9325172947,6.11451936,1.78340148,6.369291,24.25,8.1,25.567019771600002,137.4,6.11451936,1.78340148,6.369291,6.11451936,1.78340148,6.369291,0.0,0.0,0.0,137.4
2020-08-29 07:00:00,29.65292128,2.86960204,29.7914477041,5.79292128,1.68960204,6.034293,23.86,1.18,23.889160722,138.29,31.85292128,10.17960204,33.4399894103,5.79292128,1.68960204,6.034293,26.06,8.49,27.4080955194,137.22,5.79292128,1.68960204,6.034293,5.79292128,1.68960204,6.034293,0.0,0.0,0.0,137.22
2020-08-29 07:30:00,30.70250112,2.51864616,30.8056350933,6.37250112,1.8586461600000002,6.638022,24.33,0.66,24.338950265,138.79,32.88250112,9.89864616,34.340094288,6.37250112,1.8586461600000002,6.638022,26.51,8.04,27.7023771543,137.7,6.37250112,1.8586461600000002,6.638022,6.37250112,1.8586461600000002,6.638022,0.0,0.0,0.0,137.7
2020-08-29 08:00:00,32.147176,2.178343,32.2208954407,6.817176,1.988343,7.101225,25.33,0.19,25.3307125837,138.57,34.347176,9.478343,35.6309905167,6.817176,1.988343,7.101225,27.53,7.49,28.5307027604,137.48,6.817176,1.988343,7.101225,6.817176,1.988343,7.101225,0.0,0.0,0.0,137.48
2020-08-29 08:30:00,34.8984544,2.6920492,35.0021320551,7.1384544,2.0820492,7.43589,27.76,0.61,27.7667012805,138.68,37.1184544,8.7820492,38.1432044432,7.1384544,2.0820492,7.43589,29.98,6.7,30.7195442675,137.59,7.1384544,2.0820492,7.43589,7.1384544,2.0820492,7.43589,0.0,0.0,0.0,137.59
2020-08-29 09:00:00,35.91185056,3.23137308,36.056938065,7.58185056,2.21137308,7.897761,28.33,1.02,28.3483562134,138.36,38.09185056,8.49137308,39.0268176498,7.58185056,2.21137308,7.897761,30.51,6.28,31.1496147649,137.29,7.58185056,2.21137308,7.897761,7.58185056,2.21137308,7.897761,0.0,0.0,0.0,137.29
2020-08-29 09:30:00,38.13895296,3.94636128,38.3425807717,8.07895296,2.35636128,8.415576,30.06,1.5899999999999999,30.1020215268,137.96,40.35895296,8.04636128,41.1532381943,8.07895296,2.35636128,8.415576,32.28,5.69,32.777652448,136.89,8.07895296,2.35636128,8.415576,8.07895296,2.35636128,8.415576,0.0,0.0,0.0,136.89
2020-08-29 10:00:00,40.41002048,4.74792264,40.6879899306,9.49002048,2.76792264,9.885438,30.92,1.98,30.9833310023,137.93,42.61002048,8.04792264,43.3633820651,9.49002048,2.76792264,9.885438,33.12,5.28,33.5382289336,136.86,9.49002048,2.76792264,9.885438,9.49002048,2.76792264,9.885438,0.0,0.0,0.0,136.86
2020-08-29 10:30:00,39.27592448,4.8658946400000005,39.5761945417,9.58592448,2.79589464,9.985338,29.69,2.07,29.7620731805,137.9,41.18592448,8.17589464,41.9895895245,9.58592448,2.79589464,9.985338,31.6,5.38,32.0547094824,136.86,9.58592448,2.79589464,9.985338,9.58592448,2.79589464,9.985338,0.0,0.0,0.0,136.86
2020-08-29 11:00:00,35.75181696,5.33011328,36.1469573203,11.21181696,3.27011328,11.678976,24.54,2.06,24.6263111326,137.93,37.74181696,8.67011328,38.7248707129,11.21181696,3.27011328,11.678976,26.53,5.4,27.0739893625,136.86,11.21181696,3.27011328,11.678976,11.21181696,3.27011328,11.678976,0.0,0.0,0.0,136.86
2020-08-29 11:30:00,34.97028736,6.01925048,35.4845371166,12.34028736,3.5992504800000003,12.854466,22.63,2.42,22.7590267806,137.93,37.34028736,8.40925048,38.2754824106,12.34028736,3.5992504800000003,12.854466,25.0,4.8100000000000005,25.4585172388,136.86,12.34028736,3.5992504800000003,12.854466,12.34028736,3.5992504800000003,12.854466,0.0,0.0,0.0,136.86
2020-08-29 12:00:00,37.62387488,5.11654684,37.9701858377,11.23387488,3.27654684,11.701953,26.39,1.8399999999999999,26.4540677401,138.31,41.42387488,5.53654684,41.7922332615,11.23387488,3.27654684,11.701953,30.19,2.26,30.2744727452,137.79,11.23387488,3.27654684,11.701953,11.23387488,3.27654684,11.701953,0.0,0.0,0.0,137.79
2020-08-29 12:30:00,40.2209888,4.6752884,40.4918048705,10.2009888,2.9752884,10.62603,30.02,1.7000000000000002,30.0680960488,138.23,43.8609888,4.8352884,44.1267079264,10.2009888,2.9752884,10.62603,33.66,1.8599999999999999,33.711351204,137.79,10.2009888,2.9752884,10.62603,10.2009888,2.9752884,10.62603,0.0,0.0,0.0,137.79
2020-08-29 13:00:00,40.68985088,4.98078984,40.9935633004,9.25985088,2.70078984,9.645678,31.43,2.2800000000000002,31.5125895477,138.47,43.55985088,2.8207898399999998,43.6510877758,9.25985088,2.70078984,9.645678,34.3,0.12,34.3002099119,138.17,9.25985088,2.70078984,9.645678,9.25985088,2.70078984,9.645678,0.0,0.0,0.0,138.17
2020-08-29 13:30:00,39.5263152,5.0922586,39.8529884819,8.4763152,2.4722586,8.829495,31.05,2.62,31.1603417825,138.76,42.3963152,2.8222586,42.4901481069,8.4763152,2.4722586,8.829495,33.92,0.35000000000000003,33.9218056713,138.47,8.4763152,2.4722586,8.829495,8.4763152,2.4722586,8.829495,0.0,0.0,0.0,138.47
2020-08-29 14:00:00,40.25209184,4.52811012,40.5059832464,6.06209184,1.76811012,6.314679,34.19,2.76,34.3012200949,138.76,43.15209184,2.2681101200000002,43.2116576132,6.06209184,1.76811012,6.314679,37.09,0.5,37.0933700275,138.47,6.06209184,1.76811012,6.314679,6.06209184,1.76811012,6.314679,0.0,0.0,0.0,138.47
