Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-08-29 14:30:00,39.42492768,4.91393724,39.7299849204,7.38492768,2.15393724,7.692633,32.04,2.76,32.1586566884,138.64,42.31492768,2.62393724,42.3962044434,7.38492768,2.15393724,7.692633,34.93,0.47000000000000003,34.9331618953,138.35,7.38492768,2.15393724,7.692633,7.38492768,2.15393724,7.692633,0.0,0.0,0.0,138.35
2020-08-29 15:00:00,39.49457856,4.89925208,39.7972914477,6.85457856,1.99925208,7.140186,32.64,2.9,32.7685764109,138.83,42.37457856,2.60925208,42.4548360562,6.85457856,1.99925208,7.140186,35.52,0.61,35.525237508000004,138.54,6.85457856,1.99925208,7.140186,6.85457856,1.99925208,7.140186,0.0,0.0,0.0,138.54
2020-08-29 15:30:00,39.42952384,4.96361112,39.7407194902,6.62952384,1.9336111200000001,6.905754,32.8,3.03,32.9396554323,138.83,42.35952384,2.68361112,42.4444463811,6.62952384,1.9336111200000001,6.905754,35.73,0.75,35.7378706696,138.54,6.62952384,1.9336111200000001,6.905754,6.62952384,1.9336111200000001,6.905754,0.0,0.0,0.0,138.54
2020-08-29 16:00:00,39.690872,5.036921,40.0091976086,7.120872,2.076921,7.417575,32.57,2.96,32.7042275555,138.74,42.570872,2.746921,42.6594036271,7.120872,2.076921,7.417575,35.45,0.67,35.4563308874,138.46,7.120872,2.076921,7.417575,7.120872,2.076921,7.417575,0.0,0.0,0.0,138.46
2020-08-29 16:30:00,40.77425856,4.87249208,41.0643560791,7.17425856,2.09249208,7.473186,33.6,2.7800000000000002,33.7148098022,138.49,43.65425856,2.5824920799999997,43.730579184,7.17425856,2.09249208,7.473186,36.48,0.49,36.4832906959,138.2,7.17425856,2.09249208,7.473186,7.17425856,2.09249208,7.473186,0.0,0.0,0.0,138.2
2020-08-29 17:00:00,43.23433888,4.28584884,43.4462490748,6.77433888,1.97584884,7.056603,36.46,2.31,36.5331041659,138.32,46.45433888,2.29584884,46.5110365685,6.77433888,1.97584884,7.056603,39.68,0.32,39.6812903016,138.01,6.77433888,1.97584884,7.056603,6.77433888,1.97584884,7.056603,0.0,0.0,0.0,138.01
2020-08-29 17:30:00,47.35778592,3.19393756,47.4653676314,6.28778592,1.8339375599999999,6.549777,41.07,1.3599999999999999,41.0925114832,137.95,50.78778592,3.07393756,50.8807261228,6.28778592,1.8339375599999999,6.549777,44.5,1.24,44.5172730522,137.62,6.28778592,1.8339375599999999,6.549777,6.28778592,1.8339375599999999,6.549777,0.0,0.0,0.0,137.62
2020-08-29 18:00:00,45.92071264,3.80687452,46.078239365,6.64071264,1.93687452,6.917409,39.28,1.87,39.3244872821,137.95,49.27071264,2.56687452,49.3375310373,6.64071264,1.93687452,6.917409,42.63,0.63,42.6346549183,137.62,6.64071264,1.93687452,6.917409,6.64071264,1.93687452,6.917409,0.0,0.0,0.0,137.62
2020-08-29 18:30:00,45.97050208,4.3413964400000005,46.175045041,7.41050208,2.16139644,7.719273,38.56,2.18,38.6215742817,137.84,49.31050208,2.49139644,49.373400446,7.41050208,2.16139644,7.719273,41.9,0.33,41.9012995025,137.52,7.41050208,2.16139644,7.719273,7.41050208,2.16139644,7.719273,0.0,0.0,0.0,137.52
2020-08-29 19:00:00,44.65367872,4.86482296,44.9178976095,7.59367872,2.2148229600000002,7.910082,37.06,2.65,37.1546242075,137.92,47.68367872,2.54482296,47.7515375686,7.59367872,2.2148229600000002,7.910082,40.09,0.33,40.0913581711,137.63,7.59367872,2.2148229600000002,7.910082,7.59367872,2.2148229600000002,7.910082,0.0,0.0,0.0,137.63
2020-08-29 19:30:00,43.62471776,5.29179268,43.9444998766,7.51471776,2.19179268,7.827831,36.11,3.1,36.2428213582,138.18,46.62471776,3.00179268,46.7212485438,7.51471776,2.19179268,7.827831,39.11,0.81,39.1183869811,137.89,7.51471776,2.19179268,7.827831,7.51471776,2.19179268,7.827831,0.0,0.0,0.0,137.89
2020-08-29 20:00:00,42.34064192,5.63727056,42.7142690159,7.43064192,2.16727056,7.740252,34.91,3.47,35.0820324383,138.07,45.34064192,3.35727056,45.4647674065,7.43064192,2.16727056,7.740252,37.91,1.19,37.9286725315,137.78,7.43064192,2.16727056,7.740252,7.43064192,2.16727056,7.740252,0.0,0.0,0.0,137.78
2020-08-29 20:30:00,42.16982272,5.70286496,42.5536909914,7.44982272,2.17286496,7.760232,34.72,3.5300000000000002,34.8989870913,138.14,45.16982272,3.45286496,45.3016021901,7.44982272,2.17286496,7.760232,37.72,1.28,37.7417116729,137.85,7.44982272,2.17286496,7.760232,7.44982272,2.17286496,7.760232,0.0,0.0,0.0,137.85
2020-08-29 21:00:00,41.80490784,6.09309812,42.2466112749,7.24490784,2.11309812,7.546779,34.56,3.98,34.788417612800004,138.27,44.82490784,3.84309812,44.989351696,7.24490784,2.11309812,7.546779,37.58,1.73,37.6197993083,137.97,7.24490784,2.11309812,7.546779,7.24490784,2.11309812,7.546779,0.0,0.0,0.0,137.97
2020-08-29 21:30:00,39.92283008,6.46582544,40.4430372279,7.08283008,2.06582544,7.377948,32.84,4.4,33.1334513747,138.09,42.91283008,4.23582544,43.1213775595,7.08283008,2.06582544,7.377948,35.83,2.17,35.8956515472,137.8,7.08283008,2.06582544,7.377948,7.08283008,2.06582544,7.377948,0.0,0.0,0.0,137.8
2020-08-29 22:00:00,38.05364928,6.92023104,38.6777690822,7.06364928,2.06023104,7.357968,30.99,4.86,31.3687695009,138.49,41.04364928,4.67023104,41.3085003866,7.06364928,2.06023104,7.357968,33.98,2.61,34.0800894952,138.19,7.06364928,2.06023104,7.357968,7.06364928,2.06023104,7.357968,0.0,0.0,0.0,138.19
2020-08-29 22:30:00,34.59626784,7.18682812,35.3348588066,5.88626784,1.7168281200000002,6.1315290000000005,28.71,5.47,29.2264435058,138.95,37.53626784,4.94682812,37.8608308388,5.88626784,1.7168281200000002,6.1315290000000005,31.65,3.23,31.814389826,138.66,5.88626784,1.7168281200000002,6.1315290000000005,5.88626784,1.7168281200000002,6.1315290000000005,0.0,0.0,0.0,138.66
2020-08-29 23:00:00,32.06908512,7.55848316,32.9477903373,5.78908512,1.68848316,6.030297,26.28,5.87,26.9275936541,139.2,34.96908512,5.3184831599999995,35.3712196178,5.78908512,1.68848316,6.030297,29.18,3.63,29.4049196564,138.9,5.78908512,1.68848316,6.030297,5.78908512,1.68848316,6.030297,0.0,0.0,0.0,138.9
2020-08-29 23:30:00,30.50057376,7.93100068,31.5148500151,5.66057376,1.65100068,5.896431,24.84,6.28,25.6215534268,139.2,33.35057376,5.71100068,33.8360207307,5.66057376,1.65100068,5.896431,27.69,4.06,27.9860626027,138.9,5.66057376,1.65100068,5.896431,5.66057376,1.65100068,5.896431,0.0,0.0,0.0,138.9
2020-08-30 00:00:00,28.41584832,8.25920576,29.5918048711,5.82584832,1.69920576,6.068592,22.59,6.5600000000000005,23.5232161917,139.41,31.22584832,6.04920576,31.8063907671,5.82584832,1.69920576,6.068592,25.4,4.35,25.7697982142,139.11,5.82584832,1.69920576,6.068592,5.82584832,1.69920576,6.068592,0.0,0.0,0.0,139.11
2020-08-30 00:30:00,27.15294144,8.48710792,28.4484310585,5.61294144,1.63710792,5.846814,21.54,6.85,22.6029666195,139.27,29.95294144,6.3271079199999996,30.6139019979,5.61294144,1.63710792,5.846814,24.34,4.69,24.7877328532,138.98,5.61294144,1.63710792,5.846814,5.61294144,1.63710792,5.846814,0.0,0.0,0.0,138.98
2020-08-30 01:00:00,26.60862592,8.61918256,27.9697923009,5.44862592,1.58918256,5.6756519999999995,21.16,7.03,22.2972307698,139.17,29.42862592,6.46918256,30.1312851789,5.44862592,1.58918256,5.6756519999999995,23.98,4.88,24.4715099657,138.88,5.44862592,1.58918256,5.6756519999999995,5.44862592,1.58918256,5.6756519999999995,0.0,0.0,0.0,138.88
2020-08-30 01:30:00,26.430544,8.559742,27.7820596652,5.450544,1.589742,5.67765,20.98,6.97,22.1074942045,139.17,29.220544,6.419742,29.9174410504,5.450544,1.589742,5.67765,23.77,4.83,24.2557580793,138.88,5.450544,1.589742,5.67765,5.450544,1.589742,5.67765,0.0,0.0,0.0,138.88
2020-08-30 02:00:00,26.41756672,8.59470696,27.7805114988,5.70756672,1.6647069600000002,5.945382,20.71,6.93,21.838704174,139.23,29.247566720000002,6.4447069599999995,29.9491970984,5.70756672,1.6647069600000002,5.945382,23.54,4.78,24.0204079899,138.94,5.70756672,1.6647069600000002,5.945382,5.70756672,1.6647069600000002,5.945382,0.0,0.0,0.0,138.94
2020-08-30 02:30:00,26.190624,8.636432,27.5778306471,5.370624,1.5664319999999998,5.5944,20.82,7.07,21.9876624497,139.37,29.020624,6.466432,29.7323285358,5.370624,1.5664319999999998,5.5944,23.65,4.9,24.1522773253,139.08,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,139.08
2020-08-30 03:00:00,25.72986464,8.79121052,27.190279822,5.48986464,1.60121052,5.718609,20.24,7.19,21.4791457,139.48,28.52986464,6.65121052,29.2949104412,5.48986464,1.60121052,5.718609,23.04,5.05,23.5869476618,139.19,5.48986464,1.60121052,5.718609,5.48986464,1.60121052,5.718609,0.0,0.0,0.0,139.19
2020-08-30 03:30:00,25.85186272,8.76845996,27.298437614,5.41186272,1.57845996,5.637357,20.44,7.19,21.6677110005,139.34,28.73186272,6.58845996,29.4775802943,5.41186272,1.57845996,5.637357,23.32,5.01,23.8520963439,139.04,5.41186272,1.57845996,5.637357,5.41186272,1.57845996,5.637357,0.0,0.0,0.0,139.04
2020-08-30 04:00:00,25.29014432,8.78295876,26.7718464867,5.53014432,1.6129587600000002,5.760567,19.76,7.17,21.0206208281,139.31,28.10014432,6.61295876,28.8677906042,5.53014432,1.6129587600000002,5.760567,22.57,5.0,23.1171992248,139.01,5.53014432,1.6129587600000002,5.760567,5.53014432,1.6129587600000002,5.760567,0.0,0.0,0.0,139.01
2020-08-30 04:30:00,25.02542912,8.83825016,26.5402857658,5.44542912,1.5882501599999999,5.672322,19.58,7.25,20.8791498869,139.4,27.82542912,6.70825016,28.622633106,5.44542912,1.5882501599999999,5.672322,22.38,5.12,22.9581967933,139.11,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,139.11
2020-08-30 05:00:00,24.84691776,8.80076768,26.3594922927,5.31691776,1.5507676799999999,5.538456,19.53,7.25,20.8322682394,139.44,27.67691776,6.63076768,28.4601274895,5.31691776,1.5507676799999999,5.538456,22.36,5.08,22.9298059303,139.14,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,139.14
2020-08-30 05:30:00,24.87949504,8.762352719999999,26.3774164511,5.45949504,1.59235272,5.686974,19.42,7.17,20.7013357057,139.5,27.78949504,6.51235272,28.5423680259,5.45949504,1.59235272,5.686974,22.33,4.92,22.8655920544,139.19,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,139.19
2020-08-30 06:00:00,24.90107328,8.77531304,26.4020750973,5.64107328,1.64531304,5.876118,19.26,7.13,20.5373927264,139.4,27.79107328,6.54531304,28.5514426404,5.64107328,1.64531304,5.876118,22.15,4.9,22.6855129984,139.1,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,139.1
2020-08-30 06:30:00,25.7534912,8.6168516,27.1568120457,5.3034912,1.5468516,5.52447,20.45,7.07,21.6376385033,139.23,28.5734912,6.4468516,29.2917444839,5.3034912,1.5468516,5.52447,23.27,4.9,23.7803048761,138.93,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,138.93
2020-08-30 07:00:00,26.45283168,8.62915924,27.8247137107,5.48283168,1.59915924,5.711283,20.97,7.03,22.1170025094,139.23,29.26283168,6.42915924,29.9607644506,5.48283168,1.59915924,5.711283,23.78,4.83,24.2655578959,138.93,5.48283168,1.59915924,5.711283,5.48283168,1.59915924,5.711283,0.0,0.0,0.0,138.93
2020-08-30 07:30:00,27.68114304,8.32491672,28.9058803429,5.81114304,1.6949167200000002,6.053274,21.87,6.63,22.8528729047,139.02,30.45114304,6.19491672,31.0748951022,5.81114304,1.6949167200000002,6.053274,24.64,4.5,25.0475467861,138.73,5.81114304,1.6949167200000002,6.053274,5.81114304,1.6949167200000002,6.053274,0.0,0.0,0.0,138.73
2020-08-30 08:00:00,28.54312032,8.22132676,29.7035339867,6.55312032,1.9113267600000001,6.826167,21.99,6.31,22.8774168122,138.73,31.31312032,6.10132676,31.9020013856,6.55312032,1.9113267600000001,6.826167,24.76,4.19,25.1120230169,138.44,6.55312032,1.9113267600000001,6.826167,6.55312032,1.9113267600000001,6.826167,0.0,0.0,0.0,138.44
2020-08-30 08:30:00,29.6272752,7.9925386,30.6864157087,7.5172752,2.1925386,7.830495,22.11,5.8,22.8580860966,138.37,32.3972752,5.8825386,32.9270056453,7.5172752,2.1925386,7.830495,24.88,3.69,25.1521470257,138.07,7.5172752,2.1925386,7.830495,7.5172752,2.1925386,7.830495,0.0,0.0,0.0,138.07
2020-08-30 09:00:00,30.43840128,8.07661704,31.4917134385,10.30840128,3.00661704,10.737918,20.13,5.07,20.7586560259,138.03,33.18840128,5.99661704,33.7257971803,10.30840128,3.00661704,10.737918,22.88,2.99,23.074542249,137.74,10.30840128,3.00661704,10.737918,10.30840128,3.00661704,10.737918,0.0,0.0,0.0,137.74
2020-08-30 09:30:00,32.38310496,7.62757228,33.2692853205,11.92310496,3.47757228,12.419901,20.46,4.15,20.8766400553,137.93,35.14310496,5.46757228,35.5658849583,11.92310496,3.47757228,12.419901,23.22,1.99,23.3051174638,137.63,11.92310496,3.47757228,12.419901,11.92310496,3.47757228,12.419901,0.0,0.0,0.0,137.63
2020-08-30 10:00:00,33.72925888,7.11603384,34.4717397618,11.84925888,3.45603384,12.342978,21.88,3.66,22.1840032456,138.01,36.53925888,4.93603384,36.871152268,11.84925888,3.45603384,12.342978,24.69,1.48,24.7343182643,137.71,11.84925888,3.45603384,12.342978,11.84925888,3.45603384,12.342978,0.0,0.0,0.0,137.71
2020-08-30 10:30:00,35.60489312,6.74267716,36.2377166688,11.97489312,3.49267716,12.473847,23.63,3.25,23.8524506079,138.75,38.38489312,4.56267716,38.6551166432,11.97489312,3.49267716,12.473847,26.41,1.07,26.4316666141,138.46,11.97489312,3.49267716,12.473847,11.97489312,3.49267716,12.473847,0.0,0.0,0.0,138.46
2020-08-30 11:00:00,35.62629184,6.57808512,36.2284953333,11.85629184,3.45808512,12.350304,23.77,3.12,23.9738878783,138.56,38.43629184,4.37808512,38.6848311322,11.85629184,3.45808512,12.350304,26.58,0.92,26.5959169799,138.25,11.85629184,3.45808512,12.350304,11.85629184,3.45808512,12.350304,0.0,0.0,0.0,138.25
2020-08-30 11:30:00,35.26263776,5.92785268,35.7574196383,9.59263776,2.79785268,9.992331,25.67,3.13,25.860119876,138.37,38.10263776,3.73785268,38.2855396583,9.59263776,2.79785268,9.992331,28.51,0.9400000000000001,28.5254921079,138.07,9.59263776,2.79785268,9.992331,9.59263776,2.79785268,9.992331,0.0,0.0,0.0,138.07
2020-08-30 12:00:00,37.44517632,5.37775976,37.8293739001,8.49517632,2.47775976,8.849142,28.95,2.9,29.0948878671,138.37,40.29517632,3.19775976,40.4218616858,8.49517632,2.47775976,8.849142,31.8,0.72,31.808149899,138.07,8.49517632,2.47775976,8.849142,8.49517632,2.47775976,8.849142,0.0,0.0,0.0,138.07
2020-08-30 12:30:00,39.41435712,5.29335416,39.7682177806,8.51435712,2.48335416,8.869122,30.9,2.81,31.0275055394,138.01,42.27435712,3.11335416,42.3888457502,8.51435712,2.48335416,8.869122,33.76,0.63,33.7658777466,137.71,8.51435712,2.48335416,8.869122,8.51435712,2.48335416,8.869122,0.0,0.0,0.0,137.71
2020-08-30 13:00:00,36.50917216,5.54559188,36.9279466138,8.65917216,2.52559188,9.019971,27.85,3.02,28.0132629303,138.31,39.32917216,3.36559188,39.4729146567,8.65917216,2.52559188,9.019971,30.67,0.84,30.6815009411,138.01,8.65917216,2.52559188,9.019971,8.65917216,2.52559188,9.019971,0.0,0.0,0.0,138.01
2020-08-30 13:30:00,35.64336704,5.93514872,36.1341335067,9.58336704,2.7951487200000003,9.982674,26.06,3.14,26.2484894803,138.69,38.47336704,3.75514872,38.6561911381,9.58336704,2.7951487200000003,9.982674,28.89,0.96,28.9059457552,138.4,9.58336704,2.7951487200000003,9.982674,9.58336704,2.7951487200000003,9.982674,0.0,0.0,0.0,138.4
2020-08-30 14:00:00,37.5238848,6.4769664,38.0787739329,11.3038848,3.2969664,11.77488,26.22,3.18,26.4121335753,139.11,40.4038848,4.2369664,40.6254328125,11.3038848,3.2969664,11.77488,29.1,0.9400000000000001,29.1151781722,138.82,11.3038848,3.2969664,11.77488,11.3038848,3.2969664,11.77488,0.0,0.0,0.0,138.82
2020-08-30 14:30:00,34.93970976,6.44824868,35.5297513241,10.51970976,3.06824868,10.958031,24.42,3.38,24.6528051142,139.14,37.79970976,4.19824868,38.0321357528,10.51970976,3.06824868,10.958031,27.28,1.13,27.303393562,138.85,10.51970976,3.06824868,10.958031,10.51970976,3.06824868,10.958031,0.0,0.0,0.0,138.85
2020-08-30 15:00:00,36.11546656,5.73326108,36.5677071671,7.96546656,2.32326108,8.297361,28.15,3.41,28.3557860057,139.24,39.04546656,3.45326108,39.1978758477,7.96546656,2.32326108,8.297361,31.08,1.13,31.1005353652,138.94,7.96546656,2.32326108,8.297361,7.96546656,2.32326108,8.297361,0.0,0.0,0.0,138.94
2020-08-30 15:30:00,35.64424768,5.98207224,36.1427389797,8.06424768,2.35207224,8.400258000000001,27.58,3.63,27.8178593713,139.24,38.46424768,3.75207224,38.6468161131,8.06424768,2.35207224,8.400258000000001,30.4,1.4,30.4322197679,138.94,8.06424768,2.35207224,8.400258000000001,8.06424768,2.35207224,8.400258000000001,0.0,0.0,0.0,138.94
2020-08-30 16:00:00,38.52455776,5.56841268,38.9249119508,7.67455776,2.23841268,7.994331,30.85,3.33,31.0292023745,139.16,41.35455776,3.36841268,41.4915130058,7.67455776,2.23841268,7.994331,33.68,1.13,33.6989510222,138.87,7.67455776,2.23841268,7.994331,7.67455776,2.23841268,7.994331,0.0,0.0,0.0,138.87
2020-08-30 16:30:00,41.38571648,5.23375064,41.715340994900004,7.79571648,2.27375064,8.120538,33.59,2.96,33.7201675559,138.91,44.20571648,3.07375064,44.3124509874,7.79571648,2.27375064,8.120538,36.41,0.8,36.4187877338,138.62,7.79571648,2.27375064,8.120538,7.79571648,2.27375064,8.120538,0.0,0.0,0.0,138.62
2020-08-30 17:00:00,42.45478752,4.92139636,42.739081945,7.68478752,2.24139636,8.004987,34.77,2.68,34.8731314912,138.71,45.28478752,2.75139636,45.3682946854,7.68478752,2.24139636,8.004987,37.6,0.51,37.6034586175,138.43,7.68478752,2.24139636,8.004987,7.68478752,2.24139636,8.004987,0.0,0.0,0.0,138.43
2020-08-30 17:30:00,43.46438816,4.68127988,43.715757107,7.44438816,2.17127988,7.754571,36.02,2.51,36.1073468978,138.57,46.33438816,2.49127988,46.4013146538,7.44438816,2.17127988,7.754571,38.89,0.32,38.8913165115,138.29,7.44438816,2.17127988,7.754571,7.44438816,2.17127988,7.754571,0.0,0.0,0.0,138.29
2020-08-30 18:00:00,43.14586688,4.94337784,43.4281338915,7.24586688,2.11337784,7.547778,35.9,2.83,36.011371815,138.66,46.01586688,2.74337784,46.0975718091,7.24586688,2.11337784,7.547778,38.77,0.63,38.7751183106,138.37,7.24586688,2.11337784,7.547778,7.24586688,2.11337784,7.547778,0.0,0.0,0.0,138.37
2020-08-30 18:30:00,42.234648,5.332189,42.5699158,7.344648,2.142189,7.650675,34.89,3.19,35.0355276826,138.77,45.114648,3.132189,45.2232470318,7.344648,2.142189,7.650675,37.77,0.99,37.7829723553,138.48,7.344648,2.142189,7.650675,7.344648,2.142189,7.650675,0.0,0.0,0.0,138.48
2020-08-30 19:00:00,42.35281152,5.14165336,42.6637696755,5.66281152,1.65165336,5.898762,36.69,3.49,36.8556128697,138.89,45.19281152,2.99165336,45.2917233378,5.66281152,1.65165336,5.898762,39.53,1.34,39.5527053436,138.6,5.66281152,1.65165336,5.898762,5.66281152,1.65165336,5.898762,0.0,0.0,0.0,138.6
2020-08-30 19:30:00,41.16346112,5.31892616,41.5056804169,5.41346112,1.57892616,5.639022,35.75,3.74,35.9450984141,138.94,43.99346112,3.12892616,44.104589333,5.41346112,1.57892616,5.639022,38.58,1.55,38.6111240448,138.65,5.41346112,1.57892616,5.639022,5.41346112,1.57892616,5.639022,0.0,0.0,0.0,138.65
2020-08-30 20:00:00,39.48289024,5.88167632,39.9185763528,6.8628902400000005,2.00167632,7.148844,32.62,3.88,32.8499436834,138.9,42.31289024,3.6816763200000002,42.4727609297,6.8628902400000005,2.00167632,7.148844,35.45,1.6800000000000002,35.4897858545,138.61,6.8628902400000005,2.00167632,7.148844,6.8628902400000005,2.00167632,7.148844,0.0,0.0,0.0,138.61
2020-08-30 20:30:00,40.70402976,5.58950868,41.0860152118,6.20402976,1.80950868,6.462531,34.5,3.7800000000000002,34.7064604937,138.53,43.57402976,3.39950868,43.7064380703,6.20402976,1.80950868,6.462531,37.37,1.5899999999999999,37.4038099664,138.25,6.20402976,1.80950868,6.462531,6.20402976,1.80950868,6.462531,0.0,0.0,0.0,138.25
2020-08-30 21:00:00,41.3416736,5.3971548,41.6924844065,4.7216736,1.3771548,4.91841,36.62,4.02,36.8399891422,137.53,44.1816736,3.3271547999999997,44.306774213,4.7216736,1.3771548,4.91841,39.46,1.9500000000000002,39.5081523233,137.26,4.7216736,1.3771548,4.91841,4.7216736,1.3771548,4.91841,0.0,0.0,0.0,137.26
2020-08-30 21:30:00,39.37496896,6.16894928,39.8552896843,6.06496896,1.7689492800000002,6.317676,33.31,4.4,33.5993467198,137.66,42.22496896,4.04894928,42.4186514866,6.06496896,1.7689492800000002,6.317676,36.16,2.2800000000000002,36.2318092289,137.39,6.06496896,1.7689492800000002,6.317676,6.06496896,1.7689492800000002,6.317676,0.0,0.0,0.0,137.39
2020-08-30 22:00:00,37.02751616,6.74260888,37.6364149128,6.31751616,1.84260888,6.5807459999999995,30.71,4.9,31.0984581611,137.92,39.86751616,4.62260888,40.1346154538,6.31751616,1.84260888,6.5807459999999995,33.55,2.7800000000000002,33.6649803208,137.64,6.31751616,1.84260888,6.5807459999999995,6.31751616,1.84260888,6.5807459999999995,0.0,0.0,0.0,137.64
2020-08-30 22:30:00,34.58277216,6.78664188,35.2423983049,5.06277216,1.47664188,5.273721,29.52,5.31,29.993774354,138.25,37.41277216,4.66664188,37.7026931018,5.06277216,1.47664188,5.273721,32.35,3.19,32.5069008058,137.97,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.97
2020-08-30 23:00:00,31.99225248,7.03482364,32.7565712856,5.26225248,1.53482364,5.481513,26.73,5.5,27.2899780139,138.49,35.05225248,4.66482364,35.3612921641,5.26225248,1.53482364,5.481513,29.79,3.13,29.9539813714,138.18,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,138.18
2020-08-30 23:30:00,30.05073408,7.39104744,30.9463115897,5.18073408,1.51104744,5.396598,24.87,5.88,25.5556510385,138.43,33.16073408,4.9710474399999995,33.5312629851,5.18073408,1.51104744,5.396598,27.98,3.46,28.193119728,138.11,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,138.11
2020-08-31 00:00:00,28.17183296,7.89720128,29.2577846117,5.20183296,1.51720128,5.418576,22.97,6.38,23.8395742412,138.85,31.12183296,5.61720128,31.6246966311,5.20183296,1.51720128,5.418576,25.92,4.1,26.2422636219,138.54,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,138.54
2020-08-31 00:30:00,27.05227264,8.16232952,28.2568412633,5.08227264,1.48232952,5.294034,21.97,6.68,22.9630855941,138.58,30.00227264,5.90232952,30.5773422214,5.08227264,1.48232952,5.294034,24.92,4.42,25.3089470346,138.28,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,138.28
2020-08-31 01:00:00,26.46997504,8.27249272,27.7325389105,4.97997504,1.45249272,5.187474,21.49,6.82,22.5462302836,138.5,29.35997504,6.08249272,29.9834096133,4.97997504,1.45249272,5.187474,24.38,4.63,24.8157470168,138.21,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,138.21
2020-08-31 01:30:00,26.53568928,8.34582604,27.8171820617,5.02568928,1.46582604,5.235093,21.51,6.88,22.5835006144,138.3,29.36568928,6.19582604,30.012196974,5.02568928,1.46582604,5.235093,24.34,4.73,24.795332222,138.01,5.02568928,1.46582604,5.235093,5.02568928,1.46582604,5.235093,0.0,0.0,0.0,138.01
2020-08-31 02:00:00,26.2837312,8.0169216,27.4791840806,5.0637312,1.4769216,5.27472,21.22,6.54,22.2049544021,138.25,29.2037312,5.7769216,29.769627797,5.0637312,1.4769216,5.27472,24.14,4.3,24.5199836868,137.94,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,137.94
2020-08-31 02:30:00,26.071024,8.269882,27.3512200953,4.971024,1.4498820000000001,5.17815,21.1,6.82,22.1748145426,138.41,28.911024,6.099882,29.5475188323,4.971024,1.4498820000000001,5.17815,23.94,4.65,24.3874168374,138.12,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,138.12
2020-08-31 03:00:00,25.98851648,8.39790064,27.3116774291,4.99851648,1.45790064,5.206788,20.99,6.94,22.1075484846,138.41,28.81851648,6.24790064,29.4880171343,4.99851648,1.45790064,5.206788,23.82,4.79,24.2968413585,138.12,4.99851648,1.45790064,5.206788,4.99851648,1.45790064,5.206788,0.0,0.0,0.0,138.12
2020-08-31 03:30:00,25.782992,8.399206,27.1165878735,5.002992,1.459206,5.21145,20.78,6.94,21.9082632812,138.61,28.622992,6.239206,29.2951081674,5.002992,1.459206,5.21145,23.62,4.78,24.0988132488,138.3,5.002992,1.459206,5.21145,5.002992,1.459206,5.21145,0.0,0.0,0.0,138.3
2020-08-31 04:00:00,25.111104,8.496572,26.5096073123,4.891104,1.426572,5.0949,20.22,7.07,21.4203944875,138.55,27.931104,6.336572,28.6408574482,4.891104,1.426572,5.0949,23.04,4.91,23.5573703965,138.25,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,138.25
2020-08-31 04:30:00,25.40687808,8.53908944,26.8034606392,5.03687808,1.46908944,5.246748,20.37,7.07,21.5620453575,138.66,28.19687808,6.40908944,28.9160917295,5.03687808,1.46908944,5.246748,23.16,4.94,23.6809881551,138.36,5.03687808,1.46908944,5.246748,5.03687808,1.46908944,5.246748,0.0,0.0,0.0,138.36
2020-08-31 05:00:00,25.3324928,8.2515604,26.6425119029,4.7024928,1.3715604,4.89843,20.63,6.88,21.7469836989,138.6,28.1824928,6.0815604,28.8312031889,4.7024928,1.3715604,4.89843,23.48,4.71,23.9477451966,138.3,4.7024928,1.3715604,4.89843,4.7024928,1.3715604,4.89843,0.0,0.0,0.0,138.3
2020-08-31 05:30:00,25.97932608,8.13855344,27.2242802598,4.58932608,1.33855344,4.780548,21.39,6.8,22.4448680103,138.29,28.81932608,5.97855344,29.4329179141,4.58932608,1.33855344,4.780548,24.23,4.64,24.6702756369,137.99,4.58932608,1.33855344,4.780548,4.58932608,1.33855344,4.780548,0.0,0.0,0.0,137.99
2020-08-31 06:00:00,26.36868704,8.01503372,27.5599060547,4.26868704,1.24503372,4.446549,22.1,6.77,23.1136950746,138.58,29.20868704,5.87503372,29.7936808705,4.26868704,1.24503372,4.446549,24.94,4.63,25.3661289912,138.29,4.26868704,1.24503372,4.446549,4.26868704,1.24503372,4.446549,0.0,0.0,0.0,138.29
2020-08-31 06:30:00,27.51471104,7.78804072,28.5956797763,4.24471104,1.23804072,4.421574,23.27,6.55,24.1742714471,138.77,30.32471104,5.59804072,30.8370906469,4.24471104,1.23804072,4.421574,26.08,4.36,26.441936389,138.47,4.24471104,1.23804072,4.421574,4.24471104,1.23804072,4.421574,0.0,0.0,0.0,138.47
2020-08-31 07:00:00,28.25222336,7.7068984799999996,29.2845421505,4.41222336,1.28689848,4.596066,23.84,6.42,24.6893094274,138.8,31.08222336,5.51689848,31.5680341143,4.41222336,1.28689848,4.596066,26.67,4.23,27.0033664568,138.5,4.41222336,1.28689848,4.596066,4.41222336,1.28689848,4.596066,0.0,0.0,0.0,138.5
2020-08-31 07:30:00,30.7315824,7.8233782,31.7117549699,6.0115824,1.7533782,6.262065,24.72,6.07,25.4543375479,138.48,33.5815824,5.6033782,34.0458591277,6.0115824,1.7533782,6.262065,27.57,3.85,27.8375178491,138.17,6.0115824,1.7533782,6.262065,6.0115824,1.7533782,6.262065,0.0,0.0,0.0,138.17
2020-08-31 08:00:00,29.91411776,7.99661768,30.964501218,8.11411776,2.36661768,8.452206,21.8,5.63,22.5152592701,139.01,32.74411776,5.78661768,33.2514990949,8.11411776,2.36661768,8.452206,24.63,3.42,24.8663085318,138.71,8.11411776,2.36661768,8.452206,8.11411776,2.36661768,8.452206,0.0,0.0,0.0,138.71
2020-08-31 08:30:00,30.75277984,7.29039412,31.6051153188,7.37277984,2.15039412,7.679979,23.38,5.14,23.9383374527,138.59,33.58277984,5.09039412,33.9663835885,7.37277984,2.15039412,7.679979,26.21,2.94,26.374375822,138.29,7.37277984,2.15039412,7.679979,7.37277984,2.15039412,7.679979,0.0,0.0,0.0,138.29
2020-08-31 09:00:00,31.58937216,7.09731688,32.376848833,8.459372160000001,2.46731688,8.811846,23.13,4.63,23.5888490605,138.89,34.40937216,4.90731688,34.7575409286,8.459372160000001,2.46731688,8.811846,25.95,2.44,26.0644604778,138.61,8.459372160000001,2.46731688,8.811846,8.459372160000001,2.46731688,8.811846,0.0,0.0,0.0,138.61
2020-08-31 09:30:00,32.16932128,6.81855204,32.8840065007,9.38932128,2.73855204,9.780543,22.78,4.08,23.1424890623,138.66,34.96932128,4.62855204,35.2743096994,9.38932128,2.73855204,9.780543,25.58,1.8900000000000001,25.6497270941,138.37,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,138.37
2020-08-31 10:00:00,31.92514432,6.86983376,32.6559252777,10.52514432,3.06983376,10.963692,21.4,3.8,21.734764779,138.61,34.71514432,4.66983376,35.0278259746,10.52514432,3.06983376,10.963692,24.19,1.6,24.2428566799,138.32,10.52514432,3.06983376,10.963692,10.52514432,3.06983376,10.963692,0.0,0.0,0.0,138.32
2020-08-31 10:30:00,32.91772992,6.84850456,33.6225959407,12.33772992,3.59850456,12.851802,20.58,3.25,20.8350401967,138.36,35.65772992,4.69850456,35.9659512337,12.33772992,3.59850456,12.851802,23.32,1.1,23.3459289813,138.09,12.33772992,3.59850456,12.851802,12.33772992,3.59850456,12.851802,0.0,0.0,0.0,138.09
2020-08-31 11:00:00,32.63925856,6.73936708,33.3277702222,12.16925856,3.54936708,12.676311,20.47,3.19,20.7170702562,138.65,35.36925856,4.55936708,35.661916371,12.16925856,3.54936708,12.676311,23.2,1.01,23.2219745069,138.37,12.16925856,3.54936708,12.676311,12.16925856,3.54936708,12.676311,0.0,0.0,0.0,138.37
2020-08-31 11:30:00,33.5068624,6.1286682,34.0627421356,10.7268624,3.1286682,11.173815,22.78,3.0,22.9766925383,138.9,36.3068624,3.9886682,36.5253026181,10.7268624,3.1286682,11.173815,25.58,0.86,25.5944525239,138.61,10.7268624,3.1286682,11.173815,10.7268624,3.1286682,11.173815,0.0,0.0,0.0,138.61
2020-08-31 12:00:00,34.35031904,6.05050972,34.8791210615,10.63031904,3.10050972,11.073249,23.72,2.95,23.9027383369,138.72,37.04031904,3.90050972,37.2451233138,10.63031904,3.10050972,11.073249,26.41,0.8,26.4221138443,138.45,10.63031904,3.10050972,11.073249,10.63031904,3.10050972,11.073249,0.0,0.0,0.0,138.45
2020-08-31 12:30:00,36.59157952,5.72337736,37.0364785066,8.89157952,2.59337736,9.262062,27.7,3.13,27.876278446,138.82,39.31157952,3.5733773600000003,39.4736533667,8.89157952,2.59337736,9.262062,30.42,0.98,30.4357815737,138.54,8.89157952,2.59337736,9.262062,8.89157952,2.59337736,9.262062,0.0,0.0,0.0,138.54
2020-08-31 13:00:00,35.98678304,5.96531172,36.4778494087,10.16678304,2.96531172,10.590399,25.82,3.0,25.9936992365,138.7,38.70678304,3.81531172,38.8943653609,10.16678304,2.96531172,10.590399,28.54,0.85,28.5526548678,138.44,10.16678304,2.96531172,10.590399,10.16678304,2.96531172,10.590399,0.0,0.0,0.0,138.44
2020-08-31 13:30:00,35.66539552,5.92699036,36.1545246453,9.07539552,2.64699036,9.453537,26.59,3.2800000000000002,26.7915378431,138.7,38.36539552,3.80699036,38.5538162703,9.07539552,2.64699036,9.453537,29.29,1.16,29.312961297,138.44,9.07539552,2.64699036,9.453537,9.07539552,2.64699036,9.453537,0.0,0.0,0.0,138.44
2020-08-31 14:00:00,35.26071008,6.06354044,35.7782643237,9.20071008,2.68354044,9.584073,26.06,3.38,26.2782800046,138.66,38.00071008,3.8935404399999998,38.1996547595,9.20071008,2.68354044,9.584073,28.8,1.21,28.8254071957,138.39,9.20071008,2.68354044,9.584073,9.20071008,2.68354044,9.584073,0.0,0.0,0.0,138.39
2020-08-31 14:30:00,34.72902112,6.22263116,35.2820924338,9.84902112,2.87263116,10.259397,24.88,3.35,25.1045195134,138.7,37.42902112,4.07263116,37.6499395294,9.84902112,2.87263116,10.259397,27.58,1.2,27.6060935302,138.43,9.84902112,2.87263116,10.259397,9.84902112,2.87263116,10.259397,0.0,0.0,0.0,138.43
2020-08-31 15:00:00,34.51187776,6.32929768,35.0874580961,10.35187776,3.01929768,10.783206,24.16,3.31,24.3856863754,138.63,37.61187776,3.8492976800000003,37.8083382505,10.35187776,3.01929768,10.783206,27.26,0.8300000000000001,27.2726328029,138.33,10.35187776,3.01929768,10.783206,10.35187776,3.01929768,10.783206,0.0,0.0,0.0,138.33
2020-08-31 15:30:00,34.07598336,6.59507848,34.7083232397,10.64598336,3.10507848,11.089566,23.43,3.49,23.6884993193,138.63,37.30598336,3.99507848,37.5192889927,10.64598336,3.10507848,11.089566,26.66,0.89,26.6748514523,138.29,10.64598336,3.10507848,11.089566,10.64598336,3.10507848,11.089566,0.0,0.0,0.0,138.29
2020-08-31 16:00:00,35.08036992,6.53927456,35.6846530808,9.70036992,2.82927456,10.104552,25.38,3.71,25.6497270941,138.49,37.78036992,4.39927456,38.035640759,9.70036992,2.82927456,10.104552,28.08,1.57,28.1238564212,138.22,9.70036992,2.82927456,10.104552,9.70036992,2.82927456,10.104552,0.0,0.0,0.0,138.22
2020-08-31 16:30:00,37.82130048,5.68496264,38.2461706608,8.21130048,2.39496264,8.553438,29.61,3.29,29.7922171045,138.46,40.52130048,3.56496264,40.677816450899996,8.21130048,2.39496264,8.553438,32.31,1.17,32.331176904,138.22,8.21130048,2.39496264,8.553438,8.21130048,2.39496264,8.553438,0.0,0.0,0.0,138.22
2020-08-31 17:00:00,39.58084096,5.20899528,39.9221317433,8.19084096,2.38899528,8.532126,31.39,2.8200000000000003,31.5164163572,137.97,42.36084096,3.02899528,42.4689964473,8.19084096,2.38899528,8.532126,34.17,0.64,34.175993036,137.71,8.19084096,2.38899528,8.532126,8.19084096,2.38899528,8.532126,0.0,0.0,0.0,137.71
2020-08-31 17:30:00,42.1101216,4.5221188,42.3522360639,8.2701216,2.4121188,8.61471,33.84,2.11,33.9057178069,137.88,44.9501216,2.4221188,45.0153317364,8.2701216,2.4121188,8.61471,36.68,0.01,36.6800013631,137.62,8.2701216,2.4121188,8.61471,8.2701216,2.4121188,8.61471,0.0,0.0,0.0,137.62
2020-08-31 18:00:00,42.424288,4.437084,42.6556904379,7.704288,2.247084,8.0253,34.72,2.19,34.7889996982,137.79,45.264288,2.267084,45.3210264448,7.704288,2.247084,8.0253,37.56,0.02,37.5600053248,137.53,7.704288,2.247084,8.0253,7.704288,2.247084,8.0253,0.0,0.0,0.0,137.53
2020-08-31 18:30:00,41.9832992,4.7355456,42.2495302204,7.4932992,2.1855456,7.80552,34.49,2.55,34.5841379826,137.66,44.7732992,2.6055456,44.8490489211,7.4932992,2.1855456,7.80552,37.28,0.42,37.2823658048,137.42,7.4932992,2.1855456,7.80552,7.4932992,2.1855456,7.80552,0.0,0.0,0.0,137.42
2020-08-31 19:00:00,41.83207104,4.82727072,42.1096747803,6.88207104,2.00727072,7.168824,34.95,2.8200000000000003,35.0635836731,137.71,44.57207104,2.75727072,44.6572733003,6.88207104,2.00727072,7.168824,37.69,0.75,37.697461453,137.46,6.88207104,2.00727072,7.168824,6.88207104,2.00727072,7.168824,0.0,0.0,0.0,137.46
2020-08-31 19:30:00,41.32355968,4.98978824,41.6237260623,6.75355968,1.96978824,7.034958,34.57,3.02,34.7016613435,137.54,44.05355968,2.91978824,44.1502127271,6.75355968,1.96978824,7.034958,37.3,0.9500000000000001,37.312095894,137.3,6.75355968,1.96978824,7.034958,6.75355968,1.96978824,7.034958,0.0,0.0,0.0,137.3
2020-08-31 20:00:00,41.69890528,4.91426404,41.9874825705,5.80890528,1.69426404,6.050943,35.89,3.22,36.0341574065,137.54,44.45890528,2.81426404,44.5478881742,5.80890528,1.69426404,6.050943,38.65,1.12,38.6662242791,137.3,5.80890528,1.69426404,6.050943,5.80890528,1.69426404,6.050943,0.0,0.0,0.0,137.3
2020-08-31 20:30:00,41.6495936,5.0632148,41.9562247009,6.7995936,1.9832147999999998,7.08291,34.85,3.08,34.9858385636,137.64,44.4495936,2.9732148,44.5489211705,6.7995936,1.9832147999999998,7.08291,37.65,0.99,37.6630136872,137.39,6.7995936,1.9832147999999998,7.08291,6.7995936,1.9832147999999998,7.08291,0.0,0.0,0.0,137.39
2020-08-31 21:00:00,41.68694688,5.23869284,42.0148240845,6.16694688,1.7986928400000002,6.423903,35.52,3.44,35.6861878042,138.02,44.49694688,3.14869284,44.6082116683,6.16694688,1.7986928400000002,6.423903,38.33,1.35,38.3537664383,137.77,6.16694688,1.7986928400000002,6.423903,6.16694688,1.7986928400000002,6.423903,0.0,0.0,0.0,137.77
2020-08-31 21:30:00,40.11195168,5.83556924,40.5342143865,6.36195168,1.85556924,6.627033,33.75,3.98,33.9838623467,138.18,42.92195168,3.74556924,43.0850696292,6.36195168,1.85556924,6.627033,36.56,1.8900000000000001,36.6088199755,137.93,6.36195168,1.85556924,6.627033,6.36195168,1.85556924,6.627033,0.0,0.0,0.0,137.93
2020-08-31 22:00:00,37.86357984,6.45729412,38.410250268,6.57357984,1.91729412,6.847479,31.29,4.54,31.6176485527,137.69,40.71357984,4.32729412,40.942899968,6.57357984,1.91729412,6.847479,34.14,2.41,34.2249572681,137.43,6.57357984,1.91729412,6.847479,6.57357984,1.91729412,6.847479,0.0,0.0,0.0,137.43
2020-08-31 22:30:00,34.5513136,6.5820498,35.172669092,5.0813136,1.4820498,5.293035,29.47,5.1,29.9080407249,136.7,37.3413136,4.5020498,37.6117289389,5.0813136,1.4820498,5.293035,32.26,3.02,32.4010493657,136.45,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,136.45
2020-08-31 23:00:00,31.676887999999998,6.909509,32.4216987215,5.106888,1.489509,5.319675,26.57,5.42,27.117177213,137.25,34.476888,4.779509,34.8066015642,5.106888,1.489509,5.319675,29.37,3.29,29.5536968923,136.99,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,136.99
2020-08-31 23:30:00,29.385,7.406875,30.3041254991,4.995,1.456875,5.203125,24.39,5.95,25.105270363,138.21,32.175,5.286875,32.6064667246,4.995,1.456875,5.203125,27.18,3.83,27.4485209073,137.94,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,137.94
2020-09-01 00:00:00,27.77960512,7.77696816,28.8476635862,5.26960512,1.53696816,5.489172,22.51,6.24,23.3588891003,138.68,30.57960512,5.61696816,31.0911977995,5.26960512,1.53696816,5.489172,25.31,4.08,25.6367412126,138.41,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,138.41
2020-09-01 00:30:00,27.16698784,8.29703812,28.4057400865,5.16698784,1.50703812,5.382279,22.0,6.79,23.023989663,137.88,29.92698784,6.20703812,30.5638990215,5.16698784,1.50703812,5.382279,24.76,4.7,25.2021348302,137.62,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,137.62
2020-09-01 01:00:00,25.67879584,8.44298212,27.0311764981,5.35879584,1.56298212,5.582079,20.32,6.88,21.4531303077,137.93,28.44879584,6.33298212,29.1451650755,5.35879584,1.56298212,5.582079,23.09,4.77,23.577552884,137.66,5.35879584,1.56298212,5.582079,5.35879584,1.56298212,5.582079,0.0,0.0,0.0,137.66
2020-09-01 01:30:00,25.98984512,8.17703816,27.2458437644,5.02984512,1.46703816,5.239422,20.96,6.71,22.0078554157,138.21,28.75984512,6.09703816,29.3990232091,5.02984512,1.46703816,5.239422,23.73,4.63,24.1774647141,137.93,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,137.93
2020-09-01 02:00:00,26.38021472,7.94589596,27.5509163419,5.06021472,1.47589596,5.271057,21.32,6.47,22.2801099638,138.56,29.21021472,5.77589596,29.7757891269,5.06021472,1.47589596,5.271057,24.15,4.3,24.5298287805,138.27,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,138.27
2020-09-01 02:30:00,26.54787744,8.13438092,27.766129538,4.67787744,1.3643809199999999,4.872789,21.87,6.77,22.8938812786,138.74,29.43787744,5.91438092,30.0261307837,4.67787744,1.3643809199999999,4.872789,24.76,4.55,25.1745923502,138.45,4.67787744,1.3643809199999999,4.872789,4.67787744,1.3643809199999999,4.872789,0.0,0.0,0.0,138.45
2020-09-01 03:00:00,25.790904,8.224847,27.0706268363,5.090904,1.484847,5.303025,20.7,6.74,21.7696485962,138.7,28.680903999999998,6.004847,29.3027719124,5.090904,1.484847,5.303025,23.59,4.52,24.0191277943,138.41,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,138.41
2020-09-01 03:30:00,25.44826656,8.32741108,26.7761096167,5.16826656,1.50741108,5.383611,20.28,6.82,21.3960463638,138.67,28.29826656,6.14741108,28.9582898889,5.16826656,1.50741108,5.383611,23.13,4.64,23.5908138902,138.38,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,138.38
2020-09-01 04:00:00,25.44892608,8.30510344,26.7698072794,4.98892608,1.45510344,5.196798,20.46,6.85,21.576239246,138.76,28.22892608,6.17510344,28.8964387101,4.98892608,1.45510344,5.196798,23.24,4.72,23.7144681576,138.48,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,138.48
2020-09-01 04:30:00,25.61523968,8.23027824,26.9049806499,5.07523968,1.48027824,5.286708,20.54,6.75,21.6206868531,138.67,28.37523968,6.12027824,29.0277803601,5.07523968,1.48027824,5.286708,23.3,4.64,23.7575167052,138.38,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,138.38
2020-09-01 05:00:00,25.73943552,8.17983536,27.0079293432,5.03943552,1.46983536,5.249412,20.7,6.71,21.7603791327,139.59,28.52943552,6.04983536,29.1638337496,5.03943552,1.46983536,5.249412,23.49,4.58,23.9323316875,139.3,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,139.3
2020-09-01 05:30:00,26.67714784,8.21041812,27.91202577,5.00714784,1.46041812,5.215779,21.67,6.75,22.6969469313,139.24,29.46714784,6.10041812,30.0919906796,5.00714784,1.46041812,5.215779,24.46,4.64,24.8962085467,138.96,5.00714784,1.46041812,5.215779,5.00714784,1.46041812,5.215779,0.0,0.0,0.0,138.96
2020-09-01 06:00:00,27.56963488,7.85822684,28.667690811900002,5.47963488,1.5982268400000001,5.707953,22.09,6.26,22.9598715153,138.98,30.35963488,5.74822684,30.8990216973,5.47963488,1.5982268400000001,5.707953,24.88,4.15,25.2237368366,138.71,5.47963488,1.5982268400000001,5.707953,5.47963488,1.5982268400000001,5.707953,0.0,0.0,0.0,138.71
2020-09-01 06:30:00,31.0013136,7.1420498,31.8133670062,5.0813136,1.4820498,5.293035,25.92,5.66,26.5307745835,138.5,33.7813136,5.0720498,34.1599595684,5.0813136,1.4820498,5.293035,28.7,3.59,28.9236598652,138.22,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,138.22
2020-09-01 07:00:00,33.8179968,6.2860824,34.3972635467,5.1979968,1.5160824,5.41458,28.62,4.77,29.0147772695,138.29,36.6279968,4.1960824,36.8675637531,5.1979968,1.5160824,5.41458,31.43,2.68,31.5440533223,138.01,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,138.01
2020-09-01 07:30:00,38.65996352,5.10873936,38.9960510464,6.50996352,1.89873936,6.781212,32.15,3.21,32.3098529864,137.95,42.15996352,2.85873936,42.2567735959,6.50996352,1.89873936,6.781212,35.65,0.96,35.6629233238,137.65,6.50996352,1.89873936,6.781212,6.50996352,1.89873936,6.781212,0.0,0.0,0.0,137.65
2020-09-01 08:00:00,41.5476048,4.0530514,41.7448283056,7.5876048,2.2130514,7.903755,33.96,1.8399999999999999,34.0098103494,137.57,45.9176048,2.8430514000000002,46.0055363172,7.5876048,2.2130514,7.903755,38.33,0.63,38.3351770571,137.25,7.5876048,2.2130514,7.903755,7.5876048,2.2130514,7.903755,0.0,0.0,0.0,137.25
2020-09-01 08:30:00,43.12614528,3.30845904,43.2528647367,8.56614528,2.49845904,8.923068,34.56,0.81,34.5694908843,137.75,47.54614528,4.20845904,47.7320338816,8.56614528,2.49845904,8.923068,38.98,1.71,39.0174896681,137.43,8.56614528,2.49845904,8.923068,8.56614528,2.49845904,8.923068,0.0,0.0,0.0,137.43
2020-09-01 09:00:00,43.2302608,2.9146594,43.328405097,8.9302608,2.6046594,9.302355,34.3,0.31,34.301400846,137.54,46.5102608,4.5146594,46.7288616294,8.9302608,2.6046594,9.302355,37.58,1.9100000000000001,37.6285064811,137.27,8.9302608,2.6046594,9.302355,8.9302608,2.6046594,9.302355,0.0,0.0,0.0,137.27
2020-09-01 09:30:00,42.77618304,3.61013672,42.9282531977,10.76618304,3.14013672,11.214774,32.01,0.47000000000000003,32.0134502983,137.65,46.03618304,6.40013672,46.4789403809,10.76618304,3.14013672,11.214774,35.27,3.26,35.4203402016,137.31,10.76618304,3.14013672,11.214774,10.76618304,3.14013672,11.214774,0.0,0.0,0.0,137.31
2020-09-01 10:00:00,42.46481376,4.39932068,42.6920886127,11.41481376,3.32932068,11.890431,31.05,1.07,31.0684309227,137.55,47.09481376,8.30932068,47.8222363891,11.41481376,3.32932068,11.890431,35.68,4.98,36.0258629321,137.09,11.41481376,3.32932068,11.890431,11.41481376,3.32932068,11.890431,0.0,0.0,0.0,137.09
2020-09-01 10:30:00,42.18287488,4.98792184,42.4767500808,12.23287488,3.56792184,12.742578,29.95,1.42,29.9836438746,137.34,47.02287488,9.06792184,47.8892260167,12.23287488,3.56792184,12.742578,34.79,5.5,35.2220683663,136.85,12.23287488,3.56792184,12.742578,12.23287488,3.56792184,12.742578,0.0,0.0,0.0,136.85
2020-09-01 11:00:00,41.68935776,5.85356268,42.0982986175,12.86935776,3.75356268,13.405581,28.82,2.1,28.8964080813,137.14,47.51935776,10.64356268,48.6967636342,12.86935776,3.75356268,13.405581,34.65,6.89,35.3283823575,136.57,12.86935776,3.75356268,13.405581,12.86935776,3.75356268,13.405581,0.0,0.0,0.0,136.57
2020-09-01 11:30:00,41.438168,6.780299,41.9892155407,13.818168,4.030299,14.393925,27.62,2.75,27.7565649892,136.77,47.518168,11.800299,48.9614475538,13.818168,4.030299,14.393925,33.7,7.77,34.5841423199,136.17,13.818168,4.030299,14.393925,13.818168,4.030299,14.393925,0.0,0.0,0.0,136.17
2020-09-01 12:00:00,41.30463136,6.91176748,41.8789338628,13.99463136,4.08176748,14.577741,27.31,2.83,27.4562379069,136.74,47.45463136,11.98176748,48.9438943021,13.99463136,4.08176748,14.577741,33.46,7.9,34.3799592786,136.14,13.99463136,4.08176748,14.577741,13.99463136,4.08176748,14.577741,0.0,0.0,0.0,136.14
2020-09-01 12:30:00,42.13179488,6.68260684,42.6584736481,13.31179488,3.8826068400000002,13.866453,28.82,2.8,28.9556971942,136.65,48.38179488,11.85260684,49.8124719796,13.31179488,3.8826068400000002,13.866453,35.07,7.97,35.9642294509,136.03,13.31179488,3.8826068400000002,13.866453,13.31179488,3.8826068400000002,13.866453,0.0,0.0,0.0,136.03
2020-09-01 13:00:00,41.64274336,6.87913348,42.207114945,13.88274336,4.04913348,14.461191,27.76,2.83,27.9038796586,136.7,47.83274336,12.09913348,49.3392376138,13.88274336,4.04913348,14.461191,33.95,8.05,34.8913313016,136.08,13.88274336,4.04913348,14.461191,13.88274336,4.04913348,14.461191,0.0,0.0,0.0,136.08
2020-09-01 13:30:00,42.4921552,6.6643786,43.0115937355,12.6321552,3.6843786,13.158495,29.86,2.98,30.0083321762,136.59,49.1021552,12.2343786,50.6033760239,12.6321552,3.6843786,13.158495,36.47,8.55,37.4588227258,135.92,12.6321552,3.6843786,13.158495,12.6321552,3.6843786,13.158495,0.0,0.0,0.0,135.92
2020-09-01 14:00:00,41.20204448,7.06642964,41.8036230151,13.46204448,3.9264296400000003,14.022963,27.74,3.14,27.9171488516,136.59,47.78204448,12.75642964,49.4555383334,13.46204448,3.9264296400000003,14.022963,34.32,8.83,35.4377101405,135.92,13.46204448,3.9264296400000003,14.022963,13.46204448,3.9264296400000003,14.022963,0.0,0.0,0.0,135.92
2020-09-01 14:30:00,41.0672304,6.2841922,41.5452582653,12.3572304,3.6041922,12.872115,28.71,2.68,28.8348140275,136.63,47.4172304,11.8541922,48.8765343649,12.3572304,3.6041922,12.872115,35.06,8.25,36.0175804296,135.96,12.3572304,3.6041922,12.872115,12.3572304,3.6041922,12.872115,0.0,0.0,0.0,135.96
2020-09-01 15:00:00,38.9944736,4.4550548,39.2481398873,11.9144736,3.4750548,12.41091,27.08,0.98,27.0977268419,136.92,42.6744736,7.4150548,43.3138977088,11.9144736,3.4750548,12.41091,30.76,3.94,31.0113076151,136.57,11.9144736,3.4750548,12.41091,11.9144736,3.4750548,12.41091,0.0,0.0,0.0,136.57
2020-09-01 15:30:00,38.53084704,3.83941372,38.7216641085,12.10084704,3.52941372,12.605049,26.43,0.31,26.4318179473,137.05,41.47084704,6.23941372,41.9375897947,12.10084704,3.52941372,12.605049,29.37,2.71,29.4947622469,136.77,12.10084704,3.52941372,12.605049,12.10084704,3.52941372,12.605049,0.0,0.0,0.0,136.77
2020-09-01 16:00:00,39.07621216,3.71806188,39.2526985176,11.61621216,3.38806188,12.100221,27.46,0.33,27.4619828126,136.98,41.79621216,5.91806188,42.2131117941,11.61621216,3.38806188,12.100221,30.18,2.5300000000000002,30.2858597368,136.71,11.61621216,3.38806188,12.100221,11.61621216,3.38806188,12.100221,0.0,0.0,0.0,136.71
2020-09-01 16:30:00,42.67770304,3.06724672,42.7877825928,9.24770304,2.69724672,9.633024,33.43,0.37,33.4320474994,137.16,45.64770304,5.47724672,45.9751348498,9.24770304,2.69724672,9.633024,36.4,2.7800000000000002,36.5060049855,136.88,9.24770304,2.69724672,9.633024,9.24770304,2.69724672,9.633024,0.0,0.0,0.0,136.88
2020-09-01 17:00:00,42.5520272,3.2289246,42.674359666,10.7620272,3.1389246,11.210445,31.79,0.09,31.7901273983,137.0,45.3220272,5.4789246,45.6519962794,10.7620272,3.1389246,11.210445,34.56,2.34,34.6391281645,136.74,10.7620272,3.1389246,11.210445,10.7620272,3.1389246,11.210445,0.0,0.0,0.0,136.74
2020-09-01 17:30:00,45.48752384,3.04636112,45.58941918,8.62752384,2.51636112,8.987004,36.86,0.53,36.8638101666,136.68,48.18752384,5.18636112,48.4658208999,8.62752384,2.51636112,8.987004,39.56,2.67,39.65,136.43,8.62752384,2.51636112,8.987004,8.62752384,2.51636112,8.987004,0.0,0.0,0.0,136.43
2020-09-01 18:00:00,46.26302848,2.79421664,46.3473348832,8.48302848,2.47421664,8.836488,37.78,0.32,37.7813551901,136.45,48.99302848,4.96421664,49.2438857777,8.48302848,2.47421664,8.836488,40.51,2.49,40.586453405,136.21,8.48302848,2.47421664,8.836488,8.48302848,2.47421664,8.836488,0.0,0.0,0.0,136.21
2020-09-01 18:30:00,46.5997328,2.4757554,46.6654525515,7.4597328,2.1757554,7.770555,39.14,0.30000000000000004,39.1411497021,136.6,49.5197328,4.7857554,49.7504511671,7.4597328,2.1757554,7.770555,42.06,2.61,42.1409029329,136.33,7.4597328,2.1757554,7.770555,7.4597328,2.1757554,7.770555,0.0,0.0,0.0,136.33
2020-09-01 19:00:00,45.32171104,2.40216572,45.385326833,7.24171104,2.11216572,7.543449,38.08,0.29,38.0811042382,136.63,48.01171104,3.93216572,48.1724643779,7.24171104,2.11216572,7.543449,40.77,1.82,40.810602789,136.39,7.24171104,2.11216572,7.543449,7.24171104,2.11216572,7.543449,0.0,0.0,0.0,136.39
2020-09-01 19:30:00,45.96500864,2.45062752,46.0302899678,6.34500864,1.85062752,6.609384,39.62,0.6000000000000001,39.6245428996,136.63,48.72500864,3.4106275200000002,48.8442304377,6.34500864,1.85062752,6.609384,42.38,1.56,42.4087019372,136.39,6.34500864,1.85062752,6.609384,6.34500864,1.85062752,6.609384,0.0,0.0,0.0,136.39
