Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-01 20:00:00,45.01607744,2.67885592,45.0957148421,6.47607744,1.8888559200000001,6.745914,38.54,0.79,38.5480959322,136.79,47.94607744,3.39885592,48.0663974461,6.47607744,1.8888559200000001,6.745914,41.47,1.51,41.4974818513,136.52,6.47607744,1.8888559200000001,6.745914,6.47607744,1.8888559200000001,6.745914,0.0,0.0,0.0,136.52
2020-09-01 20:30:00,45.48982368,2.90286524,45.582350587,6.48982368,1.89286524,6.7602329999999995,39.0,1.01,39.013076013,136.1,48.27982368,2.97286524,48.3712652544,6.48982368,1.89286524,6.7602329999999995,41.79,1.08,41.8039531624,135.86,6.48982368,1.89286524,6.7602329999999995,6.48982368,1.89286524,6.7602329999999995,0.0,0.0,0.0,135.86
2020-09-01 21:00:00,44.46702656,3.3587160799999998,44.5936926571,6.40702656,1.86871608,6.673986,38.06,1.49,38.0891546244,136.3,47.24702656,2.48871608,47.3125271624,6.40702656,1.86871608,6.673986,40.84,0.62,40.8447058993,136.05,6.40702656,1.86871608,6.673986,6.40702656,1.86871608,6.673986,0.0,0.0,0.0,136.05
2020-09-01 21:30:00,42.9151184,3.9385762,43.0954727294,6.4751184,1.8885762,6.744915,36.44,2.05,36.4976177305,137.03,45.8151184,2.2185762,45.8688037163,6.4751184,1.8885762,6.744915,39.34,0.33,39.3413840631,136.77,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,136.77
2020-09-01 22:00:00,39.10835648,4.42452064,39.3578445734,5.15835648,1.50452064,5.373288,33.95,2.92,34.0753415243,137.28,41.81835648,2.30452064,41.881806958,5.15835648,1.50452064,5.373288,36.66,0.8,36.6687278209,137.03,5.15835648,1.50452064,5.373288,5.15835648,1.50452064,5.373288,0.0,0.0,0.0,137.03
2020-09-01 22:30:00,36.54367136,5.21773748,36.9142885734,4.96367136,1.44773748,5.170491,31.58,3.77,31.8042339949,136.77,39.263671360000004,3.09773748,39.3856809788,4.96367136,1.44773748,5.170491,34.3,1.65,34.3396636559,136.52,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,136.52
2020-09-01 23:00:00,33.27909568,5.79223624,33.7794051152,5.21909568,1.52223624,5.436558,28.06,4.27,28.3830319029,137.08,35.97909568,3.66223624,36.1650010401,5.21909568,1.52223624,5.436558,30.76,2.14,30.8343509742,136.83,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,136.83
2020-09-01 23:30:00,31.14821664,6.46864652,31.8128085471,5.13821664,1.49864652,5.352309,26.01,4.97,26.4805777883,138.24,33.82821664,4.33864652,34.1053088927,5.13821664,1.49864652,5.352309,28.69,2.84,28.8302219901,137.98,5.13821664,1.49864652,5.352309,5.13821664,1.49864652,5.352309,0.0,0.0,0.0,137.98
2020-09-02 00:00:00,29.74634848,6.99685164,30.5581606247,5.16634848,1.50685164,5.381613,24.58,5.49,25.1856407502,137.99,32.31634848,4.93685164,32.6912661608,5.16634848,1.50685164,5.381613,27.15,3.43,27.3658071323,137.74,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,137.74
2020-09-02 00:30:00,28.64977504,7.16076772,29.5311057054,5.17977504,1.51076772,5.395599,23.47,5.65,24.1404929527,137.61,31.27977504,5.06076772,31.6865223158,5.17977504,1.51076772,5.395599,26.1,3.55,26.3403208029,137.36,5.17977504,1.51076772,5.395599,5.17977504,1.51076772,5.395599,0.0,0.0,0.0,137.36
2020-09-02 01:00:00,27.88731808,7.16088444,28.7920262513,4.59731808,1.34088444,4.788873,23.29,5.82,24.0061762886,137.74,30.46731808,5.11088444,30.8930188027,4.59731808,1.34088444,4.788873,25.87,3.77,26.1432553444,137.49,4.59731808,1.34088444,4.788873,4.59731808,1.34088444,4.788873,0.0,0.0,0.0,137.49
2020-09-02 01:30:00,26.98994464,7.28790052,27.9565842989,5.40994464,1.57790052,5.635359,21.58,5.71,22.3226454525,137.4,29.53994464,5.24790052,30.0024797176,5.40994464,1.57790052,5.635359,24.13,3.67,24.4074947506,137.15,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,137.15
2020-09-02 02:00:00,27.31027424,7.12841332,28.225260947,5.48027424,1.5984133200000001,5.708619,21.83,5.53,22.5195426241,137.6,29.91027424,5.04841332,30.3333312078,5.48027424,1.5984133200000001,5.708619,24.43,3.45,24.6724015856,137.35,5.48027424,1.5984133200000001,5.708619,5.48027424,1.5984133200000001,5.708619,0.0,0.0,0.0,137.35
2020-09-02 02:30:00,27.2523824,7.1502782,28.1747905904,5.2123824,1.5202782,5.429565,22.04,5.63,22.7477141709,137.95,29.8223824,5.1002782,30.25536861,5.2123824,1.5202782,5.429565,24.61,3.58,24.8690269211,137.7,5.2123824,1.5202782,5.429565,5.2123824,1.5202782,5.429565,0.0,0.0,0.0,137.7
2020-09-02 03:00:00,26.61637856,7.34477708,27.6111817567,5.05637856,1.47477708,5.267061,21.56,5.87,22.3448092406,138.4,29.17637856,5.26477708,29.6475790509,5.05637856,1.47477708,5.267061,24.12,3.79,24.4159476572,138.14,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,138.14
2020-09-02 03:30:00,26.72190304,7.53347172,27.7635246004,5.05190304,1.47347172,5.262399,21.67,6.06,22.501388846,138.59,29.35190304,5.38347172,29.8415143689,5.05190304,1.47347172,5.262399,24.3,3.91,24.6125598019,138.32,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,138.32
2020-09-02 04:00:00,26.41896608,7.50344844,27.4638582,4.94896608,1.44344844,5.155173,21.47,6.06,22.3088435379,138.69,29.06896608,5.35344844,29.5578111361,4.94896608,1.44344844,5.155173,24.12,3.91,24.4348623896,138.42,4.94896608,1.44344844,5.155173,4.94896608,1.44344844,5.155173,0.0,0.0,0.0,138.42
2020-09-02 04:30:00,26.01666816,7.55694488,27.0919626101,5.16666816,1.50694488,5.381946,20.85,6.05,21.7100207278,138.28,28.60666816,5.42694488,29.1168884661,5.16666816,1.50694488,5.381946,23.44,3.92,23.765521244,138.01,5.16666816,1.50694488,5.381946,5.16666816,1.50694488,5.381946,0.0,0.0,0.0,138.01
2020-09-02 05:00:00,26.13328128,7.70470704,27.2453831141,5.43328128,1.58470704,5.659668,20.7,6.12,21.5857452964,138.18,28.70328128,5.61470704,29.2472783586,5.43328128,1.58470704,5.659668,23.27,4.03,23.6163883776,137.91,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,137.91
2020-09-02 05:30:00,27.48499008,7.57645544,28.5101272661,4.92499008,1.43645544,5.130198,22.56,6.14,23.3806159029,136.91,30.05499008,5.56645544,30.5661226667,4.92499008,1.43645544,5.130198,25.13,4.13,25.4671121252,136.65,4.92499008,1.43645544,5.130198,4.92499008,1.43645544,5.130198,0.0,0.0,0.0,136.65
2020-09-02 06:00:00,28.15925536,7.21894948,29.069862298,5.37925536,1.5689494800000001,5.603391,22.78,5.65,23.470213037,136.76,30.73925536,5.19894948,31.1758062571,5.37925536,1.5689494800000001,5.603391,25.36,3.63,25.618479658200002,136.5,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,136.5
2020-09-02 06:30:00,31.11388096,6.55321528,31.7965126846,5.15388096,1.50321528,5.368626,25.96,5.05,26.4466273842,137.16,33.86388096,4.37321528,34.1450940189,5.15388096,1.50321528,5.368626,28.71,2.87,28.8530934217,136.89,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,136.89
2020-09-02 07:00:00,33.40548928,5.67410104,33.8839510189,5.22548928,1.5241010400000001,5.443218,28.18,4.15,28.4839410897,136.67,36.03548928,3.61410104,36.2162700174,5.22548928,1.5241010400000001,5.443218,30.81,2.09,30.8808063366,136.41,5.22548928,1.5241010400000001,5.443218,5.22548928,1.5241010400000001,5.443218,0.0,0.0,0.0,136.41
2020-09-02 07:30:00,37.94551776,4.72869268,38.239022641,6.71551776,1.95869268,6.995331,31.23,2.77,31.3526043575,136.46,40.60551776,2.62869268,40.6905160666,6.71551776,1.95869268,6.995331,33.89,0.67,33.8966222506,136.2,6.71551776,1.95869268,6.995331,6.71551776,1.95869268,6.995331,0.0,0.0,0.0,136.2
2020-09-02 08:00:00,39.96919328,3.88309804,40.1573761822,7.51919328,2.19309804,7.8324929999999995,32.45,1.69,32.4939779036,136.11,42.59919328,2.51309804,42.6732577836,7.51919328,2.19309804,7.8324929999999995,35.08,0.32,35.0814594907,135.86,7.51919328,2.19309804,7.8324929999999995,7.51919328,2.19309804,7.8324929999999995,0.0,0.0,0.0,135.86
2020-09-02 08:30:00,42.44906304,3.02097672,42.5564243483,7.88906304,2.30097672,8.217774,34.56,0.72,34.5674991864,136.06,45.09906304,3.58097672,45.2410088455,7.88906304,2.30097672,8.217774,37.21,1.28,37.2320090782,135.81,7.88906304,2.30097672,8.217774,7.88906304,2.30097672,8.217774,0.0,0.0,0.0,135.81
2020-09-02 09:00:00,42.13013024,3.17587132,42.2496631073,9.62013024,2.80587132,10.020969,32.51,0.37,32.5121054378,135.73,44.76013024,4.71587132,45.0078737712,9.62013024,2.80587132,10.020969,35.14,1.9100000000000001,35.1918697997,135.49,9.62013024,2.80587132,10.020969,9.62013024,2.80587132,10.020969,0.0,0.0,0.0,135.49
2020-09-02 09:30:00,41.4706688,3.6885284,41.634380174,10.5206688,3.0685284,10.95903,30.95,0.62,30.9562093933,135.58,44.1706688,5.8285284,44.5535601894,10.5206688,3.0685284,10.95903,33.65,2.76,33.7629989782,135.33,10.5206688,3.0685284,10.95903,10.5206688,3.0685284,10.95903,0.0,0.0,0.0,135.33
2020-09-02 10:00:00,41.05140928,3.6929110400000003,41.2171784069,9.30140928,2.71291104,9.688968,31.75,0.98,31.7651208088,135.48,43.64140928,5.74291104,44.0176513589,9.30140928,2.71291104,9.688968,34.34,3.03,34.4734172951,135.24,9.30140928,2.71291104,9.688968,9.30140928,2.71291104,9.688968,0.0,0.0,0.0,135.24
2020-09-02 10:30:00,42.59125952,3.85661736,42.7655104607,9.21125952,2.68661736,9.595062,33.38,1.17,33.4004984993,135.42,45.20125952,5.92661736,45.5881416108,9.21125952,2.68661736,9.595062,35.99,3.24,36.1355462115,135.18,9.21125952,2.68661736,9.595062,9.21125952,2.68661736,9.595062,0.0,0.0,0.0,135.18
2020-09-02 11:00:00,41.3879792,5.5656606,41.7605244241,12.8079792,3.7356606,13.341645,28.58,1.83,28.6385282443,135.93,44.0179792,7.6556606,44.6787604134,12.8079792,3.7356606,13.341645,31.21,3.92,31.4552141942,135.69,12.8079792,3.7356606,13.341645,12.8079792,3.7356606,13.341645,0.0,0.0,0.0,135.69
2020-09-02 11:30:00,39.57152704,5.24127872,39.91712358,11.42152704,3.3312787200000002,11.897424,28.15,1.9100000000000001,28.2147231069,136.09,42.18152704,7.35127872,42.8173156824,11.42152704,3.3312787200000002,11.897424,30.76,4.02,31.0215731387,135.84,11.42152704,3.3312787200000002,11.897424,11.42152704,3.3312787200000002,11.897424,0.0,0.0,0.0,135.84
2020-09-02 12:00:00,39.05974752,5.8499263599999995,39.4953859931,12.71974752,3.70992636,13.249737,26.34,2.14,26.426789438,135.67,41.65974752,7.93992636,42.4096332693,12.71974752,3.70992636,13.249737,28.94,4.23,29.247504167,135.43,12.71974752,3.70992636,13.249737,12.71974752,3.70992636,13.249737,0.0,0.0,0.0,135.43
2020-09-02 12:30:00,41.31272576,5.13496168,41.6306274415,11.50272576,3.35496168,11.982006,29.81,1.78,29.8630959547,135.71,43.88272576,7.17496168,44.4654213433,11.50272576,3.35496168,11.982006,32.38,3.8200000000000003,32.6045518295,135.47,11.50272576,3.35496168,11.982006,11.50272576,3.35496168,11.982006,0.0,0.0,0.0,135.47
2020-09-02 13:00:00,42.53618432,4.43680376,42.7669522425,9.48618432,2.76680376,9.881442,33.05,1.67,33.0921652359,135.61,45.11618432,6.48680376,45.5801350439,9.48618432,2.76680376,9.881442,35.63,3.7199999999999998,35.8236695496,135.37,9.48618432,2.76680376,9.881442,9.48618432,2.76680376,9.881442,0.0,0.0,0.0,135.37
2020-09-02 13:30:00,42.24680352,4.41948436,42.4773380718,9.66680352,2.81948436,10.069587,32.58,1.6,32.6192642468,135.44,44.86680352,6.50948436,45.3365574866,9.66680352,2.81948436,10.069587,35.2,3.69,35.3928820528,135.19,9.66680352,2.81948436,10.069587,9.66680352,2.81948436,10.069587,0.0,0.0,0.0,135.19
2020-09-02 14:00:00,43.96899168,4.49803924,44.198468145,9.31899168,2.71803924,9.707283,34.65,1.78,34.6956899341,135.86,46.60899168,6.57803924,47.0708902154,9.31899168,2.71803924,9.707283,37.29,3.86,37.4892477919,135.61,9.31899168,2.71803924,9.707283,9.31899168,2.71803924,9.707283,0.0,0.0,0.0,135.61
2020-09-02 14:30:00,43.95659456,4.22734008,44.1594000125,8.83659456,2.57734008,9.204786,35.12,1.65,35.1587386008,136.7,47.02659456,6.61734008,47.4898914049,8.83659456,2.57734008,9.204786,38.19,4.04,38.4030949274,136.4,8.83659456,2.57734008,9.204786,8.83659456,2.57734008,9.204786,0.0,0.0,0.0,136.4
2020-09-02 15:00:00,45.28713504,4.20999772,45.4823996831,7.81713504,2.27999772,8.142849,37.47,1.9300000000000002,37.5196721734,136.67,48.95713504,6.92999772,49.4451811578,7.81713504,2.27999772,8.142849,41.14,4.65,41.4019576832,136.33,7.81713504,2.27999772,8.142849,7.81713504,2.27999772,8.142849,0.0,0.0,0.0,136.33
2020-09-02 15:30:00,47.06662496,4.14193228,47.2485215445,8.40662496,2.45193228,8.756901,38.66,1.69,38.6969210662,136.26,50.89662496,6.98193228,51.3732791506,8.40662496,2.45193228,8.756901,42.49,4.53,42.7307968566,135.91,8.40662496,2.45193228,8.756901,8.40662496,2.45193228,8.756901,0.0,0.0,0.0,135.91
2020-09-02 16:00:00,47.90895296,4.30636128,48.1021051639,8.07895296,2.35636128,8.415576,39.83,1.9500000000000002,39.8777055508,136.41,51.85895296,7.21636128,52.3586370357,8.07895296,2.35636128,8.415576,43.78,4.86,44.0489273422,136.06,8.07895296,2.35636128,8.415576,8.07895296,2.35636128,8.415576,0.0,0.0,0.0,136.06
2020-09-02 16:30:00,50.12187072,4.39887896,50.3145313063,7.40187072,2.15887896,7.710282,42.72,2.24,42.7786862818,137.05,54.06187072,7.30887896,54.5536944432,7.40187072,2.15887896,7.710282,46.66,5.15,46.9433499018,136.7,7.40187072,2.15887896,7.710282,7.40187072,2.15887896,7.710282,0.0,0.0,0.0,136.7
2020-09-02 17:00:00,52.1141792,4.3191356,52.2928542539,6.6141792,1.9291356,6.88977,45.5,2.39,45.5627270913,136.68,56.1541792,7.2691356,56.6227178259,6.6141792,1.9291356,6.88977,49.54,5.34,49.8269726152,136.32,6.6141792,1.9291356,6.88977,6.6141792,1.9291356,6.88977,0.0,0.0,0.0,136.32
2020-09-02 17:30:00,54.26004384,4.43209612,54.4407552624,6.11004384,1.78209612,6.364629,48.15,2.65,48.2228680192,137.19,58.09004384,7.24209612,58.539739917,6.11004384,1.78209612,6.364629,51.98,5.46,52.2659736349,136.85,6.11004384,1.78209612,6.364629,6.11004384,1.78209612,6.364629,0.0,0.0,0.0,136.85
2020-09-02 18:00:00,52.28141184,3.31624512,52.3864820892,6.74141184,1.96624512,7.022304,45.54,1.35,45.5600054873,137.43,56.08141184,6.07624512,56.4096224835,6.74141184,1.96624512,7.022304,49.34,4.11,49.5108846619,137.09,6.74141184,1.96624512,7.022304,6.74141184,1.96624512,7.022304,0.0,0.0,0.0,137.09
2020-09-02 18:30:00,50.04793504,2.65689772,50.118408866,7.01793504,2.04689772,7.310349,43.03,0.61,43.0343235104,136.96,53.78793504,5.38689772,54.057012708,7.01793504,2.04689772,7.310349,46.77,3.34,46.8891085435,136.62,7.01793504,2.04689772,7.310349,7.01793504,2.04689772,7.310349,0.0,0.0,0.0,136.62
2020-09-02 19:00:00,48.38272032,2.49787676,48.4471569225,6.95272032,2.02787676,7.242417,41.43,0.47000000000000003,41.4326658568,137.02,51.64272032,4.21787676,51.8146798351,6.95272032,2.02787676,7.242417,44.69,2.19,44.7436274792,136.71,6.95272032,2.02787676,7.242417,6.95272032,2.02787676,7.242417,0.0,0.0,0.0,136.71
2020-09-02 19:30:00,47.20678624,2.7319793199999998,47.2857735277,6.96678624,2.03197932,7.2570689999999995,40.24,0.7000000000000001,40.2460880086,136.77,50.32678624,3.69197932,50.46202656,6.96678624,2.03197932,7.2570689999999995,43.36,1.6600000000000001,43.3917641955,136.48,6.96678624,2.03197932,7.2570689999999995,6.96678624,2.03197932,7.2570689999999995,0.0,0.0,0.0,136.48
2020-09-02 20:00:00,47.40391936,2.7982264800000003,47.4864364016,6.71391936,1.95822648,6.993666,40.69,0.84,40.6986695114,137.18,50.42391936,3.39822648,50.5382982186,6.71391936,1.95822648,6.993666,43.71,1.44,43.73371354,136.9,6.71391936,1.95822648,6.993666,6.71391936,1.95822648,6.993666,0.0,0.0,0.0,136.9
2020-09-02 20:30:00,47.00361952,2.92897236,47.0947887464,6.85361952,1.99897236,7.139187,40.15,0.93,40.1607694149,137.15,49.99361952,3.32897236,50.1043316459,6.85361952,1.99897236,7.139187,43.14,1.33,43.1604969851,136.9,6.85361952,1.99897236,7.139187,6.85361952,1.99897236,7.139187,0.0,0.0,0.0,136.9
2020-09-02 21:00:00,45.38256096,3.36783028,45.5073523739,6.47256096,1.88783028,6.7422509999999996,38.91,1.48,38.9381368327,137.31,48.45256096,2.75783028,48.530982799,6.47256096,1.88783028,6.7422509999999996,41.98,0.87,41.9890140394,137.05,6.47256096,1.88783028,6.7422509999999996,6.47256096,1.88783028,6.7422509999999996,0.0,0.0,0.0,137.05
2020-09-02 21:30:00,43.20280032,4.14456676,43.4011450208,6.87280032,2.00456676,7.159167,36.33,2.14,36.3929732229,137.83,46.12280032,2.20456676,46.1754569437,6.87280032,2.00456676,7.159167,39.25,0.2,39.2505095508,137.55,6.87280032,2.00456676,7.159167,6.87280032,2.00456676,7.159167,0.0,0.0,0.0,137.55
2020-09-02 22:00:00,39.88901536,4.30887948,40.1210666454,5.61901536,1.63887948,5.853141,34.27,2.67,34.3738534354,137.48,42.77901536,2.08887948,42.8299845045,5.61901536,1.63887948,5.853141,37.16,0.45,37.1627246041,137.2,5.61901536,1.63887948,5.853141,5.61901536,1.63887948,5.853141,0.0,0.0,0.0,137.2
2020-09-02 22:30:00,36.69294144,5.23710792,37.0647980014,5.61294144,1.63710792,5.846814,31.08,3.6,31.2877995391,138.01,39.58294144,2.99710792,39.6962455268,5.61294144,1.63710792,5.846814,33.97,1.3599999999999999,33.9972131211,137.71,5.61294144,1.63710792,5.846814,5.61294144,1.63710792,5.846814,0.0,0.0,0.0,137.71
2020-09-02 23:00:00,34.41378112,5.64568616,34.8738025342,5.09378112,1.48568616,5.306022,29.32,4.16,29.6136455034,138.73,37.46378112,3.2556861599999998,37.6049782367,5.09378112,1.48568616,5.306022,32.37,1.77,32.4183559114,138.41,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,138.41
2020-09-02 23:30:00,32.93628832,5.99100076,33.4767259212,5.38628832,1.57100076,5.610717,27.55,4.42,27.9023099402,138.78,35.83628832,3.77100076,36.0341505698,5.38628832,1.57100076,5.610717,30.45,2.2,30.5293711039,138.47,5.38628832,1.57100076,5.610717,5.38628832,1.57100076,5.610717,0.0,0.0,0.0,138.47
2020-09-03 00:00:00,31.68254208,5.86699144,32.2211896306,5.37254208,1.56699144,5.596398,26.31,4.3,26.6590716267,138.45,34.61254208,3.64699144,34.8041465317,5.37254208,1.56699144,5.596398,29.24,2.08,29.3138874938,138.16,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,138.16
2020-09-03 00:30:00,29.87929504,6.37062772,30.5508947436,5.65929504,1.6506277200000001,5.895099,24.22,4.72,24.6756317042,139.03,32.78929504,4.11062772,33.0459548125,5.65929504,1.6506277200000001,5.895099,27.13,2.46,27.2413013639,138.74,5.65929504,1.6506277200000001,5.895099,5.65929504,1.6506277200000001,5.895099,0.0,0.0,0.0,138.74
2020-09-03 01:00:00,28.2175568,6.9642874,29.0642703461,5.6375568,1.6442874,5.872455,22.58,5.32,23.198249934,139.64,31.0975568,4.7042874,31.4513649763,5.6375568,1.6442874,5.872455,25.46,3.06,25.6432291258,139.35,5.6375568,1.6442874,5.872455,5.6375568,1.6442874,5.872455,0.0,0.0,0.0,139.35
2020-09-03 01:30:00,29.87020416,6.52214288,30.5739667742,5.63020416,1.64214288,5.864796,24.24,4.88,24.726342228500002,139.89,32.74020416,4.29214288,33.0203491644,5.63020416,1.64214288,5.864796,27.11,2.65,27.2392107081,139.6,5.63020416,1.64214288,5.864796,5.63020416,1.64214288,5.864796,0.0,0.0,0.0,139.6
2020-09-03 02:00:00,30.40751712,6.17260916,31.0277005472,5.35751712,1.56260916,5.580747,25.05,4.61,25.470661554,139.86,33.33751712,3.90260916,33.5651665567,5.35751712,1.56260916,5.580747,27.98,2.34,28.0776779667,139.56,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,139.56
2020-09-03 02:30:00,29.858296,6.332003,30.5223213733,5.698296,1.662003,5.935725,24.16,4.67,24.6072042297,140.04,32.738296,4.362003,33.0276111028,5.698296,1.662003,5.935725,27.04,2.7,27.1744659561,139.7,5.698296,1.662003,5.935725,5.698296,1.662003,5.935725,0.0,0.0,0.0,139.7
2020-09-03 03:00:00,30.7048496,6.5472478,31.3951308759,5.5448496,1.6172478,5.775885,25.16,4.93,25.6384574419,139.21,31.7748496,14.2072478,34.8064212058,5.5448496,1.6172478,5.775885,26.23,12.59,29.0950339405,137.38,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,137.38
2020-09-03 03:30:00,30.280824,6.248157,30.9187284346,5.170824,1.508157,5.386275,25.11,4.74,25.5534674751,137.73,31.540824,13.718157,34.3949329128,5.170824,1.508157,5.386275,26.37,12.21,29.0596111467,135.9,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,135.9
2020-09-03 04:00:00,27.8668976,5.7932618,28.462710063,5.4968976,1.6032617999999998,5.725935,22.37,4.19,22.7590201898,137.83,29.1268976,14.4032618,32.493539577600004,5.4968976,1.6032617999999998,5.725935,23.63,12.8,26.8740934731,136.0,5.4968976,1.6032617999999998,5.725935,5.4968976,1.6032617999999998,5.725935,0.0,0.0,0.0,136.0
2020-09-03 04:30:00,27.96679776,5.65573268,28.5329474309,5.43679776,1.58573268,5.663331,22.53,4.07,22.8946675014,137.43,29.15679776,14.45573268,32.5436178526,5.43679776,1.58573268,5.663331,23.72,12.87,26.9865762927,135.61,5.43679776,1.58573268,5.663331,5.43679776,1.58573268,5.663331,0.0,0.0,0.0,135.61
2020-09-03 05:00:00,29.58212224,6.34270232,30.2544513905,5.63212224,1.6427023200000002,5.866794,23.95,4.7,24.4068125735,137.35,30.83212224,13.80270232,33.7806801761,5.63212224,1.6427023200000002,5.866794,25.2,12.16,27.980450318,135.53,5.63212224,1.6427023200000002,5.866794,5.63212224,1.6427023200000002,5.866794,0.0,0.0,0.0,135.53
2020-09-03 05:30:00,30.40735712,6.37922916,31.0693085166,5.51735712,1.60922916,5.747247,24.89,4.77,25.342947737,137.42,31.66735712,13.72922916,34.5154058399,5.51735712,1.60922916,5.747247,26.15,12.12,28.8221598774,135.59,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,135.59
2020-09-03 06:00:00,31.0571472,6.3970846,31.7091324949,5.6471472,1.6470846,5.882445,25.41,4.75,25.8501566726,137.5,32.1671472,13.9070846,35.0447194461,5.6471472,1.6470846,5.882445,26.52,12.26,29.2167417759,135.69,5.6471472,1.6470846,5.882445,5.6471472,1.6470846,5.882445,0.0,0.0,0.0,135.69
2020-09-03 06:30:00,33.11908544,6.78514992,33.806982708,5.46908544,1.5951499199999999,5.6969639999999995,27.65,5.19,28.1328740089,137.23,34.20908544,13.34514992,36.7199476175,5.46908544,1.5951499199999999,5.6969639999999995,28.74,11.75,31.0491561882,135.43,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,135.43
2020-09-03 07:00:00,36.3709936,7.7552898,37.1886231976,5.4009936,1.5752898,5.626035,30.97,6.18,31.5805842251,137.12,37.4109936,12.2952898,39.3796469436,5.4009936,1.5752898,5.626035,32.01,10.72,33.7573473484,135.32,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,135.32
2020-09-03 07:30:00,40.54465856,5.20594208,40.877514243,6.77465856,1.97594208,7.056936,33.77,3.23,33.9241182641,137.12,42.98465856,5.69594208,43.3604039153,6.77465856,1.97594208,7.056936,36.21,3.7199999999999998,36.4005837865,136.35,6.77465856,1.97594208,7.056936,6.77465856,1.97594208,7.056936,0.0,0.0,0.0,136.35
2020-09-03 08:00:00,42.13557728,3.06121004,42.2466315773,7.13557728,2.08121004,7.432893,35.0,0.98,35.0137173119,137.36,44.84557728,3.28121004,44.9654549727,7.13557728,2.08121004,7.432893,37.71,1.2,37.7290882477,137.09,7.13557728,2.08121004,7.432893,7.13557728,2.08121004,7.432893,0.0,0.0,0.0,137.09
2020-09-03 08:30:00,44.02372864,2.45358752,44.0920488874,7.62372864,2.22358752,7.941384,36.4,0.23,36.4007266411,137.15,46.97372864,4.45358752,47.1843790268,7.62372864,2.22358752,7.941384,39.35,2.23,39.4131374037,136.87,7.62372864,2.22358752,7.941384,7.62372864,2.22358752,7.941384,0.0,0.0,0.0,136.87
2020-09-03 09:00:00,46.98249984,3.45197912,47.1091440281,7.65249984,2.23197912,7.971354,39.33,1.22,39.348917393,136.93,51.41249984,6.30197912,51.797298005100004,7.65249984,2.23197912,7.971354,43.76,4.07,43.9488623288,136.59,7.65249984,2.23197912,7.971354,7.65249984,2.23197912,7.971354,0.0,0.0,0.0,136.59
2020-09-03 09:30:00,47.23208064,3.25102352,47.3438337644,7.27208064,2.12102352,7.575084,39.96,1.13,39.9759740344,137.21,51.76208064,6.14102352,52.1250914825,7.27208064,2.12102352,7.575084,44.49,4.02,44.671249143,136.86,7.27208064,2.12102352,7.575084,7.27208064,2.12102352,7.575084,0.0,0.0,0.0,136.86
2020-09-03 10:00:00,47.66233056,3.55151308,47.7944662024,7.10233056,2.07151308,7.398261,40.56,1.48,40.5869929904,137.1,50.60233056,6.00151308,50.9569820275,7.10233056,2.07151308,7.398261,43.5,3.93,43.6771668037,136.81,7.10233056,2.07151308,7.398261,7.10233056,2.07151308,7.398261,0.0,0.0,0.0,136.81
2020-09-03 10:30:00,48.11055264,3.61349452,48.2460632381,6.80055264,1.98349452,7.083909,41.31,1.63,41.342145566,136.63,51.02055264,6.01349452,51.3737180671,6.80055264,1.98349452,7.083909,44.22,4.03,44.4032577634,136.34,6.80055264,1.98349452,7.083909,6.80055264,1.98349452,7.083909,0.0,0.0,0.0,136.34
2020-09-03 11:00:00,48.3351776,4.4144268,48.5363426475,7.2151776,2.1044268,7.51581,41.12,2.31,41.1848333735,136.38,51.2851776,6.8644268,51.7425337296,7.2151776,2.1044268,7.51581,44.07,4.76,44.3263183673,136.09,7.2151776,2.1044268,7.51581,7.2151776,2.1044268,7.51581,0.0,0.0,0.0,136.09
2020-09-03 11:30:00,44.75268992,4.32328456,44.9610280628,7.38268992,2.15328456,7.690302,37.37,2.17,37.4329507253,136.46,48.01268992,7.01328456,48.5222068096,7.38268992,2.15328456,7.690302,40.63,4.86,40.9196346514,136.15,7.38268992,2.15328456,7.690302,7.38268992,2.15328456,7.690302,0.0,0.0,0.0,136.15
2020-09-03 12:00:00,45.6288128,5.5338204,45.9631561771,8.3788128,2.4438204,8.72793,37.25,3.09,37.3779426935,136.82,50.5588128,9.8038204,51.5005674355,8.3788128,2.4438204,8.72793,42.18,7.36,42.8173095839,136.31,8.3788128,2.4438204,8.72793,8.3788128,2.4438204,8.72793,0.0,0.0,0.0,136.31
2020-09-03 12:30:00,42.39531456,5.44030008,42.7429475072,10.11531456,2.95030008,10.536786,32.28,2.49,32.3758938101,136.91,47.22531456,9.85030008,48.2416702339,10.11531456,2.95030008,10.536786,37.11,6.9,37.7460209823,136.38,10.11531456,2.95030008,10.536786,10.11531456,2.95030008,10.536786,0.0,0.0,0.0,136.38
2020-09-03 13:00:00,42.32049856,5.43806208,42.6684557671,10.93049856,3.18806208,11.385936,31.39,2.25,31.470535426,137.06,46.62049856,8.90806208,47.4639279454,10.93049856,3.18806208,11.385936,35.69,5.72,36.1454630625,136.65,10.93049856,3.18806208,11.385936,10.93049856,3.18806208,11.385936,0.0,0.0,0.0,136.65
2020-09-03 13:30:00,44.35473632,4.97596476,44.6329795029,8.93473632,2.60596476,9.307017,35.42,2.37,35.4992013995,136.84,48.72473632,8.48596476,49.4581795799,8.93473632,2.60596476,9.307017,39.79,5.88,40.222114564,136.43,8.93473632,2.60596476,9.307017,8.93473632,2.60596476,9.307017,0.0,0.0,0.0,136.43
2020-09-03 14:00:00,41.2523456,5.9623508,41.6809986032,12.0423456,3.5123508,12.54411,29.21,2.45,29.3125672707,136.68,45.5023456,9.4223508,46.4676677885,12.0423456,3.5123508,12.54411,33.46,5.91,33.9779296014,136.27,12.0423456,3.5123508,12.54411,12.0423456,3.5123508,12.54411,0.0,0.0,0.0,136.27
2020-09-03 14:30:00,43.29638432,4.82852876,43.5647975454,9.28638432,2.70852876,9.673317,34.01,2.12,34.0760106233,136.09,47.54638432,8.23852876,48.2548652266,9.28638432,2.70852876,9.673317,38.26,5.53,38.6575801105,135.69,9.28638432,2.70852876,9.673317,9.28638432,2.70852876,9.673317,0.0,0.0,0.0,135.69
2020-09-03 15:00:00,40.79837024,5.20869132,41.129520779,11.37837024,3.31869132,11.852469,29.42,1.8900000000000001,29.4806461937,136.09,45.12837024,8.67869132,45.9552987537,11.37837024,3.31869132,11.852469,33.75,5.36,34.1729732391,135.69,11.37837024,3.31869132,11.852469,11.37837024,3.31869132,11.852469,0.0,0.0,0.0,135.69
2020-09-03 15:30:00,40.63267616,5.03286388,40.9431812486,11.15267616,3.25286388,11.617371,29.48,1.78,29.5336892379,136.29,45.29267616,8.85286388,46.1497531154,11.15267616,3.25286388,11.617371,34.14,5.6,34.5962367896,135.84,11.15267616,3.25286388,11.617371,11.15267616,3.25286388,11.617371,0.0,0.0,0.0,135.84
2020-09-03 16:00:00,42.81404608,4.59701344,43.0601332361,9.86404608,2.87701344,10.275048,32.95,1.72,32.9948617212,136.74,47.16404608,8.15701344,47.8642257944,9.86404608,2.87701344,10.275048,37.3,5.28,37.6718515605,136.32,9.86404608,2.87701344,10.275048,9.86404608,2.87701344,10.275048,0.0,0.0,0.0,136.32
2020-09-03 16:30:00,46.77622336,4.97514848,47.0400592498,10.40622336,3.03514848,10.839816,36.37,1.94,36.4217036944,137.13,50.78622336,8.27514848,51.4559866832,10.40622336,3.03514848,10.839816,40.38,5.24,40.7185707018,136.74,10.40622336,3.03514848,10.839816,10.40622336,3.03514848,10.839816,0.0,0.0,0.0,136.74
2020-09-03 17:00:00,47.1248048,4.4989014,47.3390678113,10.3848048,3.0289014,10.817505,36.74,1.47,36.769396242,137.04,50.7648048,7.5389014,51.3215397343,10.3848048,3.0289014,10.817505,40.38,4.51,40.6310780069,136.67,10.3848048,3.0289014,10.817505,10.3848048,3.0289014,10.817505,0.0,0.0,0.0,136.67
2020-09-03 17:30:00,49.12266848,3.96911164,49.2827597219,8.84266848,2.57911164,9.211113,40.28,1.3900000000000001,40.3039762306,136.58,52.10266848,6.47911164,52.5039708058,8.84266848,2.57911164,9.211113,43.26,3.9,43.4354417498,136.28,8.84266848,2.57911164,9.211113,8.84266848,2.57911164,9.211113,0.0,0.0,0.0,136.28
2020-09-03 18:00:00,49.8390928,3.7322354,49.9786429608,8.0990928,2.3622354,8.436555,41.74,1.37,41.7624771775,136.21,52.8090928,6.2322354,53.1755680782,8.0990928,2.3622354,8.436555,44.71,3.87,44.8771768274,135.91,8.0990928,2.3622354,8.436555,8.0990928,2.3622354,8.436555,0.0,0.0,0.0,135.91
2020-09-03 18:30:00,47.62725472,3.13836596,47.7305429789,8.01725472,2.33836596,8.351307,39.61,0.8,39.6180779443,136.03,50.57725472,5.50836596,50.8763283911,8.01725472,2.33836596,8.351307,42.56,3.17,42.6778924034,135.73,8.01725472,2.33836596,8.351307,8.01725472,2.33836596,8.351307,0.0,0.0,0.0,135.73
2020-09-03 19:00:00,45.85585728,2.24962504,45.9110058668,6.85585728,1.9996250400000002,7.141518,39.0,0.25,39.0008012738,136.47,48.80585728,4.19962504,48.986207807,6.85585728,1.9996250400000002,7.141518,41.95,2.2,42.0076481132,136.16,6.85585728,1.9996250400000002,7.141518,6.85585728,1.9996250400000002,7.141518,0.0,0.0,0.0,136.16
2020-09-03 19:30:00,44.46502944,1.95146692,44.5078315158,5.52502944,1.61146692,5.7552389999999995,38.94,0.34,38.9414843066,137.04,47.42502944,3.78146692,47.5755494919,5.52502944,1.61146692,5.7552389999999995,41.9,2.17,41.9561544949,136.73,5.52502944,1.61146692,5.7552389999999995,5.52502944,1.61146692,5.7552389999999995,0.0,0.0,0.0,136.73
2020-09-03 20:00:00,44.57390112,2.12072116,44.6243220598,4.97390112,1.45072116,5.181147,39.6,0.67,39.6056675237,137.23,47.48390112,3.23072116,47.5936805131,4.97390112,1.45072116,5.181147,42.51,1.78,42.5472502049,136.93,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,136.93
2020-09-03 20:30:00,45.30093376,2.11610568,45.3503307902,5.30093376,1.5461056800000001,5.521806,40.0,0.5700000000000001,40.0040610438,137.48,48.20093376,3.40610568,48.3211296561,5.30093376,1.5461056800000001,5.521806,42.9,1.8599999999999999,42.940302747,137.18,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,137.18
2020-09-03 21:00:00,44.43066432,2.3414437599999998,44.4923172109,5.01066432,1.46144376,5.219442,39.42,0.88,39.4298212017,137.27,47.36066432,3.01144376,47.4563095737,5.01066432,1.46144376,5.219442,42.35,1.55,42.3783553244,136.97,5.01066432,1.46144376,5.219442,5.01066432,1.46144376,5.219442,0.0,0.0,0.0,136.97
2020-09-03 21:30:00,42.46794688,3.14731784,42.5844117229,5.16794688,1.50731784,5.383278,37.3,1.6400000000000001,37.3360362117,137.19,45.37794688,2.28731784,45.4355575067,5.16794688,1.50731784,5.383278,40.21,0.78,40.2175645707,136.9,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,136.9
2020-09-03 22:00:00,39.73565888,3.80123384,39.9170635861,5.45565888,1.5912338400000001,5.682978,34.28,2.21,34.3511644635,137.42,42.60565888,1.8812338400000002,42.6471711765,5.45565888,1.5912338400000001,5.682978,37.15,0.29,37.1511318805,137.12,5.45565888,1.5912338400000001,5.682978,5.45565888,1.5912338400000001,5.682978,0.0,0.0,0.0,137.12
2020-09-03 22:30:00,37.43180288,4.79927584,37.7382155836,5.31180288,1.54927584,5.533128,32.12,3.25,32.284003779,137.02,40.32180288,2.34927584,40.390183021,5.31180288,1.54927584,5.533128,35.01,0.8,35.0191390528,136.71,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,136.71
2020-09-03 23:00:00,35.0130416,5.1013038,35.3827130467,5.3530416,1.5613038000000001,5.576085,29.66,3.54,29.8705071936,137.45,37.8630416,2.6313038,37.9543631074,5.3530416,1.5613038000000001,5.576085,32.51,1.07,32.5276036621,137.14,5.3530416,1.5613038000000001,5.576085,5.3530416,1.5613038000000001,5.576085,0.0,0.0,0.0,137.14
2020-09-03 23:30:00,32.68755712,5.72095416,33.184419642,5.31755712,1.5509541599999999,5.539122,27.37,4.17,27.6858411467,137.81,35.53755712,3.26095416,35.686857358,5.31755712,1.5509541599999999,5.539122,30.22,1.71,30.2683415469,137.5,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,137.5
2020-09-04 00:00:00,30.56354112,6.16561616,31.1792377781,5.33354112,1.55561616,5.555772,25.23,4.61,25.6477094494,138.03,33.39354112,3.69561616,33.5974131048,5.33354112,1.55561616,5.555772,28.06,2.14,28.1414853908,137.72,5.33354112,1.55561616,5.555772,5.33354112,1.55561616,5.555772,0.0,0.0,0.0,137.72
2020-09-04 00:30:00,29.8920128,6.5114204,30.5929897993,5.1820128,1.5114204,5.39793,24.71,5.0,25.2107933235,137.97,32.7320128,4.1014204,32.9879722207,5.1820128,1.5114204,5.39793,27.55,2.59,27.6714762888,137.66,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,137.66
2020-09-04 01:00:00,27.19409088,7.33535984,28.166044855,5.02409088,1.46535984,5.233428,22.17,5.87,22.9339442748,138.02,30.00409088,4.94535984,30.4089140464,5.02409088,1.46535984,5.233428,24.98,3.48,25.2212370831,137.71,5.02409088,1.46535984,5.233428,5.02409088,1.46535984,5.233428,0.0,0.0,0.0,137.71
2020-09-04 01:30:00,28.81177312,6.80801716,29.6051915712,5.10177312,1.48801716,5.314347,23.71,5.32,24.2995164561,138.29,31.66177312,4.37801716,31.9630241272,5.10177312,1.48801716,5.314347,26.56,2.89,26.7167681429,137.97,5.10177312,1.48801716,5.314347,5.10177312,1.48801716,5.314347,0.0,0.0,0.0,137.97
2020-09-04 02:00:00,28.7982368,6.7461524,29.577846693,4.9582368,1.4461524,5.16483,23.84,5.3,24.4220310376,138.29,31.5382368,4.5261524,31.8613627455,4.9582368,1.4461524,5.16483,26.58,3.08,26.7578549215,138.01,4.9582368,1.4461524,5.16483,4.9582368,1.4461524,5.16483,0.0,0.0,0.0,138.01
2020-09-04 02:30:00,27.85883552,6.95466036,28.7137948947,5.63883552,1.64466036,5.873787,22.22,5.31,22.8456669852,137.93,30.51883552,4.82466036,30.8978424665,5.63883552,1.64466036,5.873787,24.88,3.18,25.0824002041,137.66,5.63883552,1.64466036,5.873787,5.63883552,1.64466036,5.873787,0.0,0.0,0.0,137.66
2020-09-04 03:00:00,27.86233248,6.98151364,28.7237028242,5.18233248,1.51151364,5.398263,22.68,5.47,23.3303086135,138.45,30.57233248,4.80151364,30.9470846204,5.18233248,1.51151364,5.398263,25.39,3.29,25.6022694307,138.16,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,138.16
2020-09-04 03:30:00,27.68151328,7.04710804,28.5644518449,5.20151328,1.51710804,5.418243,22.48,5.53,23.150190064,137.83,30.44151328,4.85710804,30.8265669397,5.20151328,1.51710804,5.418243,25.24,3.34,25.4600314218,137.55,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,137.55
2020-09-04 04:00:00,26.34576928,7.59251604,27.4179842215,4.94576928,1.44251604,5.151843,21.4,6.15,22.2661738967,137.73,29.09576928,5.42251604,29.5967476287,4.94576928,1.44251604,5.151843,24.15,3.98,24.4757614795,137.45,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,137.45
2020-09-04 04:30:00,26.67821696,7.54531328,27.724700407,4.81821696,1.40531328,5.018976,21.86,6.14,22.7059287412,137.66,29.38821696,5.39531328,29.8793691613,4.81821696,1.40531328,5.018976,24.57,3.99,24.8918661414,137.38,4.81821696,1.40531328,5.018976,4.81821696,1.40531328,5.018976,0.0,0.0,0.0,137.38
2020-09-04 05:00:00,28.25159392,7.09713156,29.1293981297,4.48159392,1.30713156,4.668327,23.77,5.79,24.4650158389,137.57,30.94159392,4.98713156,31.340927164100002,4.48159392,1.30713156,4.668327,26.46,3.68,26.7146776136,137.3,4.48159392,1.30713156,4.668327,4.48159392,1.30713156,4.668327,0.0,0.0,0.0,137.3
2020-09-04 05:30:00,29.08486048,6.94766764,29.9031636249,4.65486048,1.35766764,4.848813,24.43,5.59,25.0613846385,138.29,31.75486048,4.84766764,32.122749659,4.65486048,1.35766764,4.848813,27.1,3.49,27.3238009801,138.02,4.65486048,1.35766764,4.848813,4.65486048,1.35766764,4.848813,0.0,0.0,0.0,138.02
2020-09-04 06:00:00,29.73411104,6.82286572,30.5068657186,4.84411104,1.41286572,5.045949,24.89,5.41,25.471164088,137.86,32.40411104,4.72286572,32.7464787863,4.84411104,1.41286572,5.045949,27.56,3.31,27.7580564882,137.59,4.84411104,1.41286572,5.045949,4.84411104,1.41286572,5.045949,0.0,0.0,0.0,137.59
2020-09-04 06:30:00,32.20876608,6.07172344,32.7760650159,5.14876608,1.5017234400000001,5.363298,27.06,4.57,27.4431867683,137.42,34.86876608,4.01172344,35.0987859178,5.14876608,1.5017234400000001,5.363298,29.72,2.51,29.8258025877,137.15,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,137.15
2020-09-04 07:00:00,34.8170176,5.1482968,35.1955916913,5.3770176,1.5682968,5.60106,29.44,3.58,29.656871042,136.77,37.4770176,3.1082968,37.6056958078,5.3770176,1.5682968,5.60106,32.1,1.54,32.1369195786,136.5,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,136.5
2020-09-04 07:30:00,39.03477856,4.30097708,39.2710114597,6.6547785600000005,1.9409770800000001,6.932061,32.38,2.36,32.4658897922,136.42,41.73477856,2.22097708,41.7938330456,6.6547785600000005,1.9409770800000001,6.932061,35.08,0.28,35.081117428,136.15,6.6547785600000005,1.9409770800000001,6.932061,6.6547785600000005,1.9409770800000001,6.932061,0.0,0.0,0.0,136.15
2020-09-04 08:00:00,41.0209616,3.5173638,41.1714845335,7.4309616,2.1673638,7.740585,33.59,1.35,33.6171176635,137.08,43.7409616,2.9173638,43.8381424474,7.4309616,2.1673638,7.740585,36.31,0.75,36.317744974,136.81,7.4309616,2.1673638,7.740585,7.4309616,2.1673638,7.740585,0.0,0.0,0.0,136.81
2020-09-04 08:30:00,43.12234016,2.85526588,43.2167648502,7.49234016,2.18526588,7.804521,35.63,0.67,35.63629891,136.95,45.98234016,4.33526588,46.1862548475,7.49234016,2.18526588,7.804521,38.49,2.15,38.550001297,136.69,7.49234016,2.18526588,7.804521,7.49234016,2.18526588,7.804521,0.0,0.0,0.0,136.69
2020-09-04 09:00:00,44.28702496,6.00538228,44.6923393451,8.00702496,2.33538228,8.340651,36.28,3.67,36.4651518576,137.28,49.59702496,11.85538228,50.9942641273,8.00702496,2.33538228,8.340651,41.59,9.52,42.6656594933,137.56,8.00702496,2.33538228,8.340651,8.00702496,2.33538228,8.340651,0.0,0.0,0.0,137.56
2020-09-04 09:30:00,43.50677376,6.34822568,43.967480395,9.45677376,2.75822568,9.850806,34.05,3.59,34.2387295325,137.43,48.67677376,12.32822568,50.2136779384,9.45677376,2.75822568,9.850806,39.22,9.57,40.3706985325,137.72,9.45677376,2.75822568,9.850806,9.45677376,2.75822568,9.850806,0.0,0.0,0.0,137.72
2020-09-04 10:00:00,45.60451648,5.8434006400000005,45.9773558876,8.99451648,2.62340064,9.369288,36.61,3.22,36.7513333091,136.89,50.99451648,12.63340064,52.5361163654,8.99451648,2.62340064,9.369288,42.0,10.01,43.176383591,137.16,8.99451648,2.62340064,9.369288,8.99451648,2.62340064,9.369288,0.0,0.0,0.0,137.16
2020-09-04 10:30:00,44.11873216,6.37379688,44.5767631628,9.09873216,2.65379688,9.477846,35.02,3.7199999999999998,35.2170242922,136.97,48.73873216,11.51379688,50.0802509095,9.09873216,2.65379688,9.477846,39.64,8.86,40.6180895661,137.32,9.09873216,2.65379688,9.477846,9.09873216,2.65379688,9.477846,0.0,0.0,0.0,137.32
2020-09-04 11:00:00,39.10992,7.27706,39.7811694731,10.06992,2.9370600000000002,10.4895,29.04,4.34,29.3625135164,136.7,43.19992,10.40706,44.4357962216,10.06992,2.9370600000000002,10.4895,33.13,7.47,33.9617107932,137.14,10.06992,2.9370600000000002,10.4895,10.06992,2.9370600000000002,10.4895,0.0,0.0,0.0,137.14
2020-09-04 11:30:00,38.58766016,7.61890088,39.332622176,12.16766016,3.54890088,12.674646,26.42,4.07,26.7316535216,136.81,43.09766016,11.60890088,44.6337864281,12.16766016,3.54890088,12.674646,30.93,8.06,31.9629238337,137.21,12.16766016,3.54890088,12.674646,12.16766016,3.54890088,12.674646,0.0,0.0,0.0,137.21
2020-09-04 12:00:00,40.29778016,7.60393588,41.0089127714,12.04778016,3.51393588,12.549771,28.25,4.09,28.5445371306,137.17,44.90778016,11.63393588,46.390270348,12.04778016,3.51393588,12.549771,32.86,8.12,33.8483973033,137.57,12.04778016,3.51393588,12.549771,12.04778016,3.51393588,12.549771,0.0,0.0,0.0,137.57
2020-09-04 12:30:00,43.07487584,6.76517212,43.6028953447,9.27487584,2.7051721200000003,9.661329,33.8,4.06,34.0429669682,137.02,47.71487584,10.83517212,48.9296467522,9.27487584,2.7051721200000003,9.661329,38.44,8.13,39.2903359619,137.42,9.27487584,2.7051721200000003,9.661329,9.27487584,2.7051721200000003,9.661329,0.0,0.0,0.0,137.42
2020-09-04 13:00:00,41.92379776,6.78985768,42.4700716498,8.433797760000001,2.45985768,8.785206,33.49,4.33,33.7687577503,137.22,46.49379776,10.28985768,47.6188450219,8.433797760000001,2.45985768,8.785206,38.06,7.83,38.8570778623,137.63,8.433797760000001,2.45985768,8.785206,8.433797760000001,2.45985768,8.785206,0.0,0.0,0.0,137.63
2020-09-04 13:30:00,40.48872192,7.33671056,41.1480731573,9.34872192,2.72671056,9.738252,31.14,4.61,31.479385318,137.32,44.94872192,10.24671056,46.101872842,9.34872192,2.72671056,9.738252,35.6,7.52,36.3855795611,137.74,9.34872192,2.72671056,9.738252,9.34872192,2.72671056,9.738252,0.0,0.0,0.0,137.74
2020-09-04 14:00:00,41.07597568,7.09132624,41.6836021225,8.33597568,2.43132624,8.683308,32.74,4.66,33.0699742969,138.04,45.55597568,10.02132624,46.6451916039,8.33597568,2.43132624,8.683308,37.22,7.59,37.9860040015,138.47,8.33597568,2.43132624,8.683308,8.33597568,2.43132624,8.683308,0.0,0.0,0.0,138.47
2020-09-04 14:30:00,39.45477568,7.71097624,40.2012248387,9.53477568,2.78097624,9.932058,29.92,4.93,30.3234447252,138.0,43.87477568,10.05097624,45.0113104047,9.53477568,2.78097624,9.932058,34.34,7.27,35.1011182158,138.43,9.53477568,2.78097624,9.932058,9.53477568,2.78097624,9.932058,0.0,0.0,0.0,138.43
2020-09-04 15:00:00,41.0168352,7.2607436,41.6545215727,7.9568352,2.3207436,8.28837,33.06,4.94,33.4270429443,137.89,45.6468352,9.8107436,46.6892305972,7.9568352,2.3207436,8.28837,37.69,7.49,38.4270243449,138.29,7.9568352,2.3207436,8.28837,7.9568352,2.3207436,8.28837,0.0,0.0,0.0,138.29
2020-09-04 15:30:00,39.46108992,8.16948456,40.2978671353,8.98108992,2.61948456,9.355302,30.48,5.55,30.9811700877,137.62,43.50108992,9.14948456,44.4528727074,8.98108992,2.61948456,9.355302,34.52,6.53,35.1321974832,138.06,8.98108992,2.61948456,9.355302,8.98108992,2.61948456,9.355302,0.0,0.0,0.0,138.06
2020-09-04 16:00:00,38.65294848,8.467526639999999,39.5695518498,8.56294848,2.4975266400000002,8.919738,30.09,5.97,30.6765219671,138.13,42.21294848,8.37752664,43.0362169803,8.56294848,2.4975266400000002,8.919738,33.65,5.88,34.1598726578,138.6,8.56294848,2.4975266400000002,8.919738,8.56294848,2.4975266400000002,8.919738,0.0,0.0,0.0,138.6
2020-09-04 16:30:00,41.69654432,8.50190876,42.5544857893,9.12654432,2.66190876,9.506817,32.57,5.84,33.0894318476,138.33,45.26654432,8.68190876,46.0915998246,9.12654432,2.66190876,9.506817,36.14,6.02,36.6379584584,138.8,9.12654432,2.66190876,9.506817,9.12654432,2.66190876,9.506817,0.0,0.0,0.0,138.8
2020-09-04 17:00:00,43.30579584,8.19710712,44.0747605606,8.35579584,2.43710712,8.703954,34.95,5.76,35.421463832,137.8,47.00579584,8.54710712,47.7765411334,8.35579584,2.43710712,8.703954,38.65,6.11,39.1299706108,138.25,8.35579584,2.43710712,8.703954,8.35579584,2.43710712,8.703954,0.0,0.0,0.0,138.25
2020-09-04 17:30:00,45.37948288,7.75526584,46.0373936567,7.62948288,2.22526584,7.947378,37.75,5.53,38.1528950409,138.18,48.93948288,8.49526584,49.671345122299996,7.62948288,2.22526584,7.947378,41.31,6.27,41.7831186007,138.66,7.62948288,2.22526584,7.947378,7.62948288,2.22526584,7.947378,0.0,0.0,0.0,138.66
2020-09-04 18:00:00,45.64088224,7.79400732,46.3015840091,6.87088224,2.00400732,7.157169,38.77,5.79,39.1999617347,137.81,49.21088224,7.90400732,49.8415916936,6.87088224,2.00400732,7.157169,42.34,5.9,42.7491005753,138.29,6.87088224,2.00400732,7.157169,6.87088224,2.00400732,7.157169,0.0,0.0,0.0,138.29
2020-09-04 18:30:00,44.56320992,8.30176956,45.3298914206,6.86320992,2.00176956,7.149177,37.7,6.3,38.222768084,137.85,47.90320992,7.11176956,48.4282436902,6.86320992,2.00176956,7.149177,41.04,5.11,41.3569063156,138.36,6.86320992,2.00176956,7.149177,6.86320992,2.00176956,7.149177,0.0,0.0,0.0,138.36
2020-09-04 19:00:00,43.569424,8.606082,44.4112525728,6.569424,1.9160819999999998,6.84315,37.0,6.69,37.5999481383,137.92,46.909424,6.686082,47.3835177306,6.569424,1.9160819999999998,6.84315,40.34,4.77,40.6210351911,138.42,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,138.42
2020-09-04 19:30:00,42.14629696,9.15475328,43.1291068196,6.73629696,1.96475328,7.016976,35.41,7.19,36.1325919358,138.07,45.50629696,6.28475328,45.9382322995,6.73629696,1.96475328,7.016976,38.77,4.32,39.0099384773,138.57,6.73629696,1.96475328,7.016976,6.73629696,1.96475328,7.016976,0.0,0.0,0.0,138.57
2020-09-04 20:00:00,42.13800544,9.32983492,43.1585139005,6.54800544,1.90983492,6.820839,35.59,7.42,36.3552540907,138.42,45.57800544,6.14983492,45.991032271899996,6.54800544,1.90983492,6.820839,39.03,4.24,39.259629392,138.91,6.54800544,1.90983492,6.820839,6.54800544,1.90983492,6.820839,0.0,0.0,0.0,138.91
2020-09-04 20:30:00,43.2444992,9.3958956,44.2534695271,6.2944992,1.8358956,6.55677,36.95,7.5600000000000005,37.7154623464,138.96,46.6544992,5.9058956,47.026821054,6.2944992,1.8358956,6.55677,40.36,4.07,40.5646952411,139.46,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,139.46
2020-09-04 21:00:00,42.72041344,4.57095392,42.9642565887,6.14041344,1.79095392,6.396264,36.58,2.7800000000000002,36.685484868,137.64,44.71041344,7.50095392,45.3352553725,6.14041344,1.79095392,6.396264,38.57,5.71,38.9903706061,136.97,6.14041344,1.79095392,6.396264,6.14041344,1.79095392,6.396264,0.0,0.0,0.0,136.97
2020-09-04 21:30:00,40.04526816,9.17486988,41.0828643028,6.5652681600000005,1.91486988,6.838821,33.48,7.26,34.2581085292,136.42,43.22526816,5.46486988,43.5693540268,6.5652681600000005,1.91486988,6.838821,36.66,3.55,36.8314824573,136.74,6.5652681600000005,1.91486988,6.838821,6.5652681600000005,1.91486988,6.838821,0.0,0.0,0.0,136.74
2020-09-04 22:00:00,37.37322144,10.15552292,38.7284433793,5.33322144,1.55552292,5.555439,32.04,8.6,33.1741103875,136.69,40.70322144,4.19552292,40.9188788723,5.33322144,1.55552292,5.555439,35.37,2.64,35.4683873329,137.19,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,137.19
2020-09-04 22:30:00,35.44601856,11.04967208,37.1283649631,5.41601856,1.57967208,5.641686,30.03,9.47,31.4878039882,136.95,38.74601856,3.36967208,38.8922697226,5.41601856,1.57967208,5.641686,33.33,1.79,33.3780316975,137.45,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,137.45
2020-09-04 23:00:00,33.0504544,11.6992992,35.0600361925,5.1404544,1.4992992,5.35464,27.91,10.2,29.7154522092,137.09,36.280454399999996,2.5592992,36.370611541,5.1404544,1.4992992,5.35464,31.14,1.06,31.1580358816,137.6,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,137.6
2020-09-04 23:30:00,30.6593856,12.2010708,32.9979401484,5.0093856,1.4610708,5.21811,25.65,10.74,27.8077345356,137.98,33.8893856,2.1810708,33.9594983205,5.0093856,1.4610708,5.21811,28.88,0.72,28.8889736751,138.48,5.0093856,1.4610708,5.21811,5.0093856,1.4610708,5.21811,0.0,0.0,0.0,138.48
2020-09-05 00:00:00,30.07828672,12.23491696,32.4714724801,4.98828672,1.45491696,5.196132,25.09,10.78,27.3078102381,139.03,33.30828672,2.23491696,33.3831816644,4.98828672,1.45491696,5.196132,28.32,0.78,28.3307394891,139.53,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,139.53
2020-09-05 00:30:00,28.05121344,12.54785392,30.7297773089,5.34121344,1.55785392,5.563764,22.71,10.99,25.2294312262,137.96,31.25121344,2.08785392,31.3208792256,5.34121344,1.55785392,5.563764,25.91,0.53,25.9154201201,138.46,5.34121344,1.55785392,5.563764,5.34121344,1.55785392,5.563764,0.0,0.0,0.0,138.46
2020-09-05 01:00:00,26.29681824,12.81990532,29.2553007498,4.93681824,1.43990532,5.142519,21.36,11.38,24.2023552573,138.44,29.47681824,1.5499053200000001,29.5175374998,4.93681824,1.43990532,5.142519,24.54,0.11,24.540246535,138.95,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,138.95
