Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-05 01:30:00,26.96091392,12.83526656,29.8602569826,5.16091392,1.50526656,5.375952,21.8,11.33,24.5684533498,137.6,30.09091392,1.60526656,30.1337017519,5.16091392,1.50526656,5.375952,24.93,0.1,24.9302005608,138.11,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,138.11
2020-09-05 02:00:00,27.39613856,12.53470708,30.1275171493,5.29613856,1.54470708,5.516811,22.1,10.99,24.6817766784,137.35,30.55613856,1.84470708,30.6117713945,5.29613856,1.54470708,5.516811,25.26,0.30000000000000004,25.2617814099,137.86,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,137.86
2020-09-05 02:30:00,26.5961488,12.7017934,29.4735591093,5.0461488,1.4717934,5.256405,21.55,11.23,24.3005226281,137.73,29.7361488,1.6317933999999998,29.7808880854,5.0461488,1.4717934,5.256405,24.69,0.16,24.6905184231,138.24,5.0461488,1.4717934,5.256405,5.0461488,1.4717934,5.256405,0.0,0.0,0.0,138.24
2020-09-05 03:00:00,25.26601888,13.05633884,28.4401071367,5.09601888,1.48633884,5.308353,20.17,11.57,23.2528234845,138.15,28.38601888,1.61633884,28.4319999139,5.09601888,1.48633884,5.308353,23.29,0.13,23.2903628138,138.66,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,138.66
2020-09-05 03:30:00,24.87305184,13.06839012,28.0971800749,5.10305184,1.48839012,5.315679,19.77,11.58,22.9117720834,137.75,27.99305184,1.68839012,28.0439229159,5.10305184,1.48839012,5.315679,22.89,0.2,22.8908737273,138.26,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,138.26
2020-09-05 04:00:00,24.63433056,13.17876308,27.9379676866,5.10433056,1.48876308,5.317011,19.53,11.69,22.7613048835,138.18,27.77433056,1.74876308,27.829330038,5.10433056,1.48876308,5.317011,22.67,0.26,22.6714909082,138.69,5.10433056,1.48876308,5.317011,5.10433056,1.48876308,5.317011,0.0,0.0,0.0,138.69
2020-09-05 04:30:00,25.7791456,13.1510008,28.9398197974,5.2491456,1.5310008,5.46786,20.53,11.62,23.5903645584,138.12,28.8891456,1.7810008,28.9439924224,5.2491456,1.5310008,5.46786,23.64,0.25,23.6413218751,138.62,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,138.62
2020-09-05 05:00:00,26.02611872,12.98386796,29.0850422525,5.15611872,1.50386796,5.370957,20.87,11.48,23.819053297700002,137.95,29.17611872,1.5938679599999999,29.2196221508,5.15611872,1.50386796,5.370957,24.02,0.09,24.0201686089,138.45,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,138.45
2020-09-05 05:30:00,26.28521952,13.08277236,29.3610575054,5.25521952,1.53277236,5.474187,21.03,11.55,23.9929864752,137.91,29.44521952,1.77277236,29.4985368183,5.25521952,1.53277236,5.474187,24.19,0.24,24.1911905453,138.41,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,138.41
2020-09-05 06:00:00,26.700904,13.074847,29.7302858797,5.090904,1.484847,5.303025,21.61,11.59,24.5218310899,137.69,29.850904,1.804847,29.9054166049,5.090904,1.484847,5.303025,24.76,0.32,24.762067765,138.19,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,138.19
2020-09-05 06:30:00,26.89240256,12.87778408,29.8167509675,5.03240256,1.46778408,5.242086,21.86,11.41,24.6586232381,138.75,30.01240256,1.6577840799999999,30.0581528953,5.03240256,1.46778408,5.242086,24.98,0.19,24.9807225676,139.25,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,139.25
2020-09-05 07:00:00,26.74672768,12.79946224,29.6515374849,5.58672768,1.62946224,5.819508,21.16,11.17,23.9272752314,137.97,29.76672768,1.80946224,29.8216738359,5.58672768,1.62946224,5.819508,24.18,0.18,24.1806699659,138.47,5.58672768,1.62946224,5.819508,5.58672768,1.62946224,5.819508,0.0,0.0,0.0,138.47
2020-09-05 07:30:00,29.10087328,12.38358804,31.6261612973,5.84087328,1.70358804,6.084243,23.26,10.68,25.5947260192,138.91,32.23087328,2.56358804,32.3326642272,5.84087328,1.70358804,6.084243,26.39,0.86,26.4040091653,139.41,5.84087328,1.70358804,6.084243,5.84087328,1.70358804,6.084243,0.0,0.0,0.0,139.41
2020-09-05 08:00:00,30.48799552,11.97941536,32.7570490612,6.47799552,1.88941536,6.747912,24.01,10.09,26.0439666718,138.43,33.64799552,3.31941536,33.8113312492,6.47799552,1.88941536,6.747912,27.17,1.43,27.2076055543,138.93,6.47799552,1.88941536,6.747912,6.47799552,1.88941536,6.747912,0.0,0.0,0.0,138.93
2020-09-05 08:30:00,32.14273952,11.53538236,34.1499743784,7.73273952,2.25538236,8.054937,24.41,9.28,26.1144883159,138.39,35.43273952,4.58538236,35.7282068019,7.73273952,2.25538236,8.054937,27.7,2.33,27.7978218571,138.88,7.73273952,2.25538236,8.054937,7.73273952,2.25538236,8.054937,0.0,0.0,0.0,138.88
2020-09-05 09:00:00,34.45315904,10.57300472,36.0389871756,7.79315904,2.27300472,8.117874,26.66,8.3,27.9221345889,137.8,37.67315904,5.38300472,38.0557965607,7.79315904,2.27300472,8.117874,29.88,3.11,30.0414130826,138.3,7.79315904,2.27300472,8.117874,7.79315904,2.27300472,8.117874,0.0,0.0,0.0,138.3
2020-09-05 09:30:00,36.39239072,9.81736396,37.6933248393,6.88239072,2.00736396,7.169157,29.51,7.8100000000000005,30.5259922034,137.84,39.50239072,5.50736396,39.8844572532,6.88239072,2.00736396,7.169157,32.62,3.5,32.8072309103,138.37,6.88239072,2.00736396,7.169157,6.88239072,2.00736396,7.169157,0.0,0.0,0.0,138.37
2020-09-05 10:00:00,34.69211904,10.15603472,36.1481419262,8.83211904,2.57603472,9.200124,25.86,7.58,26.9480240463,138.29,37.79211904,6.43603472,38.3362335715,8.83211904,2.57603472,9.200124,28.96,3.86,29.2161119932,138.8,8.83211904,2.57603472,9.200124,8.83211904,2.57603472,9.200124,0.0,0.0,0.0,138.8
2020-09-05 10:30:00,34.24617344,10.27638392,35.754782362,10.37617344,3.02638392,10.808514,23.87,7.25,24.9467312488,138.29,37.31617344,7.22638392,38.0094386273,10.37617344,3.02638392,10.808514,26.94,4.2,27.2654286598,138.8,10.37617344,3.02638392,10.808514,10.37617344,3.02638392,10.808514,0.0,0.0,0.0,138.8
2020-09-05 11:00:00,37.11365792,9.60398356,38.3361461864,8.41365792,2.45398356,8.764227,28.7,7.15,29.5772294172,138.29,40.26365792,6.73398356,40.8228941121,8.41365792,2.45398356,8.764227,31.85,4.28,32.1362863443,138.8,8.41365792,2.45398356,8.764227,8.41365792,2.45398356,8.764227,0.0,0.0,0.0,138.8
2020-09-05 11:30:00,35.332288,10.129834,36.7557357726,9.702288,2.829834,10.10655,25.63,7.3,26.6493320742,138.29,38.412288,6.959834,39.0377145681,9.702288,2.829834,10.10655,28.71,4.13,29.0055339547,138.8,9.702288,2.829834,10.10655,9.702288,2.829834,10.10655,0.0,0.0,0.0,138.8
2020-09-05 12:00:00,38.23196992,9.53307456,39.4025764961,8.10196992,2.36307456,8.439552,30.13,7.17,30.971370651,138.14,41.34196992,6.5630745600000004,41.8596753994,8.10196992,2.36307456,8.439552,33.24,4.2,33.5042922623,138.68,8.10196992,2.36307456,8.439552,8.10196992,2.36307456,8.439552,0.0,0.0,0.0,138.68
2020-09-05 12:30:00,39.3301728,9.2475504,40.4027187313,7.0201728,2.0475504,7.31268,32.31,7.2,33.1025089684,138.04,42.4701728,6.2175504,42.9228786388,7.0201728,2.0475504,7.31268,35.45,4.17,35.6944169304,138.57,7.0201728,2.0475504,7.31268,7.0201728,2.0475504,7.31268,0.0,0.0,0.0,138.57
2020-09-05 13:00:00,35.95652448,10.26106964,37.3919938334,8.98652448,2.62106964,9.360963,26.97,7.64,28.0312414994,137.96,39.05652448,6.34106964,39.567932327,8.98652448,2.62106964,9.360963,30.07,3.7199999999999998,30.2992293631,138.5,8.98652448,2.62106964,9.360963,8.98652448,2.62106964,9.360963,0.0,0.0,0.0,138.5
2020-09-05 13:30:00,36.70173984,10.18342412,38.0883162412,8.41173984,2.45342412,8.762229,28.29,7.73,29.3270694069,138.13,39.80173984,6.14342412,40.2730698384,8.41173984,2.45342412,8.762229,31.39,3.69,31.6061418082,138.67,8.41173984,2.45342412,8.762229,8.41173984,2.45342412,8.762229,0.0,0.0,0.0,138.67
2020-09-05 14:00:00,32.615192640000004,11.48526452,34.578347156,12.15519264,3.54526452,12.661659,20.46,7.94,21.9466443904,138.62,35.65519264,7.11526452,36.3582143591,12.15519264,3.54526452,12.661659,23.5,3.5700000000000003,23.7696213685,139.15,12.15519264,3.54526452,12.661659,12.15519264,3.54526452,12.661659,0.0,0.0,0.0,139.15
2020-09-05 14:30:00,34.58099808,9.88237444,35.9653548958,10.91099808,3.18237444,11.365623,23.67,6.7,24.5999776423,138.96,37.30099808,7.34237444,38.0167715644,10.91099808,3.18237444,11.365623,26.39,4.16,26.7158698155,139.19,10.91099808,3.18237444,11.365623,10.91099808,3.18237444,11.365623,0.0,0.0,0.0,139.19
2020-09-05 15:00:00,33.22146784,4.64542812,33.5446855383,10.68146784,3.11542812,11.126529,22.54,1.53,22.591868006,137.84,34.70146784,9.23542812,35.9093999227,10.68146784,3.11542812,11.126529,24.02,6.12,24.7873919564,136.84,10.68146784,3.11542812,11.126529,10.68146784,3.11542812,11.126529,0.0,0.0,0.0,136.84
2020-09-05 15:30:00,33.63026976,4.54507868,33.9360101417,9.96026976,2.90507868,10.375281,23.67,1.6400000000000001,23.7267465111,137.95,35.30026976,8.74507868,36.3673678763,9.96026976,2.90507868,10.375281,25.34,5.84,26.0042534982,136.92,9.96026976,2.90507868,10.375281,9.96026976,2.90507868,10.375281,0.0,0.0,0.0,136.92
2020-09-05 16:00:00,33.83382624,4.63444932,34.1497572252,9.92382624,2.89444932,10.337319,23.91,1.74,23.9732288188,138.72,35.46382624,8.72444932,36.5212128429,9.92382624,2.89444932,10.337319,25.54,5.83,26.19695593,137.69,9.92382624,2.89444932,10.337319,9.92382624,2.89444932,10.337319,0.0,0.0,0.0,137.69
2020-09-05 16:30:00,35.3667536,4.9707197999999995,35.7143572745,9.6367536,2.8107198,10.038285,25.73,2.16,25.8205054172,138.95,37.1867536,8.1107198,38.0609828956,9.6367536,2.8107198,10.038285,27.55,5.3,28.0551688642,137.86,9.6367536,2.8107198,10.038285,9.6367536,2.8107198,10.038285,0.0,0.0,0.0,137.86
2020-09-05 17:00:00,38.68991264,4.47997452,38.948421172,7.43991264,2.16997452,7.749909,31.25,2.31,31.3352612882,138.58,40.38991264,7.14997452,41.0178885208,7.43991264,2.16997452,7.749909,32.95,4.98,33.3242089178,137.49,7.43991264,2.16997452,7.749909,7.43991264,2.16997452,7.749909,0.0,0.0,0.0,137.49
2020-09-05 17:30:00,39.21694432,4.54535876,39.4794757824,8.72694432,2.54535876,9.090567,30.49,2.0,30.5555248687,138.65,40.51694432,8.47535876,41.3938942737,8.72694432,2.54535876,9.090567,31.79,5.93,32.3383518442,137.66,8.72694432,2.54535876,9.090567,8.72694432,2.54535876,9.090567,0.0,0.0,0.0,137.66
2020-09-05 18:00:00,42.72932256,4.4752190800000005,42.9630375119,8.10932256,2.36521908,8.447211,34.62,2.11,34.6842399369,138.42,44.00932256,8.16521908,44.7603761693,8.10932256,2.36521908,8.447211,35.9,5.8,36.3655056338,137.44,8.10932256,2.36521908,8.447211,8.10932256,2.36521908,8.447211,0.0,0.0,0.0,137.44
2020-09-05 18:30:00,42.97626624,4.24349432,43.1852602629,7.48626624,2.18349432,7.798194,35.49,2.06,35.5497355827,138.14,44.26626624,8.00349432,44.9839776827,7.48626624,2.18349432,7.798194,36.78,5.82,37.2376261327,137.16,7.48626624,2.18349432,7.798194,7.48626624,2.18349432,7.798194,0.0,0.0,0.0,137.16
2020-09-05 19:00:00,41.9000928,3.7608604,42.0685375025,7.1000928,2.0708604,7.39593,34.8,1.69,34.8410117534,137.06,43.1900928,8.1708604,43.9561949644,7.1000928,2.0708604,7.39593,36.09,6.1,36.6018865634,136.09,7.1000928,2.0708604,7.39593,7.1000928,2.0708604,7.39593,0.0,0.0,0.0,136.09
2020-09-05 19:30:00,42.42243136,3.3190424800000002,42.5520707543,6.20243136,1.80904248,6.460866,36.22,1.51,36.2514620395,136.9,43.72243136,8.06904248,44.4607742912,6.20243136,1.80904248,6.460866,37.52,6.26,38.0386382511,135.92,6.20243136,1.80904248,6.460866,6.20243136,1.80904248,6.460866,0.0,0.0,0.0,135.92
2020-09-05 20:00:00,41.80986336,3.42454348,41.9498769036,6.76986336,1.97454348,7.051941,35.04,1.45,35.0699885942,137.19,43.12986336,8.29454348,43.9202067959,6.76986336,1.97454348,7.051941,36.36,6.32,36.9051757888,136.21,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,136.21
2020-09-05 20:30:00,42.65162208,3.13505644,42.766686158,6.29162208,1.83505644,6.553773,36.36,1.3,36.3832324018,137.08,43.99162208,8.34505644,44.7761407472,6.29162208,1.83505644,6.553773,37.7,6.51,38.2579416592,136.11,6.29162208,1.83505644,6.553773,6.29162208,1.83505644,6.553773,0.0,0.0,0.0,136.11
2020-09-05 21:00:00,41.2529008,2.6854294,41.3402147488,6.2929008,1.8354294,6.555105,34.96,0.85,34.9703317113,137.31,42.5829008,8.8054294,43.4837789004,6.2929008,1.8354294,6.555105,36.29,6.97,36.9532813157,136.34,6.2929008,1.8354294,6.555105,6.2929008,1.8354294,6.555105,0.0,0.0,0.0,136.34
2020-09-05 21:30:00,39.54402944,2.29284192,39.6104454459,6.52402944,1.90284192,6.795864,33.02,0.39,33.0223030693,137.48,40.90402944,9.31284192,41.9507884199,6.52402944,1.90284192,6.795864,34.38,7.41,35.1694825097,136.5,6.52402944,1.90284192,6.795864,6.52402944,1.90284192,6.795864,0.0,0.0,0.0,136.5
2020-09-05 22:00:00,38.04560832,1.89913576,38.0929787372,6.06560832,1.7691357600000002,6.318342,31.98,0.13,31.9802642266,137.79,39.48560832,9.75913576,40.6737506899,6.06560832,1.7691357600000002,6.318342,33.42,7.99,34.3618465744,136.8,6.06560832,1.7691357600000002,6.318342,6.06560832,1.7691357600000002,6.318342,0.0,0.0,0.0,136.8
2020-09-05 22:30:00,34.37239232,2.36069776,34.453363373,5.28239232,1.54069776,5.502492,29.09,0.8200000000000001,29.1015549413,137.29,35.79239232,10.11069776,37.1930310298,5.28239232,1.54069776,5.502492,30.51,8.57,31.6907715274,136.3,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.3
2020-09-05 23:00:00,32.81210304,2.61519672,32.9161565161,4.85210304,1.41519672,5.054274,27.96,1.2,27.9857392255,137.83,34.21210304,10.41519672,35.7623309802,4.85210304,1.41519672,5.054274,29.36,9.0,30.7084613747,136.84,4.85210304,1.41519672,5.054274,4.85210304,1.41519672,5.054274,0.0,0.0,0.0,136.84
2020-09-05 23:30:00,29.6673072,3.1804646,29.8373000047,5.4873072,1.6004646,5.715945,24.18,1.58,24.2315661896,138.12,31.0473072,11.0604646,32.9585976877,5.4873072,1.6004646,5.715945,25.56,9.46,27.2544528472,137.13,5.4873072,1.6004646,5.715945,5.4873072,1.6004646,5.715945,0.0,0.0,0.0,137.13
2020-09-06 00:00:00,28.45579936,3.38044148,28.6558877339,4.83579936,1.41044148,5.037291,23.62,1.97,23.7020104632,138.18,29.81579936,11.28044148,31.8783665118,4.83579936,1.41044148,5.037291,24.98,9.87,26.8592125722,137.19,4.83579936,1.41044148,5.037291,4.83579936,1.41044148,5.037291,0.0,0.0,0.0,137.19
2020-09-06 00:30:00,27.05285184,3.69666512,27.3042510552,5.30285184,1.5466651200000001,5.523804,21.75,2.15,21.8560060395,138.73,28.47285184,11.58666512,30.7401057335,5.30285184,1.5466651200000001,5.523804,23.17,10.04,25.251742514100002,137.72,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,137.72
2020-09-06 01:00:00,26.07479008,3.81473044,26.3523594019,5.12479008,1.49473044,5.338323,20.95,2.32,21.0780667994,138.91,27.49479008,11.71473044,29.8864248585,5.12479008,1.49473044,5.338323,22.37,10.22,24.5940094332,137.9,5.12479008,1.49473044,5.338323,5.12479008,1.49473044,5.338323,0.0,0.0,0.0,137.9
2020-09-06 01:30:00,25.56779648,3.87769064,25.8601759766,5.7177964800000005,1.66769064,5.9560379999999995,19.85,2.21,19.9726462944,138.53,26.98779648,11.76769064,29.4418019463,5.7177964800000005,1.66769064,5.9560379999999995,21.27,10.1,23.5461865278,137.52,5.7177964800000005,1.66769064,5.9560379999999995,5.7177964800000005,1.66769064,5.9560379999999995,0.0,0.0,0.0,137.52
2020-09-06 02:00:00,26.24764704,3.69806372,26.5068793036,5.30764704,1.54806372,5.528799,20.94,2.15,21.0500855105,138.62,27.66764704,11.56806372,29.9886443668,5.30764704,1.54806372,5.528799,22.36,10.02,24.5024488572,137.61,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,137.61
2020-09-06 02:30:00,26.32342144,3.67724792,26.5790268553,5.13342144,1.49724792,5.347314,21.19,2.18,21.3018426433,138.94,27.73342144,11.57724792,30.0528756389,5.13342144,1.49724792,5.347314,22.6,10.08,24.7460380667,137.92,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.92
2020-09-06 03:00:00,26.04079424,3.70689832,26.3033089136,4.96079424,1.44689832,5.167494,21.08,2.26,21.2008018716,139.15,27.44079424,11.64689832,29.8101900195,4.96079424,1.44689832,5.167494,22.48,10.2,24.6858339944,138.13,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,138.13
2020-09-06 03:30:00,25.39383104,3.80445072,25.6772370042,5.12383104,1.4944507200000001,5.337324,20.27,2.31,20.401200945,138.97,26.77383104,11.74445072,29.2364524399,5.12383104,1.4944507200000001,5.337324,21.65,10.25,23.9538097179,137.95,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,137.95
2020-09-06 04:00:00,24.94043424,3.84179332,25.2345920513,5.32043424,1.55179332,5.542119,19.62,2.29,19.7531896159,139.03,26.34043424,11.80179332,28.8634856093,5.32043424,1.55179332,5.542119,21.02,10.25,23.3859551868,138.02,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,138.02
2020-09-06 04:30:00,25.08427072,3.89957896,25.3855737304,5.00427072,1.45957896,5.212782,20.08,2.44,20.2277037748,139.03,26.53427072,11.77957896,29.0314657418,5.00427072,1.45957896,5.212782,21.53,10.32,23.8755795741,138.02,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,138.02
2020-09-06 05:00:00,25.45842656,3.87079108,25.7510098151,5.00842656,1.46079108,5.217111,20.45,2.41,20.5915176711,139.09,26.95842656,11.73079108,29.4001398288,5.00842656,1.46079108,5.217111,21.95,10.27,24.2337656999,138.07,5.00842656,1.46079108,5.217111,5.00842656,1.46079108,5.217111,0.0,0.0,0.0,138.07
2020-09-06 05:30:00,24.78510944,3.91815692,25.0928994658,5.44510944,1.5881569199999999,5.671989,19.34,2.33,19.479848562,139.09,26.22510944,11.85815692,28.7814567157,5.44510944,1.5881569199999999,5.671989,20.78,10.27,23.1793291534,138.07,5.44510944,1.5881569199999999,5.671989,5.44510944,1.5881569199999999,5.671989,0.0,0.0,0.0,138.07
2020-09-06 06:00:00,25.29853632,3.73873976,25.5733086426,5.13853632,1.49873976,5.352642,20.16,2.24,20.2840627094,139.2,26.78853632,11.64873976,29.2116212519,5.13853632,1.49873976,5.352642,21.65,10.15,23.9111898491,138.18,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,138.18
2020-09-06 06:30:00,25.52993472,3.65748096,25.7905939013,5.3399347200000005,1.55748096,5.562432,20.19,2.1,20.2989186904,139.26,26.92993472,11.61748096,29.3289489733,5.3399347200000005,1.55748096,5.562432,21.59,10.06,23.8187258265,138.24,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,138.24
2020-09-06 07:00:00,26.4858688,3.4833784,26.7139508716,5.3258688,1.5533784,5.54778,21.16,1.9300000000000002,21.2478351838,139.64,27.8558688,11.5033784,30.1376366229,5.3258688,1.5533784,5.54778,22.53,9.95,24.6293199256,138.63,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,138.63
2020-09-06 07:30:00,28.02774656,3.22892608,28.2131271018,5.68774656,1.65892608,5.924736,22.34,1.57,22.3950999105,139.44,29.41774656,11.26892608,31.5022619452,5.68774656,1.65892608,5.924736,23.73,9.61,25.6020506991,138.43,5.68774656,1.65892608,5.924736,5.68774656,1.65892608,5.924736,0.0,0.0,0.0,138.43
2020-09-06 08:00:00,29.54165248,2.80964864,29.6749617814,5.86165248,1.7096486400000002,6.105888,23.68,1.1,23.7055352186,138.97,31.14165248,10.57964864,32.8896865982,5.86165248,1.7096486400000002,6.105888,25.28,8.87,26.7909555634,137.93,5.86165248,1.7096486400000002,6.105888,5.86165248,1.7096486400000002,6.105888,0.0,0.0,0.0,137.93
2020-09-06 08:30:00,31.77000384,2.45375112,31.8646204834,6.15000384,1.79375112,6.406254,25.62,0.66,25.628499761,138.71,33.37000384,10.22375112,34.9010349882,6.15000384,1.79375112,6.406254,27.22,8.43,28.4954961354,137.68,6.15000384,1.79375112,6.406254,6.15000384,1.79375112,6.406254,0.0,0.0,0.0,137.68
2020-09-06 09:00:00,33.41661664,2.17484652,33.4873143899,6.73661664,1.96484652,7.017309,26.68,0.21,26.680826449,138.38,35.25661664,9.33484652,36.4714734615,6.73661664,1.96484652,7.017309,28.52,7.37,29.4568718638,137.34,6.73661664,1.96484652,7.017309,6.73661664,1.96484652,7.017309,0.0,0.0,0.0,137.34
2020-09-06 09:30:00,35.64893376,2.9088556800000003,35.7674142145,7.29893376,2.12885568,7.603056,28.35,0.78,28.3607281289,137.77,37.50893376,8.77885568,38.5225702525,7.29893376,2.12885568,7.603056,30.21,6.65,30.9332604166,136.73,7.29893376,2.12885568,7.603056,7.29893376,2.12885568,7.603056,0.0,0.0,0.0,136.73
2020-09-06 10:00:00,34.797872,3.941046,35.0203332266,10.117872,2.951046,10.53945,24.68,0.99,24.6998481777,137.46,36.647872,9.391046,37.831974137,10.117872,2.951046,10.53945,26.53,6.44,27.3004487143,136.43,10.117872,2.951046,10.53945,10.117872,2.951046,10.53945,0.0,0.0,0.0,136.43
2020-09-06 10:30:00,34.64067776,4.71894768,34.9606210311,11.55067776,3.36894768,12.031956,23.09,1.35,23.1294314673,137.59,36.34067776,9.52894768,37.5692121816,11.55067776,3.36894768,12.031956,24.79,6.16,25.5438779358,136.57,11.55067776,3.36894768,12.031956,11.55067776,3.36894768,12.031956,0.0,0.0,0.0,136.57
2020-09-06 11:00:00,33.4816576,4.7300668,33.8141231969,10.7316576,3.1300668,11.17881,22.75,1.6,22.806194334,137.36,35.1016576,9.0700668,36.2545511353,10.7316576,3.1300668,11.17881,24.37,5.94,25.083470653,136.34,10.7316576,3.1300668,11.17881,10.7316576,3.1300668,11.17881,0.0,0.0,0.0,136.34
2020-09-06 11:30:00,35.43106976,3.00197868,35.5580171035,9.16106976,2.67197868,9.542781,26.27,0.33,26.2720726247,137.86,37.01106976,12.01197868,38.9115267831,9.16106976,2.67197868,9.542781,27.85,9.34,29.3744463778,137.08,9.16106976,2.67197868,9.542781,9.16106976,2.67197868,9.542781,0.0,0.0,0.0,137.08
2020-09-06 12:00:00,36.73678208,3.83531144,36.9364423224,11.12678208,3.24531144,11.590398,25.61,0.59,25.6167952719,138.62,38.24678208,12.51531144,40.2423826322,11.12678208,3.24531144,11.590398,27.12,9.27,28.6605530303,137.84,11.12678208,3.24531144,11.590398,11.12678208,3.24531144,11.590398,0.0,0.0,0.0,137.84
2020-09-06 12:30:00,36.60157696,3.9800432800000003,36.8173353255,11.45157696,3.34004328,11.928726,25.15,0.64,25.1581418233,138.5,38.10157696,12.54004328,40.1121284938,11.45157696,3.34004328,11.928726,26.65,9.2,28.1933059431,137.73,11.45157696,3.34004328,11.928726,11.45157696,3.34004328,11.928726,0.0,0.0,0.0,137.73
2020-09-06 13:00:00,36.01687168,4.01575424,36.2400514311,11.43687168,3.33575424,11.913408,24.58,0.68,24.5894042221,138.43,37.49687168,12.49575424,39.5241604568,11.43687168,3.33575424,11.913408,26.06,9.16,27.6229831843,137.66,11.43687168,3.33575424,11.913408,11.43687168,3.33575424,11.913408,0.0,0.0,0.0,137.66
2020-09-06 13:30:00,34.18300416,4.43004288,34.4688707869,12.82300416,3.74004288,13.357296,21.36,0.6900000000000001,21.3711417571,138.48,35.69300416,12.88004288,37.9458304766,12.82300416,3.74004288,13.357296,22.87,9.14,24.6287738225,137.7,12.82300416,3.74004288,13.357296,12.82300416,3.74004288,13.357296,0.0,0.0,0.0,137.7
2020-09-06 14:00:00,36.33901984,3.82596412,36.539873622900004,11.12901984,3.24596412,11.592729,25.21,0.58,25.2166710729,138.52,37.87901984,12.47596412,39.8806948882,11.12901984,3.24596412,11.592729,26.75,9.23,28.2976218082,137.74,11.12901984,3.24596412,11.592729,11.12901984,3.24596412,11.592729,0.0,0.0,0.0,137.74
2020-09-06 14:30:00,38.23375648,3.49484564,38.3931514807,9.75375648,2.84484564,10.160163,28.48,0.65,28.487416520300002,138.62,39.78375648,12.02484564,41.5613304927,9.75375648,2.84484564,10.160163,30.03,9.18,31.4018040883,137.84,9.75375648,2.84484564,10.160163,9.75375648,2.84484564,10.160163,0.0,0.0,0.0,137.84
2020-09-06 15:00:00,39.17410784,2.95619812,39.2854913726,8.04410784,2.34619812,8.379279,31.13,0.61,31.1359759764,138.93,40.74410784,11.56619812,42.3539757594,8.04410784,2.34619812,8.379279,32.7,9.22,33.9749672553,138.14,8.04410784,2.34619812,8.379279,8.04410784,2.34619812,8.379279,0.0,0.0,0.0,138.14
2020-09-06 15:30:00,36.68863296,2.79960128,36.7952925766,8.39863296,2.44960128,8.748576,28.29,0.35000000000000003,28.2921649932,139.12,38.55863296,11.68960128,40.2916238669,8.39863296,2.44960128,8.748576,30.16,9.24,31.5436713145,138.31,8.39863296,2.44960128,8.748576,8.39863296,2.44960128,8.748576,0.0,0.0,0.0,138.31
2020-09-06 16:00:00,38.88782464,2.9556155200000003,38.9999816453,7.52782464,2.19561552,7.841484,31.36,0.76,31.3692078319,139.12,41.39782464,10.69561552,42.7571757285,7.52782464,2.19561552,7.841484,33.87,8.5,34.9202935268,138.26,7.52782464,2.19561552,7.841484,7.52782464,2.19561552,7.841484,0.0,0.0,0.0,138.26
2020-09-06 16:30:00,40.41043968,3.7688782400000003,40.5858112931,9.87043968,2.87887824,10.281708,30.54,0.89,30.5529654862,139.1,42.99043968,11.19887824,44.4251367777,9.87043968,2.87887824,10.281708,33.12,8.32,34.1490380538,138.26,9.87043968,2.87887824,10.281708,9.87043968,2.87887824,10.281708,0.0,0.0,0.0,138.26
2020-09-06 17:00:00,44.17508704,3.77398372,44.3360041965,7.86508704,2.29398372,8.192799,36.31,1.48,36.3401499722,138.78,46.49508704,10.13398372,47.5866656207,7.86508704,2.29398372,8.192799,38.63,7.84,39.4175405118,137.94,7.86508704,2.29398372,8.192799,7.86508704,2.29398372,8.192799,0.0,0.0,0.0,137.94
2020-09-06 17:30:00,47.16067264,3.74852952,47.3094125668,6.68067264,1.9485295200000001,6.959034,40.48,1.8,40.52,138.67,48.81067264,9.90852952,49.8062317468,6.68067264,1.9485295200000001,6.959034,42.13,7.96,42.8753833802,137.89,6.68067264,1.9485295200000001,6.959034,6.68067264,1.9485295200000001,6.959034,0.0,0.0,0.0,137.89
2020-09-06 18:00:00,45.73867424,3.28461332,45.8564608959,7.07867424,2.06461332,7.373619,38.66,1.22,38.6792450805,138.67,47.37867424,10.64461332,48.5597216371,7.07867424,2.06461332,7.373619,40.3,8.58,41.2032328829,137.89,7.07867424,2.06461332,7.373619,7.07867424,2.06461332,7.373619,0.0,0.0,0.0,137.89
2020-09-06 18:30:00,44.09654656,2.42857608,44.1633717043,6.88654656,2.00857608,7.173486,37.21,0.42,37.2123702551,138.63,45.61654656,11.42857608,47.0263933475,6.88654656,2.00857608,7.173486,38.73,9.42,39.8591181538,137.86,6.88654656,2.00857608,7.173486,6.88654656,2.00857608,7.173486,0.0,0.0,0.0,137.86
2020-09-06 19:00:00,42.43192128,2.12097704,42.4848971649,6.79192128,1.98097704,7.074918,35.64,0.14,35.6402749709,138.52,43.93192128,12.01097704,45.5442342872,6.79192128,1.98097704,7.074918,37.14,10.03,38.4705146833,137.75,6.79192128,1.98097704,7.074918,6.79192128,1.98097704,7.074918,0.0,0.0,0.0,137.75
2020-09-06 19:30:00,41.65169152,2.40799336,41.7212396568,6.78169152,1.9779933600000001,7.064262,34.87,0.43,34.8726511754,137.83,43.13169152,12.22799336,44.8315361658,6.78169152,1.9779933600000001,7.064262,36.35,10.25,37.7675124942,137.07,6.78169152,1.9779933600000001,7.064262,6.78169152,1.9779933600000001,7.064262,0.0,0.0,0.0,137.07
2020-09-06 20:00:00,42.00030304,2.39967172,42.0687993627,6.65030304,1.93967172,6.927399,35.35,0.46,35.3529928012,136.43,43.52030304,11.99967172,45.1443119128,6.65030304,1.93967172,6.927399,36.87,10.06,38.2178034429,135.68,6.65030304,1.93967172,6.927399,6.65030304,1.93967172,6.927399,0.0,0.0,0.0,135.68
2020-09-06 20:30:00,42.59140224,2.39249232,42.6585462044,6.35140224,1.85249232,6.616044,36.24,0.54,36.2440229555,136.49,44.14140224,11.97249232,45.7362434407,6.35140224,1.85249232,6.616044,37.79,10.12,39.121586113,135.74,6.35140224,1.85249232,6.616044,6.35140224,1.85249232,6.616044,0.0,0.0,0.0,135.74
2020-09-06 21:00:00,40.56242112,2.90195616,40.6660959113,6.45242112,1.88195616,6.721272,34.11,1.02,34.1252472519,136.89,42.11242112,12.53195616,43.9375231185,6.45242112,1.88195616,6.721272,35.66,10.65,37.2163687106,136.13,6.45242112,1.88195616,6.721272,6.45242112,1.88195616,6.721272,0.0,0.0,0.0,136.13
2020-09-06 21:30:00,38.67763584,3.39097712,38.8259995364,6.51763584,1.9009771199999999,6.789204,32.16,1.49,32.1944979771,137.51,40.21763584,13.10097712,42.2976811901,6.51763584,1.9009771199999999,6.789204,33.7,11.2,35.5123922033,136.74,6.51763584,1.9009771199999999,6.789204,6.51763584,1.9009771199999999,6.789204,0.0,0.0,0.0,136.74
2020-09-06 22:00:00,36.68693664,3.97160652,36.9012869474,6.41693664,1.87160652,6.684309,30.27,2.1,30.3427569611,137.84,38.23693664,13.71160652,40.6210718343,6.41693664,1.87160652,6.684309,31.82,11.84,33.951406451,137.08,6.41693664,1.87160652,6.684309,6.41693664,1.87160652,6.684309,0.0,0.0,0.0,137.08
2020-09-06 22:30:00,33.53476,3.956805,33.7673871371,5.23476,1.526805,5.452875,28.3,2.43,28.4041352623,137.64,35.13476,13.656805,37.6956188842,5.23476,1.526805,5.452875,29.9,12.13,32.2668080231,136.87,5.23476,1.526805,5.452875,5.23476,1.526805,5.452875,0.0,0.0,0.0,136.87
2020-09-06 23:00:00,30.86174304,4.36009172,31.16821431,5.21174304,1.52009172,5.428899,25.65,2.84,25.8067452423,138.41,32.49174304,14.15009172,35.4392220775,5.21174304,1.52009172,5.428899,27.28,12.63,30.0618578934,137.62,5.21174304,1.52009172,5.428899,5.21174304,1.52009172,5.428899,0.0,0.0,0.0,137.62
2020-09-06 23:30:00,28.17219232,4.92897276,28.6001257442,5.48219232,1.59897276,5.710617,22.69,3.33,22.9330547464,138.76,29.73219232,14.84897276,33.2339472856,5.48219232,1.59897276,5.710617,24.25,13.25,27.6337655776,137.97,5.48219232,1.59897276,5.710617,5.48219232,1.59897276,5.710617,0.0,0.0,0.0,137.97
2020-09-07 00:00:00,26.7341504,5.4078772,27.275628928,5.4441504,1.5878771999999999,5.67099,21.29,3.8200000000000003,21.6299907536,139.73,28.2441504,15.5178772,32.2263330929,5.4441504,1.5878771999999999,5.67099,22.8,13.93,26.7186245903,138.94,5.4441504,1.5878771999999999,5.67099,5.4441504,1.5878771999999999,5.67099,0.0,0.0,0.0,138.94
2020-09-07 00:30:00,25.59489952,5.68601236,26.2188790378,5.57489952,1.62601236,5.807187,20.02,4.06,20.427530443,139.92,27.11489952,15.81601236,31.3905084851,5.57489952,1.62601236,5.807187,21.54,14.19,25.7939469644,139.13,5.57489952,1.62601236,5.807187,5.57489952,1.62601236,5.807187,0.0,0.0,0.0,139.13
2020-09-07 01:00:00,25.637128,5.649579,26.2522394276,4.867128,1.419579,5.069925,20.77,4.23,21.1963628956,139.87,27.157128,15.809579,31.4237551761,4.867128,1.419579,5.069925,22.29,14.39,26.5314191102,139.09,4.867128,1.419579,5.069925,4.867128,1.419579,5.069925,0.0,0.0,0.0,139.09
2020-09-07 01:30:00,25.55456032,5.7117467600000005,26.1851027151,5.11456032,1.49174676,5.327667,20.44,4.22,20.8710804704,139.84,27.06456032,15.87174676,31.3751935536,5.11456032,1.49174676,5.327667,21.95,14.38,26.2409393887,139.05,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,139.05
2020-09-07 02:00:00,25.33191264,5.7072245200000005,25.9668675377,5.44191264,1.58722452,5.668659,19.89,4.12,20.3122253828,139.15,26.85191264,15.76722452,31.1388917833,5.44191264,1.58722452,5.668659,21.41,14.18,25.6799630062,138.37,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,138.37
2020-09-07 02:30:00,25.81301184,5.77004512,26.4500472767,5.14301184,1.50004512,5.357304,20.67,4.27,21.1064397756,139.11,27.33301184,15.83004512,31.5861340583,5.14301184,1.50004512,5.357304,22.19,14.33,26.4148632402,138.32,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,138.32
2020-09-07 03:00:00,25.20551936,5.78202648,25.8602017862,5.11551936,1.49202648,5.328666,20.09,4.29,20.5429355254,139.05,26.715519360000002,15.82202648,31.0492430924,5.11551936,1.49202648,5.328666,21.6,14.33,25.9212056047,138.27,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,138.27
2020-09-07 03:30:00,24.72558912,5.86163016,25.4108926538,5.28558912,1.54163016,5.505822,19.44,4.32,19.9142160278,138.53,26.29558912,15.80163016,30.6781603569,5.28558912,1.54163016,5.505822,21.01,14.26,25.3922763848,137.74,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,137.74
2020-09-07 04:00:00,24.67355136,5.87270248,25.3628226176,5.08355136,1.48270248,5.295366,19.59,4.39,20.0758611272,138.67,26.21355136,15.85270248,30.6342692229,5.08355136,1.48270248,5.295366,21.13,14.37,25.5533520306,137.89,5.08355136,1.48270248,5.295366,5.08355136,1.48270248,5.295366,0.0,0.0,0.0,137.89
2020-09-07 04:30:00,24.50793664,5.90023152,25.2081671357,5.41793664,1.58023152,5.643684,19.09,4.32,19.5726978212,138.36,26.04793664,15.89023152,30.5122018373,5.41793664,1.58023152,5.643684,20.63,14.31,25.1072300344,137.58,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,137.58
2020-09-07 05:00:00,25.09465024,5.84885632,25.7672387135,5.10465024,1.48885632,5.317344,19.99,4.36,20.4599535679,138.45,26.65465024,15.88885632,31.0310511355,5.10465024,1.48885632,5.317344,21.55,14.4,25.9183815081,137.68,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,137.68
2020-09-07 05:30:00,26.27768704,5.46640872,26.8402395754,5.26768704,1.53640872,5.4871739999999996,21.01,3.93,21.3744005764,137.44,28.38768704,14.97640872,32.0960058828,5.26768704,1.53640872,5.4871739999999996,23.12,13.44,26.7426251516,136.56,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,136.56
2020-09-07 06:00:00,28.28940576,4.99857668,28.7276216746,4.82940576,1.40857668,5.030631,23.46,3.59,23.7330929295,137.19,30.28940576,14.70857668,33.6718031778,4.82940576,1.40857668,5.030631,25.46,13.3,28.7245818072,136.35,4.82940576,1.40857668,5.030631,4.82940576,1.40857668,5.030631,0.0,0.0,0.0,136.35
2020-09-07 06:30:00,31.73529984,3.57612912,31.9361543618,4.85529984,1.41612912,5.057604,26.88,2.16,26.9666460651,137.84,33.87529984,13.06612912,36.3078458385,4.85529984,1.41612912,5.057604,29.02,11.65,31.2711192636,136.93,4.85529984,1.41612912,5.057604,4.85529984,1.41612912,5.057604,0.0,0.0,0.0,136.93
2020-09-07 07:00:00,36.41213312,2.26312216,36.48239521,4.74213312,1.38312216,4.939722,31.67,0.88,31.6822237225,137.98,38.68213312,11.98312216,40.4957113706,4.74213312,1.38312216,4.939722,33.94,10.6,35.5567658822,137.1,4.74213312,1.38312216,4.939722,4.74213312,1.38312216,4.939722,0.0,0.0,0.0,137.1
2020-09-07 07:30:00,42.58583808,3.14211944,42.7015985597,6.07583808,1.77211944,6.328998,36.51,1.37,36.535694875,136.95,45.16583808,9.95211944,46.24929849,6.07583808,1.77211944,6.328998,39.09,8.18,39.9367061736,136.03,6.07583808,1.77211944,6.328998,6.07583808,1.77211944,6.328998,0.0,0.0,0.0,136.03
2020-09-07 08:00:00,46.82519872,4.73193296,47.0636847761,6.07519872,1.77193296,6.328332,40.75,2.96,40.8573628615,136.49,49.93519872,7.85193296,50.5487578721,6.07519872,1.77193296,6.328332,43.86,6.08,44.2794083068,135.45,6.07519872,1.77193296,6.328332,6.07519872,1.77193296,6.328332,0.0,0.0,0.0,135.45
2020-09-07 08:30:00,48.94499872,6.04020796,49.316295602,6.27499872,1.83020796,6.536457,42.67,4.21,42.8771850755,136.68,52.08499872,6.7302079599999995,52.5180234857,6.27499872,1.83020796,6.536457,45.81,4.9,46.0713153708,135.69,6.27499872,1.83020796,6.536457,6.27499872,1.83020796,6.536457,0.0,0.0,0.0,135.69
2020-09-07 09:00:00,49.50312,6.77466,49.9645365019,6.87312,2.00466,7.1595,42.63,4.77,42.8960347818,137.3,53.02312,6.09466,53.3722412406,6.87312,2.00466,7.1595,46.15,4.09,46.3308817097,136.3,6.87312,2.00466,7.1595,6.87312,2.00466,7.1595,0.0,0.0,0.0,136.3
2020-09-07 09:30:00,50.33740512,7.51799316,50.8957225646,7.4674051200000005,2.17799316,7.778547,42.87,5.34,43.2013020637,137.38,54.48740512,5.58799316,54.7731958559,7.4674051200000005,2.17799316,7.778547,47.02,3.41,47.1434884157,136.3,7.4674051200000005,2.17799316,7.778547,7.4674051200000005,2.17799316,7.778547,0.0,0.0,0.0,136.3
2020-09-07 10:00:00,48.5167856,6.7086458,48.9784076244,7.6067856,2.2186458,7.923735,40.91,4.49,41.1556581772,137.29,51.6467856,6.7386458000000005,52.0845448289,7.6067856,2.2186458,7.923735,44.04,4.52,44.2713451343,136.36,7.6067856,2.2186458,7.923735,7.6067856,2.2186458,7.923735,0.0,0.0,0.0,136.36
2020-09-07 10:30:00,49.15952288,7.08361084,49.6672551317,7.58952288,2.21361084,7.905753,41.57,4.87,41.8542924919,137.09,52.76952288,6.20361084,53.1329213618,7.58952288,2.21361084,7.905753,45.18,3.99,45.3558430635,136.09,7.58952288,2.21361084,7.905753,7.58952288,2.21361084,7.905753,0.0,0.0,0.0,136.09
2020-09-07 11:00:00,49.00345888,7.13225884,49.5197748214,7.65345888,2.23225884,7.972353,41.35,4.9,41.6393143555,137.21,52.66345888,6.10225884,53.0158227717,7.65345888,2.23225884,7.972353,45.01,3.87,45.1760666725,136.19,7.65345888,2.23225884,7.972353,7.65345888,2.23225884,7.972353,0.0,0.0,0.0,136.19
2020-09-07 11:30:00,49.37221952,7.5268973599999995,49.9426695742,8.25221952,2.40689736,8.596062,41.12,5.12,41.4375288839,137.06,54.46221952,5.70689736,54.7604057009,8.25221952,2.40689736,8.596062,46.21,3.3,46.3276817896,135.82,8.25221952,2.40689736,8.596062,8.25221952,2.40689736,8.596062,0.0,0.0,0.0,135.82
2020-09-07 12:00:00,45.31374816,6.76775988,45.8163545702,8.08374816,2.35775988,8.420571,37.23,4.41,37.49027874,137.18,48.39374816,6.91775988,48.8856856629,8.08374816,2.35775988,8.420571,40.31,4.5600000000000005,40.5671012028,136.27,8.08374816,2.35775988,8.420571,8.08374816,2.35775988,8.420571,0.0,0.0,0.0,136.27
2020-09-07 12:30:00,45.6631888,6.6142634000000005,46.1397365804,8.0031888,2.3342634,8.336655,37.66,4.28,37.9024273629,137.08,49.2331888,6.8642634000000005,49.7094054626,8.0031888,2.3342634,8.336655,41.23,4.53,41.4781123003,136.08,8.0031888,2.3342634,8.336655,8.0031888,2.3342634,8.336655,0.0,0.0,0.0,136.08
2020-09-07 13:00:00,45.21698464,5.60037052,45.5624829207,8.36698464,2.44037052,8.715609,36.85,3.16,36.9852416512,137.65,51.20698464,5.73037052,51.5266185793,8.36698464,2.44037052,8.715609,42.84,3.29,42.9661459756,137.21,8.36698464,2.44037052,8.715609,8.36698464,2.44037052,8.715609,0.0,0.0,0.0,137.21
2020-09-07 13:30:00,43.75086048,3.48316764,43.8892953868,8.65086048,2.52316764,9.011313,35.1,0.96,35.1131257509,137.55,48.48086048,3.45316764,48.6036850417,8.65086048,2.52316764,9.011313,39.83,0.93,39.8408559145,137.21,8.65086048,2.52316764,9.011313,8.65086048,2.52316764,9.011313,0.0,0.0,0.0,137.21
2020-09-07 14:00:00,41.6663744,4.0981092,41.8674247435,9.2163744,2.6881092,9.60039,32.45,1.4100000000000001,32.4806188365,137.77,44.6663744,4.2281092,44.8660440584,9.2163744,2.6881092,9.60039,35.45,1.54,35.483434163,137.7,9.2163744,2.6881092,9.60039,9.2163744,2.6881092,9.60039,0.0,0.0,0.0,137.7
2020-09-07 14:30:00,44.89859392,2.79125656,44.9852736924,7.47859392,2.18125656,7.790202,37.42,0.61,37.4249716099,137.24,49.12859392,2.89125656,49.2135967498,7.47859392,2.18125656,7.790202,41.65,0.71,41.6560511811,136.96,7.47859392,2.18125656,7.790202,7.47859392,2.18125656,7.790202,0.0,0.0,0.0,136.96
2020-09-07 15:00:00,46.6990656,1.9343108,46.739108744,5.3290656,1.5543108,5.55111,41.37,0.38,41.3717451892,136.87,51.1990656,2.9643108,51.2848072711,5.3290656,1.5543108,5.55111,45.87,1.4100000000000001,45.8916659101,136.44,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,136.44
2020-09-07 15:30:00,46.76089344,2.13109392,46.8094297829,5.66089344,1.65109392,5.896764,41.1,0.48,41.1028028241,136.72,51.80089344,2.86109392,51.8798459867,5.66089344,1.65109392,5.896764,46.14,1.21,46.1558631162,136.32,5.66089344,1.65109392,5.896764,5.66089344,1.65109392,5.896764,0.0,0.0,0.0,136.32
2020-09-07 16:00:00,47.0185056,2.2874808,47.0741164258,5.8885056,1.7174808,6.13386,41.13,0.5700000000000001,41.1339494821,136.91,51.2985056,2.3574808,51.3526473759,5.8885056,1.7174808,6.13386,45.41,0.64,45.4145097959,136.7,5.8885056,1.7174808,6.13386,5.8885056,1.7174808,6.13386,0.0,0.0,0.0,136.7
2020-09-07 16:30:00,50.75529792,2.24612856,50.8049737767,6.77529792,1.97612856,7.057602,43.98,0.27,43.980828778,138.69,55.40529792,2.78612856,55.4753057671,6.77529792,1.97612856,7.057602,48.63,0.81,48.6367453681,138.38,6.77529792,1.97612856,7.057602,6.77529792,1.97612856,7.057602,0.0,0.0,0.0,138.38
2020-09-07 17:00:00,49.4852688,2.2682034,49.5372241337,5.9252688,1.7282034,6.172155,43.56,0.54,43.5633469789,138.26,53.8252688,3.3282034,53.9280678243,5.9252688,1.7282034,6.172155,47.9,1.6,47.9267148885,137.87,5.9252688,1.7282034,6.172155,5.9252688,1.7282034,6.172155,0.0,0.0,0.0,137.87
2020-09-07 17:30:00,51.69293984,2.72377412,51.7646498564,7.21293984,2.10377412,7.513479,44.48,0.62,44.4843208333,138.31,56.48293984,2.76377412,56.5505167117,7.21293984,2.10377412,7.513479,49.27,0.66,49.2744203416,137.98,7.21293984,2.10377412,7.513479,7.21293984,2.10377412,7.513479,0.0,0.0,0.0,137.98
2020-09-07 18:00:00,50.46303968,3.14130324,50.5607175561,7.27303968,2.12130324,7.576083,43.19,1.02,43.2020427758,138.55,54.08303968,3.31130324,54.1843142448,7.27303968,2.12130324,7.576083,46.81,1.19,46.8251235983,138.4,7.27303968,2.12130324,7.576083,7.27303968,2.12130324,7.576083,0.0,0.0,0.0,138.4
2020-09-07 18:30:00,50.88328032,2.89470676,50.9655525169,6.39328032,1.86470676,6.659667,44.49,1.03,44.5019213068,138.61,55.71328032,2.77470676,55.7823323429,6.39328032,1.86470676,6.659667,49.32,0.91,49.32839446,138.26,6.39328032,1.86470676,6.659667,6.39328032,1.86470676,6.659667,0.0,0.0,0.0,138.26
2020-09-07 19:00:00,49.12028352,3.34549936,49.2340798538,6.19028352,1.80549936,6.448212,42.93,1.54,42.9576128294,138.33,53.70028352,3.04549936,53.7865737567,6.19028352,1.80549936,6.448212,47.51,1.24,47.5261791016,137.94,6.19028352,1.80549936,6.448212,6.19028352,1.80549936,6.448212,0.0,0.0,0.0,137.94
2020-09-07 19:30:00,48.05571808,4.00708444,48.2224923235,6.19571808,1.8070844400000001,6.453873,41.86,2.2,41.9177718874,138.36,52.25571808,3.82708444,52.3956739375,6.19571808,1.8070844400000001,6.453873,46.06,2.02,46.1042731208,138.11,6.19571808,1.8070844400000001,6.453873,6.19571808,1.8070844400000001,6.453873,0.0,0.0,0.0,138.11
2020-09-07 20:00:00,48.91134272,3.65997496,49.0480872551,5.93134272,1.72997496,6.178482,42.98,1.9300000000000002,43.0233111232,138.14,52.88134272,3.80997496,53.0184148864,5.93134272,1.72997496,6.178482,46.95,2.08,46.9960519618,137.91,5.93134272,1.72997496,6.178482,5.93134272,1.72997496,6.178482,0.0,0.0,0.0,137.91
2020-09-07 20:30:00,49.0704736,3.1168048,49.169358868,5.9204736,1.7268048,6.16716,43.15,1.3900000000000001,43.1723823758,138.14,53.0904736,2.8768048,53.1683589452,5.9204736,1.7268048,6.16716,47.17,1.15,47.1840163615,137.86,5.9204736,1.7268048,6.16716,5.9204736,1.7268048,6.16716,0.0,0.0,0.0,137.86
2020-09-07 21:00:00,47.93113312,3.79449716,48.0810953584,5.74113312,1.67449716,5.980347,42.19,2.12,42.2432302269,138.65,51.73113312,3.75449716,51.8671994887,5.74113312,1.67449716,5.980347,45.99,2.08,46.0370122836,138.48,5.74113312,1.67449716,5.980347,5.74113312,1.67449716,5.980347,0.0,0.0,0.0,138.48
2020-09-07 21:30:00,43.40157376,4.54962568,43.6393824277,4.66157376,1.35962568,4.855806,38.74,3.19,38.8711165263,139.0,46.62157376,4.68962568,46.8568429248,4.66157376,1.35962568,4.855806,41.96,3.33,42.0919291551,138.91,4.66157376,1.35962568,4.855806,4.66157376,1.35962568,4.855806,0.0,0.0,0.0,138.91
2020-09-07 22:00:00,40.85217312,5.05146716,41.1633012415,4.70217312,1.37146716,4.898097,36.15,3.68,36.3368256731,137.52,43.99217312,5.16146716,44.29392779,4.70217312,1.37146716,4.898097,39.29,3.79,39.4723726168,137.44,4.70217312,1.37146716,4.898097,4.70217312,1.37146716,4.898097,0.0,0.0,0.0,137.44
2020-09-07 22:30:00,38.40907616,5.81806388,38.8472263975,4.75907616,1.38806388,4.957371,33.65,4.43,33.9403506169,137.01,41.54907616,5.93806388,41.9712560259,4.75907616,1.38806388,4.957371,36.79,4.55,37.0702926884,136.92,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,136.92
2020-09-07 23:00:00,35.48379136,6.40277248,36.0568293768,4.84379136,1.41277248,5.045616,30.64,4.99,31.0436740738,136.96,38.17379136,6.66277248,38.7508823631,4.84379136,1.41277248,5.045616,33.33,5.25,33.7409454521,136.92,4.84379136,1.41277248,5.045616,4.84379136,1.41277248,5.045616,0.0,0.0,0.0,136.92
2020-09-07 23:30:00,32.8146704,7.2263622,33.60093606,4.9246704,1.4363622,5.129865,27.89,5.79,28.4846660504,137.61,36.0846704,7.2463622,36.8050703438,4.9246704,1.4363622,5.129865,31.16,5.8100000000000005,31.6970298293,137.47,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,137.47
2020-09-08 00:00:00,30.39764768,7.77139724,31.3753342538,4.66764768,1.36139724,4.862133,25.73,6.41,26.5164288697,137.61,33.12764768,8.03139724,34.0873052974,4.66764768,1.36139724,4.862133,28.46,6.67,29.2311563233,137.59,4.66764768,1.36139724,4.862133,4.66764768,1.36139724,4.862133,0.0,0.0,0.0,137.59
2020-09-08 00:30:00,28.57910624,8.11598932,29.7091668702,4.64910624,1.35598932,4.842819,23.93,6.76,24.8664935204,137.78,30.90910624,8.48598932,32.0528448549,4.64910624,1.35598932,4.842819,26.26,7.13,27.210742364,137.8,4.64910624,1.35598932,4.842819,4.64910624,1.35598932,4.842819,0.0,0.0,0.0,137.8
2020-09-08 01:00:00,28.74210304,8.02519672,29.8414522025,4.85210304,1.41519672,5.054274,23.89,6.61,24.7875815682,138.52,31.20210304,8.30519672,32.2885045593,4.85210304,1.41519672,5.054274,26.35,6.89,27.2359064472,138.51,4.85210304,1.41519672,5.054274,4.85210304,1.41519672,5.054274,0.0,0.0,0.0,138.51
2020-09-08 01:30:00,28.39628896,8.28433428,29.5800510676,4.74628896,1.38433428,4.944051,23.65,6.9,24.6360000812,138.94,30.74628896,8.64433428,31.9383593811,4.74628896,1.38433428,4.944051,26.0,7.26,26.9945846421,138.96,4.74628896,1.38433428,4.944051,4.74628896,1.38433428,4.944051,0.0,0.0,0.0,138.96
2020-09-08 02:00:00,28.75432096,8.06501028,29.8639475737,4.71432096,1.3750102800000001,4.910751,24.04,6.69,24.953510775,139.19,31.12432096,8.41501028,32.2418323492,4.71432096,1.3750102800000001,4.910751,26.41,7.04,27.3322099363,139.2,4.71432096,1.3750102800000001,4.910751,4.71432096,1.3750102800000001,4.910751,0.0,0.0,0.0,139.2
2020-09-08 02:30:00,28.50616928,8.38596604,29.7140726499,4.54616928,1.32596604,4.735593,23.96,7.06,24.9784947505,139.17,30.84616928,8.73596604,32.0593708906,4.54616928,1.32596604,4.735593,26.3,7.41,27.3239473722,139.2,4.54616928,1.32596604,4.735593,4.54616928,1.32596604,4.735593,0.0,0.0,0.0,139.2
2020-09-08 03:00:00,27.56444096,8.59004528,28.8719116677,4.59444096,1.34004528,4.785876,22.97,7.25,24.0869964919,139.29,29.91444096,8.93004528,31.2188963074,4.59444096,1.34004528,4.785876,25.32,7.59,26.433132618,139.3,4.59444096,1.34004528,4.785876,4.59444096,1.34004528,4.785876,0.0,0.0,0.0,139.3
2020-09-08 03:30:00,27.38269248,8.62661864,28.7094130315,4.82269248,1.40661864,5.023638,22.56,7.22,23.6871695228,139.41,29.72269248,8.97661864,31.0486413627,4.82269248,1.40661864,5.023638,24.9,7.57,26.0252742541,139.43,4.82269248,1.40661864,5.023638,4.82269248,1.40661864,5.023638,0.0,0.0,0.0,139.43
2020-09-08 04:00:00,27.70780768,8.48477724,28.9778199878,4.50780768,1.31477724,4.695633,23.2,7.17,24.2826872483,139.44,30.04780768,8.83477724,31.3197068194,4.50780768,1.31477724,4.695633,25.54,7.52,26.6240868388,139.46,4.50780768,1.31477724,4.695633,4.50780768,1.31477724,4.695633,0.0,0.0,0.0,139.46
2020-09-08 04:30:00,28.10840672,8.25995196,29.2969168125,4.86840672,1.4199519600000001,5.071257,23.24,6.84,24.2256723333,139.27,30.45840672,8.58995196,31.6465134667,4.86840672,1.4199519600000001,5.071257,25.59,7.17,26.5754962324,139.28,4.86840672,1.4199519600000001,5.071257,4.86840672,1.4199519600000001,5.071257,0.0,0.0,0.0,139.28
2020-09-08 05:00:00,27.75251264,8.26239952,28.9563327039,4.84251264,1.4123995200000001,5.044284,22.91,6.85,23.9121433586,139.35,30.17251264,8.53239952,31.3557388779,4.84251264,1.4123995200000001,5.044284,25.33,7.12,26.3116571124,139.36,4.84251264,1.4123995200000001,5.044284,4.84251264,1.4123995200000001,5.044284,0.0,0.0,0.0,139.36
2020-09-08 05:30:00,28.67498048,8.40270264,29.8807616567,4.53498048,1.32270264,4.723938,24.14,7.08,25.1568280989,139.01,31.52498048,8.56270264,32.6671742085,4.53498048,1.32270264,4.723938,26.99,7.24,27.9441890203,138.95,4.53498048,1.32270264,4.723938,4.53498048,1.32270264,4.723938,0.0,0.0,0.0,138.95
2020-09-08 06:00:00,30.04324224,8.12636232,31.1228881829,4.51324224,1.31636232,4.701294,25.53,6.8100000000000005,26.422660729,138.95,32.90324224,8.28636232,33.9306226056,4.51324224,1.31636232,4.701294,28.39,6.97,29.2330805766,138.88,4.51324224,1.31636232,4.701294,4.51324224,1.31636232,4.701294,0.0,0.0,0.0,138.88
2020-09-08 06:30:00,32.301144,7.224917,33.099294998,4.851144,1.414917,5.053275,27.45,5.8100000000000005,28.0581289469,137.96,35.211144,7.3949169999999995,35.979292089,4.851144,1.414917,5.053275,30.36,5.98,30.9433353083,137.88,4.851144,1.414917,5.053275,4.851144,1.414917,5.053275,0.0,0.0,0.0,137.88
2020-09-08 07:00:00,35.5585664,6.1366652,36.0842112869,5.0285664,1.4666652,5.23809,30.53,4.67,30.8851064431,138.28,38.6985664,5.9266652,39.1497688602,5.0285664,1.4666652,5.23809,33.67,4.46,33.9641060533,138.12,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,138.12
