Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-08 07:30:00,39.7719728,4.7430754,40.0537961329,5.2219728,1.5230754,5.439555,34.55,3.22,34.6997247828,137.88,43.3619728,4.6530754,43.6109137234,5.2219728,1.5230754,5.439555,38.14,3.13,38.2682178838,137.69,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,137.69
2020-09-08 08:00:00,44.38100192,3.64237556,44.530217057,7.07100192,2.06237556,7.365627,37.31,1.58,37.3434398523,137.32,48.57100192,3.5523755599999998,48.7007351036,7.07100192,2.06237556,7.365627,41.5,1.49,41.5267395783,137.05,7.07100192,2.06237556,7.365627,7.07100192,2.06237556,7.365627,0.0,0.0,0.0,137.05
2020-09-08 08:30:00,47.43512768,2.73566224,47.5139472777,7.18512768,2.09566224,7.484508,40.25,0.64,40.2550878772,136.77,51.66512768,3.28566224,51.7694986893,7.18512768,2.09566224,7.484508,44.48,1.19,44.4959155429,136.43,7.18512768,2.09566224,7.484508,7.18512768,2.09566224,7.484508,0.0,0.0,0.0,136.43
2020-09-08 09:00:00,47.74941312,2.89566216,47.8371331985,7.45941312,2.17566216,7.770222,40.29,0.72,40.2964328446,136.82,51.67941312,3.53566216,51.8002186032,7.45941312,2.17566216,7.770222,44.22,1.3599999999999999,44.2409086706,136.54,7.45941312,2.17566216,7.770222,7.45941312,2.17566216,7.770222,0.0,0.0,0.0,136.54
2020-09-08 09:30:00,48.27639584,2.86228212,48.3611730031,7.75639584,2.26228212,8.079579,40.52,0.6000000000000001,40.5244420073,136.86,51.98639584,3.07228212,52.0770992842,7.75639584,2.26228212,8.079579,44.23,0.81,44.2374162898,136.68,7.75639584,2.26228212,8.079579,7.75639584,2.26228212,8.079579,0.0,0.0,0.0,136.68
2020-09-08 10:00:00,47.49364832,3.15023076,47.5980103007,8.02364832,2.34023076,8.357967,39.47,0.81,39.4783105008,136.82,51.22364832,3.5702307600000003,51.3479181164,8.02364832,2.34023076,8.357967,43.2,1.23,43.2175068693,136.59,8.02364832,2.34023076,8.357967,8.02364832,2.34023076,8.357967,0.0,0.0,0.0,136.59
2020-09-08 10:30:00,46.92758304,3.70221172,47.0733939885,9.36758304,2.73221172,9.757899,37.56,0.97,37.5725232051,136.96,51.08758304,3.9922117200000002,51.2433302517,9.36758304,2.73221172,9.757899,41.72,1.26,41.7390225089,136.7,9.36758304,2.73221172,9.757899,9.36758304,2.73221172,9.757899,0.0,0.0,0.0,136.7
2020-09-08 11:00:00,46.44845312,4.19538216,46.6375388363,8.41845312,2.45538216,8.769222,38.03,1.74,38.0697846067,136.68,51.49845312,5.74538216,51.8179514253,8.41845312,2.45538216,8.769222,43.08,3.29,43.2054452587,136.26,8.41845312,2.45538216,8.769222,8.41845312,2.45538216,8.769222,0.0,0.0,0.0,136.26
2020-09-08 11:30:00,43.149919679999996,7.15039324,43.7383549288,10.38991968,3.03039324,10.822833,32.76,4.12,33.0180556666,137.05,48.37991968,8.71039324,49.1577824829,10.38991968,3.03039324,10.822833,37.99,5.68,38.412270175,137.51,10.38991968,3.03039324,10.822833,10.38991968,3.03039324,10.822833,0.0,0.0,0.0,137.51
2020-09-08 12:00:00,45.35027232,5.72841276,45.7106323764,7.40027232,2.15841276,7.708617,37.95,3.5700000000000003,38.1175471404,136.91,50.32027232,8.51841276,51.03619463,7.40027232,2.15841276,7.708617,42.92,6.36,43.3886621135,137.49,7.40027232,2.15841276,7.708617,7.40027232,2.15841276,7.708617,0.0,0.0,0.0,137.49
2020-09-08 12:30:00,46.0044672,5.6879696,46.3547624363,8.3244672,2.4279696,8.67132,37.68,3.26,37.8207614942,136.91,51.7944672,9.4679696,52.6527233947,8.3244672,2.4279696,8.67132,43.47,7.04,44.0363770081,137.39,8.3244672,2.4279696,8.67132,8.3244672,2.4279696,8.67132,0.0,0.0,0.0,137.39
2020-09-08 13:00:00,44.71066016,5.86477588,45.093666163500004,9.17066016,2.67477588,9.552771,35.54,3.19,35.6828768459,136.95,50.57066016,10.15477588,51.5801429059,9.17066016,2.67477588,9.552771,41.4,7.48,42.0703030652,137.31,9.17066016,2.67477588,9.552771,9.17066016,2.67477588,9.552771,0.0,0.0,0.0,137.31
2020-09-08 13:30:00,47.67396832,4.96699076,47.9320169885,7.7039683199999995,2.24699076,8.024967,39.97,2.7199999999999998,40.0624425117,136.99,54.63396832,10.19699076,55.5774155116,7.7039683199999995,2.24699076,8.024967,46.93,7.95,47.5986071225,137.25,7.7039683199999995,2.24699076,8.024967,7.7039683199999995,2.24699076,8.024967,0.0,0.0,0.0,137.25
2020-09-08 14:00:00,42.32651136,6.39398248,42.8067351694,12.11651136,3.53398248,12.621366,30.21,2.86,30.3450770307,136.96,47.52651136,11.09398248,48.8041568856,12.11651136,3.53398248,12.621366,35.41,7.5600000000000005,36.208033639,137.48,12.11651136,3.53398248,12.621366,12.11651136,3.53398248,12.621366,0.0,0.0,0.0,137.48
2020-09-08 14:30:00,42.09006848,6.23668664,42.5496195623,11.44006848,3.33668664,11.916738,30.65,2.9,30.786888443,136.85,47.90006848,10.94668664,49.1349825357,11.44006848,3.33668664,11.916738,36.46,7.61,37.2457205595,137.27,11.44006848,3.33668664,11.916738,11.44006848,3.33668664,11.916738,0.0,0.0,0.0,137.27
2020-09-08 15:00:00,43.42198848,5.30724664,43.7451248764,9.52198848,2.77724664,9.918738,33.9,2.5300000000000002,33.9942774596,136.81,50.11198848,11.33724664,51.3784444178,9.52198848,2.77724664,9.918738,40.59,8.56,41.482787997,137.04,9.52198848,2.77724664,9.918738,9.52198848,2.77724664,9.918738,0.0,0.0,0.0,137.04
2020-09-08 15:30:00,42.90987072,5.94162896,43.3192793096,9.39987072,2.74162896,9.791532,33.51,3.2,33.6624434645,136.97,48.83987072,10.03162896,49.859468023,9.39987072,2.74162896,9.791532,39.44,7.29,40.1080752468,137.39,9.39987072,2.74162896,9.791532,9.39987072,2.74162896,9.791532,0.0,0.0,0.0,137.39
2020-09-08 16:00:00,45.79944192,4.81692056,46.0520531992,8.62944192,2.51692056,8.989002,37.17,2.3,37.2410915522,136.61,51.63944192,11.47692056,52.8994486488,8.62944192,2.51692056,8.989002,43.01,8.96,43.9333779717,136.99,8.62944192,2.51692056,8.989002,8.62944192,2.51692056,8.989002,0.0,0.0,0.0,136.99
2020-09-08 16:30:00,49.44657568,4.46650124,49.6478950189,7.73657568,2.25650124,8.058933,41.71,2.21,41.7685072752,137.09,55.86657568,11.64650124,57.0676376709,7.73657568,2.25650124,8.058933,48.13,9.39,49.0374244838,137.37,7.73657568,2.25650124,8.058933,7.73657568,2.25650124,8.058933,0.0,0.0,0.0,137.37
2020-09-08 17:00:00,48.57756416,6.73137288,49.0417283603,8.26756416,2.41137288,8.612046,40.31,4.32,40.5408251026,136.49,54.52756416,11.09137288,55.6441713532,8.26756416,2.41137288,8.612046,46.26,8.68,47.0672922527,136.91,8.26756416,2.41137288,8.612046,8.26756416,2.41137288,8.612046,0.0,0.0,0.0,136.91
2020-09-08 17:30:00,49.04474656,10.653051080000001,50.1883917101,8.68474656,2.53305108,9.046611,40.36,8.12,41.1687259944,136.73,55.26474656,13.76305108,56.9527329228,8.68474656,2.53305108,9.046611,46.58,11.23,47.9146042455,137.86,8.68474656,2.53305108,9.046611,8.68474656,2.53305108,9.046611,0.0,0.0,0.0,137.86
2020-09-08 18:00:00,49.24311936,10.76132648,50.4052671049,7.51311936,2.19132648,7.826166,41.73,8.57,42.6009131358,136.86,54.73311936,12.61132648,56.1672494472,7.51311936,2.19132648,7.826166,47.22,10.42,48.3560213417,138.15,7.51311936,2.19132648,7.826166,7.51311936,2.19132648,7.826166,0.0,0.0,0.0,138.15
2020-09-08 18:30:00,49.8264064,10.7360352,50.9699247258,7.1864064,2.0960352,7.48584,42.64,8.64,43.5065420368,137.03,56.5364064,12.9760352,58.0064025616,7.1864064,2.0960352,7.48584,49.35,10.88,50.5351056198,138.1,7.1864064,2.0960352,7.48584,7.1864064,2.0960352,7.48584,0.0,0.0,0.0,138.1
2020-09-08 19:00:00,50.47749632,10.28176976,51.5140022143,6.17749632,1.80176976,6.434892,44.3,8.48,45.104327952,137.38,56.94749632,13.17176976,58.4509440106,6.17749632,1.80176976,6.434892,50.77,11.37,52.0275869131,138.43,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,138.43
2020-09-08 19:30:00,49.69991392,10.78664156,50.8569865387,6.15991392,1.7966415599999999,6.416577,43.54,8.99,44.4584266478,137.2,55.90991392,11.976641560000001,57.1783037314,6.15991392,1.7966415599999999,6.416577,49.75,10.18,50.7808517061,138.39,6.15991392,1.7966415599999999,6.416577,6.15991392,1.7966415599999999,6.416577,0.0,0.0,0.0,138.39
2020-09-08 20:00:00,50.44059328,10.54517304,51.531098619,6.12059328,1.78517304,6.375618,44.32,8.76,45.1774279923,137.32,56.92059328,12.45517304,58.2673602869,6.12059328,1.78517304,6.375618,50.8,10.67,51.9084665541,138.45,6.12059328,1.78517304,6.375618,6.12059328,1.78517304,6.375618,0.0,0.0,0.0,138.45
2020-09-08 20:30:00,48.72796608,11.21482344,50.0018693959,5.9479660800000005,1.73482344,6.195798,42.78,9.48,43.8177909073,137.85,54.51796608,11.80482344,55.7813811406,5.9479660800000005,1.73482344,6.195798,48.57,10.07,49.6029212849,139.05,5.9479660800000005,1.73482344,6.195798,5.9479660800000005,1.73482344,6.195798,0.0,0.0,0.0,139.05
2020-09-08 21:00:00,46.46985536,11.67412448,47.9138042693,4.77985536,1.3941244799999999,4.979016,41.69,10.28,42.9387296039,137.91,51.99985536,10.15412448,52.981989406,4.77985536,1.3941244799999999,4.979016,47.22,8.76,48.0256806303,139.23,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,139.23
2020-09-08 21:30:00,43.87764768,11.40139724,45.3347529491,4.66764768,1.36139724,4.862133,39.21,10.04,40.4750009265,138.05,48.38764768,8.42139724,49.1150117528,4.66764768,1.36139724,4.862133,43.72,7.06,44.2863635897,139.32,4.66764768,1.36139724,4.862133,4.66764768,1.36139724,4.862133,0.0,0.0,0.0,139.32
2020-09-08 22:00:00,42.45256288,3.61783084,42.6064407698,4.55256288,1.32783084,4.742253,37.9,2.29,37.969120348,137.52,45.44256288,3.83783084,45.6043360511,4.55256288,1.32783084,4.742253,40.89,2.51,40.9669647399,137.43,4.55256288,1.32783084,4.742253,4.55256288,1.32783084,4.742253,0.0,0.0,0.0,137.43
2020-09-08 22:30:00,39.97957568,4.24237624,40.2040324808,4.73957568,1.3823762400000001,4.937058,35.24,2.86,35.3558651429,137.55,43.09957568,4.33237624,43.3167739759,4.73957568,1.3823762400000001,4.937058,38.36,2.95,38.4732647432,137.43,4.73957568,1.3823762400000001,4.937058,4.73957568,1.3823762400000001,4.937058,0.0,0.0,0.0,137.43
2020-09-08 23:00:00,37.331144,4.954917,37.6585384053,4.851144,1.414917,5.053275,32.48,3.54,32.6723430442,136.9,39.891144,5.204917,40.2292745473,4.851144,1.414917,5.053275,35.04,3.79,35.2443711818,136.87,4.851144,1.414917,5.053275,4.851144,1.414917,5.053275,0.0,0.0,0.0,136.87
2020-09-08 23:30:00,35.21218304,5.48188672,35.6363426358,4.77218304,1.39188672,4.971024,30.44,4.09,30.7135426156,137.15,38.38218304,5.49188672,38.7730936947,4.77218304,1.39188672,4.971024,33.61,4.1,33.8591509049,137.0,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,137.0
2020-09-09 00:00:00,33.27050464,5.90473052,33.790417599,4.8505046400000005,1.41473052,5.052609,28.42,4.49,28.772495547,137.23,35.99050464,6.06473052,36.4979092623,4.8505046400000005,1.41473052,5.052609,31.14,4.65,31.4852679836,137.17,4.8505046400000005,1.41473052,5.052609,4.8505046400000005,1.41473052,5.052609,0.0,0.0,0.0,137.17
2020-09-09 00:30:00,31.97707808,6.19081444,32.5708413457,4.83707808,1.41081444,5.038623,27.14,4.78,27.5577212411,136.83,34.29707808,6.50081444,34.9077377269,4.83707808,1.41081444,5.038623,29.46,5.09,29.8964830708,136.83,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,136.83
2020-09-09 01:00:00,30.28881632,6.67715476,31.0160730873,4.85881632,1.41715476,5.061267,25.43,5.26,25.9682979804,137.6,32.75881632,6.89715476,33.4770188409,4.85881632,1.41715476,5.061267,27.9,5.48,28.4330863608,137.58,4.85881632,1.41715476,5.061267,4.85881632,1.41715476,5.061267,0.0,0.0,0.0,137.58
2020-09-09 01:30:00,29.32689824,7.36659532,30.2379511043,4.85689824,1.4165953199999999,5.059269,24.47,5.95,25.1829982329,137.54,31.70689824,7.60659532,32.6065589777,4.85689824,1.4165953199999999,5.059269,26.85,6.19,27.5542846033,137.53,4.85689824,1.4165953199999999,5.059269,4.85689824,1.4165953199999999,5.059269,0.0,0.0,0.0,137.53
2020-09-09 02:00:00,30.25661856,6.98484708,31.0523921046,4.81661856,1.4048470800000001,5.017311,25.44,5.58,26.0447691485,137.25,32.57661856,7.27484708,33.3790274999,4.81661856,1.4048470800000001,5.017311,27.76,5.87,28.3738347778,137.25,4.81661856,1.4048470800000001,5.017311,4.81661856,1.4048470800000001,5.017311,0.0,0.0,0.0,137.25
2020-09-09 02:30:00,29.75469024,7.11720132,30.594054094,5.06469024,1.47720132,5.275719,24.69,5.64,25.3259886283,137.42,32.12469024,7.34720132,32.9541665082,5.06469024,1.47720132,5.275719,27.06,5.87,27.6893571612,137.41,5.06469024,1.47720132,5.275719,5.06469024,1.47720132,5.275719,0.0,0.0,0.0,137.41
2020-09-09 03:00:00,28.28513984,7.52274912,29.268428213500002,5.01513984,1.46274912,5.224104,23.27,6.06,24.0461327452,137.84,30.67513984,7.74274912,31.637230728,5.01513984,1.46274912,5.224104,25.66,6.28,26.4173049345,137.83,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,137.83
2020-09-09 03:30:00,28.22460064,7.5667585200000005,29.2212921649,4.75460064,1.3867585199999999,4.952709,23.47,6.18,24.2700082406,137.92,30.53460064,7.83675852,31.5242227556,4.75460064,1.3867585199999999,4.952709,25.78,6.45,26.5746288779,137.92,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,137.92
2020-09-09 04:00:00,27.80630912,7.67184016,28.8452415195,4.56630912,1.33184016,4.756572,23.24,6.34,24.0892756222,137.74,30.09630912,7.96184016,31.1316353791,4.56630912,1.33184016,4.756572,25.53,6.63,26.3768421158,137.73,4.56630912,1.33184016,4.756572,4.56630912,1.33184016,4.756572,0.0,0.0,0.0,137.73
2020-09-09 04:30:00,27.40660832,7.89776076,28.5218653778,5.06660832,1.47776076,5.277717,22.34,6.42,23.2441820678,137.65,29.70660832,8.17776076,30.8116593017,5.06660832,1.47776076,5.277717,24.64,6.7,25.5346744643,137.63,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,137.63
2020-09-09 05:00:00,27.81647872,7.86897296,28.908082327,4.79647872,1.39897296,4.996332,23.02,6.47,23.9119488959,137.31,30.15647872,8.12897296,31.2328898787,4.79647872,1.39897296,4.996332,25.36,6.73,26.2378066919,137.3,4.79647872,1.39897296,4.996332,4.79647872,1.39897296,4.996332,0.0,0.0,0.0,137.3
2020-09-09 05:30:00,28.8101552,7.7733786,29.8404165103,4.6401552,1.3533786,4.833495,24.17,6.42,25.0081046863,137.27,31.5501552,7.9433786,32.5347438399,4.6401552,1.3533786,4.833495,26.91,6.59,27.7051655833,137.2,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,137.2
2020-09-09 06:00:00,29.82116384,7.43575612,30.7342200462,4.9911638400000005,1.45575612,5.199129,24.83,5.98,25.5399549726,137.77,32.56116384,7.57575612,33.4308461066,4.9911638400000005,1.45575612,5.199129,27.57,6.12,28.241092401,137.68,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,137.68
2020-09-09 06:30:00,33.6961792,6.3663856,34.2923221478,4.6161791999999995,1.3463856,4.80852,29.08,5.02,29.5101135206,137.82,36.5761792,6.4863856,37.1468717798,4.6161791999999995,1.3463856,4.80852,31.96,5.14,32.3706842683,137.73,4.6161791999999995,1.3463856,4.80852,4.6161791999999995,1.3463856,4.80852,0.0,0.0,0.0,137.73
2020-09-09 07:00:00,36.76154368,5.02170024,37.1029455305,4.77154368,1.39170024,4.970358,31.99,3.63,32.1952946873,137.73,39.89154368,4.68170024,40.165328012,4.77154368,1.39170024,4.970358,35.12,3.29,35.2737650386,137.54,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,137.54
2020-09-09 07:30:00,41.75965504,3.67573272,41.921114013,5.29965504,1.5457327200000002,5.520474,36.46,2.13,36.5221645032,137.38,45.43965504,3.58573272,45.5809140901,5.29965504,1.5457327200000002,5.520474,40.14,2.04,40.1918051349,137.16,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,137.16
2020-09-09 08:00:00,44.75237984,3.26694412,44.8714656015,7.77237984,2.26694412,8.096229,36.98,1.0,36.9935183512,137.53,49.65237984,3.48694412,49.7746682869,7.77237984,2.26694412,8.096229,41.88,1.22,41.8977660502,137.13,7.77237984,2.26694412,8.096229,7.77237984,2.26694412,8.096229,0.0,0.0,0.0,137.13
2020-09-09 08:30:00,48.00941376,2.6189956800000003,48.0807960412,6.81941376,1.98899568,7.103556,41.19,0.63,41.1948176352,138.05,52.61941376,3.33899568,52.7252462924,6.81941376,1.98899568,7.103556,45.8,1.35,45.8198919684,137.7,6.81941376,1.98899568,7.103556,6.81941376,1.98899568,7.103556,0.0,0.0,0.0,137.7
2020-09-09 09:00:00,48.26523744,3.30361092,48.3781664623,7.31523744,2.13361092,7.620039,40.95,1.17,40.966710876,137.57,52.37523744,4.02361092,52.5295625504,7.31523744,2.13361092,7.620039,45.06,1.8900000000000001,45.0996197323,137.25,7.31523744,2.13361092,7.620039,7.31523744,2.13361092,7.620039,0.0,0.0,0.0,137.25
2020-09-09 09:30:00,47.12198016,3.09016088,47.2231946025,7.85198016,2.29016088,8.179146,39.27,0.8,39.2781478688,137.13,50.97198016,3.31016088,51.0793493154,7.85198016,2.29016088,8.179146,43.12,1.02,43.1320623203,136.93,7.85198016,2.29016088,8.179146,7.85198016,2.29016088,8.179146,0.0,0.0,0.0,136.93
2020-09-09 10:00:00,46.65636544,3.29768992,46.7727612492,8.18636544,2.38768992,8.527464,38.47,0.91,38.480761427,137.51,50.69636544,3.76768992,50.836177631300004,8.18636544,2.38768992,8.527464,42.51,1.38,42.5323935372,137.25,8.18636544,2.38768992,8.527464,8.18636544,2.38768992,8.527464,0.0,0.0,0.0,137.25
2020-09-09 10:30:00,43.33805984,4.61568412,43.5831615488,12.08805984,3.52568412,12.591729,31.25,1.09,31.2690038217,137.67,48.02805984,5.46568412,48.3380619687,12.08805984,3.52568412,12.591729,35.94,1.94,35.9923214033,137.3,12.08805984,3.52568412,12.591729,12.08805984,3.52568412,12.591729,0.0,0.0,0.0,137.3
2020-09-09 11:00:00,42.89152576,5.57461168,43.2522748235,12.701525759999999,3.70461168,13.230756,30.19,1.87,30.2478594284,137.37,47.78152576,7.25461168,48.3291174612,12.701525759999999,3.70461168,13.230756,35.08,3.55,35.2591676022,136.84,12.701525759999999,3.70461168,13.230756,12.701525759999999,3.70461168,13.230756,0.0,0.0,0.0,136.84
2020-09-09 11:30:00,42.45349376,5.28393568,42.7810601634,12.73349376,3.71393568,13.264056,29.72,1.57,29.7614398173,137.7,47.29349376,6.24393568,47.7038917155,12.73349376,3.71393568,13.264056,34.56,2.5300000000000002,34.6524818736,137.33,12.73349376,3.71393568,13.264056,12.73349376,3.71393568,13.264056,0.0,0.0,0.0,137.33
2020-09-09 12:00:00,41.5999856,6.0299958,42.0347433829,14.3999856,4.1999958,14.999985,27.2,1.83,27.2614911551,137.62,46.3899856,7.1999958,46.9454013029,14.3999856,4.1999958,14.999985,31.99,3.0,32.1303610313,137.33,14.3999856,4.1999958,14.999985,14.3999856,4.1999958,14.999985,0.0,0.0,0.0,137.33
2020-09-09 12:30:00,42.73393184,5.79573012,43.12515992,14.21393184,4.14573012,14.806179,28.52,1.65,28.5676897911,137.23,48.34393184,7.17573012,48.873580271,14.21393184,4.14573012,14.806179,34.13,3.03,34.264234998,136.81,14.21393184,4.14573012,14.806179,14.21393184,4.14573012,14.806179,0.0,0.0,0.0,136.81
2020-09-09 13:00:00,40.84418144,5.61955292,41.2289526004,14.36418144,4.18955292,14.962689,26.48,1.43,26.5185840497,137.38,45.59418144,6.58955292,46.0679019369,14.36418144,4.18955292,14.962689,31.23,2.4,31.322083264,137.1,14.36418144,4.18955292,14.962689,14.36418144,4.18955292,14.962689,0.0,0.0,0.0,137.1
2020-09-09 13:30:00,41.98311264,6.07132452,42.4198388537,14.23311264,4.15132452,14.826159,27.75,1.92,27.8163423189,137.63,47.58311264,7.44132452,48.1614567795,14.23311264,4.15132452,14.826159,33.35,3.29,33.5118874431,137.2,14.23311264,4.15132452,14.826159,14.23311264,4.15132452,14.826159,0.0,0.0,0.0,137.2
2020-09-09 14:00:00,40.71395328,5.69990304,41.1110068759,12.75395328,3.71990304,13.285368,27.96,1.98,28.0300196218,137.92,45.24395328,6.89990304,45.7670620683,12.75395328,3.71990304,13.285368,32.49,3.18,32.6452523348,137.65,12.75395328,3.71990304,13.285368,12.75395328,3.71990304,13.285368,0.0,0.0,0.0,137.65
2020-09-09 14:30:00,40.96470304,5.16137172,41.2885777569,12.24470304,3.57137172,12.754899,28.72,1.5899999999999999,28.7639792101,137.41,46.11470304,6.51137172,46.5721354261,12.24470304,3.57137172,12.754899,33.87,2.94,33.9973601916,137.05,12.24470304,3.57137172,12.754899,12.24470304,3.57137172,12.754899,0.0,0.0,0.0,137.05
2020-09-09 15:00:00,41.84769024,5.53682632,42.2123870934,12.05769024,3.51682632,12.560094,29.79,2.02,29.8584075262,137.35,48.03769024,7.47682632,48.6160736322,12.05769024,3.51682632,12.560094,35.98,3.96,36.1972650901,136.78,12.05769024,3.51682632,12.560094,12.05769024,3.51682632,12.560094,0.0,0.0,0.0,136.78
2020-09-09 15:30:00,40.53735136,4.31922748,40.7668073475,11.27735136,3.28922748,11.747241,29.26,1.03,29.2781232322,137.41,46.43735136,5.98922748,46.8219867919,11.27735136,3.28922748,11.747241,35.16,2.7,35.2635165575,136.94,11.27735136,3.28922748,11.747241,11.27735136,3.28922748,11.747241,0.0,0.0,0.0,136.94
2020-09-09 16:00:00,41.25841056,4.07370308,41.459033982,11.01841056,3.21370308,11.477511,30.24,0.86,30.2522263644,137.62,46.02841056,5.34370308,46.3375629623,11.01841056,3.21370308,11.477511,35.01,2.13,35.0747344965,137.29,11.01841056,3.21370308,11.477511,11.01841056,3.21370308,11.477511,0.0,0.0,0.0,137.29
2020-09-09 16:30:00,46.77809088,4.39360984,46.9839716691,11.01809088,3.21360984,11.477178,35.76,1.18,35.7794633833,137.49,51.06809088,5.08360984,51.3204929354,11.01809088,3.21360984,11.477178,40.05,1.87,40.093632911,137.17,11.01809088,3.21360984,11.477178,11.01809088,3.21360984,11.477178,0.0,0.0,0.0,137.17
2020-09-09 17:00:00,47.78111872,4.02074296,47.9499914503,10.15111872,2.96074296,10.574082,37.63,1.06,37.644926617,137.34,52.67111872,5.17074296,52.9243170006,10.15111872,2.96074296,10.574082,42.52,2.21,42.577394236800004,136.88,10.15111872,2.96074296,10.574082,10.15111872,2.96074296,10.574082,0.0,0.0,0.0,136.88
2020-09-09 17:30:00,49.588392,3.389531,49.7040998464,9.598392,2.799531,9.998325,39.99,0.59,39.9943521013,137.5,54.438392,3.969531,54.5829249849,9.598392,2.799531,9.998325,44.84,1.17,44.8552616757,137.13,9.598392,2.799531,9.998325,9.598392,2.799531,9.998325,0.0,0.0,0.0,137.13
2020-09-09 18:00:00,48.50426752,2.6029113600000002,48.5740580475,8.20426752,2.39291136,8.546112,40.3,0.21,40.3005471427,137.62,52.23426752,2.95291136,52.3176680372,8.20426752,2.39291136,8.546112,44.03,0.56,44.0335610643,137.44,8.20426752,2.39291136,8.546112,8.20426752,2.39291136,8.546112,0.0,0.0,0.0,137.44
2020-09-09 18:30:00,49.33128128,2.55745704,49.3975292827,7.43128128,2.16745704,7.740918,41.9,0.39,41.9018149965,137.2,54.35128128,2.90745704,54.4289912015,7.43128128,2.16745704,7.740918,46.92,0.74,46.9258351018,136.81,7.43128128,2.16745704,7.740918,7.43128128,2.16745704,7.740918,0.0,0.0,0.0,136.81
2020-09-09 19:00:00,48.78488864,3.24559252,48.8927318773,6.46488864,1.8855925199999999,6.734259,42.32,1.3599999999999999,42.341846913,137.2,53.79488864,3.46559252,53.9064038432,6.46488864,1.8855925199999999,6.734259,47.33,1.58,47.3563649365,136.94,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,136.94
2020-09-09 19:30:00,48.13533824,7.31114032,48.6874065879,6.41533824,1.8711403199999999,6.682644,41.72,5.44,42.0731743514,138.13,53.95533824,6.67114032,54.3661902083,6.41533824,1.8711403199999999,6.682644,47.54,4.8,47.781707797,138.51,6.41533824,1.8711403199999999,6.682644,6.41533824,1.8711403199999999,6.682644,0.0,0.0,0.0,138.51
2020-09-09 20:00:00,48.2513024,7.1049632,48.7715971173,6.2913024,1.8349632,6.55344,41.96,5.27,42.289650034,137.96,53.8613024,6.7049632,54.2770340728,6.2913024,1.8349632,6.55344,47.57,4.87,47.8186344431,138.36,6.2913024,1.8349632,6.55344,6.2913024,1.8349632,6.55344,0.0,0.0,0.0,138.36
2020-09-09 20:30:00,47.64311104,7.57424072,48.2414256843,5.84311104,1.70424072,6.086574,41.8,5.87,42.2101516226,138.41,52.16311104,5.78424072,52.4828314221,5.84311104,1.70424072,6.086574,46.32,4.08,46.4993419308,138.94,5.84311104,1.70424072,6.086574,5.84311104,1.70424072,6.086574,0.0,0.0,0.0,138.94
2020-09-09 21:00:00,46.10972448,8.31866964,46.8541028748,5.78972448,1.68866964,6.030963,40.32,6.63,40.8614647315,138.2,50.89972448,4.90866964,51.135867938,5.78972448,1.68866964,6.030963,45.11,3.22,45.2247775008,138.7,5.78972448,1.68866964,6.030963,5.78972448,1.68866964,6.030963,0.0,0.0,0.0,138.7
2020-09-09 21:30:00,42.97878528,9.42922904,44.0009811758,5.92878528,1.7292290399999999,6.175818,37.05,7.7,37.8416767599,137.83,47.08878528,3.36922904,47.2091665195,5.92878528,1.7292290399999999,6.175818,41.16,1.6400000000000001,41.1926595403,138.48,5.92878528,1.7292290399999999,6.175818,5.92878528,1.7292290399999999,6.175818,0.0,0.0,0.0,138.48
2020-09-09 22:00:00,40.3184656,10.3691358,41.6304893747,5.9284656,1.7291358,6.175485,34.39,8.64,35.4587323518,137.13,44.2784656,2.3591358,44.3412678846,5.9284656,1.7291358,6.175485,38.35,0.63,38.3551743576,137.78,5.9284656,1.7291358,6.175485,5.9284656,1.7291358,6.175485,0.0,0.0,0.0,137.78
2020-09-09 22:30:00,37.55718816,10.51542988,39.0014954591,4.64718816,1.35542988,4.840821,32.91,9.16,34.1609967653,137.29,41.56718816,1.77542988,41.6050872224,4.64718816,1.35542988,4.840821,36.92,0.42,36.9223888718,137.92,4.64718816,1.35542988,4.840821,4.64718816,1.35542988,4.840821,0.0,0.0,0.0,137.92
2020-09-09 23:00:00,34.57939584,11.06815712,36.307557322,4.75939584,1.38815712,4.957704,29.82,9.68,31.3517910174,137.55,38.08939584,1.88815712,38.1361667288,4.75939584,1.38815712,4.957704,33.33,0.5,33.3337501641,138.26,4.75939584,1.38815712,4.957704,4.75939584,1.38815712,4.957704,0.0,0.0,0.0,138.26
2020-09-09 23:30:00,32.3865088,11.3068984,34.3035261115,4.6865088,1.3668984,4.88178,27.7,9.94,29.4294682249,136.86,36.4865088,1.9868983999999998,36.540567725,4.6865088,1.3668984,4.88178,31.8,0.62,31.8060434509,137.45,4.6865088,1.3668984,4.88178,4.6865088,1.3668984,4.88178,0.0,0.0,0.0,137.45
2020-09-10 00:00:00,31.01537984,11.952819120000001,33.2388879407,4.77537984,1.39281912,4.974354,26.24,10.56,28.2851763297,137.73,34.61537984,2.6728191199999998,34.7184170652,4.77537984,1.39281912,4.974354,29.84,1.28,29.8674404662,138.41,4.77537984,1.39281912,4.974354,4.77537984,1.39281912,4.974354,0.0,0.0,0.0,138.41
2020-09-10 00:30:00,29.26470048,12.56428764,31.8478259554,4.81470048,1.40428764,5.015313,24.45,11.16,26.8765343748,138.53,32.48470048,3.27428764,32.6492989944,4.81470048,1.40428764,5.015313,27.67,1.87,27.733117387,139.27,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,139.27
2020-09-10 01:00:00,28.7883568,11.7911874,31.1095095999,4.8383568,1.4111874,5.039955,23.95,10.38,26.1026224736,138.83,31.9883568,4.1611874,32.2578742533,4.8383568,1.4111874,5.039955,27.15,2.75,27.2889171643,139.4,4.8383568,1.4111874,5.039955,4.8383568,1.4111874,5.039955,0.0,0.0,0.0,139.4
2020-09-10 01:30:00,29.38767776,3.27932268,29.5700788191,4.55767776,1.32932268,4.747581,24.83,1.9500000000000002,24.9064529791,138.12,30.90767776,13.29932268,33.647533762,4.55767776,1.32932268,4.747581,26.35,11.97,28.9413786817,137.35,4.55767776,1.32932268,4.747581,4.55767776,1.32932268,4.747581,0.0,0.0,0.0,137.35
2020-09-10 02:00:00,28.510954560000002,3.43694508,28.717366199,4.48095456,1.30694508,4.667661,24.03,2.13,24.1242160494,138.32,30.05095456,13.48694508,32.9386939261,4.48095456,1.30694508,4.667661,25.57,12.18,28.3227346843,137.55,4.48095456,1.30694508,4.667661,4.48095456,1.30694508,4.667661,0.0,0.0,0.0,137.55
2020-09-10 02:30:00,28.02694848,3.7820266399999998,28.2809753475,4.56694848,1.33202664,4.757238,23.46,2.45,23.5875835982,138.32,29.60694848,13.78202664,32.6575512953,4.56694848,1.33202664,4.757238,25.04,12.45,27.964336216,137.55,4.56694848,1.33202664,4.757238,4.56694848,1.33202664,4.757238,0.0,0.0,0.0,137.55
2020-09-10 03:00:00,26.78268256,3.96619908,27.0747635309,4.75268256,1.38619908,4.950711,22.03,2.58,22.1805613094,137.7,28.32268256,13.90619908,31.5524439663,4.75268256,1.38619908,4.950711,23.57,12.52,26.6888609723,136.92,4.75268256,1.38619908,4.950711,4.75268256,1.38619908,4.950711,0.0,0.0,0.0,136.92
2020-09-10 03:30:00,27.31754784,3.89386812,27.593670088,4.6075478400000005,1.34386812,4.799529,22.71,2.55,22.8527153748,137.88,28.88754784,13.78386812,32.00758411,4.6075478400000005,1.34386812,4.799529,24.28,12.44,27.2813489403,137.11,4.6075478400000005,1.34386812,4.799529,4.6075478400000005,1.34386812,4.799529,0.0,0.0,0.0,137.11
2020-09-10 04:00:00,27.00485056,3.90724808,27.2860503065,4.58485056,1.33724808,4.775886,22.42,2.5700000000000003,22.5668185618,137.82,28.60485056,13.76724808,31.7454657433,4.58485056,1.33724808,4.775886,24.02,12.43,27.0456151714,137.04,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,137.04
2020-09-10 04:30:00,27.25890624,3.9442643200000003,27.5427883561,4.84890624,1.41426432,5.050944,22.41,2.5300000000000002,22.5523612954,137.33,28.88890624,13.77426432,32.0046756162,4.84890624,1.41426432,5.050944,24.04,12.36,27.0313003757,136.55,4.84890624,1.41426432,5.050944,4.84890624,1.41426432,5.050944,0.0,0.0,0.0,136.55
2020-09-10 05:00:00,28.12612928,3.79762104,28.3813508107,4.58612928,1.33762104,4.7772179999999995,23.54,2.46,23.6681896224,137.43,29.74612928,13.64762104,32.727507806,4.58612928,1.33762104,4.7772179999999995,25.16,12.31,28.0100285612,136.66,4.58612928,1.33762104,4.7772179999999995,4.58612928,1.33762104,4.7772179999999995,0.0,0.0,0.0,136.66
2020-09-10 05:30:00,28.5189264,3.7417702,28.7633448548,4.6689264,1.3617702,4.863465,23.85,2.38,23.9684563541,136.27,30.5389264,13.2917702,33.3061132634,4.6689264,1.3617702,4.863465,25.87,11.93,28.488274781,135.42,4.6689264,1.3617702,4.863465,4.6689264,1.3617702,4.863465,0.0,0.0,0.0,135.42
2020-09-10 06:00:00,31.20733792,3.33172356,31.3846829191,4.73733792,1.38172356,4.934727,26.47,1.9500000000000002,26.5417294086,136.17,34.18733792,12.721723560000001,36.4776140173,4.73733792,1.38172356,4.934727,29.45,11.34,31.5578532223,135.3,4.73733792,1.38172356,4.934727,4.73733792,1.38172356,4.934727,0.0,0.0,0.0,135.3
2020-09-10 06:30:00,35.11382144,2.03069792,35.1724919527,4.73382144,1.38069792,4.931064,30.38,0.65,30.3869527923,137.02,38.65382144,11.390697920000001,40.2972196438,4.73382144,1.38069792,4.931064,33.92,10.01,35.366177345,136.12,4.73382144,1.38069792,4.931064,4.73382144,1.38069792,4.931064,0.0,0.0,0.0,136.12
2020-09-10 07:00:00,37.79634912,2.00018516,37.8492370792,4.52634912,1.32018516,4.714947,33.27,0.68,33.2769484779,138.08,40.37634912,10.04018516,41.6059477275,4.52634912,1.32018516,4.714947,35.85,8.72,36.8952693445,137.1,4.52634912,1.32018516,4.714947,4.52634912,1.32018516,4.714947,0.0,0.0,0.0,137.1
2020-09-10 07:30:00,42.74145216,3.97125688,42.9255473343,6.38145216,1.86125688,6.647346,36.36,2.11,36.421171041,138.32,46.08145216,8.99125688,46.9504305993,6.38145216,1.86125688,6.647346,39.7,7.13,40.3351819136,137.24,6.38145216,1.86125688,6.647346,6.38145216,1.86125688,6.647346,0.0,0.0,0.0,137.24
2020-09-10 08:00:00,46.72428864,6.40041752,47.1606243952,7.06428864,2.06041752,7.358634,39.66,4.34,39.8967567604,137.6,51.95428864,5.14041752,52.2079687439,7.06428864,2.06041752,7.358634,44.89,3.08,44.9955386677,136.27,7.06428864,2.06041752,7.358634,7.06428864,2.06041752,7.358634,0.0,0.0,0.0,136.27
2020-09-10 08:30:00,47.09551648,7.72202564,47.7243894932,7.99551648,2.33202564,8.328663,39.1,5.39,39.4697618437,137.55,52.09551648,3.9620256400000002,52.245961418,7.99551648,2.33202564,8.328663,44.1,1.63,44.1301133015,136.2,7.99551648,2.33202564,8.328663,7.99551648,2.33202564,8.328663,0.0,0.0,0.0,136.2
2020-09-10 09:00:00,47.07605536,8.14134948,47.7748527953,8.57605536,2.50134948,8.933391,38.5,5.64,38.9109187761,137.57,51.85605536,4.12134948,52.01957323,8.57605536,2.50134948,8.933391,43.28,1.62,43.3103082418,136.24,8.57605536,2.50134948,8.933391,8.57605536,2.50134948,8.933391,0.0,0.0,0.0,136.24
2020-09-10 09:30:00,45.16872128,8.06337704,45.8828010409,9.98872128,2.91337704,10.404918,35.18,5.15,35.554956054,137.37,49.90872128,5.05337704,50.163902154,9.98872128,2.91337704,10.404918,39.92,2.14,39.9773185694,136.14,9.98872128,2.91337704,10.404918,9.98872128,2.91337704,10.404918,0.0,0.0,0.0,136.14
2020-09-10 10:00:00,44.63009888,8.70127884,45.4704077339,11.01009888,3.21127884,11.468853,33.62,5.49,34.0652975915,137.51,49.90009888,4.88127884,50.1382763101,11.01009888,3.21127884,11.468853,38.89,1.67,38.9258397469,136.21,11.01009888,3.21127884,11.468853,11.01009888,3.21127884,11.468853,0.0,0.0,0.0,136.21
2020-09-10 10:30:00,44.94817024,9.29696632,45.8995815959,11.57817024,3.37696632,12.060594,33.37,5.92,33.8910504411,137.34,51.11817024,4.23696632,51.2934616914,11.57817024,3.37696632,12.060594,39.54,0.86,39.5493514485,135.96,11.57817024,3.37696632,12.060594,11.57817024,3.37696632,12.060594,0.0,0.0,0.0,135.96
2020-09-10 11:00:00,45.2858416,9.8292038,46.3402707886,12.5458416,3.6592038000000002,13.068585,32.74,6.17,33.3163098197,137.21,53.1658416,8.6592038,53.8663951224,12.5458416,3.6592038000000002,13.068585,40.62,5.0,40.9265732746,135.91,12.5458416,3.6592038000000002,13.068585,12.5458416,3.6592038000000002,13.068585,0.0,0.0,0.0,135.91
2020-09-10 11:30:00,44.20111584,6.09074212,44.6187828282,13.03111584,3.80074212,13.574079,31.17,2.29,31.254007743,138.18,53.33111584,15.30074212,55.482615531,13.03111584,3.80074212,13.574079,40.3,11.5,41.9087103118,138.23,13.03111584,3.80074212,13.574079,13.03111584,3.80074212,13.574079,0.0,0.0,0.0,138.23
2020-09-10 12:00:00,43.98471296,5.95179128,44.3855696552,12.31471296,3.59179128,12.827826,31.67,2.36,31.757810063,138.23,53.02471296,15.12179128,55.1388135165,12.31471296,3.59179128,12.827826,40.71,11.53,42.3112869102,138.33,12.31471296,3.59179128,12.827826,12.31471296,3.59179128,12.827826,0.0,0.0,0.0,138.33
2020-09-10 12:30:00,45.97162592,5.04880756,46.2480361476,12.44162592,3.6288075600000003,12.960027,33.53,1.42,33.5600551251,137.76,56.32162592,16.71880756,58.7506942299,12.44162592,3.6288075600000003,12.960027,43.88,13.09,45.7908560741,137.67,12.44162592,3.6288075600000003,12.960027,12.44162592,3.6288075600000003,12.960027,0.0,0.0,0.0,137.67
2020-09-10 13:00:00,46.68549184,4.74118512,46.9256218359,12.65549184,3.69118512,13.182804,34.03,1.05,34.0461950884,137.64,57.49549184,17.95118512,60.232687381,12.65549184,3.69118512,13.182804,44.84,14.26,47.0528766389,137.43,12.65549184,3.69118512,13.182804,12.65549184,3.69118512,13.182804,0.0,0.0,0.0,137.43
2020-09-10 13:30:00,48.7328672,4.4441696,48.9350895469,9.9228672,2.8941696,10.33632,38.81,1.55,38.8409397415,137.25,59.4728672,15.9841696,61.583403696,9.9228672,2.8941696,10.33632,49.55,13.09,51.2498839023,137.13,9.9228672,2.8941696,10.33632,9.9228672,2.8941696,10.33632,0.0,0.0,0.0,137.13
2020-09-10 14:00:00,46.17912192,4.18016056,46.3679311983,8.94912192,2.6101605599999997,9.322002,37.23,1.57,37.2630889756,137.45,56.15912192,15.95016056,58.3802586215,8.94912192,2.6101605599999997,9.322002,47.21,13.34,49.0585334065,137.42,8.94912192,2.6101605599999997,9.322002,8.94912192,2.6101605599999997,9.322002,0.0,0.0,0.0,137.42
2020-09-10 14:30:00,47.32417632,3.42913476,47.4482521234,9.49417632,2.76913476,9.889766999999999,37.83,0.66,37.8357568974,137.45,59.59417632,18.69913476,62.4589744715,9.49417632,2.76913476,9.889766999999999,50.1,15.93,52.5716168669,137.14,9.49417632,2.76913476,9.889766999999999,9.49417632,2.76913476,9.889766999999999,0.0,0.0,0.0,137.14
2020-09-10 15:00:00,50.34839488,2.43953184,50.4074615765,6.71839488,1.95953184,6.998328,43.63,0.48,43.6326403052,137.29,63.48839488,18.98953184,66.2674777243,6.71839488,1.95953184,6.998328,56.77,17.03,59.2693327109,136.86,6.71839488,1.95953184,6.998328,6.71839488,1.95953184,6.998328,0.0,0.0,0.0,136.86
2020-09-10 15:30:00,45.99974368,5.60617524,46.3401081079,6.56974368,1.91617524,6.843483,39.43,3.69,39.6022852876,137.68,54.25974368,10.76617524,55.31754074,6.56974368,1.91617524,6.843483,47.69,8.85,48.5042121882,137.89,6.56974368,1.91617524,6.843483,6.56974368,1.91617524,6.843483,0.0,0.0,0.0,137.89
2020-09-10 16:00:00,46.813568,6.766874,47.3001134525,8.423568,2.456874,8.77455,38.39,4.31,38.631181706,137.66,53.603568,9.496874,54.4383423526,8.423568,2.456874,8.77455,45.18,7.04,45.725200929,138.06,8.423568,2.456874,8.77455,8.423568,2.456874,8.77455,0.0,0.0,0.0,138.06
2020-09-10 16:30:00,49.33986272,6.24120996,49.733034846,7.40986272,2.16120996,7.718607,41.93,4.08,42.1280346088,137.54,56.99986272,9.60120996,57.8028336917,7.40986272,2.16120996,7.718607,49.59,7.44,50.1450067305,137.83,7.40986272,2.16120996,7.718607,7.40986272,2.16120996,7.718607,0.0,0.0,0.0,137.83
2020-09-10 17:00:00,53.19779552,4.87769036,53.4209445015,6.67779552,1.9476903600000002,6.956037,46.52,2.93,46.6121797388,137.1,61.26779552,11.17769036,62.2790777843,6.67779552,1.9476903600000002,6.956037,54.59,9.23,55.3647992862,137.18,6.67779552,1.9476903600000002,6.956037,6.67779552,1.9476903600000002,6.956037,0.0,0.0,0.0,137.18
2020-09-10 17:30:00,53.59883488,5.90132684,53.9227295207,6.27883488,1.83132684,6.540453,47.32,4.07,47.4947081263,137.51,59.74883488,7.86132684,60.2637845576,6.27883488,1.83132684,6.540453,53.47,6.03,53.8089379193,137.91,6.27883488,1.83132684,6.540453,6.27883488,1.83132684,6.540453,0.0,0.0,0.0,137.91
2020-09-10 18:00:00,52.64630752,6.31850636,53.0241192111,6.16630752,1.79850636,6.423237,46.48,4.52,46.6992590948,137.48,57.47630752,6.99850636,57.9008205244,6.16630752,1.79850636,6.423237,51.31,5.2,51.5728232696,138.07,6.16630752,1.79850636,6.423237,6.16630752,1.79850636,6.423237,0.0,0.0,0.0,138.07
2020-09-10 18:30:00,52.07921472,6.48727096,52.4817043393,6.05921472,1.76727096,6.311682,46.02,4.72,46.26141805,136.92,58.06921472,7.13727096,58.5061905695,6.05921472,1.76727096,6.311682,52.01,5.37,52.2864896508,137.27,6.05921472,1.76727096,6.311682,6.05921472,1.76727096,6.311682,0.0,0.0,0.0,137.27
2020-09-10 19:00:00,51.49761664,6.54347152,51.9116705485,5.73761664,1.67347152,5.976684,45.76,4.87,46.0184147923,136.73,57.14761664,7.13347152,57.591114797,5.73761664,1.67347152,5.976684,51.41,5.46,51.6991266851,137.06,5.73761664,1.67347152,5.976684,5.73761664,1.67347152,5.976684,0.0,0.0,0.0,137.06
2020-09-10 19:30:00,50.01568832,7.35582576,50.5537065974,5.98568832,1.74582576,6.235092,44.03,5.61,44.3859549858,136.79,55.65568832,5.93582576,55.9713289982,5.98568832,1.74582576,6.235092,49.67,4.19,49.8464141138,137.2,5.98568832,1.74582576,6.235092,5.98568832,1.74582576,6.235092,0.0,0.0,0.0,137.2
2020-09-10 20:00:00,49.4326416,7.6278538000000005,50.017698959,5.7526416,1.6778537999999998,5.992335,43.68,5.95,44.0833857593,136.54,54.7926416,5.4478538,55.0628067259,5.7526416,1.6778537999999998,5.992335,49.04,3.77,49.1846978236,137.0,5.7526416,1.6778537999999998,5.992335,5.7526416,1.6778537999999998,5.992335,0.0,0.0,0.0,137.0
2020-09-10 20:30:00,48.58971424,7.91158332,49.2295996384,6.03971424,1.7615833200000002,6.2913689999999995,42.55,6.15,42.9921504463,136.88,53.91971424,6.00158332,54.2526919707,6.03971424,1.7615833200000002,6.2913689999999995,47.88,4.24,48.0673693892,137.24,6.03971424,1.7615833200000002,6.2913689999999995,6.03971424,1.7615833200000002,6.2913689999999995,0.0,0.0,0.0,137.24
2020-09-10 21:00:00,46.68675744,9.02072092,47.5502547436,5.79675744,1.69072092,6.038289,40.89,7.33,41.5417982278,137.57,51.43675744,4.00072092,51.5921097051,5.79675744,1.69072092,6.038289,45.64,2.31,45.6984211981,138.14,5.79675744,1.69072092,6.038289,5.79675744,1.69072092,6.038289,0.0,0.0,0.0,138.14
2020-09-10 21:30:00,44.02288128,10.04125704,45.1535260986,5.8328812800000005,1.70125704,6.075918,38.19,8.34,39.0900460476,136.57,48.28288128,2.60125704,48.3529023212,5.8328812800000005,1.70125704,6.075918,42.45,0.9,42.4595395642,137.22,5.8328812800000005,1.70125704,6.075918,5.8328812800000005,1.70125704,6.075918,0.0,0.0,0.0,137.22
2020-09-10 22:00:00,39.55829696,10.55200328,40.941465919,4.73829696,1.38200328,4.935726,34.82,9.17,36.0072395498,136.83,43.61829696,1.5920032800000001,43.6473401725,4.73829696,1.38200328,4.935726,38.88,0.21,38.8805671255,137.49,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,137.49
2020-09-10 22:30:00,39.98288256,9.44792408,41.0839891835,4.5528825600000005,1.32792408,4.742586,35.43,8.12,36.34858044,136.97,47.38288256,5.30792408,47.6792577305,4.5528825600000005,1.32792408,4.742586,42.83,3.98,43.0145242912,137.28,4.5528825600000005,1.32792408,4.742586,4.5528825600000005,1.32792408,4.742586,0.0,0.0,0.0,137.28
2020-09-10 23:00:00,36.15709824,10.82832032,37.7437183395,4.65709824,1.35832032,4.851144,31.5,9.47,32.892718039100004,137.14,41.90709824,2.66832032,41.9919613287,4.65709824,1.35832032,4.851144,37.25,1.31,37.2730277815,137.67,4.65709824,1.35832032,4.851144,4.65709824,1.35832032,4.851144,0.0,0.0,0.0,137.67
2020-09-10 23:30:00,33.0899552,12.0816536,35.2265736178,4.8399552,1.4116536,5.04162,28.25,10.67,30.1978707859,138.43,38.2099552,2.3216536,38.2804225659,4.8399552,1.4116536,5.04162,33.37,0.91,33.3824055454,138.98,4.8399552,1.4116536,5.04162,4.8399552,1.4116536,5.04162,0.0,0.0,0.0,138.98
2020-09-11 00:00:00,30.04920608,12.86351844,32.686769383,4.7092060799999995,1.37351844,4.905423,25.34,11.49,27.8232941975,138.66,34.21920608,3.02351844,34.3525214286,4.7092060799999995,1.37351844,4.905423,29.51,1.65,29.5560924346,139.31,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,139.31
2020-09-11 00:30:00,29.19195328,13.01890304,31.9634474465,4.76195328,1.38890304,4.960368,24.43,11.63,27.0570101822,138.85,33.06195328,3.20890304,33.2173119534,4.76195328,1.38890304,4.960368,28.3,1.82,28.3584625817,139.55,4.76195328,1.38890304,4.960368,4.76195328,1.38890304,4.960368,0.0,0.0,0.0,139.55
2020-09-11 01:00:00,28.64340192,13.48307556,31.6581395554,4.67340192,1.36307556,4.868127,23.97,12.12,26.8599199552,139.02,32.48340192,3.67307556,32.6904096696,4.67340192,1.36307556,4.868127,27.81,2.31,27.9057735962,139.72,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,139.72
2020-09-11 01:30:00,28.43809728,13.51694504,31.4870319357,4.61809728,1.34694504,4.810518,23.82,12.17,26.7488560503,138.62,32.22809728,3.80694504,32.4521661038,4.61809728,1.34694504,4.810518,27.61,2.46,27.7193740911,139.33,4.61809728,1.34694504,4.810518,4.61809728,1.34694504,4.810518,0.0,0.0,0.0,139.33
2020-09-11 02:00:00,28.66774752,13.26892636,31.5896209952,4.72774752,1.37892636,4.924737,23.94,11.89,26.7300523756,138.54,32.56774752,3.39892636,32.7446312993,4.72774752,1.37892636,4.924737,27.84,2.02,27.9131868478,139.23,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,139.23
2020-09-11 02:30:00,28.56341184,13.47349512,31.5816967038,4.74341184,1.38349512,4.941054,23.82,12.09,26.7125532288,138.54,32.36341184,3.71349512,32.5757651012,4.74341184,1.38349512,4.941054,27.62,2.33,27.718104192,139.23,4.74341184,1.38349512,4.941054,4.74341184,1.38349512,4.941054,0.0,0.0,0.0,139.23
2020-09-11 03:00:00,28.13832704,13.49992872,31.2091897372,4.62832704,1.34992872,4.821174,23.51,12.15,26.4639868501,138.59,31.91832704,3.75992872,32.1390209094,4.62832704,1.34992872,4.821174,27.29,2.41,27.3962077668,139.3,4.62832704,1.34992872,4.821174,4.62832704,1.34992872,4.821174,0.0,0.0,0.0,139.3
2020-09-11 03:30:00,27.77353184,13.58853012,30.9195281609,4.62353184,1.34853012,4.816179,23.15,12.24,26.1866397233,138.46,31.56353184,3.84853012,31.7972911786,4.62353184,1.34853012,4.816179,26.94,2.5,27.055749851,139.16,4.62353184,1.34853012,4.816179,4.62353184,1.34853012,4.816179,0.0,0.0,0.0,139.16
2020-09-11 04:00:00,26.27587968,13.91379824,29.7324004147,4.43587968,1.29379824,4.620708,21.84,12.62,25.2239965113,138.63,29.86587968,4.23379824,30.1644793855,4.43587968,1.29379824,4.620708,25.43,2.94,25.5993847582,139.34,4.43587968,1.29379824,4.620708,4.43587968,1.29379824,4.620708,0.0,0.0,0.0,139.34
2020-09-11 04:30:00,26.84182368,13.89011524,30.2228191909,4.4918236799999995,1.31011524,4.678983,22.35,12.58,25.647200627,138.05,30.35182368,4.37011524,30.6648187328,4.4918236799999995,1.31011524,4.678983,25.86,3.06,26.0404147432,138.78,4.4918236799999995,1.31011524,4.678983,4.4918236799999995,1.31011524,4.678983,0.0,0.0,0.0,138.78
2020-09-11 05:00:00,27.62636928,13.72769104,30.8490807138,4.34636928,1.2676910399999999,4.527468,23.28,12.46,26.404734424,138.02,31.15636928,4.21769104,31.4405512741,4.34636928,1.2676910399999999,4.527468,26.81,2.95,26.971811211,138.75,4.34636928,1.2676910399999999,4.527468,4.34636928,1.2676910399999999,4.527468,0.0,0.0,0.0,138.75
2020-09-11 05:30:00,28.41076448,13.55563964,31.4789914767,4.75076448,1.38563964,4.948713,23.66,12.17,26.6064747759,137.54,32.39076448,3.9356396399999998,32.6289883842,4.75076448,1.38563964,4.948713,27.64,2.55,27.7573791991,138.19,4.75076448,1.38563964,4.948713,4.75076448,1.38563964,4.948713,0.0,0.0,0.0,138.19
2020-09-11 06:00:00,29.92673856,13.22988208,32.7206274495,4.69673856,1.36988208,4.892436,25.23,11.86,27.8785311665,137.63,33.99673856,3.59988208,34.1868013085,4.69673856,1.36988208,4.892436,29.3,2.23,29.3847392365,138.27,4.69673856,1.36988208,4.892436,4.69673856,1.36988208,4.892436,0.0,0.0,0.0,138.27
2020-09-11 06:30:00,32.90149408,12.32960244,35.1358422273,4.42149408,1.28960244,4.605723,28.48,11.04,30.5449177442,137.24,37.08149408,2.74960244,37.1832962065,4.42149408,1.28960244,4.605723,32.66,1.46,32.6926169035,137.87,4.42149408,1.28960244,4.605723,4.42149408,1.28960244,4.605723,0.0,0.0,0.0,137.87
2020-09-11 07:00:00,36.69932608,11.05855344,38.3292595664,4.58932608,1.33855344,4.780548,32.11,9.72,33.5489269575,137.8,41.31932608,2.37855344,41.3877303578,4.58932608,1.33855344,4.780548,36.73,1.04,36.7447207092,138.33,4.58932608,1.33855344,4.780548,4.58932608,1.33855344,4.780548,0.0,0.0,0.0,138.33
2020-09-11 07:30:00,41.43332032,10.20305176,42.6710944078,6.35332032,1.85305176,6.618042,35.08,8.35,36.0600734886,137.48,46.78332032,3.60305176,46.9218610261,6.35332032,1.85305176,6.618042,40.43,1.75,40.4678563801,137.94,6.35332032,1.85305176,6.618042,6.35332032,1.85305176,6.618042,0.0,0.0,0.0,137.94
2020-09-11 08:00:00,44.72842432,8.95412376,45.6158774382,7.24842432,2.11412376,7.550442,37.48,6.84,38.099028859,137.04,50.76842432,5.5541237599999995,51.0713344125,7.24842432,2.11412376,7.550442,43.52,3.44,43.655744181,137.41,7.24842432,2.11412376,7.550442,7.24842432,2.11412376,7.550442,0.0,0.0,0.0,137.41
2020-09-11 08:30:00,45.95171072,7.85549896,46.6183288204,7.56171072,2.20549896,7.876782,38.39,5.65,38.8035384984,136.71,51.43171072,6.95549896,51.8999020555,7.56171072,2.20549896,7.876782,43.87,4.75,44.1264025273,137.12,7.56171072,2.20549896,7.876782,7.56171072,2.20549896,7.876782,0.0,0.0,0.0,137.12
2020-09-11 09:00:00,45.60436736,7.85044048,46.2751308808,8.26436736,2.41044048,8.608716,37.34,5.44,37.7341913919,137.44,50.97436736,7.3104404800000005,51.4959092333,8.26436736,2.41044048,8.608716,42.71,4.9,42.9901628283,137.89,8.26436736,2.41044048,8.608716,8.26436736,2.41044048,8.608716,0.0,0.0,0.0,137.89
2020-09-11 09:30:00,45.66151936,8.88752648,46.5184100889,9.11151936,2.65752648,9.491166,36.55,6.23,37.0771546913,136.98,51.07151936,7.18752648,51.5748061231,9.11151936,2.65752648,9.491166,41.96,4.53,42.2038209171,137.37,9.11151936,2.65752648,9.491166,9.11151936,2.65752648,9.491166,0.0,0.0,0.0,137.37
2020-09-11 10:00:00,50.94058112,7.40808616,51.4764270846,8.29058112,2.41808616,8.636022,42.65,4.99,42.9409198784,137.3,55.46058112,7.6280861600000005,55.9827094435,8.29058112,2.41808616,8.636022,47.17,5.21,47.4568540887,137.83,8.29058112,2.41808616,8.636022,8.29058112,2.41808616,8.636022,0.0,0.0,0.0,137.83
2020-09-11 10:30:00,50.6067952,6.7923986,51.0605953663,7.9967952,2.3323986,8.329995,42.61,4.46,42.8427788548,137.39,55.4967952,7.8823986,56.0537820772,7.9967952,2.3323986,8.329995,47.5,5.55,47.8231377055,137.87,7.9967952,2.3323986,8.329995,7.9967952,2.3323986,8.329995,0.0,0.0,0.0,137.87
2020-09-11 11:00:00,48.4700416,7.6054288,49.0630969257,8.3500416,2.4354288,8.69796,40.12,5.17,40.4517403828,137.28,53.7800416,7.9654288,54.3667263173,8.3500416,2.4354288,8.69796,45.43,5.53,45.7653340423,137.59,8.3500416,2.4354288,8.69796,8.3500416,2.4354288,8.69796,0.0,0.0,0.0,137.59
2020-09-11 11:30:00,44.67552448,8.722444639999999,45.5190457727,9.98552448,2.91244464,10.401588,34.69,5.8100000000000005,35.1731744373,137.4,49.96552448,7.68244464,50.5526813553,9.98552448,2.91244464,10.401588,39.98,4.77,40.2635480304,137.83,9.98552448,2.91244464,10.401588,9.98552448,2.91244464,10.401588,0.0,0.0,0.0,137.83
2020-09-11 12:00:00,45.33989216,6.68580188,45.830184026,7.93989216,2.31580188,8.270721,37.4,4.37,37.6544406412,137.43,51.07989216,8.66580188,51.8097626447,7.93989216,2.31580188,8.270721,43.14,6.35,43.6048403277,137.89,7.93989216,2.31580188,8.270721,7.93989216,2.31580188,8.270721,0.0,0.0,0.0,137.89
