Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-11 12:30:00,46.57666496,6.8402772800000005,47.0762690967,8.36666496,2.44027728,8.715276,38.21,4.4,38.4625025187,137.78,52.71666496,8.76027728,53.43958479,8.36666496,2.44027728,8.715276,44.35,6.32,44.7980457163,138.2,8.36666496,2.44027728,8.715276,8.36666496,2.44027728,8.715276,0.0,0.0,0.0,138.2
2020-09-11 13:00:00,44.02947072,7.57817896,44.6768741994,9.79947072,2.85817896,10.207782,34.23,4.72,34.5538897955,137.89,50.20947072,9.21817896,51.0486608377,9.79947072,2.85817896,10.207782,40.41,6.36,40.9074284208,138.2,9.79947072,2.85817896,10.207782,9.79947072,2.85817896,10.207782,0.0,0.0,0.0,138.2
2020-09-11 13:30:00,43.446264,8.106827,44.1961367041,9.726264,2.836827,10.131525,33.72,5.27,34.1293319595,137.66,49.896264,8.266827,50.5764529184,9.726264,2.836827,10.131525,40.17,5.43,40.5353401367,137.99,9.726264,2.836827,10.131525,9.726264,2.836827,10.131525,0.0,0.0,0.0,137.99
2020-09-11 14:00:00,42.19909088,8.16223484,42.981220884,10.01909088,2.92223484,10.436553,32.18,5.24,32.6038341304,137.83,47.45909088,8.16223484,48.1558655279,10.01909088,2.92223484,10.436553,37.44,5.24,37.8049097341,138.33,10.01909088,2.92223484,10.436553,10.01909088,2.92223484,10.436553,0.0,0.0,0.0,138.33
2020-09-11 14:30:00,43.88446592,8.02130256,44.6115191833,9.604465919999999,2.80130256,10.004652,34.28,5.22,34.6751611388,138.38,49.86446592,8.15130256,50.5263168548,9.604465919999999,2.80130256,10.004652,40.26,5.35,40.6139151031,138.82,9.604465919999999,2.80130256,10.004652,9.604465919999999,2.80130256,10.004652,0.0,0.0,0.0,138.82
2020-09-11 15:00:00,45.45436832,7.36044076,46.0464514111,7.30436832,2.13044076,7.608717,38.15,5.23,38.5068227721,138.26,51.62436832,7.53044076,52.1707096222,7.30436832,2.13044076,7.608717,44.32,5.4,44.6477591823,138.66,7.30436832,2.13044076,7.608717,7.30436832,2.13044076,7.608717,0.0,0.0,0.0,138.66
2020-09-11 15:30:00,43.76732448,8.22796964,44.5340114579,8.187324480000001,2.38796964,8.528463,35.58,5.84,36.0560951851,137.98,49.90732448,7.19796964,50.4237226282,8.187324480000001,2.38796964,8.528463,41.72,4.8100000000000005,41.9963629378,138.39,8.187324480000001,2.38796964,8.528463,8.187324480000001,2.38796964,8.528463,0.0,0.0,0.0,138.39
2020-09-11 16:00:00,43.2881728,8.5003004,44.114861569,9.0181728,2.6303004,9.39393,34.27,5.87,34.7690925967,138.57,48.6381728,7.2803004,49.1800226437,9.0181728,2.6303004,9.39393,39.62,4.65,39.8919402887,139.07,9.0181728,2.6303004,9.39393,9.0181728,2.6303004,9.39393,0.0,0.0,0.0,139.07
2020-09-11 16:30:00,45.47670368,8.81195524,46.3225769226,9.60670368,2.80195524,10.006983,35.87,6.01,36.3700013748,138.68,51.57670368,7.60195524,52.133924521,9.60670368,2.80195524,10.006983,41.97,4.8,42.2435900463,139.07,9.60670368,2.80195524,10.006983,9.60670368,2.80195524,10.006983,0.0,0.0,0.0,139.07
2020-09-11 17:00:00,45.18636384,9.13435612,46.1003680984,9.78636384,2.8543561200000003,10.194129,35.4,6.28,35.9527245143,138.63,51.15636384,7.34435612,51.6808777804,9.78636384,2.8543561200000003,10.194129,41.37,4.49,41.6129426982,139.03,9.78636384,2.8543561200000003,10.194129,9.78636384,2.8543561200000003,10.194129,0.0,0.0,0.0,139.03
2020-09-11 17:30:00,47.94631488,8.05559184,48.6183264877,8.79631488,2.5655918399999997,9.162828,39.15,5.49,39.5330570536,137.32,55.16631488,8.19559184,55.7717672577,8.79631488,2.5655918399999997,9.162828,46.37,5.63,46.710532003,137.48,8.79631488,2.5655918399999997,9.162828,8.79631488,2.5655918399999997,9.162828,0.0,0.0,0.0,137.48
2020-09-11 18:00:00,46.64922304,8.47435672,47.4127064409,7.72922304,2.25435672,8.051274,38.92,6.22,39.4138909523,137.72,52.03922304,6.30435672,52.4197066785,7.72922304,2.25435672,8.051274,44.31,4.05,44.4947030555,138.24,7.72922304,2.25435672,8.051274,7.72922304,2.25435672,8.051274,0.0,0.0,0.0,138.24
2020-09-11 18:30:00,47.49274016,8.24871588,48.2037517375,7.09274016,2.06871588,7.388271,40.4,6.18,40.8699449474,137.77,54.25274016,6.58871588,54.6513585542,7.09274016,2.06871588,7.388271,47.16,4.52,47.3761121241,138.06,7.09274016,2.06871588,7.388271,7.09274016,2.06871588,7.388271,0.0,0.0,0.0,138.06
2020-09-11 19:00:00,46.29145184,8.39459012,47.0464414886,6.70145184,1.95459012,6.980679,39.59,6.44,40.1103689836,137.77,52.14145184,6.24459012,52.514054364,6.70145184,1.95459012,6.980679,45.44,4.29,45.6420606459,138.06,6.70145184,1.95459012,6.980679,6.70145184,1.95459012,6.980679,0.0,0.0,0.0,138.06
2020-09-11 19:30:00,46.68914464,8.79100052,47.5095560636,6.20914464,1.81100052,6.467859,40.48,6.98,41.0773757682,138.13,52.03914464,4.76100052,52.2564799887,6.20914464,1.81100052,6.467859,45.83,2.95,45.9248451277,138.58,6.20914464,1.81100052,6.467859,6.20914464,1.81100052,6.467859,0.0,0.0,0.0,138.58
2020-09-11 20:00:00,47.90368032,8.49815676,48.6516315915,5.99368032,1.74815676,6.243417,41.91,6.75,42.4500954063,137.77,53.67368032,5.10815676,53.916205584,5.99368032,1.74815676,6.243417,47.68,3.36,47.7982426455,138.14,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,138.14
2020-09-11 20:30:00,46.12988544,8.47204992,46.9014068078,4.66988544,1.36204992,4.864464,41.46,7.11,42.0652314863,138.61,51.25988544,4.59204992,51.4651608157,4.66988544,1.36204992,4.864464,46.59,3.23,46.7018307992,139.05,4.66988544,1.36204992,4.864464,4.66988544,1.36204992,4.864464,0.0,0.0,0.0,139.05
2020-09-11 21:00:00,42.93889632,9.88384476,44.0617657887,4.77889632,1.39384476,4.9780169999999995,38.16,8.49,39.0930390223,138.87,47.58889632,2.70384476,47.6656462187,4.77889632,1.39384476,4.9780169999999995,42.81,1.31,42.8300385244,139.44,4.77889632,1.39384476,4.9780169999999995,4.77889632,1.39384476,4.9780169999999995,0.0,0.0,0.0,139.44
2020-09-11 21:30:00,41.08636864,10.57435752,42.4253076003,4.98636864,1.45435752,5.194134,36.1,9.12,37.2341832192,138.52,45.32636864,1.96435752,45.3689144079,4.98636864,1.45435752,5.194134,40.34,0.51,40.3432237185,139.16,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,139.16
2020-09-11 22:00:00,38.98972512,7.21200316,39.6511242528,5.14972512,1.5020031600000001,5.364297,33.84,5.71,34.318358061,138.81,42.27972512,6.26200316,42.7409386864,5.14972512,1.5020031600000001,5.364297,37.13,4.76,37.4338683547,138.79,5.14972512,1.5020031600000001,5.364297,5.14972512,1.5020031600000001,5.364297,0.0,0.0,0.0,138.79
2020-09-11 22:30:00,37.26087424,2.42358832,37.3396107301,4.88087424,1.42358832,5.084244,32.38,1.0,32.3954379504,137.96,39.61087424,12.15358832,41.4334534779,4.88087424,1.42358832,5.084244,34.73,10.73,36.3497702881,137.08,4.88087424,1.42358832,5.084244,4.88087424,1.42358832,5.084244,0.0,0.0,0.0,137.08
2020-09-11 23:00:00,34.25186336,2.81179348,34.3670820147,4.77186336,1.39179348,4.970691,29.48,1.42,29.514179643,138.0,36.15186336,12.61179348,38.288569563,4.77186336,1.39179348,4.970691,31.38,11.22,33.3255577598,137.19,4.77186336,1.39179348,4.970691,4.77186336,1.39179348,4.970691,0.0,0.0,0.0,137.19
2020-09-11 23:30:00,32.82469024,3.05720132,32.9667524828,5.06469024,1.47720132,5.275719,27.76,1.58,27.8049276208,138.46,35.35469024,12.67720132,37.5588279273,5.06469024,1.47720132,5.275719,30.29,11.2,32.2943354166,137.51,5.06469024,1.47720132,5.275719,5.06469024,1.47720132,5.275719,0.0,0.0,0.0,137.51
2020-09-12 00:00:00,30.76455008,3.90466044,31.0113513858,5.36455008,1.56466044,5.588073,25.4,2.34,25.5075596638,137.7,32.62455008,13.69466044,35.3822694649,5.36455008,1.56466044,5.588073,27.26,12.13,29.8369653283,136.89,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,136.89
2020-09-12 00:30:00,30.22990496,4.15622228,30.5142808785,5.12990496,1.49622228,5.343651,25.1,2.66,25.240554669,138.18,31.77990496,14.08622228,34.7618183844,5.12990496,1.49622228,5.343651,26.65,12.59,29.4742362072,137.41,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,137.41
2020-09-12 01:00:00,29.64398112,4.17741116,29.936873261,4.89398112,1.4274111600000001,5.097897,24.75,2.75,24.9023091299,138.82,31.26398112,14.11741116,34.303612249,4.89398112,1.4274111600000001,5.097897,26.37,12.69,29.2645348502,138.03,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,138.03
2020-09-12 01:30:00,29.03633856,4.29643208,29.3524834654,5.09633856,1.48643208,5.308686,23.94,2.81,24.1043502298,138.21,30.63633856,14.18643208,33.7615179683,5.09633856,1.48643208,5.308686,25.54,12.7,28.5233518367,137.44,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,137.44
2020-09-12 02:00:00,28.95306176,4.31880968,29.2733992275,5.17306176,1.5088096800000002,5.388606,23.78,2.81,23.9454484193,138.28,30.51306176,14.22880968,33.6675802944,5.17306176,1.5088096800000002,5.388606,25.34,12.72,28.3533772239,137.51,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,137.51
2020-09-12 02:30:00,28.04533952,4.31780736,28.3757736316,5.13533952,1.49780736,5.349312,22.91,2.8200000000000003,23.0829049298,137.93,29.63533952,14.16780736,32.8478327117,5.13533952,1.49780736,5.349312,24.5,12.67,27.5822207228,137.16,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,137.16
2020-09-12 03:00:00,27.850984,4.481537,28.2092446487,5.010984,1.4615369999999999,5.219775,22.84,3.02,23.0387933712,138.11,29.420984,14.361537,32.7390904658,5.010984,1.4615369999999999,5.219775,24.41,12.9,27.6090220761,137.33,5.010984,1.4615369999999999,5.219775,5.010984,1.4615369999999999,5.219775,0.0,0.0,0.0,137.33
2020-09-12 03:30:00,27.42037472,4.70927596,27.8218300953,4.90037472,1.42927596,5.104557,22.52,3.2800000000000002,22.7576097163,137.96,28.97037472,14.58927596,32.4365470489,4.90037472,1.42927596,5.104557,24.07,13.16,27.4326539001,137.2,4.90037472,1.42927596,5.104557,4.90037472,1.42927596,5.104557,0.0,0.0,0.0,137.2
2020-09-12 04:00:00,25.99824672,4.58657196,26.3997249012,5.02824672,1.46657196,5.237757,20.97,3.12,21.2008325308,138.05,27.60824672,14.43657196,31.1549337491,5.02824672,1.46657196,5.237757,22.58,12.97,26.0399174346,137.27,5.02824672,1.46657196,5.237757,5.02824672,1.46657196,5.237757,0.0,0.0,0.0,137.27
2020-09-12 04:30:00,26.81179328,4.54552304,27.1943751279,4.92179328,1.43552304,5.126868,21.89,3.11,22.1098213471,137.96,28.34179328,14.46552304,31.8199403385,4.92179328,1.43552304,5.126868,23.42,13.03,26.8006958865,137.19,4.92179328,1.43552304,5.126868,4.92179328,1.43552304,5.126868,0.0,0.0,0.0,137.19
2020-09-12 05:00:00,27.46939584,4.49815712,27.8352496898,4.75939584,1.38815712,4.957704,22.71,3.11,22.9219589041,137.66,28.99939584,14.42815712,32.390379389,4.75939584,1.38815712,4.957704,24.24,13.04,27.5248832877,136.91,4.75939584,1.38815712,4.957704,4.75939584,1.38815712,4.957704,0.0,0.0,0.0,136.91
2020-09-12 05:30:00,28.50452096,4.2767352800000005,28.8235698659,4.5145209600000005,1.31673528,4.702626,23.99,2.96,24.171919659,137.66,30.46452096,14.04673528,33.54694933,4.5145209600000005,1.31673528,4.702626,25.95,12.73,28.9042453629,136.84,4.5145209600000005,1.31673528,4.702626,4.5145209600000005,1.31673528,4.702626,0.0,0.0,0.0,136.84
2020-09-12 06:00:00,27.88773696,4.35517328,28.2257578649,5.29773696,1.54517328,5.518476,22.59,2.81,22.7640989279,137.47,29.95773696,14.04517328,33.0867480456,5.29773696,1.54517328,5.518476,24.66,12.5,27.6471626031,136.63,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,136.63
2020-09-12 06:30:00,27.86994496,4.12456728,28.1734961856,5.08994496,1.48456728,5.302026,22.78,2.64,22.9324660689,137.64,29.35994496,14.06456728,32.5548524928,5.08994496,1.48456728,5.302026,24.27,12.58,27.3365926918,136.89,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,136.89
2020-09-12 07:00:00,28.922712,3.630791,29.1497154827,5.282712,1.540791,5.502825,23.64,2.09,23.7322080726,137.01,30.972712,12.900791,33.5520386424,5.282712,1.540791,5.502825,25.69,11.36,28.0896012788,136.1,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,136.1
2020-09-12 07:30:00,31.67669792,3.23820356,31.8417831381,5.37669792,1.5682035600000002,5.600727,26.3,1.67,26.3529675748,137.37,34.34669792,12.69820356,36.6188480384,5.37669792,1.5682035600000002,5.600727,28.97,11.13,31.0344614904,136.41,5.37669792,1.5682035600000002,5.600727,5.37669792,1.5682035600000002,5.600727,0.0,0.0,0.0,136.41
2020-09-12 08:00:00,33.27197216,3.70974188,33.4781468458,5.86197216,1.7097418800000002,6.106221,27.41,2.0,27.4828692097,136.77,36.02197216,11.19974188,37.7228935326,5.86197216,1.7097418800000002,6.106221,30.16,9.49,31.6178066918,135.99,5.86197216,1.7097418800000002,6.106221,5.86197216,1.7097418800000002,6.106221,0.0,0.0,0.0,135.99
2020-09-12 08:30:00,34.085048,11.855639,36.0880405849,6.945048,2.025639,7.234425,27.14,9.83,28.8653512017,138.21,38.505048,2.815639,38.6078559941,6.945048,2.025639,7.234425,31.56,0.79,31.5698859675,138.79,6.945048,2.025639,7.234425,6.945048,2.025639,7.234425,0.0,0.0,0.0,138.79
2020-09-12 09:00:00,36.9157968,10.9871074,38.516134053100004,7.3957968,2.1571074,7.703955,29.52,8.83,30.8123238332,137.95,43.0057968,3.9671073999999997,43.1883838494,7.3957968,2.1571074,7.703955,35.61,1.81,35.6559700471,138.34,7.3957968,2.1571074,7.703955,7.3957968,2.1571074,7.703955,0.0,0.0,0.0,138.34
2020-09-12 09:30:00,37.28543584,10.802002120000001,38.8186421141,8.71543584,2.5420021200000003,9.078579,28.57,8.26,29.7400823805,137.95,43.60543584,5.13200212,43.9063945292,8.71543584,2.5420021200000003,9.078579,34.89,2.59,34.9860000572,138.34,8.71543584,2.5420021200000003,9.078579,8.71543584,2.5420021200000003,9.078579,0.0,0.0,0.0,138.34
2020-09-12 10:00:00,35.59735264,11.04589452,37.2717493649,9.99735264,2.91589452,10.413909,25.6,8.13,26.8599497393,138.11,40.90735264,5.31589452,41.2513058528,9.99735264,2.91589452,10.413909,30.91,2.4,31.0030337225,138.6,9.99735264,2.91589452,10.413909,9.99735264,2.91589452,10.413909,0.0,0.0,0.0,138.6
2020-09-12 10:30:00,36.88937152,10.56398336,38.3721705872,9.09937152,2.65398336,9.478512,27.79,7.91,28.8938090255,138.03,41.96937152,4.96398336,42.2619128363,9.09937152,2.65398336,9.478512,32.87,2.31,32.9510697854,138.49,9.09937152,2.65398336,9.478512,9.09937152,2.65398336,9.478512,0.0,0.0,0.0,138.49
2020-09-12 11:00:00,35.76000992,10.68416956,37.3219746083,10.06000992,2.93416956,10.479177,25.7,7.75,26.8431089854,137.85,40.99000992,5.59416956,41.3699848478,10.06000992,2.93416956,10.479177,30.93,2.66,31.0441701451,138.24,10.06000992,2.93416956,10.479177,10.06000992,2.93416956,10.479177,0.0,0.0,0.0,138.24
2020-09-12 11:30:00,33.84813024,11.33862132,35.6967821264,11.61813024,3.38862132,12.102219,22.23,7.95,23.6087992071,137.58,38.75813024,5.37862132,39.1295569487,11.61813024,3.38862132,12.102219,27.14,1.99,27.2128590927,138.07,11.61813024,3.38862132,12.102219,11.61813024,3.38862132,12.102219,0.0,0.0,0.0,138.07
2020-09-12 12:00:00,34.28198656,11.31724608,36.10172657,11.44198656,3.33724608,11.918735999999999,22.84,7.98,24.1939248573,137.63,38.90198656,5.20724608,39.248948649,11.44198656,3.33724608,11.918735999999999,27.46,1.87,27.5235989653,138.17,11.44198656,3.33724608,11.918735999999999,11.44198656,3.33724608,11.918735999999999,0.0,0.0,0.0,138.17
2020-09-12 12:30:00,33.92345472,11.53559096,35.8311406312,11.81345472,3.44559096,12.305682000000001,22.11,8.09,23.5435808661,137.83,38.16345472,5.01559096,38.4916280358,11.81345472,3.44559096,12.305682000000001,26.35,1.57,26.3967308582,138.43,11.81345472,3.44559096,12.305682000000001,11.81345472,3.44559096,12.305682000000001,0.0,0.0,0.0,138.43
2020-09-12 13:00:00,35.15322592,10.94260756,36.8169791373,10.84322592,3.16260756,11.295027,24.31,7.78,25.5245861867,138.04,40.10322592,5.70260756,40.5066471357,10.84322592,3.16260756,11.295027,29.26,2.54,29.3700391556,138.46,10.84322592,3.16260756,11.295027,10.84322592,3.16260756,11.295027,0.0,0.0,0.0,138.46
2020-09-12 13:30:00,33.3666816,11.6844488,35.3533843466,11.7066816,3.4144488,12.19446,21.66,8.27,23.185092193,138.04,38.3466816,5.1144488,38.686245311,11.7066816,3.4144488,12.19446,26.64,1.7000000000000002,26.694186633,138.5,11.7066816,3.4144488,12.19446,11.7066816,3.4144488,12.19446,0.0,0.0,0.0,138.5
2020-09-12 14:00:00,32.261728,11.783004,34.3461537411,10.261728,2.993004,10.6893,22.0,8.79,23.691013064,138.45,35.891728,3.803004,36.0926443787,10.261728,2.993004,10.6893,25.63,0.81,25.6427962594,139.14,10.261728,2.993004,10.6893,10.261728,2.993004,10.6893,0.0,0.0,0.0,139.14
2020-09-12 14:30:00,32.8485008,11.6074794,34.8390238501,10.6885008,3.1174794,11.133855,22.16,8.49,23.7306910982,137.85,38.0485008,4.8974794,38.3623997894,10.6885008,3.1174794,11.133855,27.36,1.78,27.417840907,138.25,10.6885008,3.1174794,11.133855,10.6885008,3.1174794,11.133855,0.0,0.0,0.0,138.25
2020-09-12 15:00:00,33.3823584,11.5927712,35.3379993271,9.2323584,2.6927712,9.61704,24.15,8.9,25.7377640832,138.3,38.3423584,3.7827712,38.5285064027,9.2323584,2.6927712,9.61704,29.11,1.09,29.1303999286,138.78,9.2323584,2.6927712,9.61704,9.2323584,2.6927712,9.61704,0.0,0.0,0.0,138.78
2020-09-12 15:30:00,33.45223808,11.93106944,35.5162308043,9.67223808,2.82106944,10.075248,23.78,9.11,25.4652802851,138.62,38.23223808,3.66106944,38.4071276985,9.67223808,2.82106944,10.075248,28.56,0.84,28.5723502708,139.13,9.67223808,2.82106944,10.075248,9.67223808,2.82106944,10.075248,0.0,0.0,0.0,139.13
2020-09-12 16:00:00,32.25508448,12.08064964,34.443178868,10.42508448,3.04064964,10.859463,21.83,9.04,23.6277485174,138.62,36.37508448,3.89064964,36.5825631353,10.42508448,3.04064964,10.859463,25.95,0.85,25.9639172699,139.22,10.42508448,3.04064964,10.859463,10.42508448,3.04064964,10.859463,0.0,0.0,0.0,139.22
2020-09-12 16:30:00,35.15981024,6.8091113199999995,35.8130737731,9.93981024,2.8991113200000003,10.353969,25.22,3.91,25.5212950298,138.74,39.51981024,9.20911132,40.5786043711,9.93981024,2.8991113200000003,10.353969,29.58,6.31,30.2455368608,138.24,9.93981024,2.8991113200000003,10.353969,9.93981024,2.8991113200000003,10.353969,0.0,0.0,0.0,138.24
2020-09-12 17:00:00,37.41322752,3.7459413599999998,37.6002881656,9.24322752,2.69594136,9.628362,28.17,1.05,28.189561898,138.15,40.51322752,11.08594136,42.0026153939,9.24322752,2.69594136,9.628362,31.27,8.39,32.3759941932,137.13,9.24322752,2.69594136,9.628362,9.24322752,2.69594136,9.628362,0.0,0.0,0.0,137.13
2020-09-12 17:30:00,40.5608912,3.7944266,40.7379867956,7.9008912,2.3044266,8.230095,32.66,1.49,32.6939703921,137.57,43.1908912,10.314426600000001,44.4054104669,7.9008912,2.3044266,8.230095,35.29,8.01,36.1876249566,136.64,7.9008912,2.3044266,8.230095,7.9008912,2.3044266,8.230095,0.0,0.0,0.0,136.64
2020-09-12 18:00:00,41.51933376,3.73230568,41.6867506717,6.89933376,2.01230568,7.186806,34.62,1.72,34.6627004141,136.99,43.57933376,9.80230568,44.6681489163,6.89933376,2.01230568,7.186806,36.68,7.79,37.4980866179,136.14,6.89933376,2.01230568,7.186806,6.89933376,2.01230568,7.186806,0.0,0.0,0.0,136.14
2020-09-12 18:30:00,42.60839552,3.64286536,42.7638379571,6.07839552,1.77286536,6.331662,36.53,1.87,36.5778320845,136.38,45.24839552,8.94286536,46.1236613679,6.07839552,1.77286536,6.331662,39.17,7.17,39.8208211869,135.42,6.07839552,1.77286536,6.331662,6.07839552,1.77286536,6.331662,0.0,0.0,0.0,135.42
2020-09-12 19:00:00,44.34788576,6.33146668,44.7975718282,6.34788576,1.8514666800000001,6.612381,38.0,4.48,38.2631728951,136.38,48.49788576,7.11146668,49.0165062151,6.34788576,1.8514666800000001,6.612381,42.15,5.26,42.4769360948,136.15,6.34788576,1.8514666800000001,6.612381,6.34788576,1.8514666800000001,6.612381,0.0,0.0,0.0,136.15
2020-09-12 19:30:00,42.63532,9.313635,43.6407413825,4.67532,1.363635,4.870125,37.96,7.95,38.7835545045,137.25,47.76532,3.453635,47.8900134623,4.67532,1.363635,4.870125,43.09,2.09,43.1406559987,137.71,4.67532,1.363635,4.870125,4.67532,1.363635,4.870125,0.0,0.0,0.0,137.71
2020-09-12 20:00:00,42.0920432,9.3360126,43.1149768876,4.7520432,1.3860126,4.950045,37.34,7.95,38.1769315163,136.8,46.2820432,3.1160126,46.3868198661,4.7520432,1.3860126,4.950045,41.53,1.73,41.56601737,137.4,4.7520432,1.3860126,4.950045,4.7520432,1.3860126,4.950045,0.0,0.0,0.0,137.4
2020-09-12 20:30:00,42.4581872,9.8540546,43.5866958184,4.6081872,1.3440546,4.800195,37.85,8.51,38.794878528,137.65,46.6381872,2.4540546,46.7027075155,4.6081872,1.3440546,4.800195,42.03,1.11,42.0446548327,138.27,4.6081872,1.3440546,4.800195,4.6081872,1.3440546,4.800195,0.0,0.0,0.0,138.27
2020-09-12 21:00:00,40.35033504,10.67759772,41.7391977751,4.6203350400000005,1.34759772,4.812849,35.73,9.33,36.9280624999,138.33,44.75033504,1.81759772,44.7872319714,4.6203350400000005,1.34759772,4.812849,40.13,0.47000000000000003,40.1327522106,138.93,4.6203350400000005,1.34759772,4.812849,4.6203350400000005,1.34759772,4.812849,0.0,0.0,0.0,138.93
2020-09-12 21:30:00,38.61467072,11.50302896,40.2915930446,4.60467072,1.34302896,4.796532,34.01,10.16,35.495150373,138.41,42.73467072,2.18302896,42.7903925781,4.60467072,1.34302896,4.796532,38.13,0.84,38.1392514347,139.05,4.60467072,1.34302896,4.796532,4.60467072,1.34302896,4.796532,0.0,0.0,0.0,139.05
2020-09-12 22:00:00,36.5708544,12.0627492,38.5089250669,4.7408544,1.3827492,4.93839,31.83,10.68,33.573967594,138.15,40.3608544,2.6727492,40.4492540869,4.7408544,1.3827492,4.93839,35.62,1.29,35.6433514137,138.85,4.7408544,1.3827492,4.93839,4.7408544,1.3827492,4.93839,0.0,0.0,0.0,138.85
2020-09-12 22:30:00,34.67730784,12.34379812,36.8087629656,4.84730784,1.41379812,5.049279,29.83,10.93,31.7693846336,137.67,38.70730784,2.64379812,38.7974915261,4.84730784,1.41379812,5.049279,33.86,1.23,33.8823331546,138.31,4.84730784,1.41379812,5.049279,4.84730784,1.41379812,5.049279,0.0,0.0,0.0,138.31
2020-09-12 23:00:00,32.78068448,12.67894964,35.147247957,4.83068448,1.40894964,5.031963,27.95,11.27,30.1366122847,138.57,36.29068448,3.2689496399999998,36.4376153415,4.83068448,1.40894964,5.031963,31.46,1.8599999999999999,31.5149361415,139.28,4.83068448,1.40894964,5.031963,4.83068448,1.40894964,5.031963,0.0,0.0,0.0,139.28
2020-09-12 23:30:00,30.33093376,12.74610568,32.9002849951,5.30093376,1.5461056800000001,5.521806,25.03,11.2,27.4215408028,138.42,34.37093376,2.74610568,34.4804609009,5.30093376,1.5461056800000001,5.521806,29.07,1.2,29.0947572597,139.02,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,139.02
2020-09-13 00:00:00,29.52543968,4.8820032399999995,29.9263352907,4.87543968,1.42200324,5.078583,24.65,3.46,24.8916471934,138.75,31.52543968,12.88200324,34.055827027,4.87543968,1.42200324,5.078583,26.65,11.46,29.0095518752,138.06,4.87543968,1.42200324,5.078583,4.87543968,1.42200324,5.078583,0.0,0.0,0.0,138.06
2020-09-13 00:30:00,27.73426112,4.30582616,28.0665170406,4.61426112,1.34582616,4.806522,23.12,2.96,23.3087108181,137.07,29.30426112,14.00582616,32.4792685603,4.61426112,1.34582616,4.806522,24.69,12.66,27.7465619492,136.29,4.61426112,1.34582616,4.806522,4.61426112,1.34582616,4.806522,0.0,0.0,0.0,136.29
2020-09-13 01:00:00,26.6981168,4.5711174,27.0866120981,5.0781168,1.4811174,5.289705,21.62,3.09,21.8397000895,137.28,28.2081168,14.3311174,31.6398290029,5.0781168,1.4811174,5.289705,23.13,12.85,26.4597694623,136.5,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,136.5
2020-09-13 01:30:00,26.81049472,4.44431096,27.1763597091,4.78049472,1.3943109599999999,4.979682,22.03,3.05,22.2401303953,136.91,28.30049472,14.17431096,31.6516838823,4.78049472,1.3943109599999999,4.979682,23.52,12.78,26.7678687982,136.14,4.78049472,1.3943109599999999,4.979682,4.78049472,1.3943109599999999,4.979682,0.0,0.0,0.0,136.14
2020-09-13 02:00:00,26.66556928,4.34079104,27.0165699503,5.14556928,1.50079104,5.359968,21.52,2.84,21.7065888614,137.43,28.20556928,14.09079104,31.529423251,5.14556928,1.50079104,5.359968,23.06,12.59,26.2730222852,136.65,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,136.65
2020-09-13 02:30:00,26.4806544,4.7010242,26.8946962426,4.9406544,1.4410242,5.146515,21.54,3.26,21.7852977946,137.88,28.0006544,14.5310242,31.5465895325,4.9406544,1.4410242,5.146515,23.06,13.09,26.5162535061,137.09,4.9406544,1.4410242,5.146515,4.9406544,1.4410242,5.146515,0.0,0.0,0.0,137.09
2020-09-13 03:00:00,25.9983568,4.7511874,26.4289299445,4.8383568,1.4111874,5.039955,21.16,3.34,21.421979367,137.88,27.5683568,14.5411874,31.1682599395,4.8383568,1.4111874,5.039955,22.73,13.13,26.2497580941,137.09,4.8383568,1.4111874,5.039955,4.8383568,1.4111874,5.039955,0.0,0.0,0.0,137.09
2020-09-13 03:30:00,25.79893632,4.79218976,26.2402400511,4.73893632,1.38218976,4.936392,21.06,3.41,21.3342846142,138.5,27.28893632,14.70218976,30.9974261708,4.73893632,1.38218976,4.936392,22.55,13.32,26.1901680025,137.71,4.73893632,1.38218976,4.936392,4.73893632,1.38218976,4.936392,0.0,0.0,0.0,137.71
2020-09-13 04:00:00,25.06468032,4.99678176,25.5578956,4.9946803200000005,1.4567817600000001,5.202792,20.07,3.54,20.3798061816,138.67,26.56468032,14.93678176,30.4760510869,4.9946803200000005,1.4567817600000001,5.202792,21.57,13.48,25.4357091507,137.87,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,137.87
2020-09-13 04:30:00,25.06690816,4.91701488,25.5446064764,4.92690816,1.43701488,5.132196,20.14,3.48,20.4384441678,138.67,26.56690816,14.82701488,30.4243484636,4.92690816,1.43701488,5.132196,21.64,13.39,25.4476266084,137.85,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,137.85
2020-09-13 05:00:00,25.4034416,5.0247538,25.8956173102,4.9534416,1.4447538,5.159835,20.45,3.58,20.7609946775,138.67,26.9034416,14.9747538,30.7902325632,4.9534416,1.4447538,5.159835,21.95,13.53,25.78494522,137.88,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,137.88
2020-09-13 05:30:00,25.5806144,5.1126792,26.0865352564,4.9806144,1.4526792,5.18814,20.6,3.66,20.9226097799,138.45,27.0706144,15.0426792,30.9693455131,4.9806144,1.4526792,5.18814,22.09,13.59,25.9356164376,137.66,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,137.66
2020-09-13 06:00:00,25.20273216,5.14829688,25.7231932134,5.10273216,1.48829688,5.315346,20.1,3.66,20.4305066016,138.4,26.69273216,15.08829688,30.662006667900002,5.10273216,1.48829688,5.315346,21.59,13.6,25.5164280416,137.61,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,137.61
2020-09-13 06:30:00,25.96250208,4.94864644,26.4299189526,5.41250208,1.57864644,5.6380230000000005,20.55,3.37,20.8244903899,137.45,27.58250208,14.65864644,31.2357221214,5.41250208,1.57864644,5.6380230000000005,22.17,13.08,25.7409265568,136.65,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,136.65
2020-09-13 07:00:00,26.14616832,4.84596576,26.591455431500002,5.5061683200000004,1.6059657600000001,5.735592,20.64,3.24,20.892754725,137.45,27.63616832,14.63596576,31.2725005898,5.5061683200000004,1.6059657600000001,5.735592,22.13,13.03,25.6810786378,136.68,5.5061683200000004,1.6059657600000001,5.735592,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.0,0.0,136.68
2020-09-13 07:30:00,28.030664,4.534777,28.3951109651,5.330664,1.554777,5.5527750000000005,22.7,2.98,22.8947679613,137.96,29.530664,14.444777,32.8741798203,5.330664,1.554777,5.5527750000000005,24.2,12.89,27.4188274731,137.19,5.330664,1.554777,5.5527750000000005,5.330664,1.554777,5.5527750000000005,0.0,0.0,0.0,137.19
2020-09-13 08:00:00,28.9985456,4.3358258,29.3208975354,5.8485456,1.7058258,6.092235,23.15,2.63,23.2989141378,137.2,30.4685456,14.1758258,33.6048554243,5.8485456,1.7058258,6.092235,24.62,12.47,27.5979220232,136.43,5.8485456,1.7058258,6.092235,5.8485456,1.7058258,6.092235,0.0,0.0,0.0,136.43
2020-09-13 08:30:00,31.96235168,3.64901924,32.1699746088,5.96235168,1.73901924,6.210783,26.0,1.9100000000000001,26.0700613732,137.91,33.42235168,13.60901924,36.0868258024,5.96235168,1.73901924,6.210783,27.46,11.87,29.9156898633,137.15,5.96235168,1.73901924,6.210783,5.96235168,1.73901924,6.210783,0.0,0.0,0.0,137.15
2020-09-13 09:00:00,33.0276752,3.2759886,33.1897488756,7.1176752,2.0759886,7.414245,25.91,1.2,25.937773613,137.35,35.2476752,12.6959886,37.4644729515,7.1176752,2.0759886,7.414245,28.13,10.62,30.0679447252,136.43,7.1176752,2.0759886,7.414245,7.1176752,2.0759886,7.414245,0.0,0.0,0.0,136.43
2020-09-13 09:30:00,34.15748448,3.01134964,34.2899689801,8.02748448,2.34134964,8.361963,26.13,0.67,26.1385883322,138.24,35.72748448,12.89134964,37.9821016113,8.02748448,2.34134964,8.361963,27.7,10.55,29.6410610471,137.47,8.02748448,2.34134964,8.361963,8.02748448,2.34134964,8.361963,0.0,0.0,0.0,137.47
2020-09-13 10:00:00,35.13995104,2.90498572,35.2598227609,8.99995104,2.6249857199999997,9.374949,26.14,0.28,26.1414995744,137.84,37.87995104,12.07498572,39.7579673893,8.99995104,2.6249857199999997,9.374949,28.88,9.45,30.3867882475,136.88,8.99995104,2.6249857199999997,9.374949,8.99995104,2.6249857199999997,9.374949,0.0,0.0,0.0,136.88
2020-09-13 10:30:00,35.16390688,2.94447284,35.2869702209,9.20390688,2.6844728399999997,9.587403,25.96,0.26,25.9613019704,138.05,37.72390688,11.89447284,39.5546664053,9.20390688,2.6844728399999997,9.587403,28.52,9.21,29.9702268927,137.12,9.20390688,2.6844728399999997,9.587403,9.20390688,2.6844728399999997,9.587403,0.0,0.0,0.0,137.12
2020-09-13 11:00:00,34.16888032,3.45675676,34.3432897321,10.78888032,3.14675676,11.238417,23.38,0.31,23.382055085,137.98,36.48888032,12.37675676,38.5307993027,10.78888032,3.14675676,11.238417,25.7,9.23,27.3071950226,137.06,10.78888032,3.14675676,11.238417,10.78888032,3.14675676,11.238417,0.0,0.0,0.0,137.06
2020-09-13 11:30:00,35.06982944,4.12661692,35.311781379,10.71982944,3.12661692,11.166489,24.35,1.0,24.3705252303,136.93,37.51982944,11.50661692,39.2446153523,10.71982944,3.12661692,11.166489,26.8,8.38,28.0796082594,136.02,10.71982944,3.12661692,11.166489,10.71982944,3.12661692,11.166489,0.0,0.0,0.0,136.02
2020-09-13 12:00:00,36.786144,4.151792,37.0196943153,9.846144,2.871792,10.2564,26.94,1.28,26.9703911725,136.93,39.486144,10.721792,40.9159185609,9.846144,2.871792,10.2564,29.64,7.85,30.6618998107,135.94,9.846144,2.871792,10.2564,9.846144,2.871792,10.2564,0.0,0.0,0.0,135.94
2020-09-13 12:30:00,34.70793056,4.53356308,35.0027661472,11.49793056,3.35356308,11.977011,23.21,1.18,23.2399763339,137.18,37.04793056,11.68356308,38.8465546094,11.49793056,3.35356308,11.977011,25.55,8.33,26.8736190343,136.26,11.49793056,3.35356308,11.977011,11.49793056,3.35356308,11.977011,0.0,0.0,0.0,136.26
2020-09-13 13:00:00,35.19359488,4.88813184,35.53143613,11.51359488,3.35813184,11.993328,23.68,1.53,23.7293763087,137.02,37.94359488,11.00813184,39.508168257,11.51359488,3.35813184,11.993328,26.43,7.65,27.5148578045,136.02,11.51359488,3.35813184,11.993328,11.51359488,3.35813184,11.993328,0.0,0.0,0.0,136.02
2020-09-13 13:30:00,33.30782976,4.9360336799999995,33.6715896835,12.39782976,3.61603368,12.914406,20.91,1.32,20.9516228488,136.37,36.21782976,11.44603368,37.9834553395,12.39782976,3.61603368,12.914406,23.82,7.83,25.0739167264,135.37,12.39782976,3.61603368,12.914406,12.39782976,3.61603368,12.914406,0.0,0.0,0.0,135.37
2020-09-13 14:00:00,32.61129664,4.79496152,32.9619223426,12.05129664,3.51496152,12.553434,20.56,1.28,20.5998058243,136.6,35.07129664,11.33496152,36.857525699199996,12.05129664,3.51496152,12.553434,23.02,7.82,24.3119888121,135.63,12.05129664,3.51496152,12.553434,12.05129664,3.51496152,12.553434,0.0,0.0,0.0,135.63
2020-09-13 14:30:00,32.9455424,4.7432832,33.2852444718,12.0455424,3.5132832,12.54744,20.9,1.23,20.9361624946,136.74,35.6555424,11.5332832,37.4744489647,12.0455424,3.5132832,12.54744,23.61,8.02,24.93496541,135.76,12.0455424,3.5132832,12.54744,12.0455424,3.5132832,12.54744,0.0,0.0,0.0,135.76
2020-09-13 15:00:00,33.6129648,5.0850314,33.9954253832,12.2229648,3.5650314,12.732255,21.39,1.52,21.4439385375,136.51,36.4529648,10.7050314,37.9923194868,12.2229648,3.5650314,12.732255,24.23,7.14,25.2600969911,135.42,12.2229648,3.5650314,12.732255,12.2229648,3.5650314,12.732255,0.0,0.0,0.0,135.42
2020-09-13 15:30:00,34.7663712,4.5714416,35.0656333854,12.4163712,3.6214416,12.933720000000001,22.35,0.9500000000000001,22.3701810453,136.57,37.4163712,11.9214416,39.2696524507,12.4163712,3.6214416,12.933720000000001,25.0,8.3,26.3417918905,135.61,12.4163712,3.6214416,12.933720000000001,12.4163712,3.6214416,12.933720000000001,0.0,0.0,0.0,135.61
2020-09-13 16:00:00,36.49807008,4.63277044,36.7909184652,11.83807008,3.45277044,12.331323,24.66,1.18,24.6882158124,136.64,39.58807008,11.32277044,41.175483277,11.83807008,3.45277044,12.331323,27.75,7.87,28.8443998031,135.61,11.83807008,3.45277044,12.331323,11.83807008,3.45277044,12.331323,0.0,0.0,0.0,135.61
2020-09-13 16:30:00,38.36710208,4.38207144,38.6165388418,10.80710208,3.15207144,11.257398,27.56,1.23,27.5874337335,137.32,40.48710208,11.40207144,42.0620097946,10.80710208,3.15207144,11.257398,29.68,8.25,30.8052738991,136.43,10.80710208,3.15207144,11.257398,10.80710208,3.15207144,11.257398,0.0,0.0,0.0,136.43
2020-09-13 17:00:00,40.72223776,4.50440268,40.9706027743,9.99223776,2.9144026800000002,10.408581,30.73,1.5899999999999999,30.7711065774,136.86,43.39223776,10.59440268,44.6668519818,9.99223776,2.9144026800000002,10.408581,33.4,7.68,34.27159757,135.88,9.99223776,2.9144026800000002,10.408581,9.99223776,2.9144026800000002,10.408581,0.0,0.0,0.0,135.88
2020-09-13 17:30:00,43.29088032,4.63400676,43.5381940086,8.79088032,2.56400676,9.157167,34.5,2.07,34.5620442104,136.69,46.13088032,9.59400676,47.1179698715,8.79088032,2.56400676,9.157167,37.34,7.03,37.9960063691,135.67,8.79088032,2.56400676,9.157167,8.79088032,2.56400676,9.157167,0.0,0.0,0.0,135.67
2020-09-13 18:00:00,43.57258944,8.71242192,44.4350857569,7.96258944,2.32242192,8.294364,35.61,6.39,36.178781074,137.16,48.35258944,5.74242192,48.6923845695,7.96258944,2.32242192,8.294364,40.39,3.42,40.5345346587,137.38,7.96258944,2.32242192,8.294364,7.96258944,2.32242192,8.294364,0.0,0.0,0.0,137.38
2020-09-13 18:30:00,43.68456832,9.38216576,44.6807178059,7.10456832,2.07216576,7.400592,36.58,7.31,37.3032505286,137.24,48.66456832,4.7521657600000005,48.8960457418,7.10456832,2.07216576,7.400592,41.56,2.68,41.6463203657,137.7,7.10456832,2.07216576,7.400592,7.10456832,2.07216576,7.400592,0.0,0.0,0.0,137.7
2020-09-13 19:00:00,46.45332064,8.71971852,47.2646219656,6.03332064,1.75971852,6.284709,40.42,6.96,41.0148509689,137.03,51.54332064,4.68971852,51.7562301795,6.03332064,1.75971852,6.284709,45.51,2.93,45.6042212958,137.5,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,137.5
2020-09-13 19:30:00,43.77858528,9.55750404,44.8097133733,6.12858528,1.78750404,6.383943,37.65,7.77,38.4434051562,136.9,48.90858528,3.87750404,49.062050015,6.12858528,1.78750404,6.383943,42.78,2.09,42.8310226355,137.36,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,137.36
2020-09-13 20:00:00,43.94325056,9.63344808,44.9868046397,6.18325056,1.80344808,6.440886,37.76,7.83,38.5632791655,136.9,48.42325056,3.60344808,48.5571419347,6.18325056,1.80344808,6.440886,42.24,1.8,42.2783348773,137.47,6.18325056,1.80344808,6.440886,6.18325056,1.80344808,6.440886,0.0,0.0,0.0,137.47
2020-09-13 20:30:00,43.78738656,9.70382108,44.8497420874,6.04738656,1.76382108,6.299361,37.74,7.94,38.5661924488,137.55,48.45738656,4.05382108,48.6266570676,6.04738656,1.76382108,6.299361,42.41,2.29,42.47178122,138.02,6.04738656,1.76382108,6.299361,6.04738656,1.76382108,6.299361,0.0,0.0,0.0,138.02
2020-09-13 21:00:00,41.43209184,11.02811012,42.874671393,6.06209184,1.76811012,6.314679,35.37,9.26,36.5620636726,138.01,45.22209184,2.12811012,45.2721376022,6.06209184,1.76811012,6.314679,39.16,0.36,39.1616547148,138.7,6.06209184,1.76811012,6.314679,6.06209184,1.76811012,6.314679,0.0,0.0,0.0,138.7
2020-09-13 21:30:00,40.43824576,11.40657168,42.0162063689,5.98824576,1.7465716800000002,6.237756,34.45,9.66,35.7787380996,138.24,44.77824576,2.40657168,44.8428687819,5.98824576,1.7465716800000002,6.237756,38.79,0.66,38.7956144429,138.82,5.98824576,1.7465716800000002,6.237756,5.98824576,1.7465716800000002,6.237756,0.0,0.0,0.0,138.82
2020-09-13 22:00:00,36.87150336,11.50668848,38.6252720353,5.13150336,1.49668848,5.345316,31.74,10.01,33.2810411496,138.64,41.46150336,2.55668848,41.5402565815,5.13150336,1.49668848,5.345316,36.33,1.06,36.3454605143,139.13,5.13150336,1.49668848,5.345316,5.13150336,1.49668848,5.345316,0.0,0.0,0.0,139.13
2020-09-13 22:30:00,35.18664832,2.95610576,35.310604374,5.02664832,1.46610576,5.236092,30.16,1.49,30.1967829412,137.72,37.76664832,11.74610576,39.5511153553,5.02664832,1.46610576,5.236092,32.74,10.28,34.3159729572,136.86,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,136.86
2020-09-13 23:00:00,33.02812704,2.9782037199999998,33.162130106,4.82812704,1.40820372,5.029299,28.2,1.57,28.2436700873,138.0,35.33812704,12.70820372,37.5537170528,4.82812704,1.40820372,5.029299,30.51,11.3,32.5353669105,137.11,4.82812704,1.40820372,5.029299,4.82812704,1.40820372,5.029299,0.0,0.0,0.0,137.11
2020-09-13 23:30:00,31.51835712,2.96785416,31.6577793577,4.51835712,1.31785416,4.706622,27.0,1.65,27.0503696832,137.17,33.26835712,12.64785416,35.5914568445,4.51835712,1.31785416,4.706622,28.75,11.33,30.9019643389,136.38,4.51835712,1.31785416,4.706622,4.51835712,1.31785416,4.706622,0.0,0.0,0.0,136.38
2020-09-14 00:00:00,30.18792736,2.65314548,30.3042924225,4.70792736,1.37314548,4.904091,25.48,1.28,25.5121304481,137.31,33.77792736,10.44314548,35.3554474481,4.70792736,1.37314548,4.904091,29.07,9.07,30.4520902402,136.23,4.70792736,1.37314548,4.904091,4.70792736,1.37314548,4.904091,0.0,0.0,0.0,136.23
2020-09-14 00:30:00,28.5947504,2.7930522,28.7308351955,4.8447504,1.4130522,5.046615,23.75,1.38,23.7900588482,137.62,31.7247504,10.8030522,33.5136647471,4.8447504,1.4130522,5.046615,26.88,9.39,28.472908176,136.64,4.8447504,1.4130522,5.046615,4.8447504,1.4130522,5.046615,0.0,0.0,0.0,136.64
2020-09-14 01:00:00,28.03592928,3.03589604,28.1998226122,4.78592928,1.39589604,4.985343,23.25,1.6400000000000001,23.307769091,138.01,31.05592928,11.16589604,33.002242012,4.78592928,1.39589604,4.985343,26.27,9.77,28.0279467675,137.03,4.78592928,1.39589604,4.985343,4.78592928,1.39589604,4.985343,0.0,0.0,0.0,137.03
2020-09-14 01:30:00,28.35203328,2.9055930400000003,28.500530907799998,4.68203328,1.36559304,4.877118,23.67,1.54,23.7200442664,138.22,31.42203328,11.04559304,33.3068956983,4.68203328,1.36559304,4.877118,26.74,9.68,28.4381785633,137.24,4.68203328,1.36559304,4.877118,4.68203328,1.36559304,4.877118,0.0,0.0,0.0,137.24
2020-09-14 02:00:00,28.199016,2.952213,28.3531314843,4.979016,1.452213,5.186475,23.22,1.5,23.2683991714,138.56,31.549016,10.982213,33.4058290265,4.979016,1.452213,5.186475,26.57,9.53,28.2273944954,137.55,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,137.55
2020-09-14 02:30:00,29.58647904,2.59563972,29.7001193186,4.47647904,1.30563972,4.662999,25.11,1.29,25.1431143656,138.84,33.78647904,10.10563972,35.2654238606,4.47647904,1.30563972,4.662999,29.31,8.8,30.6025505473,137.76,4.47647904,1.30563972,4.662999,4.47647904,1.30563972,4.662999,0.0,0.0,0.0,137.76
2020-09-14 03:00:00,28.7901552,2.4333786,28.8928082375,4.6401552,1.3533786,4.833495,24.15,1.08,24.1741370063,139.06,33.2301552,9.7533786,34.631944917,4.6401552,1.3533786,4.833495,28.59,8.4,29.7984580138,137.95,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,137.95
2020-09-14 03:30:00,29.07535008,2.44156044,29.1776832469,4.56535008,1.33156044,4.755573,24.51,1.11,24.5351217645,139.67,33.65535008,9.75156044,35.0396278522,4.56535008,1.33156044,4.755573,29.09,8.42,30.2840634658,138.56,4.56535008,1.33156044,4.755573,4.56535008,1.33156044,4.755573,0.0,0.0,0.0,138.56
2020-09-14 04:00:00,29.06133408,2.29622244,29.1519086168,4.5813340799999995,1.33622244,4.772223,24.48,0.96,24.4988162979,139.51,34.05133408,9.20622244,35.2738980585,4.5813340799999995,1.33622244,4.772223,29.47,7.87,30.5027506956,138.35,4.5813340799999995,1.33622244,4.772223,4.5813340799999995,1.33622244,4.772223,0.0,0.0,0.0,138.35
2020-09-14 04:30:00,29.57473056,1.83221308,29.6314308205,4.70473056,1.37221308,4.900761,24.87,0.46,24.8742537577,139.18,35.48473056,7.90221308,36.3539691709,4.70473056,1.37221308,4.900761,30.78,6.53,31.4650488638,137.93,4.70473056,1.37221308,4.900761,4.70473056,1.37221308,4.900761,0.0,0.0,0.0,137.93
2020-09-14 05:00:00,31.07371168,1.76274924,31.1236701315,4.60371168,1.34274924,4.795533,26.47,0.42,26.4733318643,139.49,37.86371168,7.02274924,38.5094750558,4.60371168,1.34274924,4.795533,33.26,5.68,33.7415174525,138.17,4.60371168,1.34274924,4.795533,4.60371168,1.34274924,4.795533,0.0,0.0,0.0,138.17
2020-09-14 05:30:00,32.52075456,1.75522008,32.5680867519,4.6807545600000005,1.36522008,4.875786,27.84,0.39,27.842731547,137.97,40.17075456,5.91522008,40.6039326976,4.6807545600000005,1.36522008,4.875786,35.49,4.55,35.7804779174,136.51,4.6807545600000005,1.36522008,4.875786,4.6807545600000005,1.36522008,4.875786,0.0,0.0,0.0,136.51
2020-09-14 06:00:00,33.78240288,2.19445084,33.8536018591,4.71240288,1.37445084,4.908753,29.07,0.8200000000000001,29.0815628879,137.91,41.55240288,5.08445084,41.8623198765,4.71240288,1.37445084,4.908753,36.84,3.71,37.0263379232,136.44,4.71240288,1.37445084,4.908753,4.71240288,1.37445084,4.908753,0.0,0.0,0.0,136.44
2020-09-14 06:30:00,37.27562944,3.64664192,37.4535785666,4.92562944,1.43664192,5.130864,32.35,2.21,32.4254005372,137.47,45.37562944,3.52664192,45.5124702725,4.92562944,1.43664192,5.130864,40.45,2.09,40.5039578313,135.96,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,135.96
2020-09-14 07:00:00,37.14538976,1.9532386800000001,37.1967084802,4.84538976,1.41323868,5.047281,32.3,0.54,32.3045136165,137.51,40.91538976,9.12323868,41.9201932632,4.84538976,1.41323868,5.047281,36.07,7.71,36.8848071704,136.43,4.84538976,1.41323868,5.047281,4.84538976,1.41323868,5.047281,0.0,0.0,0.0,136.43
2020-09-14 07:30:00,42.90407968,3.74827324,43.0675005714,6.23407968,1.81827324,6.493833,36.67,1.9300000000000002,36.7207543496,137.16,47.22407968,8.40827324,47.9667880987,6.23407968,1.81827324,6.493833,40.99,6.59,41.5163606305,136.07,6.23407968,1.81827324,6.493833,6.23407968,1.81827324,6.493833,0.0,0.0,0.0,136.07
2020-09-14 08:00:00,46.70515808,5.55025444,47.0337869582,6.75515808,1.9702544400000002,7.036623,39.95,3.58,40.1100847668,136.82,51.67515808,6.62025444,52.0975021613,6.75515808,1.9702544400000002,7.036623,44.92,4.65,45.1600365367,135.62,6.75515808,1.9702544400000002,7.036623,6.75515808,1.9702544400000002,7.036623,0.0,0.0,0.0,135.62
2020-09-14 08:30:00,48.22434816,6.86293488,48.7102415373,7.48434816,2.18293488,7.796196,40.74,4.68,41.0079260631,137.57,53.76434816,5.2629348799999995,54.0213255726,7.48434816,2.18293488,7.796196,46.28,3.08,46.3823759633,136.35,7.48434816,2.18293488,7.796196,7.48434816,2.18293488,7.796196,0.0,0.0,0.0,136.35
2020-09-14 09:00:00,47.31199968,7.73433324,47.9400169419,8.31199968,2.42433324,8.658333,39.0,5.31,39.3598285057,137.57,53.02199968,4.52433324,53.2146788145,8.31199968,2.42433324,8.658333,44.71,2.1,44.7592906557,136.31,8.31199968,2.42433324,8.658333,8.31199968,2.42433324,8.658333,0.0,0.0,0.0,136.31
2020-09-14 09:30:00,47.49318816,7.84092988,48.1360894027,8.64318816,2.5209298799999997,9.003321,38.85,5.32,39.2125604877,137.62,53.00318816,4.89092988,53.2283679086,8.64318816,2.5209298799999997,9.003321,44.36,2.37,44.423265301,136.47,8.64318816,2.5209298799999997,9.003321,8.64318816,2.5209298799999997,9.003321,0.0,0.0,0.0,136.47
2020-09-14 10:00:00,45.58683296,8.64407628,46.3991313934,10.19683296,2.9740762800000002,10.621701,35.39,5.67,35.8413308905,137.78,50.03683296,5.77407628,50.3688853317,10.19683296,2.9740762800000002,10.621701,39.84,2.8,39.9382723712,136.73,10.19683296,2.9740762800000002,10.621701,10.19683296,2.9740762800000002,10.621701,0.0,0.0,0.0,136.73
2020-09-14 10:30:00,42.80214816,8.28395988,43.596420477,9.68214816,2.82395988,10.085571,33.12,5.46,33.5670374028,137.54,46.38214816,6.57395988,46.8457107582,9.68214816,2.82395988,10.085571,36.7,3.75,36.8910897101,136.5,9.68214816,2.82395988,10.085571,9.68214816,2.82395988,10.085571,0.0,0.0,0.0,136.5
2020-09-14 11:00:00,42.26720256,9.20293408,43.2574896166,10.22720256,2.98293408,10.653336,32.04,6.22,32.6381678407,137.38,46.22720256,5.15293408,46.5135140164,10.22720256,2.98293408,10.653336,36.0,2.17,36.065342089,136.16,10.22720256,2.98293408,10.653336,10.22720256,2.98293408,10.653336,0.0,0.0,0.0,136.16
2020-09-14 11:30:00,40.71991936,8.80372648,41.6607421036,10.70991936,3.12372648,11.156166,30.01,5.68,30.5427978417,137.56,44.12991936,6.73372648,44.640708496,10.70991936,3.12372648,11.156166,33.42,3.61,33.6144091128,136.56,10.70991936,3.12372648,11.156166,10.70991936,3.12372648,11.156166,0.0,0.0,0.0,136.56
2020-09-14 12:00:00,40.410808,8.811069,41.3602265484,11.180808,3.261069,11.646675,29.23,5.55,29.7522335296,137.75,43.030808,7.181069,43.6258889779,11.180808,3.261069,11.646675,31.85,3.92,32.0903240869,136.86,11.180808,3.261069,11.646675,11.180808,3.261069,11.646675,0.0,0.0,0.0,136.86
2020-09-14 12:30:00,40.98847008,8.52622044,41.8658705211,11.43847008,3.33622044,11.915073,29.55,5.19,30.0023099111,137.63,44.32847008,7.40622044,44.9429122425,11.43847008,3.33622044,11.915073,32.89,4.07,33.1408660116,136.62,11.43847008,3.33622044,11.915073,11.43847008,3.33622044,11.915073,0.0,0.0,0.0,136.62
2020-09-14 13:00:00,40.05215648,8.97104564,41.0445477326,11.35215648,3.31104564,11.825163,28.7,5.66,29.2527879013,137.44,43.44215648,6.31104564,43.8981805626,11.35215648,3.31104564,11.825163,32.09,3.0,32.2299255351,136.34,11.35215648,3.31104564,11.825163,11.35215648,3.31104564,11.825163,0.0,0.0,0.0,136.34
2020-09-14 13:30:00,40.89270496,9.06412228,41.8852197279,12.32270496,3.59412228,12.836151,28.57,5.47,29.0889291656,137.22,45.24270496,6.73412228,45.7411276094,12.32270496,3.59412228,12.836151,32.92,3.14,33.0694118484,136.03,12.32270496,3.59412228,12.836151,12.32270496,3.59412228,12.836151,0.0,0.0,0.0,136.03
2020-09-14 14:00:00,39.83714016,8.54041588,40.7423175523,12.68714016,3.70041588,13.215771,27.15,4.84,27.5780365508,137.56,42.40714016,8.25041588,43.2022557136,12.68714016,3.70041588,13.215771,29.72,4.55,30.0662751268,136.68,12.68714016,3.70041588,13.215771,12.68714016,3.70041588,13.215771,0.0,0.0,0.0,136.68
2020-09-14 14:30:00,40.89659104,9.01400572,41.8781978816,12.35659104,3.60400572,12.871449,28.54,5.41,29.0482305829,137.36,44.91659104,8.24400572,45.6668783799,12.35659104,3.60400572,12.871449,32.56,4.64,32.8889525525,136.52,12.35659104,3.60400572,12.871449,12.35659104,3.60400572,12.871449,0.0,0.0,0.0,136.52
2020-09-14 15:00:00,41.44095712,8.66402916,42.3369617274,11.91095712,3.47402916,12.407247,29.53,5.19,29.9826116274,137.14,45.31095712,7.04402916,45.8552197894,11.91095712,3.47402916,12.407247,33.4,3.5700000000000003,33.5902500735,135.98,11.91095712,3.47402916,12.407247,11.91095712,3.47402916,12.407247,0.0,0.0,0.0,135.98
2020-09-14 15:30:00,41.36244608,8.09321344,42.146791687,11.46244608,3.34321344,11.940048,29.9,4.75,30.2749483897,137.14,44.70244608,7.90321344,45.3956987854,11.46244608,3.34321344,11.940048,33.24,4.5600000000000005,33.5513218816,136.14,11.46244608,3.34321344,11.940048,11.46244608,3.34321344,11.940048,0.0,0.0,0.0,136.14
2020-09-14 16:00:00,42.08270656,7.94745608,42.8265834448,10.72270656,3.12745608,11.169486,31.36,4.82,31.7282523944,136.88,44.43270656,7.69745608,45.0945256362,10.72270656,3.12745608,11.169486,33.71,4.57,34.0183626884,136.01,10.72270656,3.12745608,11.169486,10.72270656,3.12745608,11.169486,0.0,0.0,0.0,136.01
2020-09-14 16:30:00,45.96197824,8.55016032,46.7504939571,9.77197824,2.85016032,10.179144,36.19,5.7,36.636131073,136.92,49.62197824,5.83016032,49.9633014703,9.77197824,2.85016032,10.179144,39.85,2.98,39.9612674974,135.79,9.77197824,2.85016032,10.179144,9.77197824,2.85016032,10.179144,0.0,0.0,0.0,135.79
2020-09-14 17:00:00,48.82805312,8.03193216,49.484247046,8.81805312,2.5719321600000002,9.185472,40.01,5.46,40.3808333247,136.95,52.63805312,6.35193216,53.019917752,8.81805312,2.5719321600000002,9.185472,43.82,3.7800000000000002,43.9827329756,136.08,8.81805312,2.5719321600000002,9.185472,8.81805312,2.5719321600000002,9.185472,0.0,0.0,0.0,136.08
