Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-14 17:30:00,49.84461728,5.99093004,50.2033576022,8.09461728,2.36093004,8.431893,41.75,3.63,41.9075100668,137.84,55.87461728,9.14093004,56.6173953673,8.09461728,2.36093004,8.431893,47.78,6.78,48.2586448214,138.15,8.09461728,2.36093004,8.431893,8.09461728,2.36093004,8.431893,0.0,0.0,0.0,138.15
2020-09-14 18:00:00,50.25511776,5.98524268,50.6102755477,7.11511776,2.07524268,7.411581,43.14,3.91,43.316829293,137.8,55.22511776,7.81524268,55.7753677689,7.11511776,2.07524268,7.411581,48.11,5.74,48.4512094792,138.38,7.11511776,2.07524268,7.411581,7.11511776,2.07524268,7.411581,0.0,0.0,0.0,138.38
2020-09-14 18:30:00,50.07426944,6.19291192,50.4557689268,6.28426944,1.83291192,6.546114,43.79,4.36,44.0065188353,138.03,56.03426944,7.63291192,56.5517523694,6.28426944,1.83291192,6.546114,49.75,5.8,50.086949398,138.4,6.28426944,1.83291192,6.546114,6.28426944,1.83291192,6.546114,0.0,0.0,0.0,138.4
2020-09-14 19:00:00,49.2007632,6.4589726,49.6229123139,6.0307632,1.7589725999999999,6.282045,43.17,4.7,43.4250952791,138.03,55.2407632,7.5089726,55.7487810488,6.0307632,1.7589725999999999,6.282045,49.21,5.75,49.5447938738,138.37,6.0307632,1.7589725999999999,6.282045,6.0307632,1.7589725999999999,6.282045,0.0,0.0,0.0,138.37
2020-09-14 19:30:00,48.89949472,6.90568596,49.3847049444,5.77949472,1.68568596,6.020307,43.12,5.22,43.434810924,137.72,55.11949472,6.63568596,55.5174839699,5.77949472,1.68568596,6.020307,49.34,4.95,49.5876809298,138.11,5.77949472,1.68568596,6.020307,5.77949472,1.68568596,6.020307,0.0,0.0,0.0,138.11
2020-09-14 20:00:00,50.82931488,6.31146684,51.2196628732,5.79931488,1.69146684,6.040953,45.03,4.62,45.2663815651,137.38,57.19931488,7.57146684,57.6982558909,5.79931488,1.69146684,6.040953,51.4,5.88,51.7352336421,137.76,5.79931488,1.69146684,6.040953,5.79931488,1.69146684,6.040953,0.0,0.0,0.0,137.76
2020-09-14 20:30:00,50.49245184,6.12321512,50.8623776108,5.70245184,1.66321512,5.940054,44.79,4.46,45.0115063067,137.55,57.30245184,8.72321512,57.9626213081,5.70245184,1.66321512,5.940054,51.6,7.06,52.0807411622,137.79,5.70245184,1.66321512,5.940054,5.70245184,1.66321512,5.940054,0.0,0.0,0.0,137.79
2020-09-14 21:00:00,47.34123296,7.72202628,47.9668847023,5.80123296,1.6920262799999999,6.042951,41.54,6.03,41.9753796886,138.17,53.00123296,6.18202628,53.3605485748,5.80123296,1.6920262799999999,6.042951,47.2,4.49,47.4130794191,138.67,5.80123296,1.6920262799999999,6.042951,5.80123296,1.6920262799999999,6.042951,0.0,0.0,0.0,138.67
2020-09-14 21:30:00,44.08234176,9.25859968,45.0441397196,5.89234176,1.71859968,6.137856,38.19,7.54,38.9272102776,138.53,49.10234176,4.1385996800000004,49.2764444093,5.89234176,1.71859968,6.137856,43.21,2.42,43.2777136642,139.1,5.89234176,1.71859968,6.137856,5.89234176,1.71859968,6.137856,0.0,0.0,0.0,139.1
2020-09-14 22:00:00,42.59793632,9.48356476,43.6408315604,5.73793632,1.67356476,5.977017,36.86,7.8100000000000005,37.6783186992,138.9,48.00793632,4.45356476,48.2140662958,5.73793632,1.67356476,5.977017,42.27,2.7800000000000002,42.3613184403,139.45,5.73793632,1.67356476,5.977017,5.73793632,1.67356476,5.977017,0.0,0.0,0.0,139.45
2020-09-14 22:30:00,41.6699648,8.1954064,42.4682310968,5.2299648,1.5254064,5.44788,36.44,6.67,37.0454113218,138.42,50.1199648,8.2254064,50.7904339615,5.2299648,1.5254064,5.44788,44.89,6.7,45.3872460059,138.6,5.2299648,1.5254064,5.44788,5.2299648,1.5254064,5.44788,0.0,0.0,0.0,138.6
2020-09-14 23:00:00,37.00947616,6.85151388,37.6383390718,4.35947616,1.27151388,4.541121,32.65,5.58,33.1233890174,138.92,41.85947616,6.22151388,42.3192979543,4.35947616,1.27151388,4.541121,37.5,4.95,37.8252891595,138.92,4.35947616,1.27151388,4.541121,4.35947616,1.27151388,4.541121,0.0,0.0,0.0,138.92
2020-09-14 23:30:00,35.17968576,1.73699168,35.2225415078,4.54968576,1.32699168,4.739256,30.63,0.41000000000000003,30.6327439189,138.33,38.46968576,9.84699168,39.709947968,4.54968576,1.32699168,4.739256,33.92,8.52,34.9736586591,137.32,4.54968576,1.32699168,4.739256,4.54968576,1.32699168,4.739256,0.0,0.0,0.0,137.32
2020-09-15 00:00:00,33.12680864,1.4961525199999999,33.1605778453,4.54680864,1.32615252,4.736259,28.58,0.17,28.5805055938,138.96,35.78680864,10.62615252,37.3310968231,4.54680864,1.32615252,4.736259,31.24,9.3,32.5949014418,138.05,4.54680864,1.32615252,4.736259,4.54680864,1.32615252,4.736259,0.0,0.0,0.0,138.05
2020-09-15 00:30:00,31.01845696,1.83538328,31.0727099553,4.5784569600000005,1.33538328,4.769226,26.44,0.5,26.4447272627,138.92,33.09845696,11.42538328,35.0149573215,4.5784569600000005,1.33538328,4.769226,28.52,10.09,30.2522478504,138.09,4.5784569600000005,1.33538328,4.769226,4.5784569600000005,1.33538328,4.769226,0.0,0.0,0.0,138.09
2020-09-15 01:00:00,31.26664896,1.65943928,31.3106543514,4.38664896,1.27943928,4.569426,26.88,0.38,26.8826858777,137.12,33.48664896,10.93943928,35.228212988,4.38664896,1.27943928,4.569426,29.1,9.66,30.6614676752,136.28,4.38664896,1.27943928,4.569426,4.38664896,1.27943928,4.569426,0.0,0.0,0.0,136.28
2020-09-15 01:30:00,30.28762784,2.23055812,30.3696524462,4.52762784,1.32055812,4.716279,25.76,0.91,25.7760683581,136.57,32.37762784,11.46055812,34.3461086146,4.52762784,1.32055812,4.716279,27.85,10.14,29.6385239174,135.76,4.52762784,1.32055812,4.716279,4.52762784,1.32055812,4.716279,0.0,0.0,0.0,135.76
2020-09-15 02:00:00,29.51585984,2.35295912,29.6094984543,4.29585984,1.2529591199999999,4.474854,25.22,1.1,25.2439774996,136.36,31.62585984,11.54295912,33.6665251528,4.29585984,1.2529591199999999,4.474854,27.33,10.29,29.2029621785,135.55,4.29585984,1.2529591199999999,4.474854,4.29585984,1.2529591199999999,4.474854,0.0,0.0,0.0,135.55
2020-09-15 02:30:00,28.97864672,2.5600219600000003,29.0915052577,4.62864672,1.35002196,4.821507,24.35,1.21,24.3800451189,136.63,31.08864672,11.83002196,33.2633939106,4.62864672,1.35002196,4.821507,26.46,10.48,28.4598313417,135.81,4.62864672,1.35002196,4.821507,4.62864672,1.35002196,4.821507,0.0,0.0,0.0,135.81
2020-09-15 03:00:00,28.57099456,2.61529008,28.6904421777,4.44099456,1.29529008,4.626036,24.13,1.32,24.1660774641,136.73,30.68099456,11.88529008,32.9026373939,4.44099456,1.29529008,4.626036,26.24,10.59,28.2963902291,135.91,4.44099456,1.29529008,4.626036,4.44099456,1.29529008,4.626036,0.0,0.0,0.0,135.91
2020-09-15 03:30:00,28.5146608,2.6926094,28.6415087927,4.5346608,1.3226094,4.723605,23.98,1.37,24.0191028142,136.5,30.6046608,11.9526094,32.8558995334,4.5346608,1.3226094,4.723605,26.07,10.63,28.1538949348,135.68,4.5346608,1.3226094,4.723605,4.5346608,1.3226094,4.723605,0.0,0.0,0.0,135.68
2020-09-15 04:00:00,28.13115424,2.79200332,28.2693671916,4.60115424,1.3420033199999999,4.792869,23.53,1.45,23.5746346737,136.54,30.23115424,12.06200332,32.5486499071,4.60115424,1.3420033199999999,4.792869,25.63,10.72,27.7815640308,135.72,4.60115424,1.3420033199999999,4.792869,4.60115424,1.3420033199999999,4.792869,0.0,0.0,0.0,135.72
2020-09-15 04:30:00,28.53524032,2.90361176,28.6825888192,4.43524032,1.29361176,4.620042,24.1,1.6099999999999999,24.1537181403,136.54,31.01524032,10.98361176,32.9026573304,4.43524032,1.29361176,4.620042,26.58,9.69,28.2912088819,135.72,4.43524032,1.29361176,4.620042,4.43524032,1.29361176,4.620042,0.0,0.0,0.0,135.72
2020-09-15 05:00:00,29.9747408,5.9492994,30.5594379755,4.4547408,1.2992994,4.640355,25.52,4.65,25.9401792592,136.92,35.0247408,3.8292994,35.233450044,4.4547408,1.2992994,4.640355,30.57,2.5300000000000002,30.6745138511,136.58,4.4547408,1.2992994,4.640355,4.4547408,1.2992994,4.640355,0.0,0.0,0.0,136.58
2020-09-15 05:30:00,33.78649888,3.63647884,33.981634524,4.61649888,1.34647884,4.808853,29.17,2.29,29.2597505116,136.48,42.67649888,4.82647884,42.9485559088,4.61649888,1.34647884,4.808853,38.06,3.48,38.2187650245,135.7,4.61649888,1.34647884,4.808853,4.61649888,1.34647884,4.808853,0.0,0.0,0.0,135.7
2020-09-15 06:00:00,37.02763776,3.50097768,37.1927789067,4.59763776,1.34097768,4.789206,32.43,2.16,32.5018537933,136.32,48.31763776,9.62097768,49.2661885092,4.59763776,1.34097768,4.789206,43.72,8.28,44.4971549652,135.54,4.59763776,1.34097768,4.789206,4.59763776,1.34097768,4.789206,0.0,0.0,0.0,135.54
2020-09-15 06:30:00,37.34530016,12.56279588,39.4017167692,4.53530016,1.32279588,4.724271,32.81,11.24,34.6818929703,137.49,47.06530016,13.38279588,48.9309892064,4.53530016,1.32279588,4.724271,42.53,12.06,44.2068377064,138.33,4.53530016,1.32279588,4.724271,4.53530016,1.32279588,4.724271,0.0,0.0,0.0,138.33
2020-09-15 07:00:00,39.37438112,10.41086116,40.727483579,4.49438112,1.31086116,4.681647,34.88,9.1,36.0475297351,137.94,47.24438112,10.17086116,48.3267830933,4.49438112,1.31086116,4.681647,42.75,8.86,43.6584711139,138.1,4.49438112,1.31086116,4.681647,4.49438112,1.31086116,4.681647,0.0,0.0,0.0,138.1
2020-09-15 07:30:00,44.60708704,2.49123372,44.6765985684,5.86708704,1.71123372,6.111549,38.74,0.78,38.7478515533,137.67,51.79708704,4.24123372,51.9704366856,5.86708704,1.71123372,6.111549,45.93,2.5300000000000002,45.9996282594,137.1,5.86708704,1.71123372,6.111549,5.86708704,1.71123372,6.111549,0.0,0.0,0.0,137.1
2020-09-15 08:00:00,49.14521824,3.51610532,49.2708379519,6.53521824,1.90610532,6.807519,42.61,1.6099999999999999,42.6404057204,137.08,58.64521824,8.03610532,59.1932480198,6.53521824,1.90610532,6.807519,52.11,6.13,52.4693148421,136.24,6.53521824,1.90610532,6.807519,6.53521824,1.90610532,6.807519,0.0,0.0,0.0,136.24
2020-09-15 08:30:00,50.42400864,5.31200252,50.7030375628,7.34400864,2.14200252,7.650009,43.08,3.17,43.1964732357,137.26,60.24400864,10.50200252,61.1525357933,7.34400864,2.14200252,7.650009,52.9,8.36,53.5565084747,136.43,7.34400864,2.14200252,7.650009,7.34400864,2.14200252,7.650009,0.0,0.0,0.0,136.43
2020-09-15 09:00:00,50.16158016,6.32671088,50.5589892572,8.25158016,2.40671088,8.595396,41.91,3.92,42.0929269593,137.36,60.43158016,12.14671088,61.6402341481,8.25158016,2.40671088,8.595396,52.18,9.74,53.0812584629,136.43,8.25158016,2.40671088,8.595396,8.25158016,2.40671088,8.595396,0.0,0.0,0.0,136.43
2020-09-15 09:30:00,50.5805008,6.5547294,51.0034463413,8.6905008,2.5347294,9.052605,41.89,4.02,42.0824488356,137.65,59.9505008,11.7547294,61.0920306541,8.6905008,2.5347294,9.052605,51.26,9.22,52.0825882613,136.92,8.6905008,2.5347294,9.052605,8.6905008,2.5347294,9.052605,0.0,0.0,0.0,136.92
2020-09-15 10:00:00,50.67289728,7.7920950399999995,51.2685016737,9.81289728,2.86209504,10.221768,40.86,4.93,41.1563421601,137.58,61.73289728,14.09209504,63.3209108368,9.81289728,2.86209504,10.221768,51.92,11.23,53.1206108775,136.59,9.81289728,2.86209504,10.221768,9.81289728,2.86209504,10.221768,0.0,0.0,0.0,136.59
2020-09-15 10:30:00,48.49347584,7.85309712,49.1252311284,10.67347584,3.11309712,11.118204,37.82,4.74,38.1158759574,137.82,58.63347584,13.63309712,60.1975566461,10.67347584,3.11309712,11.118204,47.96,10.52,49.1002240321,136.98,10.67347584,3.11309712,11.118204,10.67347584,3.11309712,11.118204,0.0,0.0,0.0,136.98
2020-09-15 11:00:00,49.95136736,9.37456548,50.8234353332,11.26136736,3.28456548,11.730591,38.69,6.09,39.1663656726,137.68,61.90136736,16.77456548,64.1339639199,11.26136736,3.28456548,11.730591,50.64,13.49,52.4060082433,136.4,11.26136736,3.28456548,11.730591,11.26136736,3.28456548,11.730591,0.0,0.0,0.0,136.4
2020-09-15 11:30:00,50.43097728,9.42153504,51.3034968781,11.73097728,3.42153504,12.219768,38.7,6.0,39.1623543725,137.68,62.39097728,16.47153504,64.528641025,11.73097728,3.42153504,12.219768,50.66,13.05,52.3138423364,136.6,11.73097728,3.42153504,12.219768,11.73097728,3.42153504,12.219768,0.0,0.0,0.0,136.6
2020-09-15 12:00:00,51.35344448,9.96850464,52.3120191229,12.06344448,3.5185046399999997,12.566088,39.29,6.45,39.8159088807,137.6,63.78344448,17.45850464,66.1296240273,12.06344448,3.5185046399999997,12.566088,51.72,13.94,53.5656793105,136.42,12.06344448,3.5185046399999997,12.566088,12.06344448,3.5185046399999997,12.566088,0.0,0.0,0.0,136.42
2020-09-15 12:30:00,51.82877888,10.31589384,52.8454348635,12.32877888,3.59589384,12.842478,39.5,6.72,40.0675479659,137.74,64.61877888,18.40589384,67.189013328,12.32877888,3.59589384,12.842478,52.29,14.81,54.3468508747,136.58,12.32877888,3.59589384,12.842478,12.32877888,3.59589384,12.842478,0.0,0.0,0.0,136.58
2020-09-15 13:00:00,46.64370368,7.34608024,47.2186402587,12.60370368,3.67608024,13.128858,34.04,3.67,34.2372677064,138.01,53.93370368,10.53608024,54.953192623,12.60370368,3.67608024,13.128858,41.33,6.86,41.8954472467,137.3,12.60370368,3.67608024,13.128858,12.60370368,3.67608024,13.128858,0.0,0.0,0.0,137.3
2020-09-15 13:30:00,47.15243616,6.20279388,47.5586678508,11.39243616,3.32279388,11.867121,35.76,2.88,35.8757857057,138.17,53.62243616,8.27279388,54.2568408435,11.39243616,3.32279388,11.867121,42.23,4.95,42.5191180529,137.69,11.39243616,3.32279388,11.867121,11.39243616,3.32279388,11.867121,0.0,0.0,0.0,137.69
2020-09-15 14:00:00,45.66153664,6.05503152,46.0612563337,11.81153664,3.44503152,12.303684,33.85,2.61,33.9504727508,138.0,52.19153664,8.11503152,52.8186542181,11.81153664,3.44503152,12.303684,40.38,4.67,40.6491488226,137.53,11.81153664,3.44503152,12.303684,11.81153664,3.44503152,12.303684,0.0,0.0,0.0,137.53
2020-09-15 14:30:00,46.303274880000004,6.11137184,46.7048405455,11.83327488,3.45137184,12.326328,34.47,2.66,34.5724818317,137.93,53.56327488,8.39137184,54.2165983554,11.83327488,3.45137184,12.326328,41.73,4.94,42.0213814623,137.37,11.83327488,3.45137184,12.326328,11.83327488,3.45137184,12.326328,0.0,0.0,0.0,137.37
2020-09-15 15:00:00,44.56785024,5.76020632,44.9385497303,11.89785024,3.47020632,12.393594,32.67,2.29,32.750160305,138.04,49.96785024,7.53020632,50.532069667,11.89785024,3.47020632,12.393594,38.07,4.06,38.2858785977,137.51,11.89785024,3.47020632,12.393594,11.89785024,3.47020632,12.393594,0.0,0.0,0.0,137.51
2020-09-15 15:30:00,45.89742208,4.69883144,46.1373207988,10.48742208,3.05883144,10.924398,35.41,1.6400000000000001,35.447957628,138.13,51.03742208,5.46883144,51.3295876653,10.48742208,3.05883144,10.924398,40.55,2.41,40.6215533923,137.78,10.48742208,3.05883144,10.924398,10.48742208,3.05883144,10.924398,0.0,0.0,0.0,137.78
2020-09-15 16:00:00,47.23788352,4.32479936,47.4354459129,8.58788352,2.50479936,8.945712,38.65,1.82,38.6928275007,137.85,51.73788352,5.18479936,51.9970262182,8.58788352,2.50479936,8.945712,43.15,2.68,43.233145849,137.59,8.58788352,2.50479936,8.945712,8.58788352,2.50479936,8.945712,0.0,0.0,0.0,137.59
2020-09-15 16:30:00,48.95856192,4.80333056,49.1936252958,9.50856192,2.77333056,9.904752,39.45,2.03,39.5021948757,138.1,53.76856192,5.8233305600000005,54.0829865092,9.50856192,2.77333056,9.904752,44.26,3.05,44.3649647808,137.78,9.50856192,2.77333056,9.904752,9.50856192,2.77333056,9.904752,0.0,0.0,0.0,137.78
2020-09-15 17:00:00,50.95085056,5.14274808,51.2097357013,8.58085056,2.50274808,8.938386,42.37,2.64,42.4521672003,137.68,56.41085056,6.93274808,56.8352624419,8.58085056,2.50274808,8.938386,47.83,4.43,48.0347145302,137.12,8.58085056,2.50274808,8.938386,8.58085056,2.50274808,8.938386,0.0,0.0,0.0,137.12
2020-09-15 17:30:00,52.65886368,4.11258524,52.8192131845,7.44886368,2.17258524,7.759233,45.21,1.94,45.2516043914,137.72,58.26886368,5.03258524,58.4857879211,7.44886368,2.17258524,7.759233,50.82,2.86,50.900412572,137.27,7.44886368,2.17258524,7.759233,7.44886368,2.17258524,7.759233,0.0,0.0,0.0,137.27
2020-09-15 18:00:00,51.64459808,3.50342444,51.7632929174,7.31459808,2.13342444,7.6193729999999995,44.33,1.37,44.3511645845,137.69,56.11459808,4.10342444,56.264431125,7.31459808,2.13342444,7.6193729999999995,48.8,1.97,48.8397471328,137.47,7.31459808,2.13342444,7.6193729999999995,7.31459808,2.13342444,7.6193729999999995,0.0,0.0,0.0,137.47
2020-09-15 18:30:00,52.89379968,3.69985824,53.0230421193,6.51379968,1.89985824,6.785208,46.38,1.8,46.4149157061,137.22,59.06379968,5.20985824,59.2931282319,6.51379968,1.89985824,6.785208,52.55,3.31,52.6541413376,136.72,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,136.72
2020-09-15 19:00:00,51.47324032,3.03636176,51.5627187198,6.43324032,1.87636176,6.701292,45.04,1.16,45.0549353567,137.46,57.32324032,4.59636176,57.5072206094,6.43324032,1.87636176,6.701292,50.89,2.7199999999999998,50.9626382755,136.94,6.43324032,1.87636176,6.701292,6.43324032,1.87636176,6.701292,0.0,0.0,0.0,136.94
2020-09-15 19:30:00,51.0551984,2.2952662,51.1067659962,6.3951984,1.8652662,6.661665,44.66,0.43,44.6620700371,137.6,56.5351984,3.3252662,56.6329061009,6.3951984,1.8652662,6.661665,50.14,1.46,50.161251978,137.23,6.3951984,1.8652662,6.661665,6.3951984,1.8652662,6.661665,0.0,0.0,0.0,137.23
2020-09-15 20:00:00,53.41368992,3.06190956,53.5013790572,6.38368992,1.86190956,6.649677,47.03,1.2,47.045306886,137.1,60.43368992,5.05190956,60.6444776344,6.38368992,1.86190956,6.649677,54.05,3.19,54.1440541519,136.43,6.38368992,1.86190956,6.649677,6.38368992,1.86190956,6.649677,0.0,0.0,0.0,136.43
2020-09-15 20:30:00,50.221592,2.387131,50.2782925071,6.401592,1.867131,6.668325,43.82,0.52,43.8230852405,137.7,55.721592,3.417131,55.8262715868,6.401592,1.867131,6.668325,49.32,1.55,49.3443502338,137.28,6.401592,1.867131,6.668325,6.401592,1.867131,6.668325,0.0,0.0,0.0,137.28
2020-09-15 21:00:00,47.55263072,3.05743396,47.6508194139,6.64263072,1.93743396,6.919407,40.91,1.12,40.9253283432,137.54,53.11263072,2.34743396,53.1644805128,6.64263072,1.93743396,6.919407,46.47,0.41000000000000003,46.4718086586,137.2,6.64263072,1.93743396,6.919407,6.64263072,1.93743396,6.919407,0.0,0.0,0.0,137.2
2020-09-15 21:30:00,44.99787584,4.12104712,45.1861910264,6.27787584,1.83104712,6.539454,38.72,2.29,38.7876591199,137.3,49.65787584,3.30104712,49.7674747705,6.27787584,1.83104712,6.539454,43.38,1.47,43.404899493,137.1,6.27787584,1.83104712,6.539454,6.27787584,1.83104712,6.539454,0.0,0.0,0.0,137.1
2020-09-15 22:00:00,42.36178176,5.02176968,42.6583957106,6.45178176,1.8817696800000001,6.720606,35.91,3.14,36.0470206813,137.82,47.11178176,4.2617696800000004,47.3041505727,6.45178176,1.8817696800000001,6.720606,40.66,2.38,40.7295961188,137.6,6.45178176,1.8817696800000001,6.720606,6.45178176,1.8817696800000001,6.720606,0.0,0.0,0.0,137.6
2020-09-15 22:30:00,39.92700768,4.38787724,40.1673923594,5.30700768,1.54787724,5.528133,34.62,2.84,34.7362922604,137.68,46.24700768,4.47787724,46.4632877004,5.30700768,1.54787724,5.528133,40.94,2.93,41.0447134233,137.28,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,137.28
2020-09-15 23:00:00,38.18775712,3.99267916,38.3959148964,5.11775712,1.49267916,5.330997,33.07,2.5,33.1643618965,138.27,45.02775712,3.35267916,45.1524015841,5.11775712,1.49267916,5.330997,39.91,1.8599999999999999,39.9533190111,137.8,5.11775712,1.49267916,5.330997,5.11775712,1.49267916,5.330997,0.0,0.0,0.0,137.8
2020-09-15 23:30:00,35.19321152,5.64510336,35.6430824851,5.2632115200000005,1.53510336,5.482512,29.93,4.11,30.2108755252,138.42,40.86321152,4.05510336,41.0639247879,5.2632115200000005,1.53510336,5.482512,35.6,2.52,35.6890795622,138.06,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,138.06
2020-09-16 00:00:00,33.8985264,5.4283202,34.3304056528,5.0685264,1.4783202,5.279715,28.83,3.95,29.0993367622,138.71,40.0585264,4.6783202,40.3307849816,5.0685264,1.4783202,5.279715,34.99,3.2,35.1360228256,138.31,5.0685264,1.4783202,5.279715,5.0685264,1.4783202,5.279715,0.0,0.0,0.0,138.31
2020-09-16 00:30:00,33.02235264,5.93901952,33.5521642631,5.00235264,1.45901952,5.210784,28.02,4.48,28.3758841272,138.88,38.49235264,3.89901952,38.6893210716,5.00235264,1.45901952,5.210784,33.49,2.44,33.5787685897,138.6,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,138.6
2020-09-16 01:00:00,30.85492,6.670185,31.5676647242,5.07492,1.480185,5.286375,25.78,5.19,26.2972336948,138.29,35.21492,5.490185,35.6403243804,5.07492,1.480185,5.286375,30.14,4.01,30.4055866577,138.11,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,138.11
2020-09-16 01:30:00,29.73813664,7.15195652,30.5860630497,5.21813664,1.52195652,5.435559,24.52,5.63,25.1580464265,136.96,33.22813664,6.59195652,33.8756985954,5.21813664,1.52195652,5.435559,28.01,5.07,28.4651541362,136.85,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,136.85
2020-09-16 02:00:00,30.21884608,7.13841344,31.0505330847,5.06884608,1.47841344,5.280048,25.15,5.66,25.7790244191,137.08,33.56884608,6.70841344,34.2325902909,5.06884608,1.47841344,5.280048,28.5,5.23,28.9759020567,136.99,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,136.99
2020-09-16 02:30:00,30.37428064,7.08999852,31.1907839499,5.07428064,1.47999852,5.285709,25.3,5.61,25.9145152376,137.23,33.68428064,6.65999852,34.3363705496,5.07428064,1.47999852,5.285709,28.61,5.18,29.0751526221,137.13,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,137.13
2020-09-16 03:00:00,30.35070432,7.11978876,31.1746153899,4.97070432,1.4497887600000001,5.177817,25.38,5.67,26.0056397729,137.14,33.68070432,6.66978876,34.3347626407,4.97070432,1.4497887600000001,5.177817,28.71,5.22,29.1806871064,137.04,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,137.04
2020-09-16 03:30:00,29.02063392,7.16685156,29.8924899331,5.44063392,1.58685156,5.667327,23.58,5.58,24.2312360395,136.97,32.37063392,6.67685156,33.0520542045,5.44063392,1.58685156,5.667327,26.93,5.09,27.4068057241,136.86,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,136.86
2020-09-16 04:00:00,28.37784704,7.68978872,29.401276387,5.10784704,1.48978872,5.320674,23.27,6.2,24.0817960294,137.03,31.63784704,7.27978872,32.4645759118,5.10784704,1.48978872,5.320674,26.53,5.79,27.1544655628,136.94,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,136.94
2020-09-16 04:30:00,29.44826656,6.54741108,30.1673498213,5.16826656,1.50741108,5.383611,24.28,5.04,24.7975805271,136.73,34.37826656,4.66741108,34.6936584675,5.16826656,1.50741108,5.383611,29.21,3.16,29.3804305619,136.41,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,136.41
2020-09-16 05:00:00,31.40722752,5.5204413599999995,31.8887004016,5.24722752,1.53044136,5.4658619999999996,26.16,3.99,26.4625338923,136.42,38.45722752,1.9204413599999999,38.5051482732,5.24722752,1.53044136,5.4658619999999996,33.21,0.39,33.212289894,135.91,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,135.91
2020-09-16 05:30:00,36.48080384,2.95065112,36.5999370333,5.35080384,1.5606511200000002,5.573754,31.13,1.3900000000000001,31.1610173133,136.16,47.42080384,8.34065112,48.1487185493,5.35080384,1.5606511200000002,5.573754,42.07,6.78,42.6128302275,135.13,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,135.13
2020-09-16 06:00:00,36.30429024,3.19375132,36.4444994111,5.46429024,1.59375132,5.691969,30.84,1.6,30.8814766486,136.53,47.11429024,7.07375132,47.6423582808,5.46429024,1.59375132,5.691969,41.65,5.48,42.008962139,135.6,5.46429024,1.59375132,5.691969,5.46429024,1.59375132,5.691969,0.0,0.0,0.0,135.6
2020-09-16 06:30:00,40.74223232,2.20731776,40.8019821346,5.4422323200000005,1.58731776,5.668992,35.3,0.62,35.3054443394,136.18,53.05223232,9.767317760000001,53.9438583192,5.4422323200000005,1.58731776,5.668992,47.61,8.18,48.3076029213,135.1,5.4422323200000005,1.58731776,5.668992,5.4422323200000005,1.58731776,5.668992,0.0,0.0,0.0,135.1
2020-09-16 07:00:00,41.29837632,3.38535976,41.4368983802,5.29837632,1.54535976,5.519142,36.0,1.8399999999999999,36.0469915527,136.5,49.38837632,4.85535976,49.6264670708,5.29837632,1.54535976,5.519142,44.09,3.31,44.2140724204,135.87,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,135.87
2020-09-16 07:30:00,45.10804544,2.97817992,45.2062530968,6.50804544,1.89817992,6.779214,38.6,1.08,38.6151058525,136.4,52.17804544,2.93817992,52.2607053835,6.50804544,1.89817992,6.779214,45.67,1.04,45.6818399367,135.96,6.50804544,1.89817992,6.779214,6.50804544,1.89817992,6.779214,0.0,0.0,0.0,135.96
2020-09-16 08:00:00,47.45580672,5.94752696,47.8270495472,7.46580672,2.17752696,7.776882,39.99,3.77,40.1673125813,137.35,55.83580672,9.35752696,56.6144912799,7.46580672,2.17752696,7.776882,48.37,7.18,48.8999928425,137.44,7.46580672,2.17752696,7.776882,7.46580672,2.17752696,7.776882,0.0,0.0,0.0,137.44
2020-09-16 08:30:00,47.80028192,5.71216556,48.1403758504,7.79028192,2.27216556,8.114877,40.01,3.44,40.1576107357,137.48,55.18028192,10.34216556,56.1411070539,7.79028192,2.27216556,8.114877,47.39,8.07,48.0722061071,137.67,7.79028192,2.27216556,8.114877,7.79028192,2.27216556,8.114877,0.0,0.0,0.0,137.67
2020-09-16 09:00:00,47.63851296,5.64456628,47.9717525793,8.51851296,2.48456628,8.873451,39.12,3.16,39.2474202974,137.57,54.61851296,10.91456628,55.6983816196,8.51851296,2.48456628,8.873451,46.1,8.43,46.8644310752,137.82,8.51851296,2.48456628,8.873451,8.51851296,2.48456628,8.873451,0.0,0.0,0.0,137.82
2020-09-16 09:30:00,47.58788288,5.91146584,47.9536445474,9.22788288,2.69146584,9.612378,38.36,3.22,38.4949087543,137.61,54.27788288,10.59146584,55.3016068354,9.22788288,2.69146584,9.612378,45.05,7.9,45.7374299672,137.98,9.22788288,2.69146584,9.612378,9.22788288,2.69146584,9.612378,0.0,0.0,0.0,137.98
2020-09-16 10:00:00,46.78951104,6.24319072,47.2041923321,9.43951104,2.75319072,9.832824,37.35,3.49,37.5126991831,137.79,53.39951104,10.37319072,54.3977101083,9.43951104,2.75319072,9.832824,43.96,7.62,44.6155354109,138.17,9.43951104,2.75319072,9.832824,9.43951104,2.75319072,9.832824,0.0,0.0,0.0,138.17
2020-09-16 10:30:00,47.93906144,6.13764292,48.3303659448,9.48906144,2.76764292,9.884439,38.45,3.37,38.5974014669,137.72,54.88906144,10.59764292,55.9027647011,9.48906144,2.76764292,9.884439,45.4,7.83,46.0702604725,138.05,9.48906144,2.76764292,9.884439,9.48906144,2.76764292,9.884439,0.0,0.0,0.0,138.05
2020-09-16 11:00:00,47.85234784,5.36901812,48.1526068803,9.80234784,2.85901812,10.210779,38.05,2.51,38.1326972558,137.49,55.50234784,12.48901812,56.8901238297,9.80234784,2.85901812,10.210779,45.7,9.63,46.7036069271,137.56,9.80234784,2.85901812,10.210779,9.80234784,2.85901812,10.210779,0.0,0.0,0.0,137.56
2020-09-16 11:30:00,47.4311184,6.0140762,47.8108785238,10.4711184,3.0540762,10.907415,36.96,2.96,37.0783386899,137.88,54.1411184,11.0840762,55.2640701253,10.4711184,3.0540762,10.907415,43.67,8.03,44.4021373359,138.25,10.4711184,3.0540762,10.907415,10.4711184,3.0540762,10.907415,0.0,0.0,0.0,138.25
2020-09-16 12:00:00,47.76425568,6.30249124,48.1782680936,10.05425568,2.93249124,10.473183,37.71,3.37,37.8602826191,137.91,54.42425568,10.602491239999999,55.44738431,10.05425568,2.93249124,10.473183,44.37,7.67,45.0280556986,138.31,10.05425568,2.93249124,10.473183,10.05425568,2.93249124,10.473183,0.0,0.0,0.0,138.31
2020-09-16 12:30:00,50.26617536,5.42638448,50.5582241959,8.45617536,2.46638448,8.808516000000001,41.81,2.96,41.9146477976,137.96,57.21617536,10.66638448,58.2019113148,8.45617536,2.46638448,8.808516000000001,48.76,8.2,49.444692334,138.31,8.45617536,2.46638448,8.808516000000001,8.45617536,2.46638448,8.808516000000001,0.0,0.0,0.0,138.31
2020-09-16 13:00:00,51.07133088,5.08955484,51.3243061943,7.7813308800000005,2.26955484,8.105553,43.29,2.8200000000000003,43.3817530766,138.09,58.69133088,11.23955484,59.7578439493,7.7813308800000005,2.26955484,8.105553,50.91,8.97,51.6941872941,138.26,7.7813308800000005,2.26955484,8.105553,7.7813308800000005,2.26955484,8.105553,0.0,0.0,0.0,138.26
2020-09-16 13:30:00,53.22171104,4.18216572,53.3857755974,7.24171104,2.11216572,7.543449,45.98,2.07,46.0265716733,137.75,63.57171104,14.21216572,65.140986322,7.24171104,2.11216572,7.543449,56.33,12.1,57.6149190748,137.71,7.24171104,2.11216572,7.543449,7.24171104,2.11216572,7.543449,0.0,0.0,0.0,137.71
2020-09-16 14:00:00,50.712941119999996,4.03044116,50.872849861,5.93294112,1.73044116,6.180147,44.78,2.3,44.8390276433,138.13,58.57294112,11.89044116,59.7676503004,5.93294112,1.73044116,6.180147,52.64,10.16,53.6115211498,138.36,5.93294112,1.73044116,6.180147,5.93294112,1.73044116,6.180147,0.0,0.0,0.0,138.36
2020-09-16 14:30:00,49.32344064,5.20475352,49.5972908108,5.91344064,1.7247535200000002,6.159834,43.41,3.48,43.5492652062,138.53,56.47344064,9.62475352,57.2877419527,5.91344064,1.7247535200000002,6.159834,50.56,7.9,51.1734657806,138.83,5.91344064,1.7247535200000002,6.159834,5.91344064,1.7247535200000002,6.159834,0.0,0.0,0.0,138.83
2020-09-16 15:00:00,48.13743648,5.8725856400000005,48.4943301115,6.07743648,1.77258564,6.330663,42.06,4.1,42.2593610931,138.5,54.55743648,8.59258564,55.2299411846,6.07743648,1.77258564,6.330663,48.48,6.82,48.9573569548,138.75,6.07743648,1.77258564,6.330663,6.07743648,1.77258564,6.330663,0.0,0.0,0.0,138.75
2020-09-16 15:30:00,47.23911488,6.80974184,47.727419358,5.9991148800000005,1.74974184,6.249078,41.24,5.06,41.549262328,138.82,52.63911488,6.83974184,53.0816209604,5.9991148800000005,1.74974184,6.249078,46.64,5.09,46.9169233859,139.3,5.9991148800000005,1.74974184,6.249078,5.9991148800000005,1.74974184,6.249078,0.0,0.0,0.0,139.3
2020-09-16 16:00:00,47.92529728,7.37279504,48.489093888,7.41529728,2.16279504,7.724268,40.51,5.21,40.8436555661,138.72,52.44529728,6.80279504,52.884659658,7.41529728,2.16279504,7.724268,45.03,4.64,45.2684271872,139.34,7.41529728,2.16279504,7.724268,7.41529728,2.16279504,7.724268,0.0,0.0,0.0,139.34
2020-09-16 16:30:00,50.05235008,7.37568544,50.5928698953,7.56235008,2.20568544,7.877448,42.49,5.17,42.8033760351,138.56,55.94235008,7.11568544,56.3930803535,7.56235008,2.20568544,7.877448,48.38,4.91,48.6285152971,138.96,7.56235008,2.20568544,7.877448,7.56235008,2.20568544,7.877448,0.0,0.0,0.0,138.96
2020-09-16 17:00:00,51.90940288,6.13857584,52.2711031135,7.70940288,2.24857584,8.030628,44.2,3.89,44.3708474113,138.21,57.68940288,9.21857584,58.4213089991,7.70940288,2.24857584,8.030628,49.98,6.97,50.4636631647,138.49,7.70940288,2.24857584,8.030628,7.70940288,2.24857584,8.030628,0.0,0.0,0.0,138.49
2020-09-16 17:30:00,53.13943328,6.53316804,53.5395335613,7.27943328,2.12316804,7.582743,45.86,4.41,46.0715497894,138.48,59.38943328,8.04316804,59.9316054969,7.27943328,2.12316804,7.582743,52.11,5.92,52.4451952041,138.82,7.27943328,2.12316804,7.582743,7.27943328,2.12316804,7.582743,0.0,0.0,0.0,138.82
2020-09-16 18:00:00,53.46231072,5.83067396,53.7793215497,6.96231072,2.03067396,7.252407,46.5,3.8,46.655010449,138.55,61.06231072,10.26067396,61.9183916182,6.96231072,2.03067396,7.252407,54.1,8.23,54.722416796,138.82,6.96231072,2.03067396,7.252407,6.96231072,2.03067396,7.252407,0.0,0.0,0.0,138.82
2020-09-16 18:30:00,54.1337392,5.7173406,54.4348206878,7.0537392,2.0573406,7.347645,47.08,3.66,47.2220499343,138.62,62.8837392,10.8673406,63.8158581192,7.0537392,2.0573406,7.347645,55.83,8.81,56.5208368657,138.7,7.0537392,2.0573406,7.347645,7.0537392,2.0573406,7.347645,0.0,0.0,0.0,138.7
2020-09-16 19:00:00,50.77018304,7.0946367200000005,51.2634895038,6.77018304,1.97463672,7.052274,44.0,5.12,44.2968892813,138.82,58.23018304,8.67463672,58.8727741753,6.77018304,1.97463672,7.052274,51.46,6.7,51.894331097,138.96,6.77018304,1.97463672,7.052274,6.77018304,1.97463672,7.052274,0.0,0.0,0.0,138.96
2020-09-16 19:30:00,49.70103232,7.32696776,50.2382032942,6.64103232,1.93696776,6.917742,43.06,5.39,43.3960332289,138.62,56.31103232,6.48696776,56.6834465401,6.64103232,1.93696776,6.917742,49.67,4.55,49.8779650748,138.83,6.64103232,1.93696776,6.917742,6.64103232,1.93696776,6.917742,0.0,0.0,0.0,138.83
2020-09-16 20:00:00,49.80455872,3.11841296,49.9020898228,6.71455872,1.95841296,6.994332,43.09,1.16,43.1056110037,138.07,55.46455872,2.63841296,55.5272770533,6.71455872,1.95841296,6.994332,48.75,0.68,48.7547423334,137.63,6.71455872,1.95841296,6.994332,6.71455872,1.95841296,6.994332,0.0,0.0,0.0,137.63
2020-09-16 20:30:00,49.24530816,3.00321488,49.3367983901,6.52530816,1.9032148800000002,6.797196,42.72,1.1,42.7341596384,138.2,54.75530816,3.2332148800000002,54.8506832242,6.52530816,1.9032148800000002,6.797196,48.23,1.33,48.2483346863,137.69,6.52530816,1.9032148800000002,6.797196,6.52530816,1.9032148800000002,6.797196,0.0,0.0,0.0,137.69
2020-09-16 21:00:00,46.18218144,4.60855292,46.4115572091,6.37218144,1.8585529200000002,6.637689,39.81,2.75,39.9048693771,138.56,50.62218144,3.9785529200000003,50.7782841093,6.37218144,1.8585529200000002,6.637689,44.25,2.12,44.3007550726,138.3,6.37218144,1.8585529200000002,6.637689,6.37218144,1.8585529200000002,6.637689,0.0,0.0,0.0,138.3
2020-09-16 21:30:00,42.81587744,5.71713092,43.1958903938,6.67587744,1.94713092,6.954039,36.14,3.77,36.3361046344,137.76,46.71587744,5.25713092,47.0107501589,6.67587744,1.94713092,6.954039,40.04,3.31,40.176581487199996,137.58,6.67587744,1.94713092,6.954039,6.67587744,1.94713092,6.954039,0.0,0.0,0.0,137.58
2020-09-16 22:00:00,40.1578768,5.7710474,40.570433288,5.3178768,1.5510473999999999,5.539455,34.84,4.22,35.0946434659,137.72,44.2278768,5.2110474,44.5338085194,5.3178768,1.5510473999999999,5.539455,38.91,3.66,39.0817566135,137.52,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,137.52
2020-09-16 22:30:00,37.56556928,6.30079104,38.0903132444,5.14556928,1.50079104,5.359968,32.42,4.8,32.7734099538,138.24,41.42556928,5.87079104,41.8395025975,5.14556928,1.50079104,5.359968,36.28,4.37,36.5422399423,138.06,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,138.06
2020-09-16 23:00:00,34.51581888,7.31461384,35.2823656886,5.29581888,1.54461384,5.516478,29.22,5.77,29.7842458357,138.99,37.90581888,7.00461384,38.5475773559,5.29581888,1.54461384,5.516478,32.61,5.46,33.0639335228,138.87,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,138.87
2020-09-16 23:30:00,32.6575072,7.6321896,33.5374878995,5.2875072,1.5421896,5.50782,27.37,6.09,28.0393473533,137.83,36.5975072,7.1121896,37.2821777014,5.2875072,1.5421896,5.50782,31.31,5.57,31.8015880107,137.61,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,137.61
2020-09-17 00:00:00,30.37142336,8.04999848,31.4201501021,5.21142336,1.51999848,5.428566,25.16,6.53,25.9935857473,137.93,33.87142336,7.70999848,34.7378381163,5.21142336,1.51999848,5.428566,28.66,6.19,29.320840711,137.8,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,137.8
2020-09-17 00:30:00,29.22227264,8.23232952,30.3597178441,5.08227264,1.48232952,5.294034,24.14,6.75,25.0659549988,138.58,32.28227264,8.04232952,33.2689673857,5.08227264,1.48232952,5.294034,27.2,6.5600000000000005,27.9798784844,138.5,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,138.5
2020-09-17 01:00:00,29.69103392,7.93030156,30.7318593331,5.04103392,1.47030156,5.251077,24.65,6.46,25.4824272784,138.8,32.89103392,7.62030156,33.7622438264,5.04103392,1.47030156,5.251077,27.85,6.15,28.5209572069,138.71,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,138.71
2020-09-17 01:30:00,29.00793696,8.26689828,30.162924491,5.09793696,1.4868982800000001,5.310351,23.91,6.78,24.8526960308,138.92,32.13793696,8.05689828,33.1324705076,5.09793696,1.4868982800000001,5.310351,27.04,6.57,27.8267227679,138.84,5.09793696,1.4868982800000001,5.310351,5.09793696,1.4868982800000001,5.310351,0.0,0.0,0.0,138.84
2020-09-17 02:00:00,28.93908576,8.07181668,30.0437166333,5.14908576,1.5018166800000001,5.363631,23.79,6.57,24.680538892,138.88,32.23908576,7.69181668,33.1439692022,5.14908576,1.5018166800000001,5.363631,27.09,6.19,27.7882025327,138.79,5.14908576,1.5018166800000001,5.363631,5.14908576,1.5018166800000001,5.363631,0.0,0.0,0.0,138.79
2020-09-17 02:30:00,28.44507968,8.31689824,29.6360144813,5.23507968,1.52689824,5.453208,23.21,6.79,24.1828079428,139.02,31.55507968,8.07689824,32.5723707886,5.23507968,1.52689824,5.453208,26.32,6.55,27.1227745631,138.93,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,138.93
2020-09-17 03:00:00,27.89210272,8.33852996,29.111861432,5.17210272,1.5085299600000002,5.387607,22.72,6.83,23.7244030483,139.05,30.98210272,8.12852996,32.0306679335,5.17210272,1.5085299600000002,5.387607,25.81,6.62,26.6454592755,138.98,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,138.98
2020-09-17 03:30:00,27.95711776,8.33249268,29.1724333525,5.11711776,1.49249268,5.330331,22.84,6.84,23.8422146622,138.86,31.28711776,7.95249268,32.281974499,5.11711776,1.49249268,5.330331,26.17,6.46,26.95552819,138.76,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,138.76
2020-09-17 04:00:00,27.87621856,8.34139708,29.0974649489,5.21621856,1.5213970799999998,5.433561,22.66,6.82,23.6640655848,139.03,31.26621856,7.88139708,32.244268374,5.21621856,1.5213970799999998,5.433561,26.05,6.36,26.8151468391,138.93,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,138.93
2020-09-17 04:30:00,27.63969504,8.44407772,28.900781831,5.25969504,1.53407772,5.478849,22.38,6.91,23.4224785196,139.03,30.98969504,8.04407772,32.0166891642,5.25969504,1.53407772,5.478849,25.73,6.51,26.5407799433,138.93,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,138.93
2020-09-17 05:00:00,27.806808,8.352819,29.0342583235,5.186808,1.512819,5.402925,22.62,6.84,23.631546712,138.84,30.996808,8.072819,32.0308056845,5.186808,1.512819,5.402925,25.81,6.5600000000000005,26.6306158397,138.76,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,138.76
2020-09-17 05:30:00,28.86718752,8.23209636,30.0180266806,5.28718752,1.54209636,5.507487,23.58,6.69,24.5106609458,137.71,32.38718752,7.90209636,33.3372620702,5.28718752,1.54209636,5.507487,27.1,6.36,27.8363000415,137.57,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,137.57
2020-09-17 06:00:00,30.0702944,8.0359192,31.1255297576,5.3002944,1.5459192,5.52114,24.77,6.49,25.6061125515,137.67,33.4802944,7.7559192,34.3669084404,5.3002944,1.5459192,5.52114,28.18,6.21,28.8561345298,137.57,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,137.57
2020-09-17 06:30:00,33.598616,6.858763,34.2915387086,5.378616,1.5687630000000001,5.6027249999999995,28.22,5.29,28.711539492,137.6,37.658616,6.348763,38.1900268482,5.378616,1.5687630000000001,5.6027249999999995,32.28,4.78,32.6319904388,137.39,5.378616,1.5687630000000001,5.6027249999999995,5.378616,1.5687630000000001,5.6027249999999995,0.0,0.0,0.0,137.39
2020-09-17 07:00:00,36.80171296,5.64216628,37.2317084905,5.32171296,1.55216628,5.543451,31.48,4.09,31.7445822149,138.61,40.94171296,4.71216628,41.21199305,5.32171296,1.55216628,5.543451,35.62,3.16,35.7598937359,138.34,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,138.34
2020-09-17 07:30:00,41.78133184,5.18955512,42.1023891563,6.82133184,1.98955512,7.105554,34.96,3.2,35.1061476098,138.49,46.35133184,4.47955512,46.5672887059,6.82133184,1.98955512,7.105554,39.53,2.49,39.6083450803,138.21,6.82133184,1.98955512,7.105554,6.82133184,1.98955512,7.105554,0.0,0.0,0.0,138.21
2020-09-17 08:00:00,45.3250176,3.8910468,45.49172964,7.3750176,2.1510468,7.68231,37.95,1.74,37.9898683862,138.45,50.8950176,3.5510468,51.0187490035,7.3750176,2.1510468,7.68231,43.52,1.4,43.5425125596,137.99,7.3750176,2.1510468,7.68231,7.3750176,2.1510468,7.68231,0.0,0.0,0.0,137.99
2020-09-17 08:30:00,46.32594624,3.11673432,46.4306722744,7.80594624,2.27673432,8.131194,38.52,0.84,38.5291577899,138.88,52.08594624,3.28673432,52.1895431883,7.80594624,2.27673432,8.131194,44.28,1.01,44.2915172465,138.44,7.80594624,2.27673432,8.131194,7.80594624,2.27673432,8.131194,0.0,0.0,0.0,138.44
2020-09-17 09:00:00,45.82951168,3.26652424,45.9457758824,8.79951168,2.56652424,9.166158,37.03,0.7000000000000001,37.0366156661,138.91,51.42951168,3.68652424,51.5614694575,8.79951168,2.56652424,9.166158,42.63,1.12,42.6447101057,138.47,8.79951168,2.56652424,9.166158,8.79951168,2.56652424,9.166158,0.0,0.0,0.0,138.47
2020-09-17 09:30:00,46.6287024,2.9225382,46.7202003103,8.8887024,2.5925382,9.259065,37.74,0.33,37.7414427387,138.84,51.7587024,3.4325381999999998,51.872397213,8.8887024,2.5925382,9.259065,42.87,0.84,42.8782287414,138.54,8.8887024,2.5925382,9.259065,8.8887024,2.5925382,9.259065,0.0,0.0,0.0,138.54
2020-09-17 10:00:00,46.70679488,2.60573184,46.7794241776,8.31679488,2.42573184,8.663328,38.39,0.18,38.3904219826,139.08,50.56679488,2.90573184,50.6502124572,8.31679488,2.42573184,8.663328,42.25,0.48,42.2527265392,138.89,8.31679488,2.42573184,8.663328,8.31679488,2.42573184,8.663328,0.0,0.0,0.0,138.89
2020-09-17 10:30:00,46.1023296,2.7215128,46.1825879144,8.0623296,2.3515128,8.39826,38.04,0.37,38.0417993791,139.2,51.3523296,3.6715128,51.4834124897,8.0623296,2.3515128,8.39826,43.29,1.32,43.3101200645,138.77,8.0623296,2.3515128,8.39826,8.0623296,2.3515128,8.39826,0.0,0.0,0.0,138.77
2020-09-17 11:00:00,43.5992416,3.4785288,43.7377872178,9.1492416,2.6685288,9.53046,34.45,0.81,34.4595211807,139.52,48.8592416,5.1985288,49.1350200103,9.1492416,2.6685288,9.53046,39.71,2.5300000000000002,39.7905139449,138.97,9.1492416,2.6685288,9.53046,9.1492416,2.6685288,9.53046,0.0,0.0,0.0,138.97
2020-09-17 11:30:00,41.07875008,3.46463544,41.2245971098,11.15875008,3.25463544,11.623698,29.92,0.21,29.9207369562,139.71,46.15875008,4.23463544,46.3525872661,11.15875008,3.25463544,11.623698,35.0,0.98,35.0137173119,139.32,11.15875008,3.25463544,11.623698,11.15875008,3.25463544,11.623698,0.0,0.0,0.0,139.32
2020-09-17 12:00:00,39.62504288,3.71897084,39.7991804859,12.06504288,3.51897084,12.567753,27.56,0.2,27.5607256799,139.39,43.89504288,4.26897084,44.102141688,12.06504288,3.51897084,12.567753,31.83,0.75,31.8388347777,139.12,12.06504288,3.51897084,12.567753,12.06504288,3.51897084,12.567753,0.0,0.0,0.0,139.12
2020-09-17 12:30:00,39.65869888,3.7292038400000003,39.8336460563,12.40869888,3.61920384,12.925728,27.25,0.11,27.2502220174,139.45,44.04869888,4.47920384,44.2758527875,12.40869888,3.61920384,12.925728,31.64,0.86,31.6516855791,139.12,12.40869888,3.61920384,12.925728,12.40869888,3.61920384,12.925728,0.0,0.0,0.0,139.12
2020-09-17 13:00:00,39.50855872,4.42666296,39.7557738837,12.70855872,3.70666296,13.238082,26.8,0.72,26.8096698973,139.39,44.37855872,5.76666296,44.751657799,12.70855872,3.70666296,13.238082,31.67,2.06,31.7369264422,138.93,12.70855872,3.70666296,13.238082,12.70855872,3.70666296,13.238082,0.0,0.0,0.0,138.93
2020-09-17 13:30:00,39.86909824,4.24932032,40.0949088745,12.64909824,3.68932032,13.176144,27.22,0.56,27.2257598608,139.41,44.80909824,5.17932032,45.1074344655,12.64909824,3.68932032,13.176144,32.16,1.49,32.1944979771,139.01,12.64909824,3.68932032,13.176144,12.64909824,3.68932032,13.176144,0.0,0.0,0.0,139.01
2020-09-17 14:00:00,40.15614144,4.55845792,40.414047483,12.40614144,3.61845792,12.923064,27.75,0.9400000000000001,27.7659161563,139.5,44.05614144,5.26845792,44.3700377218,12.40614144,3.61845792,12.923064,31.65,1.65,31.6929802953,139.24,12.40614144,3.61845792,12.923064,12.40614144,3.61845792,12.923064,0.0,0.0,0.0,139.24
2020-09-17 14:30:00,40.11592192,4.23256056,40.3385889737,12.14592192,3.54256056,12.652002,27.97,0.6900000000000001,27.9785096101,139.62,44.47592192,4.94256056,44.7497098932,12.14592192,3.54256056,12.652002,32.33,1.4,32.3602982063,139.32,12.14592192,3.54256056,12.652002,12.14592192,3.54256056,12.652002,0.0,0.0,0.0,139.32
2020-09-17 15:00:00,40.14103712,3.94071916,40.3340070978,11.83103712,3.4507191600000002,12.323997,28.31,0.49,28.3142402335,139.55,44.95103712,4.87071916,45.2141531304,11.83103712,3.4507191600000002,12.323997,33.12,1.42,33.1504268449,139.12,11.83103712,3.4507191600000002,12.323997,11.83103712,3.4507191600000002,12.323997,0.0,0.0,0.0,139.12
2020-09-17 15:30:00,39.95496288,4.02228084,40.1569147458,12.14496288,3.54228084,12.651003,27.81,0.48,27.8141420864,139.62,44.33496288,3.96228084,44.5116681672,12.14496288,3.54228084,12.651003,32.19,0.42,32.1927398648,139.35,12.14496288,3.54228084,12.651003,12.14496288,3.54228084,12.651003,0.0,0.0,0.0,139.35
2020-09-17 16:00:00,41.38306624,3.51589432,41.5321524159,10.68306624,3.11589432,11.128194,30.7,0.4,30.7026057526,139.62,45.27306624,3.87589432,45.4386738754,10.68306624,3.11589432,11.128194,34.59,0.76,34.5983482265,139.39,10.68306624,3.11589432,11.128194,10.68306624,3.11589432,11.128194,0.0,0.0,0.0,139.39
2020-09-17 16:30:00,45.267832,3.332701,45.3903459993,10.157832,2.962701,10.581075,35.11,0.37,35.1119495329,139.54,49.967832,3.7027010000000002,50.1048323964,10.157832,2.962701,10.581075,39.81,0.74,39.8168770749,139.18,10.157832,2.962701,10.581075,10.157832,2.962701,10.581075,0.0,0.0,0.0,139.18
2020-09-17 17:00:00,46.83591456,3.26547508,46.9496136317,9.51591456,2.77547508,9.912411,37.32,0.49,37.3232166352,139.11,50.83591456,4.28547508,51.0162278673,9.51591456,2.77547508,9.912411,41.32,1.51,41.3475815496,138.77,9.51591456,2.77547508,9.912411,9.51591456,2.77547508,9.912411,0.0,0.0,0.0,138.77
2020-09-17 17:30:00,49.15539616,2.72032388,49.2306117539,8.43539616,2.46032388,8.786871,40.72,0.26,40.7208300505,139.2,53.38539616,2.93032388,53.4657583992,8.43539616,2.46032388,8.786871,44.95,0.47000000000000003,44.9524571075,138.95,8.43539616,2.46032388,8.786871,8.43539616,2.46032388,8.786871,0.0,0.0,0.0,138.95
2020-09-17 18:00:00,48.73390848,2.98780664,48.825411665,7.60390848,2.21780664,7.920738,41.13,0.77,41.1372070029,139.31,52.05390848,3.04780664,52.1430581512,7.60390848,2.21780664,7.920738,44.45,0.8300000000000001,44.457748481,139.22,7.60390848,2.21780664,7.920738,7.60390848,2.21780664,7.920738,0.0,0.0,0.0,139.22
2020-09-17 18:30:00,49.23377984,2.77901912,49.312148854,6.37377984,1.8590191200000001,6.639354,42.86,0.92,42.8698728713,139.03,54.85377984,2.83901912,54.9271990211,6.37377984,1.8590191200000001,6.639354,48.48,0.98,48.4899041038,138.51,6.37377984,1.8590191200000001,6.639354,6.37377984,1.8590191200000001,6.639354,0.0,0.0,0.0,138.51
2020-09-17 19:00:00,48.10100288,2.92237584,48.1896955646,6.11100288,1.78237584,6.365628,41.99,1.1400000000000001,42.0054722626,139.03,53.38100288,3.19237584,53.4763754566,6.11100288,1.78237584,6.365628,47.27,1.4100000000000001,47.2910245184,138.48,6.11100288,1.78237584,6.365628,6.11100288,1.78237584,6.365628,0.0,0.0,0.0,138.48
2020-09-17 19:30:00,48.29569856,3.43291208,48.4175524448,5.73569856,1.6729120800000001,5.974686,42.56,1.76,42.5963754327,139.1,52.95569856,3.06291208,53.0442027029,5.73569856,1.6729120800000001,5.974686,47.22,1.3900000000000001,47.2404540622,138.8,5.73569856,1.6729120800000001,5.974686,5.73569856,1.6729120800000001,5.974686,0.0,0.0,0.0,138.8
2020-09-17 20:00:00,49.10880544,3.43673492,49.2289134417,5.74880544,1.67673492,5.988339,43.36,1.76,43.3957048566,138.58,53.41880544,3.08673492,53.5079125654,5.74880544,1.67673492,5.988339,47.67,1.4100000000000001,47.6908481787,138.32,5.74880544,1.67673492,5.988339,5.74880544,1.67673492,5.988339,0.0,0.0,0.0,138.32
2020-09-17 20:30:00,49.3974368,3.5592524,49.5254988875,5.7574368,1.6792524,5.99733,43.64,1.88,43.6804761879,137.81,54.5574368,3.6492524,54.6793466792,5.7574368,1.6792524,5.99733,48.8,1.97,48.8397471328,137.36,5.7574368,1.6792524,5.99733,5.7574368,1.6792524,5.99733,0.0,0.0,0.0,137.36
2020-09-17 21:00:00,46.49247168,4.44405424,46.7043846015,5.84247168,1.70405424,6.085908,40.65,2.74,40.7422397519,138.18,50.50247168,3.99405424,50.6601629988,5.84247168,1.70405424,6.085908,44.66,2.29,44.7186728336,137.95,5.84247168,1.70405424,6.085908,5.84247168,1.70405424,6.085908,0.0,0.0,0.0,137.95
2020-09-17 21:30:00,44.52656768,5.16608224,44.8252566649,5.74656768,1.67608224,5.986008,38.78,3.49,38.9367243101,138.41,48.23656768,4.72608224,48.4675387748,5.74656768,1.67608224,5.986008,42.49,3.05,42.5993262858,138.24,5.74656768,1.67608224,5.986008,5.74656768,1.67608224,5.986008,0.0,0.0,0.0,138.24
2020-09-17 22:00:00,39.97110336,6.25323848,40.4572872954,5.53110336,1.6132384800000001,5.761566,34.44,4.64,34.7511611317,137.58,43.58110336,6.01323848,43.9939951254,5.53110336,1.6132384800000001,5.761566,38.05,4.4,38.3035572761,137.43,5.53110336,1.6132384800000001,5.761566,5.53110336,1.6132384800000001,5.761566,0.0,0.0,0.0,137.43
