Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-17 22:30:00,38.26430048,6.6208376399999995,38.8328750195,5.21430048,1.5208376399999999,5.431563,33.05,5.1,33.4411797041,137.36,41.85430048,6.39083764,42.3394056927,5.21430048,1.5208376399999999,5.431563,36.64,4.87,36.9622307227,137.2,5.21430048,1.5208376399999999,5.431563,5.21430048,1.5208376399999999,5.431563,0.0,0.0,0.0,137.2
2020-09-17 23:00:00,35.74055424,7.43682832,36.5060766564,5.20055424,1.5168283200000001,5.417244,30.54,5.92,31.1084875878,137.72,38.86055424,7.35682832,39.5507977008,5.20055424,1.5168283200000001,5.417244,33.66,5.84,34.1628628777,137.64,5.20055424,1.5168283200000001,5.417244,5.20055424,1.5168283200000001,5.417244,0.0,0.0,0.0,137.64
2020-09-17 23:30:00,32.59638848,7.98519664,33.5602131596,5.12638848,1.49519664,5.339988,27.47,6.49,28.2262466509,137.8,36.33638848,7.65519664,37.1340162569,5.12638848,1.49519664,5.339988,31.21,6.16,31.8120998993,137.61,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,137.61
2020-09-18 00:00:00,32.3486064,7.9250102,33.3052266573,4.9886064,1.4550102,5.196465,27.36,6.47,28.1145958534,138.13,35.6386064,7.7850102,36.4789891574,4.9886064,1.4550102,5.196465,30.65,6.33,31.2968273152,138.01,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,138.01
2020-09-18 00:30:00,30.44907584,8.18139712,31.5290576825,5.07907584,1.48139712,5.290704,25.37,6.7,26.239796112,137.59,33.50907584,8.02139712,34.4557829023,5.07907584,1.48139712,5.290704,28.43,6.54,29.1725298869,137.52,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,137.52
2020-09-18 01:00:00,29.11411072,8.51619896,30.3340911804,5.16411072,1.5061989599999999,5.379282,23.95,7.01,24.9548111594,137.82,32.19411072,8.31619896,33.2508636007,5.16411072,1.5061989599999999,5.379282,27.03,6.8100000000000005,27.8746659173,137.74,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,137.74
2020-09-18 01:30:00,28.27077408,8.77939244,29.6026079712,5.14077408,1.49939244,5.354973,23.13,7.28,24.2486143934,138.11,31.25077408,8.64939244,32.4256514226,5.14077408,1.49939244,5.354973,26.11,7.15,27.0712873724,138.04,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,138.04
2020-09-18 02:00:00,28.0239008,8.8840544,29.3983917695,5.2939008,1.5440543999999998,5.51448,22.73,7.34,23.8857384227,137.96,30.9239008,8.8140544,32.1554846901,5.2939008,1.5440543999999998,5.51448,25.63,7.27,26.6411298559,137.9,5.2939008,1.5440543999999998,5.51448,5.2939008,1.5440543999999998,5.51448,0.0,0.0,0.0,137.9
2020-09-18 02:30:00,27.636968,9.076199,29.0891627332,5.026968,1.466199,5.236425,22.61,7.61,23.8563241091,138.31,30.556968,8.996199,31.8537264665,5.026968,1.466199,5.236425,25.53,7.53,26.617321428,138.25,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,138.25
2020-09-18 03:00:00,26.75305152,9.31172336,28.327265268,5.42305152,1.58172336,5.649012,21.33,7.73,22.6874811295,138.41,29.653051519999998,9.25172336,31.0628049213,5.42305152,1.58172336,5.649012,24.23,7.67,25.4149916388,138.34,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,138.34
2020-09-18 03:30:00,27.32763712,9.23764416,28.8467298006,5.23763712,1.52764416,5.455872,22.09,7.71,23.3968416672,138.44,30.17763712,9.11764416,31.5249300899,5.23763712,1.52764416,5.455872,24.94,7.59,26.069363245,138.37,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,138.37
2020-09-18 04:00:00,27.09282208,8.95540644,28.5345459534,5.09282208,1.48540644,5.305023,22.0,7.47,23.2336157324,138.29,30.06282208,8.82540644,31.3314709237,5.09282208,1.48540644,5.305023,24.97,7.34,26.0264576921,138.21,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,138.21
2020-09-18 04:30:00,27.10604896,9.02426428,28.5687807933,4.98604896,1.45426428,5.193801,22.12,7.57,23.3794632103,138.35,30.17604896,8.82426428,31.4398086972,4.98604896,1.45426428,5.193801,25.19,7.37,26.2460092205,138.27,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,138.27
2020-09-18 05:00:00,27.217048,9.012889,28.6705401058,4.947048,1.442889,5.153175,22.27,7.57,23.5214327795,138.35,30.177048,8.912889,31.465756249000002,4.947048,1.442889,5.153175,25.23,7.47,26.3126167456,138.27,4.947048,1.442889,5.153175,4.947048,1.442889,5.153175,0.0,0.0,0.0,138.27
2020-09-18 05:30:00,28.82985536,8.80412448,30.1442062085,4.77985536,1.3941244799999999,4.979016,24.05,7.41,25.1656631146,138.07,32.23985536,8.58412448,33.3630853897,4.77985536,1.3941244799999999,4.979016,27.46,7.19,28.3856953411,137.95,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,137.95
2020-09-18 06:00:00,29.51420096,8.75997528,30.7867702953,4.83420096,1.40997528,5.035626,24.68,7.35,25.751211622,137.84,33.01420096,8.48997528,34.0883725819,4.83420096,1.40997528,5.035626,28.18,7.08,29.0557877195,137.71,4.83420096,1.40997528,5.035626,4.83420096,1.40997528,5.035626,0.0,0.0,0.0,137.71
2020-09-18 06:30:00,32.8840608,7.4474344,33.7168464397,5.1340608,1.4974344,5.34798,27.75,5.95,28.3807152834,137.24,36.4040608,7.0974344,37.089475836,5.1340608,1.4974344,5.34798,31.27,5.6,31.7674818014,137.09,5.1340608,1.4974344,5.34798,5.1340608,1.4974344,5.34798,0.0,0.0,0.0,137.09
2020-09-18 07:00:00,35.85224256,6.65440408,36.4645634862,5.19224256,1.51440408,5.408586,30.66,5.14,31.0878625833,139.0,39.25224256,6.29440408,39.7537176716,5.19224256,1.51440408,5.408586,34.06,4.78,34.3937785072,138.86,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,138.86
2020-09-18 07:30:00,40.33151296,5.21044128,40.6666895133,5.52151296,1.6104412799999999,5.751576,34.81,3.6,34.9956583021,138.6,44.37151296,4.68044128,44.6176836348,5.52151296,1.6104412799999999,5.751576,38.85,3.07,38.9711098123,138.36,5.52151296,1.6104412799999999,5.751576,5.52151296,1.6104412799999999,5.751576,0.0,0.0,0.0,138.36
2020-09-18 08:00:00,44.71947424,3.6115133200000002,44.8650688706,6.27947424,1.83151332,6.541119,38.44,1.78,38.4811902103,138.45,50.52947424,3.56151332,50.6548333735,6.27947424,1.83151332,6.541119,44.25,1.73,44.2838051662,137.88,6.27947424,1.83151332,6.541119,6.27947424,1.83151332,6.541119,0.0,0.0,0.0,137.88
2020-09-18 08:30:00,45.39641664,3.1431215200000002,45.5050970402,6.93641664,2.02312152,7.225434,38.46,1.12,38.4763043963,138.88,50.12641664,3.12312152,50.223615294,6.93641664,2.02312152,7.225434,43.19,1.1,43.2040056013,138.5,6.93641664,2.02312152,7.225434,6.93641664,2.02312152,7.225434,0.0,0.0,0.0,138.5
2020-09-18 09:00:00,44.51841376,3.15037068,44.6297434356,7.81841376,2.28037068,8.144181,36.7,0.87,36.7103105408,138.88,49.32841376,3.42037068,49.4468536882,7.81841376,2.28037068,8.144181,41.51,1.1400000000000001,41.5256511087,138.45,7.81841376,2.28037068,8.144181,7.81841376,2.28037068,8.144181,0.0,0.0,0.0,138.45
2020-09-18 09:30:00,42.92670464,3.57195552,43.0750605047,8.64670464,2.52195552,9.006984,34.28,1.05,34.2960770351,138.82,47.37670464,3.09195552,47.4774928938,8.64670464,2.52195552,9.006984,38.73,0.5700000000000001,38.7341941958,138.54,8.64670464,2.52195552,9.006984,8.64670464,2.52195552,9.006984,0.0,0.0,0.0,138.54
2020-09-18 10:00:00,43.42616512,3.37929816,43.5574502592,8.70616512,2.53929816,9.068922,34.72,0.84,34.7301598038,138.72,47.44616512,2.98929816,47.5402407239,8.70616512,2.53929816,9.068922,38.74,0.45,38.7426134895,138.51,8.70616512,2.53929816,9.068922,8.70616512,2.53929816,9.068922,0.0,0.0,0.0,138.51
2020-09-18 10:30:00,43.46825184,3.5869901200000003,43.6159995431,9.89825184,2.88699012,10.310679,33.57,0.7000000000000001,33.5772973898,138.79,48.37825184,3.52699012,48.5066481052,9.89825184,2.88699012,10.310679,38.48,0.64,38.4853218773,138.44,9.89825184,2.88699012,10.310679,9.89825184,2.88699012,10.310679,0.0,0.0,0.0,138.44
2020-09-18 11:00:00,42.64058848,3.54517164,42.7877088412,10.92058848,3.18517164,11.375613,31.72,0.36,31.7220428094,138.59,47.85058848,4.48517164,48.0603327342,10.92058848,3.18517164,11.375613,36.93,1.3,36.9528740425,138.11,10.92058848,3.18517164,11.375613,10.92058848,3.18517164,11.375613,0.0,0.0,0.0,138.11
2020-09-18 11:30:00,40.70598208,3.5484114399999998,40.8603499844,11.92598208,3.47841144,12.422898,28.78,0.07,28.7800851284,138.64,45.93598208,4.72841144,46.1786998994,11.92598208,3.47841144,12.422898,34.01,1.25,34.0329634325,138.21,11.92598208,3.47841144,12.422898,11.92598208,3.47841144,12.422898,0.0,0.0,0.0,138.21
2020-09-18 12:00:00,39.35120608,4.15451844,39.5699057798,12.70120608,3.70451844,13.230423,26.65,0.45,26.6537989788,138.93,43.93120608,5.5645184400000005,44.2822168947,12.70120608,3.70451844,13.230423,31.23,1.8599999999999999,31.2853400173,138.61,12.70120608,3.70451844,13.230423,12.70120608,3.70451844,13.230423,0.0,0.0,0.0,138.61
2020-09-18 12:30:00,40.30263424,4.46451832,40.549158444,13.11263424,3.82451832,13.658994,27.19,0.64,27.197531138,138.82,46.56263424,6.52451832,47.0175312695,13.11263424,3.82451832,13.658994,33.45,2.7,33.5587916946,138.27,13.11263424,3.82451832,13.658994,13.11263424,3.82451832,13.658994,0.0,0.0,0.0,138.27
2020-09-18 13:00:00,39.422744,4.372467,39.6644830063,13.242744,3.862467,13.794525,26.18,0.51,26.1849670613,139.09,44.852744,6.372467,45.3031674389,13.242744,3.862467,13.794525,31.61,2.51,31.7094970001,138.63,13.242744,3.862467,13.794525,13.242744,3.862467,13.794525,0.0,0.0,0.0,138.63
2020-09-18 13:30:00,39.97694048,3.8553576400000003,40.1624146768,12.56694048,3.66535764,13.090563,27.41,0.19,27.4106585109,139.3,46.37694048,5.79535764,46.7376377073,12.56694048,3.66535764,13.090563,33.81,2.13,33.8770276146,138.78,12.56694048,3.66535764,13.090563,12.56694048,3.66535764,13.090563,0.0,0.0,0.0,138.78
2020-09-18 14:00:00,39.86836896,3.8720242799999998,40.0559535594,12.65836896,3.69202428,13.185801,27.21,0.18,27.2105953628,139.65,45.89836896,5.81202428,46.2648884082,12.65836896,3.69202428,13.185801,33.24,2.12,33.3075366847,139.24,12.65836896,3.69202428,13.185801,12.65836896,3.69202428,13.185801,0.0,0.0,0.0,139.24
2020-09-18 14:30:00,40.21818912,4.24780516,40.4418914589,12.67818912,3.69780516,13.206447,27.54,0.55,27.5454914641,139.61,47.52818912,7.09780516,48.0552556867,12.67818912,3.69780516,13.206447,34.85,3.4,35.0154608709,138.95,12.67818912,3.69780516,13.206447,12.67818912,3.69780516,13.206447,0.0,0.0,0.0,138.95
2020-09-18 15:00:00,39.73670112,4.12862116,39.9506061103,12.16670112,3.54862116,12.673647,27.57,0.58,27.5761001594,139.23,46.92670112,7.36862116,47.5017037148,12.16670112,3.54862116,12.673647,34.76,3.8200000000000003,34.9692722258,138.49,12.16670112,3.54862116,12.673647,12.16670112,3.54862116,12.673647,0.0,0.0,0.0,138.49
2020-09-18 15:30:00,39.93585312,4.38295716,40.1756478216,11.01585312,3.21295716,11.474847,28.92,1.17,28.9436573363,139.19,47.62585312,4.88295716,47.8755172926,11.01585312,3.21295716,11.474847,36.61,1.67,36.6480695262,138.49,11.01585312,3.21295716,11.474847,11.01585312,3.21295716,11.474847,0.0,0.0,0.0,138.49
2020-09-18 16:00:00,39.35637312,4.34144216,39.5951035507,10.49637312,3.06144216,10.933722,28.86,1.28,28.8883713629,139.29,45.50637312,4.32144216,45.7111021184,10.49637312,3.06144216,10.933722,35.01,1.26,35.0326661846,138.85,10.49637312,3.06144216,10.933722,10.49637312,3.06144216,10.933722,0.0,0.0,0.0,138.85
2020-09-18 16:30:00,42.75257696,3.95866828,42.9354619315,10.45257696,3.04866828,10.888101,32.3,0.91,32.3128163427,138.88,50.05257696,5.18866828,50.3207982732,10.45257696,3.04866828,10.888101,39.6,2.14,39.6577810776,138.22,10.45257696,3.04866828,10.888101,10.45257696,3.04866828,10.888101,0.0,0.0,0.0,138.22
2020-09-18 17:00:00,18.03315712,3.6030041600000002,18.3895729883,9.71315712,2.8330041599999998,10.117872,8.32,0.77,8.3555550384,137.59,79.14315712,5.26300416,79.3179584439,9.71315712,2.8330041599999998,10.117872,69.43,2.43,69.4725111105,137.4,9.71315712,2.8330041599999998,10.117872,9.71315712,2.8330041599999998,10.117872,0.0,0.0,0.0,137.4
2020-09-18 17:30:00,42.05847296,5.25622128,42.3856462717,8.55847296,2.49622128,8.915076,33.5,2.76,33.613503239,137.4,60.82847296,4.54622128,60.9981249759,8.55847296,2.49622128,8.915076,52.27,2.05,52.3101844768,137.77,8.55847296,2.49622128,8.915076,8.55847296,2.49622128,8.915076,0.0,0.0,0.0,137.77
2020-09-18 18:00:00,52.82590656,5.20505608,53.0817201368,7.52590656,2.19505608,7.839486,45.3,3.01,45.399890969,137.6,49.20590656,5.02505608,49.461827999,7.52590656,2.19505608,7.839486,41.68,2.83,41.7759655783,138.16,7.52590656,2.19505608,7.839486,7.52590656,2.19505608,7.839486,0.0,0.0,0.0,138.16
2020-09-18 18:30:00,55.1545888,6.1763384,55.4993317233,6.6045888,1.9263384000000001,6.87978,48.55,4.25,48.7356645589,137.28,52.3145888,3.6163384,52.4394327271,6.6045888,1.9263384000000001,6.87978,45.71,1.69,45.7412308536,137.66,6.6045888,1.9263384000000001,6.87978,6.6045888,1.9263384000000001,6.87978,0.0,0.0,0.0,137.66
2020-09-18 19:00:00,55.20520864,5.77235252,55.5061718604,6.14520864,1.7923525200000001,6.401259,49.06,3.98,49.2211743054,137.34,51.88520864,3.85235252,52.0280260586,6.14520864,1.7923525200000001,6.401259,45.74,2.06,45.7863647825,137.77,6.14520864,1.7923525200000001,6.401259,6.14520864,1.7923525200000001,6.401259,0.0,0.0,0.0,137.77
2020-09-18 19:30:00,54.46139296,4.6854062800000005,54.6625681354,5.64139296,1.64540628,5.876451,48.82,3.04,48.9145581601,137.24,52.05139296,3.61540628,52.176802045,5.64139296,1.64540628,5.876451,46.41,1.97,46.4517922152,137.55,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,137.55
2020-09-18 20:00:00,52.96166272,3.45673496,53.0743510055,5.61166272,1.63673496,5.845482,47.35,1.82,47.384964915,137.04,51.35166272,4.33673496,51.5344596772,5.61166272,1.63673496,5.845482,45.74,2.7,45.8196202516,137.3,5.61166272,1.63673496,5.845482,5.61166272,1.63673496,5.845482,0.0,0.0,0.0,137.3
2020-09-18 20:30:00,50.202432,2.242376,50.2524867926,5.562432,1.622376,5.7942,44.64,0.62,44.6443053479,137.76,49.132432,5.5223759999999995,49.4418093411,5.562432,1.622376,5.7942,43.57,3.9,43.7441984725,138.02,5.562432,1.622376,5.7942,5.562432,1.622376,5.7942,0.0,0.0,0.0,138.02
2020-09-18 21:00:00,46.55165248,2.84964864,46.6387912149,5.86165248,1.7096486400000002,6.105888,40.69,1.1400000000000001,40.7059663931,138.24,45.05165248,7.23964864,45.6296384339,5.86165248,1.7096486400000002,6.105888,39.19,5.53,39.5782389704,138.61,5.86165248,1.7096486400000002,6.105888,5.86165248,1.7096486400000002,6.105888,0.0,0.0,0.0,138.61
2020-09-18 21:30:00,43.58688768,3.3928422400000002,43.7187391869,5.42688768,1.5828422400000002,5.653008,38.16,1.81,38.2029017223,138.79,41.71688768,7.83284224,42.4458730062,5.42688768,1.5828422400000002,5.653008,36.29,6.25,36.8242664557,139.2,5.42688768,1.5828422400000002,5.653008,5.42688768,1.5828422400000002,5.653008,0.0,0.0,0.0,139.2
2020-09-18 22:00:00,42.05523968,3.6402782399999998,42.2124959012,5.07523968,1.48027824,5.286708,36.98,2.16,37.0430290338,138.41,40.23523968,7.75027824,40.9748865148,5.07523968,1.48027824,5.286708,35.16,6.27,35.7146818549,138.75,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,138.75
2020-09-18 22:30:00,39.65299168,4.40253924,39.8966427276,5.32299168,1.55253924,5.544783,34.33,2.85,34.4480971898,138.01,37.73299168,8.57253924,38.6945356626,5.32299168,1.55253924,5.544783,32.41,7.02,33.1615515319,138.38,5.32299168,1.55253924,5.544783,5.32299168,1.55253924,5.544783,0.0,0.0,0.0,138.38
2020-09-18 23:00:00,37.16463008,4.88135044,37.4838273273,5.28463008,1.54135044,5.504823,31.88,3.34,32.0544848656,138.41,34.82463008,9.46135044,36.0870061429,5.28463008,1.54135044,5.504823,29.54,7.92,30.5832960944,138.88,5.28463008,1.54135044,5.504823,5.28463008,1.54135044,5.504823,0.0,0.0,0.0,138.88
2020-09-18 23:30:00,36.43420064,5.07330852,36.785723258,5.15420064,1.50330852,5.368959,31.28,3.5700000000000003,31.483063701,138.08,34.80420064,9.28330852,36.0209966446,5.15420064,1.50330852,5.368959,29.65,7.78,30.6537257116,138.43,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,138.43
2020-09-19 00:00:00,33.5237712,5.6452666,33.9957684198,5.0237712,1.4652666,5.233095,28.5,4.18,28.8049023605,138.18,31.3437712,10.0952666,32.9294154331,5.0237712,1.4652666,5.233095,26.32,8.63,27.6987237973,138.62,5.0237712,1.4652666,5.233095,5.0237712,1.4652666,5.233095,0.0,0.0,0.0,138.62
2020-09-19 00:30:00,32.41796704,6.09482372,32.9859282602,4.98796704,1.45482372,5.195799,27.43,4.64,27.8196782871,138.38,29.92796704,10.65482372,31.7680417976,4.98796704,1.45482372,5.195799,24.94,9.2,26.582768855,138.87,4.98796704,1.45482372,5.195799,4.98796704,1.45482372,5.195799,0.0,0.0,0.0,138.87
2020-09-19 01:00:00,32.2218032,6.1359426,32.8008291519,4.9918032,1.4559426,5.199795,27.23,4.68,27.6292471848,138.48,29.6918032,10.6059426,31.5291800671,4.9918032,1.4559426,5.199795,24.7,9.15,26.3403208029,138.96,4.9918032,1.4559426,5.199795,4.9918032,1.4559426,5.199795,0.0,0.0,0.0,138.96
2020-09-19 01:30:00,20.844920000000002,4.640185,21.355140052,5.07492,1.480185,5.286375,15.77,3.16,16.0834853188,138.62,39.36492,12.460185,41.2898672417,5.07492,1.480185,5.286375,34.29,10.98,36.0050621441,138.9,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,138.9
2020-09-19 02:00:00,10.00473024,3.23554632,10.5149126085,5.02473024,1.46554632,5.234094,4.98,1.77,5.2851963067,139.13,49.33473024,13.81554632,51.2326548987,5.02473024,1.46554632,5.234094,44.31,12.35,45.9988978129,139.13,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,139.13
2020-09-19 02:30:00,28.84867616,7.52461388,29.8138546691,5.15867616,1.50461388,5.373621,23.69,6.02,24.4429233113,138.55,28.84867616,9.81461388,30.4724918869,5.15867616,1.50461388,5.373621,23.69,8.31,25.1052225642,138.77,5.15867616,1.50461388,5.373621,5.15867616,1.50461388,5.373621,0.0,0.0,0.0,138.77
2020-09-19 03:00:00,28.22535936,7.6286464800000005,29.2381113979,5.27535936,1.5386464800000001,5.495166,22.95,6.09,23.7442750995,138.83,28.22535936,9.90864648,29.9140800639,5.27535936,1.5386464800000001,5.495166,22.95,8.37,24.4286593983,139.05,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,139.05
2020-09-19 03:30:00,27.95868608,7.65503344,28.987715748,5.22868608,1.52503344,5.446548,22.73,6.13,23.542085719,138.91,27.92868608,9.97503344,29.6565810282,5.22868608,1.52503344,5.446548,22.7,8.45,24.2217361062,139.14,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,139.14
2020-09-19 04:00:00,27.94063424,7.66351832,28.9725482962,5.12063424,1.49351832,5.333994,22.82,6.17,23.6394014307,138.95,27.92063424,9.97351832,29.6484887312,5.12063424,1.49351832,5.333994,22.8,8.48,24.325920332,139.18,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,139.18
2020-09-19 04:30:00,27.18301152,7.76337836,28.2698807719,5.46301152,1.59337836,5.690637,21.72,6.17,22.5793556153,138.76,27.14301152,10.08337836,28.9554415184,5.46301152,1.59337836,5.690637,21.68,8.49,23.2830947256,138.98,5.46301152,1.59337836,5.690637,5.46301152,1.59337836,5.690637,0.0,0.0,0.0,138.98
2020-09-19 05:00:00,27.21429024,7.84375132,28.3221119982,5.46429024,1.59375132,5.691969,21.75,6.25,22.6301789653,138.69,27.19429024,10.08375132,29.0036456733,5.46429024,1.59375132,5.691969,21.73,8.49,23.3296592345,138.91,5.46429024,1.59375132,5.691969,5.46429024,1.59375132,5.691969,0.0,0.0,0.0,138.91
2020-09-19 05:30:00,27.79589888,7.94130384,28.9080663696,5.21589888,1.5213038399999999,5.433228,22.58,6.42,23.4749398295,138.69,28.31589888,9.89130384,29.9937997099,5.21589888,1.5213038399999999,5.433228,23.1,8.37,24.5696336969,138.85,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,138.85
2020-09-19 06:00:00,28.1892752,7.6297885999999995,29.2035770135,5.5192752,1.6097886,5.749245,22.67,6.02,23.4556880095,138.36,28.7292752,9.1797886,30.1602349503,5.5192752,1.6097886,5.749245,23.21,7.57,24.413295558,138.43,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,138.43
2020-09-19 06:30:00,29.7561184,7.4672012,30.6787495833,5.4761184,1.5972012,5.70429,24.28,5.87,24.979497593,138.31,29.9861184,9.4672012,31.4451140125,5.4761184,1.5972012,5.70429,24.51,7.87,25.7425134748,138.5,5.4761184,1.5972012,5.70429,5.4761184,1.5972012,5.70429,0.0,0.0,0.0,138.5
2020-09-19 07:00:00,31.50194272,6.89514996,32.2477206653,5.33194272,1.55514996,5.554107,26.17,5.34,26.7092586943,137.86,32.69194272,8.35514996,33.7427273596,5.33194272,1.55514996,5.554107,27.36,6.8,28.1923677615,137.86,5.33194272,1.55514996,5.554107,5.33194272,1.55514996,5.554107,0.0,0.0,0.0,137.86
2020-09-19 07:30:00,34.1623424,6.1319332,34.7083022204,5.2523424,1.5319332,5.47119,28.91,4.6,29.2736758881,137.64,35.1423424,7.9719332,36.0352042911,5.2523424,1.5319332,5.47119,29.89,6.44,30.5759006409,137.71,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,137.71
2020-09-19 08:00:00,36.28812608,5.80820344,36.7500111782,5.78812608,1.68820344,6.029298,30.5,4.12,30.777010901,138.24,37.65812608,7.61820344,38.4209771285,5.78812608,1.68820344,6.029298,31.87,5.93,32.4169986273,138.27,5.78812608,1.68820344,6.029298,5.78812608,1.68820344,6.029298,0.0,0.0,0.0,138.27
2020-09-19 08:30:00,38.631792,4.948856,38.9474842428,6.201792,1.808856,6.4602,32.43,3.14,32.581658951,138.02,40.421792,6.578856,40.9536642409,6.201792,1.808856,6.4602,34.22,4.77,34.5508509302,137.98,6.201792,1.808856,6.4602,6.201792,1.808856,6.4602,0.0,0.0,0.0,137.98
2020-09-19 09:00:00,40.34763584,4.25097712,40.5709566605,6.51763584,1.9009771199999999,6.789204,33.83,2.35,33.9115231153,137.66,42.11763584,5.87097712,42.5248588604,6.51763584,1.9009771199999999,6.789204,35.6,3.9699999999999998,35.8206769897,137.62,6.51763584,1.9009771199999999,6.789204,6.51763584,1.9009771199999999,6.789204,0.0,0.0,0.0,137.62
2020-09-19 09:30:00,40.99514752,4.20650136,41.2103964295,7.32514752,2.13650136,7.630362,33.67,2.07,33.733570816,137.94,42.26514752,5.98650136,42.6870108279,7.32514752,2.13650136,7.630362,34.94,3.85,35.1514736533,137.98,7.32514752,2.13650136,7.630362,7.32514752,2.13650136,7.630362,0.0,0.0,0.0,137.98
2020-09-19 10:00:00,40.32661536,4.27817948,40.5529126704,8.01661536,2.33817948,8.350641,32.31,1.94,32.3681896312,138.53,41.43661536,6.07817948,41.8800353186,8.01661536,2.33817948,8.350641,33.42,3.74,33.6286187644,138.6,8.01661536,2.33817948,8.350641,8.01661536,2.33817948,8.350641,0.0,0.0,0.0,138.6
2020-09-19 10:30:00,40.45491648,4.00685064,40.6528611472,8.59491648,2.50685064,8.953038,31.86,1.5,31.8952911885,138.39,42.63491648,5.5968506399999995,43.00070744,8.59491648,2.50685064,8.953038,34.04,3.09,34.1799605032,138.33,8.59491648,2.50685064,8.953038,8.59491648,2.50685064,8.953038,0.0,0.0,0.0,138.33
2020-09-19 11:00:00,39.80835264,3.84451952,39.9935653606,8.99835264,2.6245195199999998,9.373284,30.81,1.22,30.8341450344,138.34,42.05835264,5.37451952,42.4003595134,8.99835264,2.6245195199999998,9.373284,33.06,2.75,33.1741782114,138.13,8.99835264,2.6245195199999998,9.373284,8.99835264,2.6245195199999998,9.373284,0.0,0.0,0.0,138.13
2020-09-19 11:30:00,37.669409279999996,4.75566104,37.9684172363,11.29940928,3.29566104,11.770218,26.37,1.46,26.4103862145,138.47,38.80940928,6.52566104,39.3542183339,11.29940928,3.29566104,11.770218,27.51,3.23,27.6989711,138.54,11.29940928,3.29566104,11.770218,11.29940928,3.29566104,11.770218,0.0,0.0,0.0,138.54
2020-09-19 12:00:00,36.19356352,5.11353936,36.5530070591,12.90356352,3.7635393600000002,13.441212,23.29,1.35,23.3290934243,138.51,37.76356352,6.78353936,38.3679962466,12.90356352,3.7635393600000002,13.441212,24.86,3.02,25.0427634258,138.51,12.90356352,3.7635393600000002,13.441212,12.90356352,3.7635393600000002,13.441212,0.0,0.0,0.0,138.51
2020-09-19 12:30:00,36.37871808,4.90670944,36.7081316151,13.18871808,3.84670944,13.738248,23.19,1.06,23.2142133186,138.41,38.81871808,5.87670944,39.261031408,13.18871808,3.84670944,13.738248,25.63,2.03,25.7102664319,138.32,13.18871808,3.84670944,13.738248,13.18871808,3.84670944,13.738248,0.0,0.0,0.0,138.32
2020-09-19 13:00:00,35.91185568,4.59179124,36.2042252392,12.45185568,3.63179124,12.970683,23.46,0.96,23.479633728,138.2,37.58185568,5.45179124,37.9752275053,12.45185568,3.63179124,12.970683,25.13,1.82,25.1958190976,138.05,12.45185568,3.63179124,12.970683,12.45185568,3.63179124,12.970683,0.0,0.0,0.0,138.05
2020-09-19 13:30:00,34.95937728,5.15773504,35.337802571,13.32937728,3.88773504,13.884768,21.63,1.27,21.667251787,138.37,37.49937728,6.34773504,38.0328415521,13.32937728,3.88773504,13.884768,24.17,2.46,24.2948657127,138.17,13.32937728,3.88773504,13.884768,13.32937728,3.88773504,13.884768,0.0,0.0,0.0,138.17
2020-09-19 14:00:00,33.59143552,5.53083536,34.0437171894,13.03143552,3.8008353599999998,13.574412,20.56,1.73,20.6326561547,138.96,34.72143552,7.19083536,35.4582317346,13.03143552,3.8008353599999998,13.574412,21.69,3.39,21.9533186557,139.04,13.03143552,3.8008353599999998,13.574412,13.03143552,3.8008353599999998,13.574412,0.0,0.0,0.0,139.04
2020-09-19 14:30:00,33.81316416,5.73342288,34.2958045311,12.663164160000001,3.69342288,13.190796,21.15,2.04,21.248155214,138.96,35.92316416,7.06342288,36.6110047124,12.663164160000001,3.69342288,13.190796,23.26,3.37,23.5028615279,138.89,12.663164160000001,3.69342288,13.190796,12.663164160000001,3.69342288,13.190796,0.0,0.0,0.0,138.89
2020-09-19 15:00:00,34.44872896,5.47712928,34.8814258899,12.29872896,3.58712928,12.811176,22.15,1.8900000000000001,22.2304880738,138.74,36.81872896,6.41712928,37.3737655372,12.29872896,3.58712928,12.811176,24.52,2.83,24.682773345,138.53,12.29872896,3.58712928,12.811176,12.29872896,3.58712928,12.811176,0.0,0.0,0.0,138.53
2020-09-19 15:30:00,33.982176,5.765218,34.4677533977,11.812176000000001,3.445218,12.30435,22.17,2.32,22.2910587456,138.89,35.472176,7.415218,36.2389393907,11.812176000000001,3.445218,12.30435,23.66,3.9699999999999998,23.9907586374,138.9,11.812176000000001,3.445218,12.30435,11.812176000000001,3.445218,12.30435,0.0,0.0,0.0,138.9
2020-09-19 16:00:00,34.71313568,5.80883124,35.1957995947,11.17313568,3.25883124,11.638683,23.54,2.55,23.6777131497,139.08,35.90313568,7.59883124,36.6984657427,11.17313568,3.25883124,11.638683,24.73,4.34,25.1079369921,139.14,11.17313568,3.25883124,11.638683,11.17313568,3.25883124,11.638683,0.0,0.0,0.0,139.14
2020-09-19 16:30:00,38.35404608,5.26701344,38.7140062676,9.86404608,2.87701344,10.275048,28.49,2.39,28.5900717033,138.83,40.09404608,6.84701344,40.6744898445,9.86404608,2.87701344,10.275048,30.23,3.9699999999999998,30.489568708,138.8,9.86404608,2.87701344,10.275048,9.86404608,2.87701344,10.275048,0.0,0.0,0.0,138.8
2020-09-19 17:00:00,40.18840256,4.61328408,40.4523187262,9.02840256,2.63328408,9.404586,31.16,1.98,31.222844201,138.31,42.10840256,5.81328408,42.5077856157,9.02840256,2.63328408,9.404586,33.08,3.18,33.2324961446,138.19,9.02840256,2.63328408,9.404586,9.02840256,2.63328408,9.404586,0.0,0.0,0.0,138.19
2020-09-19 17:30:00,43.89742464,3.59216552,44.0441544719,7.92742464,2.31216552,8.257734,35.97,1.28,35.992767329,137.83,45.757424639999996,4.95216552,46.0246222475,7.92742464,2.31216552,8.257734,37.83,2.64,37.9220054849,137.74,7.92742464,2.31216552,8.257734,7.92742464,2.31216552,8.257734,0.0,0.0,0.0,137.74
2020-09-19 18:00:00,45.02026208,3.7913264399999997,45.1796210025,7.65026208,2.23132644,7.969023,37.37,1.56,37.4025467047,137.61,45.48026208,5.77132644,45.8449827979,7.65026208,2.23132644,7.969023,37.83,3.54,37.9952694424,137.82,7.65026208,2.23132644,7.969023,7.65026208,2.23132644,7.969023,0.0,0.0,0.0,137.82
2020-09-19 18:30:00,46.94722624,3.23377432,47.0584673357,6.52722624,1.9037743200000001,6.799194,40.42,1.33,40.4418755747,137.26,48.91722624,4.75377432,49.147669256,6.52722624,1.9037743200000001,6.799194,42.39,2.85,42.4856987703,137.22,6.52722624,1.9037743200000001,6.799194,6.52722624,1.9037743200000001,6.799194,0.0,0.0,0.0,137.22
2020-09-19 19:00:00,46.42359008,3.00438044,46.5207052585,6.32359008,1.8443804400000001,6.587073,40.1,1.16,40.1167745463,137.17,48.06359008,4.14438044,48.2419379856,6.32359008,1.8443804400000001,6.587073,41.74,2.3,41.8033204423,137.09,6.32359008,1.8443804400000001,6.587073,6.32359008,1.8443804400000001,6.587073,0.0,0.0,0.0,137.09
2020-09-19 19:30:00,47.12942464,3.17941552,47.2365467614,5.92942464,1.7294155199999999,6.176484,41.2,1.45,41.2255078804,137.02,49.11942464,4.46941552,49.322343335,5.92942464,1.7294155199999999,6.176484,43.19,2.74,43.2768263624,136.92,5.92942464,1.7294155199999999,6.176484,5.92942464,1.7294155199999999,6.176484,0.0,0.0,0.0,136.92
2020-09-19 20:00:00,46.90066336,3.46144348,47.0282235958,5.97066336,1.74144348,6.219441,40.93,1.72,40.9661238098,137.02,48.02066336,5.07144348,48.2877173669,5.97066336,1.74144348,6.219441,42.05,3.33,42.1816476682,137.1,5.97066336,1.74144348,6.219441,5.97066336,1.74144348,6.219441,0.0,0.0,0.0,137.1
2020-09-19 20:30:00,45.90541888,4.04116384,46.0829522462,5.69541888,1.66116384,5.932728,40.21,2.38,40.2803736328,137.12,47.71541888,5.47116384,48.0280629701,5.69541888,1.66116384,5.932728,42.02,3.81,42.1923749035,137.1,5.69541888,1.66116384,5.932728,5.69541888,1.66116384,5.932728,0.0,0.0,0.0,137.1
2020-09-19 21:00:00,42.96576832,4.93251576,43.2479705772,5.90576832,1.72251576,6.151842,37.06,3.21,37.1987593879,136.24,44.51576832,6.49251576,44.9867357119,5.90576832,1.72251576,6.151842,38.61,4.77,38.9035345438,136.26,5.90576832,1.72251576,6.151842,5.90576832,1.72251576,6.151842,0.0,0.0,0.0,136.26
2020-09-19 21:30:00,41.52638816,5.35852988,41.8706908958,5.44638816,1.58852988,5.673321,36.08,3.77,36.2764289863,136.24,42.92638816,6.90852988,43.4787601659,5.44638816,1.58852988,5.673321,37.48,5.32,37.8556838533,136.26,5.44638816,1.58852988,5.673321,5.44638816,1.58852988,5.673321,0.0,0.0,0.0,136.26
2020-09-19 22:00:00,38.57405056,5.79034808,39.0062239584,5.38405056,1.57034808,5.608386,33.19,4.22,33.4572040075,136.35,39.59405056,7.45034808,40.2889131928,5.38405056,1.57034808,5.608386,34.21,5.88,34.711647901,136.45,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,136.45
2020-09-19 22:30:00,37.716728,6.206129,38.2239140878,5.266728,1.5361289999999999,5.486175,32.45,4.67,32.7843163723,136.66,38.566728,8.016129,39.3909993878,5.266728,1.5361289999999999,5.486175,33.3,6.48,33.924628222,136.78,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.78
2020-09-19 23:00:00,34.91453024,6.60382132,35.5335739535,5.22453024,1.5238213200000001,5.442219,29.69,5.08,30.1214624479,137.26,35.15453024,8.54382132,36.1778644912,5.22453024,1.5238213200000001,5.442219,29.93,7.02,30.7422396712,137.47,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,137.47
2020-09-19 23:30:00,32.90941536,7.06232948,33.6586707554,5.21941536,1.52232948,5.436891,27.69,5.54,28.2387623666,138.42,33.31941536,8.88232948,34.4830279547,5.21941536,1.52232948,5.436891,28.1,7.36,29.0478846046,138.59,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,138.59
2020-09-20 00:00:00,31.36023456,7.49673508,32.2438420248,5.20023456,1.5167350800000001,5.416911,26.16,5.98,26.8347908507,138.86,31.90023456,9.07673508,33.1664300867,5.20023456,1.5167350800000001,5.416911,26.7,7.5600000000000005,27.7496594574,138.96,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,138.96
2020-09-20 00:30:00,29.8651696,8.0140078,30.9217185204,5.2251696,1.5240078000000001,5.442885,24.64,6.49,25.4803787256,139.51,30.0551696,9.9240078,31.6512108852,5.2251696,1.5240078000000001,5.442885,24.83,8.4,26.2123806626,139.7,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,139.7
2020-09-20 01:00:00,29.1291456,8.1210008,30.2400029329,5.2491456,1.5310008,5.46786,23.88,6.59,24.7726159297,139.85,29.3691456,9.9710008,31.0156020452,5.2491456,1.5310008,5.46786,24.12,8.44,25.55402121,140.03,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,140.03
2020-09-20 01:30:00,28.64681792,8.09323856,29.7681152801,5.25681792,1.53323856,5.475852,23.39,6.5600000000000005,24.2925029587,139.69,28.80681792,10.02323856,30.5007880211,5.25681792,1.53323856,5.475852,23.55,8.49,25.0336293813,139.87,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,139.87
2020-09-20 02:00:00,28.22979488,8.12160684,29.3748500699,5.31979488,1.55160684,5.541453,22.91,6.57,23.8334428902,139.63,28.34979488,10.07160684,30.0856798839,5.31979488,1.55160684,5.541453,23.03,8.52,24.5554739315,139.82,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,139.82
2020-09-20 02:30:00,28.14356128,8.15312204,29.3007412964,5.15356128,1.50312204,5.3682929999999995,22.99,6.65,23.9324591298,139.46,28.30356128,10.07312204,30.0426258633,5.15356128,1.50312204,5.3682929999999995,23.15,8.57,24.6853681358,139.64,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,139.64
2020-09-20 03:00:00,27.7377072,8.0839146,28.891695623,5.0877072,1.4839145999999999,5.299695,22.65,6.6,23.592000763,139.61,27.8877072,10.0239146,29.6344913366,5.0877072,1.4839145999999999,5.299695,22.8,8.54,24.3469012402,139.8,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,139.8
2020-09-20 03:30:00,26.90651808,8.25398444,28.144075297,5.39651808,1.57398444,5.621373,21.51,6.68,22.5233767451,139.64,27.09651808,10.13398444,28.929551201,5.39651808,1.57398444,5.621373,21.7,8.56,23.3273144618,139.8,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,139.8
2020-09-20 04:00:00,27.42185312,8.27470716,28.643128445,5.02185312,1.4647071600000001,5.231097,22.4,6.8100000000000005,23.4123065929,139.91,27.57185312,10.19470716,29.3962436129,5.02185312,1.4647071600000001,5.231097,22.55,8.73,24.1808891483,140.09,5.02185312,1.4647071600000001,5.231097,5.02185312,1.4647071600000001,5.231097,0.0,0.0,0.0,140.09
2020-09-20 04:30:00,26.6038608,8.3657094,27.8881785571,5.3338608,1.5557094,5.556105,21.27,6.8100000000000005,22.3335845757,139.87,26.8038608,10.2557094,28.6988942136,5.3338608,1.5557094,5.556105,21.47,8.7,23.1657268394,140.05,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,140.05
2020-09-20 05:00:00,26.57581888,8.36461384,27.8611003701,5.29581888,1.54461384,5.516478,21.28,6.82,22.3461585066,139.73,26.81581888,10.20461384,28.6918505124,5.29581888,1.54461384,5.516478,21.52,8.66,23.1971118892,139.91,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,139.91
2020-09-20 05:30:00,27.64453024,8.09382132,28.8050342085,5.22453024,1.5238213200000001,5.442219,22.42,6.57,23.3628187512,139.86,27.68453024,10.13382132,29.480969271,5.22453024,1.5238213200000001,5.442219,22.46,8.61,24.0537668568,140.06,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,140.06
2020-09-20 06:00:00,27.34827648,8.23783064,28.5620391443,5.23827648,1.52783064,5.456538,22.11,6.71,23.1057611863,139.86,27.45827648,10.18783064,29.2873494943,5.23827648,1.52783064,5.456538,22.22,8.66,23.8479349211,140.06,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,140.06
2020-09-20 06:30:00,27.85922528,8.06102404,29.0020092713,5.48922528,1.60102404,5.717943,22.37,6.46,23.2840825458,139.41,28.06922528,9.92102404,29.7709275271,5.48922528,1.60102404,5.717943,22.58,8.32,24.0640561834,139.59,5.48922528,1.60102404,5.717943,5.48922528,1.60102404,5.717943,0.0,0.0,0.0,139.59
2020-09-20 07:00:00,28.0910432,7.9673876,29.1990748695,5.7510432,1.6773875999999999,5.99067,22.34,6.29,23.2086126255,139.24,28.3110432,9.8173876,29.9649172594,5.7510432,1.6773875999999999,5.99067,22.56,8.14,23.9836027319,139.42,5.7510432,1.6773875999999999,5.99067,5.7510432,1.6773875999999999,5.99067,0.0,0.0,0.0,139.42
2020-09-20 07:30:00,30.28642816,7.54687488,31.2125463739,5.40642816,1.57687488,5.631696,24.88,5.97,25.5862326262,139.28,30.42642816,9.47687488,31.8681453503,5.40642816,1.57687488,5.631696,25.02,7.9,26.2375761076,139.46,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,139.46
2020-09-20 08:00:00,31.8753888,7.2232384,32.683567494,5.8053888,1.6932383999999998,6.04728,26.07,5.53,26.6500619136,138.88,32.0453888,9.1232384,33.3187698189,5.8053888,1.6932383999999998,6.04728,26.24,7.43,27.2716427815,139.07,5.8053888,1.6932383999999998,6.04728,5.8053888,1.6932383999999998,6.04728,0.0,0.0,0.0,139.07
2020-09-20 08:30:00,34.0025712,6.7849166,34.6728992367,6.2225712,1.8149166,6.481845,27.78,4.97,28.2210790013,138.65,34.2025712,8.7049166,35.2929376746,6.2225712,1.8149166,6.481845,27.98,6.89,28.8158376592,138.85,6.2225712,1.8149166,6.481845,6.2225712,1.8149166,6.481845,0.0,0.0,0.0,138.85
2020-09-20 09:00:00,36.76005344,5.88584892,37.2282788539,6.50005344,1.8958489200000002,6.770889,30.26,3.99,30.5219216302,138.42,37.82005344,7.22584892,38.504146982099996,6.50005344,1.8958489200000002,6.770889,31.32,5.33,31.77028958,138.44,6.50005344,1.8958489200000002,6.770889,6.50005344,1.8958489200000002,6.770889,0.0,0.0,0.0,138.44
2020-09-20 09:30:00,39.0437392,5.9673406,39.4971229908,7.0537392,2.0573406,7.347645,31.99,3.91,32.2280654089,138.25,39.4937392,7.7973406,40.2561045859,7.0537392,2.0573406,7.347645,32.44,5.74,32.9439099076,138.42,7.0537392,2.0573406,7.347645,7.0537392,2.0573406,7.347645,0.0,0.0,0.0,138.42
2020-09-20 10:00:00,39.26134112,5.24664116,39.6103540757,7.5313411200000004,2.19664116,7.845147,31.73,3.05,31.876251348,137.93,40.37134112,6.86664116,40.9511409444,7.5313411200000004,2.19664116,7.845147,32.84,4.67,33.1703858886,137.99,7.5313411200000004,2.19664116,7.845147,7.5313411200000004,2.19664116,7.845147,0.0,0.0,0.0,137.99
2020-09-20 10:30:00,40.5499424,4.8812332,40.842677020400004,7.6499424,2.2312332,7.9686900000000005,32.9,2.65,33.0065523798,137.68,42.2899424,6.2612332,42.750932965,7.6499424,2.2312332,7.9686900000000005,34.64,4.03,34.873636174,137.64,7.6499424,2.2312332,7.9686900000000005,7.6499424,2.2312332,7.9686900000000005,0.0,0.0,0.0,137.64
2020-09-20 11:00:00,40.75918208,5.05601144,41.0715738134,8.72918208,2.54601144,9.092898,32.03,2.51,32.128196339,137.71,42.45918208,6.41601144,42.941208014,8.72918208,2.54601144,9.092898,33.73,3.87,33.9512856899,137.67,8.72918208,2.54601144,9.092898,8.72918208,2.54601144,9.092898,0.0,0.0,0.0,137.67
2020-09-20 11:30:00,40.31504544,5.13230492,40.6404163687,9.50504544,2.77230492,9.901089,30.81,2.36,30.9002540443,137.89,41.71504544,6.64230492,42.2405638067,9.50504544,2.77230492,9.901089,32.21,3.87,32.4416553215,137.92,9.50504544,2.77230492,9.901089,9.50504544,2.77230492,9.901089,0.0,0.0,0.0,137.92
2020-09-20 12:00:00,38.8537664,4.9552651999999995,39.1684798871,9.8237664,2.8652652,10.23309,29.03,2.09,29.1051370036,138.17,40.2537664,6.2852651999999996,40.7415054707,9.8237664,2.8652652,10.23309,30.43,3.42,30.6215822583,138.14,9.8237664,2.8652652,10.23309,9.8237664,2.8652652,10.23309,0.0,0.0,0.0,138.14
2020-09-20 12:30:00,39.59346688,5.04267784,39.913296273,9.64346688,2.81267784,10.045278,29.95,2.23,30.0329052874,138.13,40.87346688,6.63267784,41.4081237213,9.64346688,2.81267784,10.045278,31.23,3.8200000000000003,31.4627605273,138.14,9.64346688,2.81267784,10.045278,9.64346688,2.81267784,10.045278,0.0,0.0,0.0,138.14
2020-09-20 13:00:00,37.24639232,5.29894776,37.6214378808,11.27639232,3.28894776,11.746242,25.97,2.01,26.0476678419,138.13,38.72639232,6.58894776,39.2829186124,11.27639232,3.28894776,11.746242,27.45,3.3,27.6476490863,138.06,11.27639232,3.28894776,11.746242,11.27639232,3.28894776,11.746242,0.0,0.0,0.0,138.06
2020-09-20 13:30:00,37.50687104,5.66242072,37.9318913794,12.07687104,3.52242072,12.580074,25.43,2.14,25.5198844041,138.18,39.11687104,7.15242072,39.7653960387,12.07687104,3.52242072,12.580074,27.04,3.63,27.2825676944,138.14,12.07687104,3.52242072,12.580074,12.07687104,3.52242072,12.580074,0.0,0.0,0.0,138.14
2020-09-20 14:00:00,36.6131264,5.3117452,36.9964276904,10.4631264,3.0517452,10.89909,26.15,2.26,26.2474779741,138.45,37.7131264,6.7417452,38.3109779463,10.4631264,3.0517452,10.89909,27.25,3.69,27.4987017875,138.46,10.4631264,3.0517452,10.89909,10.4631264,3.0517452,10.89909,0.0,0.0,0.0,138.46
2020-09-20 14:30:00,37.24780192,5.31477556,37.6250659418,10.26780192,2.99477556,10.695627,26.98,2.32,27.0795642506,138.5,38.78780192,6.83477556,39.3853746299,10.26780192,2.99477556,10.695627,28.52,3.84,28.7773522062,138.46,10.26780192,2.99477556,10.695627,10.26780192,2.99477556,10.695627,0.0,0.0,0.0,138.46
2020-09-20 15:00:00,36.43656288,5.46608084,36.8442825179,10.54656288,3.07608084,10.986003,25.89,2.39,26.0000807691,138.6,37.74656288,6.79608084,38.3534838579,10.54656288,3.07608084,10.986003,27.2,3.7199999999999998,27.4532038203,138.57,10.54656288,3.07608084,10.986003,10.54656288,3.07608084,10.986003,0.0,0.0,0.0,138.57
2020-09-20 15:30:00,36.91002944,5.63834192,37.3381999147,10.52002944,3.06834192,10.958364,26.39,2.5700000000000003,26.5148448987,138.43,38.13002944,7.31834192,38.8259870905,10.52002944,3.06834192,10.958364,27.61,4.25,27.9351856983,138.45,10.52002944,3.06834192,10.958364,10.52002944,3.06834192,10.958364,0.0,0.0,0.0,138.45
2020-09-20 16:00:00,38.1452448,5.2806964,38.5090308281,9.9452448,2.9006964,10.35963,28.2,2.38,28.3002544158,138.29,39.5952448,6.8706964,40.1869366809,9.9452448,2.9006964,10.35963,29.65,3.9699999999999998,29.9146017858,138.28,9.9452448,2.9006964,10.35963,9.9452448,2.9006964,10.35963,0.0,0.0,0.0,138.28
2020-09-20 16:30:00,40.13856224,4.93999732,40.4414113529,9.18856224,2.67999732,9.571419,30.95,2.26,31.0324040319,137.99,41.12856224,6.70999732,41.6723253007,9.18856224,2.67999732,9.571419,31.94,4.03,32.1932368674,138.07,9.18856224,2.67999732,9.571419,9.18856224,2.67999732,9.571419,0.0,0.0,0.0,138.07
2020-09-20 17:00:00,42.70280896,4.36831928,42.925657903,8.22280896,2.39831928,8.565426,34.48,1.97,34.5362316995,137.61,43.92280896,6.03831928,44.3359272674,8.22280896,2.39831928,8.565426,35.7,3.64,35.8850888253,137.64,8.22280896,2.39831928,8.565426,8.22280896,2.39831928,8.565426,0.0,0.0,0.0,137.64
2020-09-20 17:30:00,44.871831040000004,3.5872007200000002,45.0149889469,7.12183104,2.07720072,7.418574,37.75,1.51,37.7801879297,137.42,46.23183104,5.19720072,46.5230383427,7.12183104,2.07720072,7.418574,39.11,3.12,39.2342516177,137.43,7.12183104,2.07720072,7.418574,7.12183104,2.07720072,7.418574,0.0,0.0,0.0,137.43
2020-09-20 18:00:00,46.249264,3.512702,46.3824697044,6.729264,1.962702,7.00965,39.52,1.55,39.5503843218,137.46,47.829264,4.7827020000000005,48.0677930969,6.729264,1.962702,7.00965,41.1,2.8200000000000003,41.1966309302,137.43,6.729264,1.962702,7.00965,6.729264,1.962702,7.00965,0.0,0.0,0.0,137.43
2020-09-20 18:30:00,47.26942464,3.51941552,47.4002615119,5.92942464,1.7294155199999999,6.176484,41.34,1.79,41.3787348767,137.27,49.61942464,4.68941552,49.8405248721,5.92942464,1.7294155199999999,6.176484,43.69,2.96,43.7901552863,137.14,5.92942464,1.7294155199999999,6.176484,5.92942464,1.7294155199999999,6.176484,0.0,0.0,0.0,137.14
2020-09-20 19:00:00,46.12831552,3.81617536,46.2859016018,6.15831552,1.7961753599999999,6.414912,39.97,2.02,40.0210107319,137.35,47.52831552,5.40617536,47.8347939077,6.15831552,1.7961753599999999,6.414912,41.37,3.61,41.5272079485,137.39,6.15831552,1.7961753599999999,6.414912,6.15831552,1.7961753599999999,6.414912,0.0,0.0,0.0,137.39
2020-09-20 19:30:00,47.55551872,3.54869296,47.687740379,5.7555187199999995,1.67869296,5.995332,41.8,1.87,41.8418080393,137.04,49.65551872,4.74869296,49.8820671603,5.7555187199999995,1.67869296,5.995332,43.9,3.07,44.0072141813,136.92,5.7555187199999995,1.67869296,5.995332,5.7555187199999995,1.67869296,5.995332,0.0,0.0,0.0,136.92
2020-09-20 20:00:00,46.43709696,3.84165328,46.5957323582,5.93709696,1.73165328,6.184476,40.5,2.11,40.554926951,136.56,47.39709696,5.32165328,47.6949137107,5.93709696,1.73165328,6.184476,41.46,3.59,41.6151378707,136.64,5.93709696,1.73165328,6.184476,5.93709696,1.73165328,6.184476,0.0,0.0,0.0,136.64
2020-09-20 20:30:00,45.98062368,3.97976524,46.1525328164,5.69062368,1.65976524,5.927733,40.29,2.32,40.3567404531,136.62,47.56062368,5.27976524,47.852783052,5.69062368,1.65976524,5.927733,41.87,3.62,42.0261977819,136.56,5.69062368,1.65976524,5.927733,5.69062368,1.65976524,5.927733,0.0,0.0,0.0,136.56
2020-09-20 21:00:00,42.918056,5.271933,43.24063839,5.938056,1.731933,6.185475,36.98,3.54,37.1490511319,136.91,43.528056,7.091933,44.1020087163,5.938056,1.731933,6.185475,37.59,5.36,37.9702212266,137.06,5.938056,1.731933,6.185475,5.938056,1.731933,6.185475,0.0,0.0,0.0,137.06
2020-09-20 21:30:00,42.31652768,5.42773724,42.6632024869,5.78652768,1.6877372400000001,6.027633,36.53,3.74,36.7209545083,136.76,44.10652768,6.80773724,44.6288143503,5.78652768,1.6877372400000001,6.027633,38.32,5.12,38.6605328468,136.69,5.78652768,1.6877372400000001,6.027633,5.78652768,1.6877372400000001,6.027633,0.0,0.0,0.0,136.69
2020-09-20 22:00:00,39.29096384,5.78403112,39.7144162172,5.19096384,1.51403112,5.407254,34.1,4.27,34.3663047184,136.95,40.94096384,7.17403112,41.5647596247,5.19096384,1.51403112,5.407254,35.75,5.66,36.1952773162,136.9,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,136.9
2020-09-20 22:30:00,36.6536512,6.4602316,37.2186074245,5.1436512,1.5002316,5.35797,31.51,4.96,31.8979889648,136.95,37.7936512,8.1602316,38.664576175,5.1436512,1.5002316,5.35797,32.65,6.66,33.3223363527,137.01,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,137.01
2020-09-20 23:00:00,34.08788704,6.72813372,34.7455295859,5.06788704,1.47813372,5.279049,29.02,5.25,29.4910647485,137.41,34.38788704,8.65813372,35.4611062234,5.06788704,1.47813372,5.279049,29.32,7.18,30.1863346566,137.58,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,137.58
2020-09-20 23:30:00,31.65943552,7.01983536,32.4283509591,5.03943552,1.46983536,5.249412,26.62,5.55,27.1924051897,137.91,31.78943552,9.02983536,33.0470291752,5.03943552,1.46983536,5.249412,26.75,7.5600000000000005,27.7977714934,138.1,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,138.1
2020-09-21 00:00:00,30.20334176,7.46722468,31.1127192301,4.89334176,1.4272246800000001,5.097231,25.31,6.04,26.0207167465,138.33,30.88334176,9.26722468,32.2437940003,4.89334176,1.4272246800000001,5.097231,25.99,7.84,27.1467438195,138.44,4.89334176,1.4272246800000001,5.097231,4.89334176,1.4272246800000001,5.097231,0.0,0.0,0.0,138.44
2020-09-21 00:30:00,28.92407104,7.78452072,29.9533078034,4.88407104,1.42452072,5.087574,24.04,6.36,24.8670705955,138.39,29.05407104,9.75452072,30.64783383,4.88407104,1.42452072,5.087574,24.17,8.33,25.5651677092,138.58,4.88407104,1.42452072,5.087574,4.88407104,1.42452072,5.087574,0.0,0.0,0.0,138.58
2020-09-21 01:00:00,28.27181312,7.93636216,29.3646260223,5.06181312,1.47636216,5.272722,23.21,6.46,24.0922331883,138.61,28.30181312,9.886362160000001,29.978872271,5.06181312,1.47636216,5.272722,23.24,8.41,24.7148882255,138.81,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,138.81
2020-09-21 01:30:00,28.68034464,8.06135052,29.7917361172,5.01034464,1.4613505199999999,5.2191089999999996,23.67,6.6,24.5729302282,138.72,28.73034464,10.02135052,30.427950463,5.01034464,1.4613505199999999,5.2191089999999996,23.72,8.56,25.217295652,138.91,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,138.91
2020-09-21 02:00:00,29.28807712,7.76943916,30.3010832521,4.79807712,1.39943916,4.997997,24.49,6.37,25.3048809521,138.61,29.22807712,9.81943916,30.8334538699,4.79807712,1.39943916,4.997997,24.43,8.42,25.8403037908,138.82,4.79807712,1.39943916,4.997997,4.79807712,1.39943916,4.997997,0.0,0.0,0.0,138.82
2020-09-21 02:30:00,28.68703776,8.00580268,29.7832001638,5.19703776,1.51580268,5.413581,23.49,6.49,24.3700677061,138.69,28.76703776,9.94580268,30.437829299,5.19703776,1.51580268,5.413581,23.57,8.43,25.032175295,138.89,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,138.89
2020-09-21 03:00:00,28.03861632,8.14542976,29.1978086697,5.05861632,1.47542976,5.269392,22.98,6.67,23.9284203407,138.55,28.06861632,10.07542976,29.8221646929,5.05861632,1.47542976,5.269392,23.01,8.6,24.5646107236,138.75,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,138.75
