Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-21 03:30:00,28.20884608,8.08841344,29.3455521185,5.06884608,1.47841344,5.280048,23.14,6.61,24.065570843,138.35,28.26884608,10.03841344,29.9982900027,5.06884608,1.47841344,5.280048,23.2,8.56,24.7288010223,138.55,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,138.55
2020-09-21 04:00:00,27.51826656,8.05741108,28.6736266939,5.16826656,1.50741108,5.383611,22.35,6.55,23.2900193216,138.21,27.54826656,10.00741108,29.3096446069,5.16826656,1.50741108,5.383611,22.38,8.5,23.9398078522,138.4,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,138.4
2020-09-21 04:30:00,27.84508992,8.20398456,29.0285100429,4.98508992,1.45398456,5.192802,22.86,6.75,23.835731581,137.84,27.88508992,10.16398456,29.6797038729,4.98508992,1.45398456,5.192802,22.9,8.71,24.5004918318,138.04,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,138.04
2020-09-21 05:00:00,28.0752496,8.2806978,29.2709684868,5.1452496,1.5006978,5.359635,22.93,6.78,23.9113634074,137.91,28.1152496,10.3106978,29.9462476647,5.1452496,1.5006978,5.359635,22.97,8.81,24.601564990900002,138.12,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,138.12
2020-09-21 05:30:00,31.1145504,6.5013272,31.7865144669,5.0445504,1.4713272,5.25474,26.07,5.03,26.55081543,136.72,30.6345504,9.2213272,31.9923202275,5.0445504,1.4713272,5.25474,25.59,7.75,26.7378121768,136.98,5.0445504,1.4713272,5.25474,5.0445504,1.4713272,5.25474,0.0,0.0,0.0,136.98
2020-09-21 06:00:00,33.786928,5.137854,34.1753426816,5.066928,1.477854,5.27805,28.72,3.66,28.9522710681,136.87,32.696928,8.587854,33.8059216257,5.066928,1.477854,5.27805,27.63,7.11,28.5301419555,137.19,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,137.19
2020-09-21 06:30:00,37.41607872,3.86552296,37.6152258339,5.19607872,1.51552296,5.4125820000000004,32.22,2.35,32.3055862042,137.46,36.31607872,7.35552296,37.0534922998,5.19607872,1.51552296,5.4125820000000004,31.12,5.84,31.6632278835,137.78,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,137.78
2020-09-21 07:00:00,41.57405088,2.41701484,41.6442513117,5.06405088,1.47701484,5.275053,36.51,0.9400000000000001,36.5220987896,137.53,41.15405088,5.13701484,41.4734231201,5.06405088,1.47701484,5.275053,36.09,3.66,36.2751113024,137.69,5.06405088,1.47701484,5.275053,5.06405088,1.47701484,5.275053,0.0,0.0,0.0,137.69
2020-09-21 07:30:00,47.10922496,3.07435728,47.2094349576,5.80922496,1.69435728,6.051276,41.3,1.38,41.3230492583,136.81,47.80922496,3.87435728,47.9659528792,5.80922496,1.69435728,6.051276,42.0,2.18,42.0565381362,136.87,5.80922496,1.69435728,6.051276,5.80922496,1.69435728,6.051276,0.0,0.0,0.0,136.87
2020-09-21 08:00:00,51.53165184,5.60631512,51.8357204115,6.50165184,1.8963151200000001,6.7725539999999995,45.03,3.71,45.1825740745,136.11,53.51165184,4.52631512,53.702741189,6.50165184,1.8963151200000001,6.7725539999999995,47.01,2.63,47.0835109141,135.96,6.50165184,1.8963151200000001,6.7725539999999995,6.50165184,1.8963151200000001,6.7725539999999995,0.0,0.0,0.0,135.96
2020-09-21 08:30:00,53.82951424,7.75985832,54.3859541101,6.23951424,1.81985832,6.499494,47.59,5.94,47.9592712622,137.16,55.62951424,7.27985832,56.1038251079,6.23951424,1.81985832,6.499494,49.39,5.46,49.6908814573,136.99,6.23951424,1.81985832,6.499494,6.23951424,1.81985832,6.499494,0.0,0.0,0.0,136.99
2020-09-21 09:00:00,53.9800224,9.5579232,54.8196745175,7.5700224,2.2079232,7.88544,46.41,7.35,46.9884092091,137.12,56.8500224,10.1479232,57.7486397429,7.5700224,2.2079232,7.88544,49.28,7.94,49.9155486797,136.83,7.5700224,2.2079232,7.88544,7.5700224,2.2079232,7.88544,0.0,0.0,0.0,136.83
2020-09-21 09:30:00,53.30362784,9.72605812,54.1836963252,8.52362784,2.48605812,8.878779,44.78,7.24,45.3615035024,137.21,55.59362784,9.78605812,56.4483692408,8.52362784,2.48605812,8.878779,47.07,7.3,47.6327083001,137.13,8.52362784,2.48605812,8.878779,8.52362784,2.48605812,8.878779,0.0,0.0,0.0,137.13
2020-09-21 10:00:00,53.68716384,10.49125612,54.7026326255,8.987163840000001,2.62125612,9.361629,44.7,7.87,45.3875192096,137.36,57.11716384,11.29125612,58.2225288861,8.987163840000001,2.62125612,9.361629,48.13,8.67,48.9046603096,137.13,8.987163840000001,2.62125612,9.361629,8.987163840000001,2.62125612,9.361629,0.0,0.0,0.0,137.13
2020-09-21 10:30:00,53.71909152,11.26556836,54.8876472825,9.37909152,2.7355683600000003,9.769887,44.34,8.53,45.1530342281,137.1,57.58909152,12.33556836,58.8954133092,9.37909152,2.7355683600000003,9.769887,48.21,9.6,49.156526525,136.81,9.37909152,2.7355683600000003,9.769887,9.37909152,2.7355683600000003,9.769887,0.0,0.0,0.0,136.81
2020-09-21 11:00:00,54.08637216,12.94144188,55.6130971208,11.45637216,3.34144188,11.933721,42.63,9.6,43.6975617169,137.1,58.96637216,15.11144188,60.8719042039,11.45637216,3.34144188,11.933721,47.51,11.77,48.946225595,136.52,11.45637216,3.34144188,11.933721,11.45637216,3.34144188,11.933721,0.0,0.0,0.0,136.52
2020-09-21 11:30:00,52.93504352,13.30230436,54.5808586755,11.42504352,3.33230436,11.901087,41.51,9.97,42.690525881,137.06,56.81504352,14.20230436,58.5632531483,11.42504352,3.33230436,11.901087,45.39,10.87,46.6734292719,136.79,11.42504352,3.33230436,11.901087,11.42504352,3.33230436,11.901087,0.0,0.0,0.0,136.79
2020-09-21 12:00:00,53.82131712,13.91913416,55.5920540392,11.55131712,3.3691341599999998,12.032622,42.27,10.55,43.5666776333,137.2,57.78131712,15.30913416,59.7749964187,11.55131712,3.3691341599999998,12.032622,46.23,11.94,47.7470051417,136.93,11.55131712,3.3691341599999998,12.032622,11.55131712,3.3691341599999998,12.032622,0.0,0.0,0.0,136.93
2020-09-21 12:30:00,51.99805984,12.76568412,53.5421415165,12.08805984,3.52568412,12.591729,39.91,9.24,40.9656648915,137.6,54.24805984,12.25568412,55.6152298355,12.08805984,3.52568412,12.591729,42.16,8.73,43.0543667936,137.5,12.08805984,3.52568412,12.591729,12.08805984,3.52568412,12.591729,0.0,0.0,0.0,137.5
2020-09-21 13:00:00,51.8975408,12.3271994,53.3414902879,11.6475408,3.3971994,12.132855,40.25,8.93,41.228720572,137.53,52.0975408,9.4871994,52.9543266397,11.6475408,3.3971994,12.132855,40.45,6.09,40.9058748837,137.57,11.6475408,3.3971994,12.132855,11.6475408,3.3971994,12.132855,0.0,0.0,0.0,137.57
2020-09-21 13:30:00,52.1255728,12.7678754,53.666507078,11.6155728,3.3878754,12.099555,40.51,9.38,41.5817808661,136.68,50.4555728,8.5678754,51.1778596216,11.6155728,3.3878754,12.099555,38.84,5.18,39.1838997549,137.03,11.6155728,3.3878754,12.099555,11.6155728,3.3878754,12.099555,0.0,0.0,0.0,137.03
2020-09-21 14:00:00,51.81644192,13.37104556,53.513816091,11.62644192,3.3910455600000002,12.110877,40.19,9.98,41.4105843958,136.68,48.80644192,8.51104556,49.5429780031,11.62644192,3.3910455600000002,12.110877,37.18,5.12,37.530877954,137.21,11.62644192,3.3910455600000002,12.110877,11.62644192,3.3910455600000002,12.110877,0.0,0.0,0.0,137.21
2020-09-21 14:30:00,52.5902384,13.3104862,54.248522725,11.3502384,3.3104862,11.823165,41.24,10.0,42.4350986802,136.38,50.9702384,9.1804862,51.7904096279,11.3502384,3.3104862,11.823165,39.62,5.87,40.0524818207,136.62,11.3502384,3.3104862,11.823165,11.3502384,3.3104862,11.823165,0.0,0.0,0.0,136.62
2020-09-21 15:00:00,49.37256608,10.86824844,50.554615076,11.34256608,3.30824844,11.815173,38.03,7.5600000000000005,38.7741473149,136.73,48.40256608,7.64824844,49.0031030378,11.34256608,3.30824844,11.815173,37.06,4.34,37.3132576975,136.95,11.34256608,3.30824844,11.815173,11.34256608,3.30824844,11.815173,0.0,0.0,0.0,136.95
2020-09-21 15:30:00,47.17018912,8.33505516,47.9009382595,10.68018912,3.11505516,11.125197,36.49,5.22,36.8614771815,136.91,50.26018912,7.40505516,50.8027701243,10.68018912,3.11505516,11.125197,39.58,4.29,39.8118135734,136.67,10.68018912,3.11505516,11.125197,10.68018912,3.11505516,11.125197,0.0,0.0,0.0,136.67
2020-09-21 16:00:00,48.71990944,8.62330692,49.477176537,10.63990944,3.10330692,11.083239,38.08,5.52,38.4780041062,137.09,49.76990944,6.54330692,50.1981946998,10.63990944,3.10330692,11.083239,39.13,3.44,39.2809177591,137.23,10.63990944,3.10330692,11.083239,10.63990944,3.10330692,11.083239,0.0,0.0,0.0,137.23
2020-09-21 16:30:00,54.2476128,9.5234704,55.0772183662,9.5776128,2.7934704,9.97668,44.67,6.73,45.1741275511,137.45,55.3176128,7.3334704,55.8015956223,9.5776128,2.7934704,9.97668,45.74,4.54,45.9647604149,137.43,9.5776128,2.7934704,9.97668,9.5776128,2.7934704,9.97668,0.0,0.0,0.0,137.43
2020-09-21 17:00:00,56.18908256,9.34514908,56.9609059818,8.34908256,2.43514908,8.696961,47.84,6.91,48.3364634619,137.29,56.51908256,7.06514908,56.958959128000004,8.34908256,2.43514908,8.696961,48.17,4.63,48.3920014052,137.25,8.34908256,2.43514908,8.696961,8.34908256,2.43514908,8.696961,0.0,0.0,0.0,137.25
2020-09-21 17:30:00,55.30153056,7.80461308,55.8495413375,7.90153056,2.30461308,8.230761,47.4,5.5,47.7180259441,137.21,55.73153056,4.59461308,55.9206041448,7.90153056,2.30461308,8.230761,47.83,2.29,47.8847888165,137.33,7.90153056,2.30461308,8.230761,7.90153056,2.30461308,8.230761,0.0,0.0,0.0,137.33
2020-09-21 18:00:00,55.92046272,7.18638496,56.3803359303,6.81046272,1.98638496,7.094232,49.11,5.2,49.3845330038,137.21,55.44046272,3.67638496,55.5622237944,6.81046272,1.98638496,7.094232,48.63,1.69,48.6593567569,137.48,6.81046272,1.98638496,7.094232,6.81046272,1.98638496,7.094232,0.0,0.0,0.0,137.48
2020-09-21 18:30:00,56.86488864,7.11559252,57.3083520697,6.46488864,1.8855925199999999,6.734259,50.4,5.23,50.6706315335,136.93,57.12488864,3.85559252,57.2548556527,6.46488864,1.8855925199999999,6.734259,50.66,1.97,50.6982889258,137.06,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,137.06
2020-09-21 19:00:00,53.43569856,4.10291208,53.5929824523,5.73569856,1.6729120800000001,5.974686,47.7,2.43,47.7618561197,137.29,55.57569856,3.38291208,55.6785628817,5.73569856,1.6729120800000001,5.974686,49.84,1.71,49.8693262437,137.11,5.73569856,1.6729120800000001,5.974686,5.73569856,1.6729120800000001,5.974686,0.0,0.0,0.0,137.11
2020-09-21 19:30:00,52.31987424,2.68496332,52.3887227227,5.87987424,1.71496332,6.124869,46.44,0.97,46.450129171,137.65,55.58987424,2.41496332,55.6423055404,5.87987424,1.71496332,6.124869,49.71,0.7000000000000001,49.7149283415,137.41,5.87987424,1.71496332,6.124869,5.87987424,1.71496332,6.124869,0.0,0.0,0.0,137.41
2020-09-21 20:00:00,52.1391456,2.0710008,52.1802601394,5.2491456,1.5310008,5.46786,46.89,0.54,46.8931093019,137.8,54.3891456,2.5910007999999998,54.450825928,5.2491456,1.5310008,5.46786,49.14,1.06,49.1514313118,137.76,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,137.76
2020-09-21 20:30:00,49.86158336,2.06337848,49.904258595,5.05158336,1.47337848,5.262066,44.81,0.59,44.8138840093,137.9,52.58158336,2.63337848,52.6474841836,5.05158336,1.47337848,5.262066,47.53,1.16,47.5441531631,137.69,5.05158336,1.47337848,5.262066,5.05158336,1.47337848,5.262066,0.0,0.0,0.0,137.69
2020-09-21 21:00:00,46.15422016,3.47748088,46.2850398277,5.61422016,1.63748088,5.848146,40.54,1.8399999999999999,40.5817348077,138.02,48.14422016,4.21748088,48.328594846,5.61422016,1.63748088,5.848146,42.53,2.58,42.6081834863,137.97,5.61422016,1.63748088,5.848146,5.61422016,1.63748088,5.848146,0.0,0.0,0.0,137.97
2020-09-21 21:30:00,43.74563872,4.49372796,43.9758399351,5.63563872,1.64372796,5.870457,38.11,2.85,38.2164179378,137.77,45.94563872,5.33372796,46.2541930136,5.63563872,1.64372796,5.870457,40.31,3.69,40.4785399934,137.71,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,137.71
2020-09-21 22:00:00,45.40036352,5.88218936,45.7798335451,6.11036352,1.78218936,6.364962,39.29,4.1,39.5033428965,137.72,46.00036352,5.04218936,46.2758805158,6.11036352,1.78218936,6.364962,39.89,3.26,40.0229896435,137.89,6.11036352,1.78218936,6.364962,6.11036352,1.78218936,6.364962,0.0,0.0,0.0,137.89
2020-09-21 22:30:00,45.02630816,3.23183988,45.1421445606,5.52630816,1.61183988,5.756571,39.5,1.62,39.5332062955,136.98,43.39630816,5.26183988,43.7141455463,5.52630816,1.61183988,5.756571,37.87,3.65,38.0454911915,137.34,5.52630816,1.61183988,5.756571,5.52630816,1.61183988,5.756571,0.0,0.0,0.0,137.34
2020-09-21 23:00:00,38.4292752,5.3697886,38.8026264833,5.5192752,1.6097886,5.749245,32.91,3.76,33.1240954593,138.13,38.5992752,7.2797886,39.2797577389,5.5192752,1.6097886,5.749245,33.08,5.67,33.5624090315,138.31,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,138.31
2020-09-21 23:30:00,34.8269072,6.1870146,35.3722011582,5.8869072,1.7170146,6.132195,28.94,4.47,29.2831777647,138.2,36.7569072,7.2370146,37.4625760891,5.8869072,1.7170146,6.132195,30.87,5.52,31.3596444495,138.16,5.8869072,1.7170146,6.132195,5.8869072,1.7170146,6.132195,0.0,0.0,0.0,138.16
2020-09-22 00:00:00,32.88727712,6.70253916,33.5633286126,5.59727712,1.6325391599999999,5.830497,27.29,5.07,27.7569630904,138.2,33.74727712,8.24253916,34.7392884904,5.59727712,1.6325391599999999,5.830497,28.15,6.61,28.9156462836,138.32,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,138.32
2020-09-22 00:30:00,31.11585824,7.03962532,31.9022406526,5.89585824,1.71962532,6.141519,25.22,5.32,25.7750033948,138.51,31.82585824,8.62962532,32.975076738,5.89585824,1.71962532,6.141519,25.93,6.91,26.8349212781,138.66,5.89585824,1.71962532,6.141519,5.89585824,1.71962532,6.141519,0.0,0.0,0.0,138.66
2020-09-22 01:00:00,30.39778624,7.15060432,31.2274967046,5.96778624,1.74060432,6.216444,24.43,5.41,25.0218504512,138.51,31.06778624,8.72060432,32.2685029334,5.96778624,1.74060432,6.216444,25.1,6.98,26.0524547788,138.66,5.96778624,1.74060432,6.216444,5.96778624,1.74060432,6.216444,0.0,0.0,0.0,138.66
2020-09-22 01:30:00,30.17655744,7.27899592,31.0420424672,5.99655744,1.74899592,6.246414,24.18,5.53,24.8043000304,138.41,30.77655744,8.82899592,32.0179271161,5.99655744,1.74899592,6.246414,24.78,7.08,25.7715890081,138.56,5.99655744,1.74899592,6.246414,5.99655744,1.74899592,6.246414,0.0,0.0,0.0,138.56
2020-09-22 02:00:00,30.74412992,7.19370456,31.5745294476,5.94412992,1.73370456,6.191802,24.8,5.46,25.3939284082,138.67,31.34412992,8.74370456,32.5408489421,5.94412992,1.73370456,6.191802,25.4,7.01,26.3495749491,138.82,5.94412992,1.73370456,6.191802,5.94412992,1.73370456,6.191802,0.0,0.0,0.0,138.82
2020-09-22 02:30:00,30.97388064,7.01654852,31.7586718084,5.47388064,1.59654852,5.701959,25.5,5.42,26.0696451836,138.35,31.73388064,8.45654852,32.8413214312,5.47388064,1.59654852,5.701959,26.26,6.86,27.1412453657,138.49,5.47388064,1.59654852,5.701959,5.47388064,1.59654852,5.701959,0.0,0.0,0.0,138.49
2020-09-22 03:00:00,30.38482944,7.18974192,31.2238730617,5.72482944,1.6697419199999999,5.963364,24.66,5.52,25.2702591993,138.19,31.03482944,8.70974192,32.2338369215,5.72482944,1.6697419199999999,5.963364,25.31,7.04,26.2708526698,138.34,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,138.34
2020-09-22 03:30:00,30.50645792,7.34813356,31.3789585812,5.61645792,1.63813356,5.850477,24.89,5.71,25.5365659398,137.93,31.20645792,8.83813356,32.4338653376,5.61645792,1.63813356,5.850477,25.59,7.2,26.5836058502,138.07,5.61645792,1.63813356,5.850477,5.61645792,1.63813356,5.850477,0.0,0.0,0.0,138.07
2020-09-22 04:00:00,29.70002432,7.35792376,30.5978836959,5.65002432,1.6479237599999998,5.885442,24.05,5.71,24.718547692,137.65,30.37002432,8.83792376,31.6298478274,5.65002432,1.6479237599999998,5.885442,24.72,7.19,25.7444071596,137.79,5.65002432,1.6479237599999998,5.885442,5.65002432,1.6479237599999998,5.885442,0.0,0.0,0.0,137.79
2020-09-22 04:30:00,29.70604832,7.37093076,30.6068607841,5.62604832,1.64093076,5.860467,24.08,5.73,24.7523594835,137.11,30.25604832,8.93093076,31.5466318992,5.62604832,1.64093076,5.860467,24.63,7.29,25.686202522,137.26,5.62604832,1.64093076,5.860467,5.62604832,1.64093076,5.860467,0.0,0.0,0.0,137.26
2020-09-22 05:00:00,30.33900544,7.50845992,31.2543152454,5.54900544,1.61845992,5.780214,24.79,5.89,25.4801138145,136.85,30.92900544,9.13845992,32.2508112645,5.54900544,1.61845992,5.780214,25.38,7.52,26.4706403398,137.01,5.54900544,1.61845992,5.780214,5.54900544,1.61845992,5.780214,0.0,0.0,0.0,137.01
2020-09-22 05:30:00,30.83388032,7.41988176,31.7140792223,5.7938803199999995,1.68988176,6.035292,25.04,5.73,25.687243916,137.04,31.88388032,8.93988176,33.1134913614,5.7938803199999995,1.68988176,6.035292,26.09,7.25,27.078600407,137.13,5.7938803199999995,1.68988176,6.035292,5.7938803199999995,1.68988176,6.035292,0.0,0.0,0.0,137.13
2020-09-22 06:00:00,31.59495904,7.12852972,32.3891551713,5.99495904,1.74852972,6.244749,25.6,5.38,26.1592125264,137.09,32.64495904,8.61852972,33.7634773869,5.99495904,1.74852972,6.244749,26.65,6.87,27.5212536052,137.18,5.99495904,1.74852972,6.244749,5.99495904,1.74852972,6.244749,0.0,0.0,0.0,137.18
2020-09-22 06:30:00,35.35424992,5.80873956,35.8282631826,5.82424992,1.69873956,6.066927,29.53,4.11,29.8146440529,137.46,36.57424992,7.26873956,37.2895472217,5.82424992,1.69873956,6.066927,30.75,5.57,31.2503983975,137.52,5.82424992,1.69873956,6.066927,5.82424992,1.69873956,6.066927,0.0,0.0,0.0,137.52
2020-09-22 07:00:00,38.79441984,4.72253912,39.0808058574,5.73441984,1.6725391200000002,5.973354,33.06,3.05,33.20039307,138.04,40.29441984,5.73253912,40.7001507983,5.73441984,1.6725391200000002,5.973354,34.56,4.06,34.7976608409,138.0,5.73441984,1.6725391200000002,5.973354,5.73441984,1.6725391200000002,5.973354,0.0,0.0,0.0,138.0
2020-09-22 07:30:00,43.61857504,3.55041772,43.7628330265,6.37857504,1.86041772,6.644349,37.24,1.69,37.2783274839,138.13,45.70857504,4.82041772,45.9620523822,6.37857504,1.86041772,6.644349,39.33,2.96,39.4412284291,138.08,6.37857504,1.86041772,6.644349,6.37857504,1.86041772,6.644349,0.0,0.0,0.0,138.08
2020-09-22 08:00:00,46.53188128,2.47263204,46.5975308859,6.83188128,1.9926320400000002,7.116543,39.7,0.48,39.7029016572,137.31,48.82188128,3.70263204,48.9620830413,6.83188128,1.9926320400000002,7.116543,41.99,1.71,42.0248045802,137.21,6.83188128,1.9926320400000002,7.116543,6.83188128,1.9926320400000002,7.116543,0.0,0.0,0.0,137.21
2020-09-22 08:30:00,47.98807424,3.18943832,48.0939474993,7.67807424,2.23943832,7.997994,40.31,0.9500000000000001,40.3211929387,137.25,50.75807424,3.51943832,50.8799424788,7.67807424,2.23943832,7.997994,43.08,1.28,43.0990115896,137.01,7.67807424,2.23943832,7.997994,7.67807424,2.23943832,7.997994,0.0,0.0,0.0,137.01
2020-09-22 09:00:00,48.3209008,3.7981794,48.4699455423,8.2909008,2.4181794,8.636355,40.03,1.38,40.0537800963,137.25,50.5909008,3.5281794,50.713778144,8.2909008,2.4181794,8.636355,42.3,1.11,42.3145613235,137.11,8.2909008,2.4181794,8.636355,8.2909008,2.4181794,8.636355,0.0,0.0,0.0,137.11
2020-09-22 09:30:00,46.39167872,3.61757296,46.5325121671,9.59167872,2.79757296,9.991332,36.8,0.8200000000000001,36.8091347358,137.01,47.98167872,3.7075729600000003,48.1247087268,9.59167872,2.79757296,9.991332,38.39,0.91,38.4007838462,137.03,9.59167872,2.79757296,9.991332,9.59167872,2.79757296,9.991332,0.0,0.0,0.0,137.03
2020-09-22 10:00:00,43.37196832,3.69974076,43.5294810174,9.70196832,2.82974076,10.106217,33.67,0.87,33.6812381008,136.83,44.98196832,3.62974076,45.128178469,9.70196832,2.82974076,10.106217,35.28,0.8,35.2890691291,136.83,9.70196832,2.82974076,10.106217,9.70196832,2.82974076,10.106217,0.0,0.0,0.0,136.83
2020-09-22 10:30:00,43.26392608,4.19197844,43.4665386602,9.98392608,2.91197844,10.399923,33.28,1.28,33.304606288,136.98,45.41392608,3.29197844,45.5330847192,9.98392608,2.91197844,10.399923,35.43,0.38,35.4320377625,136.92,9.98392608,2.91197844,10.399923,9.98392608,2.91197844,10.399923,0.0,0.0,0.0,136.92
2020-09-22 11:00:00,43.22678272,5.00864496,43.5159886554,10.48678272,3.05864496,10.923732,32.74,1.9500000000000002,32.7980197573,136.77,45.54678272,4.65864496,45.7844120745,10.48678272,3.05864496,10.923732,35.06,1.6,35.096489853,136.54,10.48678272,3.05864496,10.923732,10.48678272,3.05864496,10.923732,0.0,0.0,0.0,136.54
2020-09-22 11:30:00,42.56840096,4.67995028,42.8248840619,10.62840096,3.09995028,11.071251,31.94,1.58,31.9790556458,136.73,44.25840096,3.5399502800000002,44.3997444083,10.62840096,3.09995028,11.071251,33.63,0.44,33.6328782592,136.7,10.62840096,3.09995028,11.071251,10.62840096,3.09995028,11.071251,0.0,0.0,0.0,136.7
2020-09-22 12:00:00,42.36941952,5.12274736,42.6779832112,11.04941952,3.22274736,11.509812,31.32,1.9,31.3775779817,136.78,43.83941952,4.05274736,44.0263496672,11.04941952,3.22274736,11.509812,32.79,0.8300000000000001,32.8005030449,136.79,11.04941952,3.22274736,11.509812,11.04941952,3.22274736,11.509812,0.0,0.0,0.0,136.79
2020-09-22 12:30:00,43.15601248,5.68300364,43.5285876585,11.49601248,3.35300364,11.975013,31.66,2.33,31.7456217454,136.26,45.57601248,4.68300364,45.8159735973,11.49601248,3.35300364,11.975013,34.08,1.33,34.1059422975,136.18,11.49601248,3.35300364,11.975013,11.49601248,3.35300364,11.975013,0.0,0.0,0.0,136.18
2020-09-22 13:00:00,42.78194624,5.98223432,43.1981718542,11.80194624,3.44223432,12.293694,30.98,2.54,31.0839508428,136.4,45.55194624,5.51223432,45.8842514753,11.80194624,3.44223432,12.293694,33.75,2.07,33.8134204126,136.18,11.80194624,3.44223432,12.293694,11.80194624,3.44223432,12.293694,0.0,0.0,0.0,136.18
2020-09-22 13:30:00,42.71843936,6.2949614799999996,43.1797591632,12.18843936,3.5549614800000002,12.696291,30.53,2.74,30.6527078739,136.74,45.55843936,5.39496148,45.8767588904,12.18843936,3.5549614800000002,12.696291,33.37,1.8399999999999999,33.4206896996,136.58,12.18843936,3.5549614800000002,12.696291,12.18843936,3.5549614800000002,12.696291,0.0,0.0,0.0,136.58
2020-09-22 14:00:00,41.48965824,5.99615032,41.9207056183,12.08965824,3.52615032,12.593394,29.4,2.47,29.5035743597,136.67,43.30965824,4.84615032,43.5799457295,12.08965824,3.52615032,12.593394,31.22,1.32,31.247892729,136.66,12.08965824,3.52615032,12.593394,12.08965824,3.52615032,12.593394,0.0,0.0,0.0,136.66
2020-09-22 14:30:00,41.72406432,5.58451876,42.0961327578,11.604064319999999,3.38451876,12.087567,30.12,2.2,30.2002384097,136.67,43.92406432,4.59451876,44.1637071477,11.604064319999999,3.38451876,12.087567,32.32,1.21,32.3426421308,136.59,11.604064319999999,3.38451876,12.087567,11.604064319999999,3.38451876,12.087567,0.0,0.0,0.0,136.59
2020-09-22 15:00:00,43.03788096,5.81146528,43.4284736806,11.14788096,3.25146528,11.612376,31.89,2.56,31.9925882041,137.03,46.44788096,5.58146528,46.782030742,11.14788096,3.25146528,11.612376,35.3,2.33,35.3768130277,136.72,11.14788096,3.25146528,11.612376,11.14788096,3.25146528,11.612376,0.0,0.0,0.0,136.72
2020-09-22 15:30:00,42.7061632,4.8092976,42.9761063694,10.6261632,3.0992976,11.06892,32.08,1.71,32.125542797,137.44,45.4361632,3.8492976,45.5989256272,10.6261632,3.0992976,11.06892,34.81,0.75,34.8180786374,137.33,10.6261632,3.0992976,11.06892,10.6261632,3.0992976,11.06892,0.0,0.0,0.0,137.33
2020-09-22 16:00:00,44.1175424,4.7905332,44.3768718564,10.0475424,2.9305332,10.46619,34.07,1.8599999999999999,34.1207341656,137.51,46.2475424,3.7505332,46.3993715186,10.0475424,2.9305332,10.46619,36.2,0.8200000000000001,36.2092861018,137.45,10.0475424,2.9305332,10.46619,10.0475424,2.9305332,10.46619,0.0,0.0,0.0,137.45
2020-09-22 16:30:00,48.56444576,4.78379668,48.799488754,9.78444576,2.85379668,10.192131,38.78,1.9300000000000002,38.8279963428,137.47,51.43444576,4.06379668,51.5947347517,9.78444576,2.85379668,10.192131,41.65,1.21,41.6675725235,137.3,9.78444576,2.85379668,10.192131,9.78444576,2.85379668,10.192131,0.0,0.0,0.0,137.3
2020-09-22 17:00:00,50.23261792,5.44701356,50.5270804601,9.45261792,2.75701356,9.846477,40.78,2.69,40.8686248851,137.29,53.35261792,5.40701356,53.6259045104,9.45261792,2.75701356,9.846477,43.9,2.65,43.9799101864,136.97,9.45261792,2.75701356,9.846477,9.45261792,2.75701356,9.846477,0.0,0.0,0.0,136.97
2020-09-22 17:30:00,51.72357792,4.6072935600000005,51.9283705386,8.49357792,2.47729356,8.847477,43.23,2.13,43.2824421677,137.29,55.04357792,3.87729356,55.1799680644,8.49357792,2.47729356,8.847477,46.55,1.4,46.5710478731,137.06,8.49357792,2.47729356,8.847477,8.49357792,2.47729356,8.847477,0.0,0.0,0.0,137.06
2020-09-22 18:00:00,52.21016224,3.91379732,52.3566504905,7.59016224,2.21379732,7.906419,44.62,1.7000000000000002,44.6523728373,137.42,54.06016224,2.80379732,54.132822029,7.59016224,2.21379732,7.906419,46.47,0.59,46.4737452762,137.42,7.59016224,2.21379732,7.906419,7.59016224,2.21379732,7.906419,0.0,0.0,0.0,137.42
2020-09-22 18:30:00,53.17632704,3.7026787199999998,53.3050803129,6.62632704,1.9326787200000002,6.902424,46.55,1.77,46.5836387587,137.2,55.69632704,2.75267872,55.7643083512,6.62632704,1.9326787200000002,6.902424,49.07,0.8200000000000001,49.0768509585,137.01,6.62632704,1.9326787200000002,6.902424,6.62632704,1.9326787200000002,6.902424,0.0,0.0,0.0,137.01
2020-09-22 19:00:00,52.61093248,3.67943864,52.7394395602,6.5809324799999995,1.91943864,6.855138,46.03,1.76,46.063635332,137.09,54.890932480000004,3.04943864,54.975572253,6.5809324799999995,1.91943864,6.855138,48.31,1.13,48.3232138832,136.86,6.5809324799999995,1.91943864,6.855138,6.5809324799999995,1.91943864,6.855138,0.0,0.0,0.0,136.86
2020-09-22 19:30:00,53.02490848,3.25643164,53.1248083887,6.60490848,1.9264316400000001,6.880113,46.42,1.33,46.4390493012,137.29,55.23490848,2.6064316400000003,55.2963705924,6.60490848,1.9264316400000001,6.880113,48.63,0.68,48.6347540345,137.17,6.60490848,1.9264316400000001,6.880113,6.60490848,1.9264316400000001,6.880113,0.0,0.0,0.0,137.17
2020-09-22 20:00:00,52.24091264,2.65859952,52.3085184733,6.44091264,1.8785995199999999,6.709284,45.8,0.78,45.8066414399,137.39,54.15091264,3.02859952,54.2355395917,6.44091264,1.8785995199999999,6.709284,47.71,1.15,47.7238577653,137.32,6.44091264,1.8785995199999999,6.709284,6.44091264,1.8785995199999999,6.709284,0.0,0.0,0.0,137.32
2020-09-22 20:30:00,49.4818016,2.4026088,49.5400970793,6.5918016,1.9226088,6.86646,42.89,0.48,42.8926858567,137.88,51.1818016,3.3726088,51.2927997397,6.5918016,1.9226088,6.86646,44.59,1.45,44.6135696846,137.76,6.5918016,1.9226088,6.86646,6.5918016,1.9226088,6.86646,0.0,0.0,0.0,137.76
2020-09-22 21:00:00,46.12097376,2.55445068,46.1916598408,5.26097376,1.53445068,5.480181,40.86,1.02,40.8727292947,138.12,47.22097376,4.45445068,47.4306071404,5.26097376,1.53445068,5.480181,41.96,2.92,42.0614788138,138.19,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,138.19
2020-09-22 21:30:00,44.00033472,3.59093096,44.146622075,4.94033472,1.44093096,5.146182,39.06,2.15,39.1191270352,137.51,44.66033472,5.64093096,45.0151707694,4.94033472,1.44093096,5.146182,39.72,4.2,39.9414371299,137.64,4.94033472,1.44093096,5.146182,4.94033472,1.44093096,5.146182,0.0,0.0,0.0,137.64
2020-09-22 22:00:00,41.59792704,4.18647872,41.8080630752,5.02792704,1.46647872,5.237424,36.57,2.7199999999999998,36.6710144392,137.68,42.31792704,6.20647872,42.7706362714,5.02792704,1.46647872,5.237424,37.29,4.74,37.590047885,137.81,5.02792704,1.46647872,5.237424,5.02792704,1.46647872,5.237424,0.0,0.0,0.0,137.81
2020-09-22 22:30:00,38.94448032,4.81505676,39.2410157743,5.19448032,1.51505676,5.4109169999999995,33.75,3.3,33.9109495591,137.8,39.61448032,6.80505676,40.194724138,5.19448032,1.51505676,5.4109169999999995,34.42,5.29,34.8241367445,137.92,5.19448032,1.51505676,5.4109169999999995,5.19448032,1.51505676,5.4109169999999995,0.0,0.0,0.0,137.92
2020-09-22 23:00:00,35.79901568,5.27554624,36.1856451067,5.29901568,1.54554624,5.519808,30.5,3.73,30.7272338488,138.11,35.90901568,7.49554624,36.6829745324,5.29901568,1.54554624,5.519808,30.61,5.95,31.1829216078,138.31,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,138.31
2020-09-22 23:30:00,34.44944544,5.59025492,34.9000750887,5.10944544,1.49025492,5.322339,29.34,4.1,29.6250839661,137.35,35.49944544,7.41025492,36.2646178048,5.10944544,1.49025492,5.322339,30.39,5.92,30.9612419002,137.39,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,137.39
2020-09-23 00:00:00,31.91003488,6.19167684,32.5051870958,5.08003488,1.48167684,5.291703,26.83,4.71,27.2402826711,136.2,32.03003488,8.36167684,33.1034858284,5.08003488,1.48167684,5.291703,26.95,6.88,27.814329041,136.39,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,136.39
2020-09-23 00:30:00,30.40317152,6.52675836,31.0958423775,5.30317152,1.54675836,5.524137,25.1,4.98,25.5892633735,136.7,30.36317152,8.76675836,31.6034529268,5.30317152,1.54675836,5.524137,25.06,7.22,26.0793404825,136.91,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,136.91
2020-09-23 01:00:00,29.70960512,6.71696816,30.459453338,5.26960512,1.53696816,5.489172,24.44,5.18,24.9829141615,137.14,29.62960512,8.91696816,30.9422982458,5.26960512,1.53696816,5.489172,24.36,7.38,25.4533691287,137.36,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,137.36
2020-09-23 01:30:00,29.15564896,6.83081428,29.9451480211,5.38564896,1.57081428,5.610051,23.77,5.26,24.3450302937,138.44,29.05564896,9.03081428,30.4267373053,5.38564896,1.57081428,5.610051,23.67,7.46,24.8177456672,138.64,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,138.64
2020-09-23 02:00:00,29.53603872,6.8971779600000005,30.3306552366,5.23603872,1.52717796,5.454207,24.3,5.37,24.8862793523,138.89,29.53603872,8.98717796,30.8730780933,5.23603872,1.52717796,5.454207,24.3,7.46,25.4193154904,139.08,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,139.08
2020-09-23 02:30:00,30.29326176,6.29053468,30.9394979697,4.97326176,1.45053468,5.180481,25.32,4.84,25.7784406045,139.21,29.45326176,13.41053468,32.3625874847,4.97326176,1.45053468,5.180481,24.48,11.96,27.245403282,138.73,4.97326176,1.45053468,5.180481,4.97326176,1.45053468,5.180481,0.0,0.0,0.0,138.73
2020-09-23 03:00:00,29.41125344,5.66619892,29.9520890609,5.30125344,1.5461989200000001,5.522139,24.11,4.12,24.459486912,138.72,27.57125344,19.16619892,33.5785228575,5.30125344,1.5461989200000001,5.522139,22.27,17.62,28.3974875649,137.37,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,137.37
2020-09-23 03:30:00,29.12990496,5.81622228,29.7048784645,5.12990496,1.49622228,5.343651,24.0,4.32,24.3857007281,138.93,27.28990496,18.99622228,33.2504943367,5.12990496,1.49622228,5.343651,22.16,17.5,28.2367774365,137.57,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,137.57
2020-09-23 04:00:00,28.93530976,5.67654868,29.4868675146,4.92530976,1.43654868,5.130531,24.01,4.24,24.381503235,138.81,27.13530976,18.92654868,33.083822039,4.92530976,1.43654868,5.130531,22.21,17.49,28.2698461262,137.45,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,137.45
2020-09-23 04:30:00,29.09575936,5.67209648,29.643479742,4.87575936,1.42209648,5.078916,24.22,4.25,24.5900569336,138.81,27.30575936,18.91209648,33.2155368389,4.87575936,1.42209648,5.078916,22.43,17.49,28.4430132018,137.45,4.87575936,1.42209648,5.078916,4.87575936,1.42209648,5.078916,0.0,0.0,0.0,137.45
2020-09-23 05:00:00,30.02055456,5.75349508,30.5669167847,4.88055456,1.42349508,5.083911,25.14,4.33,25.5101646408,139.01,28.22055456,18.94349508,33.9890527305,4.88055456,1.42349508,5.083911,23.34,17.52,29.1840024671,137.67,4.88055456,1.42349508,5.083911,4.88055456,1.42349508,5.083911,0.0,0.0,0.0,137.67
2020-09-23 05:30:00,30.59288224,5.71125732,31.1214219458,4.87288224,1.42125732,5.075919,25.72,4.29,26.0753235838,138.06,28.83288224,18.72125732,34.377617339,4.87288224,1.42125732,5.075919,23.96,17.3,29.5528611136,136.73,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,136.73
2020-09-23 06:00:00,33.10073408,6.2610474400000005,33.687672993,5.18073408,1.51104744,5.396598,27.92,4.75,28.3211740576,137.97,32.16073408,18.06104744,36.8851494669,5.18073408,1.51104744,5.396598,26.98,16.55,31.6515860582,136.51,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,136.51
2020-09-23 06:30:00,35.896848,7.311164,36.6338206494,5.146848,1.501164,5.3613,30.75,5.8100000000000005,31.2940665303,137.07,34.696848,16.811164,38.5549801734,5.146848,1.501164,5.3613,29.55,15.31,33.2806039609,135.66,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,135.66
2020-09-23 07:00:00,39.0597952,8.3582736,39.9440651241,4.9997952,1.4582736,5.20812,34.06,6.9,34.7518862797,136.72,38.0497952,15.1682736,40.9617313937,4.9997952,1.4582736,5.20812,33.05,13.71,35.7808132943,135.25,4.9997952,1.4582736,5.20812,4.9997952,1.4582736,5.20812,0.0,0.0,0.0,135.25
2020-09-23 07:30:00,43.60755648,10.01762064,44.7433984566,5.95755648,1.73762064,6.205788,37.65,8.28,38.5497198433,136.91,42.61755648,14.22762064,44.9297374731,5.95755648,1.73762064,6.205788,36.66,12.49,38.7292615473,135.45,5.95755648,1.73762064,6.205788,5.95755648,1.73762064,6.205788,0.0,0.0,0.0,135.45
2020-09-23 08:00:00,48.38383968,11.64820324,49.7662192747,6.47383968,1.8882032400000002,6.743583,41.91,9.76,43.0314501266,137.07,48.88383968,12.56820324,50.4736516862,6.47383968,1.8882032400000002,6.743583,42.41,10.68,43.7340885351,135.35,6.47383968,1.8882032400000002,6.743583,6.47383968,1.8882032400000002,6.743583,0.0,0.0,0.0,135.35
2020-09-23 08:30:00,48.47751584,2.87594212,48.562748945,6.63751584,1.93594212,6.914079,41.84,0.9400000000000001,41.8505579413,138.46,50.19751584,3.29594212,50.3056043693,6.63751584,1.93594212,6.914079,43.56,1.3599999999999999,43.5812253155,138.33,6.63751584,1.93594212,6.914079,6.63751584,1.93594212,6.914079,0.0,0.0,0.0,138.33
2020-09-23 09:00:00,48.36457888,2.99591884,48.4572803605,6.53457888,1.90591884,6.806853,41.83,1.09,41.8441991201,138.21,50.01457888,2.99591884,50.1042276683,6.53457888,1.90591884,6.806853,43.48,1.09,43.4936604576,138.1,6.53457888,1.90591884,6.806853,6.53457888,1.90591884,6.806853,0.0,0.0,0.0,138.1
2020-09-23 09:30:00,49.68738592,3.34048756,49.7995499648,6.68738592,1.95048756,6.966027,43.0,1.3900000000000001,43.0224604131,138.07,50.98738592,2.56048756,51.0516367955,6.68738592,1.95048756,6.966027,44.3,0.61,44.3041995752,138.1,6.68738592,1.95048756,6.966027,6.68738592,1.95048756,6.966027,0.0,0.0,0.0,138.1
2020-09-23 10:00:00,50.76564832,3.31748076,50.8739297474,6.02564832,1.75748076,6.276717,44.74,1.56,44.7671888776,138.3,51.84564832,2.2674807599999998,51.8952090151,6.02564832,1.75748076,6.276717,45.82,0.51,45.8228381923,138.38,6.02564832,1.75748076,6.276717,6.02564832,1.75748076,6.276717,0.0,0.0,0.0,138.38
2020-09-23 10:30:00,51.08065248,4.02102364,51.2386737621,6.86065248,2.00102364,7.146513,44.22,2.02,44.2661134504,138.21,52.76065248,2.46102364,52.8180185871,6.86065248,2.00102364,7.146513,45.9,0.46,45.902304953,138.17,6.86065248,2.00102364,7.146513,6.86065248,2.00102364,7.146513,0.0,0.0,0.0,138.17
2020-09-23 11:00:00,51.30476768,5.39055724,51.5871814898,7.54476768,2.20055724,7.859133,43.76,3.19,43.8761176496,138.03,51.92476768,3.7205572399999998,52.0578912827,7.54476768,2.20055724,7.859133,44.38,1.52,44.4060221141,138.08,7.54476768,2.20055724,7.859133,7.54476768,2.20055724,7.859133,0.0,0.0,0.0,138.08
2020-09-23 11:30:00,53.11403872,6.47992796,53.5078552693,7.23403872,2.10992796,7.535457,45.88,4.37,46.0876480198,137.92,52.22403872,2.93992796,52.306724201,7.23403872,2.10992796,7.535457,44.99,0.8300000000000001,44.9976554945,138.26,7.23403872,2.10992796,7.535457,7.23403872,2.10992796,7.535457,0.0,0.0,0.0,138.26
2020-09-23 12:00:00,55.83148128,7.69918204,56.3598412525,7.23148128,2.10918204,7.532793,48.6,5.59,48.9204262042,137.65,55.36148128,4.12918204,55.5152569465,7.23148128,2.10918204,7.532793,48.13,2.02,48.1723707119,137.84,7.23148128,2.10918204,7.532793,7.23148128,2.10918204,7.532793,0.0,0.0,0.0,137.84
2020-09-23 12:30:00,55.98246048,8.11696764,56.567844621,7.05246048,2.05696764,7.346313,48.93,6.06,49.303838593,137.42,55.78246048,4.74696764,55.9840745121,7.05246048,2.05696764,7.346313,48.73,2.69,48.8041903939,137.51,7.05246048,2.05696764,7.346313,7.05246048,2.05696764,7.346313,0.0,0.0,0.0,137.51
2020-09-23 13:00:00,54.6600528,8.2425154,55.2780284762,7.1400528,2.0825154,7.437555,47.52,6.16,47.917595933,137.55,53.8100528,4.4125154,53.9906665498,7.1400528,2.0825154,7.437555,46.67,2.33,46.7281264337,137.74,7.1400528,2.0825154,7.437555,7.1400528,2.0825154,7.437555,0.0,0.0,0.0,137.74
2020-09-23 13:30:00,56.31399872,8.811582959999999,56.999214434,7.27399872,2.12158296,7.577082,49.04,6.69,49.4942188543,137.55,54.73399872,4.12158296,54.8889612033,7.27399872,2.12158296,7.577082,47.46,2.0,47.5021220579,137.9,7.27399872,2.12158296,7.577082,7.27399872,2.12158296,7.577082,0.0,0.0,0.0,137.9
2020-09-23 14:00:00,56.36146208,8.33167644,56.9739522949,6.45146208,1.8816764400000001,6.720273,49.91,6.45,50.3250494287,137.74,54.23146208,3.7716764400000002,54.3624596804,6.45146208,1.8816764400000001,6.720273,47.78,1.8900000000000001,47.8173660922,138.15,6.45146208,1.8816764400000001,6.720273,6.45146208,1.8816764400000001,6.720273,0.0,0.0,0.0,138.15
2020-09-23 14:30:00,56.04832544,8.31659492,56.6619849254,6.22832544,1.81659492,6.487839,49.82,6.5,50.2422372113,137.61,54.10832544,3.73659492,54.2371922533,6.22832544,1.81659492,6.487839,47.88,1.92,47.9184807773,137.98,6.22832544,1.81659492,6.487839,6.22832544,1.81659492,6.487839,0.0,0.0,0.0,137.98
2020-09-23 15:00:00,55.98358016,8.70396088,56.6561574988,6.25358016,1.82396088,6.514146,49.73,6.88,50.2036582332,137.58,54.20358016,4.27396088,54.3718203095,6.25358016,1.82396088,6.514146,47.95,2.45,48.0125504426,137.86,6.25358016,1.82396088,6.514146,6.25358016,1.82396088,6.514146,0.0,0.0,0.0,137.86
2020-09-23 15:30:00,57.48827552,10.02783036,58.3563124605,6.19827552,1.80783036,6.456537,51.29,8.22,51.944513666,137.58,55.64827552,5.10783036,55.8822019908,6.19827552,1.80783036,6.456537,49.45,3.3,49.5599889023,137.97,6.19827552,1.80783036,6.456537,6.19827552,1.80783036,6.456537,0.0,0.0,0.0,137.97
2020-09-23 16:00:00,49.62771552,3.54100036,49.753882575,6.75771552,1.9710003600000001,7.039287,42.87,1.57,42.8987389092,138.59,51.46771552,2.6510003600000003,51.535944192,6.75771552,1.9710003600000001,7.039287,44.71,0.68,44.7151708037,138.63,6.75771552,1.9710003600000001,7.039287,6.75771552,1.9710003600000001,7.039287,0.0,0.0,0.0,138.63
2020-09-23 16:30:00,52.18320864,3.34510252,52.2903143501,8.14320864,2.37510252,8.482509,44.04,0.97,44.050681039,138.38,56.10320864,3.73510252,56.2274044443,8.14320864,2.37510252,8.482509,47.96,1.3599999999999999,47.9792788608,138.03,8.14320864,2.37510252,8.482509,8.14320864,2.37510252,8.482509,0.0,0.0,0.0,138.03
2020-09-23 17:00:00,54.43789504,3.63855272,54.5593574218,7.05789504,2.05855272,7.351974,47.38,1.58,47.4063371291,138.2,57.30789504,3.62855272,57.4226543165,7.05789504,2.05855272,7.351974,50.25,1.57,50.2745203856,137.88,7.05789504,2.05855272,7.351974,7.05789504,2.05855272,7.351974,0.0,0.0,0.0,137.88
2020-09-23 17:30:00,54.09440832,2.63878576,54.1587315377,7.26440832,2.11878576,7.567092,46.83,0.52,46.8328869492,138.38,56.57440832,3.04878576,56.6564980507,7.26440832,2.11878576,7.567092,49.31,0.93,49.3187692466,138.21,7.26440832,2.11878576,7.567092,7.26440832,2.11878576,7.567092,0.0,0.0,0.0,138.21
2020-09-23 18:00:00,53.39407904,2.31493972,53.4442384401,6.87407904,2.00493972,7.160499,46.52,0.31,46.5210328776,138.53,54.99407904,3.59493972,55.1114536285,6.87407904,2.00493972,7.160499,48.12,1.5899999999999999,48.1462615371,138.53,6.87407904,2.00493972,7.160499,6.87407904,2.00493972,7.160499,0.0,0.0,0.0,138.53
2020-09-23 18:30:00,54.97653664,2.32815652,55.025811159,6.81653664,1.98815652,7.100559,48.16,0.34,48.1612001512,138.34,57.87653664,3.05815652,57.9572757705,6.81653664,1.98815652,7.100559,51.06,1.07,51.0712100894,138.1,6.81653664,1.98815652,7.100559,6.81653664,1.98815652,7.100559,0.0,0.0,0.0,138.1
2020-09-23 19:00:00,54.22153184,2.46128012,54.2773655855,6.62153184,1.93128012,6.897429,47.6,0.53,47.6029505388,138.28,56.74153184,3.15128012,56.8289715017,6.62153184,1.93128012,6.897429,50.12,1.22,50.1348461651,138.02,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,138.02
2020-09-23 19:30:00,54.44486848,2.12808664,54.4864428693,6.6448684799999995,1.9380866399999999,6.9217379999999995,47.8,0.19,47.8003776136,138.19,57.14486848,3.14808664,57.2315161698,6.6448684799999995,1.9380866399999999,6.9217379999999995,50.5,1.21,50.5144939597,138.02,6.6448684799999995,1.9380866399999999,6.9217379999999995,6.6448684799999995,1.9380866399999999,6.9217379999999995,0.0,0.0,0.0,138.02
2020-09-23 20:00:00,52.45437888,2.46419384,52.5122282423,6.73437888,1.96419384,7.014978,45.72,0.5,45.7227339515,138.19,55.07437888,3.57419384,55.1902352833,6.73437888,1.96419384,7.014978,48.34,1.6099999999999999,48.3668036984,138.02,6.73437888,1.96419384,7.014978,6.73437888,1.96419384,7.014978,0.0,0.0,0.0,138.02
2020-09-23 20:30:00,53.98837632,4.50535976,54.1760375465,5.29837632,1.54535976,5.519142,48.69,2.96,48.7798903238,137.6,54.72837632,2.99535976,54.810285118,5.29837632,1.54535976,5.519142,49.43,1.45,49.4512628757,137.6,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,137.6
2020-09-23 21:00:00,50.59775712,2.09267916,50.6410143228,5.11775712,1.49267916,5.330997,45.48,0.6000000000000001,45.4839576114,137.77,49.80775712,4.37267916,49.9993299191,5.11775712,1.49267916,5.330997,44.69,2.88,44.7827031341,138.0,5.11775712,1.49267916,5.330997,5.11775712,1.49267916,5.330997,0.0,0.0,0.0,138.0
2020-09-23 21:30:00,44.34035424,4.43510332,44.5616107831,5.40035424,1.57510332,5.625369,38.94,2.86,39.0448869892,137.66,45.14035424,6.23510332,45.5689378231,5.40035424,1.57510332,5.625369,39.74,4.66,40.0122881125,137.76,5.40035424,1.57510332,5.625369,5.40035424,1.57510332,5.625369,0.0,0.0,0.0,137.76
2020-09-23 22:00:00,41.5370576,4.8766418,41.8223479651,5.3370576,1.5566418,5.559435,36.2,3.32,36.3519242957,137.78,42.3570576,6.7166418,42.8862869178,5.3370576,1.5566418,5.559435,37.02,5.16,37.3778811599,137.89,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,137.89
2020-09-23 22:30:00,40.01970528,5.03116404,40.3347173325,5.00970528,1.4611640399999999,5.218443,35.01,3.5700000000000003,35.1915472806,137.18,40.82970528,6.92116404,41.4121642144,5.00970528,1.4611640399999999,5.218443,35.82,5.46,36.2337411814,137.28,5.00970528,1.4611640399999999,5.218443,5.00970528,1.4611640399999999,5.218443,0.0,0.0,0.0,137.28
2020-09-23 23:00:00,36.66309184,5.28673512,37.04229841,5.06309184,1.47673512,5.274054,31.6,3.81,31.8288564042,137.06,37.08309184,7.21673512,37.7787898986,5.06309184,1.47673512,5.274054,32.02,5.74,32.5304165359,137.22,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,137.22
2020-09-23 23:30:00,35.23876608,5.88172344,35.726255127900004,5.14876608,1.5017234400000001,5.363298,30.09,4.38,30.4071126548,137.64,36.57876608,7.41172344,37.322108358,5.14876608,1.5017234400000001,5.363298,31.43,5.91,31.9808223784,137.63,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,137.63
2020-09-24 00:00:00,32.60522976,6.85985868,33.3190436359,5.00522976,1.45985868,5.213781,27.6,5.4,28.1232999486,137.71,32.93522976,8.85985868,34.1061058342,5.00522976,1.45985868,5.213781,27.93,7.4,28.8936827005,137.88,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,137.88
2020-09-24 00:30:00,31.140824,6.848157,31.8849207886,5.170824,1.508157,5.386275,25.97,5.34,26.5133268376,138.0,31.220824,8.948157,32.4778288211,5.170824,1.508157,5.386275,26.05,7.44,27.0916241669,138.2,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,138.2
2020-09-24 01:00:00,30.390904,6.874847,31.1587959846,5.090904,1.484847,5.303025,25.3,5.39,25.8677811186,138.09,30.640904,8.824847,31.886406547500002,5.090904,1.484847,5.303025,25.55,7.34,26.583417763699998,138.25,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,138.25
2020-09-24 01:30:00,29.981813119999998,7.20636216,30.8357061463,5.06181312,1.47636216,5.272722,24.92,5.73,25.5702815784,138.54,30.07181312,9.21636216,31.4524287741,5.06181312,1.47636216,5.272722,25.01,7.74,26.1802922062,138.72,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,138.72
2020-09-24 02:00:00,30.08738752,7.20382136,30.9377751295,5.08738752,1.48382136,5.299362,25.0,5.72,25.6460211339,138.4,30.15738752,9.24382136,31.5422931216,5.08738752,1.48382136,5.299362,25.07,7.76,26.2435230104,138.59,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,138.59
2020-09-24 02:30:00,30.25489024,7.43892632,31.1559947398,4.86489024,1.41892632,5.067594,25.39,6.02,26.0939169156,138.65,30.31489024,9.488926320000001,31.7652686589,4.86489024,1.41892632,5.067594,25.45,8.07,26.6988276896,138.84,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,138.84
2020-09-24 03:00:00,29.42444064,7.46337852,30.3562139588,4.9144406400000005,1.43337852,5.119209,24.51,6.03,25.2408597318,138.69,29.48444064,9.53337852,30.987377202,4.9144406400000005,1.43337852,5.119209,24.57,8.1,25.870734431,138.88,4.9144406400000005,1.43337852,5.119209,4.9144406400000005,1.43337852,5.119209,0.0,0.0,0.0,138.88
2020-09-24 03:30:00,29.06815712,7.5861291600000005,30.0417561735,4.71815712,1.37612916,4.914747,24.35,6.21,25.1293971277,138.71,29.12815712,9.64612916,30.683828721,4.71815712,1.37612916,4.914747,24.41,8.27,25.772873336099998,138.9,4.71815712,1.37612916,4.914747,4.71815712,1.37612916,4.914747,0.0,0.0,0.0,138.9
2020-09-24 04:00:00,28.1733312,7.7334716,29.2154612131,5.4633312,1.5934716,5.69097,22.71,6.14,23.525384162599998,138.89,28.3433312,9.6634716,29.9454020991,5.4633312,1.5934716,5.69097,22.88,8.07,24.2614776961,139.06,5.4633312,1.5934716,5.69097,5.4633312,1.5934716,5.69097,0.0,0.0,0.0,139.06
2020-09-24 04:30:00,28.43133344,7.69288892,29.4537138764,5.22133344,1.52288892,5.438889,23.21,6.17,24.0160987673,138.92,28.41133344,9.802888920000001,30.0549579773,5.22133344,1.52288892,5.438889,23.19,8.28,24.623860379699998,139.11,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,139.11
2020-09-24 05:00:00,28.85170336,7.65841348,29.8508305379,4.93170336,1.43841348,5.137191,23.92,6.22,24.7154769325,138.92,28.85170336,9.76841348,30.4605103156,4.93170336,1.43841348,5.137191,23.92,8.33,25.328941944,139.11,4.93170336,1.43841348,5.137191,4.93170336,1.43841348,5.137191,0.0,0.0,0.0,139.11
2020-09-24 05:30:00,29.79592896,7.66922928,30.7671002914,5.10592896,1.48922928,5.318676,24.69,6.18,25.4516895313,138.35,30.28592896,9.64922928,31.7859264246,5.10592896,1.48922928,5.318676,25.18,8.16,26.4691896363,138.46,5.10592896,1.48922928,5.318676,5.10592896,1.48922928,5.318676,0.0,0.0,0.0,138.46
2020-09-24 06:00:00,31.30166304,7.43340172,32.1721862826,5.2916630399999995,1.5434017199999999,5.512149,26.01,5.89,26.668562016,137.82,31.87166304,9.40340172,33.2299092512,5.2916630399999995,1.5434017199999999,5.512149,26.58,7.86,27.7177921199,137.93,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,137.93
2020-09-24 06:30:00,34.77646816,6.18521988,35.3222264679,5.36646816,1.56521988,5.590071,29.41,4.62,29.7706650917,137.68,35.41646816,8.11521988,36.3343227628,5.36646816,1.56521988,5.590071,30.05,6.55,30.7555686015,137.79,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.79
2020-09-24 07:00:00,39.06821664,4.97864652,39.3841652521,5.13821664,1.49864652,5.352309,33.93,3.48,34.107994664,138.16,39.94821664,6.48864652,40.4717499792,5.13821664,1.49864652,5.352309,34.81,4.99,35.1658385369,138.18,5.13821664,1.49864652,5.352309,5.13821664,1.49864652,5.352309,0.0,0.0,0.0,138.18
2020-09-24 07:30:00,44.5442992,3.9441706,44.7185763743,6.4942992,1.8941705999999998,6.764895,38.05,2.05,38.1051833744,137.51,46.3142992,5.3341706,46.6204642445,6.4942992,1.8941705999999998,6.764895,39.82,3.44,39.9683124487,137.44,6.4942992,1.8941705999999998,6.764895,6.4942992,1.8941705999999998,6.764895,0.0,0.0,0.0,137.44
2020-09-24 08:00:00,47.79683648,3.03741064,47.8932504732,6.67683648,1.94741064,6.955038,41.12,1.09,41.1344442043,137.42,49.67683648,4.52741064,49.8827177464,6.67683648,1.94741064,6.955038,43.0,2.58,43.0773304651,137.33,6.67683648,1.94741064,6.955038,6.67683648,1.94741064,6.955038,0.0,0.0,0.0,137.33
