Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-24 08:30:00,49.42743584,2.20925212,49.4767845423,6.71743584,1.95925212,6.997329,42.71,0.25,42.7107316725,137.17,51.26743584,3.43925212,51.3826666567,6.71743584,1.95925212,6.997329,44.55,1.48,44.5745768348,137.07,6.71743584,1.95925212,6.997329,6.71743584,1.95925212,6.997329,0.0,0.0,0.0,137.07
2020-09-24 09:00:00,48.40482688,2.98640784,48.4968648169,8.28482688,2.41640784,8.630028,40.12,0.5700000000000001,40.1240488984,137.21,50.18482688,3.71640784,50.3222469312,8.28482688,2.41640784,8.630028,41.9,1.3,41.9201622134,137.04,8.28482688,2.41640784,8.630028,8.28482688,2.41640784,8.630028,0.0,0.0,0.0,137.04
2020-09-24 09:30:00,46.69974016,3.32284088,46.8178064685,10.08974016,2.94284088,10.510146,36.61,0.38,36.6119720856,137.38,47.94974016,4.91284088,48.2007633438,10.08974016,2.94284088,10.510146,37.86,1.97,37.9112186562,137.4,10.08974016,2.94284088,10.510146,10.08974016,2.94284088,10.510146,0.0,0.0,0.0,137.4
2020-09-24 10:00:00,48.32206816,3.3072698799999998,48.4351143833,9.76206816,2.84726988,10.168821,38.56,0.46,38.5627436783,137.38,49.57206816,4.54726988,49.7801928986,9.76206816,2.84726988,10.168821,39.81,1.7000000000000002,39.8462808804,137.36,9.76206816,2.84726988,10.168821,9.76206816,2.84726988,10.168821,0.0,0.0,0.0,137.36
2020-09-24 10:30:00,47.50878144,3.05922792,47.6071758181,9.76878144,2.84922792,10.175814,37.74,0.21,37.7405842562,137.18,49.30878144,4.48922792,49.512716492,9.76878144,2.84922792,10.175814,39.54,1.6400000000000001,39.5739965129,137.11,9.76878144,2.84922792,10.175814,9.76878144,2.84922792,10.175814,0.0,0.0,0.0,137.11
2020-09-24 11:00:00,45.91170784,3.49549812,46.0445808309,10.44170784,3.04549812,10.876778999999999,35.47,0.45,35.4728544101,136.94,48.24170784,4.27549812,48.4307986667,10.44170784,3.04549812,10.876778999999999,37.8,1.23,37.8200066103,136.65,10.44170784,3.04549812,10.876778999999999,10.44170784,3.04549812,10.876778999999999,0.0,0.0,0.0,136.65
2020-09-24 11:30:00,46.43411616,2.98328388,46.5298519906,9.71411616,2.8332838799999998,10.118871,36.72,0.15,36.7203063713,137.25,47.93411616,4.52328388,48.1470621025,9.71411616,2.8332838799999998,10.118871,38.22,1.69,38.2573456999,137.23,9.71411616,2.8332838799999998,10.118871,9.71411616,2.8332838799999998,10.118871,0.0,0.0,0.0,137.23
2020-09-24 12:00:00,48.0205904,3.2151722,48.1281044156,9.0005904,2.6251721999999997,9.375615,39.02,0.59,39.0244602781,137.09,49.1205904,3.9251722,49.2771689329,9.0005904,2.6251721999999997,9.375615,40.12,1.3,40.141056289,137.12,9.0005904,2.6251721999999997,9.375615,9.0005904,2.6251721999999997,9.375615,0.0,0.0,0.0,137.12
2020-09-24 12:30:00,48.18956032,3.68862176,48.3305250781,10.10956032,2.94862176,10.530792,38.08,0.74,38.0871894474,137.02,50.51956032,3.59862176,50.6475671034,10.10956032,2.94862176,10.530792,40.41,0.65,40.4152273283,136.93,10.10956032,2.94862176,10.530792,10.10956032,2.94862176,10.530792,0.0,0.0,0.0,136.93
2020-09-24 13:00:00,48.45032928,3.97759604,48.6133281889,10.38032928,3.02759604,10.812843,38.07,0.9500000000000001,38.0818513205,136.95,51.45032928,4.01759604,51.6069516728,10.38032928,3.02759604,10.812843,41.07,0.99,41.0819303344,136.7,10.38032928,3.02759604,10.812843,10.38032928,3.02759604,10.812843,0.0,0.0,0.0,136.7
2020-09-24 13:30:00,44.38533216,3.92447188,44.5584917888,12.49533216,3.64447188,13.015971,31.89,0.28,31.8912292018,137.25,46.78533216,4.46447188,46.9978596799,12.49533216,3.64447188,13.015971,34.29,0.8200000000000001,34.2998032064,137.16,12.49533216,3.64447188,13.015971,12.49533216,3.64447188,13.015971,0.0,0.0,0.0,137.16
2020-09-24 14:00:00,44.36654144,3.9419079200000002,44.5413138266,12.00654144,3.50190792,12.506814,32.36,0.44,32.3629912091,137.53,46.50654144,4.40190792,46.7144002428,12.00654144,3.50190792,12.506814,34.5,0.9,34.5117371339,137.46,12.00654144,3.50190792,12.506814,12.00654144,3.50190792,12.506814,0.0,0.0,0.0,137.46
2020-09-24 14:30:00,42.84204544,5.70642992,43.2204141571,12.50204544,3.64642992,13.022964,30.34,2.06,30.4098536662,137.53,44.20204544,4.48642992,44.4291444269,12.50204544,3.64642992,13.022964,31.7,0.84,31.7111273846,137.6,12.50204544,3.64642992,13.022964,12.50204544,3.64642992,13.022964,0.0,0.0,0.0,137.6
2020-09-24 15:00:00,47.81072896,6.58437928,48.2619918175,10.30072896,3.00437928,10.729926,37.51,3.58,37.680452492,137.3,48.82072896,5.86437928,49.1716841335,10.30072896,3.00437928,10.729926,38.52,2.86,38.6260274944,137.45,10.30072896,3.00437928,10.729926,10.30072896,3.00437928,10.729926,0.0,0.0,0.0,137.45
2020-09-24 15:30:00,42.77914208,7.46766644,43.4260410256,8.76914208,2.55766644,9.134523,34.01,4.91,34.362598854,138.65,46.09914208,6.08766644,46.4993611053,8.76914208,2.55766644,9.134523,37.33,3.5300000000000002,37.4965305062,139.35,8.76914208,2.55766644,9.134523,8.76914208,2.55766644,9.134523,0.0,0.0,0.0,139.35
2020-09-24 16:00:00,45.51448768,6.83214224,46.0244147856,7.82448768,2.2821422399999998,8.150508,37.69,4.55,37.9636484021,138.57,48.21448768,6.11214224,48.6003611613,7.82448768,2.2821422399999998,8.150508,40.39,3.83,40.5711843554,139.35,7.82448768,2.2821422399999998,8.150508,7.82448768,2.2821422399999998,8.150508,0.0,0.0,0.0,139.35
2020-09-24 16:30:00,50.78875328,6.14130304,51.1587046627,7.95875328,2.32130304,8.290368,42.83,3.8200000000000003,43.0000151163,138.32,54.42875328,7.24130304,54.9083386503,7.95875328,2.32130304,8.290368,46.47,4.92,46.7297260852,138.93,7.95875328,2.32130304,8.290368,7.95875328,2.32130304,8.290368,0.0,0.0,0.0,138.93
2020-09-24 17:00:00,51.8919104,5.7405572,52.2084702125,7.6819104,2.2405572,8.00199,44.21,3.5,44.3483269132,138.51,55.2019104,7.8505572,55.7573507276,7.6819104,2.2405572,8.00199,47.52,5.61,47.85,139.03,7.6819104,2.2405572,8.00199,7.6819104,2.2405572,8.00199,0.0,0.0,0.0,139.03
2020-09-24 17:30:00,52.81851392,7.31456656,53.3225871154,7.55851392,2.20456656,7.873452,45.26,5.11,45.5475542702,137.77,54.34851392,7.07456656,54.8070292693,7.55851392,2.20456656,7.873452,46.79,4.87,47.0427571471,137.21,7.55851392,2.20456656,7.873452,7.55851392,2.20456656,7.873452,0.0,0.0,0.0,137.21
2020-09-24 18:00:00,53.09075232,6.76855276,53.5204754124,6.92075232,2.01855276,7.209117,46.17,4.75,46.413698409,137.52,53.33075232,8.52855276,54.0083822679,6.92075232,2.01855276,7.209117,46.41,6.51,46.8643595923,136.82,6.92075232,2.01855276,7.209117,6.92075232,2.01855276,7.209117,0.0,0.0,0.0,136.82
2020-09-24 18:30:00,53.28482848,6.77974164,53.7144100112,6.68482848,1.94974164,6.963363,46.6,4.83,46.8496414074,137.19,54.49482848,8.01974164,55.0817808993,6.68482848,1.94974164,6.963363,47.81,6.07,48.1937859065,136.32,6.68482848,1.94974164,6.963363,6.68482848,1.94974164,6.963363,0.0,0.0,0.0,136.32
2020-09-24 19:00:00,53.70748608,6.9846834399999995,54.1597624052,6.4274860799999995,1.87468344,6.695298,47.28,5.11,47.5553414455,136.76,54.79748608,7.06468344,55.2510111473,6.4274860799999995,1.87468344,6.695298,48.37,5.19,48.6476412583,135.81,6.4274860799999995,1.87468344,6.695298,6.4274860799999995,1.87468344,6.695298,0.0,0.0,0.0,135.81
2020-09-24 19:30:00,55.05837536,6.92535948,55.492209374,6.25837536,1.82535948,6.519141,48.8,5.1,49.0657721839,136.24,56.60837536,7.34535948,57.0829437467,6.25837536,1.82535948,6.519141,50.35,5.52,50.6516821043,135.42,6.25837536,1.82535948,6.519141,6.25837536,1.82535948,6.519141,0.0,0.0,0.0,135.42
2020-09-24 20:00:00,52.9140496,6.6603478,53.3315748679,6.3440496,1.8503478,6.608385,46.57,4.8100000000000005,46.8177423633,137.49,55.8640496,5.0703478,56.0936757979,6.3440496,1.8503478,6.608385,49.52,3.22,49.6245785876,138.17,6.3440496,1.8503478,6.608385,6.3440496,1.8503478,6.608385,0.0,0.0,0.0,138.17
2020-09-24 20:30:00,50.5453184,7.5303012,51.1031764993,6.2753184,1.8303012,6.53679,44.27,5.7,44.635444436,138.22,53.3453184,4.5403012,53.53818572,6.2753184,1.8303012,6.53679,47.07,2.71,47.1479479935,138.86,6.2753184,1.8303012,6.53679,6.2753184,1.8303012,6.53679,0.0,0.0,0.0,138.86
2020-09-24 21:00:00,47.36583776,8.70545268,48.1591890824,6.39583776,1.86545268,6.662331,40.97,6.84,41.5370497267,138.44,49.49583776,2.80545268,49.5752813437,6.39583776,1.86545268,6.662331,43.1,0.9400000000000001,43.1102493614,139.26,6.39583776,1.86545268,6.662331,6.39583776,1.86545268,6.662331,0.0,0.0,0.0,139.26
2020-09-24 21:30:00,43.86333152,9.46013836,44.871885071,5.14333152,1.50013836,5.357637,38.72,7.96,39.5297356429,138.65,45.42333152,2.11013836,45.4723182857,5.14333152,1.50013836,5.357637,40.28,0.61,40.2846186528,139.55,5.14333152,1.50013836,5.357637,5.14333152,1.50013836,5.357637,0.0,0.0,0.0,139.55
2020-09-24 22:00:00,41.16853632,6.19873976,41.6325924889,5.13853632,1.49873976,5.352642,36.03,4.7,36.3352569827,138.45,41.37853632,7.64873976,42.0795257566,5.13853632,1.49873976,5.352642,36.24,6.15,36.758129713,138.65,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,138.65
2020-09-24 22:30:00,40.39001504,1.98083772,40.4385587404,4.9400150400000005,1.44083772,5.145849,35.45,0.54,35.4541125964,136.59,40.61001504,12.08083772,42.3688560332,4.9400150400000005,1.44083772,5.145849,35.67,10.64,37.2230909517,135.87,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,135.87
2020-09-24 23:00:00,37.09153344,1.58461392,37.1253667215,5.02153344,1.4646139200000001,5.230764,32.07,0.12,32.0702245081,136.42,36.46153344,12.85461392,38.6611500065,5.02153344,1.4646139200000001,5.230764,31.44,11.39,33.4395828323,135.87,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,135.87
2020-09-24 23:30:00,35.04409056,1.79869308,35.0902205746,5.34409056,1.55869308,5.566761,29.7,0.24,29.7009696811,136.49,35.14409056,12.92869308,37.4467382564,5.34409056,1.55869308,5.566761,29.8,11.37,31.8954056253,135.79,5.34409056,1.55869308,5.566761,5.34409056,1.55869308,5.566761,0.0,0.0,0.0,135.79
2020-09-25 00:00:00,32.38663808,2.22901944,32.4632539002,5.27663808,1.5390194400000001,5.496498,27.11,0.6900000000000001,27.1187794711,136.71,31.69663808,13.75901944,34.5541239438,5.27663808,1.5390194400000001,5.496498,26.42,12.22,29.1091875531,136.14,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,136.14
2020-09-25 00:30:00,31.74341152,2.20682836,31.8200293265,5.06341152,1.47682836,5.274387,26.68,0.73,26.6899850131,136.95,30.94341152,13.83682836,33.8962023767,5.06341152,1.47682836,5.274387,25.88,12.36,28.680027894,136.39,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,136.39
2020-09-25 01:00:00,30.87752736,2.41969548,30.9721911089,5.10752736,1.48969548,5.320341,25.77,0.93,25.7867756806,136.78,29.92752736,14.03969548,33.0570709993,5.10752736,1.48969548,5.320341,24.82,12.55,27.8124953933,136.23,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,136.23
2020-09-25 01:30:00,30.27981504,2.77911272,30.4070825034,5.13981504,1.49911272,5.353974,25.14,1.28,25.1725644303,136.85,29.26981504,14.40911272,32.624294656800004,5.13981504,1.49911272,5.353974,24.13,12.91,27.3664941123,136.3,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,136.3
2020-09-25 02:00:00,30.15704736,2.76955548,30.2839552078,5.58704736,1.62955548,5.819841,24.57,1.1400000000000001,24.5964326682,137.32,29.07704736,14.51955548,32.5006488322,5.58704736,1.62955548,5.819841,23.49,12.89,26.7942568473,136.77,5.58704736,1.62955548,5.819841,5.58704736,1.62955548,5.819841,0.0,0.0,0.0,136.77
2020-09-25 02:30:00,30.4461584,2.7855461999999998,30.5733189064,5.4361584,1.5855462,5.662665,25.01,1.2,25.0387719347,137.48,29.3161584,14.5755462,32.7396348538,5.4361584,1.5855462,5.662665,23.88,12.99,27.1844532776,136.94,5.4361584,1.5855462,5.662665,5.4361584,1.5855462,5.662665,0.0,0.0,0.0,136.94
2020-09-25 03:00:00,29.63988448,3.09204964,29.8007302421,5.62988448,1.64204964,5.864463,24.01,1.45,24.0537439913,137.36,28.55988448,14.84204964,32.1862305812,5.62988448,1.64204964,5.864463,22.93,13.2,26.4579836722,136.81,5.62988448,1.64204964,5.864463,5.62988448,1.64204964,5.864463,0.0,0.0,0.0,136.81
2020-09-25 03:30:00,29.22434976,3.18626868,29.3975326685,5.88434976,1.71626868,6.129531,23.34,1.47,23.3862459578,137.13,28.25434976,14.83626868,31.9127427324,5.88434976,1.71626868,6.129531,22.37,13.12,25.9335940432,136.57,5.88434976,1.71626868,6.129531,5.88434976,1.71626868,6.129531,0.0,0.0,0.0,136.57
2020-09-25 04:00:00,29.03131296,3.10871628,29.197281536,5.72131296,1.66871628,5.959701,23.31,1.44,23.3544364094,137.2,27.96131296,14.83871628,31.6547393495,5.72131296,1.66871628,5.959701,22.24,13.17,25.8469824157,136.65,5.72131296,1.66871628,5.959701,5.72131296,1.66871628,5.959701,0.0,0.0,0.0,136.65
2020-09-25 04:30:00,29.53503936,2.99188648,29.6861909767,5.59503936,1.63188648,5.8281659999999995,23.94,1.3599999999999999,23.9785987914,137.2,28.45503936,14.74188648,32.047035463,5.59503936,1.63188648,5.8281659999999995,22.86,13.11,26.3524514989,136.65,5.59503936,1.63188648,5.8281659999999995,5.59503936,1.63188648,5.8281659999999995,0.0,0.0,0.0,136.65
2020-09-25 05:00:00,30.34444992,3.27046456,30.520183148,5.62444992,1.6404645599999998,5.858802,24.72,1.63,24.7736815996,137.28,29.35444992,14.93046456,32.933303844,5.62444992,1.6404645599999998,5.858802,23.73,13.29,27.1981065517,136.72,5.62444992,1.6404645599999998,5.858802,5.62444992,1.6404645599999998,5.858802,0.0,0.0,0.0,136.72
2020-09-25 05:30:00,30.27023392,3.30340156,30.4499511237,5.84023392,1.70340156,6.083577,24.43,1.6,24.4823385321,136.33,29.62023392,14.85340156,33.1358083556,5.84023392,1.70340156,6.083577,23.78,13.15,27.173717081,135.73,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,135.73
2020-09-25 06:00:00,31.92278144,2.81372792,32.0465448945,5.77278144,1.68372792,6.013314,26.15,1.13,26.1744035271,136.57,31.30278144,14.38372792,34.4493215428,5.77278144,1.68372792,6.013314,25.53,12.7,28.5143981174,135.96,5.77278144,1.68372792,6.013314,5.77278144,1.68372792,6.013314,0.0,0.0,0.0,135.96
2020-09-25 06:30:00,35.71770656,2.00058108,35.7736898651,5.72770656,1.67058108,5.966361,29.99,0.33,29.9918155502,137.67,35.19770656,13.66058108,37.7556621254,5.72770656,1.67058108,5.966361,29.47,11.99,31.8157351007,137.04,5.72770656,1.67058108,5.966361,5.72770656,1.67058108,5.966361,0.0,0.0,0.0,137.04
2020-09-25 07:00:00,38.5922816,3.0327488,38.7112614671,6.1122816,1.7827487999999998,6.36696,32.48,1.25,32.5040443637,137.96,38.2622816,11.9427488,40.0828073136,6.1122816,1.7827487999999998,6.36696,32.15,10.16,33.7171781144,137.24,6.1122816,1.7827487999999998,6.36696,6.1122816,1.7827487999999998,6.36696,0.0,0.0,0.0,137.24
2020-09-25 07:30:00,44.16877408,4.39214244,44.3866141865,7.13877408,2.08214244,7.436223,37.03,2.31,37.1019810792,137.48,44.33877408,11.16214244,45.7222080697,7.13877408,2.08214244,7.436223,37.2,9.08,38.2921192937,136.73,7.13877408,2.08214244,7.436223,7.13877408,2.08214244,7.436223,0.0,0.0,0.0,136.73
2020-09-25 08:00:00,48.04177088,5.73134984,48.3824360721,7.34177088,2.14134984,7.647678,40.7,3.59,40.8580236918,136.74,48.73177088,9.59134984,49.666683852,7.34177088,2.14134984,7.647678,41.39,7.45,42.0551376172,135.91,7.34177088,2.14134984,7.647678,7.34177088,2.14134984,7.647678,0.0,0.0,0.0,135.91
2020-09-25 08:30:00,50.13740512,6.78799316,50.5948242739,7.4674051200000005,2.17799316,7.778547,42.67,4.61,42.9183061176,136.53,50.78740512,8.36799316,51.4721655689,7.4674051200000005,2.17799316,7.778547,43.32,6.19,43.7600102834,135.65,7.4674051200000005,2.17799316,7.778547,7.4674051200000005,2.17799316,7.778547,0.0,0.0,0.0,135.65
2020-09-25 09:00:00,50.78216,7.55438,51.3409819876,7.83216,2.28438,8.1585,42.95,5.27,43.2721088,136.42,51.31216,7.61438,51.8740450192,7.83216,2.28438,8.1585,43.48,5.33,43.8054711195,135.53,7.83216,2.28438,8.1585,7.83216,2.28438,8.1585,0.0,0.0,0.0,135.53
2020-09-25 09:30:00,50.8846672,7.5996946,51.4490496906,8.1246672,2.3696946,8.463195,42.76,5.23,43.0786548072,136.15,50.8846672,8.4396946,51.5798197069,8.1246672,2.3696946,8.463195,42.76,6.07,43.1886848607,135.45,8.1246672,2.3696946,8.463195,8.1246672,2.3696946,8.463195,0.0,0.0,0.0,135.45
2020-09-25 10:00:00,51.3961968,7.7605574,51.9787966065,6.9961968,2.0405574,7.287705,44.4,5.72,44.7669342261,136.79,51.2261968,7.8105574,51.8182211726,6.9961968,2.0405574,7.287705,44.23,5.77,44.6047732872,136.11,6.9961968,2.0405574,7.287705,6.9961968,2.0405574,7.287705,0.0,0.0,0.0,136.11
2020-09-25 10:30:00,51.40439872,7.89503296,52.0071509814,6.87439872,2.00503296,7.160832,44.53,5.89,44.9178472325,136.92,52.51439872,7.21503296,53.0077237159,6.87439872,2.00503296,7.160832,45.64,5.21,45.9364093068,136.04,6.87439872,2.00503296,7.160832,6.87439872,2.00503296,7.160832,0.0,0.0,0.0,136.04
2020-09-25 11:00:00,50.23912288,9.19016084,51.0727767408,7.98912288,2.33016084,8.322003,42.25,6.86,42.8032954339,137.03,51.93912288,7.45016084,52.4707288122,7.98912288,2.33016084,8.322003,43.95,5.12,44.2472247717,136.5,7.98912288,2.33016084,8.322003,7.98912288,2.33016084,8.322003,0.0,0.0,0.0,136.5
2020-09-25 11:30:00,49.53869376,10.22878568,50.5836953567,7.53869376,2.19878568,7.852806,42.0,8.03,42.7607401713,137.85,52.87869376,11.43878568,54.1017751243,7.53869376,2.19878568,7.852806,45.34,9.24,46.2719483056,139.33,7.53869376,2.19878568,7.852806,7.53869376,2.19878568,7.852806,0.0,0.0,0.0,139.33
2020-09-25 12:00:00,51.49582688,4.70503284,51.7103231481,7.28582688,2.12503284,7.589403,44.21,2.58,44.2852176239,137.17,52.35582688,3.98503284,52.5072670687,7.28582688,2.12503284,7.589403,45.07,1.8599999999999999,45.1083639694,137.41,7.28582688,2.12503284,7.589403,7.28582688,2.12503284,7.589403,0.0,0.0,0.0,137.41
2020-09-25 12:30:00,53.39224,4.54107,53.5850035827,7.7522400000000005,2.26107,8.07525,45.64,2.2800000000000002,45.6969145567,136.62,54.17224,2.8610700000000002,54.2477401203,7.7522400000000005,2.26107,8.07525,46.42,0.6000000000000001,46.423877477,136.62,7.7522400000000005,2.26107,8.07525,7.7522400000000005,2.26107,8.07525,0.0,0.0,0.0,136.62
2020-09-25 13:00:00,52.99516672,4.69400696,53.2026446431,8.10516672,2.36400696,8.442882,44.89,2.33,44.9504282516,136.62,53.75516672,3.19400696,53.8499733478,8.10516672,2.36400696,8.442882,45.65,0.8300000000000001,45.6575448311,136.55,8.10516672,2.36400696,8.442882,8.10516672,2.36400696,8.442882,0.0,0.0,0.0,136.55
2020-09-25 13:30:00,51.07671456,4.12237508,51.2428018998,8.71671456,2.5423750800000002,9.079911,42.36,1.58,42.3894562362,137.42,51.53671456,3.60237508,51.6624627157,8.71671456,2.5423750800000002,9.079911,42.82,1.06,42.833118028,137.45,8.71671456,2.5423750800000002,9.079911,8.71671456,2.5423750800000002,9.079911,0.0,0.0,0.0,137.45
2020-09-25 14:00:00,51.15287008,3.16417044,51.2506399179,7.04287008,2.05417044,7.336323,44.11,1.11,44.1239640105,138.02,51.05287008,3.86417044,51.1988999549,7.04287008,2.05417044,7.336323,44.01,1.81,44.0472042246,138.14,7.04287008,2.05417044,7.336323,7.04287008,2.05417044,7.336323,0.0,0.0,0.0,138.14
2020-09-25 14:30:00,50.01783456,3.12603508,50.1154254636,7.59783456,2.21603508,7.914411,42.42,0.91,42.4297596034,137.62,50.37783456,3.73603508,50.5161773403,7.59783456,2.21603508,7.914411,42.78,1.52,42.8069947555,137.66,7.59783456,2.21603508,7.914411,7.59783456,2.21603508,7.914411,0.0,0.0,0.0,137.66
2020-09-25 15:00:00,48.36629504,3.38475272,48.4845856626,8.65629504,2.52475272,9.016974,39.71,0.86,39.719311424,137.75,49.24629504,4.17475272,49.4229312712,8.65629504,2.52475272,9.016974,40.59,1.65,40.6235227424,137.66,8.65629504,2.52475272,9.016974,8.65629504,2.52475272,9.016974,0.0,0.0,0.0,137.66
2020-09-25 15:30:00,47.21105984,2.93155912,47.301989494,9.09105984,2.65155912,9.469854,38.12,0.28,38.1210283177,137.94,48.12105984,4.58155912,48.3386706902,9.09105984,2.65155912,9.469854,39.03,1.9300000000000002,39.0776892869,137.93,9.09105984,2.65155912,9.469854,9.09105984,2.65155912,9.469854,0.0,0.0,0.0,137.93
2020-09-25 16:00:00,46.24439648,2.85836564,46.3326500422,9.11439648,2.65836564,9.494163,37.13,0.2,37.1305386441,137.61,45.82439648,5.11836564,46.1093589153,9.11439648,2.65836564,9.494163,36.71,2.46,36.7923320816,137.77,9.11439648,2.65836564,9.494163,9.11439648,2.65836564,9.494163,0.0,0.0,0.0,137.77
2020-09-25 16:30:00,49.47693376,2.96160568,49.5654928604,9.29693376,2.71160568,9.684306,40.18,0.25,40.1807777426,137.39,50.38693376,4.80160568,50.6152003932,9.29693376,2.71160568,9.684306,41.09,2.09,41.1431185012,137.34,9.29693376,2.71160568,9.684306,9.29693376,2.71160568,9.684306,0.0,0.0,0.0,137.34
2020-09-25 17:00:00,49.77928032,3.80020676,49.9241256368,10.38928032,3.03020676,10.822167,39.39,0.77,39.397525303,137.0,50.49928032,5.09020676,50.7551723246,10.38928032,3.03020676,10.822167,40.11,2.06,40.1628646887,136.86,10.38928032,3.03020676,10.822167,10.38928032,3.03020676,10.822167,0.0,0.0,0.0,136.86
2020-09-25 17:30:00,51.9098608,2.9312094,51.9925536671,9.3298608,2.7212094000000002,9.718605,42.58,0.21,42.5805178456,137.3,52.4198608,5.1512094,52.6723529432,9.3298608,2.7212094000000002,9.718605,43.09,2.43,43.1584638281,137.35,9.3298608,2.7212094000000002,9.718605,9.3298608,2.7212094000000002,9.718605,0.0,0.0,0.0,137.35
2020-09-25 18:00:00,52.70391872,2.4648929600000002,52.7615271362,7.35391872,2.14489296,7.660332,45.35,0.32,45.3511289826,137.3,53.40391872,4.52489296,53.5952720951,7.35391872,2.14489296,7.660332,46.05,2.38,46.1114616988,137.35,7.35391872,2.14489296,7.660332,7.35391872,2.14489296,7.660332,0.0,0.0,0.0,137.35
2020-09-25 18:30:00,52.41708672,2.68456696,52.4857874093,6.18708672,1.80456696,6.444882,46.23,0.88,46.2383747552,137.07,54.53708672,4.15456696,54.6951026558,6.18708672,1.80456696,6.444882,48.35,2.35,48.407075929,136.95,6.18708672,1.80456696,6.444882,6.18708672,1.80456696,6.444882,0.0,0.0,0.0,136.95
2020-09-25 19:00:00,51.76425856,3.85249208,51.907419118,7.17425856,2.09249208,7.473186,44.59,1.76,44.6247207274,136.86,53.83425856,5.00249208,54.0661846417,7.17425856,2.09249208,7.473186,46.66,2.91,46.7506545409,136.8,7.17425856,2.09249208,7.473186,7.17425856,2.09249208,7.473186,0.0,0.0,0.0,136.8
2020-09-25 19:30:00,53.75858464,7.02417052,54.2155364632,6.76858464,1.97417052,7.050609,46.99,5.05,47.2605818838,137.47,57.32858464,5.38417052,57.5808640871,6.76858464,1.97417052,7.050609,50.56,3.41,50.6748626046,137.99,6.76858464,1.97417052,7.050609,6.76858464,1.97417052,7.050609,0.0,0.0,0.0,137.99
2020-09-25 20:00:00,51.82297984,8.21211912,52.4696115855,7.17297984,2.09211912,7.471854,44.65,6.12,45.0674705303,138.27,54.77297984,4.30211912,54.9416740687,7.17297984,2.09211912,7.471854,47.6,2.21,47.6512759535,138.9,7.17297984,2.09211912,7.471854,7.17297984,2.09211912,7.471854,0.0,0.0,0.0,138.9
2020-09-25 20:30:00,49.0381248,9.0115364,49.8592566349,7.0681248,2.0615364,7.36263,41.97,6.95,42.541549102,138.23,51.8581248,3.4515364,51.972860334,7.0681248,2.0615364,7.36263,44.79,1.3900000000000001,44.8115632399,138.9,7.0681248,2.0615364,7.36263,7.0681248,2.0615364,7.36263,0.0,0.0,0.0,138.9
2020-09-25 21:00:00,46.904848,9.953914,47.9494021842,7.144848,2.083914,7.44255,39.76,7.87,40.5314014068,137.29,49.184848,2.583914,49.2526738801,7.144848,2.083914,7.44255,42.04,0.5,42.0429732536,138.05,7.144848,2.083914,7.44255,7.144848,2.083914,7.44255,0.0,0.0,0.0,138.05
2020-09-25 21:30:00,43.54340064,10.21640852,44.7258621196,5.95340064,1.73640852,6.201459,37.59,8.48,38.5346402604,137.9,45.38340064,2.52640852,45.453666449,5.95340064,1.73640852,6.201459,39.43,0.79,39.4379132308,138.73,5.95340064,1.73640852,6.201459,5.95340064,1.73640852,6.201459,0.0,0.0,0.0,138.73
2020-09-25 22:00:00,41.27625792,10.89640856,42.6902938311,5.81625792,1.69640856,6.058602,35.46,9.2,36.6340224382,138.65,43.06625792,3.10640856,43.1781466181,5.81625792,1.69640856,6.058602,37.25,1.4100000000000001,37.276676354,139.49,5.81625792,1.69640856,6.058602,5.81625792,1.69640856,6.058602,0.0,0.0,0.0,139.49
2020-09-25 22:30:00,38.89647776,8.92897268,39.9081762958,5.75647776,1.67897268,5.996331,33.14,7.25,33.9237689533,138.74,40.06647776,5.84897268,40.491148681,5.75647776,1.67897268,5.996331,34.31,4.17,34.5624796564,139.16,5.75647776,1.67897268,5.996331,5.75647776,1.67897268,5.996331,0.0,0.0,0.0,139.16
2020-09-25 23:00:00,36.62140288,2.56582584,36.7111782859,5.71140288,1.6658258400000001,5.949378,30.91,0.9,30.9230997799,137.8,36.09140288,14.19582584,38.7828677785,5.71140288,1.6658258400000001,5.949378,30.38,12.53,32.8625212058,137.19,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,137.19
2020-09-25 23:30:00,34.82318112,2.87051116,34.9412904403,5.69318112,1.66051116,5.930397,29.13,1.21,29.155119619,137.48,35.03318112,14.14051116,37.7793307941,5.69318112,1.66051116,5.930397,29.34,12.48,31.8839458035,136.73,5.69318112,1.66051116,5.930397,5.69318112,1.66051116,5.930397,0.0,0.0,0.0,136.73
2020-09-26 00:00:00,32.0917424,3.3467582,32.2657825059,5.8517424,1.7067582,6.095565,26.24,1.6400000000000001,26.2912000487,137.96,31.4517424,15.0567582,34.8700167406,5.8517424,1.7067582,6.095565,25.6,13.35,28.8718288302,137.36,5.8517424,1.7067582,6.095565,5.8517424,1.7067582,6.095565,0.0,0.0,0.0,137.36
2020-09-26 00:30:00,30.85471936,3.50512648,31.0531740475,5.91471936,1.7251264800000001,6.161166,24.94,1.78,25.0034397634,137.91,30.14471936,15.17512648,33.7489047078,5.91471936,1.7251264800000001,6.161166,24.23,13.45,27.7127299269,137.31,5.91471936,1.7251264800000001,6.161166,5.91471936,1.7251264800000001,6.161166,0.0,0.0,0.0,137.31
2020-09-26 01:00:00,30.72990432,3.28288876,30.904763033000002,5.76990432,1.68288876,6.010317,24.96,1.6,25.011229478,138.04,29.88990432,15.04288876,33.4618421864,5.76990432,1.68288876,6.010317,24.12,13.36,27.5728852317,137.47,5.76990432,1.68288876,6.010317,5.76990432,1.68288876,6.010317,0.0,0.0,0.0,137.47
2020-09-26 01:30:00,30.66254176,3.43032468,30.8538262553,5.69254176,1.66032468,5.929731,24.97,1.77,25.0326546734,137.45,29.84254176,15.08032468,33.436409663,5.69254176,1.66032468,5.929731,24.15,13.42,27.6282265084,136.89,5.69254176,1.66032468,5.929731,5.69254176,1.66032468,5.929731,0.0,0.0,0.0,136.89
2020-09-26 02:00:00,30.72593824,3.54631532,30.9299148573,5.81593824,1.69631532,6.058269,24.91,1.85,24.9786028432,137.45,29.84593824,15.23631532,33.5100780953,5.81593824,1.69631532,6.058269,24.03,13.54,27.5821047058,136.89,5.81593824,1.69631532,6.058269,5.81593824,1.69631532,6.058269,0.0,0.0,0.0,136.89
2020-09-26 02:30:00,31.17093344,3.50943892,31.3678697564,5.62093344,1.63943892,5.855139,25.55,1.87,25.618341086,137.27,30.22093344,15.22943892,33.841404046,5.62093344,1.63943892,5.855139,24.6,13.59,28.1042363355,136.71,5.62093344,1.63943892,5.855139,5.62093344,1.63943892,5.855139,0.0,0.0,0.0,136.71
2020-09-26 03:00:00,30.54817632,3.69363476,30.7706680821,5.49817632,1.60363476,5.727267,25.05,2.09,25.1370364204,137.61,29.65817632,15.41363476,33.4243557775,5.49817632,1.60363476,5.727267,24.16,13.81,27.8284333012,137.05,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,137.05
2020-09-26 03:30:00,30.25340096,3.84307528,30.4965161495,5.63340096,1.6430752800000001,5.868126,24.62,2.2,24.7180986324,137.61,29.47340096,15.44307528,33.2741632239,5.63340096,1.6430752800000001,5.868126,23.84,13.8,27.5460632396,137.05,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,137.05
2020-09-26 04:00:00,29.3559184,3.8654762,29.6093203461,5.6759184,1.6554761999999998,5.912415,23.68,2.21,23.7829035233,137.72,28.4759184,15.5854762,32.4620547271,5.6759184,1.6554761999999998,5.912415,22.8,13.93,26.7186245903,137.16,5.6759184,1.6554761999999998,5.912415,5.6759184,1.6554761999999998,5.912415,0.0,0.0,0.0,137.16
2020-09-26 04:30:00,28.99049376,4.04431068,29.2712346396,5.74049376,1.67431068,5.979681,23.25,2.37,23.3704813814,137.25,28.10049376,15.694310680000001,32.1861637552,5.74049376,1.67431068,5.979681,22.36,14.02,26.3918548041,136.69,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,136.69
2020-09-26 05:00:00,29.69283168,3.97915924,29.9582703345,5.48283168,1.59915924,5.711283,24.21,2.38,24.3267034347,137.25,28.832831679999998,15.59915924,32.7820980366,5.48283168,1.59915924,5.711283,23.35,14.0,27.2254017418,136.69,5.48283168,1.59915924,5.711283,5.48283168,1.59915924,5.711283,0.0,0.0,0.0,136.69
2020-09-26 05:30:00,30.06226208,3.52857644,30.2686381104,5.65226208,1.64857644,5.887773,24.41,1.88,24.4822895171,137.11,29.61226208,15.00857644,33.1985456346,5.65226208,1.64857644,5.887773,23.96,13.36,27.4330311851,136.47,5.65226208,1.64857644,5.887773,5.65226208,1.64857644,5.887773,0.0,0.0,0.0,136.47
2020-09-26 06:00:00,30.45475968,3.11013824,30.613156437,5.55475968,1.6201382400000002,5.786208,24.9,1.49,24.9445404848,137.07,29.95475968,14.28013824,33.1844839592,5.55475968,1.6201382400000002,5.786208,24.4,12.66,27.4888268211,136.38,5.55475968,1.6201382400000002,5.786208,5.55475968,1.6201382400000002,5.786208,0.0,0.0,0.0,136.38
2020-09-26 06:30:00,32.1272272,3.0237746,32.2692104086,5.5672272,1.6237746,5.799195,26.56,1.4,26.5968719965,136.75,31.3072272,14.5237746,34.5120631604,5.5672272,1.6237746,5.799195,25.74,12.9,28.7916237819,136.17,5.5672272,1.6237746,5.799195,5.5672272,1.6237746,5.799195,0.0,0.0,0.0,136.17
2020-09-26 07:00:00,34.71441024,2.17878632,34.7827168022,5.34441024,1.55878632,5.567094,29.37,0.62,29.3765433637,136.75,34.91441024,13.26878632,37.3507260011,5.34441024,1.55878632,5.567094,29.57,11.71,31.8042292785,136.02,5.34441024,1.55878632,5.567094,5.34441024,1.55878632,5.567094,0.0,0.0,0.0,136.02
2020-09-26 07:30:00,37.01647776,1.76897268,37.0587221865,5.75647776,1.67897268,5.996331,31.26,0.09,31.2601295583,137.89,36.966477760000004,13.01897268,39.1920161209,5.75647776,1.67897268,5.996331,31.21,11.34,33.2063201816,137.19,5.75647776,1.67897268,5.996331,5.75647776,1.67897268,5.996331,0.0,0.0,0.0,137.19
2020-09-26 08:00:00,39.14722656,2.44044108,39.2232214384,6.20722656,1.81044108,6.465861,32.94,0.63,32.9460240393,137.64,39.30722656,12.49044108,41.2440199085,6.20722656,1.81044108,6.465861,33.1,10.68,34.7803450242,136.91,6.20722656,1.81044108,6.465861,6.20722656,1.81044108,6.465861,0.0,0.0,0.0,136.91
2020-09-26 08:30:00,42.70395904,3.72990472,42.8665406455,6.99395904,2.03990472,7.285374,35.71,1.69,35.7499678322,137.51,43.71395904,11.31990472,45.1558463305,6.99395904,2.03990472,7.285374,36.72,9.28,37.8744874553,136.64,6.99395904,2.03990472,7.285374,6.99395904,2.03990472,7.285374,0.0,0.0,0.0,136.64
2020-09-26 09:00:00,45.04961216,4.74738688,45.2990644269,8.21961216,2.39738688,8.562096,36.83,2.35,36.9048966941,137.49,45.74961216,11.08738688,47.0739541638,8.21961216,2.39738688,8.562096,37.53,8.69,38.5229412169,136.64,8.21961216,2.39738688,8.562096,8.21961216,2.39738688,8.562096,0.0,0.0,0.0,136.64
2020-09-26 09:30:00,43.63860352,4.78500936,43.9001598146,7.86860352,2.29500936,8.196462,35.77,2.49,35.8565614637,137.44,44.05860352,10.93500936,45.3953188538,7.86860352,2.29500936,8.196462,36.19,8.64,37.2070651893,136.67,7.86860352,2.29500936,8.196462,7.86860352,2.29500936,8.196462,0.0,0.0,0.0,136.67
2020-09-26 10:00:00,44.1593824,5.0444032,44.4465640696,8.2093824,2.3944032,8.55144,35.95,2.65,36.0475380574,137.58,44.5893824,10.9344032,45.9105020246,8.2093824,2.3944032,8.55144,36.38,8.54,37.3689175653,136.81,8.2093824,2.3944032,8.55144,8.2093824,2.3944032,8.55144,0.0,0.0,0.0,136.81
2020-09-26 10:30:00,44.90685536,5.34824948,45.2242128823,7.77685536,2.26824948,8.100891,37.13,3.08,37.2575267563,137.55,45.46685536,10.31824948,46.6229686813,7.77685536,2.26824948,8.100891,37.69,8.05,38.5400908146,136.76,7.77685536,2.26824948,8.100891,7.77685536,2.26824948,8.100891,0.0,0.0,0.0,136.76
2020-09-26 11:00:00,45.2004112,4.9342866,45.4689383745,8.3804112,2.4442866,8.729595,36.82,2.49,36.9040986884,137.29,46.8104112,8.6642866,47.6055087044,8.3804112,2.4442866,8.729595,38.43,6.22,38.9301078858,136.46,8.3804112,2.4442866,8.729595,8.3804112,2.4442866,8.729595,0.0,0.0,0.0,136.46
2020-09-26 11:30:00,43.36956192,4.49195556,43.6015660944,8.50956192,2.48195556,8.864127,34.86,2.01,34.9178994214,137.9,44.08956192,6.36195556,44.5462001617,8.50956192,2.48195556,8.864127,35.58,3.88,35.7909318124,138.0,8.50956192,2.48195556,8.864127,8.50956192,2.48195556,8.864127,0.0,0.0,0.0,138.0
2020-09-26 12:00:00,42.41238816,4.87402988,42.6915312059,9.44238816,2.75402988,9.835821,32.97,2.12,33.0380886251,137.94,43.89238816,6.51402988,44.3731261426,9.44238816,2.75402988,9.835821,34.45,3.76,34.6545826695,137.9,9.44238816,2.75402988,9.835821,9.44238816,2.75402988,9.835821,0.0,0.0,0.0,137.9
2020-09-26 12:30:00,45.53480768,3.93890224,45.7048538047,7.50480768,2.18890224,7.817508,38.03,1.75,38.0702429727,137.87,47.04480768,5.57890224,47.3744454305,7.50480768,2.18890224,7.817508,39.54,3.39,39.6850563815,137.84,7.50480768,2.18890224,7.817508,7.50480768,2.18890224,7.817508,0.0,0.0,0.0,137.84
2020-09-26 13:00:00,46.66153152,3.04461336,46.7607548517,6.94153152,2.02461336,7.230762,39.72,1.02,39.7330945183,137.74,48.71153152,3.97461336,48.8734166433,6.94153152,2.02461336,7.230762,41.77,1.9500000000000002,41.8154923443,137.49,6.94153152,2.02461336,7.230762,6.94153152,2.02461336,7.230762,0.0,0.0,0.0,137.49
2020-09-26 13:30:00,47.02021312,3.76256216,47.1705132033,6.66021312,1.94256216,6.937722,40.36,1.82,40.4010148387,138.14,48.79021312,5.34256216,49.0818486482,6.66021312,1.94256216,6.937722,42.13,3.4,42.2669717392,138.08,6.66021312,1.94256216,6.937722,6.66021312,1.94256216,6.937722,0.0,0.0,0.0,138.08
2020-09-26 14:00:00,46.59472896,3.97887928,46.7643052678,6.30472896,1.83887928,6.567426,40.29,2.14,40.3467929333,138.66,47.62472896,5.74887928,47.9704536302,6.30472896,1.83887928,6.567426,41.32,3.91,41.5045840842,138.71,6.30472896,1.83887928,6.567426,6.30472896,1.83887928,6.567426,0.0,0.0,0.0,138.71
2020-09-26 14:30:00,46.0220416,4.3126788,46.2236683038,6.3520416,1.8526788,6.61671,39.67,2.46,39.7462010763,138.56,47.4820416,5.9926788,47.8587136654,6.3520416,1.8526788,6.61671,41.13,4.14,41.3378337604,138.55,6.3520416,1.8526788,6.61671,6.3520416,1.8526788,6.61671,0.0,0.0,0.0,138.55
2020-09-26 15:00:00,45.0045376,4.4409068,45.2231141983,7.8545376000000005,2.2909068,8.18181,37.15,2.15,37.2121619904,138.49,47.1145376,5.6309068,47.4498341899,7.8545376000000005,2.2909068,8.18181,39.26,3.34,39.401817217,138.29,7.8545376000000005,2.2909068,8.18181,7.8545376000000005,2.2909068,8.18181,0.0,0.0,0.0,138.29
2020-09-26 15:30:00,45.40727552,4.66920536,45.6467101645,7.19727552,2.09920536,7.497162,38.21,2.5700000000000003,38.296331417,138.78,46.98727552,6.26920536,47.4036601608,7.19727552,2.09920536,7.497162,39.79,4.17,40.0079117176,138.76,7.19727552,2.09920536,7.497162,7.19727552,2.09920536,7.497162,0.0,0.0,0.0,138.76
2020-09-26 16:00:00,45.28350976,4.81102368,45.5383597095,6.72350976,1.96102368,7.003656,38.56,2.85,38.6651794254,138.91,46.17350976,6.66102368,46.6514977254,6.72350976,1.96102368,7.003656,39.45,4.7,39.7289881573,138.99,6.72350976,1.96102368,7.003656,6.72350976,1.96102368,7.003656,0.0,0.0,0.0,138.99
2020-09-26 16:30:00,49.74686688,2.84200284,49.8279815417,6.24686688,1.8220028400000001,6.507153,43.5,1.02,43.5119569774,138.13,50.83686688,5.04200284,51.0862880508,6.24686688,1.8220028400000001,6.507153,44.59,3.22,44.7061125575,138.11,6.24686688,1.8220028400000001,6.507153,6.24686688,1.8220028400000001,6.507153,0.0,0.0,0.0,138.11
2020-09-26 17:00:00,49.31383968,3.28820324,49.4233453393,6.47383968,1.8882032400000002,6.743583,42.84,1.4,42.8628697126,137.78,51.24383968,4.52820324,51.4435198031,6.47383968,1.8882032400000002,6.743583,44.77,2.64,44.8477702902,137.6,6.47383968,1.8882032400000002,6.743583,6.47383968,1.8882032400000002,6.743583,0.0,0.0,0.0,137.6
2020-09-26 17:30:00,50.94123232,3.22869276,51.0434482301,6.44123232,1.87869276,6.709617,44.5,1.35,44.5204728187,137.39,52.40123232,4.99869276,52.6391116753,6.44123232,1.87869276,6.709617,45.96,3.12,46.0657790556,137.38,6.44123232,1.87869276,6.709617,6.44123232,1.87869276,6.709617,0.0,0.0,0.0,137.38
2020-09-26 18:00:00,52.14421856,3.49414708,52.2611575939,7.21421856,2.10414708,7.514811,44.93,1.3900000000000001,44.9514960819,137.72,52.85421856,5.4441470800000005,53.1338607389,7.21421856,2.10414708,7.514811,45.64,3.34,45.7620497793,137.85,7.21421856,2.10414708,7.514811,7.21421856,2.10414708,7.514811,0.0,0.0,0.0,137.85
2020-09-26 18:30:00,51.42951328,3.77985804,51.5682282323,7.19951328,2.09985804,7.499493,44.23,1.6800000000000002,44.2618944466,137.76,52.94951328,5.41985804,53.2261760581,7.19951328,2.09985804,7.499493,45.75,3.32,45.8703052094,137.76,7.19951328,2.09985804,7.499493,7.19951328,2.09985804,7.499493,0.0,0.0,0.0,137.76
2020-09-26 19:00:00,51.60645664,3.48146652,51.7237563994,6.89645664,2.01146652,7.183809,44.71,1.47,44.7341592075,137.65,52.95645664,4.89146652,53.1818836126,6.89645664,2.01146652,7.183809,46.06,2.88,46.1499512459,137.59,6.89645664,2.01146652,7.183809,6.89645664,2.01146652,7.183809,0.0,0.0,0.0,137.59
2020-09-26 19:30:00,51.9454176,3.4344968,52.0588338124,6.9754176,2.0344968,7.26606,44.97,1.4,44.9917870283,137.46,53.1354176,5.3144968,53.4005288341,6.9754176,2.0344968,7.26606,46.16,3.2800000000000002,46.2763870673,137.49,6.9754176,2.0344968,7.26606,6.9754176,2.0344968,7.26606,0.0,0.0,0.0,137.49
2020-09-26 20:00:00,51.07425888,3.7491588399999998,51.2116794506,6.85425888,1.99915884,7.1398530000000004,44.22,1.75,44.2546144487,137.64,52.30425888,5.36915884,52.5791152801,6.85425888,1.99915884,7.1398530000000004,45.45,3.37,45.5747671415,137.61,6.85425888,1.99915884,7.1398530000000004,6.85425888,1.99915884,7.1398530000000004,0.0,0.0,0.0,137.61
2020-09-26 20:30:00,48.9263168,4.5555924,49.1379476345,6.8763168,2.0055924,7.16283,42.05,2.55,42.1272477145,138.14,49.9463168,6.5355924,50.3721007097,6.8763168,2.0055924,7.16283,43.07,4.53,43.3075720862,138.19,6.8763168,2.0055924,7.16283,6.8763168,2.0055924,7.16283,0.0,0.0,0.0,138.19
2020-09-26 21:00:00,46.6643888,5.3446134,46.9694589544,6.8043888,1.9846134,7.087905,39.86,3.36,40.0013649767,138.56,47.7643888,7.3546134,48.3272922447,6.8043888,1.9846134,7.087905,40.96,5.37,41.3105131897,138.61,6.8043888,1.9846134,7.087905,6.8043888,1.9846134,7.087905,0.0,0.0,0.0,138.61
2020-09-26 21:30:00,44.89150144,5.80668792,45.2654893505,7.05150144,2.05668792,7.345314,37.84,3.75,38.0253612738,138.94,45.81150144,7.81668792,46.4735868448,7.05150144,2.05668792,7.345314,38.76,5.76,39.1856504348,139.01,7.05150144,2.05668792,7.345314,7.05150144,2.05668792,7.345314,0.0,0.0,0.0,139.01
2020-09-26 22:00:00,42.55055296,6.38016128,43.0262247375,6.48055296,1.89016128,6.750576,36.07,4.49,36.348383733,139.43,42.58055296,10.82016128,43.9338068064,6.48055296,1.89016128,6.750576,36.1,8.93,37.1881015918,139.2,6.48055296,1.89016128,6.750576,6.48055296,1.89016128,6.750576,0.0,0.0,0.0,139.2
2020-09-26 22:30:00,40.04612832,6.17762076,40.5198148031,5.54612832,1.6176207599999999,5.777217,34.5,4.5600000000000005,34.8000517241,138.3,38.59612832,18.57762076,42.8344384158,5.54612832,1.6176207599999999,5.777217,33.05,16.96,37.1475988457,136.9,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,136.9
2020-09-26 23:00:00,36.59941472,5.70899596,37.0420003876,5.85941472,1.70899596,6.103557,30.74,4.0,30.9991548272,137.19,34.52941472,19.14899596,39.4837248393,5.85941472,1.70899596,6.103557,28.67,17.44,33.5577487326,135.9,5.85941472,1.70899596,6.103557,5.85941472,1.70899596,6.103557,0.0,0.0,0.0,135.9
2020-09-26 23:30:00,35.14868576,5.32836668,35.5502686647,5.54868576,1.61836668,5.779881,29.6,3.71,29.8315956663,137.52,33.28868576,19.36836668,38.5132474284,5.54868576,1.61836668,5.779881,27.74,17.75,32.9328119055,136.2,5.54868576,1.61836668,5.779881,5.54868576,1.61836668,5.779881,0.0,0.0,0.0,136.2
2020-09-27 00:00:00,32.59432992,5.08542956,32.9886637611,5.74432992,1.67542956,5.983677,26.85,3.41,27.065671985,138.04,30.77432992,19.89542956,36.6454294476,5.74432992,1.67542956,5.983677,25.03,18.22,30.9591553502,136.7,5.74432992,1.67542956,5.983677,5.74432992,1.67542956,5.983677,0.0,0.0,0.0,136.7
2020-09-27 00:30:00,31.67498944,4.81312192,32.0385876505,5.56498944,1.62312192,5.796864,26.11,3.19,26.3041479619,138.37,29.63498944,20.14312192,35.8326381919,5.56498944,1.62312192,5.796864,24.07,18.52,30.370302929,137.06,5.56498944,1.62312192,5.796864,5.56498944,1.62312192,5.796864,0.0,0.0,0.0,137.06
2020-09-27 01:00:00,30.97448,4.90839,31.3609742142,5.51448,1.60839,5.74425,25.46,3.3,25.6729741168,138.79,28.90448,20.18839,35.2567731771,5.51448,1.60839,5.74425,23.39,18.58,29.8715332717,137.47,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,137.47
2020-09-27 01:30:00,31.37991456,4.68997508,31.7284557463,5.51991456,1.60997508,5.749911,25.86,3.08,26.0427725099,138.29,29.31991456,20.22997508,35.6217529263,5.51991456,1.60997508,5.749911,23.8,18.62,30.2182792363,136.98,5.51991456,1.60997508,5.749911,5.51991456,1.60997508,5.749911,0.0,0.0,0.0,136.98
2020-09-27 02:00:00,31.68774656,4.76892608,32.0445929605,5.68774656,1.65892608,5.924736,26.0,3.11,26.1853413191,138.05,29.58774656,20.20892608,35.8306494472,5.68774656,1.65892608,5.924736,23.9,18.55,30.2541319492,136.74,5.68774656,1.65892608,5.924736,5.68774656,1.65892608,5.924736,0.0,0.0,0.0,136.74
2020-09-27 02:30:00,32.19305152,4.78172336,32.5462354883,5.42305152,1.58172336,5.649012,26.77,3.2,26.9605804834,138.27,30.04305152,20.11172336,36.1533727492,5.42305152,1.58172336,5.649012,24.62,18.53,30.8140438761,136.96,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,136.96
2020-09-27 03:00:00,31.62831616,4.77950888,31.9874051503,5.51831616,1.60950888,5.748246,26.11,3.17,26.3017299811,138.54,29.56831616,20.19950888,35.8092932007,5.51831616,1.60950888,5.748246,24.05,18.59,30.3972136881,137.23,5.51831616,1.60950888,5.748246,5.51831616,1.60950888,5.748246,0.0,0.0,0.0,137.23
2020-09-27 03:30:00,31.08073376,4.81438068,31.4513953966,5.50073376,1.60438068,5.729931,25.58,3.21,25.7806225681,138.65,28.97073376,20.21438068,35.3259762904,5.50073376,1.60438068,5.729931,23.47,18.61,29.9528462754,137.33,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,137.33
2020-09-27 04:00:00,29.6018224,4.6534482,29.9653544873,5.7718224,1.6834482,6.012315,23.83,2.9699999999999998,24.0143665334,138.73,27.5618224,20.5634482,34.387635218,5.7718224,1.6834482,6.012315,21.79,18.88,28.831553895,137.4,5.7718224,1.6834482,6.012315,5.7718224,1.6834482,6.012315,0.0,0.0,0.0,137.4
2020-09-27 04:30:00,29.3376064,4.7363852,29.717477922,5.9876064,1.7463852,6.23709,23.35,2.99,23.5406584445,138.73,27.2776064,20.6263852,34.1981809068,5.9876064,1.7463852,6.23709,21.29,18.88,28.4555530609,137.4,5.9876064,1.7463852,6.23709,5.9876064,1.7463852,6.23709,0.0,0.0,0.0,137.4
2020-09-27 05:00:00,29.27480928,4.67223604,29.645307352,5.90480928,1.7222360399999999,6.150843,23.37,2.95,23.555453721,138.75,27.22480928,20.62223604,34.1535775523,5.90480928,1.7222360399999999,6.150843,21.32,18.9,28.491268838,137.4,5.90480928,1.7222360399999999,6.150843,5.90480928,1.7222360399999999,6.150843,0.0,0.0,0.0,137.4
2020-09-27 05:30:00,30.23000448,4.59708464,30.5775466323,5.51000448,1.60708464,5.7395879999999995,24.72,2.99,24.9001706821,138.79,28.17000448,20.46708464,34.8202628661,5.51000448,1.60708464,5.7395879999999995,22.66,18.86,29.4817774227,137.47,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,137.47
2020-09-27 06:00:00,30.3347696,4.7505578,30.7044955356,5.6247696,1.6405577999999998,5.859135,24.71,3.11,24.9049432844,138.62,28.2647696,20.3405578,34.8229161926,5.6247696,1.6405577999999998,5.859135,22.64,18.7,29.3642571845,137.3,5.6247696,1.6405577999999998,5.859135,5.6247696,1.6405577999999998,5.859135,0.0,0.0,0.0,137.3
2020-09-27 06:30:00,31.28322112,4.91885616,31.6675712609,5.6532211199999995,1.64885616,5.888772,25.63,3.27,25.8377591908,138.3,29.23322112,20.06885616,35.4589932827,5.6532211199999995,1.64885616,5.888772,23.58,18.42,29.921778022,136.98,5.6532211199999995,1.64885616,5.888772,5.6532211199999995,1.64885616,5.888772,0.0,0.0,0.0,136.98
2020-09-27 07:00:00,31.6965776,5.1065018,32.1052860474,5.8165776000000005,1.6965018,6.058935,25.88,3.41,26.103687479,138.07,29.7165776,19.8765018,35.7512280637,5.8165776000000005,1.6965018,6.058935,23.9,18.18,30.0286929452,136.76,5.8165776000000005,1.6965018,6.058935,5.8165776000000005,1.6965018,6.058935,0.0,0.0,0.0,136.76
2020-09-27 07:30:00,33.38410016,5.39244588,33.8168096671,5.73410016,1.6724458800000002,5.973021,27.65,3.7199999999999998,27.8991200578,138.13,31.34410016,19.56244588,36.9478267784,5.73410016,1.6724458800000002,5.973021,25.61,17.89,31.2397855306,136.81,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,136.81
2020-09-27 08:00:00,35.9826016,5.7295088,36.4359011003,5.7926016,1.6895088,6.03396,30.19,4.04,30.4591152202,138.16,33.9026016,19.2895088,39.0060449802,5.7926016,1.6895088,6.03396,28.11,17.6,33.1652242567,136.86,5.7926016,1.6895088,6.03396,5.7926016,1.6895088,6.03396,0.0,0.0,0.0,136.86
2020-09-27 08:30:00,38.00301088,6.3200448399999996,38.5249503922,6.10301088,1.78004484,6.357303,31.9,4.54,32.2214462742,137.82,35.91301088,18.86004484,40.5640930114,6.10301088,1.78004484,6.357303,29.81,17.08,34.356404061,136.54,6.10301088,1.78004484,6.357303,6.10301088,1.78004484,6.357303,0.0,0.0,0.0,136.54
2020-09-27 09:00:00,39.68580704,7.27419372,40.3469599188,7.14580704,2.08419372,7.443549,32.54,5.19,32.9512928426,137.45,37.99580704,18.01419372,42.0498814267,7.14580704,2.08419372,7.443549,30.85,15.93,34.7201296081,136.06,7.14580704,2.08419372,7.443549,7.14580704,2.08419372,7.443549,0.0,0.0,0.0,136.06
2020-09-27 09:30:00,39.97135104,7.53706072,40.6757444709,7.60135104,2.21706072,7.918074,32.37,5.32,32.8042573457,137.04,38.30135104,18.12706072,42.3743297509,7.60135104,2.21706072,7.918074,30.7,15.91,34.5777110289,135.68,7.60135104,2.21706072,7.918074,7.60135104,2.21706072,7.918074,0.0,0.0,0.0,135.68
2020-09-27 10:00:00,41.77451744,8.53340092,42.6371814102,8.03451744,2.34340092,8.369289,33.74,6.19,34.3031150189,136.68,41.02451744,16.96340092,44.3933328548,8.03451744,2.34340092,8.369289,32.99,14.62,36.0844079902,135.19,8.03451744,2.34340092,8.369289,8.03451744,2.34340092,8.369289,0.0,0.0,0.0,135.19
2020-09-27 10:30:00,42.0302016,5.3088087999999996,42.3641510881,8.1902016,2.3888088,8.53146,33.84,2.92,33.9657474524,137.54,43.2102016,7.3388088,43.828981700599996,8.1902016,2.3888088,8.53146,35.02,4.95,35.3681056886,137.54,8.1902016,2.3888088,8.53146,8.1902016,2.3888088,8.53146,0.0,0.0,0.0,137.54
2020-09-27 11:00:00,41.82511648,5.09857564,42.1347343901,8.39511648,2.44857564,8.744913,33.43,2.65,33.5348684208,137.59,42.91511648,6.77857564,43.4471668835,8.39511648,2.44857564,8.744913,34.52,4.33,34.7905058888,137.59,8.39511648,2.44857564,8.744913,8.39511648,2.44857564,8.744913,0.0,0.0,0.0,137.59
2020-09-27 11:30:00,43.14571616,4.91708388,43.4249989849,8.11571616,2.36708388,8.453871,35.03,2.55,35.1226906714,138.24,44.01571616,6.94708388,44.5605794791,8.11571616,2.36708388,8.453871,35.9,4.58,36.1909712497,138.33,8.11571616,2.36708388,8.453871,8.11571616,2.36708388,8.453871,0.0,0.0,0.0,138.33
2020-09-27 12:00:00,42.9216592,4.9734006,43.208836388,9.1316592,2.6634006,9.512145,33.79,2.31,33.8688677106,138.13,44.1416592,6.6034006,44.6328463848,9.1316592,2.6634006,9.512145,35.01,3.94,35.2310048111,138.12,9.1316592,2.6634006,9.512145,9.1316592,2.6634006,9.512145,0.0,0.0,0.0,138.12
2020-09-27 12:30:00,43.72836256,5.28493908,44.0465693699,9.06836256,2.64493908,9.446211,34.66,2.64,34.7603970058,136.41,44.88836256,6.77493908,45.396749805,9.06836256,2.64493908,9.446211,35.82,4.13,36.0573057784,136.48,9.06836256,2.64493908,9.446211,9.06836256,2.64493908,9.446211,0.0,0.0,0.0,136.48
2020-09-27 13:00:00,43.582408,5.124869,43.8826909994,9.582408,2.794869,9.981675,34.0,2.33,34.0797432502,136.46,44.872408,6.714869,45.3720449771,9.582408,2.794869,9.981675,35.29,3.92,35.507048596,136.44,9.582408,2.794869,9.981675,9.582408,2.794869,9.981675,0.0,0.0,0.0,136.44
2020-09-27 13:30:00,42.48180864,5.50302752,42.8367526455,9.54180864,2.78302752,9.939384,32.94,2.7199999999999998,33.0521103714,136.56,43.91180864,7.31302752,44.516595889,9.54180864,2.78302752,9.939384,34.37,4.53,34.6672439055,136.55,9.54180864,2.78302752,9.939384,9.54180864,2.78302752,9.939384,0.0,0.0,0.0,136.55
