Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-27 14:00:00,43.17116128,4.9324220400000005,43.4520189801,7.55116128,2.20242204,7.865793,35.62,2.73,35.7244636069,136.92,44.08116128,6.60242204,44.5728701857,7.55116128,2.20242204,7.865793,36.53,4.4,36.7940334837,136.95,7.55116128,2.20242204,7.865793,7.55116128,2.20242204,7.865793,0.0,0.0,0.0,136.95
2020-09-27 14:30:00,45.0233696,4.6284828000000005,45.2606524828,7.0233696,2.0484828,7.31601,38.0,2.58,38.0874835084,137.01,46.3333696,6.4584828,46.7813332278,7.0233696,2.0484828,7.31601,39.31,4.41,39.556594899,137.03,7.0233696,2.0484828,7.31601,7.0233696,2.0484828,7.31601,0.0,0.0,0.0,137.03
2020-09-27 15:00:00,44.91011296,4.64836628,45.1500338334,6.92011296,2.01836628,7.208451,37.99,2.63,38.0809269845,136.96,46.24011296,6.46836628,46.690339567,6.92011296,2.01836628,7.208451,39.32,4.45,39.5710108539,136.97,6.92011296,2.01836628,7.208451,6.92011296,2.01836628,7.208451,0.0,0.0,0.0,136.97
2020-09-27 15:30:00,45.32366944,4.30773692,45.5279212009,6.88366944,2.00773692,7.170489,38.44,2.3,38.5087470583,136.96,46.42366944,6.25773692,46.8435305633,6.88366944,2.00773692,7.170489,39.54,4.25,39.7677520109,137.0,6.88366944,2.00773692,7.170489,6.88366944,2.00773692,7.170489,0.0,0.0,0.0,137.0
2020-09-27 16:00:00,47.00431904,3.6750097200000003,47.1477645796,6.63431904,1.93500972,6.910749,40.37,1.74,40.4074807431,137.08,48.37431904,5.48500972,48.6842898091,6.63431904,1.93500972,6.910749,41.74,3.55,41.8906922836,137.09,6.63431904,1.93500972,6.910749,6.63431904,1.93500972,6.910749,0.0,0.0,0.0,137.09
2020-09-27 16:30:00,48.55795584,3.4877371200000002,48.6830502904,6.19795584,1.80773712,6.456204,42.36,1.6800000000000002,42.3933013576,136.85,49.69795584,5.28773712,49.9784651477,6.19795584,1.80773712,6.456204,43.5,3.48,43.6389779899,136.91,6.19795584,1.80773712,6.456204,6.19795584,1.80773712,6.456204,0.0,0.0,0.0,136.91
2020-09-27 17:00:00,50.97609792,2.97302856,51.0627208242,5.97609792,1.74302856,6.225102,45.0,1.23,45.0168068614,136.14,52.16609792,4.48302856,52.3583738982,5.97609792,1.74302856,6.225102,46.19,2.74,46.2711973046,136.06,5.97609792,1.74302856,6.225102,5.97609792,1.74302856,6.225102,0.0,0.0,0.0,136.06
2020-09-27 17:30:00,54.69093216,10.95277188,55.7768883354,6.90093216,2.01277188,7.188471,47.79,8.94,48.6190055431,136.55,53.89093216,13.81277188,55.632950992,6.90093216,2.01277188,7.188471,46.99,11.8,48.4489432289,135.07,6.90093216,2.01277188,7.188471,6.90093216,2.01277188,7.188471,0.0,0.0,0.0,135.07
2020-09-27 18:00:00,54.30275072,6.39246896,54.6777138802,6.52275072,1.90246896,6.794532,47.78,4.49,47.9905042691,137.25,54.75275072,8.02246896,55.3373627816,6.52275072,1.90246896,6.794532,48.23,6.12,48.6167388869,136.61,6.52275072,1.90246896,6.794532,6.52275072,1.90246896,6.794532,0.0,0.0,0.0,136.61
2020-09-27 18:30:00,52.7908128,3.2410704,52.8902113195,6.3808128,1.8610704,6.64668,46.41,1.38,46.4305125968,137.77,54.2208128,5.0210704,54.4528023949,6.3808128,1.8610704,6.64668,47.84,3.16,47.9442509588,137.79,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,137.79
2020-09-27 19:00:00,51.8238896,3.6569678,51.9527568736,6.5038896,1.8969678,6.774885,45.32,1.76,45.3541618818,137.18,53.3138896,5.3669678,53.5833478578,6.5038896,1.8969678,6.774885,46.81,3.47,46.9384384061,137.17,6.5038896,1.8969678,6.774885,6.5038896,1.8969678,6.774885,0.0,0.0,0.0,137.17
2020-09-27 19:30:00,51.90450912,3.19631516,52.0028316305,6.36450912,1.8563151599999999,6.629697,45.54,1.34,45.5597102712,136.54,53.54450912,4.62631516,53.7439973286,6.36450912,1.8563151599999999,6.629697,47.18,2.77,47.2612452227,136.48,6.36450912,1.8563151599999999,6.629697,6.36450912,1.8563151599999999,6.629697,0.0,0.0,0.0,136.48
2020-09-27 20:00:00,50.0238496,4.1886228,50.1989052646,6.5438496,1.9086227999999998,6.81651,43.48,2.2800000000000002,43.539738171,137.01,50.9738496,6.0486228,51.3314638484,6.5438496,1.9086227999999998,6.81651,44.43,4.14,44.6224663146,137.11,6.5438496,1.9086227999999998,6.81651,6.5438496,1.9086227999999998,6.81651,0.0,0.0,0.0,137.11
2020-09-27 20:30:00,48.2700336,4.5050098,48.4798025681,6.3600336,1.8550098,6.6250350000000005,41.91,2.65,41.9936971461,137.01,49.2400336,5.9550098,49.5988210611,6.3600336,1.8550098,6.6250350000000005,42.88,4.1,43.0755661599,137.03,6.3600336,1.8550098,6.6250350000000005,6.3600336,1.8550098,6.6250350000000005,0.0,0.0,0.0,137.03
2020-09-27 21:00:00,45.71877504,5.23214272,46.0171892731,6.17877504,1.80214272,6.436224,39.54,3.43,39.6884932947,137.41,46.39877504,7.19214272,46.9528832141,6.17877504,1.80214272,6.436224,40.22,5.39,40.5795576615,137.55,6.17877504,1.80214272,6.436224,6.17877504,1.80214272,6.436224,0.0,0.0,0.0,137.55
2020-09-27 21:30:00,44.27892448,5.93176964,44.674478667,6.58892448,1.92176964,6.863463,37.69,4.01,37.902720219,137.94,45.33892448,7.78176964,46.001891393,6.58892448,1.92176964,6.863463,38.75,5.86,39.19058688,138.0,6.58892448,1.92176964,6.863463,6.58892448,1.92176964,6.863463,0.0,0.0,0.0,138.0
2020-09-27 22:00:00,40.77587904,6.34046472,41.2658915371,5.07587904,1.48046472,5.287374,35.7,4.86,36.0292880862,138.37,42.17587904,8.10046472,42.9467379608,5.07587904,1.48046472,5.287374,37.1,6.62,37.6859973996,138.38,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,138.38
2020-09-27 22:30:00,38.47083424,6.71524332,39.0525233496,4.92083424,1.43524332,5.125869,33.55,5.28,33.962934207800004,138.86,39.88083424,8.58524332,40.7944523501,4.92083424,1.43524332,5.125869,34.96,7.15,35.6836671322,138.87,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,138.87
2020-09-27 23:00:00,34.54257216,7.37491688,35.3210799724,5.26257216,1.53491688,5.481846,29.28,5.84,29.8567245357,138.68,34.87257216,9.18491688,36.0618771994,5.26257216,1.53491688,5.481846,29.61,7.65,30.5822595633,138.79,5.26257216,1.53491688,5.481846,5.26257216,1.53491688,5.481846,0.0,0.0,0.0,138.79
2020-09-27 23:30:00,32.25261216,8.05326188,33.2428340857,5.22261216,1.52326188,5.440221,27.03,6.53,27.8075852961,138.77,32.70261216,10.14326188,34.2395473634,5.22261216,1.52326188,5.440221,27.48,8.62,28.8002569433,138.91,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,138.91
2020-09-28 00:00:00,30.838776,8.402143,31.9628864806,5.218776,1.522143,5.436225,25.62,6.88,26.5276987317,138.83,31.248776,10.532143,32.9759311873,5.218776,1.522143,5.436225,26.03,9.01,27.5452536746,138.98,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,138.98
2020-09-28 00:30:00,29.520824,8.758157,30.792602418,5.170824,1.508157,5.386275,24.35,7.25,25.4063968323,138.51,29.540824,10.968157,31.5112797356,5.170824,1.508157,5.386275,24.37,9.46,26.1417004038,138.7,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,138.7
2020-09-28 01:00:00,28.60545952,8.78284236,29.9234128112,5.01545952,1.46284236,5.224437,23.59,7.32,24.69960526,138.78,28.45545952,11.01284236,30.5122249818,5.01545952,1.46284236,5.224437,23.44,9.55,25.3107901892,139.0,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,139.0
2020-09-28 01:30:00,29.10264224,8.55118732,30.3329291354,5.11264224,1.4911873199999999,5.3256689999999995,23.99,7.06,25.0072729421,138.69,28.89264224,10.79118732,30.8420897376,5.11264224,1.4911873199999999,5.3256689999999995,23.78,9.3,25.5338677055,138.91,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,138.91
2020-09-28 02:00:00,29.84454016,8.56424088,31.0490386198,5.29454016,1.54424088,5.515146,24.55,7.02,25.5339558236,138.51,29.64454016,10.81424088,31.5554522564,5.29454016,1.54424088,5.515146,24.35,9.27,26.0548536745,138.73,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,138.73
2020-09-28 02:30:00,30.23454048,8.67090764,31.4533317367,4.97454048,1.45090764,5.181813,25.26,7.22,26.2715816045,138.74,30.00454048,10.91090764,31.9267968162,4.97454048,1.45090764,5.181813,25.03,9.46,26.7580361761,138.97,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,138.97
2020-09-28 03:00:00,30.28883616,8.69799388,31.5129924549,4.99883616,1.45799388,5.207121,25.29,7.24,26.3059251881,138.86,30.09883616,10.917993880000001,32.0178470318,4.99883616,1.45799388,5.207121,25.1,9.46,26.8235269866,139.08,4.99883616,1.45799388,5.207121,4.99883616,1.45799388,5.207121,0.0,0.0,0.0,139.08
2020-09-28 03:30:00,29.7009344,8.6394392,30.9319481107,4.6609344,1.3594392,4.8551400000000005,25.04,7.28,26.0768096208,138.9,29.6509344,10.9194392,31.5976591417,4.6609344,1.3594392,4.8551400000000005,24.99,9.56,26.756189938,139.12,4.6609344,1.3594392,4.8551400000000005,4.6609344,1.3594392,4.8551400000000005,0.0,0.0,0.0,139.12
2020-09-28 04:00:00,29.03148384,8.86251612,30.3540976794,4.6714838400000005,1.36251612,4.866129,24.36,7.5,25.4884209005,138.9,28.87148384,11.07251612,30.9218885638,4.6714838400000005,1.36251612,4.866129,24.2,9.71,26.0753542641,139.12,4.6714838400000005,1.36251612,4.866129,4.6714838400000005,1.36251612,4.866129,0.0,0.0,0.0,139.12
2020-09-28 04:30:00,28.70187296,8.915546280000001,30.0546914288,5.16187296,1.50554628,5.376951,23.54,7.41,24.678729708,138.75,28.52187296,11.14554628,30.6222213274,5.16187296,1.50554628,5.376951,23.36,9.64,25.2709160894,138.97,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,138.97
2020-09-28 05:00:00,29.019176,8.885593,30.3490747582,4.819176,1.405593,5.019975,24.2,7.48,25.3296348177,138.67,28.749176,11.235593,30.8667081293,4.819176,1.405593,5.019975,23.93,9.83,25.8703266311,138.9,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,138.9
2020-09-28 05:30:00,30.57937568,8.66065124,31.7821506019,4.93937568,1.44065124,5.145183,25.64,7.22,26.6371545027,138.07,30.79937568,10.89065124,32.6681469739,4.93937568,1.44065124,5.145183,25.86,9.45,27.5325643557,138.24,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.24
2020-09-28 06:00:00,31.98674816,8.19363488,33.0195049993,5.08674816,1.4836348799999999,5.298696,26.9,6.71,27.724251117,137.65,32.25674816,10.33363488,33.8715487052,5.08674816,1.4836348799999999,5.298696,27.17,8.85,28.5750135608,137.81,5.08674816,1.4836348799999999,5.298696,5.08674816,1.4836348799999999,5.298696,0.0,0.0,0.0,137.81
2020-09-28 06:30:00,36.83403104,6.84617572,37.4648630672,4.92403104,1.43617572,5.129199,31.91,5.41,32.3653549339,137.39,37.24403104,8.90617572,38.2940963343,4.92403104,1.43617572,5.129199,32.32,7.47,33.1720258652,137.53,4.92403104,1.43617572,5.129199,4.92403104,1.43617572,5.129199,0.0,0.0,0.0,137.53
2020-09-28 07:00:00,40.75921568,5.26727124,41.0981484883,5.09921568,1.48727124,5.311683,35.66,3.7800000000000002,35.8597824868,137.49,41.47921568,6.85727124,42.0422109586,5.09921568,1.48727124,5.311683,36.38,5.37,36.774193397,137.53,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,137.53
2020-09-28 07:30:00,46.91206176,4.13018468,47.0935235894,6.17206176,1.80018468,6.429231,40.74,2.33,40.8065742252,138.38,48.22206176,5.90018468,48.5816778183,6.17206176,1.80018468,6.429231,42.05,4.1,42.2494082799,138.38,6.17206176,1.80018468,6.429231,6.17206176,1.80018468,6.429231,0.0,0.0,0.0,138.38
2020-09-28 08:00:00,49.94696576,3.30953168,50.0564919723,7.26696576,2.11953168,7.569756,42.68,1.19,42.6965865146,138.3,52.30696576,4.87953168,52.5340698636,7.26696576,2.11953168,7.569756,45.04,2.76,45.1244855926,138.12,7.26696576,2.11953168,7.569756,7.26696576,2.11953168,7.569756,0.0,0.0,0.0,138.12
2020-09-28 08:30:00,51.97773472,3.51850596,52.0966869466,7.5377347199999996,2.19850596,7.851807,44.44,1.32,44.4595996383,138.16,55.50773472,4.10850596,55.6595763096,7.5377347199999996,2.19850596,7.851807,47.97,1.9100000000000001,48.0080097484,137.84,7.5377347199999996,2.19850596,7.851807,7.5377347199999996,2.19850596,7.851807,0.0,0.0,0.0,137.84
2020-09-28 09:00:00,51.964368,4.133774,52.128529896,7.624368,2.223774,7.94205,44.34,1.9100000000000001,44.3811187331,138.06,55.094368,4.683774,55.2931019586,7.624368,2.223774,7.94205,47.47,2.46,47.5336985727,137.76,7.624368,2.223774,7.94205,7.624368,2.223774,7.94205,0.0,0.0,0.0,137.76
2020-09-28 09:30:00,35.95627456,4.8405800800000005,36.2806407847,9.15627456,2.67058008,9.537786,26.8,2.17,26.887709088,137.72,70.94627456,6.49058008,71.242554023,9.15627456,2.67058008,9.537786,61.79,3.8200000000000003,61.9079679847,137.28,9.15627456,2.67058008,9.537786,9.15627456,2.67058008,9.537786,0.0,0.0,0.0,137.28
2020-09-28 10:00:00,14.60381664,5.09069652,15.4656603969,9.53381664,2.7806965200000002,9.931059,5.07,2.31,5.5714450549,0.0,93.14381664,7.8106965200000005,93.4707310252,9.53381664,2.7806965200000002,9.931059,83.61,5.03,83.7611664198,137.34,9.53381664,2.7806965200000002,9.931059,9.53381664,2.7806965200000002,9.931059,0.0,0.0,0.0,137.34
2020-09-28 10:30:00,15.01962048,5.30447264,15.9287924637,9.88962048,2.8844726400000003,10.301688,5.13,2.42,5.6721512674,0.0,92.67962048,8.88447264,93.104489185,9.88962048,2.8844726400000003,10.301688,82.79,6.0,83.007132826,137.39,9.88962048,2.8844726400000003,10.301688,9.88962048,2.8844726400000003,10.301688,0.0,0.0,0.0,137.39
2020-09-28 11:00:00,14.44933152,5.20563836,15.3584456281,9.13933152,2.66563836,9.520137,5.31,2.54,5.8862296931,0.0,96.66933152,11.88563836,97.3972692417,9.13933152,2.66563836,9.520137,87.53,9.22,88.0142562316,136.88,9.13933152,2.66563836,9.520137,9.13933152,2.66563836,9.520137,0.0,0.0,0.0,136.88
2020-09-28 11:30:00,14.42736384,5.37298112,15.395380914,8.78736384,2.56298112,9.153504,5.64,2.81,6.3012459085,0.0,94.78736384,10.74298112,95.3942135933,8.78736384,2.56298112,9.153504,86.0,8.18,86.3881496503,137.25,8.78736384,2.56298112,9.153504,8.78736384,2.56298112,9.153504,0.0,0.0,0.0,137.25
2020-09-28 12:00:00,16.11218688,5.63563784,17.0693579235,10.92218688,3.18563784,11.377278,5.19,2.45,5.7392159743,0.0,87.02218688,11.43563784,87.7703527519,10.92218688,3.18563784,11.377278,76.1,8.25,76.5458849318,137.11,10.92218688,3.18563784,11.377278,10.92218688,3.18563784,11.377278,0.0,0.0,0.0,137.11
2020-09-28 12:30:00,17.60521184,5.91277012,18.5716002117,12.935211840000001,3.77277012,13.474179,4.67,2.14,5.1369738173,0.0,83.57521184,12.58277012,84.51711151,12.935211840000001,3.77277012,13.474179,70.64,8.81,71.1872579891,136.79,12.935211840000001,3.77277012,13.474179,12.935211840000001,3.77277012,13.474179,0.0,0.0,0.0,136.79
2020-09-28 13:00:00,17.2203072,5.8300896,18.1804544719,12.4803072,3.6400896,13.00032,4.74,2.19,5.2214653116,0.0,84.6203072,12.5500896,85.5459007761,12.4803072,3.6400896,13.00032,72.14,8.91,72.6881537804,136.84,12.4803072,3.6400896,13.00032,12.4803072,3.6400896,13.00032,0.0,0.0,0.0,136.84
2020-09-28 13:30:00,18.81053728,7.07974004,20.0987320942,12.17053728,3.54974004,12.677643,6.64,3.5300000000000002,7.5200066489,0.0,83.75053728,12.19974004,84.6344265162,12.17053728,3.54974004,12.677643,71.58,8.65,72.1007551972,136.91,12.17053728,3.54974004,12.677643,12.17053728,3.54974004,12.677643,0.0,0.0,0.0,136.91
2020-09-28 14:00:00,13.60936128,4.57689704,14.3583669324,9.34936128,2.72689704,9.738918,4.26,1.85,4.6443621736,0.0,90.80936128,12.636897040000001,91.6844112316,9.34936128,2.72689704,9.738918,81.46,9.91,82.0605855451,137.15,9.34936128,2.72689704,9.738918,9.34936128,2.72689704,9.738918,0.0,0.0,0.0,137.15
2020-09-28 14:30:00,13.14581568,4.61794624,13.9333376249,8.49581568,2.47794624,8.849808,4.65,2.14,5.1187986872,0.0,95.12581568,14.02794624,96.1545843135,8.49581568,2.47794624,8.849808,86.63,11.55,87.3965640057,136.91,8.49581568,2.47794624,8.849808,8.49581568,2.47794624,8.849808,0.0,0.0,0.0,136.91
2020-09-28 15:00:00,14.804616320000001,5.65092976,15.8464403427,9.05461632,2.64092976,9.431892,5.75,3.01,6.4901926011,0.0,97.76461632,15.38092976,98.9671319403,9.05461632,2.64092976,9.431892,88.71,12.74,89.6201523096,137.04,9.05461632,2.64092976,9.431892,9.05461632,2.64092976,9.431892,0.0,0.0,0.0,137.04
2020-09-28 15:30:00,11.66058208,4.09808644,12.3597527044,7.33058208,2.13808644,7.636023,4.33,1.96,4.7529464546,0.0,106.25058208,17.03808644,107.6080042649,7.33058208,2.13808644,7.636023,98.92,14.9,100.0358755647,138.64,7.33058208,2.13808644,7.636023,7.33058208,2.13808644,7.636023,0.0,0.0,0.0,138.64
2020-09-28 16:00:00,11.93893408,4.60552244,12.7964441902,6.97893408,2.03552244,7.269723,4.96,2.5700000000000003,5.5862778305,0.0,97.30893408,7.21552244,97.5760852662,6.97893408,2.03552244,7.269723,90.33,5.18,90.4784023953,136.33,6.97893408,2.03552244,7.269723,6.97893408,2.03552244,7.269723,0.0,0.0,0.0,136.33
2020-09-28 16:30:00,12.604088,4.695359,13.4502576351,7.904088,2.305359,8.233425,4.7,2.39,5.2727696707,0.0,101.384088,8.265359,101.7204475953,7.904088,2.305359,8.233425,93.48,5.96,93.6698030317,137.67,7.904088,2.305359,8.233425,7.904088,2.305359,8.233425,0.0,0.0,0.0,137.67
2020-09-28 17:00:00,11.86619584,4.01055712,12.5256206284,7.95619584,2.32055712,8.287704,3.91,1.69,4.2596009203,0.0,104.02619584,9.43055712,104.4527875575,7.95619584,2.32055712,8.287704,96.07,7.11,96.3327410593,137.23,7.95619584,2.32055712,8.287704,7.95619584,2.32055712,8.287704,0.0,0.0,0.0,137.23
2020-09-28 17:30:00,12.02234944,4.08235192,12.6965539914,8.20234944,2.39235192,8.544114,3.8200000000000003,1.69,4.17714017,0.0,101.34234944,5.69235192,101.5020919016,8.20234944,2.39235192,8.544114,93.14,3.3,93.1984420471,137.36,8.20234944,2.39235192,8.544114,8.20234944,2.39235192,8.544114,0.0,0.0,0.0,137.36
2020-09-28 18:00:00,11.2873552,3.8892286,11.9386132576,7.4373552,2.1692286,7.7472449999999995,3.85,1.72,4.2167404473,0.0,100.3073552,4.1392286,100.3927224485,7.4373552,2.1692286,7.7472449999999995,92.87,1.97,92.8908919109,138.01,7.4373552,2.1692286,7.7472449999999995,7.4373552,2.1692286,7.7472449999999995,0.0,0.0,0.0,138.01
2020-09-28 18:30:00,10.808544640000001,3.8158255199999997,11.4623366568,6.80854464,1.9858255200000001,7.092234,4.0,1.83,4.3987384555,0.0,104.02854464,4.00582552,104.1056422007,6.80854464,1.9858255200000001,7.092234,97.22,2.02,97.2409831295,137.01,6.80854464,1.9858255200000001,7.092234,6.80854464,1.9858255200000001,7.092234,0.0,0.0,0.0,137.01
2020-09-28 19:00:00,10.76108224,3.92573232,11.4547922384,6.6710822400000005,1.94573232,6.949044,4.09,1.98,4.5440620594,0.0,102.23108224,4.18573232,102.3167363192,6.6710822400000005,1.94573232,6.949044,95.56,2.24,95.5862500572,136.76,6.6710822400000005,1.94573232,6.949044,6.6710822400000005,1.94573232,6.949044,0.0,0.0,0.0,136.76
2020-09-28 19:30:00,10.537696,3.966828,11.259607514,6.297696,1.8368280000000001,6.5601,4.24,2.13,4.7449446782999996,0.0,105.217696,4.226828,105.3025622978,6.297696,1.8368280000000001,6.5601,98.92,2.39,98.9488681087,136.66,6.297696,1.8368280000000001,6.5601,6.297696,1.8368280000000001,6.5601,0.0,0.0,0.0,136.66
2020-09-28 20:00:00,10.19914464,3.71100052,10.8532979433,6.20914464,1.81100052,6.467859,3.99,1.9,4.4192872729,0.0,104.23914464,3.52100052,104.2985940458,6.20914464,1.81100052,6.467859,98.03,1.71,98.0449131776,137.18,6.20914464,1.81100052,6.467859,6.20914464,1.81100052,6.467859,0.0,0.0,0.0,137.18
2020-09-28 20:30:00,10.26117248,3.60950864,10.8775095167,6.34117248,1.84950864,6.605388,3.92,1.76,4.2969756806,0.0,100.86117248,4.44950864,100.9592702092,6.34117248,1.84950864,6.605388,94.52,2.6,94.5557528657,137.33,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,137.33
2020-09-28 21:00:00,10.367616,3.650138,10.991404320800001,6.377616,1.860138,6.64335,3.99,1.79,4.3731224543,0.0,93.827616,4.210138,93.9220250326,6.377616,1.860138,6.64335,87.45,2.35,87.4815694875,138.15,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,138.15
2020-09-28 21:30:00,10.21529856,3.85946208,10.920062830300001,6.13529856,1.78946208,6.390936,4.08,2.07,4.5750737699,0.0,88.52529856,6.25946208,88.7463202092,6.13529856,1.78946208,6.390936,82.39,4.47,82.5111689409,138.77,6.13529856,1.78946208,6.390936,6.13529856,1.78946208,6.390936,0.0,0.0,0.0,138.77
2020-09-28 22:00:00,9.69033408,3.52759744,10.3124448256,5.58033408,1.6275974400000002,5.812848,4.11,1.9,4.5279244693,0.0,81.29033408,8.43759744,81.7270546722,5.58033408,1.6275974400000002,5.812848,75.71,6.8100000000000005,76.0156575976,139.38,5.58033408,1.6275974400000002,5.812848,5.58033408,1.6275974400000002,5.812848,0.0,0.0,0.0,139.38
2020-09-28 22:30:00,9.80417056,3.77538308,10.5059639144,5.26417056,1.53538308,5.483511,4.54,2.24,5.0625290123,0.0,75.91417056,9.87538308,76.5538012302,5.26417056,1.53538308,5.483511,70.65,8.34,71.1405517268,139.35,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,139.35
2020-09-28 23:00:00,12.83677792,5.37489356,13.9166212907,5.29677792,1.54489356,5.5174769999999995,7.54,3.83,8.4569793662,0.0,73.10677792,7.23489356,73.4639004047,5.29677792,1.54489356,5.5174769999999995,67.81,5.69,68.0483078408,138.35,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,138.35
2020-09-28 23:30:00,9.73019456,3.67839008,10.4022708942,5.24019456,1.5283900799999999,5.458536,4.49,2.15,4.9782125306000005,0.0,67.45019456,9.88839008,68.1711742935,5.24019456,1.5283900799999999,5.458536,62.21,8.36,62.7692098086,136.94,5.24019456,1.5283900799999999,5.458536,5.24019456,1.5283900799999999,5.458536,0.0,0.0,0.0,136.94
2020-09-29 00:00:00,9.42744768,3.57967224,10.0841867845,4.86744768,1.4196722400000001,5.070258,4.5600000000000005,2.16,5.04571105,0.0,56.53744768,14.31967224,58.3226885803,4.86744768,1.4196722400000001,5.070258,51.67,12.9,53.2559752516,137.29,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,137.29
2020-09-29 00:30:00,9.35757728,3.47846004,9.983182699,5.13757728,1.4984600399999999,5.351643,4.22,1.98,4.6614160938,0.0,52.21757728,15.17846004,54.3788656206,5.13757728,1.4984600399999999,5.351643,47.08,13.68,49.0272250897,137.75,5.13757728,1.4984600399999999,5.351643,5.13757728,1.4984600399999999,5.351643,0.0,0.0,0.0,137.75
2020-09-29 01:00:00,8.58480032,3.10181676,9.1279824576,4.87480032,1.42181676,5.077917,3.71,1.6800000000000002,4.0726526982,0.0,52.80480032,15.10181676,54.9218700181,4.87480032,1.42181676,5.077917,47.93,13.68,49.8440297328,137.75,4.87480032,1.42181676,5.077917,4.87480032,1.42181676,5.077917,0.0,0.0,0.0,137.75
2020-09-29 01:30:00,8.8140608,3.1674344,9.3659120466,5.1340608,1.4974344,5.34798,3.68,1.67,4.0412003167,0.0,54.3540608,14.3974344,56.2285518465,5.1340608,1.4974344,5.34798,49.22,12.9,50.8823977422,137.75,5.1340608,1.4974344,5.34798,5.1340608,1.4974344,5.34798,0.0,0.0,0.0,137.75
2020-09-29 02:00:00,8.76277216,3.17664188,9.3207955434,5.06277216,1.47664188,5.273721,3.7,1.7000000000000002,4.0718546143,0.0,53.75277216,15.06664188,55.8244051686,5.06277216,1.47664188,5.273721,48.69,13.59,50.5510059247,137.87,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.87
2020-09-29 02:30:00,8.56096416,3.11069788,9.1085975128,4.87096416,1.42069788,5.073921,3.69,1.69,4.0585958163,0.0,53.23096416,15.34069788,55.397405687,4.87096416,1.42069788,5.073921,48.36,13.92,50.3235133909,138.04,4.87096416,1.42069788,5.073921,4.87096416,1.42069788,5.073921,0.0,0.0,0.0,138.04
2020-09-29 03:00:00,8.83327168,3.18095424,9.3885653031,5.04327168,1.47095424,5.253408,3.79,1.71,4.1579081279,0.0,53.39327168,15.24095424,55.5259231966,5.04327168,1.47095424,5.253408,48.35,13.77,50.2726108333,137.75,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.75
2020-09-29 03:30:00,8.44263264,3.05743452,8.979195495,4.7226326400000005,1.37743452,4.919409,3.7199999999999998,1.6800000000000002,4.0817643244,0.0,52.38263264,14.86743452,54.4516373629,4.7226326400000005,1.37743452,4.919409,47.66,13.49,49.5323702239,137.17,4.7226326400000005,1.37743452,4.919409,4.7226326400000005,1.37743452,4.919409,0.0,0.0,0.0,137.17
2020-09-29 04:00:00,8.4555696,3.0074578,8.9744893826,4.8255696,1.4074578,5.026635,3.63,1.6,3.9669761784,0.0,53.0455696,14.7274578,55.05207051,4.8255696,1.4074578,5.026635,48.22,13.32,50.0259012912,137.12,4.8255696,1.4074578,5.026635,4.8255696,1.4074578,5.026635,0.0,0.0,0.0,137.12
2020-09-29 04:30:00,8.98949536,3.15901948,9.5284012774,5.13949536,1.49901948,5.353641,3.85,1.6600000000000001,4.1926244764,0.0,59.74949536,9.32901948,60.4734057271,5.13949536,1.49901948,5.353641,54.61,7.83,55.1684783187,136.29,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,136.29
2020-09-29 05:00:00,8.90476032,3.22347176,9.4702442706,4.91476032,1.43347176,5.119542,3.99,1.79,4.3731224543,0.0,65.49476032,5.84347176,65.7549221852,4.91476032,1.43347176,5.119542,60.58,4.41,60.7403037529,135.83,4.91476032,1.43347176,5.119542,4.91476032,1.43347176,5.119542,0.0,0.0,0.0,135.83
2020-09-29 05:30:00,11.83334144,4.85055792,12.788896816,5.21334144,1.52055792,5.430564,6.62,3.33,7.4103508689,0.0,65.26334144,6.28055792,65.5648468594,5.21334144,1.52055792,5.430564,60.05,4.76,60.2383607015,135.77,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,135.77
2020-09-29 06:00:00,12.65682816,5.31032488,13.7257003247,5.00682816,1.46032488,5.215446,7.65,3.85,8.5641695453,0.0,61.93682816,12.67032488,63.2195208388,5.00682816,1.46032488,5.215446,56.93,11.21,58.0231764039,136.56,5.00682816,1.46032488,5.215446,5.00682816,1.46032488,5.215446,0.0,0.0,0.0,136.56
2020-09-29 06:30:00,8.45464096,3.23177028,9.0512591889,4.39464096,1.28177028,4.577751,4.06,1.9500000000000002,4.504009325,0.0,71.16464096,9.23177028,71.7609343966,4.39464096,1.28177028,4.577751,66.77,7.95,67.2416195522,136.17,4.39464096,1.28177028,4.577751,4.39464096,1.28177028,4.577751,0.0,0.0,0.0,136.17
2020-09-29 07:00:00,8.90788768,3.62146724,9.6158976643,4.4278876799999995,1.29146724,4.612383,4.48,2.33,5.0496831584,0.0,79.68788768,4.91146724,79.8391004042,4.4278876799999995,1.29146724,4.612383,75.26,3.62,75.3470105578,135.49,4.4278876799999995,1.29146724,4.612383,4.4278876799999995,1.29146724,4.612383,0.0,0.0,0.0,135.49
2020-09-29 07:30:00,15.46839552,8.38286536,17.593853802,6.07839552,1.77286536,6.331662,9.39,6.61,11.483213835899999,0.0,87.00839552,3.72286536,87.0880050148,6.07839552,1.77286536,6.331662,80.93,1.9500000000000002,80.9534891157,135.91,6.07839552,1.77286536,6.331662,6.07839552,1.77286536,6.331662,0.0,0.0,0.0,135.91
2020-09-29 08:00:00,18.35910464,9.57265552,20.7048896855,6.24910464,1.82265552,6.509484,12.11,7.75,14.3775728132,0.0,93.96910464,2.95265552,94.0154817116,6.24910464,1.82265552,6.509484,87.72,1.13,87.7272779699,138.25,6.24910464,1.82265552,6.509484,6.24910464,1.82265552,6.509484,0.0,0.0,0.0,138.25
2020-09-29 08:30:00,22.32925408,12.31228244,25.4987820621,6.65925408,1.94228244,6.936723,15.67,10.37,18.7905774259,0.0,99.31925408,5.68228244,99.4816694911,6.65925408,1.94228244,6.936723,92.66,3.74,92.7354473759,137.88,6.65925408,1.94228244,6.936723,6.65925408,1.94228244,6.936723,0.0,0.0,0.0,137.88
2020-09-29 09:00:00,23.92215104,13.37396072,27.4067899565,6.80215104,1.98396072,7.085574,17.12,11.39,20.5627454393,0.0,98.66215104,6.66396072,98.8869476742,6.80215104,1.98396072,7.085574,91.86,4.68,91.9791389392,137.95,6.80215104,1.98396072,7.085574,6.80215104,1.98396072,7.085574,0.0,0.0,0.0,137.95
2020-09-29 09:30:00,26.33770496,15.17724728,30.3977554691,7.32770496,2.13724728,7.633026,19.01,13.04,23.0525855383,0.0,98.21770496,6.25724728,98.4168212814,7.32770496,2.13724728,7.633026,90.89,4.12,90.9833308909,138.24,7.32770496,2.13724728,7.633026,7.32770496,2.13724728,7.633026,0.0,0.0,0.0,138.24
2020-09-29 10:00:00,27.64736448,15.83631464,31.8616638622,8.14736448,2.37631464,8.486838,19.5,13.46,23.6943368761,0.0,96.14736448,6.34631464,96.3565846528,8.14736448,2.37631464,8.486838,88.0,3.9699999999999998,88.0895050503,138.62,8.14736448,2.37631464,8.486838,8.14736448,2.37631464,8.486838,0.0,0.0,0.0,138.62
2020-09-29 10:30:00,26.16182976,14.83053368,30.0730122473,8.40182976,2.45053368,8.751906,17.76,12.38,21.6490646449,0.0,96.48182976,7.18053368,96.7486616846,8.40182976,2.45053368,8.751906,88.08,4.73,88.2069118607,138.29,8.40182976,2.45053368,8.751906,8.40182976,2.45053368,8.751906,0.0,0.0,0.0,138.29
2020-09-29 11:00:00,26.4756352,14.6903936,30.2781591806,9.1556352,2.6703935999999997,9.53712,17.32,12.02,21.0822864035,0.0,93.8756352,10.2903936,94.4379536238,9.1556352,2.6703935999999997,9.53712,84.72,7.62,85.0619938633,137.7,9.1556352,2.6703935999999997,9.53712,9.1556352,2.6703935999999997,9.53712,0.0,0.0,0.0,137.7
2020-09-29 11:30:00,27.402728,15.441629,31.4539887457,9.262728,2.701629,9.648675,18.14,12.74,22.1668040096,0.0,91.082728,8.351628999999999,91.4648186292,9.262728,2.701629,9.648675,81.82,5.65,82.0148456074,138.34,9.262728,2.701629,9.648675,9.262728,2.701629,9.648675,0.0,0.0,0.0,138.34
2020-09-29 12:00:00,27.6944256,15.3962908,31.6863847687,9.9644256,2.9062908,10.37961,17.73,12.49,21.6876231985,0.0,89.9144256,9.5962908,90.4250669234,9.9644256,2.9062908,10.37961,79.95,6.69,80.2294123124,138.46,9.9644256,2.9062908,10.37961,9.9644256,2.9062908,10.37961,0.0,0.0,0.0,138.46
2020-09-29 12:30:00,30.44869952,16.62253736,34.6905181677,11.76869952,3.43253736,12.259062,18.68,13.19,22.8674113095,0.0,80.74869952,7.29253736,81.0773308349,11.76869952,3.43253736,12.259062,68.98,3.86,69.0879150069,138.87,11.76869952,3.43253736,12.259062,11.76869952,3.43253736,12.259062,0.0,0.0,0.0,138.87
2020-09-29 13:00:00,31.85946688,17.13817784,36.1765499952,13.63946688,3.97817784,14.207778,18.22,13.16,22.4756312481,0.0,78.49946688,10.13817784,79.151430501,13.63946688,3.97817784,14.207778,64.86,6.16,65.1518625981,138.4,13.63946688,3.97817784,14.207778,13.63946688,3.97817784,14.207778,0.0,0.0,0.0,138.4
2020-09-29 13:30:00,32.05739936,17.38799148,36.4694269414,13.22739936,3.85799148,13.778541,18.83,13.53,23.1868454086,0.0,77.15739936,8.62799148,77.6383057065,13.22739936,3.85799148,13.778541,63.93,4.77,64.1077046852,138.79,13.22739936,3.85799148,13.778541,13.22739936,3.85799148,13.778541,0.0,0.0,0.0,138.79
2020-09-29 14:00:00,29.79087712,16.13733916,33.8808216362,11.99087712,3.49733916,12.490497,17.8,12.64,21.8313902443,0.0,71.12087712,6.37733916,71.4062295397,11.99087712,3.49733916,12.490497,59.13,2.88,59.2000954391,139.35,11.99087712,3.49733916,12.490497,11.99087712,3.49733916,12.490497,0.0,0.0,0.0,139.35
2020-09-29 14:30:00,28.23535296,15.20531128,32.0692476977,11.67535296,3.40531128,12.161826,16.56,11.8,20.3340502606,0.0,75.66535296,8.49531128,76.1407640644,11.67535296,3.40531128,12.161826,63.99,5.09,64.192119454,138.82,11.67535296,3.40531128,12.161826,11.67535296,3.40531128,12.161826,0.0,0.0,0.0,138.82
2020-09-29 15:00:00,27.98618208,15.02013644,31.7620982634,11.726182080000001,3.42013644,12.214773,16.26,11.6,19.9736726718,0.0,78.80618208,9.73013644,79.4045961464,11.726182080000001,3.42013644,12.214773,67.08,6.31,67.3761270778,138.44,11.726182080000001,3.42013644,12.214773,11.726182080000001,3.42013644,12.214773,0.0,0.0,0.0,138.44
2020-09-29 15:30:00,36.65545504,11.11950772,38.3049061626,9.49545504,2.76950772,9.891099,27.16,8.35,28.4145754851,137.44,68.45545504,9.83950772,69.1589852218,9.49545504,2.76950772,9.891099,58.96,7.07,59.3823753314,138.54,9.49545504,2.76950772,9.891099,9.49545504,2.76950772,9.891099,0.0,0.0,0.0,138.54
2020-09-29 16:00:00,53.293784959999996,7.04943728,53.7579955107,11.24378496,3.27943728,11.712276,42.05,3.77,42.2186617505,137.48,52.83378496,12.10943728,54.2037572908,11.24378496,3.27943728,11.712276,41.59,8.83,42.5170201214,138.72,11.24378496,3.27943728,11.712276,11.24378496,3.27943728,11.712276,0.0,0.0,0.0,138.72
2020-09-29 16:30:00,56.98773152,7.38183836,57.4638415125,10.73773152,3.13183836,11.185137,46.25,4.25,46.4448597802,137.28,58.10773152,12.77183836,59.4947755479,10.73773152,3.13183836,11.185137,47.37,9.64,48.340940206,138.26,10.73773152,3.13183836,11.185137,10.73773152,3.13183836,11.185137,0.0,0.0,0.0,138.26
2020-09-29 17:00:00,54.8256448,4.5341464,55.0128149735,9.5456448,2.7841464,9.94338,45.28,1.75,45.3138047398,137.61,64.3056448,16.1141464,66.2939036967,9.5456448,2.7841464,9.94338,54.76,13.33,56.3590853368,137.55,9.5456448,2.7841464,9.94338,9.5456448,2.7841464,9.94338,0.0,0.0,0.0,137.55
2020-09-29 17:30:00,55.20698432,4.82370376,55.4173189145,8.68698432,2.53370376,9.048942,46.52,2.29,46.5763298254,137.77,62.33698432,11.16370376,63.3287288342,8.68698432,2.53370376,9.048942,53.65,8.63,54.339666911,138.23,8.68698432,2.53370376,9.048942,8.68698432,2.53370376,9.048942,0.0,0.0,0.0,138.23
2020-09-29 18:00:00,55.13774496,5.16559228,55.3791861883,7.28774496,2.1255922800000002,7.591401,47.85,3.04,47.9464711944,137.72,61.39774496,9.25559228,62.0914573402,7.28774496,2.1255922800000002,7.591401,54.11,7.13,54.577733555,138.25,7.28774496,2.1255922800000002,7.591401,7.28774496,2.1255922800000002,7.591401,0.0,0.0,0.0,138.25
2020-09-29 18:30:00,56.58702656,4.73871608,56.7850949193,6.40702656,1.86871608,6.673986,50.18,2.87,50.2620065258,137.2,63.31702656,9.12871608,63.971707103,6.40702656,1.86871608,6.673986,56.91,7.26,57.3712096787,137.57,6.40702656,1.86871608,6.673986,6.40702656,1.86871608,6.673986,0.0,0.0,0.0,137.57
2020-09-29 19:00:00,56.18558816,4.53162988,56.3680404685,6.24558816,1.8216298800000001,6.505821,49.94,2.71,50.0134751842,136.95,61.56558816,9.03162988,62.2245287951,6.24558816,1.8216298800000001,6.505821,55.32,7.21,55.7878705455,137.34,6.24558816,1.8216298800000001,6.505821,6.24558816,1.8216298800000001,6.505821,0.0,0.0,0.0,137.34
2020-09-29 19:30:00,55.50517888,5.47109384,55.7741674103,5.9351788800000005,1.73109384,6.182478,49.57,3.74,49.7108891492,137.21,59.47517888,6.49109384,59.8283478131,5.9351788800000005,1.73109384,6.182478,53.54,4.76,53.7511785917,137.84,5.9351788800000005,1.73109384,6.182478,5.9351788800000005,1.73109384,6.182478,0.0,0.0,0.0,137.84
2020-09-29 20:00:00,52.85161248,6.36130364,53.2330642152,5.90161248,1.72130364,6.147513,46.95,4.64,47.1787250782,137.21,56.66161248,5.57130364,56.9348553444,5.90161248,1.72130364,6.147513,50.76,3.85,50.9057963301,137.84,5.90161248,1.72130364,6.147513,5.90161248,1.72130364,6.147513,0.0,0.0,0.0,137.84
2020-09-29 20:30:00,51.32743648,6.90258564,51.7894914449,6.07743648,1.77258564,6.330663,45.25,5.13,45.5398660516,137.56,54.62743648,5.38258564,54.8919761399,6.07743648,1.77258564,6.330663,48.55,3.61,48.6840281817,138.24,6.07743648,1.77258564,6.330663,6.07743648,1.77258564,6.330663,0.0,0.0,0.0,138.24
2020-09-29 21:00:00,48.66754656,8.27720108,49.3664070587,5.88754656,1.7172010800000002,6.132861,42.78,6.5600000000000005,43.2800415896,138.18,51.49754656,3.25720108,51.6004521354,5.88754656,1.7172010800000002,6.132861,45.61,1.54,45.6359912788,139.0,5.88754656,1.7172010800000002,6.132861,5.88754656,1.7172010800000002,6.132861,0.0,0.0,0.0,139.0
2020-09-29 21:30:00,46.084,9.21825,46.9969274428,5.994,1.74825,6.24375,40.09,7.47,40.7800073565,137.87,48.284,2.15825,48.3322118164,5.994,1.74825,6.24375,42.29,0.41000000000000003,42.2919874208,138.78,5.994,1.74825,6.24375,5.994,1.74825,6.24375,0.0,0.0,0.0,138.78
2020-09-29 22:00:00,42.7637216,9.4831688,43.8025841198,4.6737216,1.3631688,4.86846,38.09,8.12,38.9458919528,137.8,45.2237216,1.7031687999999998,45.2557817225,4.6737216,1.3631688,4.86846,40.55,0.34,40.5514253757,138.66,4.6737216,1.3631688,4.86846,4.6737216,1.3631688,4.86846,0.0,0.0,0.0,138.66
2020-09-29 22:30:00,40.17293216,10.20002188,41.4476166345,4.90293216,1.43002188,5.107221,35.27,8.77,36.343992626,137.57,42.10293216,2.5000218800000003,42.1770910077,4.90293216,1.43002188,5.107221,37.2,1.07,37.2153852593,138.47,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,138.47
2020-09-29 23:00:00,37.02554912,10.71328516,38.5443350774,5.32554912,1.5532851600000002,5.547447,31.7,9.16,32.996902885,138.57,38.57554912,2.98328516,38.69073507,5.32554912,1.5532851600000002,5.547447,33.25,1.43,33.2807361697,139.54,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,139.54
2020-09-29 23:30:00,37.03902592,11.13263256,38.6758962251,5.04902592,1.47263256,5.259402,31.99,9.66,33.4166979218,137.94,37.41902592,13.18263256,39.673231555,5.04902592,1.47263256,5.259402,32.37,11.71,34.4229719809,137.07,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,137.07
2020-09-30 00:00:00,37.95309184,7.93673512,38.7740756767,5.06309184,1.47673512,5.274054,32.89,6.46,33.5184083751,137.84,35.86309184,9.20673512,37.0260088032,5.06309184,1.47673512,5.274054,30.8,7.73,31.755202723300002,138.08,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,138.08
2020-09-30 00:30:00,38.11009472,4.32086096,38.3542586814,5.18009472,1.51086096,5.395932,32.93,2.81,33.0496747336,137.5,35.21009472,12.29086096,37.2936460182,5.18009472,1.51086096,5.395932,30.03,10.78,31.9062580069,137.23,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,137.23
2020-09-30 01:00:00,33.59683808,1.88074444,33.6494387564,5.07683808,1.48074444,5.288373,28.52,0.4,28.5228049112,137.45,32.57683808,13.70074444,35.3406391779,5.07683808,1.48074444,5.288373,27.5,12.22,30.0928297107,136.97,5.07683808,1.48074444,5.288373,5.07683808,1.48074444,5.288373,0.0,0.0,0.0,136.97
2020-09-30 01:30:00,32.56946528,2.04109404,32.6333592127,5.24946528,1.5310940400000002,5.468193,27.32,0.51,27.3247598343,137.16,31.77946528,13.83109404,34.6588167113,5.24946528,1.5310940400000002,5.468193,26.53,12.3,29.2426212915,136.68,5.24946528,1.5310940400000002,5.468193,5.24946528,1.5310940400000002,5.468193,0.0,0.0,0.0,136.68
2020-09-30 02:00:00,32.8602944,2.0459192,32.9239234209,5.3002944,1.5459192,5.52114,27.56,0.5,27.5645351856,137.11,32.1502944,13.7459192,34.9655791409,5.3002944,1.5459192,5.52114,26.85,12.2,29.4917361307,136.62,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,136.62
2020-09-30 02:30:00,31.95911552,2.35307536,32.0456241704,5.35911552,1.56307536,5.582412,26.6,0.79,26.6117286173,137.07,31.29911552,14.02307536,34.2969572249,5.35911552,1.56307536,5.582412,25.94,12.46,28.7773383064,136.57,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,136.57
2020-09-30 03:00:00,32.46261248,2.32992864,32.546117687,4.90261248,1.42992864,5.106888,27.56,0.9,27.5746912947,137.33,31.85261248,13.96992864,34.7814293554,4.90261248,1.42992864,5.106888,26.95,12.54,29.7246379288,136.82,4.90261248,1.42992864,5.106888,4.90261248,1.42992864,5.106888,0.0,0.0,0.0,136.82
2020-09-30 03:30:00,31.81608864,2.4159425199999998,31.9076836296,5.2660886399999995,1.5359425199999999,5.485509,26.55,0.88,26.5645798009,136.57,31.21608864,13.91594252,34.1774435293,5.2660886399999995,1.5359425199999999,5.485509,25.95,12.38,28.7518155948,136.06,5.2660886399999995,1.5359425199999999,5.485509,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.0,0.0,136.06
2020-09-30 04:00:00,29.76994464,2.87790052,29.9087264067,5.40994464,1.57790052,5.635359,24.36,1.3,24.3946633508,136.99,29.13994464,14.49790052,32.5472808866,5.40994464,1.57790052,5.635359,23.73,12.92,27.0192394416,136.48,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,136.48
2020-09-30 04:30:00,34.15188288,7.52596584,34.9712920275,5.23188288,1.52596584,5.449878,28.92,6.0,29.5358494037,137.69,31.55188288,16.97596584,35.828825399,5.23188288,1.52596584,5.449878,26.32,15.45,30.5195822383,136.74,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,136.74
2020-09-30 05:00:00,38.64896576,10.68678168,40.0992500802,5.26896576,1.53678168,5.488506,33.38,9.15,34.6113695193,137.94,33.71896576,16.78678168,37.6664929493,5.26896576,1.53678168,5.488506,28.45,15.25,32.2794826477,137.08,5.26896576,1.53678168,5.488506,5.26896576,1.53678168,5.488506,0.0,0.0,0.0,137.08
2020-09-30 05:30:00,42.80875584,13.10463712,44.7696447452,5.39875584,1.57463712,5.623704,37.41,11.53,39.1465068684,137.21,36.63875584,15.48463712,39.7765309729,5.39875584,1.57463712,5.623704,31.24,13.91,34.1968668155,136.46,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,136.46
2020-09-30 06:00:00,37.45017472,7.66755096,38.2270444095,5.10017472,1.48755096,5.312682,32.35,6.18,32.9350102475,138.48,34.79017472,17.64755096,39.0101565228,5.10017472,1.48755096,5.312682,29.69,16.16,33.8029835961,137.28,5.10017472,1.48755096,5.312682,5.10017472,1.48755096,5.312682,0.0,0.0,0.0,137.28
2020-09-30 06:30:00,39.6921328,7.2264554,40.3446039002,5.0621328,1.4764553999999999,5.273055,34.63,5.75,35.1041222651,137.78,38.5821328,16.6964554,42.0398928914,5.0621328,1.4764553999999999,5.273055,33.52,15.22,36.8135681509,136.46,5.0621328,1.4764553999999999,5.273055,5.0621328,1.4764553999999999,5.273055,0.0,0.0,0.0,136.46
2020-09-30 07:00:00,42.7734416,8.5847538,43.6264289636,4.9534416,1.4447538,5.159835,37.82,7.14,38.4880760756,137.71,42.2434416,14.5747538,44.687042938,4.9534416,1.4447538,5.159835,37.29,13.13,39.5340486164,136.26,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,136.26
2020-09-30 07:30:00,48.5077264,10.1114202,49.5503818245,5.8677264000000005,1.7114202,6.112215,42.64,8.4,43.4595167944,137.95,48.3577264,13.7314202,50.2694897854,5.8677264000000005,1.7114202,6.112215,42.49,12.02,44.1574512399,136.47,5.8677264000000005,1.7114202,6.112215,5.8677264000000005,1.7114202,6.112215,0.0,0.0,0.0,136.47
2020-09-30 08:00:00,52.15075296,11.70188628,53.4474992568,6.28075296,1.83188628,6.542451,45.87,9.87,46.9198657287,137.14,53.13075296,11.831886279999999,54.4322555388,6.28075296,1.83188628,6.542451,46.85,10.0,47.9053493881,135.49,6.28075296,1.83188628,6.542451,6.28075296,1.83188628,6.542451,0.0,0.0,0.0,135.49
2020-09-30 08:30:00,52.75357984,4.6972941200000005,52.9622956261,6.57357984,1.91729412,6.847479,46.18,2.7800000000000002,46.2636012433,137.84,54.80357984,3.40729412,54.9093982529,6.57357984,1.91729412,6.847479,48.23,1.49,48.2530102688,137.61,6.57357984,1.91729412,6.847479,6.57357984,1.91729412,6.847479,0.0,0.0,0.0,137.61
2020-09-30 09:00:00,51.127335360000004,3.85838948,51.272717798,7.29733536,2.12838948,7.601391,43.83,1.73,43.8641288526,138.12,52.60733536,3.08838948,52.697911564500004,7.29733536,2.12838948,7.601391,45.31,0.96,45.3201687993,138.15,7.29733536,2.12838948,7.601391,7.29733536,2.12838948,7.601391,0.0,0.0,0.0,138.15
2020-09-30 09:30:00,52.57200032,4.23766676,52.7425164096,7.67200032,2.23766676,7.991667,44.9,2.0,44.9445213569,138.12,54.46200032,3.01766676,54.545538695,7.67200032,2.23766676,7.991667,46.79,0.78,46.7965009376,138.15,7.67200032,2.23766676,7.991667,7.67200032,2.23766676,7.991667,0.0,0.0,0.0,138.15
2020-09-30 10:00:00,51.55222976,3.60398368,51.67805232,8.00222976,2.3339836800000002,8.335656,43.55,1.27,43.5685138604,138.16,52.76222976,2.77398368,52.8351007826,8.00222976,2.3339836800000002,8.335656,44.76,0.44,44.762162593,138.28,8.00222976,2.3339836800000002,8.335656,8.00222976,2.3339836800000002,8.335656,0.0,0.0,0.0,138.28
2020-09-30 10:30:00,51.82593504,4.36964772,52.0098198802,9.01593504,2.62964772,9.391599,42.81,1.74,42.8453463051,137.9,53.86593504,3.08964772,53.9544704428,9.01593504,2.62964772,9.391599,44.85,0.46,44.8523589123,137.86,9.01593504,2.62964772,9.391599,9.01593504,2.62964772,9.391599,0.0,0.0,0.0,137.86
2020-09-30 11:00:00,51.05282912,5.26582516,51.3236814324,8.04282912,2.34582516,8.377947,43.01,2.92,43.1090071795,137.9,53.41282912,5.02582516,53.6487579832,8.04282912,2.34582516,8.377947,45.37,2.68,45.4490846993,137.68,8.04282912,2.34582516,8.377947,8.04282912,2.34582516,8.377947,0.0,0.0,0.0,137.68
2020-09-30 11:30:00,51.36673568,4.56988124,51.5696165292,7.57673568,2.20988124,7.892433,43.79,2.36,43.8535483171,138.44,53.27673568,3.34988124,53.381947033,7.57673568,2.20988124,7.892433,45.7,1.1400000000000001,45.7142166071,138.47,7.57673568,2.20988124,7.892433,7.57673568,2.20988124,7.892433,0.0,0.0,0.0,138.47
2020-09-30 12:00:00,49.55729504,3.68337772,49.6939912173,7.65729504,2.23337772,7.976349,41.9,1.45,41.9250819916,138.64,51.72729504,2.79337772,51.8026641327,7.65729504,2.23337772,7.976349,44.07,0.56,44.0735578323,138.66,7.65729504,2.23337772,7.976349,7.65729504,2.23337772,7.976349,0.0,0.0,0.0,138.66
2020-09-30 12:30:00,52.14073184,4.21438012,52.3107724719,7.42073184,2.16438012,7.729929,44.72,2.05,44.7669621484,138.59,54.27073184,2.95438012,54.351087352,7.42073184,2.16438012,7.729929,46.85,0.79,46.8566601456,138.61,7.42073184,2.16438012,7.729929,7.42073184,2.16438012,7.729929,0.0,0.0,0.0,138.61
2020-09-30 13:00:00,52.689424,4.426082,52.874999795,6.569424,1.9160819999999998,6.84315,46.12,2.51,46.1882506705,138.37,54.509424,3.236082,54.6053983734,6.569424,1.9160819999999998,6.84315,47.94,1.32,47.9581692728,138.29,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,138.29
2020-09-30 13:30:00,50.230672,3.345196,50.3419382409,7.320672,2.135196,7.6257,42.91,1.21,42.9270567358,138.99,52.790672,2.7151959999999997,52.8604515638,7.320672,2.135196,7.6257,45.47,0.58,45.4736989918,138.92,7.320672,2.135196,7.6257,7.320672,2.135196,7.6257,0.0,0.0,0.0,138.92
2020-09-30 14:00:00,48.04077056,3.23605808,48.1496387099,8.66077056,2.52605808,9.021636,39.38,0.71,39.386399937,138.99,50.08077056,3.28605808,50.1884623951,8.66077056,2.52605808,9.021636,41.42,0.76,41.4269718903,139.0,8.66077056,2.52605808,9.021636,8.66077056,2.52605808,9.021636,0.0,0.0,0.0,139.0
2020-09-30 14:30:00,50.82420992,2.67039456,50.894315214,5.86420992,1.7103945600000001,6.108552,44.96,0.96,44.9702479424,138.91,52.69420992,2.45039456,52.7511534717,5.86420992,1.7103945600000001,6.108552,46.83,0.74,46.8358463145,138.91,5.86420992,1.7103945600000001,6.108552,5.86420992,1.7103945600000001,6.108552,0.0,0.0,0.0,138.91
2020-09-30 15:00:00,52.41788704,3.04813372,52.5064377092,5.06788704,1.47813372,5.279049,47.35,1.57,47.376021361,138.71,54.72788704,2.5381337200000003,54.7867113691,5.06788704,1.47813372,5.279049,49.66,1.06,49.6713116396,138.58,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,138.58
2020-09-30 15:30:00,52.0424224,2.4786232,52.1014136298,5.1724224,1.5086232,5.38794,46.87,0.97,46.8800362628,139.27,53.7924224,2.2586232,53.8398187815,5.1724224,1.5086232,5.38794,48.62,0.75,48.6257843124,139.31,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,139.31
2020-09-30 16:00:00,54.68619808,3.23722444,54.7819302555,5.71619808,1.66722444,5.954373,48.97,1.57,48.9951609856,139.17,56.17619808,2.74722444,56.2433326968,5.71619808,1.66722444,5.954373,50.46,1.08,50.4715563461,139.23,5.71619808,1.66722444,5.954373,5.71619808,1.66722444,5.954373,0.0,0.0,0.0,139.23
2020-09-30 16:30:00,57.08548832,3.89410076,57.2181526918,6.18548832,1.8041007599999999,6.443217,50.9,2.09,50.9428905737,138.92,59.42548832,2.7441007600000002,59.4888119822,6.18548832,1.8041007599999999,6.443217,53.24,0.9400000000000001,53.2482976254,138.87,6.18548832,1.8041007599999999,6.443217,6.18548832,1.8041007599999999,6.443217,0.0,0.0,0.0,138.87
2020-09-30 17:00:00,58.61249088,4.64155984,58.7959876599,6.62249088,1.93155984,6.898428,51.99,2.71,52.0605820175,138.69,61.53249088,4.47155984,61.6947508407,6.62249088,1.93155984,6.898428,54.91,2.54,54.9687156481,138.43,6.62249088,1.93155984,6.898428,6.62249088,1.93155984,6.898428,0.0,0.0,0.0,138.43
2020-09-30 17:30:00,59.67750624,3.90218932,59.8049482277,6.24750624,1.8221893200000001,6.507819,53.43,2.08,53.4704712902,138.55,62.51750624,2.84218932,62.5820791169,6.24750624,1.8221893200000001,6.507819,56.27,1.02,56.2792439537,138.46,6.24750624,1.8221893200000001,6.507819,6.24750624,1.8221893200000001,6.507819,0.0,0.0,0.0,138.46
2020-09-30 18:00:00,58.90745632,3.34342476,59.0022618144,6.21745632,1.81342476,6.476517,52.69,1.53,52.7122092119,138.62,60.64745632,2.34342476,60.6927145355,6.21745632,1.81342476,6.476517,54.43,0.53,54.4325803173,138.7,6.21745632,1.81342476,6.476517,6.21745632,1.81342476,6.476517,0.0,0.0,0.0,138.7
2020-09-30 18:30:00,59.03116288,3.3257558400000002,59.1247735122,5.95116288,1.73575584,6.199128,53.08,1.5899999999999999,53.1038087146,138.02,62.18116288,2.59575584,62.2353192768,5.95116288,1.73575584,6.199128,56.23,0.86,56.236576176,137.85,5.95116288,1.73575584,6.199128,5.95116288,1.73575584,6.199128,0.0,0.0,0.0,137.85
2020-09-30 19:00:00,58.31734656,3.46547608,58.4202228193,6.08734656,1.77547608,6.340986,52.23,1.69,52.2573344135,137.98,61.09734656,3.17547608,61.1798120707,6.08734656,1.77547608,6.340986,55.01,1.4,55.027812059,137.79,6.08734656,1.77547608,6.340986,6.08734656,1.77547608,6.340986,0.0,0.0,0.0,137.79
