Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-09-30 19:30:00,57.45936448,2.82356464,57.5286979144,6.14936448,1.79356464,6.405588,51.31,1.03,51.3203370994,138.11,60.17936448,2.40356464,60.2273445554,6.14936448,1.79356464,6.405588,54.03,0.61,54.0334433476,138.02,6.14936448,1.79356464,6.405588,6.14936448,1.79356464,6.405588,0.0,0.0,0.0,138.02
2020-09-30 20:00:00,57.3892144,4.0206042,57.5298808236,6.3792144,1.8606042,6.645015,51.01,2.16,51.0557117275,138.18,59.6592144,3.4206042,59.7571953485,6.3792144,1.8606042,6.645015,53.28,1.56,53.3028329454,138.2,6.3792144,1.8606042,6.645015,6.3792144,1.8606042,6.645015,0.0,0.0,0.0,138.2
2020-09-30 20:30:00,58.23202144,5.12517292,58.4571271827,6.53202144,1.90517292,6.804189,51.7,3.22,51.8001776059,138.41,58.54202144,3.50517292,58.6468627591,6.53202144,1.90517292,6.804189,52.01,1.6,52.0346048318,138.47,6.53202144,1.90517292,6.804189,6.53202144,1.90517292,6.804189,0.0,0.0,0.0,138.47
2020-09-30 21:00:00,51.34092384,2.27568612,51.3913339782,5.23092384,1.52568612,5.448879,46.11,0.75,46.1160991412,138.89,51.88092384,4.05568612,52.039204917,5.23092384,1.52568612,5.448879,46.65,2.5300000000000002,46.7185552003,139.04,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,139.04
2020-09-30 21:30:00,46.17034432,3.76468376,46.3235743271,5.33034432,1.55468376,5.552442,40.84,2.21,40.899751833,139.33,47.02034432,5.72468376,47.3675499063,5.33034432,1.55468376,5.552442,41.69,4.17,41.89803098,139.53,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,139.53
2020-09-30 22:00:00,43.69378112,4.70568616,43.9464445752,5.09378112,1.48568616,5.306022,38.6,3.22,38.7340728558,138.97,44.94378112,6.50568616,45.4121945492,5.09378112,1.48568616,5.306022,39.85,5.02,40.1649461596,139.12,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,139.12
2020-09-30 22:30:00,40.4533712,5.4718166,40.8217591285,5.4233712,1.5818166,5.649345,35.03,3.89,35.2453259312,138.47,41.6133712,7.2118166,42.2336709428,5.4233712,1.5818166,5.649345,36.19,5.63,36.6253054595,138.62,5.4233712,1.5818166,5.649345,5.4233712,1.5818166,5.649345,0.0,0.0,0.0,138.62
2020-09-30 23:00:00,37.56327136,5.98428748,38.0369695416,5.36327136,1.56428748,5.586741,32.2,4.42,32.5019445572,139.1,37.97327136,9.44428748,39.1300894937,5.36327136,1.56428748,5.586741,32.61,7.88,33.548569269,139.08,5.36327136,1.56428748,5.586741,5.36327136,1.56428748,5.586741,0.0,0.0,0.0,139.08
2020-09-30 23:30:00,36.07610848,6.30678164,36.6232316667,5.40610848,1.57678164,5.631363,30.67,4.73,31.032592544,138.22,35.91610848,17.41678164,39.9163015702,5.40610848,1.57678164,5.631363,30.51,15.84,34.3768192246,136.76,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,136.76
2020-10-01 00:00:00,32.91332128,5.57305204,33.3818158092,5.39332128,1.5730520399999999,5.618043,27.52,4.0,27.809178341,138.2,31.81332128,18.52305204,36.8129171316,5.39332128,1.5730520399999999,5.618043,26.42,16.95,31.3897897413,136.9,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,136.9
2020-10-01 00:30:00,31.71900576,5.14512668,32.1335907573,5.22900576,1.52512668,5.446881,26.49,3.62,26.7362020489,137.93,30.60900576,18.72512668,35.8823299522,5.22900576,1.52512668,5.446881,25.38,17.2,30.6591650245,136.64,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,136.64
2020-10-01 01:00:00,31.28961504,5.52738772,31.774077868,5.33961504,1.55738772,5.562099,25.95,3.9699999999999998,26.2519218344,137.72,29.97961504,18.50738772,35.2320978394,5.33961504,1.55738772,5.562099,24.64,16.95,29.9070576955,136.46,5.33961504,1.55738772,5.562099,5.33961504,1.55738772,5.562099,0.0,0.0,0.0,136.46
2020-10-01 01:30:00,31.55798688,5.63566284,32.0572492826,5.12798688,1.49566284,5.341653,26.43,4.14,26.7522802766,137.68,30.25798688,18.18566284,35.3024659615,5.12798688,1.49566284,5.341653,25.13,16.69,30.1674161969,136.4,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,136.4
2020-10-01 02:00:00,32.30983488,5.68995184,32.8070264107,5.27983488,1.53995184,5.499828,27.03,4.15,27.346725581,137.49,31.01983488,18.11995184,35.9244041101,5.27983488,1.53995184,5.499828,25.74,16.58,30.617707295,136.22,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,136.22
2020-10-01 02:30:00,32.42077408,5.61939244,32.9041663523,5.14077408,1.49939244,5.354973,27.28,4.12,27.589360268,138.07,31.23077408,18.20939244,36.1516697079,5.14077408,1.49939244,5.354973,26.09,16.71,30.9824498709,136.78,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,136.78
2020-10-01 03:00:00,31.54864608,5.70668844,32.0606201193,5.26864608,1.53668844,5.488173,26.28,4.17,26.6087823848,138.24,30.33864608,18.30668844,35.4339990349,5.26864608,1.53668844,5.488173,25.07,16.77,30.1618600222,136.96,5.26864608,1.53668844,5.488173,5.26864608,1.53668844,5.488173,0.0,0.0,0.0,136.96
2020-10-01 03:30:00,31.45151328,5.79710804,31.9813093733,5.20151328,1.51710804,5.418243,26.25,4.28,26.5966332456,138.48,30.10151328,18.34710804,35.2521981609,5.20151328,1.51710804,5.418243,24.9,16.83,30.0542659202,137.2,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,137.2
2020-10-01 04:00:00,30.7514032,5.4524926,31.2310498434,5.3914032,1.5724926,5.616045,25.36,3.88,25.6550969595,139.05,29.4014032,18.9724926,34.9913987372,5.3914032,1.5724926,5.616045,24.01,17.4,29.6519830703,137.76,5.3914032,1.5724926,5.616045,5.3914032,1.5724926,5.616045,0.0,0.0,0.0,137.76
2020-10-01 04:30:00,30.25517952,5.34442736,30.7235868934,5.29517952,1.54442736,5.515812,24.96,3.8,25.2476058271,139.16,28.96517952,18.99442736,34.6376947178,5.29517952,1.54442736,5.515812,23.67,17.45,29.4069957663,137.86,5.29517952,1.54442736,5.515812,5.29517952,1.54442736,5.515812,0.0,0.0,0.0,137.86
2020-10-01 05:00:00,30.39999456,5.31666508,30.861409508,5.43999456,1.58666508,5.6666609999999995,24.96,3.73,25.2371650547,139.16,29.24999456,19.08666508,34.9265366968,5.43999456,1.58666508,5.6666609999999995,23.81,17.5,29.549384088300002,137.86,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,137.86
2020-10-01 05:30:00,32.12526944,5.71153692,32.6290451987,5.28526944,1.54153692,5.505489,26.84,4.17,27.1620047125,139.3,31.31526944,18.63153692,36.4387193532,5.28526944,1.54153692,5.505489,26.03,17.09,31.1388663891,137.94,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,137.94
2020-10-01 06:00:00,33.90005472,6.40251596,34.4993611627,5.22005472,1.52251596,5.437557,28.68,4.88,29.0922120163,139.5,33.38005472,17.44251596,37.662573148,5.22005472,1.52251596,5.437557,28.16,15.92,32.3486012062,138.07,5.22005472,1.52251596,5.437557,5.22005472,1.52251596,5.437557,0.0,0.0,0.0,138.07
2020-10-01 06:30:00,40.22439104,8.33128072,41.0781191509,4.56439104,1.33128072,4.754574,35.66,7.0,36.3405503536,138.4,40.92439104,13.68128072,43.1507036343,4.56439104,1.33128072,4.754574,36.36,12.35,38.4001575518,136.86,4.56439104,1.33128072,4.754574,4.56439104,1.33128072,4.754574,0.0,0.0,0.0,136.86
2020-10-01 07:00:00,44.52334208,10.35389144,45.7113887114,4.57334208,1.33389144,4.763898,39.95,9.02,40.9556211038,138.15,45.52334208,11.06389144,46.8485257818,4.57334208,1.33389144,4.763898,40.95,9.73,42.0900867188,136.51,4.57334208,1.33389144,4.763898,4.57334208,1.33389144,4.763898,0.0,0.0,0.0,136.51
2020-10-01 07:30:00,48.61531968,11.54696824,49.9678074677,4.99531968,1.4569682400000001,5.203458,43.62,10.09,44.7717824081,138.03,50.13531968,10.31696824,51.1858389897,4.99531968,1.4569682400000001,5.203458,45.14,8.86,46.0012956339,136.35,4.99531968,1.4569682400000001,5.203458,4.99531968,1.4569682400000001,5.203458,0.0,0.0,0.0,136.35
2020-10-01 08:00:00,51.66978528,12.56785404,53.1762885697,4.92978528,1.43785404,5.135193,46.74,11.13,48.0468989634,137.54,53.68978528,8.92785404,54.4270118707,4.92978528,1.43785404,5.135193,48.76,7.49,49.3319136057,135.81,4.92978528,1.43785404,5.135193,4.92978528,1.43785404,5.135193,0.0,0.0,0.0,135.81
2020-10-01 08:30:00,53.88904512,14.66013816,55.8475499446,5.82904512,1.70013816,6.071922,48.06,12.96,49.7767536105,137.14,57.25904512,5.79013816,57.5510551421,5.82904512,1.70013816,6.071922,51.43,4.09,51.5923734674,135.19,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,135.19
2020-10-01 09:00:00,54.28563872,12.17372796,55.6338945579,5.63563872,1.64372796,5.870457,48.65,10.53,49.7765346323,137.71,58.58563872,7.51372796,59.0654989997,5.63563872,1.64372796,5.870457,52.95,5.87,53.2743784572,136.54,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,136.54
2020-10-01 09:30:00,50.58414784,5.39454312,50.8709849342,8.00414784,2.33454312,8.337654,42.58,3.06,42.6898114308,138.45,54.91414784,6.25454312,55.2691861948,8.00414784,2.33454312,8.337654,46.91,3.92,47.0735010383,138.24,8.00414784,2.33454312,8.337654,8.00414784,2.33454312,8.337654,0.0,0.0,0.0,138.24
2020-10-01 10:00:00,47.19756224,5.08137232,47.4703088894,10.18756224,2.97137232,10.612044,37.01,2.11,37.0700984622,138.82,50.34756224,4.8013723200000005,50.5759844162,10.18756224,2.97137232,10.612044,40.16,1.83,40.2016728508,138.76,10.18756224,2.97137232,10.612044,10.18756224,2.97137232,10.612044,0.0,0.0,0.0,138.76
2020-10-01 10:30:00,48.1138576,3.8090418,48.264397775,8.5338576,2.4890418,8.889435,39.58,1.32,39.6020049997,138.93,51.4238576,2.9890418,51.5106542508,8.5338576,2.4890418,8.889435,42.89,0.5,42.8929143333,138.83,8.5338576,2.4890418,8.889435,8.5338576,2.4890418,8.889435,0.0,0.0,0.0,138.83
2020-10-01 11:00:00,48.58398784,4.52116312,48.7939011598,8.16398784,2.38116312,8.504154,40.42,2.14,40.47661053,138.81,52.34398784,4.98116312,52.580462617,8.16398784,2.38116312,8.504154,44.18,2.6,44.2564390795,138.5,8.16398784,2.38116312,8.504154,8.16398784,2.38116312,8.504154,0.0,0.0,0.0,138.5
2020-10-01 11:30:00,47.09396384,6.26365612,47.508681503,12.18396384,3.55365612,12.691629,34.91,2.71,35.0150282022,139.1,51.51396384,7.07365612,51.9973564849,12.18396384,3.55365612,12.691629,39.33,3.52,39.4872042566,138.84,12.18396384,3.55365612,12.691629,12.18396384,3.55365612,12.691629,0.0,0.0,0.0,138.84
2020-10-01 12:00:00,48.71262752,5.90076636,49.0687183808,9.84262752,2.87076636,10.252737,38.87,3.03,38.9879186415,139.05,52.98262752,6.64076636,53.3971777978,9.84262752,2.87076636,10.252737,43.14,3.77,43.3044166339,138.87,9.84262752,2.87076636,10.252737,9.84262752,2.87076636,10.252737,0.0,0.0,0.0,138.87
2020-10-01 12:30:00,50.99468576,6.09386668,51.3575037056,9.54468576,2.78386668,9.942381,41.45,3.31,41.5819504112,139.05,55.33468576,6.95386668,55.7699176076,9.54468576,2.78386668,9.942381,45.79,4.17,45.9794845556,138.8,9.54468576,2.78386668,9.942381,9.54468576,2.78386668,9.942381,0.0,0.0,0.0,138.8
2020-10-01 13:00:00,53.37738272,6.42381996,53.7625375974,9.88738272,2.8838199600000003,10.299357,43.49,3.54,43.6338366408,139.1,57.64738272,7.75381996,58.1665063283,9.88738272,2.8838199600000003,10.299357,47.76,4.87,48.007650432,138.77,9.88738272,2.8838199600000003,10.299357,9.88738272,2.8838199600000003,10.299357,0.0,0.0,0.0,138.77
2020-10-01 13:30:00,52.4139456,6.4161508,52.8051956198,10.4439456,3.0461508,10.87911,41.97,3.37,42.1050804536,139.29,57.4939456,7.5861508,57.9922707317,10.4439456,3.0461508,10.87911,47.05,4.54,47.2685318156,138.89,10.4439456,3.0461508,10.87911,10.4439456,3.0461508,10.87911,0.0,0.0,0.0,138.89
2020-10-01 14:00:00,52.94862272,8.42251496,53.6143209059,8.64862272,2.52251496,9.008982,44.3,5.9,44.6911624373,139.21,55.46862272,7.57251496,55.9831321853,8.64862272,2.52251496,9.008982,46.82,5.05,47.0915586916,139.22,8.64862272,2.52251496,9.008982,8.64862272,2.52251496,9.008982,0.0,0.0,0.0,139.22
2020-10-01 14:30:00,55.06296992,8.93169956,55.7826667832,7.10296992,2.07169956,7.398927,47.96,6.86,48.4481289628,139.04,57.83296992,8.06169956,58.3921519518,7.10296992,2.07169956,7.398927,50.73,5.99,51.0824138036,138.98,7.10296992,2.07169956,7.398927,7.10296992,2.07169956,7.398927,0.0,0.0,0.0,138.98
2020-10-01 15:00:00,55.18186048,9.36179264,55.9703572212,7.65186048,2.23179264,7.970688,47.53,7.13,48.0618122838,139.01,59.32186048,9.13179264,60.0206028596,7.65186048,2.23179264,7.970688,51.67,6.9,52.1286763692,138.67,7.65186048,2.23179264,7.970688,7.65186048,2.23179264,7.970688,0.0,0.0,0.0,138.67
2020-10-01 15:30:00,55.8262656,14.3701608,57.6461052653,8.1262656,2.3701608,8.46486,47.7,12.0,49.1862785744,138.39,58.5462656,4.7501608,58.7386520388,8.1262656,2.3701608,8.46486,50.42,2.38,50.4761408984,137.51,8.1262656,2.3701608,8.46486,8.1262656,2.3701608,8.46486,0.0,0.0,0.0,137.51
2020-10-01 16:00:00,52.04328672,13.75179196,53.8295037571,9.98328672,2.91179196,10.399257,42.06,10.84,43.4344241357,138.35,51.09328672,6.30179196,51.4804480338,9.98328672,2.91179196,10.399257,41.11,3.39,41.249535755,137.94,9.98328672,2.91179196,10.399257,9.98328672,2.91179196,10.399257,0.0,0.0,0.0,137.94
2020-10-01 16:30:00,58.12862048,15.665847639999999,60.2026187237,10.88862048,3.17584764,11.342313,47.24,12.49,48.8632551106,138.12,57.85862048,3.90584764,57.9903061695,10.88862048,3.17584764,11.342313,46.97,0.73,46.9756724273,137.57,10.88862048,3.17584764,11.342313,10.88862048,3.17584764,11.342313,0.0,0.0,0.0,137.57
2020-10-01 17:00:00,61.93868256,14.87169908,63.6990410508,8.74868256,2.55169908,9.113211,53.19,12.32,54.5981547307,137.66,63.69868256,4.33169908,63.8457968609,8.74868256,2.55169908,9.113211,54.95,1.78,54.9788222864,136.87,8.74868256,2.55169908,9.113211,8.74868256,2.55169908,9.113211,0.0,0.0,0.0,136.87
2020-10-01 17:30:00,58.08483744,9.82016092,58.9091156013,7.71483744,2.25016092,8.036289,50.37,7.57,50.9356633411,138.14,63.97483744,4.48016092,64.1315185174,7.71483744,2.25016092,8.036289,56.26,2.23,56.3041783529,136.79,7.71483744,2.25016092,8.036289,7.71483744,2.25016092,8.036289,0.0,0.0,0.0,136.79
2020-10-01 18:00:00,54.52607648,7.50885564,55.0406752259,7.43607648,2.16885564,7.745913,47.09,5.34,47.391810474,138.35,56.02607648,7.39885564,56.5125146364,7.43607648,2.16885564,7.745913,48.59,5.23,48.8706558172,137.62,7.43607648,2.16885564,7.745913,7.43607648,2.16885564,7.745913,0.0,0.0,0.0,137.62
2020-10-01 18:30:00,55.92220128,7.53939204,56.4281403941,6.51220128,1.89939204,6.783543,49.41,5.64,49.7308525968,138.13,58.25220128,6.12939204,58.573785952,6.51220128,1.89939204,6.783543,51.74,4.23,51.9126237056,137.22,6.51220128,1.89939204,6.783543,6.51220128,1.89939204,6.783543,0.0,0.0,0.0,137.22
2020-10-01 19:00:00,55.90699648,7.15079064,56.3624525921,6.5169964799999995,1.9007906399999999,6.788538,49.39,5.25,49.6682453888,138.0,58.25699648,6.65079064,58.6354044499,6.5169964799999995,1.9007906399999999,6.788538,51.74,4.75,51.9575798128,137.08,6.5169964799999995,1.9007906399999999,6.788538,6.5169964799999995,1.9007906399999999,6.788538,0.0,0.0,0.0,137.08
2020-10-01 19:30:00,57.29701664,7.38829652,57.7714033178,6.33701664,1.8482965199999999,6.601059,50.96,5.54,51.2602497068,137.79,60.26701664,5.9882965200000005,60.5637927305,6.33701664,1.8482965199999999,6.601059,53.93,4.14,54.0886725664,136.77,6.33701664,1.8482965199999999,6.601059,6.33701664,1.8482965199999999,6.601059,0.0,0.0,0.0,136.77
2020-10-01 20:00:00,55.49076288,6.51230584,55.8715928926,6.3507628799999996,1.85230584,6.615378,49.14,4.66,49.3604619103,138.15,57.74076288,7.5623058400000005,58.233874743,6.3507628799999996,1.85230584,6.615378,51.39,5.71,51.7062491388,137.3,6.3507628799999996,1.85230584,6.615378,6.3507628799999996,1.85230584,6.615378,0.0,0.0,0.0,137.3
2020-10-01 20:30:00,52.49526976,5.65820368,52.7993240114,4.96526976,1.44820368,5.172156,47.53,4.21,47.7160874339,138.36,54.84526976,7.18820368,55.3143190069,4.96526976,1.44820368,5.172156,49.88,5.74,50.209182427100004,137.44,4.96526976,1.44820368,5.172156,4.96526976,1.44820368,5.172156,0.0,0.0,0.0,137.44
2020-10-01 21:00:00,49.78806688,4.49235284,49.9903274413,5.04806688,1.47235284,5.258403,44.74,3.02,44.8418108466,138.77,51.48806688,9.09235284,52.2847196723,5.04806688,1.47235284,5.258403,46.44,7.62,47.0610029642,138.02,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,138.02
2020-10-01 21:30:00,53.3465584,8.0189962,53.945895054,5.0365584,1.4689961999999999,5.246415,48.31,6.55,48.7520112406,138.59,55.1865584,5.9089962,55.5020041451,5.0365584,1.4689961999999999,5.246415,50.15,4.44,50.3461627138,137.88,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,137.88
2020-10-01 22:00:00,49.73247232,6.15738776,50.1121963906,5.20247232,1.51738776,5.419242,44.53,4.64,44.7710900024,138.48,49.34247232,8.90738776,50.1400152708,5.20247232,1.51738776,5.419242,44.14,7.39,44.7543483921,137.96,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,137.96
2020-10-01 22:30:00,44.83999488,4.5033318399999995,45.0655648861,5.11999488,1.49333184,5.333328,39.72,3.01,39.8338863281,137.79,44.55999488,9.92333184,45.6515679743,5.11999488,1.49333184,5.333328,39.44,8.43,40.330862872,137.22,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,137.22
2020-10-01 23:00:00,38.90771712,2.5143341599999998,38.98887441,5.15771712,1.50433416,5.372622,33.75,1.01,33.7651092105,138.36,38.57771712,12.06433416,40.4201486503,5.15771712,1.50433416,5.372622,33.42,10.56,35.0486804317,137.84,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,137.84
2020-10-01 23:30:00,36.89718752,1.97209636,36.9498526511,5.28718752,1.54209636,5.507487,31.61,0.43,31.6129245721,139.0,37.30718752,12.48209636,39.339915737,5.28718752,1.54209636,5.507487,32.02,10.94,33.8373166785,138.32,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,138.32
2020-10-02 00:00:00,33.8932416,1.9630288,33.9500413582,5.1532416,1.5030288,5.36796,28.74,0.46,28.7436810447,138.75,33.2632416,13.7130288,35.9790272327,5.1532416,1.5030288,5.36796,28.11,12.21,30.6472869925,138.25,5.1532416,1.5030288,5.36796,5.1532416,1.5030288,5.36796,0.0,0.0,0.0,138.25
2020-10-02 00:30:00,32.4181168,2.3311174,32.5018215673,5.0781168,1.4811174,5.289705,27.34,0.85,27.3532100493,138.82,31.7881168,14.1211174,34.7834777777,5.0781168,1.4811174,5.289705,26.71,12.64,29.5498510995,138.33,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,138.33
2020-10-02 01:00:00,31.5718528,2.3480404,31.6590458312,5.3418528,1.5580403999999999,5.56443,26.23,0.79,26.2418939865,139.25,31.0418528,14.1780404,34.1264333742,5.3418528,1.5580403999999999,5.56443,25.7,12.62,28.6313534434,138.75,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,138.75
2020-10-02 01:30:00,32.35621856,2.30139708,32.4379609104,5.21621856,1.5213970799999998,5.433561,27.14,0.78,27.1512062347,139.67,31.56621856,14.11139708,34.5768373587,5.21621856,1.5213970799999998,5.433561,26.35,12.59,29.2032635163,139.19,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,139.19
2020-10-02 02:00:00,32.59096384,2.56403112,32.6916683515,5.19096384,1.51403112,5.407254,27.4,1.05,27.4201112325,139.59,32.31096384,14.16403112,35.2791462742,5.19096384,1.51403112,5.407254,27.12,12.65,29.925188387,139.06,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,139.06
2020-10-02 02:30:00,32.62378112,2.78568616,32.742497491,5.09378112,1.48568616,5.306022,27.53,1.3,27.5606766971,139.44,32.27378112,14.35568616,35.3225519025,5.09378112,1.48568616,5.306022,27.18,12.87,30.0730660226,138.93,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,138.93
2020-10-02 03:00:00,32.02825664,2.96699152,32.1653891952,5.09825664,1.4869915200000001,5.310684,26.93,1.48,26.9706377381,139.59,31.78825664,14.52699152,34.9503468199,5.09825664,1.4869915200000001,5.310684,26.69,13.04,29.705179683,139.06,5.09825664,1.4869915200000001,5.310684,5.09825664,1.4869915200000001,5.310684,0.0,0.0,0.0,139.06
2020-10-02 03:30:00,31.818896,2.897178,31.9505208568,5.098896,1.487178,5.31135,26.72,1.4100000000000001,26.7571766074,139.53,31.528896,14.497178,34.7021534338,5.098896,1.487178,5.31135,26.43,13.01,29.4585301738,139.01,5.098896,1.487178,5.31135,5.098896,1.487178,5.31135,0.0,0.0,0.0,139.01
2020-10-02 04:00:00,31.16508992,3.22398456,31.3314044716,4.98508992,1.45398456,5.192802,26.18,1.77,26.239765624,139.56,30.92508992,14.77398456,34.2729019247,4.98508992,1.45398456,5.192802,25.94,13.32,29.1600068587,139.01,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,139.01
2020-10-02 04:30:00,30.70485984,3.08433412,30.859383253,5.29485984,1.54433412,5.515479,25.41,1.54,25.4566238924,139.21,30.44485984,14.56433412,33.7492121247,5.29485984,1.54433412,5.515479,25.15,13.02,28.3203619327,138.68,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,138.68
2020-10-02 05:00:00,30.85872608,3.23337844,31.0276604245,5.18872608,1.5133784399999999,5.404923,25.67,1.72,25.7275591536,139.16,30.58872608,14.78337844,33.9737905053,5.18872608,1.5133784399999999,5.404923,25.4,13.27,28.6575103594,138.64,5.18872608,1.5133784399999999,5.404923,5.18872608,1.5133784399999999,5.404923,0.0,0.0,0.0,138.64
2020-10-02 05:30:00,31.54807648,3.04610564,31.6947927767,5.43807648,1.58610564,5.664663,26.11,1.46,26.150787751,138.2,31.82807648,14.24610564,34.8708757894,5.43807648,1.58610564,5.664663,26.39,12.66,29.2695695219,137.6,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,137.6
2020-10-02 06:00:00,32.44515968,2.76358824,32.5626443432,5.15515968,1.50358824,5.3699580000000005,27.29,1.26,27.3190720926,138.0,32.23515968,14.10358824,35.1854617824,5.15515968,1.50358824,5.3699580000000005,27.08,12.6,29.8678154541,137.49,5.15515968,1.50358824,5.3699580000000005,5.15515968,1.50358824,5.3699580000000005,0.0,0.0,0.0,137.49
2020-10-02 06:30:00,37.43490016,1.91934588,37.4840717985,4.93490016,1.43934588,5.140521,32.5,0.48,32.5035444221,137.37,37.20490016,12.619345880000001,39.2867978633,4.93490016,1.43934588,5.140521,32.27,11.18,34.1517979029,136.86,4.93490016,1.43934588,5.140521,4.93490016,1.43934588,5.140521,0.0,0.0,0.0,136.86
2020-10-02 07:00:00,42.74363168,3.37605924,42.8767515699,4.6836316799999995,1.36605924,4.878783,38.06,2.01,38.1130384514,137.14,43.45363168,10.33605924,44.666007509,4.6836316799999995,1.36605924,4.878783,38.77,8.97,39.7941427851,136.45,4.6836316799999995,1.36605924,4.878783,4.6836316799999995,1.36605924,4.878783,0.0,0.0,0.0,136.45
2020-10-02 07:30:00,47.2099952,5.4399986,47.5223866357,4.7999952,1.3999986,4.999995,42.41,4.04,42.6019917375,138.26,48.1399952,8.0399986,48.8067691549,4.7999952,1.3999986,4.999995,43.34,6.64,43.8456976225,137.49,4.7999952,1.3999986,4.999995,4.7999952,1.3999986,4.999995,0.0,0.0,0.0,137.49
2020-10-02 08:00:00,50.16050336,6.37806348,50.5643727449,6.13050336,1.78806348,6.385941,44.03,4.59,44.2686006104,138.58,50.68050336,8.36806348,51.3667003732,6.13050336,1.78806348,6.385941,44.55,6.58,45.0333087836,137.94,6.13050336,1.78806348,6.385941,6.13050336,1.78806348,6.385941,0.0,0.0,0.0,137.94
2020-10-02 08:30:00,53.34470912,7.63804016,53.8887525239,6.16470912,1.79804016,6.421572,47.18,5.84,47.5400673117,138.09,55.88470912,6.16804016,56.2240645351,6.16470912,1.79804016,6.421572,49.72,4.37,49.9116749869,137.1,6.16470912,1.79804016,6.421572,6.16470912,1.79804016,6.421572,0.0,0.0,0.0,137.1
2020-10-02 09:00:00,52.94541824,7.92783032,53.5356685416,6.33541824,1.84783032,6.599394,46.61,6.08,47.0048774065,138.23,54.27541824,6.19783032,54.6281440816,6.33541824,1.84783032,6.599394,47.94,4.35,48.136951503,137.42,6.33541824,1.84783032,6.599394,6.33541824,1.84783032,6.599394,0.0,0.0,0.0,137.42
2020-10-02 09:30:00,53.77817504,8.18696772,54.3977807551,6.77817504,1.97696772,7.060599,47.0,6.21,47.4084813087,138.08,54.84817504,6.69696772,55.255512683,6.77817504,1.97696772,7.060599,48.07,4.72,48.3011728636,137.36,6.77817504,1.97696772,7.060599,6.77817504,1.97696772,7.060599,0.0,0.0,0.0,137.36
2020-10-02 10:00:00,51.55682464,8.30699052,52.2217603922,8.526824640000001,2.48699052,8.882109,43.03,5.82,43.4218067335,138.7,52.44682464,7.72699052,53.0129776311,8.526824640000001,2.48699052,8.882109,43.92,5.24,44.2314820009,138.01,8.526824640000001,2.48699052,8.882109,8.526824640000001,2.48699052,8.882109,0.0,0.0,0.0,138.01
2020-10-02 10:30:00,50.0543664,7.9504402,50.6818418675,9.2243664,2.6904402,9.608715,40.83,5.26,41.167420371,138.91,50.3343664,8.8204402,51.1013562072,9.2243664,2.6904402,9.608715,41.11,6.13,41.5645161165,138.32,9.2243664,2.6904402,9.608715,9.2243664,2.6904402,9.608715,0.0,0.0,0.0,138.32
2020-10-02 11:00:00,51.92583584,8.69545212,52.6488681289,8.31583584,2.42545212,8.662329,43.61,6.27,44.0584271167,138.27,53.74583584,6.50545212,54.1381176014,8.31583584,2.42545212,8.662329,45.43,4.08,45.6128413936,137.33,8.31583584,2.42545212,8.662329,8.31583584,2.42545212,8.662329,0.0,0.0,0.0,137.33
2020-10-02 11:30:00,51.63258816,8.90575488,52.3950057742,9.24258816,2.69575488,9.627696,42.39,6.21,42.8424579127,138.34,53.23258816,7.16575488,53.7127218191,9.24258816,2.69575488,9.627696,43.99,4.47,44.2165240606,137.49,9.24258816,2.69575488,9.627696,9.24258816,2.69575488,9.627696,0.0,0.0,0.0,137.49
2020-10-02 12:00:00,52.09349728,8.98727004,52.8630634908,9.21349728,2.68727004,9.597393,42.88,6.3,43.3403322553,138.66,52.82349728,7.61727004,53.3698854013,9.21349728,2.68727004,9.597393,43.61,4.93,43.8877773418,137.95,9.21349728,2.68727004,9.597393,9.21349728,2.68727004,9.597393,0.0,0.0,0.0,137.95
2020-10-02 12:30:00,51.50176992,8.93134956,52.2704630729,8.30176992,2.42134956,8.647677,43.2,6.51,43.6877568662,138.68,51.75176992,7.45134956,52.2854501761,8.30176992,2.42134956,8.647677,43.45,5.03,43.7401806123,138.01,8.30176992,2.42134956,8.647677,8.30176992,2.42134956,8.647677,0.0,0.0,0.0,138.01
2020-10-02 13:00:00,53.38918368,9.08934524,54.1573737446,7.12918368,2.07934524,7.426233,46.26,7.01,46.7881149439,138.68,54.17918368,6.06934524,54.518078615,7.12918368,2.07934524,7.426233,47.05,3.99,47.2188796987,137.84,7.12918368,2.07934524,7.426233,7.12918368,2.07934524,7.426233,0.0,0.0,0.0,137.84
2020-10-02 13:30:00,52.50882432,8.35757376,53.1697815552,6.84882432,1.9975737599999999,7.134192,45.66,6.36,46.100815611,138.87,53.13882432,7.14757376,53.6173708864,6.84882432,1.9975737599999999,7.134192,46.29,5.15,46.5756009086,138.12,6.84882432,1.9975737599999999,7.134192,6.84882432,1.9975737599999999,7.134192,0.0,0.0,0.0,138.12
2020-10-02 14:00:00,51.18619712,7.76722416,51.7721599584,6.67619712,1.94722416,6.954372,44.51,5.82,44.8888906078,139.23,50.54619712,8.17722416,51.2033694034,6.67619712,1.94722416,6.954372,43.87,6.23,44.310154592399996,138.71,6.67619712,1.94722416,6.954372,6.67619712,1.94722416,6.954372,0.0,0.0,0.0,138.71
2020-10-02 14:30:00,51.3172864,7.7396252,51.8976462057,6.3072864,1.8396252,6.57009,45.01,5.9,45.3950448838,139.27,51.5172864,7.6796252,52.0865380039,6.3072864,1.8396252,6.57009,45.21,5.84,45.5856304113,138.61,6.3072864,1.8396252,6.57009,6.3072864,1.8396252,6.57009,0.0,0.0,0.0,138.61
2020-10-02 15:00:00,51.46591776,7.97214268,52.0797057383,6.31591776,1.84214268,6.579081,45.15,6.13,45.5642337805,139.53,51.96591776,7.06214268,52.4435932014,6.31591776,1.84214268,6.579081,45.65,5.22,45.9474798003,138.75,6.31591776,1.84214268,6.579081,6.31591776,1.84214268,6.579081,0.0,0.0,0.0,138.75
2020-10-02 15:30:00,51.74351104,7.36769072,52.2654168767,5.44351104,1.5876907199999999,5.670324,46.3,5.78,46.6593870513,139.53,52.05351104,7.62769072,52.6094067379,5.44351104,1.5876907199999999,5.670324,46.61,6.04,46.9997202119,138.88,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,138.88
2020-10-02 16:00:00,53.24918528,8.17267904,53.8727056651,5.52918528,1.6126790400000002,5.759568,47.72,6.5600000000000005,48.1687865739,139.11,52.49918528,7.23267904,52.9950573276,5.52918528,1.6126790400000002,5.759568,46.97,5.62,47.3050240461,138.56,5.52918528,1.6126790400000002,5.759568,5.52918528,1.6126790400000002,5.759568,0.0,0.0,0.0,138.56
2020-10-02 16:30:00,55.82035328,7.9751030400000005,56.3871803587,6.36035328,1.85510304,6.625368,49.46,6.12,49.8371949451,138.97,56.16035328,7.37510304,56.6425407744,6.36035328,1.85510304,6.625368,49.8,5.52,50.1049937631,138.27,6.36035328,1.85510304,6.625368,6.36035328,1.85510304,6.625368,0.0,0.0,0.0,138.27
2020-10-02 17:00:00,57.72886464,9.03258552,58.4312366273,6.48886464,1.89258552,6.759234,51.24,7.14,51.7350674108,138.4,58.60886464,5.37258552,58.8545978625,6.48886464,1.89258552,6.759234,52.12,3.48,52.2360488552,137.49,6.48886464,1.89258552,6.759234,6.48886464,1.89258552,6.759234,0.0,0.0,0.0,137.49
2020-10-02 17:30:00,58.77662656,9.12526608,59.4807726144,6.80662656,1.9852660800000002,7.090236,51.97,7.14,52.4581785807,138.3,59.66662656,6.27526608,59.9957105919,6.80662656,1.9852660800000002,7.090236,52.86,4.29,53.0337977143,137.53,6.80662656,1.9852660800000002,7.090236,6.80662656,1.9852660800000002,7.090236,0.0,0.0,0.0,137.53
2020-10-02 18:00:00,57.38853504,7.93207272,57.9341154388,6.41853504,1.87207272,6.685974,50.97,6.06,51.3289830408,138.78,57.51853504,7.50207272,58.0057149619,6.41853504,1.87207272,6.685974,51.1,5.63,51.4092102643,138.17,6.41853504,1.87207272,6.685974,6.41853504,1.87207272,6.685974,0.0,0.0,0.0,138.17
2020-10-02 18:30:00,56.82795584,7.34773712,57.3010105124,6.19795584,1.80773712,6.456204,50.63,5.54,50.9321951225,138.78,58.78795584,7.12773712,59.2184801249,6.19795584,1.80773712,6.456204,52.59,5.32,52.8584004677,137.89,6.19795584,1.80773712,6.456204,6.19795584,1.80773712,6.456204,0.0,0.0,0.0,137.89
2020-10-02 19:00:00,56.56592768,7.62256224,57.0772076174,6.38592768,1.86256224,6.652008,50.18,5.76,50.5095040562,138.67,58.03592768,6.56256224,58.4057884531,6.38592768,1.86256224,6.652008,51.65,4.7,51.863402318,137.78,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,137.78
2020-10-02 19:30:00,54.21087392,6.44692156,54.5928717762,5.20087392,1.5169215600000001,5.417577,49.01,4.93,49.2573344792,139.07,56.12087392,7.72692156,56.6503116173,5.20087392,1.5169215600000001,5.417577,50.92,6.21,51.2972757561,138.25,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,138.25
2020-10-02 20:00:00,50.87197248,6.11640864,51.2383453934,5.54197248,1.61640864,5.772888,45.33,4.5,45.5528144026,139.14,52.60197248,7.74640864,53.1692989949,5.54197248,1.61640864,5.772888,47.06,6.13,47.4575652557,138.81,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,138.81
2020-10-02 20:30:00,47.46185248,8.39137364,48.1979521598,5.66185248,1.65137364,5.897763,41.8,6.74,42.3399055266,136.29,50.97185248,3.44137364,51.0878928688,5.66185248,1.65137364,5.897763,45.31,1.79,45.3453437521,136.96,5.66185248,1.65137364,5.897763,5.66185248,1.65137364,5.897763,0.0,0.0,0.0,136.96
2020-10-02 21:00:00,44.99045408,9.23263244,45.9280138924,5.46045408,1.59263244,5.6879729999999995,39.53,7.64,40.2615262999,135.26,47.86045408,1.93263244,47.8994585866,5.46045408,1.59263244,5.6879729999999995,42.4,0.34,42.4013631856,136.07,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,136.07
2020-10-02 21:30:00,42.74842592,9.86745756,43.8724815498,5.64842592,1.6474575599999999,5.883777,37.1,8.22,37.9997157884,135.73,45.05842592,2.19745756,45.1119780781,5.64842592,1.6474575599999999,5.883777,39.41,0.55,39.4138376716,136.63,5.64842592,1.6474575599999999,5.883777,5.64842592,1.6474575599999999,5.883777,0.0,0.0,0.0,136.63
2020-10-02 22:00:00,40.7946,10.503425,42.1250676663,5.3946,1.5734249999999999,5.619375,35.4,8.93,36.5089701306,135.68,43.3046,2.663425,43.3864289138,5.3946,1.5734249999999999,5.619375,37.91,1.09,37.9256667707,136.55,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,136.55
2020-10-02 22:30:00,38.1742304,10.9245672,39.7066497597,5.3642304,1.5645672,5.58774,32.81,9.36,34.1189932442,135.6,40.4742304,3.1045672,40.5931233582,5.3642304,1.5645672,5.58774,35.11,1.54,35.1437576249,136.46,5.3642304,1.5645672,5.58774,5.3642304,1.5645672,5.58774,0.0,0.0,0.0,136.46
2020-10-02 23:00:00,35.7062784,11.7905812,37.6026079177,5.3162784,1.5505811999999999,5.53779,30.39,10.24,32.0688275433,136.63,37.3662784,4.2105812,37.6027626047,5.3162784,1.5505811999999999,5.53779,32.05,2.66,32.1601943402,137.62,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,137.62
2020-10-02 23:30:00,34.28661824,12.12818032,36.3684608997,5.13661824,1.49818032,5.350644,29.15,10.63,31.0277198647,136.86,37.03661824,4.02818032,37.2550308998,5.13661824,1.49818032,5.350644,31.9,2.5300000000000002,32.000170312,137.66,5.13661824,1.49818032,5.350644,5.13661824,1.49818032,5.350644,0.0,0.0,0.0,137.66
2020-10-03 00:00:00,31.26521952,12.87277236,33.8115693198,5.25521952,1.53277236,5.474187,26.01,11.34,28.3745607896,137.87,33.02521952,5.11277236,33.418640989,5.25521952,1.53277236,5.474187,27.77,3.58,27.9998089279,138.86,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,138.86
2020-10-03 00:30:00,29.98845632,13.04204976,32.7017212758,5.21845632,1.52204976,5.435892,24.77,11.52,27.3178201912,138.04,31.60845632,5.27204976,32.045109137,5.21845632,1.52204976,5.435892,26.39,3.75,26.6551045768,139.05,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,139.05
2020-10-03 01:00:00,29.52817664,13.13030152,32.3159099158,5.17817664,1.51030152,5.393934,24.35,11.62,26.9804911001,137.38,31.24817664,5.37030152,31.7062877319,5.17817664,1.51030152,5.393934,26.07,3.86,26.354212187,138.36,5.17817664,1.51030152,5.393934,5.17817664,1.51030152,5.393934,0.0,0.0,0.0,138.36
2020-10-03 01:30:00,29.48949504,13.12235272,32.2773366098,5.45949504,1.59235272,5.686974,24.03,11.53,26.6529885754,136.96,31.00949504,5.51235272,31.4956316835,5.45949504,1.59235272,5.686974,25.55,3.92,25.8489632287,137.96,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,137.96
2020-10-03 02:00:00,29.79394048,12.865732640000001,32.4531349131,5.57394048,1.62573264,5.806188,24.22,11.24,26.7010486685,136.84,31.32394048,5.26573264,31.7634567928,5.57394048,1.62573264,5.806188,25.75,3.64,26.0060012305,137.84,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,137.84
2020-10-03 02:30:00,29.77608832,12.92927576,32.462002515500004,5.58608832,1.62927576,5.818842,24.19,11.3,26.69917789,137.03,31.28608832,5.33927576,31.7384181712,5.58608832,1.62927576,5.818842,25.7,3.71,25.9664032935,138.03,5.58608832,1.62927576,5.818842,5.58608832,1.62927576,5.818842,0.0,0.0,0.0,138.03
2020-10-03 03:00:00,29.31176288,12.96093084,32.0494176448,5.35176288,1.5609308400000002,5.574753,23.96,11.4,26.5337822408,137.25,30.83176288,5.34093084,31.2909434905,5.35176288,1.5609308400000002,5.574753,25.48,3.7800000000000002,25.7588586704,138.26,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,138.26
2020-10-03 03:30:00,28.83100352,13.02570936,31.6369383522,5.47100352,1.5957093599999999,5.698962,23.36,11.43,26.0064318967,137.16,30.43100352,5.33570936,30.8952386236,5.47100352,1.5957093599999999,5.698962,24.96,3.74,25.2386449716,138.16,5.47100352,1.5957093599999999,5.698962,5.47100352,1.5957093599999999,5.698962,0.0,0.0,0.0,138.16
2020-10-03 04:00:00,28.2531312,13.2117466,31.1895763169,5.6631312,1.6517466,5.899095,22.59,11.56,25.376006384,137.42,29.7831312,5.5117466,30.2888470342,5.6631312,1.6517466,5.899095,24.12,3.86,24.4269113889,138.42,5.6631312,1.6517466,5.899095,5.6631312,1.6517466,5.899095,0.0,0.0,0.0,138.42
2020-10-03 04:30:00,27.93345088,13.13183984,30.8662096094,5.66345088,1.65183984,5.899428,22.27,11.48,25.0548059262,137.37,29.44345088,5.47183984,29.9475847266,5.66345088,1.65183984,5.899428,23.78,3.8200000000000003,24.0848666179,138.39,5.66345088,1.65183984,5.899428,5.66345088,1.65183984,5.899428,0.0,0.0,0.0,138.39
2020-10-03 05:00:00,27.80917536,13.17225948,30.7710684574,5.45917536,1.59225948,5.686641,22.35,11.58,25.1717877792,137.46,29.33917536,5.48225948,29.8469827589,5.45917536,1.59225948,5.686641,23.88,3.89,24.1947618298,138.48,5.45917536,1.59225948,5.686641,5.45917536,1.59225948,5.686641,0.0,0.0,0.0,138.48
2020-10-03 05:30:00,29.23229248,12.83316864,31.9251803594,5.22229248,1.52316864,5.439888,24.01,11.31,26.5404634473,137.52,31.22229248,5.00316864,31.6206142279,5.22229248,1.52316864,5.439888,26.0,3.48,26.2318584931,138.48,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,138.48
2020-10-03 06:00:00,29.70002464,12.53459052,32.2367402682,5.3300246399999995,1.55459052,5.552109,24.37,10.98,26.7293340733,137.18,31.74002464,4.27459052,32.0265715971,5.3300246399999995,1.55459052,5.552109,26.41,2.7199999999999998,26.54969868,138.05,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,138.05
2020-10-03 06:30:00,31.22432032,12.18167676,33.5164351943,5.35432032,1.56167676,5.577417,25.87,10.62,27.965001341,136.75,32.96432032,4.39167676,33.2555745541,5.35432032,1.56167676,5.577417,27.61,2.83,27.7546572668,137.73,5.35432032,1.56167676,5.577417,5.35432032,1.56167676,5.577417,0.0,0.0,0.0,137.73
2020-10-03 07:00:00,33.21462976,11.53468368,35.1604971195,5.60462976,1.63468368,5.838156,27.61,9.9,29.3312478425,136.17,36.07462976,3.46468368,36.2406256199,5.60462976,1.63468368,5.838156,30.47,1.83,30.5249045863,136.98,5.60462976,1.63468368,5.838156,5.60462976,1.63468368,5.838156,0.0,0.0,0.0,136.98
2020-10-03 07:30:00,35.05273184,10.99163012,36.7356766937,5.42273184,1.58163012,5.648679,29.63,9.41,31.0883418664,135.7,37.49273184,3.09163012,37.6199829562,5.42273184,1.58163012,5.648679,32.07,1.51,32.1055291188,136.57,5.42273184,1.58163012,5.648679,5.42273184,1.58163012,5.648679,0.0,0.0,0.0,136.57
2020-10-03 08:00:00,37.82352128,10.00477704,39.1243444116,5.19352128,1.51477704,5.409918,32.63,8.49,33.7164203319,135.97,40.22352128,2.2647770400000002,40.2872297286,5.19352128,1.51477704,5.409918,35.03,0.75,35.0380279125,136.87,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,136.87
2020-10-03 08:30:00,40.92506912,9.34314516,41.9780376382,5.80506912,1.69314516,6.046947,35.12,7.65,35.943523756,135.48,44.68506912,2.4031451600000002,44.7496425563,5.80506912,1.69314516,6.046947,38.88,0.71,38.8864822271,136.14,5.80506912,1.69314516,6.046947,5.80506912,1.69314516,6.046947,0.0,0.0,0.0,136.14
2020-10-03 09:00:00,42.85688704,8.94950872,43.7813484613,6.06688704,1.7695087200000001,6.319674,36.79,7.18,37.4840832888,135.24,46.21688704,2.78950872,46.3009935808,6.06688704,1.7695087200000001,6.319674,40.15,1.02,40.1629543236,135.97,6.06688704,1.7695087200000001,6.319674,6.06688704,1.7695087200000001,6.319674,0.0,0.0,0.0,135.97
2020-10-03 09:30:00,45.62442848,8.75629164,46.4570889899,7.08442848,2.06629164,7.379613,38.54,6.69,39.1163354623,135.44,48.56442848,3.36629164,48.6809576015,7.08442848,2.06629164,7.379613,41.48,1.3,41.5003662634,136.25,7.08442848,2.06629164,7.379613,7.08442848,2.06629164,7.379613,0.0,0.0,0.0,136.25
2020-10-03 10:00:00,46.38111136,8.263657479999999,47.1115222205,7.52111136,2.19365748,7.834491,38.86,6.07,39.3312153385,135.11,49.44111136,4.07365748,49.6086502313,7.52111136,2.19365748,7.834491,41.92,1.88,41.9621353127,135.92,7.52111136,2.19365748,7.834491,7.52111136,2.19365748,7.834491,0.0,0.0,0.0,135.92
2020-10-03 10:30:00,47.91092192,7.79568556,48.5410048575,7.15092192,2.08568556,7.4488769999999995,40.76,5.71,41.1580089412,135.11,51.01092192,4.39568556,51.1999629558,7.15092192,2.08568556,7.4488769999999995,43.86,2.31,43.9207889273,135.9,7.15092192,2.08568556,7.4488769999999995,7.15092192,2.08568556,7.4488769999999995,0.0,0.0,0.0,135.9
2020-10-03 11:00:00,49.98396896,6.80032428,50.4444403607,7.06396896,2.06032428,7.358301,42.92,4.74,43.1809448716,136.51,52.37396896,6.67032428,52.7970250168,7.06396896,2.06032428,7.358301,45.31,4.61,45.5439150711,136.1,7.06396896,2.06032428,7.358301,7.06396896,2.06032428,7.358301,0.0,0.0,0.0,136.1
2020-10-03 11:30:00,50.31374944,6.15442692,50.6887596359,6.80374944,1.98442692,7.087239,43.51,4.17,43.7093697049,137.45,51.24374944,8.74442692,51.9844867131,6.80374944,1.98442692,7.087239,44.44,6.76,44.951209105,136.79,6.80374944,1.98442692,7.087239,6.80374944,1.98442692,7.087239,0.0,0.0,0.0,136.79
2020-10-03 12:00:00,51.48733568,6.45505624,51.890398789,6.97733568,2.03505624,7.268058,44.51,4.42,44.7289224104,137.34,53.02733568,8.33505624,53.6784080599,6.97733568,2.03505624,7.268058,46.05,6.3,46.4789468469,136.59,6.97733568,2.03505624,7.268058,6.97733568,2.03505624,7.268058,0.0,0.0,0.0,136.59
2020-10-03 12:30:00,50.74060192,6.31892556,51.1325483761,7.47060192,2.17892556,7.781877,43.27,4.14,43.4676028785,137.34,52.06060192,8.80892556,52.8006007711,7.47060192,2.17892556,7.781877,44.59,6.63,45.0802062994,136.59,7.47060192,2.17892556,7.781877,7.47060192,2.17892556,7.781877,0.0,0.0,0.0,136.59
2020-10-03 13:00:00,51.03959328,6.78654804,51.4888076817,7.11959328,2.07654804,7.416243,43.92,4.71,44.171829258,137.34,52.58959328,7.34654804,53.100255079,7.11959328,2.07654804,7.416243,45.47,5.27,45.7743792967,136.46,7.11959328,2.07654804,7.416243,7.11959328,2.07654804,7.416243,0.0,0.0,0.0,136.46
2020-10-03 13:30:00,49.39758656,5.54554608,49.7078931285,5.84758656,1.70554608,6.091236,43.55,3.84,43.7189672797,137.82,51.20758656,8.50554608,51.9091633088,5.84758656,1.70554608,6.091236,45.36,6.8,45.8668682166,137.03,5.84758656,1.70554608,6.091236,5.84758656,1.70554608,6.091236,0.0,0.0,0.0,137.03
2020-10-03 14:00:00,48.33580864,5.03752752,48.5976036487,5.54580864,1.6175275199999999,5.776884,42.79,3.42,42.9264545473,138.07,49.51580864,9.12752752,50.3500453217,5.54580864,1.6175275199999999,5.776884,43.97,7.51,44.6067371593,137.39,5.54580864,1.6175275199999999,5.776884,5.54580864,1.6175275199999999,5.776884,0.0,0.0,0.0,137.39
2020-10-03 14:30:00,48.29680768,4.94615224,48.5494186789,5.50680768,1.6061522400000001,5.736258,42.79,3.34,42.9201549391,138.03,49.71680768,9.03615224,50.531307257899996,5.50680768,1.6061522400000001,5.736258,44.21,7.43,44.8300011153,137.29,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,137.29
2020-10-03 15:00:00,47.54062368,5.17976524,47.8219705556,5.69062368,1.65976524,5.927733,41.85,3.52,41.99777256,138.03,49.27062368,8.41976524,49.9848657547,5.69062368,1.65976524,5.927733,43.58,6.76,44.1011791226,137.14,5.69062368,1.65976524,5.927733,5.69062368,1.65976524,5.927733,0.0,0.0,0.0,137.14
2020-10-03 15:30:00,47.5237008,4.7123294,47.7567606324,5.4937008,1.6023294,5.722605,42.03,3.11,42.1449047929,138.07,48.8937008,9.3223294,49.7744894837,5.4937008,1.6023294,5.722605,43.4,7.72,44.0812703991,137.35,5.4937008,1.6023294,5.722605,5.4937008,1.6023294,5.722605,0.0,0.0,0.0,137.35
2020-10-03 16:00:00,47.32803648,4.6877606400000005,47.5596271734,5.47803648,1.5977606400000002,5.706288,41.85,3.09,41.9639202173,138.04,48.34803648,9.417760640000001,49.2567441773,5.47803648,1.5977606400000002,5.706288,42.87,7.82,43.5773943691,137.38,5.47803648,1.5977606400000002,5.706288,5.47803648,1.5977606400000002,5.706288,0.0,0.0,0.0,137.38
2020-10-03 16:30:00,49.09835616,4.97785388,49.3500517413,5.47835616,1.5978538800000002,5.706621,43.62,3.38,43.750757707700004,137.85,50.86835616,8.82785388,51.6286806199,5.47835616,1.5978538800000002,5.706621,45.39,7.23,45.9622127405,137.07,5.47835616,1.5978538800000002,5.706621,5.47835616,1.5978538800000002,5.706621,0.0,0.0,0.0,137.07
2020-10-03 17:00:00,51.37318144,5.72717792,51.6914338957,5.37318144,1.56717792,5.597064,46.0,4.16,46.1877213121,137.21,53.48318144,7.42717792,53.9964227408,5.37318144,1.56717792,5.597064,48.11,5.86,48.4655723169,136.31,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,136.31
2020-10-03 17:30:00,54.44606752,6.20843636,54.798895522,6.40606752,1.86843636,6.672987,48.04,4.34,48.2356424234,137.1,56.11606752,8.098436360000001,56.6974223875,6.40606752,1.86843636,6.672987,49.71,6.23,50.0988722428,136.36,6.40606752,1.86843636,6.672987,6.40606752,1.86843636,6.672987,0.0,0.0,0.0,136.36
2020-10-03 18:00:00,53.84963392,6.23822656,54.2097642859,6.43963392,1.8782265599999999,6.707952,47.41,4.36,47.610058811100004,137.05,54.61963392,8.31822656,55.2494099757,6.43963392,1.8782265599999999,6.707952,48.18,6.44,48.6084971996,136.44,6.43963392,1.8782265599999999,6.707952,6.43963392,1.8782265599999999,6.707952,0.0,0.0,0.0,136.44
2020-10-03 18:30:00,53.95393952,6.40573236,54.3328721567,6.53393952,1.90573236,6.8061869999999995,47.42,4.5,47.6330389541,137.23,55.32393952,8.16573236,55.9233177573,6.53393952,1.90573236,6.8061869999999995,48.79,6.26,49.1899552754,136.54,6.53393952,1.90573236,6.8061869999999995,6.53393952,1.90573236,6.8061869999999995,0.0,0.0,0.0,136.54
2020-10-03 19:00:00,54.11639712,6.59894916,54.5172501807,6.47639712,1.8889491600000001,6.746247,47.64,4.71,47.8722644127,138.18,55.46639712,7.72894916,56.0023023151,6.47639712,1.8889491600000001,6.746247,48.99,5.84,49.3368594461,137.4,6.47639712,1.8889491600000001,6.746247,6.47639712,1.8889491600000001,6.746247,0.0,0.0,0.0,137.4
2020-10-03 19:30:00,53.0083152,6.0295086,53.3501307805,6.4783152,1.8895086,6.748245,46.53,4.14,46.7138148731,138.32,54.6083152,8.4495086,55.2581422468,6.4783152,1.8895086,6.748245,48.13,6.5600000000000005,48.5749987133,137.53,6.4783152,1.8895086,6.748245,6.4783152,1.8895086,6.748245,0.0,0.0,0.0,137.53
2020-10-03 20:00:00,51.14413952,5.09745736,51.3975396179,6.33413952,1.84745736,6.598062,44.81,3.25,44.9277041479,138.32,51.95413952,9.61745736,52.8368062939,6.33413952,1.84745736,6.598062,45.62,7.77,46.2769629513,137.68,6.33413952,1.84745736,6.598062,6.33413952,1.84745736,6.598062,0.0,0.0,0.0,137.68
2020-10-03 20:30:00,47.36937536,3.88398448,47.528339519,5.25937536,1.53398448,5.478516,42.11,2.35,42.1755213364,138.23,48.51937536,10.17398448,49.574587699,5.25937536,1.53398448,5.478516,43.26,8.64,44.1143650073,137.53,5.25937536,1.53398448,5.478516,5.25937536,1.53398448,5.478516,0.0,0.0,0.0,137.53
2020-10-03 21:00:00,44.43546912,3.16659516,44.5481564245,5.40546912,1.57659516,5.630697,39.03,1.5899999999999999,39.0623731998,137.58,45.63546912,10.91659516,46.9230017336,5.40546912,1.57659516,5.630697,40.23,9.34,41.2999818402,136.9,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,136.9
2020-10-03 21:30:00,43.72974528,2.55950904,43.8045854766,4.96974528,1.4495090400000001,5.176818,38.76,1.11,38.7758907054,138.03,44.77974528,11.22950904,46.1663022195,4.96974528,1.4495090400000001,5.176818,39.81,9.78,40.9937129326,137.36,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,137.36
2020-10-03 22:00:00,41.80687808,1.87908944,41.8490863929,5.03687808,1.46908944,5.246748,36.77,0.41000000000000003,36.7722857598,138.39,42.73687808,12.01908944,44.3948111719,5.03687808,1.46908944,5.246748,37.7,10.55,39.1483396838,137.73,5.03687808,1.46908944,5.246748,5.03687808,1.46908944,5.246748,0.0,0.0,0.0,137.73
2020-10-03 22:30:00,39.26966528,1.7828190400000001,39.3101139013,5.04966528,1.47281904,5.260068,34.22,0.31,34.2214041208,137.62,39.90966528,12.76281904,41.9007271131,5.04966528,1.47281904,5.260068,34.86,11.29,36.6426486488,137.0,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,137.0
2020-10-03 23:00:00,35.97097376,2.33445068,36.0466449648,5.26097376,1.53445068,5.480181,30.71,0.8,30.7204182914,138.1,36.07097376,13.52445068,38.5230569165,5.26097376,1.53445068,5.480181,30.81,11.99,33.0607955137,137.57,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,137.57
2020-10-03 23:30:00,34.83902592,2.74263256,34.9468133084,5.04902592,1.47263256,5.259402,29.79,1.27,29.8170588758,137.94,35.09902592,13.79263256,37.7117797706,5.04902592,1.47263256,5.259402,30.05,12.32,32.4774521784,137.38,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,137.38
2020-10-04 00:00:00,32.4019328,3.1447304,32.5541791244,5.2619328,1.5347304,5.48118,27.14,1.6099999999999999,27.187712298,138.47,32.8219328,14.1647304,35.747990993,5.2619328,1.5347304,5.48118,27.56,12.63,30.3161755504,137.86,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,137.86
