Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-04 00:30:00,30.3034112,3.3401616,30.4869383486,5.3834112,1.5701616,5.6077200000000005,24.92,1.77,24.9827800695,138.3,30.4634112,14.3901616,33.6911883556,5.3834112,1.5701616,5.6077200000000005,25.08,12.82,28.166625641,137.72,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,137.72
2020-10-04 01:00:00,30.05383104,3.48445072,30.2551509168,5.12383104,1.4944507200000001,5.337324,24.93,1.99,25.0092982708,138.5,30.10383104,14.65445072,33.4812420497,5.12383104,1.4944507200000001,5.337324,24.98,13.16,28.2344824638,137.94,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,137.94
2020-10-04 01:30:00,28.60803424,4.09109332,28.8990772799,7.71803424,2.25109332,8.039619,20.89,1.8399999999999999,20.9708774256,138.21,28.60803424,15.27109332,32.4287821891,7.71803424,2.25109332,8.039619,20.89,13.02,24.6152899638,137.66,7.71803424,2.25109332,8.039619,7.71803424,2.25109332,8.039619,0.0,0.0,0.0,137.66
2020-10-04 02:00:00,31.14039456,3.23011508,31.3074722196,5.04039456,1.47011508,5.250411,26.1,1.76,26.1592736902,138.45,31.14039456,14.45011508,34.3297247175,5.04039456,1.47011508,5.250411,26.1,12.98,29.1494493945,137.89,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,137.89
2020-10-04 02:30:00,30.21009408,3.46752744,30.4084450584,5.8200940800000005,1.69752744,6.062598,24.39,1.77,24.4541407537,138.45,30.24009408,14.66752744,33.6095172707,5.8200940800000005,1.69752744,6.062598,24.42,12.97,27.6506292876,137.89,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,137.89
2020-10-04 03:00:00,29.95452032,3.34340176,30.1405312317,5.15452032,1.50340176,5.369292,24.8,1.8399999999999999,24.8681643874,138.63,30.00452032,14.57340176,33.3564878021,5.15452032,1.50340176,5.369292,24.85,13.07,28.0775248197,138.06,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,138.06
2020-10-04 03:30:00,29.82652832,3.5810707600000002,30.0407366656,5.14652832,1.5010707600000002,5.360967,24.68,2.08,24.7674948269,138.74,29.87652832,14.81107076,33.346285573,5.14652832,1.5010707600000002,5.360967,24.73,13.31,28.0843194683,138.18,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,138.18
2020-10-04 04:00:00,28.80629824,3.71142032,29.0444049532,5.45629824,1.59142032,5.683644,23.35,2.12,23.44604231,138.91,28.83629824,14.99142032,32.5003812193,5.45629824,1.59142032,5.683644,23.38,13.4,26.9478088163,138.35,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,138.35
2020-10-04 04:30:00,28.19720704,3.87626872,28.4623952619,5.74720704,1.67626872,5.986674,22.45,2.2,22.5575375429,138.66,28.24720704,15.13626872,32.0470175886,5.74720704,1.67626872,5.986674,22.5,13.46,26.2187261323,138.09,5.74720704,1.67626872,5.986674,5.74720704,1.67626872,5.986674,0.0,0.0,0.0,138.09
2020-10-04 05:00:00,28.24959488,3.87988184,28.5147872862,5.51959488,1.60988184,5.749578,22.73,2.27,22.8430689707,138.87,28.28959488,15.15988184,32.0955323352,5.51959488,1.60988184,5.749578,22.77,13.55,26.4967054556,138.31,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,138.31
2020-10-04 05:30:00,28.91448,3.83839,29.1681400069,5.51448,1.60839,5.74425,23.4,2.23,23.5060183783,139.3,28.964480000000002,15.17839,32.7005294248,5.51448,1.60839,5.74425,23.45,13.57,27.0933091371,138.74,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,138.74
2020-10-04 06:00:00,29.0002944,3.8459192,29.254199182,5.3002944,1.5459192,5.52114,23.7,2.3,23.8113418354,139.03,29.1002944,15.1059192,32.7874355362,5.3002944,1.5459192,5.52114,23.8,13.56,27.3918528033,138.47,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,138.47
2020-10-04 06:30:00,30.83255232,3.5340777599999997,31.0344322999,5.12255232,1.4940777600000001,5.335992,25.71,2.04,25.7908065015,138.95,30.89255232,14.80407776,34.2565396263,5.12255232,1.4940777600000001,5.335992,25.77,13.31,29.0042927857,138.4,5.12255232,1.4940777600000001,5.335992,5.12255232,1.4940777600000001,5.335992,0.0,0.0,0.0,138.4
2020-10-04 07:00:00,31.49608864,3.28594252,31.6670336133,5.2660886399999995,1.5359425199999999,5.485509,26.23,1.75,26.2883129927,138.83,31.54608864,14.53594252,34.7339795219,5.2660886399999995,1.5359425199999999,5.485509,26.28,13.0,29.3195907202,138.27,5.2660886399999995,1.5359425199999999,5.485509,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.0,0.0,138.27
2020-10-04 07:30:00,32.98558912,3.11163016,33.1320287916,5.28558912,1.54163016,5.505822,27.7,1.57,27.7444571041,138.1,33.01558912,14.26163016,35.9641935786,5.28558912,1.54163016,5.505822,27.73,12.72,30.5082169259,137.55,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,137.55
2020-10-04 08:00:00,34.68064384,2.69727112,34.7853752122,5.51064384,1.60727112,5.740254,29.17,1.09,29.1903579971,138.01,34.71064384,13.83727112,37.3670826776,5.51064384,1.60727112,5.740254,29.2,12.23,31.6577462874,137.46,5.51064384,1.60727112,5.740254,5.51064384,1.60727112,5.740254,0.0,0.0,0.0,137.46
2020-10-04 08:30:00,36.38823552,2.36948536,36.4653005627,6.23823552,1.81948536,6.498162,30.15,0.55,30.1550161665,138.14,36.43823552,13.60948536,38.8968263432,6.23823552,1.81948536,6.498162,30.2,11.79,32.4198103017,137.6,6.23823552,1.81948536,6.498162,6.23823552,1.81948536,6.498162,0.0,0.0,0.0,137.6
2020-10-04 09:00:00,37.17320896,2.70176928,37.2712626782,7.82320896,2.28176928,8.149176,29.35,0.42,29.3530049569,138.64,37.51320896,13.44176928,39.8487390999,7.82320896,2.28176928,8.149176,29.69,11.16,31.7181604132,138.05,7.82320896,2.28176928,8.149176,7.82320896,2.28176928,8.149176,0.0,0.0,0.0,138.05
2020-10-04 09:30:00,39.90472736,3.31554548,40.0422290527,7.90472736,2.30554548,8.234091,32.0,1.01,32.0159350949,139.36,40.45472736,12.34554548,42.2965419269,7.90472736,2.30554548,8.234091,32.55,10.04,34.063236781,138.69,7.90472736,2.30554548,8.234091,7.90472736,2.30554548,8.234091,0.0,0.0,0.0,138.69
2020-10-04 10:00:00,39.78820192,4.19822556,40.009075344,9.86820192,2.87822556,10.279377,29.92,1.32,29.9491034924,138.97,40.66820192,12.75822556,42.6224702105,9.86820192,2.87822556,10.279377,30.8,9.88,32.3458559942,138.27,9.86820192,2.87822556,10.279377,9.86820192,2.87822556,10.279377,0.0,0.0,0.0,138.27
2020-10-04 10:30:00,40.824104,5.256197,41.1610868941,11.884104,3.466197,12.379275,28.94,1.79,28.9953047923,138.9,42.264104,12.656197,44.1184066964,11.884104,3.466197,12.379275,30.38,9.19,31.739573091,138.09,11.884104,3.466197,12.379275,11.884104,3.466197,12.379275,0.0,0.0,0.0,138.09
2020-10-04 11:00:00,41.77892064,5.06176852,42.0844354886,10.42892064,3.04176852,10.863459,31.35,2.02,31.4150107433,139.16,42.66892064,11.96176852,44.3138882824,10.42892064,3.04176852,10.863459,32.24,8.92,33.451218214,138.39,10.42892064,3.04176852,10.863459,10.42892064,3.04176852,10.863459,0.0,0.0,0.0,138.39
2020-10-04 11:30:00,42.651088,5.249484,42.9729262426,10.901088,3.179484,11.3553,31.75,2.07,31.8174071854,139.25,44.011088,12.149484,45.6572647933,10.901088,3.179484,11.3553,33.11,8.97,34.3035420912,138.44,10.901088,3.179484,11.3553,10.901088,3.179484,11.3553,0.0,0.0,0.0,138.44
2020-10-04 12:00:00,43.33323616,5.30969388,43.6573270505,10.59323616,3.08969388,11.034621,32.74,2.22,32.8151794144,139.36,44.24323616,11.84969388,45.8026111806,10.59323616,3.08969388,11.034621,33.65,8.76,34.7715415246,138.57,10.59323616,3.08969388,11.034621,10.59323616,3.08969388,11.034621,0.0,0.0,0.0,138.57
2020-10-04 12:30:00,43.51234688,5.23901784,43.8266088003,10.76234688,3.13901784,11.210778,32.75,2.1,32.8172591787,138.99,44.59234688,12.12901784,46.2124493403,10.76234688,3.13901784,11.210778,33.83,8.99,35.004128328,138.2,10.76234688,3.13901784,11.210778,10.76234688,3.13901784,11.210778,0.0,0.0,0.0,138.2
2020-10-04 13:00:00,44.79222784,5.07398312,45.0786976251,9.92222784,2.89398312,10.335654,34.87,2.18,34.9380780811,138.8,46.40222784,11.40398312,47.7830260607,9.92222784,2.89398312,10.335654,36.48,8.51,37.4594514108,137.89,9.92222784,2.89398312,10.335654,9.92222784,2.89398312,10.335654,0.0,0.0,0.0,137.89
2020-10-04 13:30:00,42.0397984,5.1986912,42.3600169937,11.7897984,3.4386912,12.28104,30.25,1.76,30.3011567436,139.21,43.0897984,12.9286912,44.9875736431,11.7897984,3.4386912,12.28104,31.3,9.49,32.7070344116,138.41,11.7897984,3.4386912,12.28104,11.7897984,3.4386912,12.28104,0.0,0.0,0.0,138.41
2020-10-04 14:00:00,40.56494304,5.30144172,40.909899635,12.00494304,3.50144172,12.505149,28.56,1.8,28.6166664725,139.51,41.62494304,12.68144172,43.5138466144,12.00494304,3.50144172,12.505149,29.62,9.18,31.0099467913,138.67,12.00494304,3.50144172,12.505149,12.00494304,3.50144172,12.505149,0.0,0.0,0.0,138.67
2020-10-04 14:30:00,42.12157984,4.17004412,42.3274940928,8.57157984,2.50004412,8.928729,33.55,1.67,33.5915376248,139.33,43.12157984,12.13004412,44.7951852128,8.57157984,2.50004412,8.928729,34.55,9.63,35.8669680904,138.57,8.57157984,2.50004412,8.928729,8.57157984,2.50004412,8.928729,0.0,0.0,0.0,138.57
2020-10-04 15:00:00,42.9852672,3.5548696,43.1320100868,7.5252672,2.1948696,7.83882,35.46,1.3599999999999999,35.4860705066,138.6,44.1152672,11.8348696,45.675167636,7.5252672,2.1948696,7.83882,36.59,9.64,37.8385742332,137.81,7.5252672,2.1948696,7.83882,7.5252672,2.1948696,7.83882,0.0,0.0,0.0,137.81
2020-10-04 15:30:00,42.937176,3.148343,43.0524464636,6.817176,1.988343,7.101225,36.12,1.16,36.1386219992,138.51,43.957176,11.838343,45.5233971369,6.817176,1.988343,7.101225,37.14,9.85,38.4239781907,137.74,6.817176,1.988343,7.101225,6.817176,1.988343,7.101225,0.0,0.0,0.0,137.74
2020-10-04 16:00:00,42.15651552,3.58065036,42.308307196,7.95651552,2.32065036,8.288037,34.2,1.26,34.2232026555,138.46,43.46651552,11.94065036,45.0767911732,7.95651552,2.32065036,8.288037,35.51,9.62,36.7900054363,137.65,7.95651552,2.32065036,8.288037,7.95651552,2.32065036,8.288037,0.0,0.0,0.0,137.65
2020-10-04 16:30:00,43.32716416,3.99792288,43.5112231672,8.66716416,2.52792288,9.028296,34.66,1.47,34.691158816,138.54,44.06716416,12.18792288,45.7215531367,8.66716416,2.52792288,9.028296,35.4,9.66,36.6943537891,137.82,8.66716416,2.52792288,9.028296,8.66716416,2.52792288,9.028296,0.0,0.0,0.0,137.82
2020-10-04 17:00:00,47.18799456,4.71941508,47.4234088746,7.43799456,2.16941508,7.747911,39.75,2.55,39.8317084745,138.22,48.36799456,10.23941508,49.4399486138,7.43799456,2.16941508,7.747911,40.93,8.07,41.7179793375,137.39,7.43799456,2.16941508,7.747911,7.43799456,2.16941508,7.747911,0.0,0.0,0.0,137.39
2020-10-04 17:30:00,50.97722528,5.21377404,51.2431550257,7.48722528,2.18377404,7.799193,43.49,3.03,43.5954240718,137.83,52.03722528,10.09377404,53.0071418699,7.48722528,2.18377404,7.799193,44.55,7.91,45.2467744707,137.08,7.48722528,2.18377404,7.799193,7.48722528,2.18377404,7.799193,0.0,0.0,0.0,137.08
2020-10-04 18:00:00,52.1459072,5.3783896,52.4225401178,6.8859072,2.0083896,7.17282,45.26,3.37,45.385289467,138.11,53.1459072,9.4383896,53.9775013348,6.8859072,2.0083896,7.17282,46.26,7.43,46.8528814482,137.33,6.8859072,2.0083896,7.17282,6.8859072,2.0083896,7.17282,0.0,0.0,0.0,137.33
2020-10-04 18:30:00,52.31501856,5.00104708,52.5535121455,6.41501856,1.8710470799999999,6.682311,45.9,3.13,46.0065962662,138.11,53.64501856,9.68104708,54.5115647259,6.41501856,1.8710470799999999,6.682311,47.23,7.8100000000000005,47.8713797587,137.3,6.41501856,1.8710470799999999,6.682311,6.41501856,1.8710470799999999,6.682311,0.0,0.0,0.0,137.3
2020-10-04 19:00:00,52.02411936,4.95995148,52.2600240515,6.5141193600000005,1.89995148,6.785541,45.51,3.06,45.6127580837,138.11,53.08411936,9.75995148,53.9738861035,6.5141193600000005,1.89995148,6.785541,46.57,7.86,47.2286406749,137.33,6.5141193600000005,1.89995148,6.785541,6.5141193600000005,1.89995148,6.785541,0.0,0.0,0.0,137.33
2020-10-04 19:30:00,52.76809536,5.45694448,53.049506416,6.53809536,1.90694448,6.810516,46.23,3.55,46.3661018418,138.0,53.89809536,9.35694448,54.704269426,6.53809536,1.90694448,6.810516,47.36,7.45,47.9423831281,137.21,6.53809536,1.90694448,6.810516,6.53809536,1.90694448,6.810516,0.0,0.0,0.0,137.21
2020-10-04 20:00:00,50.74354016,4.39561588,50.933567585,6.29354016,1.83561588,6.555771,44.45,2.56,44.5236577563,138.33,51.35354016,10.43561588,52.4031312591,6.29354016,1.83561588,6.555771,45.06,8.6,45.8733430218,137.65,6.29354016,1.83561588,6.555771,6.29354016,1.83561588,6.555771,0.0,0.0,0.0,137.65
2020-10-04 20:30:00,47.08239264,3.31736452,47.1991165602,4.96239264,1.44736452,5.169159,42.12,1.87,42.161490723200004,138.44,48.17239264,10.33736452,49.2690624823,4.96239264,1.44736452,5.169159,43.21,8.89,44.1150337187,137.65,4.96239264,1.44736452,5.169159,4.96239264,1.44736452,5.169159,0.0,0.0,0.0,137.65
2020-10-04 21:00:00,43.59122368,2.14494024,43.6439635065,5.09122368,1.48494024,5.303358,38.5,0.66,38.5056567273,138.91,44.01122368,12.21494024,45.6748571413,5.09122368,1.48494024,5.303358,38.92,10.73,40.3720113445,138.26,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.26
2020-10-04 21:30:00,43.12559936,1.82871648,43.1643547864,5.03559936,1.4687164799999999,5.245416,38.09,0.36,38.0917011959,139.01,44.35559936,12.27871648,46.0237555289,5.03559936,1.4687164799999999,5.245416,39.32,10.81,40.7788977291,138.21,5.03559936,1.4687164799999999,5.245416,5.03559936,1.4687164799999999,5.245416,0.0,0.0,0.0,138.21
2020-10-04 22:00:00,39.97071424,1.97020832,40.0192418429,5.04071424,1.47020832,5.250744,34.93,0.5,34.9335784024,138.45,40.71071424,13.23020832,42.8065493368,5.04071424,1.47020832,5.250744,35.67,11.76,37.5585742541,137.75,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,137.75
2020-10-04 22:30:00,37.54746752,2.41051136,37.6247642143,5.00746752,1.46051136,5.216112,32.54,0.9500000000000001,32.5538645939,138.63,37.78746752,13.85051136,40.245861483,5.00746752,1.46051136,5.216112,32.78,12.39,35.0434087954,138.01,5.00746752,1.46051136,5.216112,5.00746752,1.46051136,5.216112,0.0,0.0,0.0,138.01
2020-10-04 23:00:00,35.32027488,2.59174684,35.4152364002,4.84027488,1.41174684,5.041953,30.48,1.18,30.5028326553,139.05,35.39027488,13.83174684,37.9972206448,4.84027488,1.41174684,5.041953,30.55,12.42,32.9781579231,138.39,4.84027488,1.41174684,5.041953,4.84027488,1.41174684,5.041953,0.0,0.0,0.0,138.39
2020-10-04 23:30:00,32.32894592,3.4659425600000002,32.5142046209,5.12894592,1.49594256,5.342652,27.2,1.97,27.2712467628,139.18,32.15894592,15.07594256,35.5173457167,5.12894592,1.49594256,5.342652,27.03,13.58,30.2495834682,138.61,5.12894592,1.49594256,5.342652,5.12894592,1.49594256,5.342652,0.0,0.0,0.0,138.61
2020-10-05 00:00:00,30.85103392,3.73030156,31.0757372183,5.04103392,1.47030156,5.251077,25.81,2.26,25.9087572068,139.47,30.95103392,15.36030156,34.552935689,5.04103392,1.47030156,5.251077,25.91,13.89,29.3983026721,138.86,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,138.86
2020-10-05 00:30:00,29.6494256,4.0994158,29.9314825612,4.9694256,1.4494158,5.176485,24.68,2.65,24.8218633467,139.95,29.4594256,15.8094158,33.4334470945,4.9694256,1.4494158,5.176485,24.49,14.36,28.3896054922,139.36,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,139.36
2020-10-05 01:00:00,28.46810688,6.40069784,29.178794392,5.00810688,1.46069784,5.216778,23.46,4.94,23.9744697543,139.39,28.50810688,13.60069784,31.5862492173,5.00810688,1.46069784,5.216778,23.5,12.14,26.4505122824,139.16,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,139.16
2020-10-05 01:30:00,28.34227264,13.50232952,31.3942243234,5.08227264,1.48232952,5.294034,23.26,12.02,26.1822076991,137.4,29.65227264,5.8123295200000005,30.216559155,5.08227264,1.48232952,5.294034,24.57,4.33,24.9486232085,138.35,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,138.35
2020-10-05 02:00:00,29.83224288,13.35107084,32.6835403196,4.87224288,1.42107084,5.075253,24.96,11.93,27.6645350584,137.4,31.17224288,5.65107084,31.6803302983,4.87224288,1.42107084,5.075253,26.3,4.23,26.6379972971,138.35,4.87224288,1.42107084,5.075253,4.87224288,1.42107084,5.075253,0.0,0.0,0.0,138.35
2020-10-05 02:30:00,29.01920576,13.42685168,31.9749065515,5.02920576,1.46685168,5.238756,23.99,11.96,26.8060011938,137.4,30.39920576,5.68685168,30.9265580508,5.02920576,1.46685168,5.238756,25.37,4.22,25.7185788876,138.35,5.02920576,1.46685168,5.238756,5.02920576,1.46685168,5.238756,0.0,0.0,0.0,138.35
2020-10-05 03:00:00,29.05339168,13.55598924,32.0603245833,4.92339168,1.43598924,5.128533,24.13,12.12,27.0028017065,137.52,30.33339168,5.92598924,30.9068277131,4.92339168,1.43598924,5.128533,25.41,4.49,25.8036470291,138.48,4.92339168,1.43598924,5.128533,4.92339168,1.43598924,5.128533,0.0,0.0,0.0,138.48
2020-10-05 03:30:00,29.03466048,13.64594264,32.0815096235,4.85466048,1.41594264,5.056938,24.18,12.23,27.0969610842,137.52,30.28466048,6.05594264,30.884220917,4.85466048,1.41594264,5.056938,25.43,4.64,25.8498452607,138.48,4.85466048,1.41594264,5.056938,4.85466048,1.41594264,5.056938,0.0,0.0,0.0,138.48
2020-10-05 04:00:00,27.79716768,13.52125724,30.9112751012,5.14716768,1.5012572400000002,5.361633,22.65,12.02,25.6418193582,137.56,29.01716768,5.88125724,29.6071816776,5.14716768,1.5012572400000002,5.361633,23.87,4.38,24.2685248831,138.52,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,138.52
2020-10-05 04:30:00,27.49219264,13.54563952,30.648083238,5.16219264,1.50563952,5.377284,22.33,12.04,25.3690855176,137.44,28.80219264,5.90563952,29.4014094732,5.16219264,1.50563952,5.377284,23.64,4.4,24.0459892706,138.39,5.16219264,1.50563952,5.377284,5.16219264,1.50563952,5.377284,0.0,0.0,0.0,138.39
2020-10-05 05:00:00,27.95282208,13.31540644,30.9622400821,5.09282208,1.48540644,5.305023,22.86,11.83,25.7396289795,137.76,29.16282208,5.81540644,29.7369995751,5.09282208,1.48540644,5.305023,24.07,4.33,24.4563652246,138.75,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,138.75
2020-10-05 05:30:00,29.48005472,12.88251596,32.1719263295,5.22005472,1.52251596,5.437557,24.26,11.36,26.7880047783,137.38,31.09005472,5.32251596,31.542363238,5.22005472,1.52251596,5.437557,25.87,3.8,26.1475983601,138.3,5.22005472,1.52251596,5.437557,5.22005472,1.52251596,5.437557,0.0,0.0,0.0,138.3
2020-10-05 06:00:00,31.15478016,12.72431088,33.6530595071,5.05478016,1.47431088,5.265396,26.1,11.25,28.4213388143,137.26,32.88478016,5.05431088,33.2709306248,5.05478016,1.47431088,5.265396,27.83,3.58,28.0593175256,138.16,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,138.16
2020-10-05 06:30:00,35.79514976,11.62316868,37.6349677362,5.08514976,1.48316868,5.297031,30.71,10.14,32.3407436526,137.37,37.72514976,3.82316868,37.9183800177,5.08514976,1.48316868,5.297031,32.64,2.34,32.7237711763,138.26,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,138.26
2020-10-05 07:00:00,39.81390112,9.82072116,41.0072345629,4.97390112,1.45072116,5.181147,34.84,8.37,35.8313061442,137.01,42.18390112,2.85072116,42.280115005,4.97390112,1.45072116,5.181147,37.21,1.4,37.2363276922,137.79,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,137.79
2020-10-05 07:30:00,44.3518336,7.9205348,45.0535238933,4.5618336,1.3305348,4.7519100000000005,39.79,6.59,40.3320244967,136.07,47.0918336,2.7205348,47.1703519322,4.5618336,1.3305348,4.7519100000000005,42.53,1.3900000000000001,42.5527084919,136.84,4.5618336,1.3305348,4.7519100000000005,4.5618336,1.3305348,4.7519100000000005,0.0,0.0,0.0,136.84
2020-10-05 08:00:00,48.522912,6.632516,48.9741080312,5.082912,1.482516,5.2947,43.44,5.15,43.7442121886,135.62,52.242912,4.722516,52.4559244663,5.082912,1.482516,5.2947,47.16,3.24,47.2711666875,136.19,5.082912,1.482516,5.2947,5.082912,1.482516,5.2947,0.0,0.0,0.0,136.19
2020-10-05 08:30:00,50.26431936,10.63167648,51.3763987206,6.31431936,1.84167648,6.5774159999999995,43.95,8.79,44.8203815245,136.01,54.41431936,10.85167648,55.4858273241,6.31431936,1.84167648,6.5774159999999995,48.1,9.01,48.936592648,137.4,6.31431936,1.84167648,6.5774159999999995,6.31431936,1.84167648,6.5774159999999995,0.0,0.0,0.0,137.4
2020-10-05 09:00:00,50.45729632,10.19004476,51.4759726876,6.37729632,1.86004476,6.643017,44.08,8.33,44.8601749885,135.97,54.45729632,11.48004476,55.6541871756,6.37729632,1.86004476,6.643017,48.08,9.62,49.0329562641,137.36,6.37729632,1.86004476,6.643017,6.37729632,1.86004476,6.643017,0.0,0.0,0.0,137.36
2020-10-05 09:30:00,49.5582944,11.1186692,50.7902485583,7.2982944,2.1286692,7.60239,42.26,8.99,43.2056443072,135.88,53.1382944,10.4786692,54.1616177744,7.2982944,2.1286692,7.60239,45.84,8.35,46.5942925689,137.42,7.2982944,2.1286692,7.60239,7.2982944,2.1286692,7.60239,0.0,0.0,0.0,137.42
2020-10-05 10:00:00,47.47814272,11.98237496,48.9668392468,9.12814272,2.66237496,9.508482,38.35,9.32,39.4662501386,136.1,51.11814272,10.74237496,52.2346928288,9.12814272,2.66237496,9.508482,41.99,8.08,42.7603379313,137.63,9.12814272,2.66237496,9.508482,9.12814272,2.66237496,9.508482,0.0,0.0,0.0,137.63
2020-10-05 10:30:00,45.22313568,12.50883124,46.9212410292,11.17313568,3.25883124,11.638683,34.05,9.25,35.2840615576,135.89,48.99313568,11.37883124,50.2971683512,11.17313568,3.25883124,11.638683,37.82,8.12,38.6818665527,137.39,11.17313568,3.25883124,11.638683,11.17313568,3.25883124,11.638683,0.0,0.0,0.0,137.39
2020-10-05 11:00:00,44.45150848,11.17710664,45.8351864727,10.00150848,2.91710664,10.418238,34.45,8.26,35.4264039948,135.45,48.85150848,12.97710664,50.5457730925,10.00150848,2.91710664,10.418238,38.85,10.06,40.1313605551,136.7,10.00150848,2.91710664,10.418238,10.00150848,2.91710664,10.418238,0.0,0.0,0.0,136.7
2020-10-05 11:30:00,45.95980288,10.99202584,47.255984942,7.30980288,2.13202584,7.614378,38.65,8.86,39.6525169441,135.57,49.51980288,10.57202584,50.6357443674,7.30980288,2.13202584,7.614378,42.21,8.44,43.0455305462,137.12,7.30980288,2.13202584,7.614378,7.30980288,2.13202584,7.614378,0.0,0.0,0.0,137.12
2020-10-05 12:00:00,44.91678368,11.71864524,46.4202983878,9.52678368,2.77864524,9.923733,35.39,8.94,36.5017218772,135.75,48.01678368,11.05864524,49.273777504,9.52678368,2.77864524,9.923733,38.49,8.28,39.3705283175,137.36,9.52678368,2.77864524,9.923733,9.52678368,2.77864524,9.923733,0.0,0.0,0.0,137.36
2020-10-05 12:30:00,46.55324864,11.06344752,47.8498153598,8.10324864,2.3634475200000002,8.440884,38.45,8.7,39.4219799097,135.46,51.03324864,11.27344752,52.2635923539,8.10324864,2.3634475200000002,8.440884,42.93,8.91,43.8448742728,136.85,8.10324864,2.3634475200000002,8.440884,8.10324864,2.3634475200000002,8.440884,0.0,0.0,0.0,136.85
2020-10-05 13:00:00,44.02147872,11.70584796,45.5512619491,9.79147872,2.85584796,10.199457,34.23,8.85,35.3555568475,135.58,47.90147872,11.83584796,49.3420607646,9.79147872,2.85584796,10.199457,38.11,8.98,39.1537035285,136.99,9.79147872,2.85584796,10.199457,9.79147872,2.85584796,10.199457,0.0,0.0,0.0,136.99
2020-10-05 13:30:00,44.66655456,11.64899508,46.1605912293,8.87655456,2.58899508,9.246411,35.79,9.06,36.9189341666,135.39,49.19655456,11.19899508,50.4551134314,8.87655456,2.58899508,9.246411,40.32,8.61,41.229049225,136.76,8.87655456,2.58899508,9.246411,8.87655456,2.58899508,9.246411,0.0,0.0,0.0,136.76
2020-10-05 14:00:00,44.2916896,11.8179928,45.841233856,8.7016896,2.5379928,9.06426,35.59,9.28,36.7799741707,135.74,47.5316896,10.6179928,48.7032163962,8.7016896,2.5379928,9.06426,38.83,8.08,39.6617611813,137.32,8.7016896,2.5379928,9.06426,8.7016896,2.5379928,9.06426,0.0,0.0,0.0,137.32
2020-10-05 14:30:00,43.53978016,11.87118588,45.1291204277,10.04978016,2.93118588,10.468520999999999,33.49,8.94,34.6627133964,135.54,47.76978016,11.96118588,49.2445110057,10.04978016,2.93118588,10.468520999999999,37.72,9.03,38.785813128,136.89,10.04978016,2.93118588,10.468520999999999,10.04978016,2.93118588,10.468520999999999,0.0,0.0,0.0,136.89
2020-10-05 15:00:00,45.36319904,11.52134972,46.8034328497,7.75319904,2.26134972,8.076249,37.61,9.26,38.7331860296,135.54,48.98319904,10.52134972,50.1004250294,7.75319904,2.26134972,8.076249,41.23,8.26,42.0492627759,137.03,7.75319904,2.26134972,8.076249,7.75319904,2.26134972,8.076249,0.0,0.0,0.0,137.03
2020-10-05 15:30:00,46.86986368,10.79121024,48.0960948501,6.44986368,1.8812102400000001,6.718608,40.42,8.91,41.390391397,135.21,51.50986368,11.03121024,52.6778288817,6.44986368,1.8812102400000001,6.718608,45.06,9.15,45.9796270102,136.51,6.44986368,1.8812102400000001,6.718608,6.44986368,1.8812102400000001,6.718608,0.0,0.0,0.0,136.51
2020-10-05 16:00:00,49.00760672,10.71305196,50.1648781392,5.66760672,1.65305196,5.903757,43.34,9.06,44.2768472229,135.4,52.58760672,9.95305196,53.5212072347,5.66760672,1.65305196,5.903757,46.92,8.3,47.6484669218,136.95,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,136.95
2020-10-05 16:30:00,53.74077248,10.34605864,54.7276123737,6.74077248,1.96605864,7.021638,47.0,8.38,47.7412232772,135.22,58.77077248,11.39605864,59.8654645887,6.74077248,1.96605864,7.021638,52.03,9.43,52.8776493426,136.52,6.74077248,1.96605864,7.021638,6.74077248,1.96605864,7.021638,0.0,0.0,0.0,136.52
2020-10-05 17:00:00,55.3622416,8.5444038,56.0177171194,6.1522416,1.7944038,6.408585,49.21,6.75,49.6707821561,135.47,59.2122416,10.0544038,60.0598084502,6.1522416,1.7944038,6.408585,53.06,8.26,53.6990800666,136.6,6.1522416,1.7944038,6.408585,6.1522416,1.7944038,6.408585,0.0,0.0,0.0,136.6
2020-10-05 17:30:00,58.045728,3.427504,58.146834159,6.265728,1.827504,6.5268,51.78,1.6,51.8047140712,137.59,61.415728,3.127504,61.4953081709,6.265728,1.827504,6.5268,55.15,1.3,55.1653197217,137.33,6.265728,1.827504,6.5268,6.265728,1.827504,6.5268,0.0,0.0,0.0,137.33
2020-10-05 18:00:00,57.18245152,2.48654836,57.2364891008,6.02245152,1.75654836,6.273387,51.16,0.73,51.1652079054,137.85,59.06245152,2.57654836,59.1186246542,6.02245152,1.75654836,6.273387,53.04,0.8200000000000001,53.0463382337,137.92,6.02245152,1.75654836,6.273387,6.02245152,1.75654836,6.273387,0.0,0.0,0.0,137.92
2020-10-05 18:30:00,57.59542848,2.5449166400000003,57.6516260178,6.08542848,1.77491664,6.338988,51.51,0.77,51.5157548717,137.42,60.69542848,2.57491664,60.7500225027,6.08542848,1.77491664,6.338988,54.61,0.8,54.6158594183,137.27,6.08542848,1.77491664,6.338988,6.08542848,1.77491664,6.338988,0.0,0.0,0.0,137.27
2020-10-05 19:00:00,56.79055328,2.65682804,56.8526664026,6.16055328,1.79682804,6.417243,50.63,0.86,50.6373034432,137.36,59.52055328,3.00682804,59.5964535658,6.16055328,1.79682804,6.417243,53.36,1.21,53.3737173148,137.18,6.16055328,1.79682804,6.417243,6.16055328,1.79682804,6.417243,0.0,0.0,0.0,137.18
2020-10-05 19:30:00,55.2729024,1.7687632,55.3011958549,4.6929023999999995,1.3687632,4.88844,50.58,0.4,50.5815816281,137.5,58.0829024,2.3287632,58.1295681151,4.6929023999999995,1.3687632,4.88844,53.39,0.96,53.3986301322,137.41,4.6929023999999995,1.3687632,4.88844,4.6929023999999995,1.3687632,4.88844,0.0,0.0,0.0,137.41
2020-10-05 20:00:00,52.39630912,2.20184016,52.4425524692,4.56630912,1.33184016,4.756572,47.83,0.87,47.8379117437,137.87,55.20630912,3.46184016,55.3147440015,4.56630912,1.33184016,4.756572,50.64,2.13,50.6847758208,137.78,4.56630912,1.33184016,4.756572,4.56630912,1.33184016,4.756572,0.0,0.0,0.0,137.78
2020-10-05 20:30:00,49.32940544,2.83190992,49.4106259307,5.14940544,1.5019099200000001,5.363964,44.18,1.33,44.2000147059,137.91,51.93940544,3.71190992,52.0718744882,5.14940544,1.5019099200000001,5.363964,46.79,2.21,46.8421626315,137.75,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,137.75
2020-10-05 21:00:00,46.99421088,3.92039484,47.1574527719,4.90421088,1.43039484,5.108553,42.09,2.49,42.163588557,138.11,48.75421088,5.46039484,49.0590357665,4.90421088,1.43039484,5.108553,43.85,4.03,44.0347976037,138.18,4.90421088,1.43039484,5.108553,4.90421088,1.43039484,5.108553,0.0,0.0,0.0,138.18
2020-10-05 21:30:00,44.55881632,4.98715476,44.837036303,4.85881632,1.41715476,5.061267,39.7,3.5700000000000003,39.8601919213,138.47,46.03881632,6.65715476,46.5176344803,4.85881632,1.41715476,5.061267,41.18,5.24,41.5120464444,138.59,4.85881632,1.41715476,5.061267,4.85881632,1.41715476,5.061267,0.0,0.0,0.0,138.59
2020-10-05 22:00:00,42.68942592,5.72608256,43.0717437175,4.64942592,1.35608256,4.843152,38.04,4.37,38.2901880382,138.66,44.17942592,7.42608256,44.7992006269,4.64942592,1.35608256,4.843152,39.53,6.07,39.9933219425,138.79,4.64942592,1.35608256,4.843152,4.64942592,1.35608256,4.843152,0.0,0.0,0.0,138.79
2020-10-05 22:30:00,38.82620896,6.39764428,39.3497694344,4.82620896,1.40764428,5.027301,34.0,4.99,34.3642270392,138.27,40.27620896,8.09764428,41.0821719372,4.82620896,1.40764428,5.027301,35.45,6.69,36.0757342268,138.39,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,138.39
2020-10-05 23:00:00,35.93882624,7.04757432,36.6233195561,4.92882624,1.43757432,5.134194,31.01,5.61,31.5133654185,138.37,36.91882624,8.80757432,37.9548823782,4.92882624,1.43757432,5.134194,31.99,7.37,32.8279911052,138.55,4.92882624,1.43757432,5.134194,4.92882624,1.43757432,5.134194,0.0,0.0,0.0,138.55
2020-10-05 23:30:00,34.8855296,6.7391128,35.5304913673,4.8655296,1.4191128,5.06826,30.02,5.32,30.487748359,138.64,36.7055296,8.1891128,37.6079442627,4.8655296,1.4191128,5.06826,31.84,6.77,32.5517818253,138.67,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,138.67
2020-10-06 00:00:00,32.47067456,7.29853008,33.2808240239,4.76067456,1.38853008,4.959036,27.71,5.91,28.3332349018,138.93,33.46067456,9.07853008,34.6703973214,4.76067456,1.38853008,4.959036,28.7,7.69,29.7123896717,139.11,4.76067456,1.38853008,4.959036,4.76067456,1.38853008,4.959036,0.0,0.0,0.0,139.11
2020-10-06 00:30:00,30.79202304,7.65850672,31.7301340696,4.93202304,1.43850672,5.137524,25.86,6.22,26.5975186813,139.12,31.70202304,9.41850672,33.0715366087,4.93202304,1.43850672,5.137524,26.77,7.98,27.9340884942,139.31,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,139.31
2020-10-06 01:00:00,29.98144352,7.81750436,30.9838720944,5.03144352,1.46750436,5.241087,24.95,6.35,25.7453879365,139.28,30.84144352,9.60750436,32.3032317025,5.03144352,1.46750436,5.241087,25.81,8.14,27.0631797836,139.47,5.03144352,1.46750436,5.241087,5.03144352,1.46750436,5.241087,0.0,0.0,0.0,139.47
2020-10-06 01:30:00,30.31740768,7.77132724,31.297583541,4.90740768,1.43132724,5.111883,25.41,6.34,26.1889995991,139.36,31.11740768,9.61132724,32.5679393275,4.90740768,1.43132724,5.111883,26.21,8.18,27.456811541,139.57,4.90740768,1.43132724,5.111883,4.90740768,1.43132724,5.111883,0.0,0.0,0.0,139.57
2020-10-06 02:00:00,30.8677872,7.8806046,31.8578752507,5.0077872,1.4606046,5.216445,25.86,6.42,26.6449995309,139.36,31.7577872,9.5906046,33.1743386435,5.0077872,1.4606046,5.216445,26.75,8.13,27.9581723294,139.53,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,139.53
2020-10-06 02:30:00,30.3572176,8.0100218,31.3961957831,5.1772176,1.5100218,5.392935,25.18,6.5,26.0054302022,139.27,31.287217599999998,9.7000218,32.7563796545,5.1772176,1.5100218,5.392935,26.11,8.19,27.3643600327,139.47,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,139.47
2020-10-06 03:00:00,29.77343136,7.98766748,30.826288241,5.20343136,1.51766748,5.420241,24.57,6.47,25.4075933532,139.06,30.64343136,9.75766748,32.1594769884,5.20343136,1.51766748,5.420241,25.44,8.24,26.7411892032,139.26,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,139.26
2020-10-06 03:30:00,29.86058464,8.04142052,30.9244071733,4.77058464,1.39142052,4.969359,25.09,6.65,25.9563210028,139.38,30.82058464,9.72142052,32.3174017285,4.77058464,1.39142052,4.969359,26.05,8.33,27.3494314383,139.57,4.77058464,1.39142052,4.969359,4.77058464,1.39142052,4.969359,0.0,0.0,0.0,139.57
2020-10-06 04:00:00,29.27557952,8.27787736,30.4233924772,4.89557952,1.42787736,5.099562,24.38,6.85,25.3240379877,139.61,30.22557952,9.96787736,31.8267848892,4.89557952,1.42787736,5.099562,25.33,8.54,26.7308903705,139.8,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,139.8
2020-10-06 04:30:00,30.23270272,5.82370496,30.7885019645,4.57270272,1.33370496,4.763232,25.66,4.49,26.0498694814,139.2,30.25270272,15.50370496,33.9939831345,4.57270272,1.33370496,4.763232,25.68,14.17,29.3300409137,138.53,4.57270272,1.33370496,4.763232,4.57270272,1.33370496,4.763232,0.0,0.0,0.0,138.53
2020-10-06 05:00:00,29.97725792,4.18503356,30.2679781006,4.81725792,1.4050335600000001,5.017977,25.16,2.7800000000000002,25.3131191282,138.83,29.24725792,19.56503356,35.1879614931,4.81725792,1.4050335600000001,5.017977,24.43,18.16,30.440277594,137.5,4.81725792,1.4050335600000001,5.017977,4.81725792,1.4050335600000001,5.017977,0.0,0.0,0.0,137.5
2020-10-06 05:30:00,32.11279264,4.57081452,32.4364578294,4.56279264,1.3308145200000001,4.752909,27.55,3.24,27.7398648158,138.53,31.59279264,18.95081452,36.8407100605,4.56279264,1.3308145200000001,4.752909,27.03,17.62,32.2658534677,137.17,4.56279264,1.3308145200000001,4.752909,4.56279264,1.3308145200000001,4.752909,0.0,0.0,0.0,137.17
2020-10-06 06:00:00,34.57115424,5.06200332,34.9397851038,4.60115424,1.3420033199999999,4.792869,29.97,3.7199999999999998,30.1999884106,138.29,34.08115424,18.39200332,38.727133388,4.60115424,1.3420033199999999,4.792869,29.48,17.05,34.0554386259,136.91,4.60115424,1.3420033199999999,4.792869,4.60115424,1.3420033199999999,4.792869,0.0,0.0,0.0,136.91
2020-10-06 06:30:00,37.97694848,6.32202664,38.4995667078,4.56694848,1.33202664,4.757238,33.41,4.99,33.7805891008,138.04,37.52694848,17.00202664,41.1987957602,4.56694848,1.33202664,4.757238,32.96,15.67,36.4953490187,136.65,4.56694848,1.33202664,4.757238,4.56694848,1.33202664,4.757238,0.0,0.0,0.0,136.65
2020-10-06 07:00:00,41.98711808,8.50915944,42.8406801888,4.79711808,1.39915944,4.996998,37.19,7.11,37.8635471133,138.16,41.59711808,14.72915944,44.1278638773,4.79711808,1.39915944,4.996998,36.8,13.33,39.139863311,136.7,4.79711808,1.39915944,4.996998,4.79711808,1.39915944,4.996998,0.0,0.0,0.0,136.7
2020-10-06 07:30:00,47.16300224,9.98629232,48.2086591246,4.75300224,1.38629232,4.951044,42.41,8.6,43.2731799155,137.84,47.30300224,13.20629232,49.1119148248,4.75300224,1.38629232,4.951044,42.55,11.82,44.1612375279,136.36,4.75300224,1.38629232,4.951044,4.75300224,1.38629232,4.951044,0.0,0.0,0.0,136.36
2020-10-06 08:00:00,52.48478048,11.28097764,53.6834484599,4.73478048,1.38097764,4.932063,47.75,9.9,48.7654847202,137.25,53.37478048,11.30097764,54.5580359517,4.73478048,1.38097764,4.932063,48.64,9.92,49.6412731505,135.64,4.73478048,1.38097764,4.932063,4.73478048,1.38097764,4.932063,0.0,0.0,0.0,135.64
2020-10-06 08:30:00,53.49374016,2.96734088,53.5759773425,6.09374016,1.7773408800000001,6.347646,47.4,1.19,47.4149354107,138.29,56.07374016,2.68734088,56.138098797,6.09374016,1.7773408800000001,6.347646,49.98,0.91,49.9882836273,138.2,6.09374016,1.7773408800000001,6.347646,6.09374016,1.7773408800000001,6.347646,0.0,0.0,0.0,138.2
2020-10-06 09:00:00,51.6300432,3.4787626,51.7471076492,6.7500432,1.9687625999999998,7.031295,44.88,1.51,44.9053949988,138.31,54.1400432,3.3287626,54.2422799866,6.7500432,1.9687625999999998,7.031295,47.39,1.3599999999999999,47.4095106492,138.2,6.7500432,1.9687625999999998,7.031295,6.7500432,1.9687625999999998,7.031295,0.0,0.0,0.0,138.2
2020-10-06 09:30:00,50.4635488,3.1693684,50.5629771033,7.6435488,2.2293684,7.96203,42.82,0.9400000000000001,42.8303163659,138.5,52.4935488,2.9193683999999998,52.5746647871,7.6435488,2.2293684,7.96203,44.85,0.6900000000000001,44.8553073783,138.54,7.6435488,2.2293684,7.96203,7.6435488,2.2293684,7.96203,0.0,0.0,0.0,138.54
2020-10-06 10:00:00,50.47699488,3.29745684,50.5845849417,8.11699488,2.36745684,8.455203,42.36,0.93,42.3702076936,138.71,52.51699488,3.08745684,52.6076718831,8.11699488,2.36745684,8.455203,44.4,0.72,44.4058374541,138.75,8.11699488,2.36745684,8.455203,8.11699488,2.36745684,8.455203,0.0,0.0,0.0,138.75
2020-10-06 10:30:00,49.41566752,3.06498636,49.510628534,6.80566752,1.9849863600000002,7.089237,42.61,1.08,42.6236847304,138.62,51.94566752,2.44498636,52.0031761761,6.80566752,1.9849863600000002,7.089237,45.14,0.46,45.1423437584,138.58,6.80566752,1.9849863600000002,7.089237,6.80566752,1.9849863600000002,7.089237,0.0,0.0,0.0,138.58
2020-10-06 11:00:00,48.60666528,3.91694404,48.7642323866,8.04666528,2.34694404,8.381943,40.56,1.57,40.5903744747,138.43,51.38666528,3.94694404,51.5380222346,8.04666528,2.34694404,8.381943,43.34,1.6,43.3695238618,138.2,8.04666528,2.34694404,8.381943,8.04666528,2.34694404,8.381943,0.0,0.0,0.0,138.2
2020-10-06 11:30:00,49.19718432,4.20542876,49.3765994786,8.48718432,2.47542876,8.840817,40.71,1.73,40.7467422011,138.31,50.85718432,2.9354287599999997,50.9418289715,8.48718432,2.47542876,8.840817,42.37,0.46,42.3724969762,138.37,8.48718432,2.47542876,8.840817,8.48718432,2.47542876,8.840817,0.0,0.0,0.0,138.37
2020-10-06 12:00:00,49.41487552,4.80850536,49.6482793907,9.59487552,2.79850536,9.994662,39.82,2.01,39.87069726,138.31,50.45487552,3.51850536,50.5774094207,9.59487552,2.79850536,9.994662,40.86,0.72,40.86634312,138.43,9.59487552,2.79850536,9.994662,9.59487552,2.79850536,9.994662,0.0,0.0,0.0,138.43
2020-10-06 12:30:00,53.70255872,4.90116296,53.9257472033,8.71255872,2.54116296,9.075582,44.99,2.36,45.0518556777,138.21,55.12255872,3.09116296,55.2091638072,8.71255872,2.54116296,9.075582,46.41,0.55,46.4132588815,138.28,8.71255872,2.54116296,9.075582,8.71255872,2.54116296,9.075582,0.0,0.0,0.0,138.28
2020-10-06 13:00:00,53.43580608,4.82419344,53.6531286484,8.10580608,2.36419344,8.443548,45.33,2.46,45.396701422,138.21,55.26580608,3.6941934400000003,55.3891360002,8.10580608,2.36419344,8.443548,47.16,1.33,47.1787505133,138.13,8.10580608,2.36419344,8.443548,8.10580608,2.36419344,8.443548,0.0,0.0,0.0,138.13
2020-10-06 13:30:00,49.15401696,4.37908828,49.3486960058,9.01401696,2.62908828,9.389601,40.14,1.75,40.178129623,138.53,50.49401696,3.21908828,50.5965243679,9.01401696,2.62908828,9.389601,41.48,0.59,41.4841957859,138.6,9.01401696,2.62908828,9.389601,9.01401696,2.62908828,9.389601,0.0,0.0,0.0,138.6
2020-10-06 14:00:00,49.9348976,4.0260118,50.0969337319,7.4948976,2.1860118,7.807185,42.44,1.8399999999999999,42.4798681731,138.77,51.2548976,2.9760118,51.3412229521,7.4948976,2.1860118,7.807185,43.76,0.79,43.7671303606,138.81,7.4948976,2.1860118,7.807185,7.4948976,2.1860118,7.807185,0.0,0.0,0.0,138.81
2020-10-06 14:30:00,51.98648768,3.41939224,52.098820952,5.82648768,1.6993922399999999,6.069258,46.16,1.72,46.1920339453,138.93,53.44648768,2.19939224,53.4917224583,5.82648768,1.6993922399999999,6.069258,47.62,0.5,47.6226248752,138.98,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,138.98
2020-10-06 15:00:00,49.93678624,3.55197932,50.062952141,6.96678624,2.03197932,7.2570689999999995,42.97,1.52,42.9968754679,138.99,51.74678624,3.04197932,51.8361218105,6.96678624,2.03197932,7.2570689999999995,44.78,1.01,44.7913886813,138.92,6.96678624,2.03197932,7.2570689999999995,6.96678624,2.03197932,7.2570689999999995,0.0,0.0,0.0,138.92
2020-10-06 15:30:00,49.27058208,2.79808644,49.3499700732,7.33058208,2.13808644,7.636023,41.94,0.66,41.9451928116,139.24,50.82058208,3.41808644,50.9353990645,7.33058208,2.13808644,7.636023,43.49,1.28,43.5088324366,139.28,7.33058208,2.13808644,7.636023,7.33058208,2.13808644,7.636023,0.0,0.0,0.0,139.28
2020-10-06 16:00:00,49.2059968,2.6688324,49.2783196493,7.1959968,2.0988324,7.49583,42.01,0.5700000000000001,42.0138667585,138.71,50.1559968,3.7388323999999997,50.2951576468,7.1959968,2.0988324,7.49583,42.96,1.6400000000000001,42.9912921415,138.82,7.1959968,2.0988324,7.49583,7.1959968,2.0988324,7.49583,0.0,0.0,0.0,138.82
2020-10-06 16:30:00,52.11422752,2.88456636,52.1939980562,8.24422752,2.40456636,8.587737,43.87,0.48,43.8726258617,138.77,54.49422752,3.65456636,54.6166338058,8.24422752,2.40456636,8.587737,46.25,1.25,46.2668888083,138.71,8.24422752,2.40456636,8.587737,8.24422752,2.40456636,8.587737,0.0,0.0,0.0,138.71
2020-10-06 17:00:00,53.64463776,2.7551026800000002,53.7153399987,7.59463776,2.21510268,7.911081,46.05,0.54,46.0531660149,138.44,56.87463776,3.65510268,56.9919660648,7.59463776,2.21510268,7.911081,49.28,1.44,49.3010344719,138.15,7.59463776,2.21510268,7.911081,7.59463776,2.21510268,7.911081,0.0,0.0,0.0,138.15
2020-10-06 17:30:00,55.65486816,2.52141988,55.7119548043,6.96486816,2.03141988,7.255071,48.69,0.49,48.6924655363,138.24,58.63486816,2.88141988,58.7056244722,6.96486816,2.03141988,7.255071,51.67,0.85,51.6769910115,138.15,6.96486816,2.03141988,7.255071,6.96486816,2.03141988,7.255071,0.0,0.0,0.0,138.15
2020-10-06 18:00:00,56.35391968,2.48489324,56.4086780355,6.39391968,1.86489324,6.660333,49.96,0.62,49.9638469296,138.07,58.16391968,3.00489324,58.2414880985,6.39391968,1.86489324,6.660333,51.77,1.1400000000000001,51.7825501496,138.15,6.39391968,1.86489324,6.660333,6.39391968,1.86489324,6.660333,0.0,0.0,0.0,138.15
2020-10-06 18:30:00,58.20527872,3.01862296,58.2835015716,5.99527872,1.74862296,6.245082,52.21,1.27,52.2254439905,137.84,61.36527872,2.34862296,61.4102064985,5.99527872,1.74862296,6.245082,55.37,0.6000000000000001,55.3732507624,137.69,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,137.69
2020-10-06 19:00:00,58.19863552,3.16293536,58.2845205563,5.83863552,1.7029353600000001,6.081912,52.36,1.46,52.3803512779,137.53,61.08863552,2.79293536,61.1524478465,5.83863552,1.7029353600000001,6.081912,55.25,1.09,55.2607509902,137.32,5.83863552,1.7029353600000001,6.081912,5.83863552,1.7029353600000001,6.081912,0.0,0.0,0.0,137.32
2020-10-06 19:30:00,57.53996416,2.44207288,57.5917632608,5.86996416,1.71207288,6.114546,51.67,0.73,51.6751565068,137.83,60.47996416,2.50207288,60.531697758199996,5.86996416,1.71207288,6.114546,54.61,0.79,54.615713856,137.72,5.86996416,1.71207288,6.114546,5.86996416,1.71207288,6.114546,0.0,0.0,0.0,137.72
2020-10-06 20:00:00,55.82409024,1.9720263199999999,55.8589110074,5.66409024,1.65202632,5.900094,50.16,0.32,50.1610207233,138.17,58.62409024,3.09202632,58.7055754016,5.66409024,1.65202632,5.900094,52.96,1.44,52.9795734222,138.05,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,138.05
2020-10-06 20:30:00,52.11040352,2.55053436,52.1727839064,6.07040352,1.77053436,6.323337,46.04,0.78,46.046606824,138.29,54.20040352,3.7205343600000003,54.3279496912,6.07040352,1.77053436,6.323337,48.13,1.9500000000000002,48.169486192,138.22,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,138.22
2020-10-06 21:00:00,49.76794624,3.7339843200000002,49.9078261583,5.80794624,1.69398432,6.049944,43.96,2.04,44.0073084839,138.52,51.53794624,5.47398432,51.827834287900004,5.80794624,1.69398432,6.049944,45.73,3.7800000000000002,45.8859597263,138.58,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,138.58
2020-10-06 21:30:00,46.26355168,4.54936924,46.4866967479,4.76355168,1.38936924,4.962033,41.5,3.16,41.6201345505,138.82,47.48355168,6.41936924,47.9155087794,4.76355168,1.38936924,4.962033,42.72,5.03,43.0151054863,138.97,4.76355168,1.38936924,4.962033,4.76355168,1.38936924,4.962033,0.0,0.0,0.0,138.97
2020-10-06 22:00:00,43.743272,5.337621,44.0677211029,4.723272,1.377621,4.920075,39.02,3.96,39.2204283505,138.77,45.253272,7.147621,45.8142675666,4.723272,1.377621,4.920075,40.53,5.77,40.9386589912,138.87,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,138.87
2020-10-06 22:30:00,40.37086432,6.12316876,40.8325835774,4.81086432,1.40316876,5.011317,35.56,4.72,35.8718831399,138.77,41.58086432,7.97316876,42.3383950767,4.81086432,1.40316876,5.011317,36.77,6.57,37.3523466465,138.89,4.81086432,1.40316876,5.011317,4.81086432,1.40316876,5.011317,0.0,0.0,0.0,138.89
2020-10-06 23:00:00,36.8254896,6.1207678,37.3306908956,4.9054896,1.4307678,5.109885,31.92,4.69,32.2627106735,138.97,36.8254896,12.8707678,39.0099134585,4.9054896,1.4307678,5.109885,31.92,11.44,33.908111124,138.54,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,138.54
2020-10-06 23:30:00,35.67777728,5.22018504,36.0576499996,4.93777728,1.44018504,5.143518,30.74,3.7800000000000002,30.9715353187,138.01,35.59777728,18.27018504,40.0125156504,4.93777728,1.44018504,5.143518,30.66,16.83,34.9754842711,136.52,4.93777728,1.44018504,5.143518,4.93777728,1.44018504,5.143518,0.0,0.0,0.0,136.52
2020-10-07 00:00:00,33.22980544,4.53535992,33.5378809585,4.74980544,1.38535992,4.9477139999999995,28.48,3.15,28.653671667,137.8,32.15980544,19.18535992,37.4477118286,4.74980544,1.38535992,4.9477139999999995,27.41,17.8,32.6825350914,136.49,4.74980544,1.38535992,4.9477139999999995,4.74980544,1.38535992,4.9477139999999995,0.0,0.0,0.0,136.49
2020-10-07 00:30:00,32.46500032,4.24354176,32.7411651052,4.67500032,1.36354176,4.869792,27.79,2.88,27.9388349793,137.58,31.42500032,19.24354176,36.8489422451,4.67500032,1.36354176,4.869792,26.75,17.88,32.175408311300004,136.26,4.67500032,1.36354176,4.869792,4.67500032,1.36354176,4.869792,0.0,0.0,0.0,136.26
2020-10-07 01:00:00,31.40153376,4.41128068,31.7098678603,4.70153376,1.37128068,4.897431,26.7,3.04,26.8725063959,137.58,30.37153376,18.80128068,35.7199974544,4.70153376,1.37128068,4.897431,25.67,17.43,31.0282742027,136.26,4.70153376,1.37128068,4.897431,4.70153376,1.37128068,4.897431,0.0,0.0,0.0,136.26
2020-10-07 01:30:00,33.09849664,5.54706152,33.5601008839,4.85849664,1.41706152,5.060934,28.24,4.13,28.5404011885,137.49,33.52849664,16.28706152,37.2750380267,4.85849664,1.41706152,5.060934,28.67,14.87,32.2968388546,135.98,4.85849664,1.41706152,5.060934,4.85849664,1.41706152,5.060934,0.0,0.0,0.0,135.98
2020-10-07 02:00:00,33.316568,5.922749,33.8389222496,5.426568,1.582749,5.652675,27.89,4.34,28.2256567683,137.39,33.796568,16.202749,37.4798223546,5.426568,1.582749,5.652675,28.37,14.62,31.9155338354,135.88,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,135.88
2020-10-07 02:30:00,33.65963552,5.63156036,34.1274894393,4.83963552,1.41156036,5.041287,28.82,4.22,29.1273205084,137.54,34.09963552,16.20156036,37.7528237447,4.83963552,1.41156036,5.041287,29.26,14.79,32.7855410204,136.04,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,136.04
2020-10-07 03:00:00,33.15359168,5.6277142399999995,33.6278427624,4.72359168,1.37771424,4.920408,28.43,4.25,28.7459110136,137.6,33.55359168,16.17771424,37.2499926531,4.72359168,1.37771424,4.920408,28.83,14.8,32.4069267287,136.1,4.72359168,1.37771424,4.920408,4.72359168,1.37771424,4.920408,0.0,0.0,0.0,136.1
2020-10-07 03:30:00,32.27351168,4.96102424,32.6525851606,4.80351168,1.40102424,5.003658,27.47,3.56,27.6997202152,137.13,31.70351168,17.77102424,36.3444900278,4.80351168,1.40102424,5.003658,26.9,16.37,31.4894728441,135.75,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,135.75
2020-10-07 04:00:00,31.51321216,4.19843688,31.7916563406,4.62321216,1.34843688,4.815846,26.89,2.85,27.0406102002,137.25,30.103212159999998,19.25843688,35.7364068341,4.62321216,1.34843688,4.815846,25.48,17.91,31.1447989237,135.96,4.62321216,1.34843688,4.815846,4.62321216,1.34843688,4.815846,0.0,0.0,0.0,135.96
2020-10-07 04:30:00,29.98887584,4.38967212,30.3084459428,5.2788758399999995,1.53967212,5.498829,24.71,2.85,24.8738135395,137.48,28.64887584,19.52967212,34.6722681694,5.2788758399999995,1.53967212,5.498829,23.37,17.99,29.4923210345,136.18,5.2788758399999995,1.53967212,5.498829,5.2788758399999995,1.53967212,5.498829,0.0,0.0,0.0,136.18
2020-10-07 05:00:00,30.30910592,4.29932256,30.6125150248,4.9691059200000005,1.44932256,5.176152,25.34,2.85,25.4997666656,137.63,28.98910592,19.45932256,34.914660195,4.9691059200000005,1.44932256,5.176152,24.02,18.01,30.0220002665,136.33,4.9691059200000005,1.44932256,5.176152,4.9691059200000005,1.44932256,5.176152,0.0,0.0,0.0,136.33
2020-10-07 05:30:00,31.21671808,4.59570944,31.5531937043,5.19671808,1.51570944,5.413248,26.02,3.08,26.2016564362,137.66,29.88671808,19.31570944,35.5852855653,5.19671808,1.51570944,5.413248,24.69,17.8,30.4374128336,136.36,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,136.36
