Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-07 06:00:00,32.7077968,5.0843574,33.1006142191,5.3977968,1.5743574,5.622705,27.31,3.51,27.5346363695,137.52,31.3777968,18.9143574,36.6376725227,5.3977968,1.5743574,5.622705,25.98,17.34,31.2351724823,136.23,5.3977968,1.5743574,5.622705,5.3977968,1.5743574,5.622705,0.0,0.0,0.0,136.23
2020-10-07 06:30:00,37.44142368,6.12666524,37.9393757744,4.89142368,1.42666524,5.095233,32.55,4.7,32.8875736411,137.93,36.07142368,17.70666524,40.183001384,4.89142368,1.42666524,5.095233,31.18,16.28,35.1742917484,136.65,4.89142368,1.42666524,5.095233,4.89142368,1.42666524,5.095233,0.0,0.0,0.0,136.65
2020-10-07 07:00:00,41.17231264,7.67067452,41.8807661787,5.04231264,1.47067452,5.252409,36.13,6.2,36.6581082436,137.48,39.78231264,16.13067452,42.9282082023,5.04231264,1.47067452,5.252409,34.74,14.66,37.7065405467,136.2,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,136.2
2020-10-07 07:30:00,45.20996512,9.09207316,46.115146541,4.90996512,1.43207316,5.114547,40.3,7.66,41.0215260564,137.71,43.74996512,14.73207316,46.1637674762,4.90996512,1.43207316,5.114547,38.84,13.3,41.0540570468,136.42,4.90996512,1.43207316,5.114547,4.90996512,1.43207316,5.114547,0.0,0.0,0.0,136.42
2020-10-07 08:00:00,47.24955488,10.41153684,48.3830604213,5.55955488,1.62153684,5.791203,41.69,8.79,42.60657461,137.09,45.72955488,13.66153684,47.7266149895,5.55955488,1.62153684,5.791203,40.17,12.04,41.9355517431,135.82,5.55955488,1.62153684,5.791203,5.55955488,1.62153684,5.791203,0.0,0.0,0.0,135.82
2020-10-07 08:30:00,49.26374976,11.41109368,50.5680739142,6.48374976,1.89109368,6.753906,42.78,9.52,43.8264623259,137.43,47.44374976,13.26109368,49.2622167272,6.48374976,1.89109368,6.753906,40.96,11.37,42.5088049703,136.16,6.48374976,1.89109368,6.753906,6.48374976,1.89109368,6.753906,0.0,0.0,0.0,136.16
2020-10-07 09:00:00,64.86275904,12.66955472,66.0885400587,8.19275904,2.38955472,8.534124,56.67,10.28,57.5948548049,137.28,54.34275904,10.73955472,55.393803766,8.19275904,2.38955472,8.534124,46.15,8.35,46.8993070311,135.74,8.19275904,2.38955472,8.534124,8.19275904,2.38955472,8.534124,0.0,0.0,0.0,135.74
2020-10-07 09:30:00,63.44972064,12.64866852,64.6981905823,9.62972064,2.80866852,10.030959,53.82,9.84,54.712137593,137.35,53.00972064,11.00866852,54.140754196,9.62972064,2.80866852,10.030959,43.38,8.2,44.1482094767,135.74,9.62972064,2.80866852,10.030959,9.62972064,2.80866852,10.030959,0.0,0.0,0.0,135.74
2020-10-07 10:00:00,62.37713248,12.52666364,63.6225114121,10.37713248,3.02666364,10.809512999999999,52.0,9.5,52.8606659058,137.91,52.56713248,11.37666364,53.7841230546,10.37713248,3.02666364,10.809512999999999,42.19,8.35,43.0083550023,136.3,10.37713248,3.02666364,10.809512999999999,10.37713248,3.02666364,10.809512999999999,0.0,0.0,0.0,136.3
2020-10-07 10:30:00,62.89668224,13.28778232,64.284973328,11.06668224,3.22778232,11.527794,51.83,10.06,52.7972773919,137.99,52.25668224,11.53778232,53.5152432452,11.06668224,3.22778232,11.527794,41.19,8.31,42.0199024273,136.35,11.06668224,3.22778232,11.527794,11.06668224,3.22778232,11.527794,0.0,0.0,0.0,136.35
2020-10-07 11:00:00,67.28523552,16.84361036,69.3614455511,9.23523552,2.69361036,9.620037,58.05,14.15,59.7496861916,137.78,53.99523552,9.14361036,54.7639577576,9.23523552,2.69361036,9.620037,44.76,6.45,45.2223407178,136.41,9.23523552,2.69361036,9.620037,9.23523552,2.69361036,9.620037,0.0,0.0,0.0,136.41
2020-10-07 11:30:00,66.52041152,14.87095336,68.1623826067,8.06041152,2.35095336,8.396262,58.46,12.52,59.7856337258,138.09,54.93041152,8.98095336,55.6597487688,8.06041152,2.35095336,8.396262,46.87,6.63,47.3366010609,136.55,8.06041152,2.35095336,8.396262,8.06041152,2.35095336,8.396262,0.0,0.0,0.0,136.55
2020-10-07 12:00:00,65.03784384,14.69312112,66.676899595,8.30784384,2.4231211200000002,8.654004,56.73,12.27,58.041759105,138.15,54.86784384,8.74312112,55.5600796847,8.30784384,2.4231211200000002,8.654004,46.56,6.32,46.9869769191,136.61,8.30784384,2.4231211200000002,8.654004,8.30784384,2.4231211200000002,8.654004,0.0,0.0,0.0,136.61
2020-10-07 12:30:00,68.73426688,16.14957784,70.606007591,8.84426688,2.57957784,9.212778,59.89,13.57,61.4081183558,138.29,56.98426688,8.35957784,57.5941769063,8.84426688,2.57957784,9.212778,48.14,5.78,48.485750484,136.74,8.84426688,2.57957784,9.212778,8.84426688,2.57957784,9.212778,0.0,0.0,0.0,136.74
2020-10-07 13:00:00,69.14114144,15.81158292,70.9260431299,7.41114144,2.16158292,7.719939,61.73,13.65,63.2211625961,138.52,57.97114144,7.82158292,58.4964135587,7.41114144,2.16158292,7.719939,50.56,5.66,50.8758213693,136.99,7.41114144,2.16158292,7.719939,7.41114144,2.16158292,7.719939,0.0,0.0,0.0,136.99
2020-10-07 13:30:00,67.88272032,14.54787676,69.4240911807,6.95272032,2.02787676,7.242417,60.93,12.52,62.2030168079,138.52,57.25272032,8.28787676,57.8494847447,6.95272032,2.02787676,7.242417,50.3,6.26,50.6880419823,136.9,6.95272032,2.02787676,7.242417,6.95272032,2.02787676,7.242417,0.0,0.0,0.0,136.9
2020-10-07 14:00:00,62.20746368,13.78051024,63.715547553,8.84746368,2.58051024,9.216108,53.36,11.2,54.5227438781,138.52,52.76746368,9.77051024,53.6644024803,8.84746368,2.58051024,9.216108,43.92,7.19,44.5046345901,136.9,8.84746368,2.58051024,9.216108,8.84746368,2.58051024,9.216108,0.0,0.0,0.0,136.9
2020-10-07 14:30:00,63.04685504,13.61158272,64.4994660023,8.09685504,2.36158272,8.434224,54.95,11.25,56.0897940806,138.55,53.19685504,9.54158272,54.0457878743,8.09685504,2.36158272,8.434224,45.1,7.18,45.6679581326,136.9,8.09685504,2.36158272,8.434224,8.09685504,2.36158272,8.434224,0.0,0.0,0.0,136.9
2020-10-07 15:00:00,63.48727456,14.59920508,65.1442309036,8.15727456,2.37920508,8.497161,55.33,12.22,56.6633682373,139.04,53.05727456,9.26920508,53.8608628463,8.15727456,2.37920508,8.497161,44.9,6.89,45.4255665898,137.45,8.15727456,2.37920508,8.497161,8.15727456,2.37920508,8.497161,0.0,0.0,0.0,137.45
2020-10-07 15:30:00,61.60304736,13.66505548,63.1004689785,9.58304736,2.7950554800000003,9.982341,52.02,10.87,53.1435537013,138.67,51.18304736,10.52505548,52.2540058743,9.58304736,2.7950554800000003,9.982341,41.6,7.73,42.312089289,137.04,9.58304736,2.7950554800000003,9.982341,9.58304736,2.7950554800000003,9.982341,0.0,0.0,0.0,137.04
2020-10-07 16:00:00,62.9878432,13.0697876,64.3295246283,8.9478432,2.6097875999999998,9.32067,54.04,10.46,55.0430122722,137.89,52.8078432,10.2897876,53.8010040082,8.9478432,2.6097875999999998,9.32067,43.86,7.68,44.5273174579,136.27,8.9478432,2.6097875999999998,9.32067,8.9478432,2.6097875999999998,9.32067,0.0,0.0,0.0,136.27
2020-10-07 16:30:00,67.92564544,13.17747992,69.1920464033,8.90564544,2.59747992,9.276714,59.02,10.58,59.9607938573,137.86,57.56564544,9.82747992,58.3984836832,8.90564544,2.59747992,9.276714,48.66,7.23,49.1941917303,136.16,8.90564544,2.59747992,9.276714,8.90564544,2.59747992,9.276714,0.0,0.0,0.0,136.16
2020-10-07 17:00:00,73.02030272,14.72300496,74.4898079228,6.97030272,2.03300496,7.260732,66.05,12.69,67.2580002676,137.78,62.07030272,7.90300496,62.5713989547,6.97030272,2.03300496,7.260732,55.1,5.87,55.411793871,136.2,6.97030272,2.03300496,7.260732,6.97030272,2.03300496,7.260732,0.0,0.0,0.0,136.2
2020-10-07 17:30:00,73.94577792,13.31626856,75.1352186432,6.29577792,1.8362685600000002,6.558102,67.65,11.48,68.6171472738,137.88,63.50577792,7.79626856,63.9825416241,6.29577792,1.8362685600000002,6.558102,57.21,5.96,57.5196114382,136.15,6.29577792,1.8362685600000002,6.558102,6.29577792,1.8362685600000002,6.558102,0.0,0.0,0.0,136.15
2020-10-07 18:00:00,72.57792608,12.66647844,73.6749280973,5.98792608,1.74647844,6.237423,66.59,10.92,67.4794376088,137.88,62.19792608,8.74647844,62.8098948714,5.98792608,1.74647844,6.237423,56.21,7.0,56.644188581,136.3,5.98792608,1.74647844,6.237423,5.98792608,1.74647844,6.237423,0.0,0.0,0.0,136.3
2020-10-07 18:30:00,71.95021408,12.11256244,72.9626443807,5.70021408,1.6625624399999999,5.937723,66.25,10.45,67.0691061518,138.01,67.84021408,13.66256244,69.2023139703,5.70021408,1.6625624399999999,5.937723,62.14,12.0,63.2880683858,136.78,5.70021408,1.6625624399999999,5.937723,5.70021408,1.6625624399999999,5.937723,0.0,0.0,0.0,136.78
2020-10-07 19:00:00,71.47881568,12.74382124,72.60596443,5.49881568,1.60382124,5.727933,65.98,11.14,66.9138251784,137.61,68.51881568,13.62382124,69.8601217246,5.49881568,1.60382124,5.727933,63.02,12.02,64.1560659642,136.53,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,136.53
2020-10-07 19:30:00,71.50532896,12.07405428,72.5175486102,5.70532896,1.66405428,5.943051,65.8,10.41,66.6183765938,138.34,68.09532896,14.39405428,69.6000188562,5.70532896,1.66405428,5.943051,62.39,12.73,63.6754662331,137.17,5.70532896,1.66405428,5.943051,5.70532896,1.66405428,5.943051,0.0,0.0,0.0,137.17
2020-10-07 20:00:00,67.80205216,10.91643188,68.6752266986,5.78205216,1.68643188,6.022971,62.02,9.23,62.7030565443,138.95,64.74205216,15.83643188,66.6507756337,5.78205216,1.68643188,6.022971,58.96,14.15,60.6341826035,137.8,5.78205216,1.68643188,6.022971,5.78205216,1.68643188,6.022971,0.0,0.0,0.0,137.8
2020-10-07 20:30:00,64.29330208,9.52554644,64.9951131035,4.61330208,1.3455464400000001,4.805523,59.68,8.18,60.237984694,137.78,61.66330208,15.96554644,63.6966364617,4.61330208,1.3455464400000001,4.805523,57.05,14.62,58.893521715,136.65,4.61330208,1.3455464400000001,4.805523,4.61330208,1.3455464400000001,4.805523,0.0,0.0,0.0,136.65
2020-10-07 21:00:00,61.25316224,8.42967232,61.8304881092,4.59316224,1.33967232,4.784544,56.66,7.09,57.1018712478,138.17,58.96316224,16.82967232,61.317961249,4.59316224,1.33967232,4.784544,54.37,15.49,56.5335033409,137.0,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,137.0
2020-10-07 21:30:00,58.05328224,7.4247073199999996,58.5261467861,4.47328224,1.30470732,4.659669,53.58,6.12,53.9283858464,138.2,56.25328224,17.62470732,58.9496570888,4.47328224,1.30470732,4.659669,51.78,16.32,54.2909826767,137.04,4.47328224,1.30470732,4.659669,4.47328224,1.30470732,4.659669,0.0,0.0,0.0,137.04
2020-10-07 22:00:00,55.39092448,6.65901964,55.7897576381,4.59092448,1.33901964,4.782213,50.8,5.32,51.0778073139,138.69,53.34092448,18.72901964,56.5334449778,4.59092448,1.33901964,4.782213,48.75,17.39,51.7588118102,137.52,4.59092448,1.33901964,4.782213,4.59092448,1.33901964,4.782213,0.0,0.0,0.0,137.52
2020-10-07 22:30:00,51.53489056,5.58559308,51.8367031657,4.54489056,1.32559308,4.734261,46.99,4.26,47.182705518,138.89,49.63489056,19.83559308,53.4515959887,4.54489056,1.32559308,4.734261,45.09,18.51,48.7414423258,137.72,4.54489056,1.32559308,4.734261,4.54489056,1.32559308,4.734261,0.0,0.0,0.0,137.72
2020-10-07 23:00:00,47.82775776,4.61601268,48.0499946453,4.47775776,1.30601268,4.664331,43.35,3.31,43.4761842852,138.01,46.22775776,20.44601268,50.5474531705,4.47775776,1.30601268,4.664331,41.75,19.14,45.9282277037,136.88,4.47775776,1.30601268,4.664331,4.47775776,1.30601268,4.664331,0.0,0.0,0.0,136.88
2020-10-07 23:30:00,46.87494048,4.7443576400000005,47.1144242713,4.57494048,1.33435764,4.765563,42.3,3.41,42.4372254041,137.72,44.65494048,20.54435764,49.1541894462,4.57494048,1.33435764,4.765563,40.08,19.21,44.4458153261,136.59,4.57494048,1.33435764,4.765563,4.57494048,1.33435764,4.765563,0.0,0.0,0.0,136.59
2020-10-08 00:00:00,42.83033504,3.70759772,42.9905091909,4.6203350400000005,1.34759772,4.812849,38.21,2.36,38.2828120702,137.99,41.24033504,21.55759772,46.5348821173,4.6203350400000005,1.34759772,4.812849,36.62,20.21,41.8266482042,136.88,4.6203350400000005,1.34759772,4.812849,4.6203350400000005,1.34759772,4.812849,0.0,0.0,0.0,136.88
2020-10-08 00:30:00,41.53326208,3.12720144,41.6508252962,4.65326208,1.3572014399999999,4.847148,36.88,1.77,36.9224498104,138.06,40.12326208,21.97720144,45.7479348504,4.65326208,1.3572014399999999,4.847148,35.47,20.62,41.0281037827,136.93,4.65326208,1.3572014399999999,4.847148,4.65326208,1.3572014399999999,4.847148,0.0,0.0,0.0,136.93
2020-10-08 01:00:00,40.39285248,3.31999864,40.5290626889,4.66285248,1.35999864,4.857138,35.73,1.96,35.7837183646,138.14,38.96285248,21.89999864,44.6957919027,4.66285248,1.35999864,4.857138,34.3,20.54,39.9797648817,137.0,4.66285248,1.35999864,4.857138,4.66285248,1.35999864,4.857138,0.0,0.0,0.0,137.0
2020-10-08 01:30:00,40.6032416,3.6930288,40.7708436281,5.1532416,1.5030288,5.36796,35.45,2.19,35.5175815618,138.1,39.2332416,21.8530288,44.9088200043,5.1532416,1.5030288,5.36796,34.08,20.35,39.6934364851,137.0,5.1532416,1.5030288,5.36796,5.1532416,1.5030288,5.36796,0.0,0.0,0.0,137.0
2020-10-08 02:00:00,42.07702816,3.83204988,42.2511645409,4.80702816,1.40204988,5.007321,37.27,2.43,37.3491338588,137.99,40.67702816,21.47204988,45.9964079682,4.80702816,1.40204988,5.007321,35.87,20.07,41.1030631462,136.9,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,136.9
2020-10-08 02:30:00,41.76579968,3.38710824,41.9029178595,4.51579968,1.31710824,4.703958,37.25,2.07,37.3074711016,138.21,40.48579968,21.72710824,45.9474396262,4.51579968,1.31710824,4.703958,35.97,20.41,41.3570912904,137.1,4.51579968,1.31710824,4.703958,4.51579968,1.31710824,4.703958,0.0,0.0,0.0,137.1
2020-10-08 03:00:00,41.10353184,3.45853012,41.2487788948,4.62353184,1.34853012,4.816179,36.48,2.11,36.5409701568,138.21,39.83353184,21.76853012,45.3936026598,4.62353184,1.34853012,4.816179,35.21,20.42,40.7028315968,137.1,4.62353184,1.34853012,4.816179,4.62353184,1.34853012,4.816179,0.0,0.0,0.0,137.1
2020-10-08 03:30:00,40.52913632,3.35391476,40.6676730962,4.53913632,1.32391476,4.728267,35.99,2.03,36.0472051621,138.38,39.25913632,21.86391476,44.9367394592,4.53913632,1.32391476,4.728267,34.72,20.54,40.3406742631,137.21,4.53913632,1.32391476,4.728267,4.53913632,1.32391476,4.728267,0.0,0.0,0.0,137.21
2020-10-08 04:00:00,39.87030528,2.78633904,39.9675484408,4.41030528,1.28633904,4.594068,35.46,1.5,35.4917117085,138.62,38.64030528,22.35633904,44.6416743347,4.41030528,1.28633904,4.594068,34.23,21.07,40.1949972011,137.42,4.41030528,1.28633904,4.594068,4.41030528,1.28633904,4.594068,0.0,0.0,0.0,137.42
2020-10-08 04:30:00,40.08925632,2.5689497599999997,40.1714821131,4.41925632,1.28894976,4.6033919999999995,35.67,1.28,35.6929586894,138.53,38.86925632,22.50894976,44.9162766285,4.41925632,1.28894976,4.6033919999999995,34.45,21.22,40.4609799684,137.34,4.41925632,1.28894976,4.6033919999999995,4.41925632,1.28894976,4.6033919999999995,0.0,0.0,0.0,137.34
2020-10-08 05:00:00,39.57881664,2.4838215200000002,39.6566778231,4.53881664,1.32382152,4.727934,35.04,1.16,35.0591956553,138.24,38.34881664,22.59382152,44.5096900525,4.53881664,1.32382152,4.727934,33.81,21.27,39.9440734027,137.1,4.53881664,1.32382152,4.727934,4.53881664,1.32382152,4.727934,0.0,0.0,0.0,137.1
2020-10-08 05:30:00,40.0567584,3.1807212,40.1828431158,4.8367584,1.4107212,5.03829,35.22,1.77,35.2644481029,137.39,38.7867584,21.8407212,44.5132534164,4.8367584,1.4107212,5.03829,33.95,20.43,39.6230665143,136.24,4.8367584,1.4107212,5.03829,4.8367584,1.4107212,5.03829,0.0,0.0,0.0,136.24
2020-10-08 06:00:00,41.85546944,3.66326192,42.0154710784,5.08546944,1.48326192,5.297364,36.77,2.18,36.834566646,137.9,40.36546944,21.67326192,45.8159514292,5.08546944,1.48326192,5.297364,35.28,20.19,40.648671565,136.72,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,136.72
2020-10-08 06:30:00,46.12653856,4.64815708,46.3601436987,4.89653856,1.42815708,5.100561,41.23,3.22,41.3555473909,137.85,44.82653856,20.50815708,49.2950612748,4.89653856,1.42815708,5.100561,39.93,19.08,44.2543930023,136.65,4.89653856,1.42815708,5.100561,4.89653856,1.42815708,5.100561,0.0,0.0,0.0,136.65
2020-10-08 07:00:00,51.99611872,6.7338679599999995,52.4303475064,5.15611872,1.50386796,5.370957,46.84,5.23,47.1310778574,138.04,50.17611872,18.73386796,53.5593194369,5.15611872,1.50386796,5.370957,45.02,17.23,48.2044946037,136.84,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,136.84
2020-10-08 07:30:00,58.04570912,8.87666516,58.7205205325,5.16570912,1.50666516,5.380947,52.88,7.37,53.3911163022,137.22,56.64570912,16.26666516,58.9350554181,5.16570912,1.50666516,5.380947,51.48,14.76,53.5541595023,136.03,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,136.03
2020-10-08 08:00:00,62.39924576,10.15519668,63.2202016054,4.98924576,1.45519668,5.197131,57.41,8.7,58.0654639179,136.28,61.00924576,12.85519668,62.3488905265,4.98924576,1.45519668,5.197131,56.02,11.4,57.1681764621,135.09,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,135.09
2020-10-08 08:30:00,63.85948544,6.67859992,64.2077688255,5.06948544,1.47859992,5.280714,58.79,5.2,59.0195230411,138.05,63.79948544,6.80859992,64.1617594466,5.06948544,1.47859992,5.280714,58.73,5.33,58.9713642372,138.25,5.06948544,1.47859992,5.280714,5.06948544,1.47859992,5.280714,0.0,0.0,0.0,138.25
2020-10-08 09:00:00,64.37462016,7.84093088,64.8503810151,5.21462016,1.5209308799999999,5.431896,59.16,6.32,59.4966217528,137.76,63.58462016,7.57093088,64.0337638694,5.21462016,1.5209308799999999,5.431896,58.37,6.05,58.6827010285,137.31,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,137.31
2020-10-08 09:30:00,64.07245056,7.05654808,64.4598618643,6.98245056,2.03654808,7.273386,57.09,5.02,57.3102826725,138.1,63.20245056,9.35654808,63.8912728685,6.98245056,2.03654808,7.273386,56.22,7.32,56.6945394196,137.62,6.98245056,2.03654808,7.273386,6.98245056,2.03654808,7.273386,0.0,0.0,0.0,137.62
2020-10-08 10:00:00,65.09049312,7.75097716,65.5503618719,6.38049312,1.86097716,6.6463470000000004,58.71,5.89,59.0047133711,138.05,63.97049312,8.80097716,64.5730686044,6.38049312,1.86097716,6.6463470000000004,57.59,6.94,58.0066522047,137.62,6.38049312,1.86097716,6.6463470000000004,6.38049312,1.86097716,6.6463470000000004,0.0,0.0,0.0,137.62
2020-10-08 10:30:00,67.85016288,9.23713084,68.476048287,6.95016288,2.02713084,7.239753,60.9,7.21,61.3253136967,138.43,66.32016288,8.09713084,66.8126300356,6.95016288,2.02713084,7.239753,59.37,6.07,59.6794922901,138.0,6.95016288,2.02713084,7.239753,6.95016288,2.02713084,7.239753,0.0,0.0,0.0,138.0
2020-10-08 11:00:00,67.65166144,9.260067920000001,68.2824732525,6.89166144,2.01006792,7.178814,60.76,7.25,61.1910132291,138.75,66.33166144,7.80006792,66.7886994105,6.89166144,2.01006792,7.178814,59.44,5.79,59.7213337092,138.3,6.89166144,2.01006792,7.178814,6.89166144,2.01006792,7.178814,0.0,0.0,0.0,138.3
2020-10-08 11:30:00,67.317016,8.294963,67.8261531735,6.977016,2.034963,7.267725,60.34,6.26,60.6638541473,138.56,66.557016,8.274963,67.0694519992,6.977016,2.034963,7.267725,59.58,6.24,59.9058761725,138.02,6.977016,2.034963,7.267725,6.977016,2.034963,7.267725,0.0,0.0,0.0,138.02
2020-10-08 12:00:00,67.90713696,9.11999828,68.516812672,5.89713696,1.71999828,6.142851,62.01,7.4,62.4499807846,138.22,66.22713696,7.21999828,66.6195320089,5.89713696,1.71999828,6.142851,60.33,5.5,60.5801857046,137.8,5.89713696,1.71999828,6.142851,5.89713696,1.71999828,6.142851,0.0,0.0,0.0,137.8
2020-10-08 12:30:00,67.01884352,9.51507936,67.6909308695,7.62884352,2.22507936,7.946712,59.39,7.29,59.8357434983,138.47,65.38884352,7.78507936,65.8506516105,7.62884352,2.22507936,7.946712,57.76,5.5600000000000005,58.0269868251,137.99,7.62884352,2.22507936,7.946712,7.62884352,2.22507936,7.946712,0.0,0.0,0.0,137.99
2020-10-08 13:00:00,82.85519744,8.84526592,83.3260011762,7.35519744,2.14526592,7.661664,75.5,6.7,75.7967017752,138.2,48.31519744,6.05526592,48.6931673752,7.35519744,2.14526592,7.661664,40.96,3.91,41.1461990954,137.86,7.35519744,2.14526592,7.661664,7.35519744,2.14526592,7.661664,0.0,0.0,0.0,137.86
2020-10-08 13:30:00,122.75762528,4.08722404,122.8256486437,7.08762528,2.06722404,7.382943,115.67,2.02,115.6876367638,138.83,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,138.78,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,138.78
2020-10-08 14:00:00,123.7729904,4.0958722,123.840741768,6.6029903999999995,1.9258722,6.878115,117.17,2.17,117.1900925847,139.3,6.6029903999999995,1.9258722,6.878115,6.6029903999999995,1.9258722,6.878115,0.0,0.0,0.0,139.24,6.6029903999999995,1.9258722,6.878115,6.6029903999999995,1.9258722,6.878115,0.0,0.0,0.0,139.24
2020-10-08 14:30:00,123.35831552,3.21617536,123.4002341646,6.15831552,1.7961753599999999,6.414912,117.2,1.42,117.2086020734,139.57,6.15831552,1.7961753599999999,6.414912,6.15831552,1.7961753599999999,6.414912,0.0,0.0,0.0,139.51,6.15831552,1.7961753599999999,6.414912,6.15831552,1.7961753599999999,6.414912,0.0,0.0,0.0,139.51
2020-10-08 15:00:00,125.63348064,3.44309852,125.6806523899,5.87348064,1.71309852,6.118209,119.76,1.73,119.7724947557,139.59,5.87348064,1.71309852,6.118209,5.87348064,1.71309852,6.118209,0.0,0.0,0.0,139.53,5.87348064,1.71309852,6.118209,5.87348064,1.71309852,6.118209,0.0,0.0,0.0,139.53
2020-10-08 15:30:00,123.58086304,2.88650172,123.6145687283,6.09086304,1.7765017200000002,6.344649,117.49,1.11,117.495243308,136.01,6.09086304,1.7765017200000002,6.344649,6.09086304,1.7765017200000002,6.344649,0.0,0.0,0.0,135.95,6.09086304,1.7765017200000002,6.344649,6.09086304,1.7765017200000002,6.344649,0.0,0.0,0.0,135.95
2020-10-08 16:00:00,122.080144,2.686292,122.1096954536,5.850144,1.706292,6.0939,116.23,0.98,116.2341313901,135.87,5.850144,1.706292,6.0939,5.850144,1.706292,6.0939,0.0,0.0,0.0,135.82,5.850144,1.706292,6.0939,5.850144,1.706292,6.0939,0.0,0.0,0.0,135.82
2020-10-08 16:30:00,124.86663616,3.56901888,124.9176317486,7.19663616,2.09901888,7.496496,117.67,1.47,117.6791816763,135.9,7.19663616,2.09901888,7.496496,7.19663616,2.09901888,7.496496,0.0,0.0,0.0,135.85,7.19663616,2.09901888,7.496496,7.19663616,2.09901888,7.496496,0.0,0.0,0.0,135.85
2020-10-08 17:00:00,129.9283552,4.6378536,130.0111040296,6.4383552,1.8778536,6.70662,123.49,2.76,123.5208391325,135.79,6.4383552,1.8778536,6.70662,6.4383552,1.8778536,6.70662,0.0,0.0,0.0,135.74,6.4383552,1.8778536,6.70662,6.4383552,1.8778536,6.70662,0.0,0.0,0.0,135.74
2020-10-08 17:30:00,132.49841472,4.27037096,132.5672130334,6.85841472,2.00037096,7.144182,125.64,2.27,125.6605049329,139.28,6.85841472,2.00037096,7.144182,6.85841472,2.00037096,7.144182,0.0,0.0,0.0,139.22,6.85841472,2.00037096,7.144182,6.85841472,2.00037096,7.144182,0.0,0.0,0.0,139.22
2020-10-08 18:00:00,132.51487904,4.03183972,132.5762003472,6.07487904,1.77183972,6.327999,126.44,2.26,126.4601961093,139.25,6.07487904,1.77183972,6.327999,6.07487904,1.77183972,6.327999,0.0,0.0,0.0,139.2,6.07487904,1.77183972,6.327999,6.07487904,1.77183972,6.327999,0.0,0.0,0.0,139.2
2020-10-08 18:30:00,133.881992,3.140581,133.9188225415,6.001992,1.750581,6.252075,127.88,1.3900000000000001,127.8875541247,139.1,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,139.04,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,139.04
2020-10-08 19:00:00,120.85486912,4.98142016,120.9574881387,6.00486912,1.75142016,6.255072,114.85,3.23,114.8954107003,139.04,6.00486912,1.75142016,6.255072,6.00486912,1.75142016,6.255072,0.0,0.0,0.0,138.99,6.00486912,1.75142016,6.255072,6.00486912,1.75142016,6.255072,0.0,0.0,0.0,138.99
2020-10-08 19:30:00,91.93745696,5.52675828,92.1034258286,5.57745696,1.62675828,5.809851,86.36,3.9,86.44801675,139.1,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,139.05,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,139.05
2020-10-08 20:00:00,97.51585888,4.95295884,97.6415615114,5.25585888,1.53295884,5.4748529999999995,92.26,3.42,92.3233664897,138.84,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,138.8,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,138.8
2020-10-08 20:30:00,123.08028416,7.41883288,123.3036716007,5.55028416,1.61883288,5.781546,117.53,5.8,117.6730253712,136.9,5.55028416,1.61883288,5.781546,5.55028416,1.61883288,5.781546,0.0,0.0,0.0,136.85,5.55028416,1.61883288,5.781546,5.55028416,1.61883288,5.781546,0.0,0.0,0.0,136.85
2020-10-08 21:00:00,116.82429984,11.38750412,117.3779889212,5.85429984,1.70750412,6.098229,110.97,9.68,111.391396885,136.35,5.85429984,1.70750412,6.098229,5.85429984,1.70750412,6.098229,0.0,0.0,0.0,136.31,5.85429984,1.70750412,6.098229,5.85429984,1.70750412,6.098229,0.0,0.0,0.0,136.31
2020-10-08 21:30:00,113.35574944,11.65167692,113.9530056916,4.80574944,1.4016769199999999,5.005989,108.55,10.25,109.0328620188,135.64,4.80574944,1.4016769199999999,5.005989,4.80574944,1.4016769199999999,5.005989,0.0,0.0,0.0,135.6,4.80574944,1.4016769199999999,5.005989,4.80574944,1.4016769199999999,5.005989,0.0,0.0,0.0,135.6
2020-10-08 22:00:00,108.36500032,13.29354176,109.1773398965,4.67500032,1.36354176,4.869792,103.69,11.93,104.3740437082,136.29,4.67500032,1.36354176,4.869792,4.67500032,1.36354176,4.869792,0.0,0.0,0.0,136.25,4.67500032,1.36354176,4.869792,4.67500032,1.36354176,4.869792,0.0,0.0,0.0,136.25
2020-10-08 22:30:00,97.39431104,15.68459072,98.6491673001,4.64431104,1.35459072,4.837824,92.75,14.33,93.8504736269,135.55,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,135.51,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,135.51
2020-10-08 23:00:00,92.86059488,16.17850684,94.2593982849,4.52059488,1.31850684,4.708953,88.34,14.86,89.5811096158,135.25,4.52059488,1.31850684,4.708953,4.52059488,1.31850684,4.708953,0.0,0.0,0.0,135.21,4.52059488,1.31850684,4.708953,4.52059488,1.31850684,4.708953,0.0,0.0,0.0,135.21
2020-10-08 23:30:00,89.00860672,16.45167696,90.5162402281,4.66860672,1.36167696,4.863132,84.34,15.09,85.6793073035,135.61,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,135.58,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,135.58
2020-10-09 00:00:00,81.51445088,18.29046484,83.5412880337,4.66445088,1.3604648400000001,4.858803,76.85,16.93,78.692740453,135.88,4.66445088,1.3604648400000001,4.858803,4.66445088,1.3604648400000001,4.858803,0.0,0.0,0.0,135.84,4.66445088,1.3604648400000001,4.858803,4.66445088,1.3604648400000001,4.858803,0.0,0.0,0.0,135.84
2020-10-09 00:30:00,77.6528224,19.5620732,80.0789331508,4.7728224,1.3920732,4.97169,72.88,18.17,75.1108733806,137.0,4.7728224,1.3920732,4.97169,4.7728224,1.3920732,4.97169,0.0,0.0,0.0,136.95,4.7728224,1.3920732,4.97169,4.7728224,1.3920732,4.97169,0.0,0.0,0.0,136.95
2020-10-09 01:00:00,76.0742112,20.1770616,78.7045070152,4.5842112,1.3370616,4.77522,71.49,18.84,73.9308169845,137.33,4.5842112,1.3370616,4.77522,4.5842112,1.3370616,4.77522,0.0,0.0,0.0,137.29,4.5842112,1.3370616,4.77522,4.5842112,1.3370616,4.77522,0.0,0.0,0.0,137.29
2020-10-09 01:30:00,76.6166688,20.1002784,79.2094383882,4.5266687999999995,1.3202783999999999,4.71528,72.09,18.78,74.496016672,137.33,4.5266687999999995,1.3202783999999999,4.71528,4.5266687999999995,1.3202783999999999,4.71528,0.0,0.0,0.0,137.29,4.5266687999999995,1.3202783999999999,4.71528,4.5266687999999995,1.3202783999999999,4.71528,0.0,0.0,0.0,137.29
2020-10-09 02:00:00,76.74853664,19.91540652,79.2903606578,4.81853664,1.40540652,5.019309,71.93,18.51,74.2734474762,136.3,4.81853664,1.40540652,5.019309,4.81853664,1.40540652,5.019309,0.0,0.0,0.0,136.25,4.81853664,1.40540652,5.019309,4.81853664,1.40540652,5.019309,0.0,0.0,0.0,136.25
2020-10-09 02:30:00,76.461304,20.168297,79.0764896367,4.691304,1.368297,4.886775,71.77,18.8,74.191461099,135.88,4.691304,1.368297,4.886775,4.691304,1.368297,4.886775,0.0,0.0,0.0,135.84,4.691304,1.368297,4.886775,4.691304,1.368297,4.886775,0.0,0.0,0.0,135.84
2020-10-09 03:00:00,75.46309248,20.70006864,78.2506943633,4.42309248,1.2900686399999999,4.607388,71.04,19.41,73.6439386508,136.1,4.42309248,1.2900686399999999,4.607388,4.42309248,1.2900686399999999,4.607388,0.0,0.0,0.0,136.07,4.42309248,1.2900686399999999,4.607388,4.42309248,1.2900686399999999,4.607388,0.0,0.0,0.0,136.07
2020-10-09 03:30:00,73.883312,20.865966,76.7732526939,4.683312,1.365966,4.87845,69.2,19.5,71.8949928715,135.98,4.683312,1.365966,4.87845,4.683312,1.365966,4.87845,0.0,0.0,0.0,135.94,4.683312,1.365966,4.87845,4.683312,1.365966,4.87845,0.0,0.0,0.0,135.94
2020-10-09 04:00:00,73.43956576,20.77195668,76.3206656374,4.66956576,1.36195668,4.864131,68.77,19.41,71.4567071729,136.09,4.66956576,1.36195668,4.864131,4.66956576,1.36195668,4.864131,0.0,0.0,0.0,136.05,4.66956576,1.36195668,4.864131,4.66956576,1.36195668,4.864131,0.0,0.0,0.0,136.05
2020-10-09 04:30:00,74.15856704,20.92999872,77.0555508179,4.38856704,1.27999872,4.571424,69.77,19.65,72.484311406,136.01,4.38856704,1.27999872,4.571424,4.38856704,1.27999872,4.571424,0.0,0.0,0.0,135.97,4.38856704,1.27999872,4.571424,4.38856704,1.27999872,4.571424,0.0,0.0,0.0,135.97
2020-10-09 05:00:00,74.56321216,20.83843688,77.4203659202,4.62321216,1.34843688,4.815846,69.94,19.49,72.604846257,135.89,4.62321216,1.34843688,4.815846,4.62321216,1.34843688,4.815846,0.0,0.0,0.0,135.86,4.62321216,1.34843688,4.815846,4.62321216,1.34843688,4.815846,0.0,0.0,0.0,135.86
2020-10-09 05:30:00,77.58315232,20.78925276,80.3202250634,4.52315232,1.31925276,4.711617,73.06,19.47,75.6098174842,135.35,4.52315232,1.31925276,4.711617,4.52315232,1.31925276,4.711617,0.0,0.0,0.0,135.32,4.52315232,1.31925276,4.711617,4.52315232,1.31925276,4.711617,0.0,0.0,0.0,135.32
2020-10-09 06:00:00,80.10902624,19.84929932,82.5315137909,4.72902624,1.3792993199999999,4.926069,75.38,18.47,77.6098273416,135.62,4.72902624,1.3792993199999999,4.926069,4.72902624,1.3792993199999999,4.926069,0.0,0.0,0.0,135.58,4.72902624,1.3792993199999999,4.926069,4.72902624,1.3792993199999999,4.926069,0.0,0.0,0.0,135.58
2020-10-09 06:30:00,90.38046496,16.35305228,91.8479763809,4.57046496,1.33305228,4.760901,85.81,15.02,87.1146170284,136.58,4.57046496,1.33305228,4.760901,4.57046496,1.33305228,4.760901,0.0,0.0,0.0,136.54,4.57046496,1.33305228,4.760901,4.57046496,1.33305228,4.760901,0.0,0.0,0.0,136.54
2020-10-09 07:00:00,99.7546304,12.0080172,100.474766799,4.9646304,1.4480172,5.17149,94.79,10.56,95.3764001208,136.14,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,136.11,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,136.11
2020-10-09 07:30:00,108.836208,10.717644,109.3626447409,5.786208,1.687644,6.0273,103.05,9.03,103.4448809753,136.25,5.786208,1.687644,6.0273,5.786208,1.687644,6.0273,0.0,0.0,0.0,136.21,5.786208,1.687644,6.0273,5.786208,1.687644,6.0273,0.0,0.0,0.0,136.21
2020-10-09 08:00:00,115.26778592,7.82393756,115.5330103037,6.28778592,1.8339375599999999,6.549777,108.98,5.99,109.144493677,135.68,6.28778592,1.8339375599999999,6.549777,6.28778592,1.8339375599999999,6.549777,0.0,0.0,0.0,135.65,6.28778592,1.8339375599999999,6.549777,6.28778592,1.8339375599999999,6.549777,0.0,0.0,0.0,135.65
2020-10-09 08:30:00,118.54342016,6.81058088,118.7389004293,6.41342016,1.87058088,6.680646,112.13,4.94,112.2387655848,138.12,6.41342016,1.87058088,6.680646,6.41342016,1.87058088,6.680646,0.0,0.0,0.0,138.07,6.41342016,1.87058088,6.680646,6.41342016,1.87058088,6.680646,0.0,0.0,0.0,138.07
2020-10-09 09:00:00,123.34686688,4.97200284,123.4470347208,6.24686688,1.8220028400000001,6.507153,117.1,3.15,117.1423599728,137.75,6.24686688,1.8220028400000001,6.507153,6.24686688,1.8220028400000001,6.507153,0.0,0.0,0.0,137.71,6.24686688,1.8220028400000001,6.507153,6.24686688,1.8220028400000001,6.507153,0.0,0.0,0.0,137.71
2020-10-09 09:30:00,125.60469888,3.44095384,125.651822685,6.4146988799999995,1.8709538399999999,6.681978,119.19,1.57,119.2003397646,137.6,6.4146988799999995,1.8709538399999999,6.681978,6.4146988799999995,1.8709538399999999,6.681978,0.0,0.0,0.0,137.55,6.4146988799999995,1.8709538399999999,6.681978,6.4146988799999995,1.8709538399999999,6.681978,0.0,0.0,0.0,137.55
2020-10-09 10:00:00,127.31064384,4.36727112,127.3855293665,5.51064384,1.60727112,5.740254,121.8,2.76,121.8312669227,137.71,5.51064384,1.60727112,5.740254,5.51064384,1.60727112,5.740254,0.0,0.0,0.0,137.66,5.51064384,1.60727112,5.740254,5.51064384,1.60727112,5.740254,0.0,0.0,0.0,137.66
2020-10-09 10:30:00,113.08829728,8.11867004,113.3793446132,4.41829728,1.28867004,4.602393,108.67,6.83,108.8844240468,136.62,4.41829728,1.28867004,4.602393,4.41829728,1.28867004,4.602393,0.0,0.0,0.0,136.57,4.41829728,1.28867004,4.602393,4.41829728,1.28867004,4.602393,0.0,0.0,0.0,136.57
2020-10-09 11:00:00,99.42065344,8.23102392,99.7607943293,5.90065344,1.72102392,6.146514,93.52,6.51,93.7463092607,136.94,5.90065344,1.72102392,6.146514,5.90065344,1.72102392,6.146514,0.0,0.0,0.0,136.9,5.90065344,1.72102392,6.146514,5.90065344,1.72102392,6.146514,0.0,0.0,0.0,136.9
2020-10-09 11:30:00,98.44439872,10.50503296,99.0033098277,6.87439872,2.00503296,7.160832,91.57,8.5,91.9636607579,136.77,6.87439872,2.00503296,7.160832,6.87439872,2.00503296,7.160832,0.0,0.0,0.0,136.73,6.87439872,2.00503296,7.160832,6.87439872,2.00503296,7.160832,0.0,0.0,0.0,136.73
2020-10-09 12:00:00,99.56808512,11.61985816,100.2438261347,6.78808512,1.97985816,7.070922,92.78,9.64,93.2794618338,136.55,6.78808512,1.97985816,7.070922,6.78808512,1.97985816,7.070922,0.0,0.0,0.0,136.51,6.78808512,1.97985816,7.070922,6.78808512,1.97985816,7.070922,0.0,0.0,0.0,136.51
2020-10-09 12:30:00,91.95794304,9.61731672,92.4594833916,9.00794304,2.62731672,9.383274,82.95,6.99,83.243994378,136.72,9.00794304,2.62731672,9.383274,9.00794304,2.62731672,9.383274,0.0,0.0,0.0,136.68,9.00794304,2.62731672,9.383274,9.00794304,2.62731672,9.383274,0.0,0.0,0.0,136.68
2020-10-09 13:00:00,90.83833344,8.05701392,91.1949466553,8.21833344,2.39701392,8.560764,82.62,5.66,82.8136462185,137.09,8.21833344,2.39701392,8.560764,8.21833344,2.39701392,8.560764,0.0,0.0,0.0,137.05,8.21833344,2.39701392,8.560764,8.21833344,2.39701392,8.560764,0.0,0.0,0.0,137.05
2020-10-09 13:30:00,90.31291872,7.75626796,90.6453693268,8.35291872,2.43626796,8.700957,81.96,5.32,82.1324783505,137.03,8.35291872,2.43626796,8.700957,8.35291872,2.43626796,8.700957,0.0,0.0,0.0,136.99,8.35291872,2.43626796,8.700957,8.35291872,2.43626796,8.700957,0.0,0.0,0.0,136.99
2020-10-09 14:00:00,94.39709536,8.01831948,94.7370310897,7.53709536,2.19831948,7.851141,86.86,5.82,87.0547643728,137.34,7.53709536,2.19831948,7.851141,7.53709536,2.19831948,7.851141,0.0,0.0,0.0,137.31,7.53709536,2.19831948,7.851141,7.53709536,2.19831948,7.851141,0.0,0.0,0.0,137.31
2020-10-09 14:30:00,96.77252128,7.74615204,97.0820464675,6.19252128,1.8061520400000002,6.450543,90.58,5.94,90.7745559064,137.84,6.19252128,1.8061520400000002,6.450543,6.19252128,1.8061520400000002,6.450543,0.0,0.0,0.0,137.8,6.19252128,1.8061520400000002,6.450543,6.19252128,1.8061520400000002,6.450543,0.0,0.0,0.0,137.8
2020-10-09 15:00:00,95.09096256,6.03736408,95.2824271606,6.47096256,1.88736408,6.740586,88.62,4.15,88.7171172886,137.94,6.47096256,1.88736408,6.740586,6.47096256,1.88736408,6.740586,0.0,0.0,0.0,137.9,6.47096256,1.88736408,6.740586,6.47096256,1.88736408,6.740586,0.0,0.0,0.0,137.9
2020-10-09 15:30:00,94.78618784,5.28013812,94.9331410194,5.96618784,1.7401381200000001,6.214779,88.82,3.54,88.8905169295,138.24,5.96618784,1.7401381200000001,6.214779,5.96618784,1.7401381200000001,6.214779,0.0,0.0,0.0,138.2,5.96618784,1.7401381200000001,6.214779,5.96618784,1.7401381200000001,6.214779,0.0,0.0,0.0,138.2
2020-10-09 16:00:00,92.82524832,4.34403076,92.9268385824,6.42524832,1.8740307600000001,6.692967,86.4,2.47,86.4352989235,138.38,6.42524832,1.8740307600000001,6.692967,6.42524832,1.8740307600000001,6.692967,0.0,0.0,0.0,138.35,6.42524832,1.8740307600000001,6.692967,6.42524832,1.8740307600000001,6.692967,0.0,0.0,0.0,138.35
2020-10-09 16:30:00,99.8641392,4.6407906,99.9719122331,6.6541391999999995,1.9407906,6.931395,93.21,2.7,93.2490970466,138.41,6.6541391999999995,1.9407906,6.931395,6.6541391999999995,1.9407906,6.931395,0.0,0.0,0.0,138.38,6.6541391999999995,1.9407906,6.931395,6.6541391999999995,1.9407906,6.931395,0.0,0.0,0.0,138.38
2020-10-09 17:00:00,101.73410912,5.15286516,101.8645226651,6.76410912,1.97286516,7.045947,94.97,3.18,95.0232250558,138.04,6.76410912,1.97286516,7.045947,6.76410912,1.97286516,7.045947,0.0,0.0,0.0,138.01,6.76410912,1.97286516,7.045947,6.76410912,1.97286516,7.045947,0.0,0.0,0.0,138.01
2020-10-09 17:30:00,77.73441856,4.48587208,77.8637455892,7.01441856,2.04587208,7.306686,70.72,2.44,70.7620802408,138.07,33.33441856,2.99587208,33.4687721653,7.01441856,2.04587208,7.306686,26.32,0.9500000000000001,26.3371391765,138.03,7.01441856,2.04587208,7.306686,7.01441856,2.04587208,7.306686,0.0,0.0,0.0,138.03
2020-10-09 18:00:00,55.6099936,3.0566648,55.6939367247,6.3999936,1.8666648000000001,6.66666,49.21,1.19,49.2243862328,138.11,56.1699936,3.2066648,56.2614511025,6.3999936,1.8666648000000001,6.66666,49.77,1.34,49.7880357114,138.11,6.3999936,1.8666648000000001,6.66666,6.3999936,1.8666648000000001,6.66666,0.0,0.0,0.0,138.11
2020-10-09 18:30:00,56.00958432,2.82612876,56.0808393256,6.08958432,1.77612876,6.343317,49.92,1.05,49.9310414472,137.82,56.58958432,2.98612876,56.6683158254,6.08958432,1.77612876,6.343317,50.5,1.21,50.5144939597,137.81,6.08958432,1.77612876,6.343317,6.08958432,1.77612876,6.343317,0.0,0.0,0.0,137.81
2020-10-09 19:00:00,57.13824544,3.64990492,57.2547019719,6.30824544,1.83990492,6.571089,50.83,1.81,50.8622158385,137.43,57.69824544,3.76990492,57.8212738528,6.30824544,1.83990492,6.571089,51.39,1.9300000000000002,51.4262287165,137.43,6.30824544,1.83990492,6.571089,6.30824544,1.83990492,6.571089,0.0,0.0,0.0,137.43
2020-10-09 19:30:00,54.33434048,2.32918264,54.3842407979,5.17434048,1.5091826400000001,5.389938,49.16,0.8200000000000001,49.1668384178,137.71,54.95434048,2.48918264,55.010685942,5.17434048,1.5091826400000001,5.389938,49.78,0.98,49.7896455099,137.7,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,137.7
2020-10-09 20:00:00,52.55441056,1.57545308,52.578019378,5.02441056,1.46545308,5.233761,47.53,0.11,47.5301272879,138.19,53.10441056,1.65545308,53.1302074702,5.02441056,1.46545308,5.233761,48.08,0.19,48.0803754145,138.18,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,138.18
2020-10-09 20:30:00,50.88510976,1.99482368,50.9241957894,5.12510976,1.49482368,5.338656,45.76,0.5,45.7627315618,138.45,51.41510976,1.89482368,51.4500132985,5.12510976,1.49482368,5.338656,46.29,0.4,46.2917282028,138.44,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,138.44
2020-10-09 21:00:00,48.16325152,2.88344836,48.2494877841,5.22325152,1.5234483600000002,5.440887,42.94,1.3599999999999999,42.9615316301,138.72,48.68325152,2.77344836,48.7621881622,5.22325152,1.5234483600000002,5.440887,43.46,1.25,43.4779725838,138.71,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,138.71
2020-10-09 21:30:00,46.77644832,3.65438076,46.9189792746,5.22644832,1.5243807600000001,5.444217,41.55,2.13,41.6045598462,138.72,47.28644832,3.54438076,47.4190977317,5.22644832,1.5243807600000001,5.444217,42.06,2.02,42.1084789561,138.71,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,138.71
2020-10-09 22:00:00,43.23826624,4.72074432,43.4952077174,5.48826624,1.60074432,5.716944,37.75,3.12,37.8787130193,137.94,43.68826624,4.60074432,43.9298469762,5.48826624,1.60074432,5.716944,38.2,3.0,38.3176199678,137.92,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,137.92
2020-10-09 22:30:00,41.12536928,5.20906604,41.4539547863,5.34536928,1.55906604,5.568093,35.78,3.65,35.9656905953,138.02,41.62536928,5.03906604,41.9292684679,5.34536928,1.55906604,5.568093,36.28,3.48,36.4465197241,137.99,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,137.99
2020-10-09 23:00:00,38.46817664,5.85030152,38.9104952665,5.17817664,1.51030152,5.393934,33.29,4.34,33.5717098165,138.49,38.89817664,5.72030152,39.3165359028,5.17817664,1.51030152,5.393934,33.72,4.21,33.9817965976,138.47,5.17817664,1.51030152,5.393934,5.17817664,1.51030152,5.393934,0.0,0.0,0.0,138.47
2020-10-09 23:30:00,36.32056384,6.23058112,36.8510990168,5.59056384,1.63058112,5.823504,30.73,4.6,31.0723816274,138.89,36.69056384,6.15058112,37.2025150092,5.59056384,1.63058112,5.823504,31.1,4.52,31.4267465704,138.87,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,138.87
2020-10-10 00:00:00,35.1703744,6.5526092,35.7755771828,5.2203744,1.5226092,5.43789,29.95,5.03,30.3694484639,138.96,35.5903744,6.4226092,36.1652410315,5.2203744,1.5226092,5.43789,30.37,4.9,30.7627518275,138.94,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,138.94
2020-10-10 00:30:00,33.18891584,7.07801712,33.9352686889,5.23891584,1.52801712,5.457204,27.95,5.55,28.4957014302,137.67,33.67891584,6.88801712,34.376069467,5.23891584,1.52801712,5.457204,28.44,5.36,28.9406841661,137.64,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,137.64
2020-10-10 01:00:00,31.42792704,7.33647872,32.2728758874,5.02792704,1.46647872,5.237424,26.4,5.87,27.044720372,137.87,31.85792704,7.19647872,32.660631060200004,5.02792704,1.46647872,5.237424,26.83,5.73,27.4350469291,137.84,5.02792704,1.46647872,5.237424,5.02792704,1.46647872,5.237424,0.0,0.0,0.0,137.84
2020-10-10 01:30:00,32.43251232,7.13573276,33.208229965,5.16251232,1.50573276,5.377617,27.27,5.63,27.8451036989,137.81,32.85251232,7.00573276,33.5911871961,5.16251232,1.50573276,5.377617,27.69,5.5,28.2309422443,137.78,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,137.78
2020-10-10 02:00:00,33.27724736,7.09128048,34.0244243258,5.38724736,1.57128048,5.6117159999999995,27.89,5.52,28.4310129964,137.74,33.71724736,6.93128048,34.4223098967,5.38724736,1.57128048,5.6117159999999995,28.33,5.36,28.8325944029,137.71,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,137.71
2020-10-10 02:30:00,32.88520928,7.21568604,33.6675379916,5.50520928,1.6056860400000001,5.734593,27.38,5.61,27.9488192953,137.42,33.28520928,7.09568604,34.0331297002,5.50520928,1.6056860400000001,5.734593,27.78,5.49,28.3172827086,137.39,5.50520928,1.6056860400000001,5.734593,5.50520928,1.6056860400000001,5.734593,0.0,0.0,0.0,137.39
2020-10-10 03:00:00,32.11302176,7.47046468,32.9705021056,5.21302176,1.52046468,5.430231,26.9,5.95,27.5501814876,137.73,32.55302176,7.32046468,33.365977115,5.21302176,1.52046468,5.430231,27.34,5.8,27.948445395,137.7,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,137.7
2020-10-10 03:30:00,31.52572896,7.51750428,32.4096352503,5.30572896,1.54750428,5.526801,26.22,5.97,26.8910635714,137.88,31.94572896,7.36750428,32.7842907213,5.30572896,1.54750428,5.526801,26.64,5.82,27.2683332824,137.85,5.30572896,1.54750428,5.526801,5.30572896,1.54750428,5.526801,0.0,0.0,0.0,137.85
2020-10-10 04:00:00,30.6714832,7.7191826,31.6279253461,5.3114832,1.5491826,5.532795,25.36,6.17,26.0997796926,138.09,31.0514832,7.6291826,31.9749751535,5.3114832,1.5491826,5.532795,25.74,6.08,26.4483269792,138.06,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,138.06
2020-10-10 04:30:00,30.78954528,7.75778404,31.751839502,5.16954528,1.50778404,5.384943,25.62,6.25,26.3713272324,137.76,31.19954528,7.62778404,32.1184482041,5.16954528,1.50778404,5.384943,26.03,6.12,26.7397700065,137.73,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,137.73
2020-10-10 05:00:00,31.30882592,7.70090756,32.2419999029,5.24882592,1.5309075600000002,5.467527,26.06,6.17,26.7804499589,137.76,31.77882592,7.55090756,32.6635880122,5.24882592,1.5309075600000002,5.467527,26.53,6.02,27.2044353001,137.73,5.24882592,1.5309075600000002,5.467527,5.24882592,1.5309075600000002,5.467527,0.0,0.0,0.0,137.73
2020-10-10 05:30:00,31.59212256,7.50936908,32.472339488,5.31212256,1.54936908,5.533461,26.28,5.96,26.9473560855,137.56,32.06212256,7.37936908,32.9003767618,5.31212256,1.54936908,5.533461,26.75,5.83,27.3779363722,137.53,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,137.53
2020-10-10 06:00:00,30.93731744,7.55755092,31.8470436036,5.23731744,1.52755092,5.455539,25.7,6.03,26.3979336313,137.5,31.42731744,7.41755092,32.2908089574,5.23731744,1.52755092,5.455539,26.19,5.89,26.8441464755,137.47,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,137.47
2020-10-10 06:30:00,32.68643808,6.96729444,33.4207484382,5.47643808,1.59729444,5.704623,27.21,5.37,27.7348336934,137.96,33.11643808,6.86729444,33.8209728428,5.47643808,1.59729444,5.704623,27.64,5.27,28.137919255,137.93,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,137.93
2020-10-10 07:00:00,34.69117344,6.37950892,35.2728741203,5.38117344,1.56950892,5.605389,29.31,4.8100000000000005,29.7020571678,137.84,35.12117344,6.31950892,35.685193243,5.38117344,1.56950892,5.605389,29.74,4.75,30.1169404157,137.81,5.38117344,1.56950892,5.605389,5.38117344,1.56950892,5.605389,0.0,0.0,0.0,137.81
2020-10-10 07:30:00,37.14485984,5.57433412,37.5608015545,5.29485984,1.54433412,5.515479,31.85,4.03,32.1039467979,138.68,37.57485984,5.52433412,37.9787882833,5.29485984,1.54433412,5.515479,32.28,3.98,32.5244338921,138.65,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,138.65
2020-10-10 08:00:00,39.49691776,5.14076768,39.8300640833,5.31691776,1.5507676799999999,5.538456,34.18,3.59,34.3680156541,138.44,39.99691776,5.04076768,40.3133075932,5.31691776,1.5507676799999999,5.538456,34.68,3.49,34.8551646101,138.41,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,138.41
2020-10-10 08:30:00,42.56122368,4.13494024,42.7616123635,5.09122368,1.48494024,5.303358,37.47,2.65,37.5635914151,138.15,43.05122368,4.06494024,43.2427057375,5.09122368,1.48494024,5.303358,37.96,2.58,38.0475754812,138.13,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.13
2020-10-10 09:00:00,45.06547936,2.91368148,45.1595722933,5.15547936,1.50368148,5.370291,39.91,1.4100000000000001,39.9348995241,138.5,45.44547936,2.87368148,45.5362453383,5.15547936,1.50368148,5.370291,40.29,1.37,40.3132856513,138.49,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,138.49
2020-10-10 09:30:00,46.04246176,2.58363468,46.1148940482,5.77246176,1.68363468,6.012981,40.27,0.9,40.2800558589,138.47,46.40246176,2.56363468,46.4732254116,5.77246176,1.68363468,6.012981,40.63,0.88,40.6395287866,138.46,5.77246176,1.68363468,6.012981,5.77246176,1.68363468,6.012981,0.0,0.0,0.0,138.46
2020-10-10 10:00:00,47.43730688,2.00379784,47.4796092003,5.8073068800000005,1.69379784,6.049278,41.63,0.31,41.6311541997,138.72,47.78730688,1.98379784,47.8284659247,5.8073068800000005,1.69379784,6.049278,41.98,0.29,41.9810016555,138.72,5.8073068800000005,1.69379784,6.049278,5.8073068800000005,1.69379784,6.049278,0.0,0.0,0.0,138.72
2020-10-10 10:30:00,48.61606816,1.70176988,48.6458436463,5.76606816,1.68176988,6.006321,42.85,0.02,42.8500046674,138.75,48.99606816,1.70176988,49.0256128556,5.76606816,1.68176988,6.006321,43.23,0.02,43.2300046264,138.75,5.76606816,1.68176988,6.006321,5.76606816,1.68176988,6.006321,0.0,0.0,0.0,138.75
2020-10-10 11:00:00,48.09167232,2.01048776,48.1336785169,6.00167232,1.75048776,6.251742,42.09,0.26,42.0908030334,138.0,48.47167232,1.9704877600000001,48.5117082724,6.00167232,1.75048776,6.251742,42.47,0.22,42.4705698102,138.0,6.00167232,1.75048776,6.251742,6.00167232,1.75048776,6.251742,0.0,0.0,0.0,138.0
2020-10-10 11:30:00,42.57352576,4.15186168,42.7754959182,10.70352576,3.12186168,11.149506,31.87,1.03,31.8866398355,137.55,42.90352576,4.11186168,43.1001151868,10.70352576,3.12186168,11.149506,32.2,0.99,32.2152153493,137.54,10.70352576,3.12186168,11.149506,10.70352576,3.12186168,11.149506,0.0,0.0,0.0,137.54
2020-10-10 12:00:00,43.97072992,3.73437956,44.1290231072,9.34072992,2.72437956,9.729927,34.63,1.01,34.6447254283,137.64,44.33072992,3.66437956,44.4819209657,9.34072992,2.72437956,9.729927,34.99,0.9400000000000001,35.0026241873,137.63,9.34072992,2.72437956,9.729927,9.34072992,2.72437956,9.729927,0.0,0.0,0.0,137.63
