Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-10 12:30:00,43.92235776,3.92943768,44.0977776274,9.87235776,2.87943768,10.283706,34.05,1.05,34.0661855804,137.5,44.24235776,3.88943768,44.4129929821,9.87235776,2.87943768,10.283706,34.37,1.01,34.3848367744,137.49,9.87235776,2.87943768,10.283706,9.87235776,2.87943768,10.283706,0.0,0.0,0.0,137.49
2020-10-10 13:00:00,44.12733376,3.74505568,44.2859687352,8.89733376,2.5950556799999998,9.268056,35.23,1.15,35.2487645174,137.57,44.42733376,3.74505568,44.5849013352,8.89733376,2.5950556799999998,9.268056,35.53,1.15,35.5486061611,137.57,8.89733376,2.5950556799999998,9.268056,8.89733376,2.5950556799999998,9.268056,0.0,0.0,0.0,137.57
2020-10-10 13:30:00,42.70183936,4.23428648,42.9112603721,8.79183936,2.56428648,9.158166,33.91,1.67,33.951097184,137.69,43.03183936,4.20428648,43.2367346537,8.79183936,2.56428648,9.158166,34.24,1.6400000000000001,34.2792532007,137.67,8.79183936,2.56428648,9.158166,8.79183936,2.56428648,9.158166,0.0,0.0,0.0,137.67
2020-10-10 14:00:00,43.08783456,4.11603508,43.2839835488,7.59783456,2.21603508,7.914411,35.49,1.9,35.5408230068,137.81,43.44783456,4.03603508,43.6348932292,7.59783456,2.21603508,7.914411,35.85,1.82,35.8961683192,137.79,7.59783456,2.21603508,7.914411,7.59783456,2.21603508,7.914411,0.0,0.0,0.0,137.79
2020-10-10 14:30:00,43.37074112,4.25146616,43.5786203293,8.13074112,2.3714661599999998,8.469522,35.24,1.88,35.2901119295,137.81,43.83074112,4.15146616,44.0269069821,8.13074112,2.3714661599999998,8.469522,35.7,1.78,35.7443478049,137.79,8.13074112,2.3714661599999998,8.469522,8.13074112,2.3714661599999998,8.469522,0.0,0.0,0.0,137.79
2020-10-10 15:00:00,44.54381888,3.91736384,44.7157415221,7.29381888,2.12736384,7.597728,37.25,1.79,37.2929832542,138.24,44.93381888,3.84736384,45.0982293184,7.29381888,2.12736384,7.597728,37.64,1.72,37.6792781247,138.22,7.29381888,2.12736384,7.597728,7.29381888,2.12736384,7.597728,0.0,0.0,0.0,138.22
2020-10-10 15:30:00,45.62114272,3.28824996,45.7394933387,6.13114272,1.78824996,6.386607,39.49,1.5,39.5184779565,138.07,46.00114272,3.27824996,46.1178062612,6.13114272,1.78824996,6.386607,39.87,1.49,39.8978320213,138.06,6.13114272,1.78824996,6.386607,6.13114272,1.78824996,6.386607,0.0,0.0,0.0,138.06
2020-10-10 16:00:00,44.1261664,3.9559652,44.3031400899,7.4261664,2.1659652,7.73559,36.7,1.79,36.7436266582,138.32,44.4161664,4.0059652,44.5964527161,7.4261664,2.1659652,7.73559,36.99,1.8399999999999999,37.0357354456,138.31,7.4261664,2.1659652,7.73559,7.4261664,2.1659652,7.73559,0.0,0.0,0.0,138.31
2020-10-10 16:30:00,48.04414048,2.38745764,48.1034238744,5.37414048,1.56745764,5.598063,42.67,0.8200000000000001,42.6778783446,138.05,48.34414048,2.44745764,48.4060530063,5.37414048,1.56745764,5.598063,42.97,0.88,42.9790099933,138.05,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,138.05
2020-10-10 17:00:00,49.576328,2.202679,49.6252364502,5.666328,1.652679,5.902425,43.91,0.55,43.9134444106,137.7,49.896328,2.262679,49.9476051892,5.666328,1.652679,5.902425,44.23,0.61,44.234206221,137.7,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,137.7
2020-10-10 17:30:00,52.42065376,1.8376906800000001,52.4528554767,5.58065376,1.6276906800000002,5.813181,46.84,0.21,46.8404707491,137.43,52.79065376,1.8176906800000001,52.8219379029,5.58065376,1.6276906800000002,5.813181,47.21,0.19,47.2103823327,137.43,5.58065376,1.6276906800000002,5.813181,5.58065376,1.6276906800000002,5.813181,0.0,0.0,0.0,137.43
2020-10-10 18:00:00,53.5011136,1.9803248,53.5377515661,5.2811136,1.5403248,5.5011600000000005,48.22,0.44,48.222007424,137.03,53.7711136,1.8903248,53.8043305472,5.2811136,1.5403248,5.5011600000000005,48.49,0.35000000000000003,48.4912631306,137.05,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,137.05
2020-10-10 18:30:00,53.72572768,2.01083724,53.7633451447,6.58572768,1.92083724,6.860133,47.14,0.09,47.1400859142,137.0,54.08572768,1.99083724,54.1223555621,6.58572768,1.92083724,6.860133,47.5,0.07,47.5000515789,137.0,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,137.0
2020-10-10 19:00:00,53.46379936,2.10319148,53.505151681,6.83379936,1.9931914800000001,7.118541,46.63,0.11,46.6301297446,136.49,53.77379936,2.04319148,53.8126019538,6.83379936,1.9931914800000001,7.118541,46.94,0.05,46.9400266297,136.5,6.83379936,1.9931914800000001,7.118541,6.83379936,1.9931914800000001,7.118541,0.0,0.0,0.0,136.5
2020-10-10 19:30:00,52.92316032,2.11967176,52.9655917236,6.51316032,1.89967176,6.784542,46.41,0.22,46.4105214364,136.8,53.33316032,2.13967176,53.3760637829,6.51316032,1.89967176,6.784542,46.82,0.24,46.8206151177,136.81,6.51316032,1.89967176,6.784542,6.51316032,1.89967176,6.784542,0.0,0.0,0.0,136.81
2020-10-10 20:00:00,50.88640736,2.9960354799999998,50.9745297438,6.22640736,1.81603548,6.485841,44.66,1.18,44.6755861741,137.11,51.24640736,3.01603548,51.3350829095,6.22640736,1.81603548,6.485841,45.02,1.2,45.0359900524,137.11,6.22640736,1.81603548,6.485841,6.22640736,1.81603548,6.485841,0.0,0.0,0.0,137.11
2020-10-10 20:30:00,47.13889568,3.42051124,47.2628329988,5.41889568,1.5805112399999999,5.644683,41.72,1.8399999999999999,41.7605555519,137.48,47.47889568,3.50051124,47.6077631688,5.41889568,1.5805112399999999,5.644683,42.06,1.92,42.1038003035,137.48,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,137.48
2020-10-10 21:00:00,45.42400096,3.99825028,45.5996257497,5.03400096,1.46825028,5.243751,40.39,2.5300000000000002,40.4691610983,137.76,45.74400096,4.05825028,45.9236651321,5.03400096,1.46825028,5.243751,40.71,2.59,40.792305647,137.76,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,137.76
2020-10-10 21:30:00,43.68482976,4.64640868,43.9312356391,5.40482976,1.5764086800000001,5.630031,38.28,3.07,38.402907442,137.87,44.00482976,4.70640868,44.2557942519,5.40482976,1.5764086800000001,5.630031,38.6,3.13,38.7266949274,137.86,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,137.86
2020-10-10 22:00:00,42.2884464,5.1316302,42.5986657941,5.1484464,1.5016302000000001,5.362965,37.14,3.63,37.3169733499,138.14,42.5884464,5.2416302,42.9097943822,5.1484464,1.5016302000000001,5.362965,37.44,3.74,37.6263365211,138.14,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,138.14
2020-10-10 22:30:00,39.75775712,5.75267916,40.1717882192,5.11775712,1.49267916,5.330997,34.64,4.26,34.9009627374,138.11,40.08775712,5.81267916,40.5069810024,5.11775712,1.49267916,5.330997,34.97,4.32,35.2358240999,138.09,5.11775712,1.49267916,5.330997,5.11775712,1.49267916,5.330997,0.0,0.0,0.0,138.09
2020-10-10 23:00:00,36.89797664,6.37857652,37.4452522831,5.37797664,1.5685765200000001,5.602059,31.52,4.8100000000000005,31.8848945427,138.04,37.16797664,6.46857652,37.7266612584,5.37797664,1.5685765200000001,5.602059,31.79,4.9,32.165417765,138.03,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,138.03
2020-10-10 23:30:00,35.42435104,6.55293572,36.0253468152,4.60435104,1.34293572,4.796199,30.82,5.21,31.2572631559,137.54,35.66435104,6.65293572,36.2795739887,4.60435104,1.34293572,4.796199,31.06,5.31,31.5106283657,137.53,4.60435104,1.34293572,4.796199,4.60435104,1.34293572,4.796199,0.0,0.0,0.0,137.53
2020-10-11 00:00:00,33.79729856,6.71671208,34.4582589682,4.13729856,1.20671208,4.309686,29.66,5.51,30.1674609472,137.87,34.02729856,6.83671208,34.7073144936,4.13729856,1.20671208,4.309686,29.89,5.63,30.4156045477,137.86,4.13729856,1.20671208,4.309686,4.13729856,1.20671208,4.309686,0.0,0.0,0.0,137.86
2020-10-11 00:30:00,31.50316224,7.21967232,32.3198530245,4.59316224,1.33967232,4.784544,26.91,5.88,27.5449178616,137.73,31.71316224,7.32967232,32.5491744224,4.59316224,1.33967232,4.784544,27.12,5.99,27.7736295792,137.72,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,137.72
2020-10-11 01:00:00,31.24618912,7.40680516,32.1120708956,4.68618912,1.36680516,4.881447,26.56,6.04,27.2381203463,138.07,31.39618912,7.57680516,32.2975024993,4.68618912,1.36680516,4.881447,26.71,6.21,27.4224032499,138.06,4.68618912,1.36680516,4.881447,4.68618912,1.36680516,4.881447,0.0,0.0,0.0,138.06
2020-10-11 01:30:00,31.11071424,7.39020832,31.9764244333,5.04071424,1.47020832,5.250744,26.07,5.92,26.7337109283,138.23,31.32071424,7.51020832,32.2085449767,5.04071424,1.47020832,5.250744,26.28,6.04,26.9651627104,138.22,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,138.22
2020-10-11 02:00:00,32.67396128,7.18657204,33.4549632105,4.75396128,1.38657204,4.952043,27.92,5.8,28.5160726609,138.02,32.88396128,7.28657204,33.6815831213,4.75396128,1.38657204,4.952043,28.13,5.9,28.7420754296,138.01,4.75396128,1.38657204,4.952043,4.75396128,1.38657204,4.952043,0.0,0.0,0.0,138.01
2020-10-11 02:30:00,32.42511008,7.19149044,33.2130290466,4.80511008,1.40149044,5.005323,27.62,5.79,28.2203561282,138.45,32.64511008,7.30149044,33.4516811951,4.80511008,1.40149044,5.005323,27.84,5.9,28.4583133724,138.44,4.80511008,1.40149044,5.005323,4.80511008,1.40149044,5.005323,0.0,0.0,0.0,138.44
2020-10-11 03:00:00,32.14583968,7.37545324,32.9810903281,4.47583968,1.30545324,4.662333,27.67,6.07,28.3279685117,138.92,32.34583968,7.48545324,33.2006830474,4.47583968,1.30545324,4.662333,27.87,6.18,28.5469665639,138.9,4.47583968,1.30545324,4.662333,4.47583968,1.30545324,4.662333,0.0,0.0,0.0,138.9
2020-10-11 03:30:00,30.58326176,7.60053468,31.5135530733,4.97326176,1.45053468,5.180481,25.61,6.15,26.3380826941,138.75,30.79326176,7.69053468,31.7390814846,4.97326176,1.45053468,5.180481,25.82,6.24,26.5633205756,138.73,4.97326176,1.45053468,5.180481,4.97326176,1.45053468,5.180481,0.0,0.0,0.0,138.73
2020-10-11 04:00:00,30.97057536,7.16433448,31.7884291319,4.06057536,1.18433448,4.229766,26.91,5.98,27.5664379273,138.82,31.16057536,7.27433448,31.9983968175,4.06057536,1.18433448,4.229766,27.1,6.09,27.7758546223,138.81,4.06057536,1.18433448,4.229766,4.06057536,1.18433448,4.229766,0.0,0.0,0.0,138.81
2020-10-11 04:30:00,30.5956,7.22205,31.4364238673,4.3956,1.28205,4.57875,26.2,5.94,26.8649139213,138.87,30.8356,7.32205,31.6930062248,4.3956,1.28205,4.57875,26.44,6.04,27.1211209208,138.85,4.3956,1.28205,4.57875,4.3956,1.28205,4.57875,0.0,0.0,0.0,138.85
2020-10-11 05:00:00,30.36084448,7.71232964,31.3250842938,4.6708444799999995,1.36232964,4.865463,25.69,6.35,26.4631555186,139.07,30.54084448,7.80232964,31.5217310655,4.6708444799999995,1.36232964,4.865463,25.87,6.44,26.6595292532,139.06,4.6708444799999995,1.36232964,4.865463,4.6708444799999995,1.36232964,4.865463,0.0,0.0,0.0,139.06
2020-10-11 05:30:00,30.41892608,7.67510344,31.3722532929,4.98892608,1.45510344,5.196798,25.43,6.22,26.1796352152,139.0,30.59892608,7.78510344,31.5737567106,4.98892608,1.45510344,5.196798,25.61,6.33,26.3806936982,138.98,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,138.98
2020-10-11 06:00:00,30.35828672,7.61491696,31.2987624816,4.98828672,1.45491696,5.196132,25.37,6.16,26.1071350401,138.88,30.54828672,7.71491696,31.50742397,4.98828672,1.45491696,5.196132,25.56,6.26,26.3154175342,138.87,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,138.87
2020-10-11 06:30:00,31.44346144,7.32559292,32.2855320377,5.0934614400000005,1.48559292,5.305689,26.35,5.84,26.9894071813,138.29,31.65346144,7.41559292,32.5105004497,5.0934614400000005,1.48559292,5.305689,26.56,5.93,27.2139394429,138.27,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,138.27
2020-10-11 07:00:00,32.29356128,6.98312204,33.0399469366,5.15356128,1.50312204,5.3682929999999995,27.14,5.48,27.6877229111,138.21,32.49356128,7.09312204,33.2587417821,5.15356128,1.50312204,5.3682929999999995,27.34,5.59,27.9056212975,138.2,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,138.2
2020-10-11 07:30:00,35.78530976,6.13654868,36.307652421,4.92530976,1.43654868,5.130531,30.86,4.7,31.2158549458,138.43,36.00530976,6.24654868,36.5431484868,4.92530976,1.43654868,5.130531,31.08,4.8100000000000005,31.45,138.42,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,138.42
2020-10-11 08:00:00,37.56981504,5.76911272,38.0101784226,5.13981504,1.49911272,5.353974,32.43,4.27,32.709903699,138.43,37.73981504,5.86911272,38.1934565518,5.13981504,1.49911272,5.353974,32.6,4.37,32.8915931508,138.42,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,138.42
2020-10-11 08:30:00,37.68377024,5.80526632,38.1283051885,5.98377024,1.74526632,6.233094,31.7,4.06,31.9589361525,138.1,37.86377024,5.90526632,38.3214987585,5.98377024,1.74526632,6.233094,31.88,4.16,32.1502721606,138.1,5.98377024,1.74526632,6.233094,5.98377024,1.74526632,6.233094,0.0,0.0,0.0,138.1
2020-10-11 09:00:00,39.4760672,5.1517696,39.8108102353,6.7260672,1.9617696,7.00632,32.75,3.19,32.904993542,137.63,39.7960672,5.1717696,40.1307134921,6.7260672,1.9617696,7.00632,33.07,3.21,33.22542701,137.62,6.7260672,1.9617696,7.00632,6.7260672,1.9617696,7.00632,0.0,0.0,0.0,137.62
2020-10-11 09:30:00,40.34435776,5.02668768,40.6563007675,7.87435776,2.29668768,8.202456,32.47,2.73,32.5845638301,137.68,40.67435776,5.01668768,40.9825637859,7.87435776,2.29668768,8.202456,32.8,2.7199999999999998,32.9125872578,137.67,7.87435776,2.29668768,8.202456,7.87435776,2.29668768,8.202456,0.0,0.0,0.0,137.67
2020-10-11 10:00:00,40.24955136,4.94820248,40.5525719587,9.07955136,2.64820248,9.457866,31.17,2.3,31.2547420402,137.44,40.52955136,4.96820248,40.8329226155,9.07955136,2.64820248,9.457866,31.45,2.32,31.5354546503,137.43,9.07955136,2.64820248,9.457866,9.07955136,2.64820248,9.457866,0.0,0.0,0.0,137.43
2020-10-11 10:30:00,40.24236736,5.02319048,40.5546615488,10.26236736,2.99319048,10.689966,29.98,2.03,30.0486488881,137.83,40.51236736,5.04319048,40.8250619023,10.26236736,2.99319048,10.689966,30.25,2.05,30.3193832391,137.82,10.26236736,2.99319048,10.689966,10.26236736,2.99319048,10.689966,0.0,0.0,0.0,137.82
2020-10-11 11:00:00,40.13215712,4.97437916,40.4392690727,10.71215712,3.12437916,11.158497,29.42,1.85,29.4781088267,137.72,40.48215712,4.94437916,40.7829857951,10.71215712,3.12437916,11.158497,29.77,1.82,29.825581302,137.7,10.71215712,3.12437916,11.158497,10.71215712,3.12437916,11.158497,0.0,0.0,0.0,137.7
2020-10-11 11:30:00,40.41771168,5.03099924,40.7296252229,10.59771168,3.09099924,11.039283,29.82,1.94,29.8830386674,137.72,40.75771168,5.02099924,41.0658190562,10.59771168,3.09099924,11.039283,30.16,1.9300000000000002,30.2216892314,137.7,10.59771168,3.09099924,11.039283,10.59771168,3.09099924,11.039283,0.0,0.0,0.0,137.7
2020-10-11 12:00:00,40.29766144,4.95556792,40.6012212987,10.88766144,3.17556792,11.341314,29.41,1.78,29.4638167928,137.64,40.60766144,4.94556792,40.9077108829,10.88766144,3.17556792,11.341314,29.72,1.77,29.7726602775,137.62,10.88766144,3.17556792,11.341314,10.88766144,3.17556792,11.341314,0.0,0.0,0.0,137.62
2020-10-11 12:30:00,40.61464352,5.24885436,40.9524082363,11.82464352,3.44885436,12.317337,28.79,1.8,28.8462146563,137.49,40.90464352,5.23885436,41.2387615782,11.82464352,3.44885436,12.317337,29.08,1.79,29.1350390424,137.47,11.82464352,3.44885436,12.317337,11.82464352,3.44885436,12.317337,0.0,0.0,0.0,137.47
2020-10-11 13:00:00,39.94345408,5.23225744,40.2846874353,12.45345408,3.63225744,12.972348,27.49,1.6,27.5365230194,137.49,40.20345408,5.22225744,40.5412098084,12.45345408,3.63225744,12.972348,27.75,1.5899999999999999,27.7955140265,137.47,12.45345408,3.63225744,12.972348,12.45345408,3.63225744,12.972348,0.0,0.0,0.0,137.47
2020-10-11 13:30:00,42.50496608,4.21894844,42.7138346136,8.94496608,2.60894844,9.317673,33.56,1.6099999999999999,33.5985966969,137.54,42.78496608,4.25894844,42.9964180401,8.94496608,2.60894844,9.317673,33.84,1.65,33.8802021836,137.53,8.94496608,2.60894844,9.317673,8.94496608,2.60894844,9.317673,0.0,0.0,0.0,137.53
2020-10-11 14:00:00,42.93072128,4.04062704,43.1204533429,7.99072128,2.33062704,8.323668,34.94,1.71,34.9818195639,137.73,43.22072128,4.03062704,43.4082561536,7.99072128,2.33062704,8.323668,35.23,1.7000000000000002,35.2709923308,137.72,7.99072128,2.33062704,8.323668,7.99072128,2.33062704,8.323668,0.0,0.0,0.0,137.72
2020-10-11 14:30:00,44.28751584,3.66594212,44.4389827843,6.63751584,1.93594212,6.914079,37.65,1.73,37.6897253904,137.55,44.56751584,3.70594212,44.7213313213,6.63751584,1.93594212,6.914079,37.93,1.77,37.9712759859,137.55,6.63751584,1.93594212,6.914079,6.63751584,1.93594212,6.914079,0.0,0.0,0.0,137.55
2020-10-11 15:00:00,45.55295104,3.12086072,45.6597319318,6.00295104,1.75086072,6.253074,39.55,1.37,39.5737210785,137.3,45.89295104,3.12086072,45.9989426704,6.00295104,1.75086072,6.253074,39.89,1.37,39.913519013,137.29,6.00295104,1.75086072,6.253074,6.00295104,1.75086072,6.253074,0.0,0.0,0.0,137.29
2020-10-11 15:30:00,46.87434976,2.9862686800000002,46.9693779611,5.88434976,1.71626868,6.129531,40.99,1.27,41.0096695915,137.49,47.23434976,2.97626868,47.3280252335,5.88434976,1.71626868,6.129531,41.35,1.26,41.3691926438,137.49,5.88434976,1.71626868,6.129531,5.88434976,1.71626868,6.129531,0.0,0.0,0.0,137.49
2020-10-11 16:00:00,47.5096944,2.7807442,47.5910033545,5.8996944,1.7207442,6.145515,41.61,1.06,41.6234993723,137.49,47.9496944,2.7007442,48.0256932515,5.8996944,1.7207442,6.145515,42.05,0.98,42.0614181882,137.49,5.8996944,1.7207442,6.145515,5.8996944,1.7207442,6.145515,0.0,0.0,0.0,137.49
2020-10-11 16:30:00,49.53404992,2.33701456,49.5891494032,6.02404992,1.75701456,6.275052,43.51,0.58,43.5138656063,137.32,49.98404992,2.25701456,50.0349813743,6.02404992,1.75701456,6.275052,43.96,0.5,43.9628434021,137.32,6.02404992,1.75701456,6.275052,6.02404992,1.75701456,6.275052,0.0,0.0,0.0,137.32
2020-10-11 17:00:00,51.80662816,1.86859988,51.8403162299,5.20662816,1.51859988,5.423571,46.6,0.35000000000000003,46.6013143591,136.73,52.30662816,1.9285998800000002,52.3421708278,5.20662816,1.51859988,5.423571,47.1,0.41000000000000003,47.1017844673,136.72,5.20662816,1.51859988,5.423571,5.20662816,1.51859988,5.423571,0.0,0.0,0.0,136.72
2020-10-11 17:30:00,53.42816672,1.9998819600000002,53.4655826389,5.10816672,1.48988196,5.321007,48.32,0.51,48.3226913572,136.34,53.93816672,2.09988196,53.9790267915,5.10816672,1.48988196,5.321007,48.83,0.61,48.8338100091,136.34,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,136.34
2020-10-11 18:00:00,53.18008448,1.95377464,53.2159620851,5.43008448,1.5837746400000001,5.656338,47.75,0.37,47.7514334863,136.44,53.73008448,2.09377464,53.770864513,5.43008448,1.5837746400000001,5.656338,48.3,0.51,48.3026924715,136.43,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,136.43
2020-10-11 18:30:00,55.10142304,1.97333172,55.1367469036,5.53142304,1.6133317200000001,5.761899,49.57,0.36,49.571307225,136.32,55.65142304,2.09333172,55.6907795247,5.53142304,1.6133317200000001,5.761899,50.12,0.48,50.1222984309,136.31,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,136.31
2020-10-11 19:00:00,54.16256128,1.94449704,54.1974548586,6.15256128,1.79449704,6.408918,48.01,0.15,48.0102343256,136.07,54.66256128,2.05449704,54.7011568779,6.15256128,1.79449704,6.408918,48.51,0.26,48.5106967586,136.06,6.15256128,1.79449704,6.408918,6.15256128,1.79449704,6.408918,0.0,0.0,0.0,136.06
2020-10-11 19:30:00,53.1914624,1.9983431999999999,53.2289869131,6.1314624,1.7883432,6.38694,47.06,0.21,47.0604685485,136.47,53.7314624,1.9883432,53.768239327,6.1314624,1.7883432,6.38694,47.6,0.2,47.6004201662,136.46,6.1314624,1.7883432,6.38694,6.1314624,1.7883432,6.38694,0.0,0.0,0.0,136.46
2020-10-11 20:00:00,50.85284096,2.92624528,50.936964428,6.19284096,1.8062452800000002,6.450876,44.66,1.12,44.6740416797,136.74,51.35284096,2.81624528,51.4300059512,6.19284096,1.8062452800000002,6.450876,45.16,1.01,45.171292875,136.73,6.19284096,1.8062452800000002,6.450876,6.19284096,1.8062452800000002,6.450876,0.0,0.0,0.0,136.73
2020-10-11 20:30:00,47.16269216,3.36995188,47.2829367473,5.14269216,1.49995188,5.356971,42.02,1.87,42.0615893661,136.21,47.68269216,3.25995188,47.7939998105,5.14269216,1.49995188,5.356971,42.54,1.76,42.5763925198,136.19,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,136.19
2020-10-11 21:00:00,45.65618912,3.81680516,45.815451614,4.68618912,1.36680516,4.881447,40.97,2.45,41.0431894472,136.85,46.06618912,3.77680516,46.2207533177,4.68618912,1.36680516,4.881447,41.38,2.41,41.4501206271,136.84,4.68618912,1.36680516,4.881447,4.68618912,1.36680516,4.881447,0.0,0.0,0.0,136.84
2020-10-11 21:30:00,43.51070432,4.52978876,43.7458612515,4.97070432,1.4497887600000001,5.177817,38.54,3.08,38.662876251,136.61,43.93070432,4.44978876,44.1554911881,4.97070432,1.4497887600000001,5.177817,38.96,3.0,39.0753323722,136.59,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.59
2020-10-11 22:00:00,41.02805696,5.17193328,41.3527550686,4.97805696,1.45193328,5.185476,36.05,3.7199999999999998,36.2414251927,136.78,41.44805696,5.11193328,41.7621034865,4.97805696,1.45193328,5.185476,36.47,3.66,36.6531922211,136.76,4.97805696,1.45193328,5.185476,4.97805696,1.45193328,5.185476,0.0,0.0,0.0,136.76
2020-10-11 22:30:00,38.82614912,5.87846016,39.2686407881,4.72614912,1.37846016,4.923072,34.1,4.5,34.3956392585,136.9,39.23614912,5.80846016,39.6637568467,4.72614912,1.37846016,4.923072,34.51,4.43,34.793174618,136.88,4.72614912,1.37846016,4.923072,4.72614912,1.37846016,4.923072,0.0,0.0,0.0,136.88
2020-10-11 23:00:00,36.14258272,6.30866996,36.689039267,4.69258272,1.36866996,4.888107,31.45,4.94,31.8356105643,137.11,36.53258272,6.21866996,37.058082199,4.69258272,1.36866996,4.888107,31.84,4.85,32.2072678133,137.08,4.69258272,1.36866996,4.888107,4.69258272,1.36866996,4.888107,0.0,0.0,0.0,137.08
2020-10-11 23:30:00,33.54399136,6.77449748,34.2212386168,4.64399136,1.35449748,4.837491,28.9,5.42,29.403850088,137.88,33.97399136,6.69449748,34.6272780541,4.64399136,1.35449748,4.837491,29.33,5.34,29.8121535619,137.85,4.64399136,1.35449748,4.837491,4.64399136,1.35449748,4.837491,0.0,0.0,0.0,137.85
2020-10-12 00:00:00,31.0834512,7.3785066,31.9471954661,5.3434512,1.5585065999999999,5.566095,25.74,5.82,26.3897707455,137.86,31.4434512,7.3285066,32.2861833042,5.3434512,1.5585065999999999,5.566095,26.1,5.77,26.7301870551,137.82,5.3434512,1.5585065999999999,5.566095,5.3434512,1.5585065999999999,5.566095,0.0,0.0,0.0,137.82
2020-10-12 00:30:00,30.14555936,7.62037148,31.093806628,5.07555936,1.48037148,5.287041,25.07,6.14,25.810937604,138.24,30.50555936,7.57037148,31.430871388,5.07555936,1.48037148,5.287041,25.43,6.09,26.1490535202,138.21,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,138.21
2020-10-12 01:00:00,29.44947552,7.75818036,30.4542438898,4.99947552,1.45818036,5.207787,24.45,6.3,25.2486138233,138.31,29.84947552,7.71818036,30.8311773516,4.99947552,1.45818036,5.207787,24.85,6.26,25.6263555739,138.28,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,138.28
2020-10-12 01:30:00,31.15402144,7.58242292,32.0634712597,4.53402144,1.32242292,4.722939,26.62,6.26,27.346151466,138.31,31.56402144,7.54242292,32.4526669623,4.53402144,1.32242292,4.722939,27.03,6.22,27.736425508700002,138.28,4.53402144,1.32242292,4.722939,4.53402144,1.32242292,4.722939,0.0,0.0,0.0,138.28
2020-10-12 02:00:00,31.90820704,7.36489372,32.7471424099,4.7482070400000005,1.38489372,4.946049,27.16,5.98,27.8105375712,139.05,32.32820704,7.30489372,33.1432412821,4.7482070400000005,1.38489372,4.946049,27.58,5.92,28.2082044803,139.01,4.7482070400000005,1.38489372,4.946049,4.7482070400000005,1.38489372,4.946049,0.0,0.0,0.0,139.01
2020-10-12 02:30:00,32.287168,7.277924,33.0972717185,4.827168,1.407924,5.0283,27.46,5.87,28.0803935158,139.02,32.707168,7.207924,33.4919842197,4.827168,1.407924,5.0283,27.88,5.8,28.4769099447,139.01,4.827168,1.407924,5.0283,4.827168,1.407924,5.0283,0.0,0.0,0.0,139.01
2020-10-12 03:00:00,31.34468064,7.31344852,32.1865738108,4.67468064,1.36344852,4.869459,26.67,5.95,27.3256546125,139.13,31.67468064,7.32344852,32.5102797876,4.67468064,1.36344852,4.869459,27.0,5.96,27.6499837251,139.1,4.67468064,1.36344852,4.869459,4.67468064,1.36344852,4.869459,0.0,0.0,0.0,139.1
2020-10-12 03:30:00,31.57938624,7.37440432,32.4289912635,4.36938624,1.27440432,4.551444,27.21,6.1,27.8853743027,139.33,31.89938624,7.37440432,32.7406884711,4.36938624,1.27440432,4.551444,27.53,6.1,28.1977109,139.29,4.36938624,1.27440432,4.551444,4.36938624,1.27440432,4.551444,0.0,0.0,0.0,139.29
2020-10-12 04:00:00,30.91197344,7.22640892,31.7454105003,4.5819734400000005,1.33640892,4.772889,26.33,5.89,26.9807523987,139.33,31.66197344,6.84640892,32.3937320668,4.5819734400000005,1.33640892,4.772889,27.08,5.51,27.6348783243,139.25,4.5819734400000005,1.33640892,4.772889,4.5819734400000005,1.33640892,4.772889,0.0,0.0,0.0,139.25
2020-10-12 04:30:00,30.45437056,7.30710808,31.3187246659,5.06437056,1.47710808,5.275386,25.39,5.83,26.0507389531,139.59,30.53437056,7.50710808,31.4436711791,5.06437056,1.47710808,5.275386,25.47,6.03,26.1740673186,139.58,5.06437056,1.47710808,5.275386,5.06437056,1.47710808,5.275386,0.0,0.0,0.0,139.58
2020-10-12 05:00:00,31.24537984,7.34281912,32.0965847712,4.77537984,1.39281912,4.974354,26.47,5.95,27.1304883848,139.54,31.51537984,7.40281912,32.373150872,4.77537984,1.39281912,4.974354,26.74,6.01,27.4070739044,139.51,4.77537984,1.39281912,4.974354,4.77537984,1.39281912,4.974354,0.0,0.0,0.0,139.51
2020-10-12 05:30:00,31.72967552,7.20990536,32.5385163138,4.79967552,1.39990536,4.999662,26.93,5.8100000000000005,27.5496097976,138.8,31.99967552,7.29990536,32.8217588141,4.79967552,1.39990536,4.999662,27.2,5.9,27.8325349187,138.78,4.79967552,1.39990536,4.999662,4.79967552,1.39990536,4.999662,0.0,0.0,0.0,138.78
2020-10-12 06:00:00,35.523112,4.774241,35.8425007957,4.883112,1.4242409999999999,5.086575,30.64,3.35,30.8225907412,138.4,34.333112,6.184241,34.8856333804,4.883112,1.4242409999999999,5.086575,29.45,4.76,29.8321990473,138.57,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,138.57
2020-10-12 06:30:00,40.55805728,2.89860004,40.6615038153,4.6580572799999995,1.35860004,4.852143,35.9,1.54,35.9330154593,137.76,38.99805728,4.8286000399999995,39.2958502893,4.6580572799999995,1.35860004,4.852143,34.34,3.47,34.5148736054,137.96,4.6580572799999995,1.35860004,4.852143,4.6580572799999995,1.35860004,4.852143,0.0,0.0,0.0,137.96
2020-10-12 07:00:00,45.9795056,2.7361058,46.0608424822,4.8895056,1.4261058,5.093235,41.09,1.31,41.1108769062,137.19,43.7595056,2.7361058,43.8449610024,4.8895056,1.4261058,5.093235,38.87,1.31,38.8920686002,137.47,4.8895056,1.4261058,5.093235,4.8895056,1.4261058,5.093235,0.0,0.0,0.0,137.47
2020-10-12 07:30:00,52.61135392,4.95706156,52.8443660252,4.72135392,1.37706156,4.918077,47.89,3.58,48.0236243947,136.54,49.98135392,2.28706156,50.0336525776,4.72135392,1.37706156,4.918077,45.26,0.91,45.2691473302,136.87,4.72135392,1.37706156,4.918077,4.72135392,1.37706156,4.918077,0.0,0.0,0.0,136.87
2020-10-12 08:00:00,56.31161408,6.52463744,56.6883477799,4.30161408,1.25463744,4.480848,52.01,5.27,52.2763139481,136.03,53.50161408,3.72463744,53.6311069551,4.30161408,1.25463744,4.480848,49.2,2.47,49.2619619991,136.39,4.30161408,1.25463744,4.480848,4.30161408,1.25463744,4.480848,0.0,0.0,0.0,136.39
2020-10-12 08:30:00,58.40189376,7.70638568,58.9081452348,4.34189376,1.26638568,4.522806,54.06,6.44,54.4422372795,135.8,55.48189376,4.8663856800000005,55.6949032209,4.34189376,1.26638568,4.522806,51.14,3.6,51.2665543995,136.16,4.34189376,1.26638568,4.522806,4.34189376,1.26638568,4.522806,0.0,0.0,0.0,136.16
2020-10-12 09:00:00,58.88199328,8.20724804,59.4512241507,4.72199328,1.37724804,4.918743,54.16,6.83,54.5889595065,135.8,56.05199328,5.38724804,56.3102867344,4.72199328,1.37724804,4.918743,51.33,4.01,51.4863962615,136.16,4.72199328,1.37724804,4.918743,4.72199328,1.37724804,4.918743,0.0,0.0,0.0,136.16
2020-10-12 09:30:00,59.9751296,8.6256628,60.5922291162,5.2651296,1.5356627999999999,5.48451,54.71,7.09,55.1674922395,136.04,57.2151296,5.9256628,57.5211659719,5.2651296,1.5356627999999999,5.48451,51.95,4.39,52.135157044,136.39,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,136.39
2020-10-12 10:00:00,61.6194944,9.0090192,62.2745896579,6.0994944,1.7790192,6.35364,55.52,7.23,55.9887783399,136.07,59.0594944,6.4790192,59.4138163105,6.0994944,1.7790192,6.35364,52.96,4.7,53.1681445981,136.39,6.0994944,1.7790192,6.35364,6.0994944,1.7790192,6.35364,0.0,0.0,0.0,136.39
2020-10-12 10:30:00,59.87414816,8.97120988,60.542515843,7.68414816,2.24120988,8.004321,52.19,6.73,52.6221341262,136.14,57.33414816,6.48120988,57.699312186,7.68414816,2.24120988,8.004321,49.65,4.24,49.8307144239,136.46,7.68414816,2.24120988,8.004321,7.68414816,2.24120988,8.004321,0.0,0.0,0.0,136.46
2020-10-12 11:00:00,60.76325152,9.46344836,61.49576888,5.22325152,1.5234483600000002,5.440887,55.54,7.94,56.1046807316,135.83,58.38325152,7.09344836,58.8125927645,5.22325152,1.5234483600000002,5.440887,53.16,5.57,53.4510102804,136.14,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,136.14
2020-10-12 11:30:00,61.8758688,9.8733784,62.6586525612,5.3258688,1.5533784,5.54778,56.55,8.32,57.158769231,136.16,59.4758688,7.4533784,59.9410695524,5.3258688,1.5533784,5.54778,54.15,5.9,54.4704736532,136.48,5.3258688,1.5533784,5.54778,5.3258688,1.5533784,5.54778,0.0,0.0,0.0,136.48
2020-10-12 12:00:00,64.17087232,11.57358776,65.2062020666,6.80087232,1.98358776,7.084242,57.37,9.59,58.1660124127,136.16,61.56087232,8.98358776,62.2129074215,6.80087232,1.98358776,7.084242,54.76,7.0,55.2055939195,136.51,6.80087232,1.98358776,7.084242,6.80087232,1.98358776,7.084242,0.0,0.0,0.0,136.51
2020-10-12 12:30:00,64.91016256,11.85046408,65.98304859940001,7.27016256,2.12046408,7.573086,57.64,9.73,58.4554745084,135.99,61.89016256,9.01046408,62.5426309379,7.27016256,2.12046408,7.573086,54.62,6.89,55.0528518789,136.38,7.27016256,2.12046408,7.573086,7.27016256,2.12046408,7.573086,0.0,0.0,0.0,136.38
2020-10-12 13:00:00,62.21789568,10.95188624,63.1744438445,6.41789568,1.87188624,6.685308,55.8,9.08,56.5339402483,135.89,59.35789568,8.27188624,59.9314932362,6.41789568,1.87188624,6.685308,52.94,6.4,53.325449834,136.26,6.41789568,1.87188624,6.685308,6.41789568,1.87188624,6.685308,0.0,0.0,0.0,136.26
2020-10-12 13:30:00,60.71530816,10.53321488,61.6222140196,6.52530816,1.9032148800000002,6.797196,54.19,8.63,54.8728803691,135.47,57.765308160000004,7.78321488,58.2872993086,6.52530816,1.9032148800000002,6.797196,51.24,5.88,51.5762736149,135.83,6.52530816,1.9032148800000002,6.797196,6.52530816,1.9032148800000002,6.797196,0.0,0.0,0.0,135.83
2020-10-12 14:00:00,61.62129248,10.65454364,62.5356137499,6.22129248,1.8145436400000001,6.480513,55.4,8.84,56.1008520434,135.49,58.64129248,7.93454364,59.1756551844,6.22129248,1.8145436400000001,6.480513,52.42,6.12,52.7760438078,135.83,6.22129248,1.8145436400000001,6.480513,6.22129248,1.8145436400000001,6.480513,0.0,0.0,0.0,135.83
2020-10-12 14:30:00,61.137416,10.768413,62.0785176506,6.5774159999999995,1.918413,6.851475,54.56,8.85,55.2731046713,135.42,57.937416,7.818413,58.4625671229,6.5774159999999995,1.918413,6.851475,51.36,5.9,51.6977717121,135.81,6.5774159999999995,1.918413,6.851475,6.5774159999999995,1.918413,6.851475,0.0,0.0,0.0,135.81
2020-10-12 15:00:00,61.21470912,10.56804016,62.120238936,6.16470912,1.79804016,6.421572,55.05,8.77,55.7441961104,135.57,58.32470912,7.88804016,58.8556953191,6.16470912,1.79804016,6.421572,52.16,6.09,52.5143189997,135.92,6.16470912,1.79804016,6.421572,6.16470912,1.79804016,6.421572,0.0,0.0,0.0,135.92
2020-10-12 15:30:00,62.37284064,11.20957852,63.3721224207,6.51284064,1.89957852,6.784209,55.86,9.31,56.6305191571,134.94,59.73284064,8.57957852,60.3458483949,6.51284064,1.89957852,6.784209,53.22,6.68,53.6375875669,135.31,6.51284064,1.89957852,6.784209,6.51284064,1.89957852,6.784209,0.0,0.0,0.0,135.31
2020-10-12 16:00:00,64.72254976,11.52074368,65.7399116396,7.68254976,2.24074368,8.002656,57.04,9.28,57.7899645267,134.83,62.05254976,8.85074368,62.680575902,7.68254976,2.24074368,8.002656,54.37,6.61,54.770329559,135.19,7.68254976,2.24074368,8.002656,7.68254976,2.24074368,8.002656,0.0,0.0,0.0,135.19
2020-10-12 16:30:00,66.63728544,11.20962492,67.573541432,7.26728544,2.11962492,7.570089,59.37,9.09,60.0618431286,135.21,63.87728544,8.41962492,64.4297887547,7.26728544,2.11962492,7.570089,56.61,6.3,56.9594777013,135.6,7.26728544,2.11962492,7.570089,7.26728544,2.11962492,7.570089,0.0,0.0,0.0,135.6
2020-10-12 17:00:00,63.82786528,7.46729404,64.2631843786,6.84786528,1.9972940399999999,7.133193,56.98,5.47,57.2419540198,135.41,62.62786528,6.29729404,62.9436686392,6.84786528,1.9972940399999999,7.133193,55.78,4.3,55.9454949035,135.6,6.84786528,1.9972940399999999,7.133193,6.84786528,1.9972940399999999,7.133193,0.0,0.0,0.0,135.6
2020-10-12 17:30:00,62.9186448,6.0000214,63.2040830981,6.5486448,1.9100214,6.821505,56.37,4.09,56.5181829149,135.35,62.9086448,5.7900214,63.1745355217,6.5486448,1.9100214,6.821505,56.36,3.88,56.4933978443,135.4,6.5486448,1.9100214,6.821505,6.5486448,1.9100214,6.821505,0.0,0.0,0.0,135.4
2020-10-12 18:00:00,62.6393744,5.5439842,62.8842347972,6.2193744,1.8139842,6.478515,56.42,3.73,56.5431631588,135.55,62.8793744,5.4439842,63.1145996494,6.2193744,1.8139842,6.478515,56.66,3.63,56.7761613708,135.58,6.2193744,1.8139842,6.478515,6.2193744,1.8139842,6.478515,0.0,0.0,0.0,135.58
2020-10-12 18:30:00,60.85952384,4.8336111200000005,61.0511706562,6.62952384,1.9336111200000001,6.905754,54.23,2.9,54.3074847512,135.61,61.07952384,4.75361112,61.2642232563,6.62952384,1.9336111200000001,6.905754,54.45,2.8200000000000003,54.5229758909,135.63,6.62952384,1.9336111200000001,6.905754,6.62952384,1.9336111200000001,6.905754,0.0,0.0,0.0,135.63
2020-10-12 19:00:00,60.5724112,4.4015366,60.7321210153,6.3824112,1.8615366,6.648345,54.19,2.54,54.2494949285,135.68,60.8124112,4.3415365999999995,60.967190324,6.3824112,1.8615366,6.648345,54.43,2.48,54.4864689625,135.69,6.3824112,1.8615366,6.648345,6.3824112,1.8615366,6.648345,0.0,0.0,0.0,135.69
2020-10-12 19:30:00,63.22722784,3.28710812,63.3126165951,4.9272278400000005,1.43710812,5.132529,58.3,1.85,58.3293451018,136.43,63.28722784,3.7771081200000003,63.3998403265,4.9272278400000005,1.43710812,5.132529,58.36,2.34,58.4068934288,136.44,4.9272278400000005,1.43710812,5.132529,4.9272278400000005,1.43710812,5.132529,0.0,0.0,0.0,136.44
2020-10-12 20:00:00,68.71804672,3.00484696,68.7837121001,5.22804672,1.52484696,5.445882,63.49,1.48,63.5072476179,136.84,68.60804672,5.35484696,68.8167019022,5.22804672,1.52484696,5.445882,63.38,3.83,63.4956163841,136.97,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,136.97
2020-10-12 20:30:00,65.8748,3.71515,65.9794787382,5.1948,1.51515,5.41125,60.68,2.2,60.7198682476,136.58,66.1448,5.78515,66.3973081349,5.1948,1.51515,5.41125,60.95,4.27,61.0993895223,136.69,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,136.69
2020-10-12 21:00:00,62.50011488,5.15836684,62.7126231988,5.00011488,1.45836684,5.208453,57.5,3.7,57.6189205036,136.63,62.67011488,7.30836684,63.0948137721,5.00011488,1.45836684,5.208453,57.67,5.85,57.9659503502,136.8,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,136.8
2020-10-12 21:30:00,60.37664832,5.83610576,60.6580562893,5.02664832,1.46610576,5.236092,55.35,4.37,55.5222423899,136.36,60.50664832,8.01610576,61.0353376535,5.02664832,1.46610576,5.236092,55.48,6.55,55.8653103455,136.53,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,136.53
2020-10-12 22:00:00,56.02957504,7.01904272,56.4675149078,5.37957504,1.5690427200000001,5.603724,50.65,5.45,50.9423693992,136.87,56.33957504,9.14904272,57.0776024232,5.37957504,1.5690427200000001,5.603724,50.96,7.58,51.5206560517,137.08,5.37957504,1.5690427200000001,5.603724,5.37957504,1.5690427200000001,5.603724,0.0,0.0,0.0,137.08
2020-10-12 22:30:00,53.42122368,7.76494024,53.9826030902,5.09122368,1.48494024,5.303358,48.33,6.28,48.736303717,136.8,53.03122368,10.16494024,53.9966359608,5.09122368,1.48494024,5.303358,47.94,8.68,48.7194622302,136.99,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,136.99
2020-10-12 23:00:00,49.52846624,8.52246932,50.2563573232,5.28846624,1.54246932,5.508819,44.24,6.98,44.7872526507,137.17,49.80846624,10.70246932,50.9453251901,5.28846624,1.54246932,5.508819,44.52,9.16,45.4525686843,137.37,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,137.37
2020-10-12 23:30:00,46.80839648,9.22286564,47.7083559939,5.11839648,1.49286564,5.331663,41.69,7.73,42.4005778263,137.76,46.46839648,11.67286564,47.912082648,5.11839648,1.49286564,5.331663,41.35,10.18,42.5846791699,137.94,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,137.94
2020-10-13 00:00:00,43.07571968,10.44041824,44.3229055791,4.59571968,1.34041824,4.787208,38.48,9.1,39.541375798,138.13,43.21571968,12.73041824,45.0517699544,4.59571968,1.34041824,4.787208,38.62,11.39,40.2645812098,138.34,4.59571968,1.34041824,4.787208,4.59571968,1.34041824,4.787208,0.0,0.0,0.0,138.34
2020-10-13 00:30:00,40.7353696,10.8657328,42.1596309961,5.0253696,1.4657328,5.23476,35.71,9.4,36.9264688266,138.44,40.8553696,13.1557328,42.9212596583,5.0253696,1.4657328,5.23476,35.83,11.69,37.6887914372,138.67,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,138.67
2020-10-13 01:00:00,40.68982528,10.87619904,42.118328396,4.88982528,1.42619904,5.093568,35.8,9.45,37.0262406949,138.32,40.80982528,13.15619904,42.8780528075,4.88982528,1.42619904,5.093568,35.92,11.73,37.7867609091,138.53,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,138.53
2020-10-13 01:30:00,41.97734784,10.26214312,43.2135315971,4.80734784,1.40214312,5.007654,37.17,8.86,38.2113661101,138.27,42.08734784,12.55214312,43.9192571102,4.80734784,1.40214312,5.007654,37.28,11.15,38.9117064648,138.49,4.80734784,1.40214312,5.007654,4.80734784,1.40214312,5.007654,0.0,0.0,0.0,138.49
2020-10-13 02:00:00,43.21675808,10.08405444,44.3776557841,5.15675808,1.50405444,5.371623,38.06,8.58,39.0151252721,138.04,43.36675808,12.33405444,45.0866344419,5.15675808,1.50405444,5.371623,38.21,10.83,39.7151482435,138.26,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,138.26
2020-10-13 02:30:00,43.4185664,10.0066652,44.5567644321,5.0285664,1.4666652,5.23809,38.39,8.54,39.3284083075,138.3,43.5785664,12.2566652,45.2693858066,5.0285664,1.4666652,5.23809,38.55,10.79,40.0315700417,138.52,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,138.52
2020-10-13 03:00:00,42.55686848,10.32533664,43.7915474898,4.64686848,1.35533664,4.840488,37.91,8.97,38.9567580787,138.91,42.73686848,12.60533664,44.5570919078,4.64686848,1.35533664,4.840488,38.09,11.25,39.7166287592,139.12,4.64686848,1.35533664,4.840488,4.64686848,1.35533664,4.840488,0.0,0.0,0.0,139.12
2020-10-13 03:30:00,42.43328192,10.52804056,43.7198244797,4.79328192,1.39804056,4.993002,37.64,9.13,38.7314665356,138.79,42.59328192,12.83804056,44.4859859971,4.79328192,1.39804056,4.993002,37.8,11.44,39.4932095429,139.01,4.79328192,1.39804056,4.993002,4.79328192,1.39804056,4.993002,0.0,0.0,0.0,139.01
2020-10-13 04:00:00,41.06982528,11.21619904,42.5738613404,4.88982528,1.42619904,5.093568,36.18,9.79,37.481148595,139.01,41.21982528,13.42619904,43.3513185125,4.88982528,1.42619904,5.093568,36.33,12.0,38.2605397244,139.21,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,139.21
2020-10-13 04:30:00,40.83683808,11.21074444,42.3477051949,5.07683808,1.48074444,5.288373,35.76,9.73,37.0600930922,139.01,41.04683808,13.37074444,43.1696620701,5.07683808,1.48074444,5.288373,35.97,11.89,37.884205152,139.21,5.07683808,1.48074444,5.288373,5.07683808,1.48074444,5.288373,0.0,0.0,0.0,139.21
2020-10-13 05:00:00,40.93773728,11.02184004,42.395510275,4.97773728,1.45184004,5.185143,35.96,9.57,37.2116446828,139.01,41.05773728,13.24184004,43.1402841692,4.97773728,1.45184004,5.185143,36.08,11.79,37.9574827933,139.21,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,139.21
2020-10-13 05:30:00,42.36554944,10.77995192,43.7155251913,5.00554944,1.45995192,5.214114,37.36,9.32,38.5049607194,138.81,42.50554944,12.96995192,44.4403126227,5.00554944,1.45995192,5.214114,37.5,11.51,39.2266503796,138.98,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,138.98
2020-10-13 06:00:00,44.63874624,10.32088432,45.8163542747,5.00874624,1.46088432,5.217444,39.63,8.86,40.6083304262,138.7,44.52874624,12.59088432,46.2746108537,5.00874624,1.46088432,5.217444,39.52,11.13,41.0573659652,138.87,5.00874624,1.46088432,5.217444,5.00874624,1.46088432,5.217444,0.0,0.0,0.0,138.87
2020-10-13 06:30:00,49.91853664,8.515406519999999,50.6396331788,4.81853664,1.40540652,5.019309,45.1,7.11,45.657004939,137.75,50.05853664,10.69540652,51.1883659748,4.81853664,1.40540652,5.019309,45.24,9.29,46.1839983111,137.92,4.81853664,1.40540652,5.019309,4.81853664,1.40540652,5.019309,0.0,0.0,0.0,137.92
2020-10-13 07:00:00,55.00272224,6.04787732,55.3342233513,5.03272224,1.46787732,5.242419,49.97,4.58,50.1794509735,137.13,54.94272224,8.38787732,55.5793056189,5.03272224,1.46787732,5.242419,49.91,6.92,50.3874438725,137.32,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,137.32
2020-10-13 07:30:00,60.41975392,5.06326156,60.6315370198,6.31975392,1.84326156,6.583077,54.1,3.22,54.1957415301,136.89,60.71975392,7.22326156,61.1478865021,6.31975392,1.84326156,6.583077,54.4,5.38,54.6653857574,137.02,6.31975392,1.84326156,6.583077,6.31975392,1.84326156,6.583077,0.0,0.0,0.0,137.02
2020-10-13 08:00:00,65.16996352,3.53873936,65.2659698576,6.50996352,1.89873936,6.781212,58.66,1.6400000000000001,58.6829208544,136.6,64.73996352,5.80873936,65.000033304,6.50996352,1.89873936,6.781212,58.23,3.91,58.3611257602,136.74,6.50996352,1.89873936,6.781212,6.50996352,1.89873936,6.781212,0.0,0.0,0.0,136.74
2020-10-13 08:30:00,67.95089216,2.66442688,68.0031096049,6.94089216,2.02442688,7.230096,61.01,0.64,61.0133567344,136.3,67.63089216,4.29442688,67.7670987765,6.94089216,2.02442688,7.230096,60.69,2.27,60.7324377907,136.44,6.94089216,2.02442688,7.230096,6.94089216,2.02442688,7.230096,0.0,0.0,0.0,136.44
2020-10-13 09:00:00,67.10804384,3.29484612,67.1888797271,8.10804384,2.36484612,8.445879,59.0,0.93,59.0073292058,136.08,67.32804384,4.46484612,67.4759241374,8.10804384,2.36484612,8.445879,59.22,2.1,59.2572223446,136.24,8.10804384,2.36484612,8.445879,8.10804384,2.36484612,8.445879,0.0,0.0,0.0,136.24
2020-10-13 09:30:00,65.54562528,3.25997404,65.6266441629,9.08562528,2.64997404,9.464193,56.46,0.61,56.4632951571,136.31,65.43562528,5.25997404,65.6466936158,9.08562528,2.64997404,9.464193,56.35,2.61,56.4104121595,136.47,9.08562528,2.64997404,9.464193,9.08562528,2.64997404,9.464193,0.0,0.0,0.0,136.47
2020-10-13 10:00:00,61.84329408,4.58887744,62.013311626,12.61329408,3.67887744,13.138848,49.23,0.91,49.2384098037,136.47,61.73329408,6.62887744,62.0881761214,12.61329408,3.67887744,13.138848,49.12,2.95,49.2085043463,136.65,12.61329408,3.67887744,13.138848,12.61329408,3.67887744,13.138848,0.0,0.0,0.0,136.65
2020-10-13 10:30:00,59.87482048,5.05307264,60.0876665433,14.68482048,4.28307264,15.296688,45.19,0.77,45.1965596036,136.52,59.99482048,7.12307264,60.4161952481,14.68482048,4.28307264,15.296688,45.31,2.84,45.398917388,136.65,14.68482048,4.28307264,15.296688,14.68482048,4.28307264,15.296688,0.0,0.0,0.0,136.65
2020-10-13 11:00:00,59.64905536,6.02097448,59.952163756,15.56905536,4.54097448,16.217766,44.08,1.48,44.1048387368,136.39,59.47905536,6.53097448,59.8365411281,15.56905536,4.54097448,16.217766,43.91,1.99,43.9550702422,136.58,15.56905536,4.54097448,16.217766,15.56905536,4.54097448,16.217766,0.0,0.0,0.0,136.58
2020-10-13 11:30:00,63.89832832,4.40034576,64.0496635815,13.33832832,3.8903457599999998,13.894092,50.56,0.51,50.562572126,136.49,63.56832832,6.01034576,63.8518333453,13.33832832,3.8903457599999998,13.894092,50.23,2.12,50.2747182986,136.58,13.33832832,3.8903457599999998,13.894092,13.33832832,3.8903457599999998,13.894092,0.0,0.0,0.0,136.58
2020-10-13 12:00:00,63.20670176,3.81195468,63.3215456686,11.52670176,3.36195468,12.006981,51.68,0.45,51.6819591347,136.54,63.50670176,5.82195468,63.7730062388,11.52670176,3.36195468,12.006981,51.98,2.46,52.0381782925,136.74,11.52670176,3.36195468,12.006981,11.52670176,3.36195468,12.006981,0.0,0.0,0.0,136.74
2020-10-13 12:30:00,68.10228032,3.21608176,68.1781766159,7.39228032,2.15608176,7.700292,60.71,1.06,60.7192531245,136.26,68.35228032,3.25608176,68.4297909786,7.39228032,2.15608176,7.700292,60.96,1.1,60.9699237329,136.41,7.39228032,2.15608176,7.700292,7.39228032,2.15608176,7.700292,0.0,0.0,0.0,136.41
2020-10-13 13:00:00,68.77861504,3.02876272,68.8452706468,6.33861504,1.8487627199999999,6.602724,62.44,1.18,62.4511489086,136.32,68.98861504,2.81876272,69.0461760593,6.33861504,1.8487627199999999,6.602724,62.65,0.97,62.657508728,136.55,6.33861504,1.8487627199999999,6.602724,6.33861504,1.8487627199999999,6.602724,0.0,0.0,0.0,136.55
2020-10-13 13:30:00,68.71748576,3.62801668,68.8131917165,6.74748576,1.96801668,7.028631,61.97,1.6600000000000001,61.9922293518,136.26,68.77748576,2.50801668,68.823198815,6.74748576,1.96801668,7.028631,62.03,0.54,62.032350431,136.5,6.74748576,1.96801668,7.028631,6.74748576,1.96801668,7.028631,0.0,0.0,0.0,136.5
2020-10-13 14:00:00,72.76829408,4.75200244,72.9232894932,7.61829408,2.22200244,7.935723,65.15,2.5300000000000002,65.1991058221,136.26,72.70829408,2.79200244,72.7618808556,7.61829408,2.22200244,7.935723,65.09,0.5700000000000001,65.0924957272,136.42,7.61829408,2.22200244,7.935723,7.61829408,2.22200244,7.935723,0.0,0.0,0.0,136.42
2020-10-13 14:30:00,69.65150112,3.44002116,69.73639906,7.37150112,2.15002116,7.678647,62.28,1.29,62.293358394,136.3,69.78150112,3.2700211599999998,69.858077106,7.37150112,2.15002116,7.678647,62.41,1.12,62.4200488625,136.48,7.37150112,2.15002116,7.678647,7.37150112,2.15002116,7.678647,0.0,0.0,0.0,136.48
2020-10-13 15:00:00,65.17496608,2.84894844,65.2372034252,8.94496608,2.60894844,9.317673,56.23,0.24,56.2305121798,136.51,65.14496608,4.78894844,65.3207519302,8.94496608,2.60894844,9.317673,56.2,2.18,56.242265246,136.72,8.94496608,2.60894844,9.317673,8.94496608,2.60894844,9.317673,0.0,0.0,0.0,136.72
2020-10-13 15:30:00,67.7303616,3.6021888,67.8260838219,8.0303616,2.3421887999999997,8.36496,59.7,1.26,59.713295002,136.38,67.4303616,3.9021888000000002,67.5431768792,8.0303616,2.3421887999999997,8.36496,59.4,1.56,59.4204813175,136.49,8.0303616,2.3421887999999997,8.36496,8.0303616,2.3421887999999997,8.36496,0.0,0.0,0.0,136.49
2020-10-13 16:00:00,69.4813024,2.6749632,69.5327750872,6.2913024,1.8349632,6.55344,63.19,0.84,63.1955829153,135.99,69.4913024,3.3049632,69.569849008,6.2913024,1.8349632,6.55344,63.2,1.47,63.2170934163,136.19,6.2913024,1.8349632,6.55344,6.2913024,1.8349632,6.55344,0.0,0.0,0.0,136.19
2020-10-13 16:30:00,70.30212032,2.68270176,70.3532871316,7.55212032,2.20270176,7.866792,62.75,0.48,62.7518358297,136.51,70.08212032,4.45270176,70.2234301463,7.55212032,2.20270176,7.866792,62.53,2.25,62.5704674747,136.68,7.55212032,2.20270176,7.866792,7.55212032,2.20270176,7.866792,0.0,0.0,0.0,136.68
2020-10-13 17:00:00,72.97334944,3.34097692,73.049790248,7.20334944,2.10097692,7.503489,65.77,1.24,65.7816881814,136.26,72.80334944,3.84097692,72.9046006325,7.20334944,2.10097692,7.503489,65.6,1.74,65.6230721622,136.42,7.20334944,2.10097692,7.503489,7.20334944,2.10097692,7.503489,0.0,0.0,0.0,136.42
2020-10-13 17:30:00,73.63627584,2.77724712,73.6886302027,7.87627584,2.29724712,8.204454,65.76,0.48,65.7617518015,137.27,73.37627584,4.33724712,73.5043506789,7.87627584,2.29724712,8.204454,65.5,2.04,65.5317602388,137.38,7.87627584,2.29724712,8.204454,7.87627584,2.29724712,8.204454,0.0,0.0,0.0,137.38
