Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-13 18:00:00,71.53481824,2.6426553200000003,71.5836143805,6.93481824,2.02265532,7.223769,64.6,0.62,64.6029751637,137.24,71.29481824,4.72265532,71.4510642408,6.93481824,2.02265532,7.223769,64.36,2.7,64.4166096593,137.44,6.93481824,2.02265532,7.223769,6.93481824,2.02265532,7.223769,0.0,0.0,0.0,137.44
2020-10-13 18:30:00,74.00204192,2.72934556,74.0523567182,6.03204192,1.7593455599999999,6.283377,67.97,0.97,67.9769210836,136.47,74.20204192,3.70934556,74.2946987986,6.03204192,1.7593455599999999,6.283377,68.17,1.9500000000000002,68.1978841314,136.61,6.03204192,1.7593455599999999,6.283377,6.03204192,1.7593455599999999,6.283377,0.0,0.0,0.0,136.61
2020-10-13 19:00:00,75.32460928,3.23051104,75.3938523009,6.10460928,1.78051104,6.358968,69.22,1.45,69.235185419,136.47,75.19460928,3.44051104,75.2732780008,6.10460928,1.78051104,6.358968,69.09,1.6600000000000001,69.1099392273,136.64,6.10460928,1.78051104,6.358968,6.10460928,1.78051104,6.358968,0.0,0.0,0.0,136.64
2020-10-13 19:30:00,73.90876512,2.88172316,73.9649233754,6.10876512,1.7817231599999999,6.363297,67.8,1.1,67.8089227167,137.12,73.78876512,4.41172316,73.9205327306,6.10876512,1.7817231599999999,6.363297,67.68,2.63,67.7310807532,137.22,6.10876512,1.7817231599999999,6.363297,6.10876512,1.7817231599999999,6.363297,0.0,0.0,0.0,137.22
2020-10-13 20:00:00,69.06525984,2.82778412,69.1231255066,4.89525984,1.42778412,5.099229,64.17,1.4,64.1852701171,137.06,69.48525984,4.64778412,69.6405286615,4.89525984,1.42778412,5.099229,64.59,3.22,64.6702133907,137.22,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,137.22
2020-10-13 20:30:00,68.87559968,3.17538324,68.948758437,4.71559968,1.3753832400000001,4.912083,64.16,1.8,64.1852444102,137.41,68.55559968,5.23538324,68.7552142398,4.71559968,1.3753832400000001,4.912083,63.84,3.86,63.9565884018,137.55,4.71559968,1.3753832400000001,4.912083,4.71559968,1.3753832400000001,4.912083,0.0,0.0,0.0,137.55
2020-10-13 21:00:00,64.97964544,4.11197992,65.1096206437,4.90964544,1.43197992,5.114214,60.07,2.68,60.1297538661,137.77,65.10964544,6.45197992,65.4285409757,4.90964544,1.43197992,5.114214,60.2,5.02,60.4089430465,137.95,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,137.95
2020-10-13 21:30:00,60.66596928,5.16424104,60.8853776715,4.74596928,1.38424104,4.943718,55.92,3.7800000000000002,56.0476119027,137.91,60.91596928,7.46424104,61.3715749156,4.74596928,1.38424104,4.943718,56.17,6.08,56.4980999681,138.1,4.74596928,1.38424104,4.943718,4.74596928,1.38424104,4.943718,0.0,0.0,0.0,138.1
2020-10-13 22:00:00,57.99017536,6.09088448,58.309170051,4.46017536,1.3008844800000001,4.6460159999999995,53.53,4.79,53.7438833729,138.22,57.98017536,8.70088448,58.629396428,4.46017536,1.3008844800000001,4.6460159999999995,53.52,7.4,54.0291624958,138.47,4.46017536,1.3008844800000001,4.6460159999999995,4.46017536,1.3008844800000001,4.6460159999999995,0.0,0.0,0.0,138.47
2020-10-13 22:30:00,53.7925328,7.6399054,54.3323544452,4.6625328,1.3599054,4.856805,49.13,6.28,49.5297415701,137.84,53.8925328,10.0699054,54.8252504451,4.6625328,1.3599054,4.856805,49.23,8.71,49.9945697051,138.1,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,138.1
2020-10-13 23:00:00,50.58486016,8.43100088,51.2826467067,4.97486016,1.45100088,5.182146,45.61,6.98,46.1410067077,138.29,50.72486016,10.72100088,51.8454559062,4.97486016,1.45100088,5.182146,45.75,9.27,46.679710796,138.49,4.97486016,1.45100088,5.182146,4.97486016,1.45100088,5.182146,0.0,0.0,0.0,138.49
2020-10-13 23:30:00,48.49375136,8.94442748,49.3117298815,4.88375136,1.42442748,5.087241,43.61,7.52,44.2536156715,138.87,48.58375136,11.32442748,49.8861058208,4.88375136,1.42442748,5.087241,43.7,9.9,44.807365466,139.05,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,139.05
2020-10-14 00:00:00,45.07415072,9.64454396,46.0944279857,5.12415072,1.4945439600000001,5.337657,39.95,8.15,40.7728463564,139.0,45.08415072,11.98454396,46.6498653811,5.12415072,1.4945439600000001,5.337657,39.96,10.49,41.3139407464,139.2,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,139.2
2020-10-14 00:30:00,43.3221232,9.0827026,44.2640016839,4.6721232,1.3627026,4.866795,38.65,7.72,39.4134608985,138.75,44.2021232,10.3727026,45.4028705548,4.6721232,1.3627026,4.866795,39.53,9.01,40.5438158046,138.86,4.6721232,1.3627026,4.866795,4.6721232,1.3627026,4.866795,0.0,0.0,0.0,138.86
2020-10-14 01:00:00,42.99118432,9.39992876,44.0068243563,4.49118432,1.30992876,4.678317,38.5,8.09,39.3407943489,137.24,43.82118432,10.52992876,45.0685654852,4.49118432,1.30992876,4.678317,39.33,9.22,40.3962535392,137.37,4.49118432,1.30992876,4.678317,4.49118432,1.30992876,4.678317,0.0,0.0,0.0,137.37
2020-10-14 01:30:00,43.52808768,10.03319224,44.669445526,4.22808768,1.23319224,4.4042580000000005,39.3,8.8,40.2731920761,137.99,43.86808768,12.12319224,45.5124258504,4.22808768,1.23319224,4.4042580000000005,39.64,10.89,41.1086572391,138.22,4.22808768,1.23319224,4.4042580000000005,4.22808768,1.23319224,4.4042580000000005,0.0,0.0,0.0,138.22
2020-10-14 02:00:00,43.65514976,9.97316868,44.7798637123,5.08514976,1.48316868,5.297031,38.57,8.49,39.4933538713,137.87,43.94514976,12.16316868,45.5973558418,5.08514976,1.48316868,5.297031,38.86,10.68,40.3008932903,138.12,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,138.12
2020-10-14 02:30:00,44.45047456,9.94680508,45.5497927537,4.96047456,1.44680508,5.167161,39.49,8.5,40.3944315469,137.95,44.67047456,12.19680508,46.3056514,4.96047456,1.44680508,5.167161,39.71,10.75,41.139355853,138.21,4.96047456,1.44680508,5.167161,4.96047456,1.44680508,5.167161,0.0,0.0,0.0,138.21
2020-10-14 03:00:00,43.98460064,10.09675852,45.1285898968,4.75460064,1.3867585199999999,4.952709,39.23,8.71,40.1852833759,138.48,44.20460064,12.36675852,45.9018892207,4.75460064,1.3867585199999999,4.952709,39.45,10.98,40.9495164807,138.73,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,138.73
2020-10-14 03:30:00,42.88273248,10.08496364,44.0526416526,4.78273248,1.39496364,4.982013,38.1,8.69,39.0784608192,138.58,43.14273248,12.32496364,44.8686983828,4.78273248,1.39496364,4.982013,38.36,10.93,39.8867709899,138.82,4.78273248,1.39496364,4.982013,4.78273248,1.39496364,4.982013,0.0,0.0,0.0,138.82
2020-10-14 04:00:00,43.0925728,10.2982504,44.3060243288,4.6225728,1.3482504,4.81518,38.47,8.95,39.4973847235,138.63,43.3825728,12.5082504,45.1497945822,4.6225728,1.3482504,4.81518,38.76,11.16,40.3346401992,138.88,4.6225728,1.3482504,4.81518,4.6225728,1.3482504,4.81518,0.0,0.0,0.0,138.88
2020-10-14 04:30:00,42.4803648,10.5688564,43.775359726,4.8303648,1.4088564,5.03163,37.65,9.16,38.7482657676,138.53,42.7703648,12.7688564,44.635723349,4.8303648,1.4088564,5.03163,37.94,11.36,39.6042068473,138.78,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,138.78
2020-10-14 05:00:00,42.7435616,10.4997888,44.0142888514,4.8335616,1.4097888,5.03496,37.91,9.09,38.9845636118,138.44,42.9935616,12.7397888,44.8413710509,4.8335616,1.4097888,5.03496,38.16,11.33,39.8064630431,138.69,4.8335616,1.4097888,5.03496,4.8335616,1.4097888,5.03496,0.0,0.0,0.0,138.69
2020-10-14 05:30:00,44.5935616,10.2397888,45.7541146876,4.8335616,1.4097888,5.03496,39.76,8.83,40.7286938165,138.47,44.8235616,12.4897888,46.5311347248,4.8335616,1.4097888,5.03496,39.99,11.08,41.4965841968,138.69,4.8335616,1.4097888,5.03496,4.8335616,1.4097888,5.03496,0.0,0.0,0.0,138.69
2020-10-14 06:00:00,45.3594656,9.7377608,46.3929424042,4.9294656,1.4377608,5.13486,40.43,8.3,41.2731740965,138.26,45.4394656,12.0077608,46.9992697118,4.9294656,1.4377608,5.13486,40.51,10.57,41.8662752105,138.5,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,138.5
2020-10-14 06:30:00,50.25257248,8.34158364,50.9401909938,4.94257248,1.44158364,5.148513,45.31,6.9,45.8323695656,137.83,50.59257248,10.50158364,51.6709942723,4.94257248,1.44158364,5.148513,45.65,9.06,46.5403706474,138.05,4.94257248,1.44158364,5.148513,4.94257248,1.44158364,5.148513,0.0,0.0,0.0,138.05
2020-10-14 07:00:00,55.06153344,5.81461392,55.3676999685,5.02153344,1.4646139200000001,5.230764,50.04,4.35,50.2287178813,137.31,55.12153344,8.21461392,55.7302730177,5.02153344,1.4646139200000001,5.230764,50.1,6.75,50.5526705526,137.56,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,137.56
2020-10-14 07:30:00,60.33406112,4.52410116,60.5034414107,4.81406112,1.40410116,5.014647,55.52,3.12,55.6075966033,136.93,60.55406112,6.6641011599999995,60.9196566175,4.81406112,1.40410116,5.014647,55.74,5.26,55.987634349,137.11,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,137.11
2020-10-14 08:00:00,65.31739744,2.84424092,65.3792942356,5.15739744,1.50424092,5.372289,60.16,1.34,60.1749216867,136.5,65.39739744,4.39424092,65.5448620808,5.15739744,1.50424092,5.372289,60.24,2.89,60.3092836966,136.64,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,136.64
2020-10-14 08:30:00,68.04186144,2.51179292,68.0882075832,6.69186144,1.95179292,6.970689,61.35,0.56,61.352555774,137.48,68.01186144,4.47179292,68.1587135182,6.69186144,1.95179292,6.970689,61.32,2.52,61.3717589776,137.63,6.69186144,1.95179292,6.970689,6.69186144,1.95179292,6.970689,0.0,0.0,0.0,137.63
2020-10-14 09:00:00,65.68704384,3.47622112,65.7789619994,9.10704384,2.65622112,9.486504,56.58,0.8200000000000001,56.585941717,137.53,65.52704384,5.25622112,65.7375184721,9.10704384,2.65622112,9.486504,56.42,2.6,56.4798760622,137.75,9.10704384,2.65622112,9.486504,9.10704384,2.65622112,9.486504,0.0,0.0,0.0,137.75
2020-10-14 09:30:00,63.31443488,3.34337684,63.4026484689,10.67443488,3.11337684,11.119203,52.64,0.23,52.6405024672,137.74,63.32443488,5.34337684,63.549474655,10.67443488,3.11337684,11.119203,52.65,2.23,52.6972048595,137.93,10.67443488,3.11337684,11.119203,10.67443488,3.11337684,11.119203,0.0,0.0,0.0,137.93
2020-10-14 10:00:00,65.3235184,2.7747762,65.382424543,8.0735184,2.3547762,8.409915,57.25,0.42,57.2515405906,137.88,65.1935184,4.6347762,65.358059884,8.0735184,2.3547762,8.409915,57.12,2.2800000000000002,57.1654860908,138.1,8.0735184,2.3547762,8.409915,8.0735184,2.3547762,8.409915,0.0,0.0,0.0,138.1
2020-10-14 10:30:00,66.84820352,4.96155936,67.0320772849,8.26820352,2.41155936,8.612712,58.58,2.55,58.6354747572,137.67,65.61820352,3.68155936,65.7214007193,8.26820352,2.41155936,8.612712,57.35,1.27,57.3640601771,138.0,8.26820352,2.41155936,8.612712,8.26820352,2.41155936,8.612712,0.0,0.0,0.0,138.0
2020-10-14 11:00:00,64.81669152,6.91486836,65.1844989552,11.77669152,3.43486836,12.267387,53.04,3.48,53.154040298,137.67,63.35669152,4.36486836,63.5068692045,11.77669152,3.43486836,12.267387,51.58,0.93,51.5883833823,138.1,11.77669152,3.43486836,12.267387,11.77669152,3.43486836,12.267387,0.0,0.0,0.0,138.1
2020-10-14 11:30:00,67.0996496,5.4823978,67.3232475604,10.7396496,3.1323978,11.187135,56.36,2.35,56.4089718041,137.78,65.2596496,4.8223978,65.4375838984,10.7396496,3.1323978,11.187135,54.52,1.69,54.5461868511,138.12,10.7396496,3.1323978,11.187135,10.7396496,3.1323978,11.187135,0.0,0.0,0.0,138.12
2020-10-14 12:00:00,61.98101184,8.10654512,62.508894587,17.13101184,4.99654512,17.844804,44.85,3.11,44.9576978948,137.97,59.56101184,6.3265451200000005,59.8960708608,17.13101184,4.99654512,17.844804,42.43,1.33,42.4508398032,138.44,17.13101184,4.99654512,17.844804,17.13101184,4.99654512,17.844804,0.0,0.0,0.0,138.44
2020-10-14 12:30:00,66.25674144,6.69363292,66.5939975367,11.80674144,3.4436329199999998,12.298689,54.45,3.25,54.5469064201,137.9,63.77674144,4.83363292,63.9596494355,11.80674144,3.4436329199999998,12.298689,51.97,1.3900000000000001,51.9885852856,138.39,11.80674144,3.4436329199999998,12.298689,11.80674144,3.4436329199999998,12.298689,0.0,0.0,0.0,138.39
2020-10-14 13:00:00,69.46367552,7.28815536,69.8449670721,10.79367552,3.14815536,11.243412,58.67,4.14,58.8158864594,138.12,66.73367552,4.30815536,66.8725926745,10.79367552,3.14815536,11.243412,55.94,1.16,55.9520258793,138.58,10.79367552,3.14815536,11.243412,10.79367552,3.14815536,11.243412,0.0,0.0,0.0,138.58
2020-10-14 13:30:00,68.07719104,6.13918072,68.3534452666,11.75719104,3.42918072,12.247074,56.32,2.71,56.3851620553,138.66,65.80719104,4.92918072,65.9915389663,11.75719104,3.42918072,12.247074,54.05,1.5,54.070810055,139.05,11.75719104,3.42918072,12.247074,11.75719104,3.42918072,12.247074,0.0,0.0,0.0,139.05
2020-10-14 14:00:00,64.42172416,8.02300288,64.9193893915,14.10172416,4.11300288,14.689296,50.32,3.91,50.4716801781,138.34,61.62172416,5.46300288,61.8634083196,14.10172416,4.11300288,14.689296,47.52,1.35,47.5391722688,138.61,14.10172416,4.11300288,14.689296,14.10172416,4.11300288,14.689296,0.0,0.0,0.0,138.61
2020-10-14 14:30:00,68.27327648,7.37470564,68.6704198661,10.23327648,2.98470564,10.659663,58.04,4.39,58.2057875129,138.26,65.52327648,4.84470564,65.7021379668,10.23327648,2.98470564,10.659663,55.29,1.8599999999999999,55.3212771002,138.48,10.23327648,2.98470564,10.659663,10.23327648,2.98470564,10.659663,0.0,0.0,0.0,138.48
2020-10-14 15:00:00,70.42936064,7.99356352,70.8815342519,9.98936064,2.9135635200000003,10.405584,60.44,5.08,60.6531120389,138.56,67.49936064,5.33356352,67.7097525223,9.98936064,2.9135635200000003,10.405584,57.51,2.42,57.560893843,138.78,9.98936064,2.9135635200000003,10.405584,9.98936064,2.9135635200000003,10.405584,0.0,0.0,0.0,138.78
2020-10-14 15:30:00,70.00950912,7.57319016,70.4179279475,11.35950912,3.31319016,11.832822,58.65,4.26,58.8045074803,138.6,67.14950912,4.89319016,67.327556654,11.35950912,3.31319016,11.832822,55.79,1.58,55.8123687009,138.84,11.35950912,3.31319016,11.832822,11.35950912,3.31319016,11.832822,0.0,0.0,0.0,138.84
2020-10-14 16:00:00,66.96497376,4.85270068,67.1405720453,11.25497376,3.28270068,11.723931,55.71,1.57,55.7321182084,139.03,64.82497376,4.34270068,64.9702722188,11.25497376,3.28270068,11.723931,53.57,1.06,53.5804861867,139.23,11.25497376,3.28270068,11.723931,11.25497376,3.28270068,11.723931,0.0,0.0,0.0,139.23
2020-10-14 16:30:00,70.8943264,3.7020952,70.990922128,9.2643264,2.7020952,9.65034,61.63,1.0,61.6381123981,138.97,69.8843264,3.7820952,69.9865938626,9.2643264,2.7020952,9.65034,60.62,1.08,60.629619824,138.92,9.2643264,2.7020952,9.65034,9.2643264,2.7020952,9.65034,0.0,0.0,0.0,138.92
2020-10-14 17:00:00,70.493808,3.4269439999999998,70.5770565518,8.183808,2.386944,8.5248,62.31,1.04,62.3186785803,138.61,71.093808,3.226944,71.1670057226,8.183808,2.386944,8.5248,62.91,0.84,62.9156077615,138.49,8.183808,2.386944,8.5248,8.183808,2.386944,8.5248,0.0,0.0,0.0,138.49
2020-10-14 17:30:00,73.51155104,2.86878572,73.5675068751,7.40155104,2.15878572,7.709949,66.11,0.71,66.1138124752,138.55,74.33155104,2.72878572,74.3816224044,7.40155104,2.15878572,7.709949,66.93,0.5700000000000001,66.9324271187,138.36,7.40155104,2.15878572,7.709949,7.40155104,2.15878572,7.709949,0.0,0.0,0.0,138.36
2020-10-14 18:00:00,74.1724912,2.5982266,74.2179845609,6.3024912,1.8382266,6.565095,67.87,0.76,67.8742550604,138.33,74.4724912,2.4282266,74.51206768,6.3024912,1.8382266,6.565095,68.17,0.59,68.1725531281,138.27,6.3024912,1.8382266,6.565095,6.3024912,1.8382266,6.565095,0.0,0.0,0.0,138.27
2020-10-14 18:30:00,75.43829568,2.21533624,75.4708166761,6.01829568,1.75533624,6.269058,69.42,0.46,69.4215240397,138.3,75.30829568,2.50533624,75.3499575839,6.01829568,1.75533624,6.269058,69.29,0.75,69.2940589084,138.16,6.01829568,1.75533624,6.269058,6.01829568,1.75533624,6.269058,0.0,0.0,0.0,138.16
2020-10-14 19:00:00,75.88180224,2.60594232,75.9265358525,5.95180224,1.73594232,6.199794,69.93,0.87,69.935411631,138.3,75.41180224,2.59594232,75.4564697929,5.95180224,1.73594232,6.199794,69.46,0.86,69.4653237234,138.28,5.95180224,1.73594232,6.199794,5.95180224,1.73594232,6.199794,0.0,0.0,0.0,138.28
2020-10-14 19:30:00,73.01606784,3.56510312,73.1030513937,6.08606784,1.77510312,6.339654,66.93,1.79,66.9539319234,138.33,73.04606784,3.71510312,73.1404813908,6.08606784,1.77510312,6.339654,66.96,1.94,66.9880974502,138.22,6.08606784,1.77510312,6.339654,6.08606784,1.77510312,6.339654,0.0,0.0,0.0,138.22
2020-10-14 20:00:00,71.02320192,3.16135056,71.0935253615,4.87320192,1.42135056,5.076252,66.15,1.74,66.1728803967,137.58,70.83320192,3.42135056,70.9157819804,4.87320192,1.42135056,5.076252,65.96,2.0,65.9903144408,137.49,4.87320192,1.42135056,5.076252,4.87320192,1.42135056,5.076252,0.0,0.0,0.0,137.49
2020-10-14 20:30:00,67.36198336,3.88682848,67.4740263941,4.65198336,1.35682848,4.845816,62.71,2.5300000000000002,62.7610149695,137.51,67.43198336,4.04682848,67.5533063633,4.65198336,1.35682848,4.845816,62.78,2.69,62.8376041873,137.44,4.65198336,1.35682848,4.845816,4.65198336,1.35682848,4.845816,0.0,0.0,0.0,137.44
2020-10-14 21:00:00,65.36472064,5.09179352,65.5627414436,4.63472064,1.35179352,4.827834,60.73,3.74,60.845053209,137.75,65.14472064,5.26179352,65.3568749124,4.63472064,1.35179352,4.827834,60.51,3.91,60.6361954611,137.71,4.63472064,1.35179352,4.827834,4.63472064,1.35179352,4.827834,0.0,0.0,0.0,137.71
2020-10-14 21:30:00,62.81891616,6.02468388,63.107155247,4.91891616,1.4346838800000001,5.123871,57.9,4.59,58.0816502865,137.79,63.20891616,5.96468388,63.4897199231,4.91891616,1.4346838800000001,5.123871,58.29,4.53,58.46575921,137.73,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,137.73
2020-10-14 22:00:00,58.89898624,7.30095432,59.3497642294,4.76898624,1.39095432,4.967694,54.13,5.91,54.4516758236,137.79,58.79898624,7.48095432,59.2729741146,4.76898624,1.39095432,4.967694,54.03,6.09,54.3721344072,137.8,4.76898624,1.39095432,4.967694,4.76898624,1.39095432,4.967694,0.0,0.0,0.0,137.8
2020-10-14 22:30:00,55.6039312,8.5886466,56.2633274462,4.8639312,1.4186466,5.066595,50.74,7.17,51.2440874638,137.83,55.3039312,8.8386466,56.0057718445,4.8639312,1.4186466,5.066595,50.44,7.42,50.9828402504,137.8,4.8639312,1.4186466,5.066595,4.8639312,1.4186466,5.066595,0.0,0.0,0.0,137.8
2020-10-14 23:00:00,50.11485024,9.70058132,51.0450731464,4.90485024,1.43058132,5.109219,45.21,8.27,45.9601675367,137.62,50.51485024,9.63058132,51.4246846498,4.90485024,1.43058132,5.109219,45.61,8.2,46.3412569963,137.59,4.90485024,1.43058132,5.109219,4.90485024,1.43058132,5.109219,0.0,0.0,0.0,137.59
2020-10-14 23:30:00,48.6240912,9.3520266,49.5152769007,4.7040912,1.3720265999999999,4.900095,43.92,7.98,44.639072571,138.19,48.3440912,9.5720266,49.2826018711,4.7040912,1.3720265999999999,4.900095,43.64,8.2,44.4037115566,138.13,4.7040912,1.3720265999999999,4.900095,4.7040912,1.3720265999999999,4.900095,0.0,0.0,0.0,138.13
2020-10-15 00:00:00,45.59075456,10.30522008,46.7409291975,4.6807545600000005,1.36522008,4.875786,40.91,8.94,41.8754307441,138.9,45.81075456,10.34522008,46.9643355309,4.6807545600000005,1.36522008,4.875786,41.13,8.98,42.0988990355,138.88,4.6807545600000005,1.36522008,4.875786,4.6807545600000005,1.36522008,4.875786,0.0,0.0,0.0,138.88
2020-10-15 00:30:00,39.86,9.38,40.9487972961,0.0,0.0,0.0,39.86,9.38,40.9487972961,138.86,40.17,9.31,41.2347547586,0.0,0.0,0.0,40.17,9.31,41.2347547586,138.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.83
2020-10-15 01:00:00,38.54,9.41,39.6721527019,0.0,0.0,0.0,38.54,9.41,39.6721527019,138.0,38.82,9.4,39.9418627508,0.0,0.0,0.0,38.82,9.4,39.9418627508,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.98
2020-10-15 01:30:00,39.84,9.47,40.95004884,0.0,0.0,0.0,39.84,9.47,40.95004884,138.03,40.01,9.55,41.1339592065,0.0,0.0,0.0,40.01,9.55,41.1339592065,138.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.03
2020-10-15 02:00:00,40.18,9.14,41.2064558049,0.0,0.0,0.0,40.18,9.14,41.2064558049,137.97,40.31,9.23,41.3532223654,0.0,0.0,0.0,40.31,9.23,41.3532223654,137.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.97
2020-10-15 02:30:00,39.98,9.17,41.0181581742,0.0,0.0,0.0,39.98,9.17,41.0181581742,138.2,40.08,9.31,41.1470837363,0.0,0.0,0.0,40.08,9.31,41.1470837363,138.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.21
2020-10-15 03:00:00,39.81,9.5,40.9278157248,0.0,0.0,0.0,39.81,9.5,40.9278157248,138.29,39.93,9.62,41.072488359,0.0,0.0,0.0,39.93,9.62,41.072488359,138.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.3
2020-10-15 03:30:00,38.62,9.61,39.7976946569,0.0,0.0,0.0,38.62,9.61,39.7976946569,138.49,38.76,9.71,39.9577489356,0.0,0.0,0.0,38.76,9.71,39.9577489356,138.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.49
2020-10-15 04:00:00,38.33,9.94,39.5978850445,0.0,0.0,0.0,38.33,9.94,39.5978850445,138.77,38.45,10.05,39.7417286992,0.0,0.0,0.0,38.45,10.05,39.7417286992,138.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.77
2020-10-15 04:30:00,37.73,10.07,39.0507080602,0.0,0.0,0.0,37.73,10.07,39.0507080602,139.0,37.9,10.16,39.2381905801,0.0,0.0,0.0,37.9,10.16,39.2381905801,138.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.99
2020-10-15 05:00:00,37.9,10.41,39.3036652235,0.0,0.0,0.0,37.9,10.41,39.3036652235,139.74,38.03,10.51,39.4555572765,0.0,0.0,0.0,38.03,10.51,39.4555572765,139.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.73
2020-10-15 05:30:00,39.09,10.03,40.356275844,0.0,0.0,0.0,39.09,10.03,40.356275844,139.55,39.16,10.15,40.4540245217,0.0,0.0,0.0,39.16,10.15,40.4540245217,139.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.51
2020-10-15 06:00:00,40.44,9.61,41.5661605155,0.0,0.0,0.0,40.44,9.61,41.5661605155,139.44,40.34,9.8,41.5133183448,0.0,0.0,0.0,40.34,9.8,41.5133183448,139.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.42
2020-10-15 06:30:00,46.26,7.75,46.904691663,0.0,0.0,0.0,46.26,7.75,46.904691663,138.45,46.43,7.83,47.0856007714,0.0,0.0,0.0,46.43,7.83,47.0856007714,138.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.4
2020-10-15 07:00:00,51.71,5.54,52.0059198553,0.0,0.0,0.0,51.71,5.54,52.0059198553,138.13,51.73,5.73,52.0463812383,0.0,0.0,0.0,51.73,5.73,52.0463812383,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.12
2020-10-15 07:30:00,57.46,3.01,57.5387843111,0.0,0.0,0.0,57.46,3.01,57.5387843111,137.18,57.48,3.5,57.5864602142,0.0,0.0,0.0,57.48,3.5,57.5864602142,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14
2020-10-15 08:00:00,60.62,1.21,60.6320748449,0.0,0.0,0.0,60.62,1.21,60.6320748449,136.76,60.71,2.75,60.7722518918,0.0,0.0,0.0,60.71,2.75,60.7722518918,136.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.89
2020-10-15 08:30:00,61.63,1.7000000000000002,61.6534419153,0.0,0.0,0.0,61.63,1.7000000000000002,61.6534419153,136.53,63.17,1.3599999999999999,63.1846381647,0.0,0.0,0.0,63.17,1.3599999999999999,63.1846381647,136.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.49
2020-10-15 09:00:00,59.04,2.9699999999999998,59.1146555433,0.0,0.0,0.0,59.04,2.9699999999999998,59.1146555433,136.35,60.56,2.14,60.5977986399,0.0,0.0,0.0,60.56,2.14,60.5977986399,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.35
2020-10-15 09:30:00,51.83,2.17,51.8754065044,0.0,0.0,0.0,51.83,2.17,51.8754065044,136.53,53.26,1.54,53.2822597118,0.0,0.0,0.0,53.26,1.54,53.2822597118,136.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.52
2020-10-15 10:00:00,47.27031968,2.46009324,47.3342918126,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,47.27,2.46,47.3339677188,136.74,48.73031968,1.82009324,48.76429837,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,48.73,1.82,48.7639754327,136.76,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,136.76
2020-10-15 10:30:00,43.76,3.34,43.8872783389,0.0,0.0,0.0,43.76,3.34,43.8872783389,137.15,45.39,2.76,45.4738353342,0.0,0.0,0.0,45.39,2.76,45.4738353342,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14
2020-10-15 11:00:00,46.21,9.07,47.0917083997,0.0,0.0,0.0,46.21,9.07,47.0917083997,136.51,46.0,6.65,46.4781938117,0.0,0.0,0.0,46.0,6.65,46.4781938117,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2020-10-15 11:30:00,42.62,8.35,43.4302532804,0.0,0.0,0.0,42.62,8.35,43.4302532804,136.51,42.72,6.35,43.189360958500004,0.0,0.0,0.0,42.72,6.35,43.189360958500004,136.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2020-10-15 12:00:00,43.02,9.12,43.9760707658,0.0,0.0,0.0,43.02,9.12,43.9760707658,136.55,43.07,7.08,43.6480389021,0.0,0.0,0.0,43.07,7.08,43.6480389021,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.8
2020-10-15 12:30:00,54.59031968,8.56009324,55.2573813987,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,54.59,8.56,55.2570511338,136.26,55.15031968,6.77009324,55.5643043985,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,55.15,6.77,55.5639757397,136.47,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.00031968000000000003,9.324000000000001e-05,0.00033299999999999996,0.0,0.0,0.0,136.47
2020-10-15 13:00:00,60.02191808,9.25055944,60.7305812582,0.00191808,0.00055944,0.0019979999999999998,60.02,9.25,60.7286003461,136.1,60.01191808,7.10055944,60.4305242076,0.00191808,0.00055944,0.0019979999999999998,60.01,7.1,60.4285536812,136.35,0.00191808,0.00055944,0.0019979999999999998,0.00191808,0.00055944,0.0019979999999999998,0.0,0.0,0.0,136.35
2020-10-15 13:30:00,67.94063936,12.74018648,69.1248351043,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,67.94,12.74,69.1241723278,135.71,67.27063936,9.86018648,67.9894270995,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,67.27,9.86,67.9887674546,135.98,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,135.98
2020-10-15 14:00:00,66.48,12.96,67.7314697906,0.0,0.0,0.0,66.48,12.96,67.7314697906,135.82,65.07,9.57,65.769976433,0.0,0.0,0.0,65.07,9.57,65.769976433,136.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.27
2020-10-15 14:30:00,69.61,12.98,70.8098333567,0.0,0.0,0.0,69.61,12.98,70.8098333567,135.75,68.08,9.55,68.7465555501,0.0,0.0,0.0,68.08,9.55,68.7465555501,136.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17
2020-10-15 15:00:00,63.22,5.8,63.4854975565,0.0,0.0,0.0,63.22,5.8,63.4854975565,136.78,69.1,8.68,69.6430355456,0.0,0.0,0.0,69.1,8.68,69.6430355456,136.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.34
2020-10-15 15:30:00,59.25,4.01,59.3855420115,0.0,0.0,0.0,59.25,4.01,59.3855420115,137.34,65.71,7.47,66.1332367271,0.0,0.0,0.0,65.71,7.47,66.1332367271,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.86
2020-10-15 16:00:00,51.64063936,3.10018648,51.7336137315,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,51.64,3.1,51.7329643458,137.39,54.30063936,2.98018648,54.3823587789,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,54.3,2.98,54.3817101607,137.39,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.0,0.0,137.39
2020-10-15 16:30:00,59.5,1.92,59.5309700912,0.0,0.0,0.0,59.5,1.92,59.5309700912,137.39,60.48,0.64,60.4833861486,0.0,0.0,0.0,60.48,0.64,60.4833861486,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.52
2020-10-15 17:00:00,60.0,2.66,60.0589343895,0.0,0.0,0.0,60.0,2.66,60.0589343895,137.05,60.68,0.9400000000000001,60.6872803807,0.0,0.0,0.0,60.68,0.9400000000000001,60.6872803807,137.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22
2020-10-15 17:30:00,63.6,0.47000000000000003,63.6017366115,0.0,0.0,0.0,63.6,0.47000000000000003,63.6017366115,137.39,64.86,1.35,64.8740479699,0.0,0.0,0.0,64.86,1.35,64.8740479699,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.45
2020-10-15 18:00:00,66.45,0.66,66.4532775715,0.0,0.0,0.0,66.45,0.66,66.4532775715,137.27,67.13,2.18,67.1653876636,0.0,0.0,0.0,67.13,2.18,67.1653876636,137.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.47
2020-10-15 18:30:00,72.41,3.25,72.4828986727,0.0,0.0,0.0,72.41,3.25,72.4828986727,136.68,72.81,1.82,72.8327433233,0.0,0.0,0.0,72.81,1.82,72.8327433233,136.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.88
2020-10-15 19:00:00,75.16,4.75,75.3099468862,0.0,0.0,0.0,75.16,4.75,75.3099468862,136.43,73.69,1.24,73.7004321561,0.0,0.0,0.0,73.69,1.24,73.7004321561,136.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.82
2020-10-15 19:30:00,69.68,1.21,69.6905050922,0.0,0.0,0.0,69.68,1.21,69.6905050922,137.11,70.58,0.89,70.5856111399,0.0,0.0,0.0,70.58,0.89,70.5856111399,137.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.24
2020-10-15 20:00:00,67.94,0.8,67.944709875,0.0,0.0,0.0,67.94,0.8,67.944709875,137.28,68.59,1.52,68.606840038,0.0,0.0,0.0,68.59,1.52,68.606840038,137.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.41
2020-10-15 20:30:00,63.3,0.96,63.3072792023,0.0,0.0,0.0,63.3,0.96,63.3072792023,137.38,64.28,2.24,64.3190174054,0.0,0.0,0.0,64.28,2.24,64.3190174054,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.52
2020-10-15 21:00:00,61.94,1.7000000000000002,61.9633246364,0.0,0.0,0.0,61.94,1.7000000000000002,61.9633246364,137.59,62.54,3.65,62.6464212865,0.0,0.0,0.0,62.54,3.65,62.6464212865,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2020-10-15 21:30:00,58.53,3.14,58.6141663764,0.0,0.0,0.0,58.53,3.14,58.6141663764,137.51,59.28,5.32,59.5182392213,0.0,0.0,0.0,59.28,5.32,59.5182392213,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2020-10-15 22:00:00,55.4,4.52,55.5840840529,0.0,0.0,0.0,55.4,4.52,55.5840840529,137.51,55.85,6.59,56.2374483774,0.0,0.0,0.0,55.85,6.59,56.2374483774,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2020-10-15 22:30:00,51.06,5.51,51.3564377659,0.0,0.0,0.0,51.06,5.51,51.3564377659,137.47,51.63,7.52,52.1747764729,0.0,0.0,0.0,51.63,7.52,52.1747764729,137.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.69
2020-10-15 23:00:00,49.31,4.84,49.5469645892,0.0,0.0,0.0,49.31,4.84,49.5469645892,137.34,51.22,5.5600000000000005,51.5208889675,0.0,0.0,0.0,51.22,5.5600000000000005,51.5208889675,137.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44
2020-10-15 23:30:00,47.05,6.1,47.4437825221,0.0,0.0,0.0,47.05,6.1,47.4437825221,138.13,48.45,7.33,49.001340798,0.0,0.0,0.0,48.45,7.33,49.001340798,138.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.22
2020-10-16 00:00:00,40.96,7.82,41.699808153,0.0,0.0,0.0,40.96,7.82,41.699808153,138.52,41.61,9.79,42.7461834554,0.0,0.0,0.0,41.61,9.79,42.7461834554,138.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.76
2020-10-16 00:30:00,43.87545056,8.76242308,44.7418732294,3.98545056,1.16242308,4.151511,39.89,7.6,40.6075374777,138.57,44.75545056,10.24242308,45.9124992282,3.98545056,1.16242308,4.151511,40.77,9.08,41.7688795636,138.76,3.98545056,1.16242308,4.151511,3.98545056,1.16242308,4.151511,0.0,0.0,0.0,138.76
2020-10-16 01:00:00,43.234232,8.937901,44.1484415457,3.764232,1.097901,3.921075,39.47,7.84,40.2411046071,138.69,43.674232,10.907901,45.0157843985,3.764232,1.097901,3.921075,39.91,9.81,41.0979829189,138.95,3.764232,1.097901,3.921075,3.764232,1.097901,3.921075,0.0,0.0,0.0,138.95
2020-10-16 01:30:00,43.59581024,9.14086132,44.5437988518,3.94581024,1.15086132,4.110219,39.65,7.99,40.4470345019,138.64,43.51581024,11.61086132,45.0381820396,3.94581024,1.15086132,4.110219,39.57,10.46,40.9291644185,138.95,3.94581024,1.15086132,4.110219,3.94581024,1.15086132,4.110219,0.0,0.0,0.0,138.95
2020-10-16 02:00:00,44.537728,8.874754,45.4133292543,4.267728,1.244754,4.44555,40.27,7.63,40.9864587394,138.53,44.597728,11.204754,45.9837346783,4.267728,1.244754,4.44555,40.33,9.96,41.5416718489,138.84,4.267728,1.244754,4.44555,4.267728,1.244754,4.44555,0.0,0.0,0.0,138.84
2020-10-16 02:30:00,44.92118496,8.94326228,45.8027815577,3.85118496,1.12326228,4.011651,41.07,7.82,41.8078617009,138.53,44.88118496,11.41326228,46.3096460717,3.85118496,1.12326228,4.011651,41.03,10.29,42.3006501132,138.87,3.85118496,1.12326228,4.011651,3.85118496,1.12326228,4.011651,0.0,0.0,0.0,138.87
2020-10-16 03:00:00,44.22284352,9.07957936,45.1453059614,3.6328435199999998,1.05957936,3.784212,40.59,8.02,41.3747326275,138.77,44.18284352,11.53957936,45.6649269497,3.6328435199999998,1.05957936,3.784212,40.55,10.48,41.8823697992,139.09,3.6328435199999998,1.05957936,3.784212,3.6328435199999998,1.05957936,3.784212,0.0,0.0,0.0,139.09
2020-10-16 03:30:00,42.72637984,9.48144412,43.7657550698,3.77637984,1.10144412,3.933729,38.95,8.38,39.8412713151,138.86,42.74637984,11.90144412,44.3722589189,3.77637984,1.10144412,3.933729,38.97,10.8,40.4388538413,139.17,3.77637984,1.10144412,3.933729,3.77637984,1.10144412,3.933729,0.0,0.0,0.0,139.17
2020-10-16 04:00:00,42.26432192,9.63501056,43.348660139,3.7543219199999998,1.09501056,3.910752,38.51,8.54,39.4455536151,138.86,42.39432192,11.94501056,44.0449975404,3.7543219199999998,1.09501056,3.910752,38.64,10.85,40.1344253727,139.17,3.7543219199999998,1.09501056,3.910752,3.7543219199999998,1.09501056,3.910752,0.0,0.0,0.0,139.17
2020-10-16 04:30:00,41.59239392,10.13403156,42.8091792453,3.68239392,1.0740315599999999,3.835827,37.91,9.06,38.9775794528,138.86,41.68239392,12.38403156,43.4831714642,3.68239392,1.0740315599999999,3.835827,38.0,11.31,39.6473971403,139.15,3.68239392,1.0740315599999999,3.835827,3.68239392,1.0740315599999999,3.835827,0.0,0.0,0.0,139.15
2020-10-16 05:00:00,43.17465152,8.31552336,43.9681528225,3.8246515199999997,1.11552336,3.984012,39.35,7.2,40.0032811154,138.45,42.31465152,11.50552336,43.8509612329,3.8246515199999997,1.11552336,3.984012,38.49,10.39,39.8676836548,138.88,3.8246515199999997,1.11552336,3.984012,3.8246515199999997,1.11552336,3.984012,0.0,0.0,0.0,138.88
2020-10-16 05:30:00,49.17543072,4.82158396,49.4112402028,3.84543072,1.12158396,4.005657,45.33,3.7,45.480753072,138.13,46.00543072,9.72158396,47.0213658928,3.84543072,1.12158396,4.005657,42.16,8.6,43.0281954072,138.76,3.84543072,1.12158396,4.005657,3.84543072,1.12158396,4.005657,0.0,0.0,0.0,138.76
2020-10-16 06:00:00,53.31874752,2.68755136,53.3864380664,3.7287475199999998,1.08755136,3.884112,49.59,1.6,49.6158049416,137.85,49.23874752,8.22755136,49.9214068183,3.7287475199999998,1.08755136,3.884112,45.51,7.14,46.0666875301,138.6,3.7287475199999998,1.08755136,3.884112,3.7287475199999998,1.08755136,3.884112,0.0,0.0,0.0,138.6
2020-10-16 06:30:00,55.01675936,3.86072148,55.1520532784,3.87675936,1.13072148,4.038291,51.14,2.73,51.2128157789,137.71,53.50675936,7.44072148,54.0216404171,3.87675936,1.13072148,4.038291,49.63,6.31,50.0295212849,138.18,3.87675936,1.13072148,4.038291,3.87675936,1.13072148,4.038291,0.0,0.0,0.0,138.18
2020-10-16 07:00:00,56.46726848,5.02878664,56.6907497275,4.24726848,1.23878664,4.424238,52.22,3.79,52.3573538292,137.33,57.40726848,5.83878664,57.7034306065,4.24726848,1.23878664,4.424238,53.16,4.6,53.3586506576,137.56,4.24726848,1.23878664,4.424238,4.24726848,1.23878664,4.424238,0.0,0.0,0.0,137.56
2020-10-16 07:30:00,64.02722752,2.06044136,64.0603721695,5.24722752,1.53044136,5.4658619999999996,58.78,0.53,58.7823893696,136.59,63.05722752,4.85044136,63.2435034126,5.24722752,1.53044136,5.4658619999999996,57.81,3.32,57.9052545111,136.98,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,136.98
2020-10-16 08:00:00,67.6104544,3.4792992,67.6999192547,5.1404544,1.4992992,5.35464,62.47,1.98,62.501370385,136.95,65.8704544,3.6692992,65.9725739947,5.1404544,1.4992992,5.35464,60.73,2.17,60.7687567752,137.39,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,137.39
2020-10-16 08:30:00,71.39953536,5.91736448,71.6443218407,5.09953536,1.48736448,5.312016,66.3,4.43,66.4478359317,136.81,69.13953536,2.23736448,69.1757265926,5.09953536,1.48736448,5.312016,64.04,0.75,64.0443916358,137.27,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,137.27
2020-10-16 09:00:00,66.3338304,3.1511172,66.4086334383,5.7638304,1.6811172,6.00399,60.57,1.47,60.5878354127,137.22,66.1038304,3.0211172,66.1728308499,5.7638304,1.6811172,6.00399,60.34,1.34,60.3548771849,137.46,5.7638304,1.6811172,6.00399,5.7638304,1.6811172,6.00399,0.0,0.0,0.0,137.46
2020-10-16 09:30:00,66.98590848,2.79505664,67.0441964417,5.60590848,1.6350566400000002,5.839488,61.38,1.16,61.3909602466,137.22,66.96590848,2.77505664,67.0233827698,5.60590848,1.6350566400000002,5.839488,61.36,1.1400000000000001,61.3705890472,137.46,5.60590848,1.6350566400000002,5.839488,5.60590848,1.6350566400000002,5.839488,0.0,0.0,0.0,137.46
2020-10-16 10:00:00,68.60583904,3.29211972,68.6847814485,5.11583904,1.49211972,5.328999,63.49,1.8,63.5155107041,137.22,68.26583904,2.36211972,68.3066935915,5.11583904,1.49211972,5.328999,63.15,0.87,63.1559925898,137.5,5.11583904,1.49211972,5.328999,5.11583904,1.49211972,5.328999,0.0,0.0,0.0,137.5
2020-10-16 10:30:00,69.89598912,3.64508016,69.9909701636,4.88598912,1.42508016,5.089572,65.01,2.22,65.0478938937,137.36,69.68598912,1.81508016,69.7096234075,4.88598912,1.42508016,5.089572,64.8,0.39,64.8011736005,137.54,4.88598912,1.42508016,5.089572,4.88598912,1.42508016,5.089572,0.0,0.0,0.0,137.54
2020-10-16 11:00:00,75.0860768,10.0555224,75.7564021054,7.1160768,2.0755224,7.41258,67.97,7.98,68.4368416863,136.88,73.0460768,5.8955224,73.2836033519,7.1160768,2.0755224,7.41258,65.93,3.8200000000000003,66.040573135,137.3,7.1160768,2.0755224,7.41258,7.1160768,2.0755224,7.41258,0.0,0.0,0.0,137.3
2020-10-16 11:30:00,70.9433584,7.2613962,71.3140096744,8.2333584,2.4013961999999998,8.576415,62.71,4.86,62.8980420999,137.74,69.0833584,3.5913962,69.1766473204,8.2333584,2.4013961999999998,8.576415,60.85,1.19,60.8616348778,138.12,8.2333584,2.4013961999999998,8.576415,8.2333584,2.4013961999999998,8.576415,0.0,0.0,0.0,138.12
2020-10-16 12:00:00,69.92043168,6.68845924,70.2396060163,7.88043168,2.29845924,8.208783,62.04,4.39,62.1951260148,138.15,68.10043168,3.23845924,68.1773893109,7.88043168,2.29845924,8.208783,60.22,0.9400000000000001,60.2273359862,138.53,7.88043168,2.29845924,8.208783,7.88043168,2.29845924,8.208783,0.0,0.0,0.0,138.53
2020-10-16 12:30:00,68.73907232,6.24806276,69.0224481721,8.59907232,2.50806276,8.957367,60.14,3.74,60.2561797661,138.04,67.56907232,3.08806276,67.6396013131,8.59907232,2.50806276,8.957367,58.97,0.58,58.9728522288,138.35,8.59907232,2.50806276,8.957367,8.59907232,2.50806276,8.957367,0.0,0.0,0.0,138.35
2020-10-16 13:00:00,67.76249792,6.76197856,68.0990490272,9.57249792,2.79197856,9.971352,58.19,3.9699999999999998,58.3252689664,138.04,66.44249792,3.73197856,66.5472252902,9.57249792,2.79197856,9.971352,56.87,0.9400000000000001,56.8777680645,138.32,9.57249792,2.79197856,9.971352,9.57249792,2.79197856,9.971352,0.0,0.0,0.0,138.32
2020-10-16 13:30:00,68.24539616,5.58032388,68.4731634412,8.43539616,2.46032388,8.786871,59.81,3.12,59.8913224098,138.25,67.10539616,2.93032388,67.1693456261,8.43539616,2.46032388,8.786871,58.67,0.47000000000000003,58.6718825333,138.5,8.43539616,2.46032388,8.786871,8.43539616,2.46032388,8.786871,0.0,0.0,0.0,138.5
2020-10-16 14:00:00,64.16843136,5.43454248,64.3981508676,10.19843136,2.97454248,10.623366,53.97,2.46,54.0260353904,138.69,62.92843136,3.87454248,63.0475975185,10.19843136,2.97454248,10.623366,52.73,0.9,52.7376800779,139.06,10.19843136,2.97454248,10.623366,10.19843136,2.97454248,10.623366,0.0,0.0,0.0,139.06
2020-10-16 14:30:00,63.44760192,5.13305056,63.6549008125,10.46760192,3.05305056,10.903752,52.98,2.08,53.0208147806,138.83,62.23760192,4.14305056,62.3753473794,10.46760192,3.05305056,10.903752,51.77,1.09,51.7814735209,139.11,10.46760192,3.05305056,10.903752,10.46760192,3.05305056,10.903752,0.0,0.0,0.0,139.11
2020-10-16 15:00:00,65.33987264,4.17162952,65.4729062244,7.47987264,2.18162952,7.791534,57.86,1.99,57.8942112823,138.91,63.78987264,3.93162952,63.9109189584,7.47987264,2.18162952,7.791534,56.31,1.75,56.3371866532,139.2,7.47987264,2.18162952,7.791534,7.47987264,2.18162952,7.791534,0.0,0.0,0.0,139.2
2020-10-16 15:30:00,64.94196128,3.31932204,65.0267347612,6.75196128,1.96932204,7.033293,58.19,1.35,58.2056578006,138.78,63.53196128,4.10932204,63.6647204636,6.75196128,1.96932204,7.033293,56.78,2.14,56.8203132691,139.09,6.75196128,1.96932204,7.033293,6.75196128,1.96932204,7.033293,0.0,0.0,0.0,139.09
2020-10-16 16:00:00,66.22441952,2.50587236,66.2718125378,6.05441952,1.76587236,6.306687,60.17,0.74,60.1745502684,138.72,64.63441952,4.47587236,64.7892091329,6.05441952,1.76587236,6.306687,58.58,2.71,58.642650861,139.06,6.05441952,1.76587236,6.306687,6.05441952,1.76587236,6.306687,0.0,0.0,0.0,139.06
2020-10-16 16:30:00,69.35555776,2.64703768,69.406053055,6.67555776,1.94703768,6.953706,62.68,0.7000000000000001,62.683908621,138.86,67.90555776,4.80703768,68.0754903468,6.67555776,1.94703768,6.953706,61.23,2.86,61.296757663,139.17,6.67555776,1.94703768,6.953706,6.67555776,1.94703768,6.953706,0.0,0.0,0.0,139.17
2020-10-16 17:00:00,71.38619744,3.75389092,71.4848297332,6.35619744,1.85389092,6.621039,65.03,1.9,65.0577504991,138.5,69.94619744,3.64389092,70.0410485169,6.35619744,1.85389092,6.621039,63.59,1.79,63.615188438,138.8,6.35619744,1.85389092,6.621039,6.35619744,1.85389092,6.621039,0.0,0.0,0.0,138.8
2020-10-16 17:30:00,72.4368176,2.3165718,72.4738507941,5.5768176,1.6265718,5.809185,66.86,0.6900000000000001,66.86356033,138.5,72.2468176,3.6865718,72.3408146551,5.5768176,1.6265718,5.809185,66.67,2.06,66.7018178163,138.68,5.5768176,1.6265718,5.809185,5.5768176,1.6265718,5.809185,0.0,0.0,0.0,138.68
2020-10-16 18:00:00,71.1922224,2.6968982,71.2432859303,5.3722224,1.5668982,5.596065,65.82,1.13,65.8296992246,138.36,70.4122224,3.8968982,70.5199750347,5.3722224,1.5668982,5.596065,65.04,2.33,65.0817217043,138.68,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,138.68
2020-10-16 18:30:00,74.95138368,3.52832024,75.0343851795,4.93138368,1.43832024,5.136858,70.02,2.09,70.0511848579,137.89,74.02138368,2.76832024,74.0731316933,4.93138368,1.43832024,5.136858,69.09,1.33,69.1028002327,138.15,4.93138368,1.43832024,5.136858,4.93138368,1.43832024,5.136858,0.0,0.0,0.0,138.15
2020-10-16 19:00:00,75.49406112,4.41410116,75.6229961946,4.81406112,1.40410116,5.014647,70.68,3.01,70.7440633552,137.78,74.30406112,2.47410116,74.3452397634,4.81406112,1.40410116,5.014647,69.49,1.07,69.4982373877,138.15,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,138.15
2020-10-16 19:30:00,72.90083424,2.39524332,72.9401729053,4.92083424,1.43524332,5.125869,67.98,0.96,67.9867781263,138.13,72.07083424,3.85524332,72.1738737294,4.92083424,1.43524332,5.125869,67.15,2.42,67.1935927005,138.41,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,138.41
2020-10-16 20:00:00,68.30488128,1.8985070400000001,68.3312603108,3.8348812800000003,1.11850704,3.994668,64.47,0.78,64.4747183011,137.88,67.22488128,4.32850704,67.3640901097,3.8348812800000003,1.11850704,3.994668,63.39,3.21,63.4712234008,138.23,3.8348812800000003,1.11850704,3.994668,3.8348812800000003,1.11850704,3.994668,0.0,0.0,0.0,138.23
2020-10-16 20:30:00,66.4874592,2.1234256,66.521358729,3.3374592,0.9734256,3.47652,63.15,1.15,63.1604702326,137.86,65.3874592,4.4834256,65.5409866095,3.3374592,0.9734256,3.47652,62.05,3.51,62.1491962941,138.18,3.3374592,0.9734256,3.47652,3.3374592,0.9734256,3.47652,0.0,0.0,0.0,138.18
2020-10-16 21:00:00,63.05142496,2.79333228,63.1132703535,3.61142496,1.05333228,3.761901,59.44,1.74,59.4654622449,137.65,62.14142496,6.27333228,62.4572765493,3.61142496,1.05333228,3.761901,58.53,5.22,58.7623119014,138.05,3.61142496,1.05333228,3.761901,3.61142496,1.05333228,3.761901,0.0,0.0,0.0,138.05
2020-10-16 21:30:00,60.04009632,4.83419476,60.2343971921,3.58009632,1.0441947599999999,3.729267,56.46,3.79,56.5870630091,137.77,59.70009632,7.62419476,60.1849636234,3.58009632,1.0441947599999999,3.729267,56.12,6.58,56.5044316846,138.08,3.58009632,1.0441947599999999,3.729267,3.58009632,1.0441947599999999,3.729267,0.0,0.0,0.0,138.08
2020-10-16 22:00:00,57.6836528,5.9435654,57.9890487076,3.5436528,1.0335654,3.691305,54.14,4.91,54.3621899853,138.17,57.2936528,8.6135654,57.9375194504,3.5436528,1.0335654,3.691305,53.75,7.58,54.2818468735,138.46,3.5436528,1.0335654,3.691305,3.5436528,1.0335654,3.691305,0.0,0.0,0.0,138.46
2020-10-16 22:30:00,54.49285376,6.41666568,54.8693421626,3.38285376,0.98666568,3.523806,51.11,5.43,51.3976361324,136.98,53.81285376,9.24666568,54.6015023236,3.38285376,0.98666568,3.523806,50.43,8.26,51.1019813706,137.32,3.38285376,0.98666568,3.523806,3.38285376,0.98666568,3.523806,0.0,0.0,0.0,137.32
2020-10-16 23:00:00,49.48678944,7.96864692,50.1242622172,3.76678944,1.09864692,3.923739,45.72,6.87,46.2332704878,136.84,49.47678944,10.49864692,50.5783973692,3.76678944,1.09864692,3.923739,45.71,9.4,46.6665201188,137.15,3.76678944,1.09864692,3.923739,3.76678944,1.09864692,3.923739,0.0,0.0,0.0,137.15
2020-10-16 23:30:00,48.6020544,8.1430992,49.2795064553,3.5420544,1.0330992,3.68964,45.06,7.11,45.6174933551,136.93,48.2420544,10.7630992,49.4281308277,3.5420544,1.0330992,3.68964,44.7,9.73,45.7467255659,137.22,3.5420544,1.0330992,3.68964,3.5420544,1.0330992,3.68964,0.0,0.0,0.0,137.22
2020-10-17 00:00:00,45.35716928,8.90459104,46.2229872107,3.54716928,1.03459104,3.694968,41.81,7.87,42.5442475548,137.11,45.22716928,11.45459104,46.6551658123,3.54716928,1.03459104,3.694968,41.68,10.42,42.9627606189,137.42,3.54716928,1.03459104,3.694968,3.54716928,1.03459104,3.694968,0.0,0.0,0.0,137.42
2020-10-17 00:30:00,43.471904,9.433472,44.4836692659,4.091904,1.193472,4.2624,39.38,8.24,40.2328472768,137.61,43.251904,12.043472,44.8973542365,4.091904,1.193472,4.2624,39.16,10.85,40.6353060774,137.93,4.091904,1.193472,4.2624,4.091904,1.193472,4.2624,0.0,0.0,0.0,137.93
2020-10-17 01:00:00,41.79790752,10.12230636,43.0061176938,4.56790752,1.33230636,4.758237,37.23,8.79,38.253588067,137.42,41.60790752,12.71230636,43.5065592892,4.56790752,1.33230636,4.758237,37.04,11.38,38.7487548187,137.73,4.56790752,1.33230636,4.758237,4.56790752,1.33230636,4.758237,0.0,0.0,0.0,137.73
2020-10-17 01:30:00,41.89322208,10.13885644,43.1026503379,4.69322208,1.36885644,4.888773,37.2,8.77,38.219797226,137.37,41.68322208,12.74885644,43.5892686736,4.69322208,1.36885644,4.888773,36.99,11.38,38.7009625203,137.69,4.69322208,1.36885644,4.888773,4.69322208,1.36885644,4.888773,0.0,0.0,0.0,137.69
2020-10-17 02:00:00,43.26877664,9.73547652,44.3504964459,4.57877664,1.33547652,4.769559,38.69,8.4,39.5913639573,137.26,43.02877664,12.36547652,44.7703096784,4.57877664,1.33547652,4.769559,38.45,11.03,40.0007924921,137.59,4.57877664,1.33547652,4.769559,4.57877664,1.33547652,4.769559,0.0,0.0,0.0,137.59
2020-10-17 02:30:00,42.8476576,9.8718168,43.9701549774,4.7376576,1.3818168,4.93506,38.11,8.49,39.0442338893,137.41,42.6476576,12.4618168,44.4310654466,4.7376576,1.3818168,4.93506,37.91,11.08,39.4960061272,137.73,4.7376576,1.3818168,4.93506,4.7376576,1.3818168,4.93506,0.0,0.0,0.0,137.73
2020-10-17 03:00:00,41.98291232,9.89918276,43.1341946278,4.76291232,1.38918276,4.961367,37.22,8.51,38.1804727577,137.76,41.90291232,12.37918276,43.6932286139,4.76291232,1.38918276,4.961367,37.14,10.99,38.7318951253,138.07,4.76291232,1.38918276,4.961367,4.76291232,1.38918276,4.961367,0.0,0.0,0.0,138.07
2020-10-17 03:30:00,41.74942592,9.96608256,42.9224575979,4.64942592,1.35608256,4.843152,37.1,8.61,38.0859829859,138.3,41.56942592,12.55608256,43.4243293624,4.64942592,1.35608256,4.843152,36.92,11.2,38.5814255828,138.62,4.64942592,1.35608256,4.843152,4.64942592,1.35608256,4.843152,0.0,0.0,0.0,138.62
2020-10-17 04:00:00,41.8583472,10.4674346,43.1472874862,4.4483472,1.2974345999999999,4.633695,37.41,9.17,38.517489534,138.51,41.6783472,13.0574346,43.6758654597,4.4483472,1.2974345999999999,4.633695,37.23,11.76,39.043187626,138.83,4.4483472,1.2974345999999999,4.633695,4.4483472,1.2974345999999999,4.633695,0.0,0.0,0.0,138.83
2020-10-17 04:30:00,42.2248608,10.5343344,43.51908858,4.3348607999999995,1.2643344,4.51548,37.89,9.27,39.007499279,138.51,42.0348608,13.1543344,44.0450455328,4.3348607999999995,1.2643344,4.51548,37.7,11.89,39.5305211198,138.83,4.3348607999999995,1.2643344,4.51548,4.3348607999999995,1.2643344,4.51548,0.0,0.0,0.0,138.83
2020-10-17 05:00:00,42.02381152,10.71027836,43.3671626604,4.66381152,1.3602783600000001,4.858137,37.36,9.35,38.5122331214,138.54,41.87381152,13.27027836,43.9262606986,4.66381152,1.3602783600000001,4.858137,37.21,11.91,39.0695815181,138.86,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,138.86
2020-10-17 05:30:00,42.4790464,10.4168052,43.7376178321,4.5490464,1.3268052,4.73859,37.93,9.09,39.0040126141,138.44,42.2090464,13.0368052,44.1764856889,4.5490464,1.3268052,4.73859,37.66,11.71,39.438556008,138.73,4.5490464,1.3268052,4.73859,4.5490464,1.3268052,4.73859,0.0,0.0,0.0,138.73
