Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-17 06:00:00,43.1249008,10.1126794,44.2947327981,4.2949008,1.2526793999999999,4.473855,38.83,8.86,39.8279863915,138.24,42.9249008,12.7126794,44.7678380784,4.2949008,1.2526793999999999,4.473855,38.63,11.46,40.2940256117,138.57,4.2949008,1.2526793999999999,4.473855,4.2949008,1.2526793999999999,4.473855,0.0,0.0,0.0,138.57
2020-10-17 06:30:00,44.8243312,9.0420966,45.7272367244,4.4643312,1.3020966,4.650345,40.36,7.74,41.0954644699,137.76,44.6243312,11.7020966,46.1331767807,4.4643312,1.3020966,4.650345,40.16,10.4,41.484763468,138.05,4.4643312,1.3020966,4.650345,4.4643312,1.3020966,4.650345,0.0,0.0,0.0,138.05
2020-10-17 07:00:00,46.54439104,8.84128072,47.3766670636,4.56439104,1.33128072,4.754574,41.98,7.51,42.6464594076,138.03,46.05439104,11.50128072,47.4687938784,4.56439104,1.33128072,4.754574,41.49,10.17,42.7182513687,138.35,4.56439104,1.33128072,4.754574,4.56439104,1.33128072,4.754574,0.0,0.0,0.0,138.35
2020-10-17 07:30:00,50.05696832,7.63286576,50.6355677079,4.70696832,1.37286576,4.903092,45.35,6.26,45.7800185671,137.99,49.73696832,10.26286576,50.7847657401,4.70696832,1.37286576,4.903092,45.03,8.89,45.8991612124,138.25,4.70696832,1.37286576,4.903092,4.70696832,1.37286576,4.903092,0.0,0.0,0.0,138.25
2020-10-17 08:00:00,52.60129408,7.06787744,53.0740146437,4.62129408,1.34787744,4.813848,47.98,5.72,48.3197557941,137.89,52.33129408,9.58787744,53.2023658674,4.62129408,1.34787744,4.813848,47.71,8.24,48.4163371188,138.15,4.62129408,1.34787744,4.813848,4.62129408,1.34787744,4.813848,0.0,0.0,0.0,138.15
2020-10-17 08:30:00,55.92327168,5.81095424,56.2243675338,5.04327168,1.47095424,5.253408,50.88,4.34,51.0647628018,137.37,55.95327168,8.20095424,56.5510765781,5.04327168,1.47095424,5.253408,50.91,6.73,51.3529064416,137.6,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.6
2020-10-17 09:00:00,58.14454976,4.69799368,58.3340364745,5.68454976,1.6579936800000001,5.921406,52.46,3.04,52.5480085255,137.8,57.93454976,7.36799368,58.4011933676,5.68454976,1.6579936800000001,5.921406,52.25,5.71,52.561074951,138.09,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,138.09
2020-10-17 09:30:00,61.02812544,4.15486992,61.1693962597,6.42812544,1.87486992,6.695964,54.6,2.2800000000000002,54.6475836611,138.49,60.73812544,6.68486992,61.1048882481,6.42812544,1.87486992,6.695964,54.31,4.8100000000000005,54.5225843115,138.7,6.42812544,1.87486992,6.695964,6.42812544,1.87486992,6.695964,0.0,0.0,0.0,138.7
2020-10-17 10:00:00,61.41762592,4.20055756,61.5611034458,6.44762592,1.8805575600000002,6.716277,54.97,2.32,55.0189358312,138.89,60.86762592,6.9305575600000004,61.2609215833,6.44762592,1.8805575600000002,6.716277,54.42,5.05,54.6538095653,139.17,6.44762592,1.8805575600000002,6.716277,6.44762592,1.8805575600000002,6.716277,0.0,0.0,0.0,139.17
2020-10-17 10:30:00,60.82221056,4.3564780800000005,60.9780304591,7.22221056,2.10647808,7.523136,53.6,2.25,53.6472040278,138.77,60.90221056,6.90647808,61.2925663565,7.22221056,2.10647808,7.523136,53.68,4.8,53.8941777932,139.01,7.22221056,2.10647808,7.523136,7.22221056,2.10647808,7.523136,0.0,0.0,0.0,139.01
2020-10-17 11:00:00,61.59751424,4.20260832,61.7407132874,8.23751424,2.40260832,8.580744,53.36,1.8,53.3903511882,138.74,60.86751424,6.86260832,61.2531605936,8.23751424,2.40260832,8.580744,52.63,4.46,52.818637809,138.98,8.23751424,2.40260832,8.580744,8.23751424,2.40260832,8.580744,0.0,0.0,0.0,138.98
2020-10-17 11:30:00,60.569551680000004,4.54486924,60.7398257087,8.75955168,2.55486924,9.124533,51.81,1.99,51.8482034404,138.62,60.62955168,6.93486924,61.0248715549,8.75955168,2.55486924,9.124533,51.87,4.38,52.0545992204,138.84,8.75955168,2.55486924,9.124533,8.75955168,2.55486924,9.124533,0.0,0.0,0.0,138.84
2020-10-17 12:00:00,61.01140928,4.59291104,61.1840411721,9.30140928,2.71291104,9.688968,51.71,1.88,51.7441639221,138.78,60.45140928,7.47291104,60.9115529547,9.30140928,2.71291104,9.688968,51.15,4.76,51.3710044675,139.05,9.30140928,2.71291104,9.688968,9.30140928,2.71291104,9.688968,0.0,0.0,0.0,139.05
2020-10-17 12:30:00,60.04973088,5.6857548399999995,60.3183055702,9.37973088,2.7357548400000002,9.770553,50.67,2.95,50.7558016388,138.96,60.45973088,7.89575484,60.9731252486,9.37973088,2.7357548400000002,9.770553,51.08,5.16,51.3399649396,139.14,9.37973088,2.7357548400000002,9.770553,9.37973088,2.7357548400000002,9.770553,0.0,0.0,0.0,139.14
2020-10-17 13:00:00,60.82003168,5.66500924,61.0832921775,8.28003168,2.41500924,8.625033,52.54,3.25,52.6404226807,139.32,60.70003168,8.04500924,61.230842062,8.28003168,2.41500924,8.625033,52.42,5.63,52.7214690615,139.55,8.28003168,2.41500924,8.625033,8.28003168,2.41500924,8.625033,0.0,0.0,0.0,139.55
2020-10-17 13:30:00,58.23748256,8.14134908,58.8037918826,9.94748256,2.90134908,10.361961,48.29,5.24,48.5734670371,138.78,57.64748256,15.13134908,59.6002514297,9.94748256,2.90134908,10.361961,47.7,12.23,49.2428969497,138.04,9.94748256,2.90134908,10.361961,9.94748256,2.90134908,10.361961,0.0,0.0,0.0,138.04
2020-10-17 14:00:00,56.3690992,10.1893206,57.2826116628,11.6890992,3.4093206,12.176145,44.68,6.78,45.1914903494,138.55,54.0190992,20.2693206,57.6966934578,11.6890992,3.4093206,12.176145,42.33,16.86,45.5641141689,137.43,11.6890992,3.4093206,12.176145,11.6890992,3.4093206,12.176145,0.0,0.0,0.0,137.43
2020-10-17 14:30:00,53.32068736,9.05270048,54.0837044453,11.94068736,3.48270048,12.438216,41.38,5.57,41.7531950873,138.8,52.13068736,21.04270048,56.2174688875,11.94068736,3.48270048,12.438216,40.19,17.56,43.8587471321,137.55,11.94068736,3.48270048,12.438216,11.94068736,3.48270048,12.438216,0.0,0.0,0.0,137.55
2020-10-17 15:00:00,52.40512256,9.27899408,53.220264953,12.30512256,3.58899408,12.817836,40.1,5.69,40.5016802121,138.92,50.56512256,21.30899408,54.8717126415,12.30512256,3.58899408,12.817836,38.26,17.72,42.1642739769,137.73,12.30512256,3.58899408,12.817836,12.30512256,3.58899408,12.817836,0.0,0.0,0.0,137.73
2020-10-17 15:30:00,52.12358368,9.17104524,52.9242481897,12.72358368,3.71104524,13.253733,39.4,5.46,39.7765207126,138.62,50.78358368,21.32104524,55.0777572302,12.72358368,3.71104524,13.253733,38.06,17.61,41.9365675753,137.35,12.72358368,3.71104524,13.253733,12.72358368,3.71104524,13.253733,0.0,0.0,0.0,137.35
2020-10-17 16:00:00,54.39449472,8.88256096,55.1149793164,10.77449472,3.14256096,11.223432,43.62,5.74,43.9960452768,138.58,52.19449472,20.762560960000002,56.1724951973,10.77449472,3.14256096,11.223432,41.42,17.62,45.0120072869,137.39,10.77449472,3.14256096,11.223432,10.77449472,3.14256096,11.223432,0.0,0.0,0.0,137.39
2020-10-17 16:30:00,57.74946272,8.31775996,58.3453989206,7.80946272,2.27775996,8.134857,49.94,6.04,50.303928276,138.25,56.34946272,19.25775996,59.5493347361,7.80946272,2.27775996,8.134857,48.54,16.98,51.4242355315,137.03,7.80946272,2.27775996,8.134857,7.80946272,2.27775996,8.134857,0.0,0.0,0.0,137.03
2020-10-17 17:00:00,62.7263472,8.6401846,63.3186182965,6.4463472,1.8801846,6.714945,56.28,6.76,56.6845305176,137.97,60.1563472,17.2401846,62.5780318761,6.4463472,1.8801846,6.714945,53.71,15.36,55.8631694411,136.66,6.4463472,1.8801846,6.714945,6.4463472,1.8801846,6.714945,0.0,0.0,0.0,136.66
2020-10-17 17:30:00,65.45136192,8.04748056,65.9442394796,6.71136192,1.95748056,6.991002,58.74,6.09,59.0548533145,137.64,64.06136192,16.61748056,66.1815589965,6.71136192,1.95748056,6.991002,57.35,14.66,59.1940714937,136.15,6.71136192,1.95748056,6.991002,6.71136192,1.95748056,6.991002,0.0,0.0,0.0,136.15
2020-10-17 18:00:00,66.99147232,8.12876276,67.4828433575,6.20147232,1.80876276,6.459867,60.79,6.32,61.1176447517,137.51,64.89147232,16.37876276,66.9265795436,6.20147232,1.80876276,6.459867,58.69,14.57,60.4714891498,136.15,6.20147232,1.80876276,6.459867,6.20147232,1.80876276,6.459867,0.0,0.0,0.0,136.15
2020-10-17 18:30:00,68.17438944,8.44794692,68.6958163404,6.16438944,1.79794692,6.421239,62.01,6.65,62.3655561989,137.16,66.56438944,15.65794692,68.3812053365,6.16438944,1.79794692,6.421239,60.4,13.86,61.9698281424,135.72,6.16438944,1.79794692,6.421239,6.16438944,1.79794692,6.421239,0.0,0.0,0.0,135.72
2020-10-17 19:00:00,68.30431968,8.65834324,68.8509040943,5.99431968,1.74834324,6.244083,62.31,6.91,62.6919787533,137.07,66.13431968,15.73834324,67.9812009858,5.99431968,1.74834324,6.244083,60.14,13.99,61.7457666565,135.75,5.99431968,1.74834324,6.244083,5.99431968,1.74834324,6.244083,0.0,0.0,0.0,135.75
2020-10-17 19:30:00,66.1727712,7.3966416,66.5848778271,6.0227712,1.7566416,6.27372,60.15,5.64,60.4138403017,137.39,64.6127712,16.7566416,66.7502452419,6.0227712,1.7566416,6.27372,58.59,15.0,60.4796502966,135.94,6.0227712,1.7566416,6.27372,6.0227712,1.7566416,6.27372,0.0,0.0,0.0,135.94
2020-10-17 20:00:00,65.89787648,7.3543806400000005,66.3069908771,5.63787648,1.64438064,5.872788,60.26,5.71,60.5299240046,137.46,63.12787648,17.15438064,65.4171350948,5.63787648,1.64438064,5.872788,57.49,15.51,59.5454465094,136.1,5.63787648,1.64438064,5.872788,5.63787648,1.64438064,5.872788,0.0,0.0,0.0,136.1
2020-10-17 20:30:00,62.14678848,6.69864664,62.5067611158,4.72678848,1.37864664,4.923738,57.42,5.32,57.66592408,137.66,59.99678848,17.30864664,62.4436055687,4.72678848,1.37864664,4.923738,55.27,15.93,57.5198904728,136.33,4.72678848,1.37864664,4.923738,4.72678848,1.37864664,4.923738,0.0,0.0,0.0,136.33
2020-10-17 21:00:00,60.09268288,5.85286584,60.3770368125,4.43268288,1.29286584,4.617378,55.66,4.5600000000000005,55.8464788505,137.55,57.79268288,18.03286584,60.5407172477,4.43268288,1.29286584,4.617378,53.36,16.74,55.9242094267,136.24,4.43268288,1.29286584,4.617378,4.43268288,1.29286584,4.617378,0.0,0.0,0.0,136.24
2020-10-17 21:30:00,56.37607936,5.49885648,56.6436205286,4.55607936,1.32885648,4.745916,51.82,4.17,51.9875110002,137.49,54.69607936,20.03885648,58.2513250182,4.55607936,1.32885648,4.745916,50.14,18.71,53.5171346393,136.38,4.55607936,1.32885648,4.745916,4.55607936,1.32885648,4.745916,0.0,0.0,0.0,136.38
2020-10-17 22:00:00,54.36151392,4.73044156,54.5669430427,4.56151392,1.3304415600000001,4.751577,49.8,3.4,49.9159293212,137.53,52.65151392,20.84044156,56.6260180702,4.56151392,1.3304415600000001,4.751577,48.09,19.51,51.8968997147,136.41,4.56151392,1.3304415600000001,4.751577,4.56151392,1.3304415600000001,4.751577,0.0,0.0,0.0,136.41
2020-10-17 22:30:00,50.94086432,3.89316876,51.0894159358,4.81086432,1.40316876,5.011317,46.13,2.49,46.197153592,136.79,49.50086432,21.53316876,53.9815980245,4.81086432,1.40316876,5.011317,44.69,20.13,49.0144162467,135.66,4.81086432,1.40316876,5.011317,4.81086432,1.40316876,5.011317,0.0,0.0,0.0,135.66
2020-10-17 23:00:00,47.6821232,3.2927026,47.7956772446,4.6721232,1.3627026,4.866795,43.01,1.9300000000000002,43.0532809435,137.17,46.2221232,22.2127026,51.2824417312,4.6721232,1.3627026,4.866795,41.55,20.85,46.4879016519,136.09,4.6721232,1.3627026,4.866795,4.6721232,1.3627026,4.866795,0.0,0.0,0.0,136.09
2020-10-17 23:30:00,45.44743808,2.73591944,45.5297142888,4.47743808,1.30591944,4.663998,40.97,1.43,40.9949484693,137.72,43.85743808,22.86591944,49.4603391292,4.47743808,1.30591944,4.663998,39.38,21.56,44.8956345317,136.64,4.47743808,1.30591944,4.663998,4.47743808,1.30591944,4.663998,0.0,0.0,0.0,136.64
2020-10-18 00:00:00,42.7485168,2.2045674,42.8053245055,4.6785168,1.3645673999999999,4.873455,38.07,0.84,38.0792660118,138.07,41.4385168,23.5345674,47.6552886602,4.6785168,1.3645673999999999,4.873455,36.76,22.17,42.9279221486,136.95,4.6785168,1.3645673999999999,4.873455,4.6785168,1.3645673999999999,4.873455,0.0,0.0,0.0,136.95
2020-10-18 00:30:00,40.88366176,1.94398468,40.9298531068,4.57366176,1.33398468,4.764231,36.31,0.61,36.3151235713,137.75,39.49366176,23.71398468,46.0662825569,4.57366176,1.33398468,4.764231,34.92,22.38,41.4761473621,136.67,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,136.67
2020-10-18 01:00:00,39.5813936,2.0187398,39.6328402931,5.0013936,1.4587398,5.209785,34.58,0.56,34.5845341157,137.79,38.2113936,23.8987398,45.0695059312,5.0013936,1.4587398,5.209785,33.21,22.44,40.080639965,136.71,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,136.71
2020-10-18 01:30:00,40.32643872,2.02062796,40.3770305643,4.83643872,1.41062796,5.037957,35.49,0.61,35.4952419347,137.85,38.95643872,23.82062796,45.6620896823,4.83643872,1.41062796,5.037957,34.12,22.41,40.8213485813,136.76,4.83643872,1.41062796,5.037957,4.83643872,1.41062796,5.037957,0.0,0.0,0.0,136.76
2020-10-18 02:00:00,42.01673824,2.49321532,42.0906452191,5.01673824,1.46321532,5.225769,37.0,1.03,37.0143337101,137.81,40.63673824,23.46321532,46.9240553228,5.01673824,1.46321532,5.225769,35.62,22.0,41.8662680448,136.73,5.01673824,1.46321532,5.225769,5.01673824,1.46321532,5.225769,0.0,0.0,0.0,136.73
2020-10-18 02:30:00,42.13209376,2.23811068,42.1914975323,4.14209376,1.2081106799999999,4.314681,37.99,1.03,38.0039603199,137.9,40.72209376,23.18811068,46.8612568878,4.14209376,1.2081106799999999,4.314681,36.58,21.98,42.6757167485,136.82,4.14209376,1.2081106799999999,4.314681,4.14209376,1.2081106799999999,4.314681,0.0,0.0,0.0,136.82
2020-10-18 03:00:00,41.54054528,2.19640904,41.5985710672,4.17054528,1.21640904,4.344318,37.37,0.98,37.3828476711,138.06,40.13054528,23.30640904,46.4074279271,4.17054528,1.21640904,4.344318,35.96,22.09,42.2029584271,136.97,4.17054528,1.21640904,4.344318,4.17054528,1.21640904,4.344318,0.0,0.0,0.0,136.97
2020-10-18 03:30:00,41.30163424,2.17214332,41.3587136828,4.12163424,1.20214332,4.293369,37.18,0.97,37.1926511558,138.09,39.90163424,23.29214332,46.2024280256,4.12163424,1.20214332,4.293369,35.78,22.09,42.0496908431,137.0,4.12163424,1.20214332,4.293369,4.12163424,1.20214332,4.293369,0.0,0.0,0.0,137.0
2020-10-18 04:00:00,41.22442144,2.58587292,41.305443489,4.13442144,1.20587292,4.306689,37.09,1.38,37.1156638092,138.12,39.31442144,23.26587292,45.682869611,4.13442144,1.20587292,4.306689,35.18,22.06,41.5244024641,137.07,4.13442144,1.20587292,4.306689,4.13442144,1.20587292,4.306689,0.0,0.0,0.0,137.07
2020-10-18 04:30:00,40.88428128,2.96333204,40.9915331814,4.43428128,1.2933320400000001,4.619043,36.45,1.67,36.4882364605,138.09,38.53428128,23.36333204,45.0636895713,4.43428128,1.2933320400000001,4.619043,34.1,22.07,40.618898311,137.07,4.43428128,1.2933320400000001,4.619043,4.43428128,1.2933320400000001,4.619043,0.0,0.0,0.0,137.07
2020-10-18 05:00:00,41.48122464,2.76494052,41.5732713858,4.13122464,1.20494052,4.303359,37.35,1.56,37.3825641175,138.09,39.11122464,23.36494052,45.5588447872,4.13122464,1.20494052,4.303359,34.98,22.16,41.4085256922,137.07,4.13122464,1.20494052,4.303359,4.13122464,1.20494052,4.303359,0.0,0.0,0.0,137.07
2020-10-18 05:30:00,41.19101472,2.91279596,41.2938745333,4.26101472,1.24279596,4.438557,36.93,1.67,36.9677399904,137.96,38.79101472,23.29279596,45.2470680447,4.26101472,1.24279596,4.438557,34.53,22.05,40.9697864285,136.95,4.26101472,1.24279596,4.438557,4.26101472,1.24279596,4.438557,0.0,0.0,0.0,136.95
2020-10-18 06:00:00,41.31123456,2.7853600800000002,41.4050278547,4.20123456,1.22536008,4.376286,37.11,1.56,37.1427745329,137.99,39.07123456,23.31536008,45.4990921415,4.20123456,1.22536008,4.376286,34.87,22.09,41.2781419155,136.98,4.20123456,1.22536008,4.376286,4.20123456,1.22536008,4.376286,0.0,0.0,0.0,136.98
2020-10-18 06:30:00,42.25248352,2.13447436,42.3063629304,3.99248352,1.16447436,4.158837,38.26,0.97,38.2722941565,138.11,40.82248352,23.23447436,46.9714376992,3.99248352,1.16447436,4.158837,36.83,22.07,42.9363924894,137.02,3.99248352,1.16447436,4.158837,3.99248352,1.16447436,4.158837,0.0,0.0,0.0,137.02
2020-10-18 07:00:00,43.11369216,2.47857688,43.1848792405,4.14369216,1.20857688,4.316346,38.97,1.27,38.990688632,137.96,41.66369216,22.96857688,47.5754008737,4.14369216,1.20857688,4.316346,37.52,21.76,43.3733558766,136.87,4.14369216,1.20857688,4.316346,4.14369216,1.20857688,4.316346,0.0,0.0,0.0,136.87
2020-10-18 07:30:00,44.39244288,3.19279584,44.5071110063,4.67244288,1.36279584,4.867128,39.72,1.83,39.7621339971,137.66,42.932442879999996,22.53279584,48.486302602,4.67244288,1.36279584,4.867128,38.26,21.17,43.7263821966,136.59,4.67244288,1.36279584,4.867128,4.67244288,1.36279584,4.867128,0.0,0.0,0.0,136.59
2020-10-18 08:00:00,46.59143424,3.31041832,46.7088922368,4.32143424,1.2604183199999999,4.501494,42.27,2.05,42.3196810007,137.46,45.08143424,22.12041832,50.2160195534,4.32143424,1.2604183199999999,4.501494,40.76,20.86,45.7877407174,136.37,4.32143424,1.2604183199999999,4.501494,4.32143424,1.2604183199999999,4.501494,0.0,0.0,0.0,136.37
2020-10-18 08:30:00,49.94525024,4.09403132,50.1127639827,4.50525024,1.31403132,4.692969,45.44,2.7800000000000002,45.5249601867,136.69,48.55525024,21.02403132,52.9114564042,4.50525024,1.31403132,4.692969,44.05,19.71,48.2585391408,135.6,4.50525024,1.31403132,4.692969,4.50525024,1.31403132,4.692969,0.0,0.0,0.0,135.6
2020-10-18 09:00:00,54.09853696,5.39207328,54.3665904345,4.49853696,1.31207328,4.685976,49.6,4.08,49.767523547,136.5,52.09853696,19.95207328,55.7883749678,4.49853696,1.31207328,4.685976,47.6,18.64,51.1195618135,135.35,4.49853696,1.31207328,4.685976,4.49853696,1.31207328,4.685976,0.0,0.0,0.0,135.35
2020-10-18 09:30:00,55.58655936,5.63899648,55.871852151,4.07655936,1.18899648,4.246416,51.51,4.45,51.7018626357,136.86,54.09655936,19.32899648,57.4460428534,4.07655936,1.18899648,4.246416,50.02,18.14,53.2077062088,135.76,4.07655936,1.18899648,4.246416,4.07655936,1.18899648,4.246416,0.0,0.0,0.0,135.76
2020-10-18 10:00:00,57.41272064,7.43454352,57.8920800165,6.6327206400000005,1.93454352,6.909084,50.78,5.5,51.0769850324,136.97,55.61272064,19.16454352,58.8222273066,6.6327206400000005,1.93454352,6.909084,48.98,17.23,51.9221850465,135.76,6.6327206400000005,1.93454352,6.909084,6.6327206400000005,1.93454352,6.909084,0.0,0.0,0.0,135.76
2020-10-18 10:30:00,54.2574608,8.5105094,54.9208596319,11.7274608,3.4205094,12.216105,42.53,5.09,42.8335032422,136.97,52.6274608,21.0205094,56.6701989205,11.7274608,3.4205094,12.216105,40.9,17.6,44.5260597853,135.84,11.7274608,3.4205094,12.216105,11.7274608,3.4205094,12.216105,0.0,0.0,0.0,135.84
2020-10-18 11:00:00,56.85448544,8.22547492,57.4464180981,10.06448544,2.93547492,10.483839,46.79,5.29,47.0880897892,136.97,55.02448544,20.40547492,58.6862624866,10.06448544,2.93547492,10.483839,44.96,17.47,48.2348680935,135.8,10.06448544,2.93547492,10.483839,10.06448544,2.93547492,10.483839,0.0,0.0,0.0,135.8
2020-10-18 11:30:00,57.69774272,8.10892496,58.2647764862,9.527742719999999,2.77892496,9.924732,48.17,5.33,48.4639845659,136.97,56.17774272,20.07892496,59.6582098681,9.527742719999999,2.77892496,9.924732,46.65,17.3,49.7545224075,135.8,9.527742719999999,2.77892496,9.924732,9.527742719999999,2.77892496,9.924732,0.0,0.0,0.0,135.8
2020-10-18 12:00:00,59.07769184,9.20016012,59.78977019,10.45769184,3.05016012,10.893429,48.62,6.15,49.0074167856,137.0,57.06769184,19.72016012,60.3788552981,10.45769184,3.05016012,10.893429,46.61,16.67,49.5013232146,135.84,10.45769184,3.05016012,10.893429,10.45769184,3.05016012,10.893429,0.0,0.0,0.0,135.84
2020-10-18 12:30:00,59.37183776,8.73095268,60.0103712178,10.39183776,3.03095268,10.824831,48.98,5.7,49.3105505952,137.05,57.58183776,20.03095268,60.9664424506,10.39183776,3.03095268,10.824831,47.19,17.0,50.1587091142,135.91,10.39183776,3.03095268,10.824831,10.39183776,3.03095268,10.824831,0.0,0.0,0.0,135.91
2020-10-18 13:00:00,61.60820192,9.41822556,62.3239401556,9.86820192,2.87822556,10.279377,51.74,6.54,52.151694124,136.92,59.33820192,19.28822556,62.3943735633,9.86820192,2.87822556,10.279377,49.47,16.41,52.1207156513,135.76,9.86820192,2.87822556,10.279377,9.86820192,2.87822556,10.279377,0.0,0.0,0.0,135.76
2020-10-18 13:30:00,62.51248864,9.43489252,63.2204747912,8.86248864,2.58489252,9.231759,53.65,6.85,54.0855341103,136.92,59.82248864,19.02489252,62.7748092986,8.86248864,2.58489252,9.231759,50.96,16.44,53.5461968771,135.83,8.86248864,2.58489252,9.231759,8.86248864,2.58489252,9.231759,0.0,0.0,0.0,135.83
2020-10-18 14:00:00,61.7412,9.0641,62.402994209,8.7912,2.5641,9.1575,52.95,6.5,53.3474694808,137.0,58.8712,19.4741,62.0085378013,8.7912,2.5641,9.1575,50.08,16.91,52.8578707479,135.93,8.7912,2.5641,9.1575,8.7912,2.5641,9.1575,0.0,0.0,0.0,135.93
2020-10-18 14:30:00,60.89796384,9.23815612,61.5946875011,8.18796384,2.38815612,8.529129,52.71,6.85,53.1532369663,136.9,58.39796384,18.70815612,61.3214259951,8.18796384,2.38815612,8.529129,50.21,16.32,52.7957053178,135.79,8.18796384,2.38815612,8.529129,8.18796384,2.38815612,8.529129,0.0,0.0,0.0,135.79
2020-10-18 15:00:00,60.89539776,8.65365768,61.5071968114,6.83539776,1.99365768,7.120206,54.06,6.66,54.4686992685,136.9,58.92539776,18.22365768,61.6790418247,6.83539776,1.99365768,7.120206,52.09,16.23,54.5598845307,135.76,6.83539776,1.99365768,7.120206,6.83539776,1.99365768,7.120206,0.0,0.0,0.0,135.76
2020-10-18 15:30:00,62.50661728,8.03818004,63.0213419577,6.09661728,1.77818004,6.350643,56.41,6.26,56.7562833526,136.95,60.63661728,18.26818004,63.3287119491,6.09661728,1.77818004,6.350643,54.54,16.49,56.9783441318,135.79,6.09661728,1.77818004,6.350643,6.09661728,1.77818004,6.350643,0.0,0.0,0.0,135.79
2020-10-18 16:00:00,62.94845472,7.96871596,63.4508343971,6.81845472,1.98871596,7.102557,56.13,5.98,56.4476509697,136.95,60.93845472,18.87871596,63.7957771327,6.81845472,1.98871596,7.102557,54.12,16.89,56.6943251128,135.82,6.81845472,1.98871596,7.102557,6.81845472,1.98871596,7.102557,0.0,0.0,0.0,135.82
2020-10-18 16:30:00,65.63535808,7.59197944,66.0729776997,6.5553580799999995,1.91197944,6.828498,59.08,5.68,59.3524119139,137.04,64.24535808,14.64197944,65.8927431266,6.5553580799999995,1.91197944,6.828498,57.69,12.73,59.0778215577,136.3,6.5553580799999995,1.91197944,6.828498,6.5553580799999995,1.91197944,6.828498,0.0,0.0,0.0,136.3
2020-10-18 17:00:00,66.3102336,4.8367348,66.4863977338,6.1602336,1.7967347999999999,6.41691,60.15,3.04,60.2267722861,137.77,66.5702336,7.0067348,66.9379588434,6.1602336,1.7967347999999999,6.41691,60.41,5.21,60.6342493975,137.98,6.1602336,1.7967347999999999,6.41691,6.1602336,1.7967347999999999,6.41691,0.0,0.0,0.0,137.98
2020-10-18 17:30:00,68.92683808,3.91074444,69.0376920948,5.07683808,1.48074444,5.288373,63.85,2.43,63.8962236756,137.43,69.17683808,6.26074444,69.4595698784,5.07683808,1.48074444,5.288373,64.1,4.78,64.2779775662,137.65,5.07683808,1.48074444,5.288373,5.07683808,1.48074444,5.288373,0.0,0.0,0.0,137.65
2020-10-18 18:00:00,68.87823712,4.07281916,68.9985463953,4.63823712,1.3528191600000001,4.831497,64.24,2.7199999999999998,64.297558274,137.3,68.96823712,6.33281916,69.2583737172,4.63823712,1.3528191600000001,4.831497,64.33,4.98,64.5224712794,137.52,4.63823712,1.3528191600000001,4.831497,4.63823712,1.3528191600000001,4.831497,0.0,0.0,0.0,137.52
2020-10-18 18:30:00,69.79186272,4.24845996,69.9210520084,5.41186272,1.57845996,5.637357,64.38,2.67,64.4353420104,137.13,69.98186272,6.48845996,70.2820120828,5.41186272,1.57845996,5.637357,64.57,4.91,64.7564128099,137.3,5.41186272,1.57845996,5.637357,5.41186272,1.57845996,5.637357,0.0,0.0,0.0,137.3
2020-10-18 19:00:00,67.39220192,5.05272556,67.5813503506,5.87220192,1.71272556,6.116877,61.52,3.34,61.6105997374,137.24,67.39220192,7.37272556,67.7942915134,5.87220192,1.71272556,6.116877,61.52,5.66,61.7798187113,137.46,5.87220192,1.71272556,6.116877,5.87220192,1.71272556,6.116877,0.0,0.0,0.0,137.46
2020-10-18 19:30:00,65.88815616,5.42612888,66.1112093127,5.67815616,1.65612888,5.914746,60.21,3.77,60.3279122795,137.26,65.97815616,7.77612888,66.4348197155,5.67815616,1.65612888,5.914746,60.3,6.12,60.6097714894,137.46,5.67815616,1.65612888,5.914746,5.67815616,1.65612888,5.914746,0.0,0.0,0.0,137.46
2020-10-18 20:00:00,62.58800768,5.58650224,62.8368340437,4.30800768,1.25650224,4.487508,58.28,4.33,58.4406305579,137.53,62.69800768,7.84650224,63.1870854245,4.30800768,1.25650224,4.487508,58.39,6.59,58.7607028549,137.77,4.30800768,1.25650224,4.487508,4.30800768,1.25650224,4.487508,0.0,0.0,0.0,137.77
2020-10-18 20:30:00,62.54544032,5.65533676,62.8005966428,4.23544032,1.23533676,4.411917,58.31,4.42,58.4772819136,137.72,62.76544032,7.91533676,63.2625723045,4.23544032,1.23533676,4.411917,58.53,6.68,58.9099592599,137.88,4.23544032,1.23533676,4.411917,4.23544032,1.23533676,4.411917,0.0,0.0,0.0,137.88
2020-10-18 21:00:00,58.55381216,6.86361188,58.9547121654,4.02381216,1.17361188,4.191471,54.53,5.69,54.8260613212,137.96,58.65381216,9.11361188,59.3576246358,4.02381216,1.17361188,4.191471,54.63,7.94,55.203989892,138.21,4.02381216,1.17361188,4.191471,4.02381216,1.17361188,4.191471,0.0,0.0,0.0,138.21
2020-10-18 21:30:00,56.40145408,7.46125744,56.8928324565,4.46145408,1.30125744,4.647348,51.94,6.16,52.3040074946,138.18,56.69145408,9.70125744,57.5155227884,4.46145408,1.30125744,4.647348,52.23,8.4,52.901161613,138.36,4.46145408,1.30125744,4.647348,4.46145408,1.30125744,4.647348,0.0,0.0,0.0,138.36
2020-10-18 22:00:00,53.89085504,8.44608272,54.5486990702,4.10085504,1.19608272,4.271724,49.79,7.25,50.3150732882,138.77,53.94085504,10.69608272,54.9911086268,4.10085504,1.19608272,4.271724,49.84,9.5,50.7373195981,139.01,4.10085504,1.19608272,4.271724,4.10085504,1.19608272,4.271724,0.0,0.0,0.0,139.01
2020-10-18 22:30:00,50.38362208,9.35230644,51.2442680663,4.2936220800000005,1.25230644,4.472523,46.09,8.1,46.7963470797,139.05,50.16362208,11.73230644,51.5173368352,4.2936220800000005,1.25230644,4.472523,45.87,10.48,47.0519638272,139.31,4.2936220800000005,1.25230644,4.472523,4.2936220800000005,1.25230644,4.472523,0.0,0.0,0.0,139.31
2020-10-18 23:00:00,46.81561024,10.02913632,47.8778125802,4.14561024,1.20913632,4.318344,42.67,8.82,43.5720242816,138.76,47.01561024,12.25913632,48.5875913125,4.14561024,1.20913632,4.318344,42.87,11.05,44.2712028298,139.02,4.14561024,1.20913632,4.318344,4.14561024,1.20913632,4.318344,0.0,0.0,0.0,139.02
2020-10-18 23:30:00,44.49622912,10.37515016,45.6898035314,4.64622912,1.35515016,4.839822,39.85,9.02,40.8580824318,138.38,44.39622912,12.71515016,46.1811671969,4.64622912,1.35515016,4.839822,39.75,11.36,41.3414090229,138.61,4.64622912,1.35515016,4.839822,4.64622912,1.35515016,4.839822,0.0,0.0,0.0,138.61
2020-10-19 00:00:00,42.3405152,11.0884836,43.7684097946,4.2805152,1.2484836,4.45887,38.06,9.84,39.3114385389,138.58,42.1805152,13.4384836,44.269500833,4.2805152,1.2484836,4.45887,37.9,12.19,39.8121350847,138.82,4.2805152,1.2484836,4.45887,4.2805152,1.2484836,4.45887,0.0,0.0,0.0,138.82
2020-10-19 00:30:00,39.6651504,11.7265022,41.3622413573,4.4451504,1.2965022,4.630365,35.22,10.43,36.7319111945,138.69,39.8551504,13.9565022,42.2281537255,4.4451504,1.2965022,4.630365,35.41,12.66,37.6051020475,138.96,4.4451504,1.2965022,4.630365,4.4451504,1.2965022,4.630365,0.0,0.0,0.0,138.96
2020-10-19 01:00:00,38.35563968,11.82372824,40.1367119325,4.67563968,1.36372824,4.870458,33.68,10.46,35.2668966596,138.72,38.47563968,14.12372824,40.9860286949,4.67563968,1.36372824,4.870458,33.8,12.76,36.1283489797,139.0,4.67563968,1.36372824,4.870458,4.67563968,1.36372824,4.870458,0.0,0.0,0.0,139.0
2020-10-19 01:30:00,39.21291232,11.85918276,40.9669709443,4.76291232,1.38918276,4.961367,34.45,10.47,36.0058800753,138.6,39.34291232,14.15918276,41.8132419964,4.76291232,1.38918276,4.961367,34.58,12.77,36.8625731603,138.89,4.76291232,1.38918276,4.961367,4.76291232,1.38918276,4.961367,0.0,0.0,0.0,138.89
2020-10-19 02:00:00,42.14887648,10.64300564,43.4718455737,4.63887648,1.3530056400000001,4.8321629999999995,37.51,9.29,38.643294373,138.23,41.55887648,13.40300564,43.6667009799,4.63887648,1.3530056400000001,4.8321629999999995,36.92,12.05,38.8366952765,138.58,4.63887648,1.3530056400000001,4.8321629999999995,4.63887648,1.3530056400000001,4.8321629999999995,0.0,0.0,0.0,138.58
2020-10-19 02:30:00,42.22831712,10.86950916,43.6047818039,4.55831712,1.32950916,4.748247,37.67,9.54,38.8592395705,138.23,41.70831712,13.55950916,43.8570861508,4.55831712,1.32950916,4.748247,37.15,12.23,39.1113206118,138.58,4.55831712,1.32950916,4.748247,4.55831712,1.32950916,4.748247,0.0,0.0,0.0,138.58
2020-10-19 03:00:00,40.0682272,11.6523996,41.728182891,4.5682272,1.3323996,4.75857,35.5,10.32,36.9696145503,138.35,40.1482272,13.9623996,42.5068082769,4.5682272,1.3323996,4.75857,35.58,12.63,37.7551758041,138.64,4.5682272,1.3323996,4.75857,4.5682272,1.3323996,4.75857,0.0,0.0,0.0,138.64
2020-10-19 03:30:00,39.94483072,11.77640896,41.6446072048,4.44483072,1.29640896,4.630032,35.5,10.48,37.0145971206,138.81,40.09483072,14.04640896,42.4840800199,4.44483072,1.29640896,4.630032,35.65,12.75,37.8613919448,139.09,4.44483072,1.29640896,4.630032,4.44483072,1.29640896,4.630032,0.0,0.0,0.0,139.09
2020-10-19 04:00:00,39.59648928,11.99272604,41.3727862389,4.22648928,1.23272604,4.4025929999999995,35.37,10.76,36.9704544197,139.06,39.79648928,14.22272604,42.2616433072,4.22648928,1.23272604,4.4025929999999995,35.57,12.99,37.8677303254,139.33,4.22648928,1.23272604,4.4025929999999995,4.22648928,1.23272604,4.4025929999999995,0.0,0.0,0.0,139.33
2020-10-19 04:30:00,38.73704832,12.28955576,40.6397846122,4.62704832,1.3495557599999999,4.8198419999999995,34.11,10.94,35.8214419029,138.69,38.90704832,14.51955576,41.5280135384,4.62704832,1.3495557599999999,4.8198419999999995,34.28,13.17,36.7228443887,138.96,4.62704832,1.3495557599999999,4.8198419999999995,4.62704832,1.3495557599999999,4.8198419999999995,0.0,0.0,0.0,138.96
2020-10-19 05:00:00,39.05226336,12.38524348,40.9691777999,4.37226336,1.2752434799999999,4.554441,34.68,11.11,36.416129668,139.01,39.20226336,14.62524348,41.8415487213,4.37226336,1.2752434799999999,4.554441,34.83,13.35,37.3008230472,139.28,4.37226336,1.2752434799999999,4.554441,4.37226336,1.2752434799999999,4.554441,0.0,0.0,0.0,139.28
2020-10-19 05:30:00,40.9287568,11.8446374,42.6081983699,4.4387568,1.2946374,4.623705,36.49,10.55,37.9845047355,138.43,41.0687568,14.0546374,43.4070917886,4.4387568,1.2946374,4.623705,36.63,12.76,38.788845046,138.64,4.4387568,1.2946374,4.623705,4.4387568,1.2946374,4.623705,0.0,0.0,0.0,138.64
2020-10-19 06:00:00,43.44977568,11.34410124,44.9062539028,4.53977568,1.32410124,4.728933,38.91,10.02,40.1794537046,138.47,43.32977568,13.64410124,45.4272050552,4.53977568,1.32410124,4.728933,38.79,12.32,40.6994655985,138.71,4.53977568,1.32410124,4.728933,4.53977568,1.32410124,4.728933,0.0,0.0,0.0,138.71
2020-10-19 06:30:00,47.53989536,9.55246948,48.4901157351,4.73989536,1.3824694800000001,4.937391,42.8,8.17,43.5728000018,137.63,47.52989536,11.77246948,48.966131056,4.73989536,1.3824694800000001,4.937391,42.79,10.39,44.0333532677,137.87,4.73989536,1.3824694800000001,4.937391,4.73989536,1.3824694800000001,4.937391,0.0,0.0,0.0,137.87
2020-10-19 07:00:00,54.01061472,7.18934596,54.487000264,4.66061472,1.35934596,4.854807,49.35,5.83,49.6931725693,137.15,54.02061472,9.23934596,54.8050392619,4.66061472,1.35934596,4.854807,49.36,7.88,49.9850377613,137.36,4.66061472,1.35934596,4.854807,4.66061472,1.35934596,4.854807,0.0,0.0,0.0,137.36
2020-10-19 07:30:00,60.65491072,5.07309896,60.8666947313,4.36491072,1.27309896,4.546782,56.29,3.8,56.4181185436,136.47,60.94491072,5.49309896,61.1919625347,4.36491072,1.27309896,4.546782,56.58,4.22,56.7371553746,136.46,4.36491072,1.27309896,4.546782,4.36491072,1.27309896,4.546782,0.0,0.0,0.0,136.46
2020-10-19 08:00:00,64.60196352,3.55598936,64.6997585078,4.51196352,1.31598936,4.699962,60.09,2.24,60.1317362131,136.69,64.67196352,3.69598936,64.7774899396,4.51196352,1.31598936,4.699962,60.16,2.38,60.2070593868,136.63,4.51196352,1.31598936,4.699962,4.51196352,1.31598936,4.699962,0.0,0.0,0.0,136.63
2020-10-19 08:30:00,66.25017344,3.3308839199999998,66.3338546183,6.38017344,1.86088392,6.646014,59.87,1.47,59.8880438819,136.96,66.14017344,3.43088392,66.2290986436,6.38017344,1.86088392,6.646014,59.76,1.57,59.7806197693,136.92,6.38017344,1.86088392,6.646014,6.38017344,1.86088392,6.646014,0.0,0.0,0.0,136.92
2020-10-19 09:00:00,61.39504768,4.56897224,61.5648226421,7.26504768,2.11897224,7.5677579999999995,54.13,2.45,54.1854168573,137.04,61.60504768,4.61897224,61.7779637428,7.26504768,2.11897224,7.5677579999999995,54.34,2.5,54.3974778827,137.12,7.26504768,2.11897224,7.5677579999999995,7.26504768,2.11897224,7.5677579999999995,0.0,0.0,0.0,137.12
2020-10-19 09:30:00,53.69603264,6.65050952,54.1063138474,11.31603264,3.30050952,11.787534,42.38,3.35,42.5121970733,137.15,53.87603264,6.57050952,54.2752106249,11.31603264,3.30050952,11.787534,42.56,3.27,42.6854366266,137.21,11.31603264,3.30050952,11.787534,11.31603264,3.30050952,11.787534,0.0,0.0,0.0,137.21
2020-10-19 10:00:00,50.90311552,6.58132536,51.32680599,11.35311552,3.31132536,11.826162,39.55,3.27,39.684951808,136.96,50.97311552,6.44132536,51.3784894504,11.35311552,3.31132536,11.826162,39.62,3.13,39.7434434844,137.03,11.35311552,3.31132536,11.826162,11.35311552,3.31132536,11.826162,0.0,0.0,0.0,137.03
2020-10-19 10:30:00,48.69579008,7.40710544,49.2559152033,14.11579008,4.11710544,14.703948,34.58,3.29,34.7361555155,137.05,48.78579008,7.25710544,49.3226002264,14.11579008,4.11710544,14.703948,34.67,3.14,34.8119017004,137.12,14.11579008,4.11710544,14.703948,14.11579008,4.11710544,14.703948,0.0,0.0,0.0,137.12
2020-10-19 11:00:00,50.35172576,7.03633668,50.8409905577,12.50172576,3.64633668,13.022631,37.85,3.39,38.0015078648,137.14,50.52172576,6.97633668,51.001118098,12.50172576,3.64633668,13.022631,38.02,3.33,38.165551221,137.2,12.50172576,3.64633668,13.022631,12.50172576,3.64633668,13.022631,0.0,0.0,0.0,137.2
2020-10-19 11:30:00,52.92005024,6.77918132,53.3524977557,9.70005024,2.82918132,10.104219,43.22,3.95,43.4001255759,137.3,53.00005024,6.61918132,53.4117860288,9.70005024,2.82918132,10.104219,43.3,3.79,43.465550727,137.37,9.70005024,2.82918132,10.104219,9.70005024,2.82918132,10.104219,0.0,0.0,0.0,137.37
2020-10-19 12:00:00,51.42512192,8.72566056,52.1601410724,12.94512192,3.77566056,13.484501999999999,38.48,4.95,38.7970733432,137.48,50.73512192,8.08566056,51.3753881049,12.94512192,3.77566056,13.484501999999999,37.79,4.31,38.0349865256,137.62,12.94512192,3.77566056,13.484501999999999,12.94512192,3.77566056,13.484501999999999,0.0,0.0,0.0,137.62
2020-10-19 12:30:00,51.11848704,8.91705872,51.8904003981,14.45848704,4.21705872,15.060924,36.66,4.7,36.9600541125,137.66,50.26848704,8.17705872,50.9292163557,14.45848704,4.21705872,15.060924,35.81,3.96,36.0282902731,137.8,14.45848704,4.21705872,15.060924,14.45848704,4.21705872,15.060924,0.0,0.0,0.0,137.8
2020-10-19 13:00:00,51.93080736,7.54773548,52.4764429429,11.82080736,3.44773548,12.313341,40.11,4.1,40.319004204,137.94,51.10080736,6.78773548,51.5496446718,11.82080736,3.44773548,12.313341,39.28,3.34,39.4217452683,138.09,11.82080736,3.44773548,12.313341,11.82080736,3.44773548,12.313341,0.0,0.0,0.0,138.09
2020-10-19 13:30:00,52.94155872,6.93253796,53.3935269698,9.71155872,2.83253796,10.116207,43.23,4.1,43.4239899134,138.0,52.18155872,6.17253796,52.5453641658,9.71155872,2.83253796,10.116207,42.47,3.34,42.6011326141,138.15,9.71155872,2.83253796,10.116207,9.71155872,2.83253796,10.116207,0.0,0.0,0.0,138.15
2020-10-19 14:00:00,53.64886272,6.40258496,54.0295619575,8.40886272,2.4525849600000003,8.759232,45.24,3.95,45.4121140226,138.04,52.93886272,5.68258496,53.2429803628,8.40886272,2.4525849600000003,8.759232,44.53,3.23,44.64699094,138.18,8.40886272,2.4525849600000003,8.759232,8.40886272,2.4525849600000003,8.759232,0.0,0.0,0.0,138.18
2020-10-19 14:30:00,50.10003872,6.57542796,50.5296955522,11.23003872,3.27542796,11.697957,38.87,3.3,39.0098308122,138.21,49.42003872,5.9654279599999995,49.7787761785,11.23003872,3.27542796,11.697957,38.19,2.69,38.2846209332,138.34,11.23003872,3.27542796,11.697957,11.23003872,3.27542796,11.697957,0.0,0.0,0.0,138.34
2020-10-19 15:00:00,50.16472512,5.91887816,50.5126990473,10.14472512,2.9588781600000003,10.567422,40.02,2.96,40.1293159673,138.21,49.50472512,5.24887816,49.7822109909,10.14472512,2.9588781600000003,10.567422,39.36,2.29,39.4265608442,138.36,10.14472512,2.9588781600000003,10.567422,10.14472512,2.9588781600000003,10.567422,0.0,0.0,0.0,138.36
2020-10-19 15:30:00,51.45194976,5.23556868,51.7176402546,8.28194976,2.41556868,8.627031,43.17,2.8200000000000003,43.2620075817,137.71,50.81194976,4.57556868,51.0175466595,8.28194976,2.41556868,8.627031,42.53,2.16,42.5848153689,137.84,8.28194976,2.41556868,8.627031,8.28194976,2.41556868,8.627031,0.0,0.0,0.0,137.84
2020-10-19 16:00:00,53.87991328,5.23330804,54.1334699433,6.79991328,1.98330804,7.083243,47.08,3.25,47.1920427615,137.27,53.31991328,4.61330804,53.5191158677,6.79991328,1.98330804,7.083243,46.52,2.63,46.5942839842,137.4,6.79991328,1.98330804,7.083243,6.79991328,1.98330804,7.083243,0.0,0.0,0.0,137.4
2020-10-19 16:30:00,57.29373024,5.34692132,57.5426893047,6.02373024,1.75692132,6.274719,51.27,3.59,51.3955348255,137.01,57.01373024,4.91692132,57.2253575886,6.02373024,1.75692132,6.274719,50.99,3.16,51.0878234025,137.13,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,137.13
2020-10-19 17:00:00,57.34918464,4.95934552,57.5632181767,6.16918464,1.7993455200000001,6.426234,51.18,3.16,51.2774609356,136.77,57.76918464,4.94934552,57.9808133355,6.16918464,1.7993455200000001,6.426234,51.6,3.15,51.696058844,136.83,6.16918464,1.7993455200000001,6.426234,6.16918464,1.7993455200000001,6.426234,0.0,0.0,0.0,136.83
2020-10-19 17:30:00,59.3448496,5.1172478,59.5650686149,5.5448496,1.6172478,5.775885,53.8,3.5,53.91372738,136.77,59.8948496,5.2372478,60.1233879046,5.5448496,1.6172478,5.775885,54.35,3.62,54.4704222491,136.83,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,136.83
2020-10-19 18:00:00,60.91693792,5.33827356,61.1503923957,5.13693792,1.49827356,5.350977,55.78,3.84,55.9120201746,136.35,61.52693792,5.47827356,61.7703454014,5.13693792,1.49827356,5.350977,56.39,3.98,56.5302794969,136.4,5.13693792,1.49827356,5.350977,5.13693792,1.49827356,5.350977,0.0,0.0,0.0,136.4
2020-10-19 18:30:00,62.25944576,5.4669216800000004,62.4990065441,4.7894457599999996,1.39692168,4.989006,57.47,4.07,57.6139375499,135.98,62.78944576,5.55692168,63.034862397,4.7894457599999996,1.39692168,4.989006,58.0,4.16,58.1489948322,136.04,4.7894457599999996,1.39692168,4.989006,4.7894457599999996,1.39692168,4.989006,0.0,0.0,0.0,136.04
2020-10-19 19:00:00,61.53498016,5.03603588,61.7407113716,4.85498016,1.41603588,5.057271,56.68,3.62,56.7954822147,136.31,62.23498016,5.32603588,62.4624640381,4.85498016,1.41603588,5.057271,57.38,3.91,57.5130637334,136.35,4.85498016,1.41603588,5.057271,4.85498016,1.41603588,5.057271,0.0,0.0,0.0,136.35
2020-10-19 19:30:00,59.42256288,4.32783084,59.5799555136,4.55256288,1.32783084,4.742253,54.87,3.0,54.9519508298,136.59,60.09256288,4.63783084,60.2712666898,4.55256288,1.32783084,4.742253,55.54,3.31,55.6385450924,136.63,4.55256288,1.32783084,4.742253,4.55256288,1.32783084,4.742253,0.0,0.0,0.0,136.63
2020-10-19 20:00:00,54.93788768,2.69146724,55.0037771307,4.4278876799999995,1.29146724,4.612383,50.51,1.4,50.5293983736,136.95,55.51788768,2.96146724,55.5968177206,4.4278876799999995,1.29146724,4.612383,51.09,1.67,51.1172867042,136.98,4.4278876799999995,1.29146724,4.612383,4.4278876799999995,1.29146724,4.612383,0.0,0.0,0.0,136.98
2020-10-19 20:30:00,52.88345184,1.91184012,52.9179989338,4.70345184,1.3718401199999999,4.899429,48.18,0.54,48.1830260569,137.26,53.45345184,2.17184012,53.4975551135,4.70345184,1.3718401199999999,4.899429,48.75,0.8,48.7565636607,137.3,4.70345184,1.3718401199999999,4.899429,4.70345184,1.3718401199999999,4.899429,0.0,0.0,0.0,137.3
2020-10-19 21:00:00,51.2390864,1.7051501999999998,51.2674508076,4.5090864,1.3151502,4.696965,46.73,0.39,46.7316274059,137.38,51.7990864,1.8651502,51.8326551234,4.5090864,1.3151502,4.696965,47.29,0.55,47.2931982425,137.4,4.5090864,1.3151502,4.696965,4.5090864,1.3151502,4.696965,0.0,0.0,0.0,137.4
2020-10-19 21:30:00,48.56509024,2.21065132,48.6153779094,4.66509024,1.36065132,4.859469,43.9,0.85,43.9082281583,137.38,49.08509024,1.93065132,49.1230444739,4.66509024,1.36065132,4.859469,44.42,0.5700000000000001,44.4236569859,137.4,4.66509024,1.36065132,4.859469,4.66509024,1.36065132,4.859469,0.0,0.0,0.0,137.4
2020-10-19 22:00:00,46.64188352,3.03929936,46.7408027198,4.59188352,1.33929936,4.783212,42.05,1.7000000000000002,42.0843498227,136.97,46.98188352,2.96929936,47.0756212681,4.59188352,1.33929936,4.783212,42.39,1.63,42.4213271834,137.02,4.59188352,1.33929936,4.783212,4.59188352,1.33929936,4.783212,0.0,0.0,0.0,137.02
2020-10-19 22:30:00,43.23147392,3.91209656,43.40811948,4.60147392,1.3420965599999999,4.793202,38.63,2.5700000000000003,38.7153948708,136.27,43.60147392,3.83209656,43.7695498268,4.60147392,1.3420965599999999,4.793202,39.0,2.49,39.0794076209,136.31,4.60147392,1.3420965599999999,4.793202,4.60147392,1.3420965599999999,4.793202,0.0,0.0,0.0,136.31
2020-10-19 23:00:00,39.95336224,4.65139732,40.2232103556,4.39336224,1.28139732,4.576419,35.56,3.37,35.719329501,137.55,40.26336224,4.61139732,40.5265755291,4.39336224,1.28139732,4.576419,35.87,3.33,36.0242390621,137.59,4.39336224,1.28139732,4.576419,4.39336224,1.28139732,4.576419,0.0,0.0,0.0,137.59
2020-10-19 23:30:00,37.21579968,5.2771082400000004,37.5880781259,4.51579968,1.31710824,4.703958,32.7,3.96,32.9389070857,138.2,37.48579968,5.28710824,37.856818292,4.51579968,1.31710824,4.703958,32.97,3.9699999999999998,33.2081586361,138.25,4.51579968,1.31710824,4.703958,4.51579968,1.31710824,4.703958,0.0,0.0,0.0,138.25
2020-10-20 00:00:00,35.36192384,5.59431112,35.801703515,4.23192384,1.23431112,4.408254,31.13,4.36,31.4338432267,138.52,35.65192384,5.60431112,36.0897212046,4.23192384,1.23431112,4.408254,31.42,4.37,31.7224415832,138.56,4.23192384,1.23431112,4.408254,4.23192384,1.23431112,4.408254,0.0,0.0,0.0,138.56
2020-10-20 00:30:00,33.55112448,5.90074464,34.0660643629,4.39112448,1.28074464,4.574088,29.16,4.62,29.5237192779,137.89,33.81112448,5.93074464,34.3273341608,4.39112448,1.28074464,4.574088,29.42,4.65,29.7852127741,137.94,4.39112448,1.28074464,4.574088,4.39112448,1.28074464,4.574088,0.0,0.0,0.0,137.94
2020-10-20 01:00:00,33.17351232,5.94435776,33.701888802,4.16351232,1.21435776,4.336992,29.01,4.73,29.3930774163,138.07,33.42351232,5.98435776,33.9550248653,4.16351232,1.21435776,4.336992,29.26,4.77,29.6462560874,138.12,4.16351232,1.21435776,4.336992,4.16351232,1.21435776,4.336992,0.0,0.0,0.0,138.12
2020-10-20 01:30:00,33.52475072,6.11971896,34.0787304779,4.52475072,1.3197189599999999,4.7132819999999995,29.0,4.8,29.3945573193,138.16,33.83475072,6.09971896,34.3801821938,4.52475072,1.3197189599999999,4.7132819999999995,29.31,4.78,29.697213674,138.2,4.52475072,1.3197189599999999,4.7132819999999995,4.52475072,1.3197189599999999,4.7132819999999995,0.0,0.0,0.0,138.2
2020-10-20 02:00:00,34.3022928,5.9898354,34.8213356932,4.9022928,1.4298354,5.106555,29.4,4.5600000000000005,29.751531053,137.3,34.6122928,5.9798354,35.12505152,4.9022928,1.4298354,5.106555,29.71,4.55,30.0563903355,137.34,4.9022928,1.4298354,5.106555,4.9022928,1.4298354,5.106555,0.0,0.0,0.0,137.34
2020-10-20 02:30:00,34.44348192,5.73976556,34.9184529362,4.59348192,1.33976556,4.784877,29.85,4.4,30.1725454677,136.39,34.71348192,5.76976556,35.1897147136,4.59348192,1.33976556,4.784877,30.12,4.43,30.4440355406,136.44,4.59348192,1.33976556,4.784877,4.59348192,1.33976556,4.784877,0.0,0.0,0.0,136.44
2020-10-20 03:00:00,33.45752768,6.00636224,33.9923895279,4.78752768,1.39636224,4.987008,28.67,4.61,29.0382678547,136.5,33.75752768,6.00636224,34.2877100785,4.78752768,1.39636224,4.987008,28.97,4.61,29.3345018707,136.54,4.78752768,1.39636224,4.987008,4.78752768,1.39636224,4.987008,0.0,0.0,0.0,136.54
2020-10-20 03:30:00,33.2002752,6.2084136,33.7757704988,4.5202752,1.3184136,4.70862,28.68,4.89,29.0938911114,136.6,33.4602752,6.2284136,34.0350283154,4.5202752,1.3184136,4.70862,28.94,4.91,29.3535636678,136.65,4.5202752,1.3184136,4.70862,4.5202752,1.3184136,4.70862,0.0,0.0,0.0,136.65
2020-10-20 04:00:00,32.75361184,6.17522012,33.3306530403,4.54361184,1.32522012,4.732929,28.21,4.85,28.6238816375,136.86,33.00361184,6.20522012,33.5818872493,4.54361184,1.32522012,4.732929,28.46,4.88,28.8753528117,136.91,4.54361184,1.32522012,4.732929,4.54361184,1.32522012,4.732929,0.0,0.0,0.0,136.91
2020-10-20 04:30:00,32.63802752,6.12734136,33.2082091137,4.44802752,1.2973413599999999,4.633362,28.19,4.83,28.6007867025,136.6,32.94802752,6.12734136,33.5129352579,4.44802752,1.2973413599999999,4.633362,28.5,4.83,28.9063816483,136.64,4.44802752,1.2973413599999999,4.633362,4.44802752,1.2973413599999999,4.633362,0.0,0.0,0.0,136.64
2020-10-20 05:00:00,32.71861696,6.07876328,33.2785104653,4.41861696,1.28876328,4.602726,28.3,4.79,28.7025103432,136.6,33.01861696,6.06876328,33.5716987014,4.41861696,1.28876328,4.602726,28.6,4.78,28.9966963636,136.64,4.41861696,1.28876328,4.602726,4.41861696,1.28876328,4.602726,0.0,0.0,0.0,136.64
2020-10-20 05:30:00,33.76432128,5.71167704,34.2440162088,4.39432128,1.28167704,4.577418,29.37,4.43,29.7022187723,136.81,34.05432128,5.74167704,34.5349627635,4.39432128,1.28167704,4.577418,29.66,4.46,29.9934526189,136.86,4.39432128,1.28167704,4.577418,4.39432128,1.28167704,4.577418,0.0,0.0,0.0,136.86
2020-10-20 06:00:00,35.39665888,5.36985884,35.8016597915,4.45665888,1.29985884,4.642353,30.94,4.07,31.2065457877,136.51,35.72665888,5.36985884,36.1279606218,4.45665888,1.29985884,4.642353,31.27,4.07,31.5337565158,136.56,4.45665888,1.29985884,4.642353,4.45665888,1.29985884,4.642353,0.0,0.0,0.0,136.56
2020-10-20 06:30:00,40.12315264,3.98591952,40.3206514356,4.20315264,1.22591952,4.378284,35.92,2.76,36.0258795868,136.48,40.47315264,3.95591952,40.6660224742,4.20315264,1.22591952,4.378284,36.27,2.73,36.3725968278,136.54,4.20315264,1.22591952,4.378284,4.20315264,1.22591952,4.378284,0.0,0.0,0.0,136.54
2020-10-20 07:00:00,43.41147392,2.61209656,43.489988691,4.60147392,1.3420965599999999,4.793202,38.81,1.27,38.8307738785,136.34,43.76147392,2.57209656,43.8369967079,4.60147392,1.3420965599999999,4.793202,39.16,1.23,39.179312143,136.4,4.60147392,1.3420965599999999,4.793202,4.60147392,1.3420965599999999,4.793202,0.0,0.0,0.0,136.4
2020-10-20 07:30:00,48.38153376,2.08128068,48.4262794177,4.70153376,1.37128068,4.897431,43.68,0.71,43.6857699944,136.34,48.72153376,2.10128068,48.7668251214,4.70153376,1.37128068,4.897431,44.02,0.73,44.0260525144,136.43,4.70153376,1.37128068,4.897431,4.70153376,1.37128068,4.897431,0.0,0.0,0.0,136.43
2020-10-20 08:00:00,52.70578976,3.73668868,52.8380839596,4.44578976,1.29668868,4.631031,48.26,2.44,48.321643184,136.95,52.98578976,3.73668868,53.1173865959,4.44578976,1.29668868,4.631031,48.54,2.44,48.6012880488,137.02,4.44578976,1.29668868,4.631031,4.44578976,1.29668868,4.631031,0.0,0.0,0.0,137.02
2020-10-20 08:30:00,52.7476976,5.5401618,53.0378449305,4.6976976,1.3701618,4.893435,48.05,4.17,48.2306064652,136.67,56.0776976,5.7401618,56.3707160289,4.6976976,1.3701618,4.893435,51.38,4.37,51.5655049427,136.72,4.6976976,1.3701618,4.893435,4.6976976,1.3701618,4.893435,0.0,0.0,0.0,136.72
2020-10-20 09:00:00,55.47679808,6.52239944,55.8589009887,5.11679808,1.49239944,5.329998,50.36,5.03,50.6105769578,136.61,55.29679808,6.37239944,55.6627645067,5.11679808,1.49239944,5.329998,50.18,4.88,50.4167313498,136.72,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,136.72
2020-10-20 09:30:00,55.4251872,7.3381796,55.9088566865,7.6051872,2.2181796,7.92207,47.82,5.12,48.0933134646,136.61,55.4351872,7.2681796,55.9096272085,7.6051872,2.2181796,7.92207,47.83,5.05,48.0958563704,136.72,7.6051872,2.2181796,7.92207,7.6051872,2.2181796,7.92207,0.0,0.0,0.0,136.72
2020-10-20 10:00:00,53.00507456,7.8402300799999995,53.581779896,10.35507456,3.02023008,10.786536,42.65,4.82,42.921496945,136.83,53.23507456,7.78023008,53.8006054195,10.35507456,3.02023008,10.786536,42.88,4.76,43.1433888331,136.92,10.35507456,3.02023008,10.786536,10.35507456,3.02023008,10.786536,0.0,0.0,0.0,136.92
2020-10-20 10:30:00,50.74802112,7.83400616,51.3491314446,10.84802112,3.16400616,11.300022,39.9,4.67,40.1723648794,137.03,50.85802112,7.71400616,51.4397142612,10.84802112,3.16400616,11.300022,40.01,4.55,40.2678854672,137.12,10.84802112,3.16400616,11.300022,10.84802112,3.16400616,11.300022,0.0,0.0,0.0,137.12
