Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-20 11:00:00,46.80323328,7.39969304,47.3845766315,13.47323328,3.92969304,14.034618,33.33,3.47,33.5101447326,137.3,46.72323328,7.15969304,47.2686125517,13.47323328,3.92969304,14.034618,33.25,3.23,33.4065173282,137.39,13.47323328,3.92969304,14.034618,13.47323328,3.92969304,14.034618,0.0,0.0,0.0,137.39
2020-10-20 11:30:00,47.02767744,8.87640592,47.858050811300004,14.86767744,4.33640592,15.487164,32.16,4.54,32.4788731332,137.05,47.36767744,8.94640592,48.2051350475,14.86767744,4.33640592,15.487164,32.5,4.61,32.8253271119,137.11,14.86767744,4.33640592,15.487164,14.86767744,4.33640592,15.487164,0.0,0.0,0.0,137.11
2020-10-20 12:00:00,47.90106272,9.85530996,48.904385735,16.20106272,4.72530996,16.876107,31.7,5.13,32.1124103736,136.92,48.69106272,10.13530996,49.734737325,16.20106272,4.72530996,16.876107,32.49,5.41,32.9373374759,136.96,16.20106272,4.72530996,16.876107,16.20106272,4.72530996,16.876107,0.0,0.0,0.0,136.96
2020-10-20 12:30:00,48.10107264,10.29572952,49.1906010887,16.27107264,4.74572952,16.949034,31.83,5.55,32.3102367679,136.84,48.86107264,10.55572952,49.988277078,16.27107264,4.74572952,16.949034,32.59,5.8100000000000005,33.1038396565,136.89,16.27107264,4.74572952,16.949034,16.27107264,4.74572952,16.949034,0.0,0.0,0.0,136.89
2020-10-20 13:00:00,51.88259552,9.29284036,52.7082593134,11.87259552,3.46284036,12.367287,40.01,5.83,40.432524037,136.84,52.73259552,9.58284036,53.5962448278,11.87259552,3.46284036,12.367287,40.86,6.12,41.3157839088,136.89,11.87259552,3.46284036,12.367287,11.87259552,3.46284036,12.367287,0.0,0.0,0.0,136.89
2020-10-20 13:30:00,53.5097616,7.8270138,54.0791709581,8.6297616,2.5170138,8.989335,44.88,5.31,45.1930359679,137.1,54.3597616,8.1370138,54.9653952482,8.6297616,2.5170138,8.989335,45.73,5.62,46.0740414984,137.14,8.6297616,2.5170138,8.989335,8.6297616,2.5170138,8.989335,0.0,0.0,0.0,137.14
2020-10-20 14:00:00,55.26093344,7.51943892,55.7701777506,5.62093344,1.63943892,5.855139,49.64,5.88,49.9870383199,136.64,55.98093344,7.76943892,56.5175113566,5.62093344,1.63943892,5.855139,50.36,6.13,50.7317109903,136.68,5.62093344,1.63943892,5.855139,5.62093344,1.63943892,5.855139,0.0,0.0,0.0,136.68
2020-10-20 14:30:00,55.93812768,6.93153724,56.3659501548,4.18812768,1.22153724,4.362633,51.75,5.71,52.0640624615,136.64,56.67812768,7.20153724,57.1338104447,4.18812768,1.22153724,4.362633,52.49,5.98,52.8295419249,136.68,4.18812768,1.22153724,4.362633,4.18812768,1.22153724,4.362633,0.0,0.0,0.0,136.68
2020-10-20 15:00:00,42.59219232,5.17897276,42.9059040864,5.48219232,1.59897276,5.710617,37.11,3.58,37.2822813143,137.06,66.97219232,8.57897276,67.5194291872,5.48219232,1.59897276,5.710617,61.49,6.98,61.8848971882,136.55,5.48219232,1.59897276,5.710617,5.48219232,1.59897276,5.710617,0.0,0.0,0.0,136.55
2020-10-20 15:30:00,50.30085024,5.76608132,50.6302600098,8.90085024,2.59608132,9.271719,41.4,3.17,41.5211861584,136.99,50.55085024,5.69608132,50.8707558661,8.90085024,2.59608132,9.271719,41.65,3.1,41.7652068114,137.06,8.90085024,2.59608132,9.271719,8.90085024,2.59608132,9.271719,0.0,0.0,0.0,137.06
2020-10-20 16:00:00,48.85415424,6.86162832,49.3336632504,11.59415424,3.38162832,12.077244,37.26,3.48,37.4221592108,136.95,48.01415424,5.77162832,48.3598045989,11.59415424,3.38162832,12.077244,36.42,2.39,36.4983355785,137.14,11.59415424,3.38162832,12.077244,11.59415424,3.38162832,12.077244,0.0,0.0,0.0,137.14
2020-10-20 16:30:00,54.79391552,7.27822536,55.2751819753,10.55391552,3.07822536,10.993662,44.24,4.2,44.4389198789,136.9,53.78391552,5.98822536,54.1162490535,10.55391552,3.07822536,10.993662,43.23,2.91,43.327831702,137.14,10.55391552,3.07822536,10.993662,10.55391552,3.07822536,10.993662,0.0,0.0,0.0,137.14
2020-10-20 17:00:00,57.08520736,5.67568548,57.3666654513,7.42520736,2.16568548,7.734591,49.66,3.51,49.7838899645,136.57,56.29520736,4.93568548,56.5111614008,7.42520736,2.16568548,7.734591,48.87,2.77,48.9484402203,136.73,7.42520736,2.16568548,7.734591,7.42520736,2.16568548,7.734591,0.0,0.0,0.0,136.73
2020-10-20 17:30:00,69.42771616,3.25433388,69.5039456448,6.11771616,1.7843338800000001,6.372621,63.31,1.47,63.3270637248,136.7,68.79771616,3.32433388,68.8779859213,6.11771616,1.7843338800000001,6.372621,62.68,1.54,62.6989154611,136.73,6.11771616,1.7843338800000001,6.372621,6.11771616,1.7843338800000001,6.372621,0.0,0.0,0.0,136.73
2020-10-20 18:00:00,73.7620224,2.3651732,73.7999322005,5.5720224,1.6251731999999999,5.80419,68.19,0.74,68.1940151333,136.42,72.8720224,2.5851732,72.917863169,5.5720224,1.6251731999999999,5.80419,67.3,0.96,67.3068466057,136.57,5.5720224,1.6251731999999999,5.80419,5.5720224,1.6251731999999999,5.80419,0.0,0.0,0.0,136.57
2020-10-20 18:30:00,76.80426016,3.58582588,76.8879218471,5.57426016,1.62582588,5.806521,71.23,1.96,71.2569610635,136.05,76.22426016,2.46582588,76.2641339963,5.57426016,1.62582588,5.806521,70.65,0.84,70.6549934541,136.26,5.57426016,1.62582588,5.806521,5.57426016,1.62582588,5.806521,0.0,0.0,0.0,136.26
2020-10-20 19:00:00,75.17828576,3.87491668,75.2780819966,5.94828576,1.73491668,6.196131,69.23,2.14,69.2630673592,136.05,73.95828576,2.92491668,74.0161007494,5.94828576,1.73491668,6.196131,68.01,1.19,68.0204101722,136.4,5.94828576,1.73491668,6.196131,5.94828576,1.73491668,6.196131,0.0,0.0,0.0,136.4
2020-10-20 19:30:00,73.90698784,2.43703812,73.9471568512,5.16698784,1.50703812,5.382279,68.74,0.93,68.746290809,136.25,73.36698784,3.31703812,73.441933843,5.16698784,1.50703812,5.382279,68.2,1.81,68.2240141006,136.5,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,136.5
2020-10-20 20:00:00,69.16154304,2.72836672,69.2153380446,5.41154304,1.57836672,5.637024,63.75,1.15,63.7603717053,136.84,68.70154304,4.99836672,68.883130634,5.41154304,1.57836672,5.637024,63.29,3.42,63.3823358673,137.08,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,137.08
2020-10-20 20:30:00,65.81328224,2.58470732,65.8640177269,4.47328224,1.30470732,4.659669,61.34,1.28,61.3533536166,136.9,65.44328224,5.10470732,65.6420690348,4.47328224,1.30470732,4.659669,60.97,3.8,61.0883041179,137.15,4.47328224,1.30470732,4.659669,4.47328224,1.30470732,4.659669,0.0,0.0,0.0,137.15
2020-10-20 21:00:00,63.22946624,3.64109432,63.3342164145,4.28946624,1.25109432,4.468194,58.94,2.39,58.9884370025,136.87,62.71946624,6.31109432,63.0361908505,4.28946624,1.25109432,4.468194,58.43,5.06,58.6486871123,137.15,4.28946624,1.25109432,4.468194,4.28946624,1.25109432,4.468194,0.0,0.0,0.0,137.15
2020-10-20 21:30:00,60.92172384,4.43258612,61.0827656164,4.43172384,1.29258612,4.616379,56.49,3.14,56.5772012387,136.41,60.71172384,7.01258612,61.1153808441,4.43172384,1.29258612,4.616379,56.28,5.72,56.5699284072,136.72,4.43172384,1.29258612,4.616379,4.43172384,1.29258612,4.616379,0.0,0.0,0.0,136.72
2020-10-20 22:00:00,58.00247328,5.32738804,58.2466133773,4.2424732800000005,1.23738804,4.419243,53.76,4.09,53.9153568105,137.0,57.50247328,8.02738804,58.060084327,4.2424732800000005,1.23738804,4.419243,53.26,6.79,53.6910765398,137.31,4.2424732800000005,1.23738804,4.419243,4.2424732800000005,1.23738804,4.419243,0.0,0.0,0.0,137.31
2020-10-20 22:30:00,53.8592864,6.8268752,54.290228923,4.3092863999999995,1.2568752,4.48884,49.55,5.57,49.8620837912,137.68,53.2892864,9.6068752,54.1483157275,4.3092863999999995,1.2568752,4.48884,48.98,8.35,49.6866470996,138.0,4.3092863999999995,1.2568752,4.48884,4.3092863999999995,1.2568752,4.48884,0.0,0.0,0.0,138.0
2020-10-20 23:00:00,50.51786784,7.33062812,51.0469693492,4.28786784,1.25062812,4.4665289999999995,46.23,6.08,46.6280956077,138.12,50.46786784,9.94062812,51.4375521554,4.28786784,1.25062812,4.4665289999999995,46.18,8.69,46.9905150004,138.43,4.28786784,1.25062812,4.4665289999999995,4.28786784,1.25062812,4.4665289999999995,0.0,0.0,0.0,138.43
2020-10-20 23:30:00,47.24743808,7.99591944,47.9192563884,4.47743808,1.30591944,4.663998,42.77,6.69,43.290056595,137.1,46.49743808,10.85591944,47.7479081729,4.47743808,1.30591944,4.663998,42.02,9.55,43.0915641396,137.39,4.47743808,1.30591944,4.663998,4.47743808,1.30591944,4.663998,0.0,0.0,0.0,137.39
2020-10-21 00:00:00,44.45693888,8.57827384,45.2769941212,4.17693888,1.21827384,4.350978,40.28,7.36,40.946892434,135.98,44.69693888,10.49827384,45.9132889136,4.17693888,1.21827384,4.350978,40.52,9.28,41.5690846664,136.21,4.17693888,1.21827384,4.350978,4.17693888,1.21827384,4.350978,0.0,0.0,0.0,136.21
2020-10-21 00:30:00,42.59946624,8.70109432,43.4790014409,4.28946624,1.25109432,4.468194,38.31,7.45,39.0276645471,136.06,43.16946624,10.04109432,44.3218500357,4.28946624,1.25109432,4.468194,38.88,8.79,39.8612405728,136.25,4.28946624,1.25109432,4.468194,4.28946624,1.25109432,4.468194,0.0,0.0,0.0,136.25
2020-10-21 01:00:00,40.65275296,9.69913628,41.7937742709,4.28275296,1.24913628,4.461201,36.37,8.45,37.338711815,136.54,40.46275296,12.16913628,42.2530739107,4.28275296,1.24913628,4.461201,36.18,10.92,37.7920467824,136.85,4.28275296,1.24913628,4.461201,4.28275296,1.24913628,4.461201,0.0,0.0,0.0,136.85
2020-10-21 01:30:00,41.8373184,9.5975512,42.9240515322,4.2773184,1.2475512,4.45554,37.56,8.35,38.4769554409,136.6,41.7073184,12.0375512,43.4097114366,4.2773184,1.2475512,4.45554,37.43,10.79,38.9541910454,136.92,4.2773184,1.2475512,4.45554,4.2773184,1.2475512,4.45554,0.0,0.0,0.0,136.92
2020-10-21 02:00:00,44.1821136,8.9289498,45.0753292467,4.2821136,1.2489498,4.460535,39.9,7.68,40.6324057865,136.48,44.0621136,11.3489498,45.5002034772,4.2821136,1.2489498,4.460535,39.78,10.1,41.0421539396,136.8,4.2821136,1.2489498,4.460535,4.2821136,1.2489498,4.460535,0.0,0.0,0.0,136.8
2020-10-21 02:30:00,45.0174384,9.0425862,45.9166432275,4.1574384,1.2125862,4.330665,40.86,7.83,41.6034674036,136.57,44.9874384,11.4025862,46.4100052342,4.1574384,1.2125862,4.330665,40.83,10.19,42.0823597247,136.89,4.1574384,1.2125862,4.330665,4.1574384,1.2125862,4.330665,0.0,0.0,0.0,136.89
2020-10-21 03:00:00,42.32288288,9.61459084,43.4012300781,4.23288288,1.23459084,4.409253,38.09,8.38,39.0009294761,137.02,42.09288288,11.99459084,43.7684932179,4.23288288,1.23459084,4.409253,37.86,10.76,39.359334344,137.34,4.23288288,1.23459084,4.409253,4.23288288,1.23459084,4.409253,0.0,0.0,0.0,137.34
2020-10-21 03:30:00,41.73139456,9.88874008,42.8870198579,4.04139456,1.17874008,4.209786,37.69,8.71,38.683332328,137.02,41.64139456,12.29874008,43.4196355173,4.04139456,1.17874008,4.209786,37.6,11.12,39.2098763069,137.34,4.04139456,1.17874008,4.209786,4.04139456,1.17874008,4.209786,0.0,0.0,0.0,137.34
2020-10-21 04:00:00,40.78208384,10.01769112,41.9944341277,4.07208384,1.18769112,4.241754,36.71,8.83,37.7570258363,137.07,40.70208384,12.42769112,42.5571044068,4.07208384,1.18769112,4.241754,36.63,11.24,38.3157213165,137.39,4.07208384,1.18769112,4.241754,4.07208384,1.18769112,4.241754,0.0,0.0,0.0,137.39
2020-10-21 04:30:00,39.58873696,10.36379828,40.9228103736,4.29873696,1.25379828,4.477851,35.29,9.11,36.4468956154,137.07,39.47873696,12.78379828,41.4969416996,4.29873696,1.25379828,4.477851,35.18,11.53,37.0212547059,137.39,4.29873696,1.25379828,4.477851,4.29873696,1.25379828,4.477851,0.0,0.0,0.0,137.39
2020-10-21 05:00:00,40.71727872,10.12587296,41.9574795426,3.99727872,1.16587296,4.163832,36.72,8.96,37.797354404800004,137.07,40.61727872,12.54587296,42.5107311034,3.99727872,1.16587296,4.163832,36.62,11.38,38.3474744931,137.39,3.99727872,1.16587296,4.163832,3.99727872,1.16587296,4.163832,0.0,0.0,0.0,137.39
2020-10-21 05:30:00,43.31697888,9.35661884,44.3159900646,4.13697888,1.20661884,4.309353,39.18,8.15,40.0186818873,137.2,43.15697888,11.82661884,44.7481143651,4.13697888,1.20661884,4.309353,39.02,10.62,40.4393966325,137.48,4.13697888,1.20661884,4.309353,4.13697888,1.20661884,4.309353,0.0,0.0,0.0,137.48
2020-10-21 06:00:00,44.39012576,9.25878668,45.3454341227,4.11012576,1.19878668,4.281381,40.28,8.06,41.0784858533,137.41,44.05012576,11.80878668,45.605493335,4.11012576,1.19878668,4.281381,39.94,10.61,41.325242891,137.71,4.11012576,1.19878668,4.281381,4.11012576,1.19878668,4.281381,0.0,0.0,0.0,137.71
2020-10-21 06:30:00,48.76510048,7.71773764,49.3720416745,4.4151004799999995,1.28773764,4.599063,44.35,6.43,44.813696567,136.96,48.62510048,10.17773764,49.678835938,4.4151004799999995,1.28773764,4.599063,44.21,8.89,45.0949686772,137.24,4.4151004799999995,1.28773764,4.599063,4.4151004799999995,1.28773764,4.599063,0.0,0.0,0.0,137.24
2020-10-21 07:00:00,54.55427168,5.46957924,54.8277744907,4.04427168,1.17957924,4.212783,50.51,4.29,50.6918553616,136.87,54.24427168,8.10957924,54.8471173859,4.04427168,1.17957924,4.212783,50.2,6.93,50.6760781829,137.18,4.04427168,1.17957924,4.212783,4.04427168,1.17957924,4.212783,0.0,0.0,0.0,137.18
2020-10-21 07:30:00,59.38796768,3.75815724,59.5067597085,4.34796768,1.26815724,4.529133,55.04,2.49,55.0962947938,136.97,59.43796768,6.18815724,59.759227672,4.34796768,1.26815724,4.529133,55.09,4.92,55.3092623346,137.23,4.34796768,1.26815724,4.529133,4.34796768,1.26815724,4.529133,0.0,0.0,0.0,137.23
2020-10-21 08:00:00,64.75473088,1.87887984,64.781983304,4.38473088,1.27887984,4.567428,60.37,0.6000000000000001,60.3729815398,137.0,64.76473088,4.06887984,64.8924198124,4.38473088,1.27887984,4.567428,60.38,2.79,60.4444248877,137.17,4.38473088,1.27887984,4.567428,4.38473088,1.27887984,4.567428,0.0,0.0,0.0,137.17
2020-10-21 08:30:00,66.17564992,2.12081456,66.2096254085,4.42564992,1.29081456,4.610052,61.75,0.8300000000000001,61.7555778857,137.19,65.71564992,3.36081456,65.8015328006,4.42564992,1.29081456,4.610052,61.29,2.07,61.3249459845,137.43,4.42564992,1.29081456,4.610052,4.42564992,1.29081456,4.610052,0.0,0.0,0.0,137.43
2020-10-21 09:00:00,66.96030432,2.57633876,67.0098490972,5.37030432,1.56633876,5.594067,61.59,1.01,61.5982808202,137.41,66.54030432,3.71633876,66.6440040272,5.37030432,1.56633876,5.594067,61.17,2.15,61.2077723823,137.7,5.37030432,1.56633876,5.594067,5.37030432,1.56633876,5.594067,0.0,0.0,0.0,137.7
2020-10-21 09:30:00,68.30101344,3.57612892,68.3945694846,5.54101344,1.61612892,5.771889,62.76,1.96,62.7905980223,137.85,68.43101344,5.64612892,68.6635447105,5.54101344,1.61612892,5.771889,62.89,4.03,63.0189892017,138.11,5.54101344,1.61612892,5.771889,5.54101344,1.61612892,5.771889,0.0,0.0,0.0,138.11
2020-10-21 10:00:00,71.92153248,2.23461364,71.9562390095,5.98153248,1.7446136399999999,6.230763,65.94,0.49,65.9418205693,137.85,72.35153248,3.65461364,72.4437744258,5.98153248,1.7446136399999999,6.230763,66.37,1.9100000000000001,66.3974773617,138.11,5.98153248,1.7446136399999999,6.230763,5.98153248,1.7446136399999999,6.230763,0.0,0.0,0.0,138.11
2020-10-21 10:30:00,74.20704704,3.63288872,74.2959198802,5.90704704,1.72288872,6.153174,68.3,1.9100000000000001,68.3267012229,137.59,75.05704704,2.48288872,75.0981028173,5.90704704,1.72288872,6.153174,69.15,0.76,69.1541763019,137.77,5.90704704,1.72288872,6.153174,5.90704704,1.72288872,6.153174,0.0,0.0,0.0,137.77
2020-10-21 11:00:00,77.10753664,6.02678152,77.3427068454,5.81753664,1.69678152,6.059934,71.29,4.33,71.4213763519,137.3,77.47753664,3.6267815199999998,77.5623763689,5.81753664,1.69678152,6.059934,71.66,1.9300000000000002,71.6859853807,137.48,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,137.48
2020-10-21 11:30:00,74.37144288,4.11417084,74.4851523309,5.67144288,1.65417084,5.907753,68.7,2.46,68.7440295589,137.71,74.99144288,3.13417084,75.0569086232,5.67144288,1.65417084,5.907753,69.32,1.48,69.3357973921,137.94,5.67144288,1.65417084,5.907753,5.67144288,1.65417084,5.907753,0.0,0.0,0.0,137.94
2020-10-21 12:00:00,69.19817568,2.77030124,69.2536070281,6.13817568,1.79030124,6.393933,63.06,0.98,63.0676145101,137.63,69.10817568,3.24030124,69.1840985917,6.13817568,1.79030124,6.393933,62.97,1.45,62.9866922453,137.94,6.13817568,1.79030124,6.393933,6.13817568,1.79030124,6.393933,0.0,0.0,0.0,137.94
2020-10-21 12:30:00,71.42624736,3.30265548,71.5025618083,6.38624736,1.86265548,6.652341,65.04,1.44,65.0559390064,137.65,71.16624736,2.9526554799999998,71.2274731946,6.38624736,1.86265548,6.652341,64.78,1.09,64.7891696196,137.87,6.38624736,1.86265548,6.652341,6.38624736,1.86265548,6.652341,0.0,0.0,0.0,137.87
2020-10-21 13:00:00,71.13194144,3.54848292,71.220396124,6.61194144,1.92848292,6.887439,64.52,1.62,64.5403346753,137.78,70.73194144,3.14848292,70.8019807955,6.61194144,1.92848292,6.887439,64.12,1.22,64.1316053128,138.03,6.61194144,1.92848292,6.887439,6.61194144,1.92848292,6.887439,0.0,0.0,0.0,138.03
2020-10-21 13:30:00,69.47821472,2.83864596,69.5361792994,7.05821472,2.05864596,7.352307,62.42,0.78,62.4248732478,138.2,69.35821472,3.7686459599999997,69.4605257792,7.05821472,2.05864596,7.352307,62.3,1.71,62.3234634789,138.42,7.05821472,2.05864596,7.352307,7.05821472,2.05864596,7.352307,0.0,0.0,0.0,138.42
2020-10-21 14:00:00,65.87544608,3.01908844,65.9445925853,8.46544608,2.46908844,8.818173,57.41,0.55,57.412634498,138.59,65.85544608,5.02908844,66.0471915295,8.46544608,2.46908844,8.818173,57.39,2.56,57.4470686807,138.87,8.46544608,2.46908844,8.818173,8.46544608,2.46908844,8.818173,0.0,0.0,0.0,138.87
2020-10-21 14:30:00,66.54006208,2.8296014400000002,66.6001989931,7.85006208,2.28960144,8.177148,58.69,0.54,58.6924841866,138.75,66.46006208,4.43960144,66.6081820246,7.85006208,2.28960144,8.177148,58.61,2.15,58.6494211395,138.95,7.85006208,2.28960144,8.177148,7.85006208,2.28960144,8.177148,0.0,0.0,0.0,138.95
2020-10-21 15:00:00,66.49956384,2.81195612,66.5589895366,6.58956384,1.92195612,6.864129,59.91,0.89,59.9166103848,138.75,66.18956384,3.88195612,66.3033026677,6.58956384,1.92195612,6.864129,59.6,1.96,59.6322194791,138.95,6.58956384,1.92195612,6.864129,6.58956384,1.92195612,6.864129,0.0,0.0,0.0,138.95
2020-10-21 15:30:00,65.74507904,3.38356472,65.8320888943,5.87507904,1.71356472,6.119874,59.87,1.67,59.8932867691,138.82,65.66507904,5.83356472,65.9236913611,5.87507904,1.71356472,6.119874,59.79,4.12,59.9317820526,139.06,5.87507904,1.71356472,6.119874,5.87507904,1.71356472,6.119874,0.0,0.0,0.0,139.06
2020-10-21 16:00:00,74.25689792,4.47992856,74.3919125215,5.17689792,1.50992856,5.392602,69.08,2.9699999999999998,69.1438160648,138.09,74.96689792,3.70992856,75.0586394339,5.17689792,1.50992856,5.392602,69.79,2.2,69.8246668449,138.31,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,138.31
2020-10-21 16:30:00,79.14339104,4.56265572,79.274801624,5.56339104,1.62265572,5.795199,73.58,2.94,73.6387126449,138.0,80.01339104,2.64265572,80.0570195234,5.56339104,1.62265572,5.795199,74.45,1.02,74.4569869119,138.2,5.56339104,1.62265572,5.795199,5.56339104,1.62265572,5.795199,0.0,0.0,0.0,138.2
2020-10-21 17:00:00,76.6724224,3.4886232,76.7517481789,5.1724224,1.5086232,5.38794,71.5,1.98,71.5274101307,138.06,76.3424224,3.1186232,76.4060944465,5.1724224,1.5086232,5.38794,71.17,1.6099999999999999,71.1882082932,138.2,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,138.2
2020-10-21 17:30:00,74.462192,2.402306,74.5009336288,5.802192,1.6923059999999999,6.04395,68.66,0.71,68.6636708893,137.9,74.402192,2.6123060000000002,74.4480376977,5.802192,1.6923059999999999,6.04395,68.6,0.92,68.6061688188,137.83,5.802192,1.6923059999999999,6.04395,5.802192,1.6923059999999999,6.04395,0.0,0.0,0.0,137.83
2020-10-21 18:00:00,72.91241184,2.86487012,72.9686732861,5.74241184,1.67487012,5.981679,67.17,1.19,67.1805403372,137.49,72.80241184,3.08487012,72.8677404163,5.74241184,1.67487012,5.981679,67.06,1.4100000000000001,67.0748216546,137.52,5.74241184,1.67487012,5.981679,5.74241184,1.67487012,5.981679,0.0,0.0,0.0,137.52
2020-10-21 18:30:00,75.45372064,2.35316852,75.4904057513,5.63372064,1.6431685200000001,5.868459,69.82,0.71,69.8236099038,137.11,75.33372064,2.51316852,75.3756292277,5.63372064,1.6431685200000001,5.868459,69.7,0.87,69.7054294872,137.02,5.63372064,1.6431685200000001,5.868459,5.63372064,1.6431685200000001,5.868459,0.0,0.0,0.0,137.02
2020-10-21 19:00:00,74.53660768,2.56442724,74.5807091111,5.70660768,1.66442724,5.944383,68.83,0.9,68.8358838107,137.25,73.84660768,2.85442724,73.9017538406,5.70660768,1.66442724,5.944383,68.14,1.19,68.1503903144,137.28,5.70660768,1.66442724,5.944383,5.70660768,1.66442724,5.944383,0.0,0.0,0.0,137.28
2020-10-21 19:30:00,71.70973536,2.58908948,71.7564598467,4.89973536,1.42908948,5.103891,66.81,1.16,66.8200695899,137.4,71.73973536,2.78908948,71.7939318442,4.89973536,1.42908948,5.103891,66.84,1.3599999999999999,66.8538345946,137.33,4.89973536,1.42908948,5.103891,4.89973536,1.42908948,5.103891,0.0,0.0,0.0,137.33
2020-10-21 20:00:00,68.58773792,3.62517356,68.6834745505,4.33773792,1.26517356,4.518477,64.25,2.36,64.2933285808,137.9,68.36773792,4.05517356,68.4878968935,4.33773792,1.26517356,4.518477,64.03,2.79,64.0907559637,137.85,4.33773792,1.26517356,4.518477,4.33773792,1.26517356,4.518477,0.0,0.0,0.0,137.85
2020-10-21 20:30:00,64.84688832,4.57617576,65.0081557143,4.78688832,1.39617576,4.986342,60.06,3.18,60.1441268953,138.02,64.80688832,4.85617576,64.9885775866,4.78688832,1.39617576,4.986342,60.02,3.46,60.1196473709,137.99,4.78688832,1.39617576,4.986342,4.78688832,1.39617576,4.986342,0.0,0.0,0.0,137.99
2020-10-21 21:00:00,62.48886656,5.88258608,62.7651436941,4.56886656,1.33258608,4.759236,57.92,4.55,58.0984414593,137.69,62.12886656,6.21258608,62.4387082332,4.56886656,1.33258608,4.759236,57.56,4.88,57.7664954796,137.71,4.56886656,1.33258608,4.759236,4.56886656,1.33258608,4.759236,0.0,0.0,0.0,137.71
2020-10-21 21:30:00,58.50661888,7.17151384,58.9445083407,4.49661888,1.31151384,4.683978,54.01,5.86,54.3269702818,137.94,58.57661888,7.37151384,59.0386271496,4.49661888,1.31151384,4.683978,54.08,6.06,54.4184711288,137.96,4.49661888,1.31151384,4.683978,4.49661888,1.31151384,4.683978,0.0,0.0,0.0,137.96
2020-10-21 22:00:00,56.08414144,8.01745792,56.6543074493,4.41414144,1.28745792,4.598064,51.67,6.73,52.106446818,138.46,55.71414144,8.31745792,56.3315689702,4.41414144,1.28745792,4.598064,51.3,7.03,51.7794447633,138.48,4.41414144,1.28745792,4.598064,4.41414144,1.28745792,4.598064,0.0,0.0,0.0,138.48
2020-10-21 22:30:00,53.28802752,8.55734136,53.9707510428,4.44802752,1.2973413599999999,4.633362,48.84,7.26,49.3766463017,138.28,52.89802752,8.90734136,53.6427259338,4.44802752,1.2973413599999999,4.633362,48.45,7.61,49.0440067694,138.32,4.44802752,1.2973413599999999,4.633362,4.44802752,1.2973413599999999,4.633362,0.0,0.0,0.0,138.32
2020-10-21 23:00:00,49.00817728,9.65363504,49.9499160139,4.53817728,1.32363504,4.727268,44.47,8.33,45.2434503547,137.93,49.29817728,9.75363504,50.2537926889,4.53817728,1.32363504,4.727268,44.76,8.43,45.5469263507,137.95,4.53817728,1.32363504,4.727268,4.53817728,1.32363504,4.727268,0.0,0.0,0.0,137.95
2020-10-21 23:30:00,48.00624928,9.68265604,48.972990494,4.4662492799999995,1.30265604,4.652343,43.54,8.38,44.3391023815,137.85,47.47624928,10.11265604,48.5413231987,4.4662492799999995,1.30265604,4.652343,43.01,8.81,43.903031786,137.86,4.4662492799999995,1.30265604,4.652343,4.4662492799999995,1.30265604,4.652343,0.0,0.0,0.0,137.86
2020-10-22 00:00:00,43.43672832,10.81279576,44.7623270094,4.94672832,1.44279576,5.152842,38.49,9.37,39.6141010248,138.45,43.38672832,11.04279576,44.7699847276,4.94672832,1.44279576,5.152842,38.44,9.6,39.6206208937,138.49,4.94672832,1.44279576,5.152842,4.94672832,1.44279576,5.152842,0.0,0.0,0.0,138.49
2020-10-22 00:30:00,41.76174336,11.17675848,43.2315063187,4.8917433599999995,1.42675848,5.095566,36.87,9.75,38.1373753685,138.22,41.74174336,11.38675848,43.2669782561,4.8917433599999995,1.42675848,5.095566,36.85,9.96,38.1722949271,138.27,4.8917433599999995,1.42675848,5.095566,4.8917433599999995,1.42675848,5.095566,0.0,0.0,0.0,138.27
2020-10-22 01:00:00,40.221624,11.585056999999999,41.856810472,4.371624,1.2750569999999999,4.553775,35.85,10.31,37.3030642173,138.34,40.121624,11.845057,41.8335999853,4.371624,1.2750569999999999,4.553775,35.75,10.57,37.2798524675,138.38,4.371624,1.2750569999999999,4.553775,4.371624,1.2750569999999999,4.553775,0.0,0.0,0.0,138.38
2020-10-22 01:30:00,41.16295264,11.77419452,42.8137866421,4.40295264,1.28419452,4.586409,36.76,10.49,38.2274469459,138.11,41.10295264,12.02419452,42.825622816,4.40295264,1.28419452,4.586409,36.7,10.74,38.2392154731,138.16,4.40295264,1.28419452,4.586409,4.40295264,1.28419452,4.586409,0.0,0.0,0.0,138.16
2020-10-22 02:00:00,41.7314736,11.5454298,43.2991089758,4.9214736,1.4354298,5.126535,36.81,10.11,38.173134532,137.95,41.6614736,11.7754298,43.2936384414,4.9214736,1.4354298,5.126535,36.74,10.34,38.1673053804,138.0,4.9214736,1.4354298,5.126535,4.9214736,1.4354298,5.126535,0.0,0.0,0.0,138.0
2020-10-22 02:30:00,41.86607936,11.49885648,43.4164980316,4.55607936,1.32885648,4.745916,37.31,10.17,38.6712425453,138.21,41.78607936,11.73885648,43.4036539906,4.55607936,1.32885648,4.745916,37.23,10.41,38.6580004656,138.27,4.55607936,1.32885648,4.745916,4.55607936,1.32885648,4.745916,0.0,0.0,0.0,138.27
2020-10-22 03:00:00,41.5958896,11.6342178,43.1922800444,4.5058896,1.3142178,4.6936350000000004,37.09,10.32,38.4989675186,138.37,41.4858896,11.9342178,43.168328557,4.5058896,1.3142178,4.6936350000000004,36.98,10.62,38.4747293688,138.43,4.5058896,1.3142178,4.6936350000000004,4.5058896,1.3142178,4.6936350000000004,0.0,0.0,0.0,138.43
2020-10-22 03:30:00,40.47012512,11.79545316,42.1540477591,4.75012512,1.38545316,4.948047,35.72,10.41,37.2060008601,138.24,40.35012512,12.07545316,42.118275917,4.75012512,1.38545316,4.948047,35.6,10.69,37.1703658847,138.29,4.75012512,1.38545316,4.948047,4.75012512,1.38545316,4.948047,0.0,0.0,0.0,138.29
2020-10-22 04:00:00,39.89217344,12.08813392,41.6834317617,4.38217344,1.27813392,4.564764,35.51,10.81,37.1189466445,138.29,39.76217344,12.37813392,41.6443109682,4.38217344,1.27813392,4.564764,35.38,11.1,37.0803775601,138.34,4.38217344,1.27813392,4.564764,4.38217344,1.27813392,4.564764,0.0,0.0,0.0,138.34
2020-10-22 04:30:00,39.3436816,12.4848238,41.2770651471,4.7136816,1.3748238,4.910085,34.63,11.11,36.3685166043,138.16,39.2336816,12.7648238,41.2579992066,4.7136816,1.3748238,4.910085,34.52,11.39,36.3505502022,138.21,4.7136816,1.3748238,4.910085,4.7136816,1.3748238,4.910085,0.0,0.0,0.0,138.21
2020-10-22 05:00:00,39.08690816,12.41701488,41.0118110797,4.92690816,1.43701488,5.132196,34.16,10.98,35.8812764544,137.83,38.97690816,12.67701488,40.9866572921,4.92690816,1.43701488,5.132196,34.05,11.24,35.8572182412,137.88,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,137.88
2020-10-22 05:30:00,41.0236816,11.8148238,42.6911292126,4.7136816,1.3748238,4.910085,36.31,10.44,37.7810759508,138.07,40.8436816,12.1448238,42.6110674799,4.7136816,1.3748238,4.910085,36.13,10.77,37.7010583406,138.09,4.7136816,1.3748238,4.910085,4.7136816,1.3748238,4.910085,0.0,0.0,0.0,138.09
2020-10-22 06:00:00,42.55347168,11.16267924,43.9932194757,4.84347168,1.4126792400000001,5.045283,37.71,9.75,38.9500526315,138.16,42.25347168,11.51267924,43.7938083785,4.84347168,1.4126792400000001,5.045283,37.41,10.1,38.7494270925,138.18,4.84347168,1.4126792400000001,5.045283,4.84347168,1.4126792400000001,5.045283,0.0,0.0,0.0,138.18
2020-10-22 06:30:00,46.94965568,10.12906624,48.0298672845,4.65965568,1.35906624,4.853808,42.29,8.77,43.1897788834,138.41,46.88965568,10.39906624,48.0289536473,4.65965568,1.35906624,4.853808,42.23,9.04,43.1867398631,138.42,4.65965568,1.35906624,4.853808,4.65965568,1.35906624,4.853808,0.0,0.0,0.0,138.42
2020-10-22 07:00:00,51.93259264,8.20908952,52.5774032172,4.76259264,1.38908952,4.961034,47.17,6.82,47.6604794353,138.05,51.57259264,8.76908952,52.3128018999,4.76259264,1.38908952,4.961034,46.81,7.38,47.3881894569,138.1,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,138.1
2020-10-22 07:30:00,57.85818688,6.2273878400000005,58.1923547242,4.92818688,1.43738784,5.133528,52.93,4.79,53.1462980837,137.08,57.57818688,6.63738784,57.9594903508,4.92818688,1.43738784,5.133528,52.65,5.2,52.9061669373,137.06,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,137.06
2020-10-22 08:00:00,61.05834656,4.65410108,61.2354663696,5.08834656,1.48410108,5.300361,55.97,3.17,56.0596985365,137.35,60.73834656,5.10410108,60.9524289153,5.08834656,1.48410108,5.300361,55.65,3.62,55.7676151543,137.34,5.08834656,1.48410108,5.300361,5.08834656,1.48410108,5.300361,0.0,0.0,0.0,137.34
2020-10-22 08:30:00,63.26195264,3.70556952,63.3703865957,5.40195264,1.5755695200000002,5.627034,57.86,2.13,57.8991925678,138.01,62.73195264,4.12556952,62.8674654006,5.40195264,1.5755695200000002,5.627034,57.33,2.55,57.3866831242,137.98,5.40195264,1.5755695200000002,5.627034,5.40195264,1.5755695200000002,5.627034,0.0,0.0,0.0,137.98
2020-10-22 09:00:00,62.74007136,3.82668748,62.8566630623,8.56007136,2.49668748,8.916741,54.18,1.33,54.1963218309,137.67,62.25007136,4.15668748,62.3886963731,8.56007136,2.49668748,8.916741,53.69,1.6600000000000001,53.7156560046,137.68,8.56007136,2.49668748,8.916741,8.56007136,2.49668748,8.916741,0.0,0.0,0.0,137.68
2020-10-22 09:30:00,61.55785024,5.03020632,61.7630302187,11.89785024,3.47020632,12.393594,49.66,1.56,49.6844965759,138.14,61.28785024,5.44020632,61.5288260236,11.89785024,3.47020632,12.393594,49.39,1.97,49.4292727035,138.12,11.89785024,3.47020632,12.393594,11.89785024,3.47020632,12.393594,0.0,0.0,0.0,138.12
2020-10-22 10:00:00,58.88612896,5.69470428,59.1608471942,14.89612896,4.34470428,15.516801,43.99,1.35,44.0107100602,138.4,58.95612896,5.69470428,59.2305225267,14.89612896,4.34470428,15.516801,44.06,1.35,44.0806771727,138.39,14.89612896,4.34470428,15.516801,14.89612896,4.34470428,15.516801,0.0,0.0,0.0,138.39
2020-10-22 10:30:00,57.18386752,6.96321136,57.606258488,18.59386752,5.42321136,19.368612,38.59,1.54,38.6207159436,138.35,56.41386752,7.52321136,56.9132950876,18.59386752,5.42321136,19.368612,37.82,2.1,37.8782576157,138.3,18.59386752,5.42321136,19.368612,18.59386752,5.42321136,19.368612,0.0,0.0,0.0,138.3
2020-10-22 11:00:00,56.1164144,7.3002042,56.5892652936,19.1664144,5.5902042,19.965015,36.95,1.71,36.9895471721,138.1,55.2964144,6.7002042,55.7008633849,19.1664144,5.5902042,19.965015,36.13,1.11,36.1470469057,138.1,19.1664144,5.5902042,19.965015,19.1664144,5.5902042,19.965015,0.0,0.0,0.0,138.1
2020-10-22 11:30:00,54.84303584,7.12505212,55.303932481,21.10303584,6.15505212,21.982329,33.74,0.97,33.7539405107,138.21,54.12303584,6.52505212,54.5149457828,21.10303584,6.15505212,21.982329,33.02,0.37,33.022072921,138.2,21.10303584,6.15505212,21.982329,21.10303584,6.15505212,21.982329,0.0,0.0,0.0,138.2
2020-10-22 12:00:00,57.66680384,7.31990112,58.1295210502,19.33680384,5.63990112,20.142504,38.33,1.6800000000000002,38.3667994495,138.15,55.93680384,6.45990112,56.3085814625,19.33680384,5.63990112,20.142504,36.6,0.8200000000000001,36.6091846399,138.27,19.33680384,5.63990112,20.142504,19.33680384,5.63990112,20.142504,0.0,0.0,0.0,138.27
2020-10-22 12:30:00,61.45949632,4.55276976,61.6278946614,14.16949632,4.13276976,14.759892,47.29,0.42,47.291865051,138.23,60.00949632,5.04276976,60.2210027767,14.16949632,4.13276976,14.759892,45.84,0.91,45.8490316146,138.27,14.16949632,4.13276976,14.759892,14.16949632,4.13276976,14.759892,0.0,0.0,0.0,138.27
2020-10-22 13:00:00,59.066056,6.818433,59.4583047183,17.926056,5.228433,18.672975,41.14,1.5899999999999999,41.170714106,138.21,57.336056,5.758433,57.6244988547,17.926056,5.228433,18.672975,39.41,0.53,39.4135636552,138.27,17.926056,5.228433,18.672975,17.926056,5.228433,18.672975,0.0,0.0,0.0,138.27
2020-10-22 13:30:00,59.48044128,6.36596204,59.8201334632,18.26044128,5.32596204,19.021293,41.22,1.04,41.2331177575,138.78,58.07044128,6.16596204,58.396876957,18.26044128,5.32596204,19.021293,39.81,0.84,39.8188611088,138.8,18.26044128,5.32596204,19.021293,18.26044128,5.32596204,19.021293,0.0,0.0,0.0,138.8
2020-10-22 14:00:00,62.03828096,3.9749152800000003,62.1654908768,10.74828096,3.13491528,11.196126,51.29,0.84,51.2968780726,139.02,60.528280960000004,4.81491528,60.719487853,10.74828096,3.13491528,11.196126,49.78,1.6800000000000002,49.808340667,139.16,10.74828096,3.13491528,11.196126,10.74828096,3.13491528,11.196126,0.0,0.0,0.0,139.16
2020-10-22 14:30:00,57.69781472,5.77894596,57.9864987723,17.44781472,5.08894596,18.174807,40.25,0.6900000000000001,40.2559138513,139.06,56.05781472,6.32894596,56.413953488,17.44781472,5.08894596,18.174807,38.61,1.24,38.6299068081,139.12,17.44781472,5.08894596,18.174807,17.44781472,5.08894596,18.174807,0.0,0.0,0.0,139.12
2020-10-22 15:00:00,57.54140224,5.61624232,57.81483503,16.34140224,4.76624232,17.022294,41.2,0.85,41.2087672711,139.16,55.55140224,6.50624232,55.9311137021,16.34140224,4.76624232,17.022294,39.21,1.74,39.2485885097,139.23,16.34140224,4.76624232,17.022294,16.34140224,4.76624232,17.022294,0.0,0.0,0.0,139.23
2020-10-22 15:30:00,59.10610976,5.28719868,59.3421155744,14.11610976,4.1171986799999996,14.704281,44.99,1.17,45.0052108094,139.16,57.54610976,6.57719868,57.9207587225,14.11610976,4.1171986799999996,14.704281,43.43,2.46,43.4996149408,139.23,14.11610976,4.1171986799999996,14.704281,14.11610976,4.1171986799999996,14.704281,0.0,0.0,0.0,139.23
2020-10-22 16:00:00,63.02427456,4.31333008,63.1717025273,11.15427456,3.25333008,11.619036,51.87,1.06,51.8808297929,138.97,61.42427456,5.45333008,61.6658764162,11.15427456,3.25333008,11.619036,50.27,2.2,50.3181170156,139.07,11.15427456,3.25333008,11.619036,11.15427456,3.25333008,11.619036,0.0,0.0,0.0,139.07
2020-10-22 16:30:00,68.93857408,3.09041744,69.0078088055,7.33857408,2.1404174400000002,7.644348,61.6,0.9500000000000001,61.6073250515,138.77,67.45857408,4.36041744,67.5993524907,7.33857408,2.1404174400000002,7.644348,60.12,2.22,60.1609740613,138.85,7.33857408,2.1404174400000002,7.644348,7.33857408,2.1404174400000002,7.644348,0.0,0.0,0.0,138.85
2020-10-22 17:00:00,72.21029344,2.62591892,72.2580232837,6.26029344,1.82591892,6.521139,65.95,0.8,65.9548519822,138.54,71.21029344,3.24591892,71.2842330494,6.26029344,1.82591892,6.521139,64.95,1.42,64.9655208553,138.58,6.26029344,1.82591892,6.521139,6.26029344,1.82591892,6.521139,0.0,0.0,0.0,138.58
2020-10-22 17:30:00,73.24911456,3.04307508,73.3122983528,6.31911456,1.84307508,6.5824110000000005,66.93,1.2,66.9407566435,138.44,72.91911456,3.60307508,73.0080777602,6.31911456,1.84307508,6.5824110000000005,66.6,1.76,66.6232511966,138.38,6.31911456,1.84307508,6.5824110000000005,6.31911456,1.84307508,6.5824110000000005,0.0,0.0,0.0,138.38
2020-10-22 18:00:00,72.32308064,3.47964852,72.4067396523,6.27308064,1.8296485200000001,6.534459,66.05,1.65,66.0706061725,138.33,71.79308064,4.04964852,71.9072046524,6.27308064,1.8296485200000001,6.534459,65.52,2.22,65.5575991019,138.38,6.27308064,1.8296485200000001,6.534459,6.27308064,1.8296485200000001,6.534459,0.0,0.0,0.0,138.38
2020-10-22 18:30:00,75.34634784,2.54351812,75.389267255,5.80634784,1.69351812,6.048279,69.54,0.85,69.5451946579,137.86,74.81634784,3.04351812,74.878227187,5.80634784,1.69351812,6.048279,69.01,1.35,69.023203345,137.8,5.80634784,1.69351812,6.048279,5.80634784,1.69351812,6.048279,0.0,0.0,0.0,137.8
2020-10-22 19:00:00,74.32519904,2.87859972,74.3809219403,5.75519904,1.67859972,5.994999,68.57,1.2,68.5804994149,137.77,73.27519904,3.38859972,73.3535098166,5.75519904,1.67859972,5.994999,67.52,1.71,67.5416501131,137.8,5.75519904,1.67859972,5.994999,5.75519904,1.67859972,5.994999,0.0,0.0,0.0,137.8
2020-10-22 19:30:00,71.55167264,3.83715452,71.6544877338,5.68167264,1.65715452,5.918409,65.87,2.18,65.9060642126,138.17,71.12167264,4.38715452,71.2568554168,5.68167264,1.65715452,5.918409,65.44,2.73,65.4969197749,138.11,5.68167264,1.65715452,5.918409,5.68167264,1.65715452,5.918409,0.0,0.0,0.0,138.11
2020-10-22 20:00:00,68.04911616,4.10640888,68.1729037378,4.7191161600000004,1.37640888,4.915746,63.33,2.73,63.3888144707,138.44,67.44911616,4.8364088800000005,67.622290124,4.7191161600000004,1.37640888,4.915746,62.73,3.46,62.8253491833,138.43,4.7191161600000004,1.37640888,4.915746,4.7191161600000004,1.37640888,4.915746,0.0,0.0,0.0,138.43
2020-10-22 20:30:00,65.04483072,4.90640896,65.2296163738,4.44483072,1.29640896,4.630032,60.6,3.61,60.7074303525,137.73,64.78483072,5.40640896,65.0100265287,4.44483072,1.29640896,4.630032,60.34,4.11,60.4798123344,137.71,4.44483072,1.29640896,4.630032,4.44483072,1.29640896,4.630032,0.0,0.0,0.0,137.71
2020-10-22 21:00:00,63.39824704,5.85323872,63.6678736197,4.70824704,1.37323872,4.904424,58.69,4.48,58.8607381877,137.91,62.78824704,6.43323872,63.116959106,4.70824704,1.37323872,4.904424,58.08,5.06,58.3,137.93,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,137.93
2020-10-22 21:30:00,59.60604864,7.30759752,60.0523273153,5.30604864,1.54759752,5.527134,54.3,5.76,54.6046481538,137.94,59.47604864,7.76759752,59.9811298081,5.30604864,1.54759752,5.527134,54.17,6.22,54.5259323625,137.98,5.30604864,1.54759752,5.527134,5.30604864,1.54759752,5.527134,0.0,0.0,0.0,137.98
2020-10-22 22:00:00,56.92649824,8.22314532,57.5173566919,5.25649824,1.53314532,5.475519,51.67,6.69,52.1012955693,138.19,56.35649824,8.81314532,57.041444795,5.25649824,1.53314532,5.475519,51.1,7.28,51.6159703968,138.22,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,138.22
2020-10-22 22:30:00,54.36736768,8.77298224,55.0706445017,4.94736768,1.44298224,5.153508,49.42,7.33,49.9606375059,138.19,53.67736768,9.44298224,54.5016487332,4.94736768,1.44298224,5.153508,48.73,8.0,49.3823136356,138.25,4.94736768,1.44298224,5.153508,4.94736768,1.44298224,5.153508,0.0,0.0,0.0,138.25
2020-10-22 23:00:00,49.35715808,10.34750444,50.4301487393,4.75715808,1.38750444,4.955373,44.6,8.96,45.4911156161,138.27,49.12715808,10.85750444,50.3126531171,4.75715808,1.38750444,4.955373,44.37,9.47,45.3693486839,138.33,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,138.33
2020-10-22 23:30:00,47.74139328,10.27207304,48.8339647874,5.32139328,1.55207304,5.543118,42.42,8.72,43.3069832706,138.27,46.91139328,11.00207304,48.1842757614,5.32139328,1.55207304,5.543118,41.59,9.45,42.6500949589,138.28,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,138.28
2020-10-23 00:00:00,43.10474016,11.64596588,44.650275985,5.09474016,1.48596588,5.307021,38.01,10.16,39.3444494179,138.34,42.70474016,12.19596588,44.4121201462,5.09474016,1.48596588,5.307021,37.61,10.71,39.1051940284,138.41,5.09474016,1.48596588,5.307021,5.09474016,1.48596588,5.307021,0.0,0.0,0.0,138.41
2020-10-23 00:30:00,41.23907584,12.16139712,42.9948945347,5.07907584,1.48139712,5.290704,36.16,10.68,37.7042172708,137.29,40.76907584,12.74139712,42.7137067628,5.07907584,1.48139712,5.290704,35.69,11.26,37.4241058677,137.38,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,137.38
2020-10-23 01:00:00,41.19313184,11.95508012,42.8928671397,5.02313184,1.46508012,5.232429,36.17,10.49,37.6604434387,137.5,40.66313184,12.53508012,42.5513633701,5.02313184,1.46508012,5.232429,35.64,11.07,37.3196262039,137.58,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,137.58
2020-10-23 01:30:00,42.24551968,11.88869324,43.8865008857,4.79551968,1.39869324,4.995333,37.45,10.49,38.8914206477,137.5,41.74551968,12.48869324,43.5735685043,4.79551968,1.39869324,4.995333,36.95,11.09,38.5783695871,137.58,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,137.58
2020-10-23 02:00:00,42.59239264,11.95736452,44.2390153266,4.96239264,1.44736452,5.169159,37.63,10.51,39.07015485,137.63,42.11239264,12.51736452,43.9333361855,4.96239264,1.44736452,5.169159,37.15,11.07,38.7642541525,137.72,4.96239264,1.44736452,5.169159,4.96239264,1.44736452,5.169159,0.0,0.0,0.0,137.72
2020-10-23 02:30:00,42.84253248,11.88323864,44.4600264268,4.98253248,1.45323864,5.190138,37.86,10.43,39.2704023407,137.88,42.38253248,12.44323864,44.1714075763,4.98253248,1.45323864,5.190138,37.4,10.99,38.98127884,137.97,4.98253248,1.45323864,5.190138,4.98253248,1.45323864,5.190138,0.0,0.0,0.0,137.97
2020-10-23 03:00:00,42.42099424,12.27862332,44.1622615243,4.7609942400000005,1.38862332,4.959369,37.66,10.89,39.2029042292,138.28,41.94099424,12.85862332,43.8678833718,4.7609942400000005,1.38862332,4.959369,37.18,11.47,38.9090387956,138.37,4.7609942400000005,1.38862332,4.959369,4.7609942400000005,1.38862332,4.959369,0.0,0.0,0.0,138.37
2020-10-23 03:30:00,41.2863888,12.3818634,43.1030908567,4.8063888,1.4018633999999999,5.006655,36.48,10.98,38.0965982733,138.34,40.8163888,12.941863399999999,42.8190310836,4.8063888,1.4018633999999999,5.006655,36.01,11.54,37.8139088167,138.43,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,138.43
2020-10-23 04:00:00,40.37211296,12.43561628,42.2439588239,4.92211296,1.43561628,5.127201,35.45,11.0,37.1174150501,138.34,39.89211296,13.01561628,41.9617318942,4.92211296,1.43561628,5.127201,34.97,11.58,36.8374442653,138.43,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,138.43
2020-10-23 04:30:00,40.01690816,12.68701488,41.9799152602,4.92690816,1.43701488,5.132196,35.09,11.25,36.849295787,138.1,39.52690816,13.26701488,41.6940061941,4.92690816,1.43701488,5.132196,34.6,11.83,36.5664996958,138.19,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,138.19
2020-10-23 05:00:00,39.8146704,12.7063622,41.7930570719,4.9246704,1.4363622,5.129865,34.89,11.27,36.6650378426,138.12,39.3346704,13.2763622,41.5147936131,4.9246704,1.4363622,5.129865,34.41,11.84,36.3900219841,138.21,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,138.21
2020-10-23 05:30:00,41.50969536,12.48074448,43.3454010439,4.93969536,1.44074448,5.145516,36.57,11.04,38.2000850784,137.98,40.98969536,13.06074448,43.0202065555,4.93969536,1.44074448,5.145516,36.05,11.62,37.8764689484,138.04,4.93969536,1.44074448,5.145516,4.93969536,1.44074448,5.145516,0.0,0.0,0.0,138.04
2020-10-23 06:00:00,43.9796256,11.8211408,45.5406064708,4.7696255999999995,1.3911408,4.9683600000000006,39.21,10.43,40.5735012046,137.57,43.1396256,12.5711408,44.9339612979,4.7696255999999995,1.3911408,4.9683600000000006,38.37,11.18,39.9656014593,137.65,4.7696255999999995,1.3911408,4.9683600000000006,4.7696255999999995,1.3911408,4.9683600000000006,0.0,0.0,0.0,137.65
2020-10-23 06:30:00,47.31968544,10.60032492,48.4924686787,4.86968544,1.42032492,5.072589,42.45,9.18,43.4312663872,137.9,46.83968544,11.22032492,48.1648401163,4.86968544,1.42032492,5.072589,41.97,9.8,43.0989663449,137.96,4.86968544,1.42032492,5.072589,4.86968544,1.42032492,5.072589,0.0,0.0,0.0,137.96
2020-10-23 07:00:00,52.03981536,8.71577948,52.764639624,4.81981536,1.40577948,5.020641,47.22,7.31,47.7824706352,138.62,51.44981536,9.46577948,52.3133298667,4.81981536,1.40577948,5.020641,46.63,8.06,47.3214591914,138.69,4.81981536,1.40577948,5.020641,4.81981536,1.40577948,5.020641,0.0,0.0,0.0,138.69
2020-10-23 07:30:00,58.00047456,6.79680508,58.397359602,4.96047456,1.44680508,5.167161,53.04,5.35,53.3091371155,138.01,57.31047456,7.54680508,57.8052312616,4.96047456,1.44680508,5.167161,52.35,6.1,52.704198125,138.02,4.96047456,1.44680508,5.167161,4.96047456,1.44680508,5.167161,0.0,0.0,0.0,138.02
2020-10-23 08:00:00,62.04685856,5.08491708,62.2548716076,4.57685856,1.33491708,4.767561,57.47,3.75,57.592216488,137.48,61.79685856,5.59491708,62.049615833,4.57685856,1.33491708,4.767561,57.22,4.26,57.3783582895,137.45,4.57685856,1.33491708,4.767561,4.57685856,1.33491708,4.767561,0.0,0.0,0.0,137.45
2020-10-23 08:30:00,64.97481024,3.49223632,65.0685921182,4.94481024,1.4422363200000001,5.150844,60.03,2.05,60.0649931324,137.52,64.21481024,4.06223632,64.3431707183,4.94481024,1.4422363200000001,5.150844,59.27,2.62,59.3278796183,137.52,4.94481024,1.4422363200000001,5.150844,4.94481024,1.4422363200000001,5.150844,0.0,0.0,0.0,137.52
2020-10-23 09:00:00,65.27824608,3.11323844,65.3524419197,5.66824608,1.65323844,5.9044229999999995,59.61,1.46,59.6278768698,137.8,64.61824608,3.7232384400000003,64.725421829,5.66824608,1.65323844,5.9044229999999995,58.95,2.07,58.9863323152,137.85,5.66824608,1.65323844,5.9044229999999995,5.66824608,1.65323844,5.9044229999999995,0.0,0.0,0.0,137.85
2020-10-23 09:30:00,66.33297056,3.54503308,66.4276316216,6.4629705600000005,1.88503308,6.732261,59.87,1.6600000000000001,59.893008774,138.01,65.84297056,4.04503308,65.96710593,6.4629705600000005,1.88503308,6.732261,59.38,2.16,59.4192729676,138.03,6.4629705600000005,1.88503308,6.732261,6.4629705600000005,1.88503308,6.732261,0.0,0.0,0.0,138.03
2020-10-23 10:00:00,66.91250048,3.55531264,67.0068874703,7.01250048,2.04531264,7.304688,59.9,1.51,59.9190295315,137.87,66.30250048,4.02531264,66.4245791236,7.01250048,2.04531264,7.304688,59.29,1.98,59.3230520118,137.9,7.01250048,2.04531264,7.304688,7.01250048,2.04531264,7.304688,0.0,0.0,0.0,137.9
2020-10-23 10:30:00,71.62891424,2.38468332,71.6685989101,6.83891424,1.99468332,7.123869,64.79,0.39,64.7911737816,137.45,71.11891424,2.71468332,71.1707065316,6.83891424,1.99468332,7.123869,64.28,0.72,64.284032232,137.46,6.83891424,1.99468332,7.123869,6.83891424,1.99468332,7.123869,0.0,0.0,0.0,137.46
2020-10-23 11:00:00,67.93803456,3.22776008,68.014667352,7.39803456,2.15776008,7.706286,60.54,1.07,60.5494549934,137.63,67.14803456,3.20776008,67.2246105976,7.39803456,2.15776008,7.706286,59.75,1.05,59.7592252292,137.66,7.39803456,2.15776008,7.706286,7.39803456,2.15776008,7.706286,0.0,0.0,0.0,137.66
2020-10-23 11:30:00,113.3420688,3.5506034,113.3976690429,9.1220688,2.6606034,9.502155,104.22,0.89,104.2238000651,137.29,20.6020688,3.7206034,20.9353320609,9.1220688,2.6606034,9.502155,11.48,1.06,11.5288334189,137.29,9.1220688,2.6606034,9.502155,9.1220688,2.6606034,9.502155,0.0,0.0,0.0,137.29
2020-10-23 12:00:00,130.65992064,4.99039352,130.7551868537,9.42992064,2.7503935200000003,9.822834,121.23,2.24,121.2506927815,137.03,9.42992064,3.36039352,10.0107765876,9.42992064,2.7503935200000003,9.822834,0.0,0.61,0.61,137.05,9.42992064,2.7503935200000003,9.822834,9.42992064,2.7503935200000003,9.822834,0.0,0.0,0.0,137.05
2020-10-23 12:30:00,129.51274752,4.59580136,129.5942636088,9.72274752,2.83580136,10.127862,119.79,1.76,119.8029285953,137.37,9.72274752,2.83580136,10.127862,9.72274752,2.83580136,10.127862,0.0,0.0,0.0,137.39,9.72274752,2.83580136,10.127862,9.72274752,2.83580136,10.127862,0.0,0.0,0.0,137.39
2020-10-23 13:00:00,129.31647424,5.05563832,129.4152618074,9.27647424,2.7056383200000003,9.662994,120.04,2.35,120.0630005455,137.4,9.27647424,2.7056383200000003,9.662994,9.27647424,2.7056383200000003,9.662994,0.0,0.0,0.0,137.43,9.27647424,2.7056383200000003,9.662994,9.27647424,2.7056383200000003,9.662994,0.0,0.0,0.0,137.43
2020-10-23 13:30:00,135.41127104,4.30037072,135.4795390935,7.68127104,2.24037072,8.001324,127.73,2.06,127.7466105225,137.12,7.68127104,2.24037072,8.001324,7.68127104,2.24037072,8.001324,0.0,0.0,0.0,137.14,7.68127104,2.24037072,8.001324,7.68127104,2.24037072,8.001324,0.0,0.0,0.0,137.14
2020-10-23 14:00:00,104.38912608,7.98057844,104.6937403859,14.77912608,4.3105784400000005,15.394923,89.61,3.67,89.685121397,138.13,14.77912608,4.3105784400000005,15.394923,14.77912608,4.3105784400000005,15.394923,0.0,0.0,0.0,138.15,14.77912608,4.3105784400000005,15.394923,14.77912608,4.3105784400000005,15.394923,0.0,0.0,0.0,138.15
2020-10-23 14:30:00,108.23502208,7.73813144,108.511283666,12.88502208,3.75813144,13.421898,95.35,3.98,95.4330283497,138.13,12.88502208,3.75813144,13.421898,12.88502208,3.75813144,13.421898,0.0,0.0,0.0,138.15,12.88502208,3.75813144,13.421898,12.88502208,3.75813144,13.421898,0.0,0.0,0.0,138.15
2020-10-23 15:00:00,120.9355168,5.9586924,121.082225115,7.6755168,2.2386924,7.99533,113.26,3.7199999999999998,113.3210748272,138.04,7.6755168,2.2386924,7.99533,7.6755168,2.2386924,7.99533,0.0,0.0,0.0,138.06,7.6755168,2.2386924,7.99533,7.6755168,2.2386924,7.99533,0.0,0.0,0.0,138.06
2020-10-23 15:30:00,123.26607744,6.34885592,123.4294690053,6.47607744,1.8888559200000001,6.745914,116.79,4.46,116.875128663,138.33,6.47607744,1.8888559200000001,6.745914,6.47607744,1.8888559200000001,6.745914,0.0,0.0,0.0,138.34,6.47607744,1.8888559200000001,6.745914,6.47607744,1.8888559200000001,6.745914,0.0,0.0,0.0,138.34
