Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-23 16:00:00,120.03506784,6.77647812,120.2261958438,7.08506784,2.06647812,7.380279,112.95,4.71,113.0481605335,138.22,7.08506784,2.06647812,7.380279,7.08506784,2.06647812,7.380279,0.0,0.0,0.0,138.23,7.08506784,2.06647812,7.380279,7.08506784,2.06647812,7.380279,0.0,0.0,0.0,138.23
2020-10-23 16:30:00,119.51347776,8.92309768,119.846122334,8.753477759999999,2.55309768,9.118206,110.76,6.37,110.9430236653,138.6,8.753477759999999,2.55309768,9.118206,8.753477759999999,2.55309768,9.118206,0.0,0.0,0.0,138.61,8.753477759999999,2.55309768,9.118206,8.753477759999999,2.55309768,9.118206,0.0,0.0,0.0,138.61
2020-10-23 17:00:00,127.61993216,6.02414688,127.7620343848,7.89993216,2.3041468800000002,8.229096,119.72,3.7199999999999998,119.7777809112,137.8,7.89993216,2.3041468800000002,8.229096,7.89993216,2.3041468800000002,8.229096,0.0,0.0,0.0,137.81,7.89993216,2.3041468800000002,8.229096,7.89993216,2.3041468800000002,8.229096,0.0,0.0,0.0,137.81
2020-10-23 17:30:00,129.36860384,6.82167612,129.5483343181,7.54860384,2.20167612,7.863129,121.82,4.62,121.9075748262,137.22,7.54860384,2.20167612,7.863129,7.54860384,2.20167612,7.863129,0.0,0.0,0.0,137.24,7.54860384,2.20167612,7.863129,7.54860384,2.20167612,7.863129,0.0,0.0,0.0,137.24
2020-10-23 18:00:00,130.18215136,7.88062748,130.4204616699,6.48215136,1.89062748,6.752241,123.7,5.99,123.8449437805,137.36,6.48215136,1.89062748,6.752241,6.48215136,1.89062748,6.752241,0.0,0.0,0.0,137.38,6.48215136,1.89062748,6.752241,6.48215136,1.89062748,6.752241,0.0,0.0,0.0,137.38
2020-10-23 18:30:00,135.51016352,6.42046436,135.662178885,6.31016352,1.84046436,6.573087,129.2,4.58,129.281152532,136.9,6.31016352,1.84046436,6.573087,6.31016352,1.84046436,6.573087,0.0,0.0,0.0,136.91,6.31016352,1.84046436,6.573087,6.31016352,1.84046436,6.573087,0.0,0.0,0.0,136.91
2020-10-23 19:00:00,133.21209152,6.16144336,133.3545076531,6.38209152,1.86144336,6.648012,126.83,4.3,126.9028719139,137.08,6.38209152,1.86144336,6.648012,6.38209152,1.86144336,6.648012,0.0,0.0,0.0,137.11,6.38209152,1.86144336,6.648012,6.38209152,1.86144336,6.648012,0.0,0.0,0.0,137.11
2020-10-23 19:30:00,131.61954464,6.19445052,131.7652296643,5.80954464,1.69445052,6.051609,125.81,4.5,125.89045277540001,137.15,5.80954464,1.69445052,6.051609,5.80954464,1.69445052,6.051609,0.0,0.0,0.0,137.17,5.80954464,1.69445052,6.051609,5.80954464,1.69445052,6.051609,0.0,0.0,0.0,137.17
2020-10-23 20:00:00,123.32117248,11.64950864,123.8701846022,6.34117248,1.84950864,6.605388,116.98,9.8,117.3897797936,138.41,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,138.43,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,138.43
2020-10-23 20:30:00,120.45481024,11.62223632,121.0142044846,4.94481024,1.4422363200000001,5.150844,115.51,10.18,115.9577185874,138.52,4.94481024,1.4422363200000001,5.150844,4.94481024,1.4422363200000001,5.150844,0.0,0.0,0.0,138.54,4.94481024,1.4422363200000001,5.150844,4.94481024,1.4422363200000001,5.150844,0.0,0.0,0.0,138.54
2020-10-23 21:00:00,114.25367136,14.05773748,115.1152526918,4.96367136,1.44773748,5.170491,109.29,12.61,110.0150726037,138.61,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,138.62,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,138.62
2020-10-23 21:30:00,109.25382112,15.95403116,110.4125379637,5.05382112,1.47403116,5.264397,104.2,14.48,105.2012851633,138.09,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,138.11,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,138.11
2020-10-23 22:00:00,104.01534976,17.67489368,105.506373515,4.88534976,1.42489368,5.088906,99.13,16.25,100.453070635,138.77,4.88534976,1.42489368,5.088906,4.88534976,1.42489368,5.088906,0.0,0.0,0.0,138.79,4.88534976,1.42489368,5.088906,4.88534976,1.42489368,5.088906,0.0,0.0,0.0,138.79
2020-10-23 22:30:00,96.13893568,18.69885624,97.9405032577,5.37893568,1.5688562400000001,5.603058,90.76,17.13,92.3624084788,138.16,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.18,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.18
2020-10-23 23:00:00,91.20513984,20.19274912,93.4137283822,5.01513984,1.46274912,5.224104,86.19,18.73,88.2016383068,138.05,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,138.08,5.01513984,1.46274912,5.224104,5.01513984,1.46274912,5.224104,0.0,0.0,0.0,138.08
2020-10-23 23:30:00,88.29207296,20.81727128,90.7130030983,4.96207296,1.44727128,5.168826,83.33,19.37,85.5516557408,138.38,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,138.39,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,138.39
2020-10-24 00:00:00,79.98347136,22.50601248,83.0895678683,5.16347136,1.5060124799999999,5.378616,74.82,21.0,77.7112115463,138.24,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,138.26,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,138.26
2020-10-24 00:30:00,77.92632864,23.37601252,81.3569336728,5.02632864,1.46601252,5.235759,72.9,21.91,76.1213380072,138.7,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,138.72,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,138.72
2020-10-24 01:00:00,75.67233248,23.60151364,79.2674797698,5.18233248,1.51151364,5.398263,70.49,22.09,73.8702118584,138.95,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,138.96,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,138.96
2020-10-24 01:30:00,76.71353152,23.86186336,80.3389970144,4.9435315200000005,1.44186336,5.149512,71.77,22.42,75.1903537696,138.41,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,138.43,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,138.43
2020-10-24 02:00:00,78.4932816,23.3813738,81.9016721265,5.1132816,1.4913737999999999,5.326335,73.38,21.89,76.5754301326,138.04,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,138.06,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,138.06
2020-10-24 02:30:00,77.94620864,23.32097752,81.3601833444,5.14620864,1.5009775200000002,5.360634,72.8,21.82,75.9996868415,137.64,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,137.66,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,137.66
2020-10-24 03:00:00,77.52533952,23.71780736,81.0722680925,5.13533952,1.49780736,5.349312,72.39,22.22,75.7234474915,138.19,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,138.22,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,138.22
2020-10-24 03:30:00,75.89552928,23.90244604,79.5704611736,5.18552928,1.51244604,5.401593,70.71,22.39,74.1701840364,138.23,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,138.26,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,138.26
2020-10-24 04:00:00,74.33228256,23.81274908,78.0534127974,5.15228256,1.50274908,5.366961,69.18,22.31,72.6884344308,138.84,5.15228256,1.50274908,5.366961,5.15228256,1.50274908,5.366961,0.0,0.0,0.0,138.87,5.15228256,1.50274908,5.366961,5.15228256,1.50274908,5.366961,0.0,0.0,0.0,138.87
2020-10-24 04:30:00,72.08229216,24.25650188,76.0541565366,5.54229216,1.61650188,5.7732209999999995,66.54,22.64,70.2861380359,138.4,5.54229216,1.61650188,5.7732209999999995,5.54229216,1.61650188,5.7732209999999995,0.0,0.0,0.0,138.42,5.54229216,1.61650188,5.7732209999999995,5.54229216,1.61650188,5.7732209999999995,0.0,0.0,0.0,138.42
2020-10-24 05:00:00,72.00199264,24.53391452,76.0670750444,5.36199264,1.56391452,5.585409,66.64,22.97,70.487662041,138.9,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,138.93,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,138.93
2020-10-24 05:30:00,72.07256192,24.71783056,76.1933417649,5.51256192,1.60783056,5.742252,66.56,23.11,70.4578292314,139.19,5.51256192,1.60783056,5.742252,5.51256192,1.60783056,5.742252,0.0,0.0,0.0,139.22,5.51256192,1.60783056,5.742252,5.51256192,1.60783056,5.742252,0.0,0.0,0.0,139.22
2020-10-24 06:00:00,72.90501952,24.16104736,76.8042842603,5.4550195200000005,1.5910473600000001,5.682312,67.45,22.57,71.1259966538,139.45,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,139.47,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,139.47
2020-10-24 06:30:00,77.2087856,22.9658958,80.5520263167,5.6087856,1.6358958000000001,5.842485,71.6,21.33,74.7096305706,139.21,5.6087856,1.6358958000000001,5.842485,5.6087856,1.6358958000000001,5.842485,0.0,0.0,0.0,139.24,5.6087856,1.6358958000000001,5.842485,5.6087856,1.6358958000000001,5.842485,0.0,0.0,0.0,139.24
2020-10-24 07:00:00,85.84675808,21.02405444,88.3836904522,5.15675808,1.50405444,5.371623,80.69,19.52,83.0175071897,138.93,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,138.95,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,138.95
2020-10-24 07:30:00,93.14309184,18.62673512,94.9873192523,5.06309184,1.47673512,5.274054,88.08,17.15,89.7341010987,138.55,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,138.58,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,138.58
2020-10-24 08:00:00,94.10123328,17.68869304,95.7493183594,5.48123328,1.5986930400000001,5.709618,88.62,16.09,90.0688209093,138.19,5.48123328,1.5986930400000001,5.709618,5.48123328,1.5986930400000001,5.709618,0.0,0.0,0.0,138.21,5.48123328,1.5986930400000001,5.709618,5.48123328,1.5986930400000001,5.709618,0.0,0.0,0.0,138.21
2020-10-24 08:30:00,105.1910736,14.5919798,106.1983419814,5.3210736,1.5519798,5.542785,99.87,13.04,100.7177169122,138.29,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,138.32,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,138.32
2020-10-24 09:00:00,107.4374768,13.4775974,108.2795320124,5.7174768,1.6675974,5.955705,101.72,11.81,102.4032934041,137.93,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,137.96,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,137.96
2020-10-24 09:30:00,111.52033408,12.24759744,112.1908577219,5.58033408,1.6275974400000002,5.812848,105.94,10.62,106.47097257,137.61,5.58033408,1.6275974400000002,5.812848,5.58033408,1.6275974400000002,5.812848,0.0,0.0,0.0,137.63,5.58033408,1.6275974400000002,5.812848,5.58033408,1.6275974400000002,5.812848,0.0,0.0,0.0,137.63
2020-10-24 10:00:00,112.3487248,11.4067114,112.9262991032,6.4687248,1.8867113999999998,6.738255,105.88,9.52,106.3071248788,137.61,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,137.63,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,137.63
2020-10-24 10:30:00,110.07719456,13.03251508,110.8459977244,8.23719456,2.40251508,8.580411,101.84,10.63,102.3932737049,137.72,8.23719456,2.40251508,8.580411,8.23719456,2.40251508,8.580411,0.0,0.0,0.0,137.73,8.23719456,2.40251508,8.580411,8.23719456,2.40251508,8.580411,0.0,0.0,0.0,137.73
2020-10-24 11:00:00,107.91685344,12.14824892,108.5984677986,9.69685344,2.82824892,10.100889,98.22,9.32,98.6611919652,137.44,9.69685344,2.82824892,10.100889,9.69685344,2.82824892,10.100889,0.0,0.0,0.0,137.45,9.69685344,2.82824892,10.100889,9.69685344,2.82824892,10.100889,0.0,0.0,0.0,137.45
2020-10-24 11:30:00,104.014056,14.137433,104.9704284901,9.934056,2.897433,10.347975,94.08,11.24,94.7490580428,137.61,9.934056,2.897433,10.347975,9.934056,2.897433,10.347975,0.0,0.0,0.0,137.61,9.934056,2.897433,10.347975,9.934056,2.897433,10.347975,0.0,0.0,0.0,137.61
2020-10-24 12:00:00,105.53152768,13.80461224,106.430590779,10.78152768,3.14461224,11.230758,94.75,10.66,95.347774489,137.36,10.78152768,3.14461224,11.230758,10.78152768,3.14461224,11.230758,0.0,0.0,0.0,137.37,10.78152768,3.14461224,11.230758,10.78152768,3.14461224,11.230758,0.0,0.0,0.0,137.37
2020-10-24 12:30:00,112.131,12.672375,112.8448060353,8.991,2.622375,9.365625,103.14,10.05,103.6284811237,137.65,8.991,2.622375,9.365625,8.991,2.622375,9.365625,0.0,0.0,0.0,137.65,8.991,2.622375,9.365625,8.991,2.622375,9.365625,0.0,0.0,0.0,137.65
2020-10-24 13:00:00,110.2101104,11.1150322,110.7691851337,9.4801104,2.7650322,9.875115,100.73,8.35,101.0754935679,137.43,9.4801104,2.7650322,9.875115,9.4801104,2.7650322,9.875115,0.0,0.0,0.0,137.43,9.4801104,2.7650322,9.875115,9.4801104,2.7650322,9.875115,0.0,0.0,0.0,137.43
2020-10-24 13:30:00,108.11079872,14.07398296,109.0230333289,10.47079872,3.05398296,10.907081999999999,97.64,11.02,98.2599104416,137.94,10.47079872,3.05398296,10.907081999999999,10.47079872,3.05398296,10.907081999999999,0.0,0.0,0.0,137.94,10.47079872,3.05398296,10.907081999999999,10.47079872,3.05398296,10.907081999999999,0.0,0.0,0.0,137.94
2020-10-24 14:00:00,107.89191904,14.60430972,108.875856169,9.03191904,2.63430972,9.408249,98.86,11.97,99.5820290012,138.5,9.03191904,2.63430972,9.408249,9.03191904,2.63430972,9.408249,0.0,0.0,0.0,138.49,9.03191904,2.63430972,9.408249,9.03191904,2.63430972,9.408249,0.0,0.0,0.0,138.49
2020-10-24 14:30:00,109.15879264,14.45631452,110.1118841911,8.55879264,2.49631452,8.915409,100.6,11.96,101.3084478215,138.54,8.55879264,2.49631452,8.915409,8.55879264,2.49631452,8.915409,0.0,0.0,0.0,138.54,8.55879264,2.49631452,8.915409,8.55879264,2.49631452,8.915409,0.0,0.0,0.0,138.54
2020-10-24 15:00:00,108.63619488,14.09055684,109.5461849179,8.91619488,2.60055684,9.287703,99.72,11.49,100.3797713685,138.89,8.91619488,2.60055684,9.287703,8.91619488,2.60055684,9.287703,0.0,0.0,0.0,138.88,8.91619488,2.60055684,9.287703,8.91619488,2.60055684,9.287703,0.0,0.0,0.0,138.88
2020-10-24 15:30:00,110.35711552,12.92582536,111.1115201369,7.35711552,2.14582536,7.663662,103.0,10.78,103.5625820458,138.92,7.35711552,2.14582536,7.663662,7.35711552,2.14582536,7.663662,0.0,0.0,0.0,138.91,7.35711552,2.14582536,7.663662,7.35711552,2.14582536,7.663662,0.0,0.0,0.0,138.91
2020-10-24 16:00:00,113.08590752,12.33505636,113.7566529704,6.56590752,1.91505636,6.839487,106.52,10.42,107.0284392113,138.96,6.56590752,1.91505636,6.839487,6.56590752,1.91505636,6.839487,0.0,0.0,0.0,138.97,6.56590752,1.91505636,6.839487,6.56590752,1.91505636,6.839487,0.0,0.0,0.0,138.97
2020-10-24 16:30:00,118.01974304,12.05284172,118.633598701,7.20974304,2.10284172,7.510149,110.81,9.95,111.255825016,138.56,7.20974304,2.10284172,7.510149,7.20974304,2.10284172,7.510149,0.0,0.0,0.0,138.59,7.20974304,2.10284172,7.510149,7.20974304,2.10284172,7.510149,0.0,0.0,0.0,138.59
2020-10-24 17:00:00,128.24196096,9.01265528,128.5582689136,7.07196096,2.06265528,7.366626,121.17,6.95,121.3691534122,137.49,7.07196096,2.06265528,7.366626,7.07196096,2.06265528,7.366626,0.0,0.0,0.0,137.54,7.07196096,2.06265528,7.366626,7.07196096,2.06265528,7.366626,0.0,0.0,0.0,137.54
2020-10-24 17:30:00,131.2472656,8.0187858,131.4919984379,7.1272656,2.0787858,7.424235,124.12,5.94,124.2620537413,137.04,7.1272656,2.0787858,7.424235,7.1272656,2.0787858,7.424235,0.0,0.0,0.0,137.09,7.1272656,2.0787858,7.424235,7.1272656,2.0787858,7.424235,0.0,0.0,0.0,137.09
2020-10-24 18:00:00,127.69034304,8.92801672,128.0020827496,6.61034304,1.92801672,6.885774,121.08,7.0,121.2821767615,136.76,6.61034304,1.92801672,6.885774,6.61034304,1.92801672,6.885774,0.0,0.0,0.0,136.78,6.61034304,1.92801672,6.885774,6.61034304,1.92801672,6.885774,0.0,0.0,0.0,136.78
2020-10-24 18:30:00,130.41909408,8.14890244,130.6734277182,6.81909408,1.98890244,7.103223,123.6,6.16,123.7534064178,136.6,6.81909408,1.98890244,7.103223,6.81909408,1.98890244,7.103223,0.0,0.0,0.0,136.59,6.81909408,1.98890244,7.103223,6.81909408,1.98890244,7.103223,0.0,0.0,0.0,136.59
2020-10-24 19:00:00,124.36441888,9.79253884,124.749358717,6.69441888,1.9525388399999999,6.9733529999999995,117.67,7.84,117.9308886594,137.2,6.69441888,1.9525388399999999,6.9733529999999995,6.69441888,1.9525388399999999,6.9733529999999995,0.0,0.0,0.0,137.18,6.69441888,1.9525388399999999,6.9733529999999995,6.69441888,1.9525388399999999,6.9733529999999995,0.0,0.0,0.0,137.18
2020-10-24 19:30:00,122.51820512,11.88489316,123.0933031129,6.66820512,1.94489316,6.946047,115.85,9.94,116.2756470633,137.4,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,137.38,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,137.38
2020-10-24 20:00:00,113.27769568,15.00016124,114.2665356778,6.61769568,1.93016124,6.893433,106.66,13.07,107.4578079992,137.66,6.61769568,1.93016124,6.893433,6.61769568,1.93016124,6.893433,0.0,0.0,0.0,137.64,6.61769568,1.93016124,6.893433,6.61769568,1.93016124,6.893433,0.0,0.0,0.0,137.64
2020-10-24 20:30:00,113.3175968,14.1926324,114.2029271033,5.5975968,1.6326323999999999,5.83083,107.72,12.56,108.4497671736,137.4,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,137.38,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,137.38
2020-10-24 21:00:00,106.81571872,16.01041796,108.0089405972,5.55571872,1.6204179600000002,5.787207,101.26,14.39,102.2773665089,137.48,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,137.47,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,137.47
2020-10-24 21:30:00,105.22129344,16.68454392,106.5358840908,5.26129344,1.53454392,5.480514,99.96,15.15,101.1015534005,137.31,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,137.3,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,137.3
2020-10-24 22:00:00,99.27711744,17.99582592,100.8949740955,5.43711744,1.58582592,5.663664,93.84,16.41,95.2640210153,137.72,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,137.7,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,137.7
2020-10-24 22:30:00,93.9189856,19.6476208,95.9520966901,5.4089856,1.5776208,5.63436,88.51,18.07,90.3357349004,138.14,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,138.13,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,138.13
2020-10-24 23:00:00,87.95648832,21.46272576,90.5372433567,5.18648832,1.51272576,5.402592,82.77,19.95,85.1403276949,138.81,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,138.8,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,138.8
2020-10-24 23:30:00,83.43420096,22.03997528,86.2961551877,4.83420096,1.40997528,5.035626,78.6,20.63,81.2622723039,138.76,4.83420096,1.40997528,5.035626,4.83420096,1.40997528,5.035626,0.0,0.0,0.0,138.74,4.83420096,1.40997528,5.035626,4.83420096,1.40997528,5.035626,0.0,0.0,0.0,138.74
2020-10-25 00:00:00,78.088936,23.605523,81.5788124559,5.058936,1.475523,5.269725,73.03,22.13,76.3093559139,139.37,5.058936,1.475523,5.269725,5.058936,1.475523,5.269725,0.0,0.0,0.0,139.36,5.058936,1.475523,5.269725,5.058936,1.475523,5.269725,0.0,0.0,0.0,139.36
2020-10-25 00:30:00,74.87387104,24.40279572,78.7501936726,5.08387104,1.48279572,5.295699,69.79,22.92,73.4572698921,139.47,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,139.46,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,139.46
2020-10-25 01:00:00,72.1679968,24.5560824,76.231364575,5.1979968,1.5160824,5.41458,66.97,23.04,70.8224717163,139.68,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,139.66,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,139.66
2020-10-25 01:30:00,73.2602944,24.6059192,77.2820936262,5.3002944,1.5459192,5.52114,67.96,23.06,71.765766212,139.36,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,139.34,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,139.34
2020-10-25 02:00:00,74.8452592,24.1644506,78.6494341843,5.5352592,1.6144506,5.765895,69.31,22.55,72.8860658837,139.36,5.5352592,1.6144506,5.765895,5.5352592,1.6144506,5.765895,0.0,0.0,0.0,139.34,5.5352592,1.6144506,5.765895,5.5352592,1.6144506,5.765895,0.0,0.0,0.0,139.34
2020-10-25 02:30:00,75.48498976,24.04978868,79.22358244,5.24498976,1.52978868,5.463531,70.24,22.52,73.761832949,139.54,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,139.52,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,139.52
2020-10-25 03:00:00,73.90487008,24.66142044,77.910945827,5.04487008,1.47142044,5.255073,68.86,23.19,72.6600006881,139.49,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,139.46,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,139.46
2020-10-25 03:30:00,71.3518928,25.3063854,75.7067087394,5.3018928,1.5463854000000001,5.522805,66.05,23.76,70.1935901632,139.11,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,139.09,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,139.09
2020-10-25 04:00:00,71.25155328,25.32545304,75.6185322292,5.16155328,1.50545304,5.376618,66.09,23.82,70.2515515843,139.41,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,139.39,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,139.39
2020-10-25 04:30:00,70.49277216,25.67664188,75.0234687617,5.06277216,1.47664188,5.273721,65.43,24.2,69.7619158281,139.32,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,139.3,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,139.3
2020-10-25 05:00:00,68.74586912,25.98004516,73.4912053757,5.00586912,1.46004516,5.214447,63.74,24.52,68.2936160999,139.58,5.00586912,1.46004516,5.214447,5.00586912,1.46004516,5.214447,0.0,0.0,0.0,139.56,5.00586912,1.46004516,5.214447,5.00586912,1.46004516,5.214447,0.0,0.0,0.0,139.56
2020-10-25 05:30:00,66.39909536,25.97556948,71.2991590023,5.53909536,1.61556948,5.769891,60.86,24.36,65.5541699665,139.58,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,139.56,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,139.56
2020-10-25 06:00:00,67.2939408,25.8823994,72.0997438768,5.2539408,1.5323994,5.472855,62.04,24.35,66.647461317,139.9,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,139.88,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,139.88
2020-10-25 06:30:00,68.8294752,25.4615136,73.3879099792,5.3194752,1.5515135999999998,5.54112,63.51,23.91,67.8616843292,140.05,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,140.03,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,140.03
2020-10-25 07:00:00,71.9993456,25.0427258,76.2302032158,5.0493456,1.4727258,5.259735,66.95,23.57,70.9777951193,139.79,5.0493456,1.4727258,5.259735,5.0493456,1.4727258,5.259735,0.0,0.0,0.0,139.77,5.0493456,1.4727258,5.259735,5.0493456,1.4727258,5.259735,0.0,0.0,0.0,139.77
2020-10-25 07:30:00,76.07613856,23.66470708,79.6718094396,5.29613856,1.54470708,5.516811,70.78,22.12,74.1559357031,140.0,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,139.98,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,139.98
2020-10-25 08:00:00,79.87313184,22.87508012,83.0842131841,5.02313184,1.46508012,5.232429,74.85,21.41,77.8518503313,139.67,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,139.66,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,139.66
2020-10-25 08:30:00,83.57128288,21.57079084,86.3102446971,5.83128288,1.70079084,6.074253,77.74,19.87,80.2391706089,139.41,5.83128288,1.70079084,6.074253,5.83128288,1.70079084,6.074253,0.0,0.0,0.0,139.4,5.83128288,1.70079084,6.074253,5.83128288,1.70079084,6.074253,0.0,0.0,0.0,139.4
2020-10-25 09:00:00,82.92611616,21.26053388,85.6081248612,7.71611616,2.25053388,8.037621,75.21,19.01,77.5752808567,138.37,7.71611616,2.25053388,8.037621,7.71611616,2.25053388,8.037621,0.0,0.0,0.0,138.37,7.71611616,2.25053388,8.037621,7.71611616,2.25053388,8.037621,0.0,0.0,0.0,138.37
2020-10-25 09:30:00,79.05009824,20.67794532,81.7098247117,11.65009824,3.39794532,12.135519,67.4,17.28,69.5798706524,138.59,11.65009824,3.39794532,12.135519,11.65009824,3.39794532,12.135519,0.0,0.0,0.0,138.58,11.65009824,3.39794532,12.135519,11.65009824,3.39794532,12.135519,0.0,0.0,0.0,138.58
2020-10-25 10:00:00,77.5315536,18.1158698,79.6198878562,14.8315536,4.3258697999999995,15.449535,62.7,13.79,64.1985521644,138.21,14.8315536,4.3258697999999995,15.449535,14.8315536,4.3258697999999995,15.449535,0.0,0.0,0.0,138.21,14.8315536,4.3258697999999995,15.449535,14.8315536,4.3258697999999995,15.449535,0.0,0.0,0.0,138.21
2020-10-25 10:30:00,71.60900288,17.81887584,73.7926936063,18.09900288,5.2788758399999995,18.853128,53.51,12.54,54.9597279833,138.4,18.09900288,5.2788758399999995,18.853128,18.09900288,5.2788758399999995,18.853128,0.0,0.0,0.0,138.39,18.09900288,5.2788758399999995,18.853128,18.09900288,5.2788758399999995,18.853128,0.0,0.0,0.0,138.39
2020-10-25 11:00:00,76.22081088,15.73481984,77.8279934638,18.29081088,5.33481984,19.052928,57.93,10.4,58.856137318,138.23,18.29081088,5.33481984,19.052928,18.29081088,5.33481984,19.052928,0.0,0.0,0.0,138.22,18.29081088,5.33481984,19.052928,18.29081088,5.33481984,19.052928,0.0,0.0,0.0,138.22
2020-10-25 11:30:00,93.76987872,15.50204796,95.0426411992,11.38987872,3.32204796,11.864457,82.38,12.18,83.2755474314,138.04,11.38987872,3.32204796,11.864457,11.38987872,3.32204796,11.864457,0.0,0.0,0.0,138.03,11.38987872,3.32204796,11.864457,11.38987872,3.32204796,11.864457,0.0,0.0,0.0,138.03
2020-10-25 12:00:00,70.5354144,15.4415792,72.2058657781,20.1654144,5.8815792,21.00564,50.37,9.56,51.2691964049,138.45,20.1654144,5.8815792,21.00564,20.1654144,5.8815792,21.00564,0.0,0.0,0.0,138.45,20.1654144,5.8815792,21.00564,20.1654144,5.8815792,21.00564,0.0,0.0,0.0,138.45
2020-10-25 12:30:00,63.08648064,15.76647352,65.0268077549,22.85648064,6.66647352,23.808834,40.23,9.1,41.246368325,138.75,22.85648064,6.66647352,23.808834,22.85648064,6.66647352,23.808834,0.0,0.0,0.0,138.74,22.85648064,6.66647352,23.808834,22.85648064,6.66647352,23.808834,0.0,0.0,0.0,138.74
2020-10-25 13:00:00,66.53769024,14.74057632,68.1509267195,22.04769024,6.43057632,22.966344,44.49,8.31,45.2594321661,138.46,22.04769024,6.43057632,22.966344,22.04769024,6.43057632,22.966344,0.0,0.0,0.0,138.45,22.04769024,6.43057632,22.966344,22.04769024,6.43057632,22.966344,0.0,0.0,0.0,138.45
2020-10-25 13:30:00,69.13072768,16.20146224,71.0038371377,21.57072768,6.2914622399999995,22.469508,47.56,9.91,48.5814954484,138.59,21.57072768,6.2914622399999995,22.469508,21.57072768,6.2914622399999995,22.469508,0.0,0.0,0.0,138.57,21.57072768,6.2914622399999995,22.469508,21.57072768,6.2914622399999995,22.469508,0.0,0.0,0.0,138.57
2020-10-25 14:00:00,76.8444864,15.5792252,78.4078270832,19.0944864,5.5692252,19.89009,57.75,10.01,58.6111132807,138.26,19.0944864,5.5692252,19.89009,19.0944864,5.5692252,19.89009,0.0,0.0,0.0,138.25,19.0944864,5.5692252,19.89009,19.0944864,5.5692252,19.89009,0.0,0.0,0.0,138.25
2020-10-25 14:30:00,77.01794336,16.24773348,78.7131021028,18.67794336,5.44773348,19.456191,58.34,10.8,59.3312362925,139.07,18.67794336,5.44773348,19.456191,18.67794336,5.44773348,19.456191,0.0,0.0,0.0,139.06,18.67794336,5.44773348,19.456191,18.67794336,5.44773348,19.456191,0.0,0.0,0.0,139.06
2020-10-25 15:00:00,82.74536896,16.03614928,84.2849581364,15.65536896,4.56614928,16.307676,67.09,11.47,68.0634189561,139.0,15.65536896,4.56614928,16.307676,15.65536896,4.56614928,16.307676,0.0,0.0,0.0,138.99,15.65536896,4.56614928,16.307676,15.65536896,4.56614928,16.307676,0.0,0.0,0.0,138.99
2020-10-25 15:30:00,81.53823584,17.99990212,83.5013795109,15.90823584,4.63990212,16.571079,65.63,13.36,66.9760143634,138.56,15.90823584,4.63990212,16.571079,15.90823584,4.63990212,16.571079,0.0,0.0,0.0,138.55,15.90823584,4.63990212,16.571079,15.90823584,4.63990212,16.571079,0.0,0.0,0.0,138.55
2020-10-25 16:00:00,94.39656256,16.94941408,95.9061711299,10.86656256,3.16941408,11.319336,83.53,13.78,84.6590178304,137.7,10.86656256,3.16941408,11.319336,10.86656256,3.16941408,11.319336,0.0,0.0,0.0,137.69,10.86656256,3.16941408,11.319336,10.86656256,3.16941408,11.319336,0.0,0.0,0.0,137.69
2020-10-25 16:30:00,103.74961184,15.66072012,104.924926074,8.53961184,2.49072012,8.895429,95.21,13.17,96.1165594474,138.04,8.53961184,2.49072012,8.895429,8.53961184,2.49072012,8.895429,0.0,0.0,0.0,138.02,8.53961184,2.49072012,8.895429,8.53961184,2.49072012,8.895429,0.0,0.0,0.0,138.02
2020-10-25 17:00:00,122.26286112,10.78375116,122.7375105594,6.01286112,1.75375116,6.263397,116.25,9.03,116.6001861062,136.89,6.01286112,1.75375116,6.263397,6.01286112,1.75375116,6.263397,0.0,0.0,0.0,136.88,6.01286112,1.75375116,6.263397,6.01286112,1.75375116,6.263397,0.0,0.0,0.0,136.88
2020-10-25 17:30:00,117.44213088,13.74645484,118.2438967825,6.98213088,2.03645484,7.273053,110.46,11.71,111.0789615544,136.4,6.98213088,2.03645484,7.273053,6.98213088,2.03645484,7.273053,0.0,0.0,0.0,136.39,6.98213088,2.03645484,7.273053,6.98213088,2.03645484,7.273053,0.0,0.0,0.0,136.39
2020-10-25 18:00:00,126.23493856,9.884357080000001,126.621326119,6.49493856,1.89435708,6.765561,119.74,7.99,120.0062819189,136.4,6.49493856,1.89435708,6.765561,6.49493856,1.89435708,6.765561,0.0,0.0,0.0,136.39,6.49493856,1.89435708,6.765561,6.49493856,1.89435708,6.765561,0.0,0.0,0.0,136.39
2020-10-25 18:30:00,133.61160192,8.43755056,133.8777518002,6.47160192,1.88755056,6.741252,127.14,6.55,127.3086096853,136.72,6.47160192,1.88755056,6.741252,6.47160192,1.88755056,6.741252,0.0,0.0,0.0,136.7,6.47160192,1.88755056,6.741252,6.47160192,1.88755056,6.741252,0.0,0.0,0.0,136.7
2020-10-25 19:00:00,134.74627744,7.36058092,134.9471653478,6.27627744,1.83058092,6.537789,128.47,5.53,128.5889645343,137.52,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,137.5,6.27627744,1.83058092,6.537789,6.27627744,1.83058092,6.537789,0.0,0.0,0.0,137.5
2020-10-25 19:30:00,129.93277088,9.07997484,130.249648336,6.34277088,1.84997484,6.607053,123.59,7.23,123.8012964391,137.64,6.34277088,1.84997484,6.607053,6.34277088,1.84997484,6.607053,0.0,0.0,0.0,137.62,6.34277088,1.84997484,6.607053,6.34277088,1.84997484,6.607053,0.0,0.0,0.0,137.62
2020-10-25 20:00:00,122.8387248,12.6767114,123.4910981505,6.4687248,1.8867113999999998,6.738255,116.37,10.79,116.8691618863,138.03,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,138.01,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,138.01
2020-10-25 20:30:00,120.04336992,13.54514956,120.8051395362,6.70336992,1.9551495600000002,6.982677,113.34,11.59,113.9310480071,138.03,6.70336992,1.9551495600000002,6.982677,6.70336992,1.9551495600000002,6.982677,0.0,0.0,0.0,138.01,6.70336992,1.9551495600000002,6.982677,6.70336992,1.9551495600000002,6.982677,0.0,0.0,0.0,138.01
2020-10-25 21:00:00,113.5181664,14.613215199999999,114.4548826451,5.4281664,1.5832152,5.65434,108.09,13.03,108.8725355634,138.23,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,138.2,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,138.2
2020-10-25 21:30:00,110.80232256,15.12109408,111.8293439615,5.11232256,1.4910940799999999,5.325336,105.69,13.63,106.5652523105,138.37,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.35,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.35
2020-10-25 22:00:00,107.4431616,17.2863388,108.8248615148,5.2331616,1.5263388,5.45121,102.21,15.76,103.4178983542,138.66,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,138.64,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,138.64
2020-10-25 22:30:00,101.75750688,18.34552284,103.3980097231,5.60750688,1.6355228400000001,5.841153,96.15,16.71,97.5912219413,138.25,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,138.22,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,138.22
2020-10-25 23:00:00,95.84444032,19.68671176,97.8454054117,5.23444032,1.52671176,5.452542,90.61,18.16,92.4118915508,139.0,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,138.97,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,138.97
2020-10-25 23:30:00,90.68221248,21.34647864,93.1608061934,5.30221248,1.5464786400000001,5.523138,85.38,19.8,87.6457894026,139.27,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,139.24,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,139.24
2020-10-26 00:00:00,85.55235264,21.78901952,88.2834436,5.00235264,1.45901952,5.210784,80.55,20.33,83.0759375511,139.72,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,139.68,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,139.68
2020-10-26 00:30:00,74.0570976,24.7749868,78.0913162642,5.2970976,1.5449868,5.51781,68.76,23.23,72.5780304224,139.86,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,139.83,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,139.83
2020-10-26 01:00:00,77.74652832,24.49107076,81.5127917126,5.14652832,1.5010707600000002,5.360967,72.6,22.99,76.1531358514,139.68,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,139.64,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,139.64
2020-10-26 01:30:00,77.69538944,24.38657192,81.4326619376,5.16538944,1.50657192,5.380614,72.53,22.88,76.0532399047,140.01,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,139.97,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,139.97
2020-10-26 02:00:00,76.12408064,24.32827352,79.9170854433,5.27408064,1.5382735200000002,5.493834,70.85,22.79,74.4251745043,140.26,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,140.22,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,140.22
2020-10-26 02:30:00,74.7512736,24.7937048,78.7558296416,5.1212736,1.4937048,5.33466,69.63,23.3,73.424974634,140.0,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,139.96,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,139.96
2020-10-26 03:00:00,73.23266208,25.20202644,77.4478207053,5.25266208,1.53202644,5.471523,67.98,23.67,71.9829792382,140.06,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,140.02,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,140.02
2020-10-26 03:30:00,71.14388064,25.39654852,75.5409586201,5.47388064,1.59654852,5.701959,65.67,23.8,69.8497594842,140.14,5.47388064,1.59654852,5.701959,5.47388064,1.59654852,5.701959,0.0,0.0,0.0,140.1,5.47388064,1.59654852,5.701959,5.47388064,1.59654852,5.701959,0.0,0.0,0.0,140.1
2020-10-26 04:00:00,70.3619728,26.0030754,75.0131131641,5.2219728,1.5230754,5.439555,65.14,24.48,69.5880018394,140.3,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,140.26,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,140.26
2020-10-26 04:30:00,70.16849632,26.49039476,75.0023925642,5.17849632,1.51039476,5.394267,64.99,24.98,69.6254299807,140.27,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,140.22,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,140.22
2020-10-26 05:00:00,70.61133344,26.47288892,75.4107038685,5.22133344,1.52288892,5.438889,65.39,24.95,69.9882461561,140.12,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,140.08,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,140.08
2020-10-26 05:30:00,75.29888576,25.64009168,79.544556684,5.34888576,1.56009168,5.571756,69.95,24.08,73.97870572,140.43,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,140.38,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,140.38
2020-10-26 06:00:00,78.55796672,24.38815696,82.2565276138,5.30796672,1.54815696,5.529132,73.25,22.84,76.7282744495,139.97,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,139.93,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,139.93
2020-10-26 06:30:00,90.13068416,20.56228288,92.4464585822,5.15068416,1.50228288,5.365296,84.98,19.06,87.0912395135,139.31,5.15068416,1.50228288,5.365296,5.15068416,1.50228288,5.365296,0.0,0.0,0.0,139.27,5.15068416,1.50228288,5.365296,5.15068416,1.50228288,5.365296,0.0,0.0,0.0,139.27
2020-10-26 07:00:00,96.32340128,17.80974204,97.956033738,5.31340128,1.54974204,5.534793,91.01,16.26,92.4511097824,138.69,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,138.65,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,138.65
2020-10-26 07:30:00,105.450024,14.111257,106.3900142669,5.970024,1.741257,6.218775,99.48,12.37,100.2461335913,137.32,5.970024,1.741257,6.218775,5.970024,1.741257,6.218775,0.0,0.0,0.0,137.28,5.970024,1.741257,6.218775,5.970024,1.741257,6.218775,0.0,0.0,0.0,137.28
2020-10-26 08:00:00,109.05432736,11.18209548,109.6261172133,8.30432736,2.42209548,8.650341,100.75,8.76,101.1301147038,137.06,8.30432736,2.42209548,8.650341,8.30432736,2.42209548,8.650341,0.0,0.0,0.0,137.02,8.30432736,2.42209548,8.650341,8.30432736,2.42209548,8.650341,0.0,0.0,0.0,137.02
2020-10-26 08:30:00,112.86893152,6.95218836,113.0828396595,9.53893152,2.78218836,9.936387,103.33,4.17,103.4141083218,137.15,9.53893152,2.78218836,9.936387,9.53893152,2.78218836,9.936387,0.0,0.0,0.0,137.11,9.53893152,2.78218836,9.936387,9.53893152,2.78218836,9.936387,0.0,0.0,0.0,137.11
2020-10-26 09:00:00,127.2136688,3.8844034,127.2729591049,7.5236688,2.1944034,7.837155,119.69,1.69,119.7019306444,136.71,7.5236688,2.1944034,7.837155,7.5236688,2.1944034,7.837155,0.0,0.0,0.0,136.67,7.5236688,2.1944034,7.837155,7.5236688,2.1944034,7.837155,0.0,0.0,0.0,136.67
2020-10-26 09:30:00,110.55665024,6.49985632,110.7475554785,13.09665024,3.81985632,13.642344,97.46,2.68,97.4968409745,136.79,13.09665024,3.81985632,13.642344,13.09665024,3.81985632,13.642344,0.0,0.0,0.0,136.76,13.09665024,3.81985632,13.642344,13.09665024,3.81985632,13.642344,0.0,0.0,0.0,136.76
2020-10-26 10:00:00,115.59626656,7.92391108,115.8675330255,17.15626656,5.00391108,17.871111,98.44,2.92,98.4832980764,136.44,17.15626656,5.00391108,17.871111,17.15626656,5.00391108,17.871111,0.0,0.0,0.0,136.41,17.15626656,5.00391108,17.871111,17.15626656,5.00391108,17.871111,0.0,0.0,0.0,136.41
2020-10-26 10:30:00,132.3646544,5.8392742,132.4933917507,10.9346544,3.1892742,11.390265,121.43,2.65,121.4589123943,136.29,10.9346544,3.1892742,11.390265,10.9346544,3.1892742,11.390265,0.0,0.0,0.0,136.26,10.9346544,3.1892742,11.390265,10.9346544,3.1892742,11.390265,0.0,0.0,0.0,136.26
2020-10-26 11:00:00,131.1292176,8.6710218,131.415593928,13.1692176,3.8410218,13.717935,117.96,4.83,118.0588433791,135.95,13.1692176,3.8410218,13.717935,13.1692176,3.8410218,13.717935,0.0,0.0,0.0,135.93,13.1692176,3.8410218,13.717935,13.1692176,3.8410218,13.717935,0.0,0.0,0.0,135.93
2020-10-26 11:30:00,142.67988128,7.71538204,142.8883327711,8.82988128,2.57538204,9.197793,133.85,5.14,133.9486547152,135.44,8.82988128,2.57538204,9.197793,8.82988128,2.57538204,9.197793,0.0,0.0,0.0,135.42,8.82988128,2.57538204,9.197793,8.82988128,2.57538204,9.197793,0.0,0.0,0.0,135.42
2020-10-26 12:00:00,135.35364384,8.86689612,135.6437641308,12.50364384,3.64689612,13.024629,122.85,5.22,122.9608510868,135.65,12.50364384,3.64689612,13.024629,12.50364384,3.64689612,13.024629,0.0,0.0,0.0,135.62,12.50364384,3.64689612,13.024629,12.50364384,3.64689612,13.024629,0.0,0.0,0.0,135.62
2020-10-26 12:30:00,146.32145888,8.75500884,146.5831487878,9.65145888,2.81500884,10.053603,136.67,5.94,136.7990222918,134.9,9.65145888,2.81500884,10.053603,9.65145888,2.81500884,10.053603,0.0,0.0,0.0,134.87,9.65145888,2.81500884,10.053603,9.65145888,2.81500884,10.053603,0.0,0.0,0.0,134.87
2020-10-26 13:00:00,157.3249888,9.9597884,157.6399362024,6.2049888,1.8097884,6.46353,151.12,8.15,151.3396078362,134.47,6.2049888,1.8097884,6.46353,6.2049888,1.8097884,6.46353,0.0,0.0,0.0,134.44,6.2049888,1.8097884,6.46353,6.2049888,1.8097884,6.46353,0.0,0.0,0.0,134.44
2020-10-26 13:30:00,151.50813312,9.92862216,151.8331055452,8.73813312,2.54862216,9.102222,142.77,7.38,142.9606145062,134.87,8.73813312,2.54862216,9.102222,8.73813312,2.54862216,9.102222,0.0,0.0,0.0,134.84,8.73813312,2.54862216,9.102222,8.73813312,2.54862216,9.102222,0.0,0.0,0.0,134.84
2020-10-26 14:00:00,148.17900256,9.34845908,148.4736019865,8.42900256,2.45845908,8.780211,139.75,6.89,139.9197434246,134.92,8.42900256,3.32845908,9.0623795994,8.42900256,2.45845908,8.780211,0.0,0.87,0.87,134.9,8.42900256,2.45845908,8.780211,8.42900256,2.45845908,8.780211,0.0,0.0,0.0,134.9
2020-10-26 14:30:00,140.11363584,8.73647712,140.3857435097,10.51363584,3.06647712,10.951704,129.6,5.67,129.7239719558,135.08,10.51363584,3.93647712,11.2264148637,10.51363584,3.06647712,10.951704,0.0,0.87,0.87,135.06,10.51363584,3.06647712,10.951704,10.51363584,3.06647712,10.951704,0.0,0.0,0.0,135.06
2020-10-26 15:00:00,145.35373856,7.40400708,145.5421885029,7.69373856,2.24400708,8.014311,137.66,5.16,137.7566738855,135.19,7.69373856,3.12400708,8.3037963165,7.69373856,2.24400708,8.014311,0.0,0.88,0.88,135.18,7.69373856,2.24400708,8.014311,7.69373856,2.24400708,8.014311,0.0,0.0,0.0,135.18
2020-10-26 15:30:00,150.9976064,7.2463852,151.1713836577,5.9876064,1.7463852,6.23709,145.01,5.5,145.1142656667,134.68,5.9876064,2.6163852,6.5342866417,5.9876064,1.7463852,6.23709,0.0,0.87,0.87,134.66,5.9876064,1.7463852,6.23709,5.9876064,1.7463852,6.23709,0.0,0.0,0.0,134.66
2020-10-26 16:00:00,151.20279072,10.53081396,151.5690666468,6.48279072,1.89081396,6.752907,144.72,8.64,144.9776810409,134.14,6.48279072,2.77081396,7.0501053553,6.48279072,1.89081396,6.752907,0.0,0.88,0.88,134.12,6.48279072,1.89081396,6.752907,6.48279072,1.89081396,6.752907,0.0,0.0,0.0,134.12
2020-10-26 16:30:00,153.065208,9.599019,153.3658992927,6.785208,1.979019,7.067925,146.28,7.62,146.4783355995,134.87,6.785208,2.849019,7.3590730983,6.785208,1.979019,7.067925,0.0,0.87,0.87,134.85,6.785208,1.979019,7.067925,6.785208,1.979019,7.067925,0.0,0.0,0.0,134.85
2020-10-26 17:00:00,158.59762624,7.94722432,158.7966165362,6.12762624,1.78722432,6.382944,152.47,6.16,152.5943855455,134.71,6.12762624,2.66722432,6.6829551031,6.12762624,1.78722432,6.382944,0.0,0.88,0.88,134.69,6.12762624,1.78722432,6.382944,6.12762624,1.78722432,6.382944,0.0,0.0,0.0,134.69
2020-10-26 17:30:00,168.25536864,9.12573252,168.5026648757,5.98536864,1.74573252,6.234759,162.27,7.38,162.4377336089,133.9,5.98536864,2.61573252,6.5319747682,5.98536864,1.74573252,6.234759,0.0,0.87,0.87,133.87,5.98536864,1.74573252,6.234759,5.98536864,1.74573252,6.234759,0.0,0.0,0.0,133.87
2020-10-26 18:00:00,165.2792752,6.5797886,165.410194452,5.5192752,1.6097886,5.749245,159.76,4.97,159.8372875771,134.28,5.5192752,2.4797886,6.0507644339,5.5192752,1.6097886,5.749245,0.0,0.87,0.87,134.26,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,134.26
2020-10-26 18:30:00,161.14094336,4.81985848,161.2130102154,5.69094336,1.65985848,5.928066,155.45,3.16,155.4821150486,134.85,5.69094336,2.52985848,6.2279226276,5.69094336,1.65985848,5.928066,0.0,0.87,0.87,134.82,5.69094336,1.65985848,5.928066,5.69094336,1.65985848,5.928066,0.0,0.0,0.0,134.82
2020-10-26 19:00:00,154.87529888,3.53612884,154.91566225,5.81529888,1.69612884,6.057603,149.06,1.8399999999999999,149.0713560682,135.36,5.81529888,2.56612884,6.3563132622000005,5.81529888,1.69612884,6.057603,0.0,0.87,0.87,135.33,5.81529888,1.69612884,6.057603,5.81529888,1.69612884,6.057603,0.0,0.0,0.0,135.33
2020-10-26 19:30:00,147.16496864,4.35228252,147.2293121561,6.38496864,1.86228252,6.651009,140.78,2.49,140.8020188065,136.06,6.38496864,2.74228252,6.9489522918,6.38496864,1.86228252,6.651009,0.0,0.88,0.88,136.03,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,136.03
2020-10-26 20:00:00,145.55129344,3.66454392,145.5974172305,5.26129344,1.53454392,5.480514,140.29,2.13,140.3061687881,135.94,5.26129344,2.40454392,5.7847247234,5.26129344,1.53454392,5.480514,0.0,0.87,0.87,135.9,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,135.9
2020-10-26 20:30:00,144.57691808,3.25743444,144.6136097352,4.99691808,1.45743444,5.205123,139.58,1.8,139.5916057648,136.05,4.99691808,2.33743444,5.5165922506000005,4.99691808,1.45743444,5.205123,0.0,0.88,0.88,136.02,4.99691808,1.45743444,5.205123,4.99691808,1.45743444,5.205123,0.0,0.0,0.0,136.02
2020-10-26 21:00:00,136.96620864,7.05097752,137.1475796112,5.14620864,1.5009775200000002,5.360634,131.82,5.55,131.9367837261,136.36,5.14620864,2.37097752,5.6661272283,5.14620864,1.5009775200000002,5.360634,0.0,0.87,0.87,136.33,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,136.33
2020-10-26 21:30:00,129.4459088,9.4517234,129.7905172973,5.2859088,1.5417234,5.506155,124.16,7.91,124.4117104617,136.05,5.2859088,2.4017234,5.8059544549,5.2859088,1.5417234,5.506155,0.0,0.86,0.86,136.01,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,136.01
2020-10-26 22:00:00,121.79805664,11.97526652,122.3853488352,5.29805664,1.54526652,5.518809,116.5,10.43,116.9659561582,136.81,5.29805664,2.41526652,5.8226211042,5.29805664,1.54526652,5.518809,0.0,0.87,0.87,136.78,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,136.78
2020-10-26 22:30:00,110.87983488,15.56995184,111.9676791905,5.27983488,1.53995184,5.499828,105.6,14.03,106.527934834,137.22,5.27983488,2.40995184,5.8038370266,5.27983488,1.53995184,5.499828,0.0,0.87,0.87,137.18,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,137.18
2020-10-26 23:00:00,102.56219232,17.72897276,104.0832348105,5.48219232,1.59897276,5.710617,97.08,16.13,98.4108901494,137.78,5.48219232,2.4689727599999998,6.0125085549,5.48219232,1.59897276,5.710617,0.0,0.87,0.87,137.74,5.48219232,1.59897276,5.710617,5.48219232,1.59897276,5.710617,0.0,0.0,0.0,137.74
2020-10-26 23:30:00,100.95773696,17.49517328,102.4624113526,5.29773696,1.54517328,5.518476,95.66,15.95,96.9806068243,138.12,5.29773696,2.41517328,5.822291548,5.29773696,1.54517328,5.518476,0.0,0.87,0.87,138.07,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,138.07
2020-10-27 00:00:00,96.94438048,17.89752764,98.5826272843,5.13438048,1.49752764,5.348313,91.81,16.4,93.2632623277,138.26,5.13438048,2.36752764,5.6539411068,5.13438048,1.49752764,5.348313,0.0,0.87,0.87,138.22,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,138.22
2020-10-27 00:30:00,96.45912576,18.09016168,98.1408013621,5.10912576,1.49016168,5.322006,91.35,16.6,92.8460149926,138.16,5.10912576,2.36016168,5.6279240566,5.10912576,1.49016168,5.322006,0.0,0.87,0.87,138.11,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,138.11
2020-10-27 01:00:00,103.62075424,16.35855332,104.9040655837,5.00075424,1.45855332,5.209119,98.62,14.9,99.7392320003,137.46,5.00075424,2.32855332,5.5163124941,5.00075424,1.45855332,5.209119,0.0,0.87,0.87,137.42,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,137.42
