Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-27 01:30:00,100.41932576,17.11188668,101.8668623834,4.90932576,1.43188668,5.113881,95.51,15.68,96.7885452933,138.28,4.90932576,2.31188668,5.4264444565,4.90932576,1.43188668,5.113881,0.0,0.88,0.88,138.23,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,138.23
2020-10-27 02:00:00,98.45937568,17.41065124,99.9868963209,4.93937568,1.44065124,5.145183,93.52,15.97,94.8737650776,138.61,4.93937568,2.31065124,5.4531221572,4.93937568,1.44065124,5.145183,0.0,0.87,0.87,138.55,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.55
2020-10-27 02:30:00,95.66292192,18.38293556,97.4131764705,5.15292192,1.50293556,5.367627,90.51,16.88,92.0705951974,138.98,5.15292192,2.39293556,5.6814386301,5.15292192,1.50293556,5.367627,0.0,0.89,0.89,138.93,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,138.93
2020-10-27 03:00:00,95.3478672,18.6372946,97.1522749584,4.9278672,1.4372946,5.133195,90.42,17.2,92.0413841704,138.98,4.9278672,2.3172946,5.4455237952,4.9278672,1.4372946,5.133195,0.0,0.88,0.88,138.93,4.9278672,1.4372946,5.133195,4.9278672,1.4372946,5.133195,0.0,0.0,0.0,138.93
2020-10-27 03:30:00,94.2100448,18.8320964,96.0738278411,5.1500448,1.5020964,5.36463,89.06,17.33,90.7304386631,139.13,5.1500448,2.3820964,5.6742704113,5.1500448,1.5020964,5.36463,0.0,0.88,0.88,139.08,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,139.08
2020-10-27 04:00:00,93.70943584,19.54650212,95.7262979049,4.71943584,1.37650212,4.916079,88.99,18.17,90.8260370158,139.5,4.71943584,2.25650212,5.2311448523,4.71943584,1.37650212,4.916079,0.0,0.88,0.88,139.45,4.71943584,1.37650212,4.916079,4.71943584,1.37650212,4.916079,0.0,0.0,0.0,139.45
2020-10-27 04:30:00,92.0742208,20.2208144,94.2684648805,4.9742208,1.4508144,5.18148,87.1,18.77,89.099511222,139.37,4.9742208,2.3308144,5.4932293175,4.9742208,1.4508144,5.18148,0.0,0.88,0.88,139.32,4.9742208,1.4508144,5.18148,4.9742208,1.4508144,5.18148,0.0,0.0,0.0,139.32
2020-10-27 05:00:00,93.08040512,20.20386816,95.2478771728,4.47040512,1.30386816,4.656672,88.61,18.9,90.6032124155,139.12,4.47040512,2.18386816,4.975319294,4.47040512,1.30386816,4.656672,0.0,0.88,0.88,139.07,4.47040512,1.30386816,4.656672,4.47040512,1.30386816,4.656672,0.0,0.0,0.0,139.07
2020-10-27 05:30:00,97.1016336,19.3788098,99.0164911368,4.7616336,1.3888098,4.9600349999999995,92.34,17.99,94.0761165227,138.88,4.7616336,2.2688098,5.2745286471,4.7616336,1.3888098,4.9600349999999995,0.0,0.88,0.88,138.83,4.7616336,1.3888098,4.9600349999999995,4.7616336,1.3888098,4.9600349999999995,0.0,0.0,0.0,138.83
2020-10-27 06:00:00,97.2243808,18.9541944,99.0547409632,4.8143808,1.4041944,5.01498,92.41,17.55,94.0617382361,138.77,4.8143808,2.2841944,5.3287715793,4.8143808,1.4041944,5.01498,0.0,0.88,0.88,138.71,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,138.71
2020-10-27 06:30:00,109.41996512,15.24207316,110.4764660961,4.90996512,1.43207316,5.114547,104.51,13.81,105.4184813019,137.96,4.90996512,2.31207316,5.427102337,4.90996512,1.43207316,5.114547,0.0,0.88,0.88,137.91,4.90996512,1.43207316,5.114547,4.90996512,1.43207316,5.114547,0.0,0.0,0.0,137.91
2020-10-27 07:00:00,117.60726784,10.34545312,118.0614155812,4.88726784,1.42545312,5.090904,112.72,8.92,113.0723874339,138.07,4.88726784,2.30545312,5.403748794,4.88726784,1.42545312,5.090904,0.0,0.88,0.88,138.02,4.88726784,1.42545312,5.090904,4.88726784,1.42545312,5.090904,0.0,0.0,0.0,138.02
2020-10-27 07:30:00,127.21409024,6.65202632,127.3878887876,5.66409024,1.65202632,5.900094,121.55,5.0,121.6527948713,137.02,5.66409024,2.53202632,6.2042788084,5.66409024,1.65202632,5.900094,0.0,0.88,0.88,136.97,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,136.97
2020-10-27 08:00:00,136.51416992,3.98204956,136.5722347611,5.90416992,1.7220495599999999,6.150177,130.61,2.26,130.629551404,136.7,5.90416992,2.60204956,6.4521224692,5.90416992,1.7220495599999999,6.150177,0.0,0.88,0.88,136.65,5.90416992,1.7220495599999999,6.150177,5.90416992,1.7220495599999999,6.150177,0.0,0.0,0.0,136.65
2020-10-27 08:30:00,140.45861504,3.35876272,140.4987680585,6.33861504,1.8487627199999999,6.602724,134.12,1.51,134.1284999543,136.26,6.33861504,2.73876272,6.9049881869,6.33861504,1.8487627199999999,6.602724,0.0,0.89,0.89,136.21,6.33861504,1.8487627199999999,6.602724,6.33861504,1.8487627199999999,6.602724,0.0,0.0,0.0,136.21
2020-10-27 09:00:00,143.58581664,5.19794652,143.6798712005,7.53581664,2.19794652,7.849809,136.05,3.0,136.0830720553,135.83,7.53581664,3.06794652,8.1363891427,7.53581664,2.19794652,7.849809,0.0,0.87,0.87,135.79,7.53581664,2.19794652,7.849809,7.53581664,2.19794652,7.849809,0.0,0.0,0.0,135.79
2020-10-27 09:30:00,142.76858336,4.58750348,142.842268194,8.04858336,2.34750348,8.383941,134.72,2.24,134.7386210409,136.04,8.04858336,3.22750348,8.671589982,8.04858336,2.34750348,8.383941,0.0,0.88,0.88,135.99,8.04858336,2.34750348,8.383941,8.04858336,2.34750348,8.383941,0.0,0.0,0.0,135.99
2020-10-27 10:00:00,140.98436736,4.86044048,141.0681243994,8.26436736,2.41044048,8.608716,132.72,2.45,132.7426114705,136.07,8.26436736,3.29044048,8.8953227268,8.26436736,2.41044048,8.608716,0.0,0.88,0.88,136.03,8.26436736,2.41044048,8.608716,8.26436736,2.41044048,8.608716,0.0,0.0,0.0,136.03
2020-10-27 10:30:00,143.48175936,5.67759648,143.5940471288,8.87175936,2.58759648,9.241416,134.61,3.09,134.6454611192,135.84,8.87175936,3.46759648,9.5253524601,8.87175936,2.58759648,9.241416,0.0,0.88,0.88,135.8,8.87175936,2.58759648,9.241416,8.87175936,2.58759648,9.241416,0.0,0.0,0.0,135.8
2020-10-27 11:00:00,111.9706512,6.6543566,112.1682093639,8.1406512,2.3743566,8.479845,103.83,4.28,103.9181759848,136.13,42.3606512,3.6943566,42.5214421295,8.1406512,2.3743566,8.479845,34.22,1.32,34.2454493327,136.09,8.1406512,2.3743566,8.479845,8.1406512,2.3743566,8.479845,0.0,0.0,0.0,136.09
2020-10-27 11:30:00,79.27030112,4.59967116,79.4036372872,8.57030112,2.49967116,8.927397,70.7,2.1,70.7311812428,136.86,78.76030112,4.22967116,78.8737925463,8.57030112,2.49967116,8.927397,70.19,1.73,70.2113167516,136.81,8.57030112,2.49967116,8.927397,8.57030112,2.49967116,8.927397,0.0,0.0,0.0,136.81
2020-10-27 12:00:00,80.92829472,5.72533596,81.1305636498,6.97829472,2.03533596,7.269057,73.95,3.69,74.0420056454,136.75,80.91829472,5.67533596,81.1170750129,6.97829472,2.03533596,7.269057,73.94,3.64,74.0295427515,136.7,6.97829472,2.03533596,7.269057,6.97829472,2.03533596,7.269057,0.0,0.0,0.0,136.7
2020-10-27 12:30:00,82.70337984,6.20556912,82.9358675427,6.7733798400000005,1.97556912,7.055604,75.93,4.23,76.047733694,136.67,82.95337984,6.31556912,83.1934470988,6.7733798400000005,1.97556912,7.055604,76.18,4.34,76.3035254756,136.61,6.7733798400000005,1.97556912,7.055604,6.7733798400000005,1.97556912,7.055604,0.0,0.0,0.0,136.61
2020-10-27 13:00:00,84.62193184,7.02473012,84.9130036072,6.22193184,1.8147301200000001,6.481179,78.4,5.21,78.5729221806,136.67,84.67193184,6.80473012,84.9449256491,6.22193184,1.8147301200000001,6.481179,78.45,4.99,78.6085402485,136.61,6.22193184,1.8147301200000001,6.481179,6.22193184,1.8147301200000001,6.481179,0.0,0.0,0.0,136.61
2020-10-27 13:30:00,81.95362976,5.90605868,82.1661667596,6.6036297600000005,1.9260586800000001,6.878781,75.35,3.98,75.4550389305,137.14,82.54362976,6.12605868,82.7706434003,6.6036297600000005,1.9260586800000001,6.878781,75.94,4.2,76.0560556432,137.0,6.6036297600000005,1.9260586800000001,6.878781,6.6036297600000005,1.9260586800000001,6.878781,0.0,0.0,0.0,137.0
2020-10-27 14:00:00,81.33172288,5.32258584,81.5056995961,5.39172288,1.57258584,5.616378,75.94,3.75,76.0325331684,137.46,81.78172288,5.40258584,81.9599788371,5.39172288,1.57258584,5.616378,76.39,3.83,76.4859529587,137.42,5.39172288,1.57258584,5.616378,5.39172288,1.57258584,5.616378,0.0,0.0,0.0,137.42
2020-10-27 14:30:00,83.11993344,6.34081392,83.361437465,6.6199334400000005,1.93081392,6.895764,76.5,4.41,76.6270063359,137.35,83.56993344,6.61081392,83.8310004464,6.6199334400000005,1.93081392,6.895764,76.95,4.68,77.0921844288,137.25,6.6199334400000005,1.93081392,6.895764,6.6199334400000005,1.93081392,6.895764,0.0,0.0,0.0,137.25
2020-10-27 15:00:00,83.80640704,7.71936872,84.161169873,6.54640704,1.90936872,6.819174,77.26,5.8100000000000005,77.478149823,137.15,83.46640704,7.05936872,83.7644064677,6.54640704,1.90936872,6.819174,76.92,5.15,77.0922103717,137.18,6.54640704,1.90936872,6.819174,6.54640704,1.90936872,6.819174,0.0,0.0,0.0,137.18
2020-10-27 15:30:00,84.06995456,5.88832008,84.2759133625,5.47995456,1.5983200800000001,5.708286,78.59,4.29,78.7070022298,137.49,84.06995456,5.71832008,84.2642061866,5.47995456,1.5983200800000001,5.708286,78.59,4.12,78.6979192863,137.44,5.47995456,1.5983200800000001,5.708286,5.47995456,1.5983200800000001,5.708286,0.0,0.0,0.0,137.44
2020-10-27 16:00:00,81.95048384,4.86389112,82.0946967741,5.67048384,1.65389112,5.906754,76.28,3.21,76.3475114198,137.66,81.62048384,4.54389112,81.7468673943,5.67048384,1.65389112,5.906754,75.95,2.89,76.0049643116,137.67,5.67048384,1.65389112,5.906754,5.67048384,1.65389112,5.906754,0.0,0.0,0.0,137.67
2020-10-27 16:30:00,81.404888,3.682259,81.4881268752,7.104888,2.072259,7.400925,74.3,1.6099999999999999,74.3174414253,137.66,80.794888,3.042259,80.8521444784,7.104888,2.072259,7.400925,73.69,0.97,73.6963839004,137.67,7.104888,2.072259,7.400925,7.104888,2.072259,7.400925,0.0,0.0,0.0,137.67
2020-10-27 17:00:00,86.68978464,5.13452052,86.8417069265,5.56978464,1.62452052,5.801859,81.12,3.51,81.1959019902,136.9,85.70978464,4.23452052,85.8143248361,5.56978464,1.62452052,5.801859,80.14,2.61,80.1824899838,136.91,5.56978464,1.62452052,5.801859,5.56978464,1.62452052,5.801859,0.0,0.0,0.0,136.91
2020-10-27 17:30:00,87.43900544,4.25845992,87.5426419137,5.54900544,1.61845992,5.780214,81.89,2.64,81.9325435953,136.63,86.85900544,3.73845992,86.9394209125,5.54900544,1.61845992,5.780214,81.31,2.12,81.3376327416,136.59,5.54900544,1.61845992,5.780214,5.54900544,1.61845992,5.780214,0.0,0.0,0.0,136.59
2020-10-27 18:00:00,85.80993376,3.86748068,85.8970438298,6.29993376,1.83748068,6.562431,79.51,2.03,79.5359101287,136.89,84.91993376,3.19748068,84.9801096287,6.29993376,1.83748068,6.562431,78.62,1.3599999999999999,78.6317620304,136.93,6.29993376,1.83748068,6.562431,6.29993376,1.83748068,6.562431,0.0,0.0,0.0,136.93
2020-10-27 18:30:00,83.9710624,3.6548932,84.0505655239,6.5310624,1.9048932,6.80319,77.44,1.75,77.4597708491,137.08,83.4010624,2.8248932,83.4488899329,6.5310624,1.9048932,6.80319,76.87,0.92,76.8755052016,137.22,6.5310624,1.9048932,6.80319,6.5310624,1.9048932,6.80319,0.0,0.0,0.0,137.22
2020-10-27 19:00:00,83.13126208,3.96995144,83.226001042,6.65126208,1.93995144,6.928398,76.48,2.03,76.5069362868,137.02,82.29126208,3.00995144,82.3462908842,6.65126208,1.93995144,6.928398,75.64,1.07,75.6475677071,137.27,6.65126208,1.93995144,6.928398,6.65126208,1.93995144,6.928398,0.0,0.0,0.0,137.27
2020-10-27 19:30:00,81.17526944,2.98153692,81.2300063466,5.28526944,1.54153692,5.505489,75.89,1.44,75.9036606495,136.82,80.75526944,2.62153692,80.7978093648,5.28526944,1.54153692,5.505489,75.47,1.08,75.4777271783,137.0,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,137.0
2020-10-27 20:00:00,78.43541952,2.24449736,78.4675270649,5.05541952,1.47449736,5.266062,73.38,0.77,73.3840398179,137.12,77.75541952,3.68449736,77.8426668706,5.05541952,1.47449736,5.266062,72.7,2.21,72.7335830274,137.28,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,137.28
2020-10-27 20:30:00,75.60762688,2.47055784,75.6479801347,5.48762688,1.60055784,5.716278,70.12,0.87,70.1253969686,137.12,75.36762688,4.24055784,75.4868300587,5.48762688,1.60055784,5.716278,69.88,2.64,69.9298505647,137.32,5.48762688,1.60055784,5.716278,5.48762688,1.60055784,5.716278,0.0,0.0,0.0,137.32
2020-10-27 21:00:00,72.76434048,2.85918264,72.8204927947,5.17434048,1.5091826400000001,5.389938,67.59,1.35,67.6034806796,137.39,72.30434048,5.32918264,72.5004678596,5.17434048,1.5091826400000001,5.389938,67.13,3.8200000000000003,67.2385997772,137.61,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,137.61
2020-10-27 21:30:00,68.96327168,4.16095424,69.0886848984,5.04327168,1.47095424,5.253408,63.92,2.69,63.9765777453,137.52,69.00327168,6.53095424,69.3116502893,5.04327168,1.47095424,5.253408,63.96,5.06,64.1598410222,137.72,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.72
2020-10-27 22:00:00,65.09270208,5.54037144,65.3280611971,5.21270208,1.52037144,5.429898,59.88,4.02,60.0147881776,138.22,64.71270208,8.03037144,65.2090536349,5.21270208,1.52037144,5.429898,59.5,6.51,59.8550758082,138.45,5.21270208,1.52037144,5.429898,5.21270208,1.52037144,5.429898,0.0,0.0,0.0,138.45
2020-10-27 22:30:00,61.945709120000004,6.36666516,62.2720266543,5.16570912,1.50666516,5.380947,56.78,4.86,56.9876126891,138.11,61.21570912,9.04666516,61.8805720205,5.16570912,1.50666516,5.380947,56.05,7.54,56.5548768896,138.36,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,138.36
2020-10-27 23:00:00,57.23286176,7.51708468,57.7244058205,5.37286176,1.56708468,5.596731,51.86,5.95,52.2002116854,137.8,57.05286176,9.98708468,57.9203841097,5.37286176,1.56708468,5.596731,51.68,8.42,52.3614247323,138.06,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,138.06
2020-10-27 23:30:00,54.65658816,8.12025488,55.2565034056,5.24658816,1.53025488,5.465196,49.41,6.59,49.8475295276,137.97,54.33658816,10.59025488,55.3589948544,5.24658816,1.53025488,5.465196,49.09,9.06,49.9190514734,138.18,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,138.18
2020-10-28 00:00:00,53.63978528,8.08785404,54.2461053704,4.92978528,1.43785404,5.135193,48.71,6.65,49.1618408931,138.3,52.94978528,10.74785404,54.0295856699,4.92978528,1.43785404,5.135193,48.02,9.31,48.9141748372,138.55,4.92978528,1.43785404,5.135193,4.92978528,1.43785404,5.135193,0.0,0.0,0.0,138.55
2020-10-28 00:30:00,52.9946704,8.2563622,53.6339687846,4.9246704,1.4363622,5.129865,48.07,6.82,48.5513882397,138.3,52.7346704,10.7263622,53.8144990522,4.9246704,1.4363622,5.129865,47.81,9.29,48.7042113169,138.55,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,138.55
2020-10-28 01:00:00,54.0270176,7.7382968,54.5783827913,5.3770176,1.5682968,5.60106,48.65,6.17,49.0396920871,138.48,53.727017599999996,10.2482968,54.6957037389,5.3770176,1.5682968,5.60106,48.35,8.68,49.122956955,138.74,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,138.74
2020-10-28 01:30:00,53.55120352,8.16743436,54.1704567312,5.27120352,1.53743436,5.490837,48.28,6.63,48.7331027126,138.74,53.31120352,10.64743436,54.3640715841,5.27120352,1.53743436,5.490837,48.04,9.11,48.8961522004,139.01,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,139.01
2020-10-28 02:00:00,52.44808672,8.63319196,53.1538691349,5.18808672,1.51319196,5.404257,47.26,7.12,47.7933258939,138.66,52.16808672,11.06319196,53.328261628999996,5.18808672,1.51319196,5.404257,46.98,9.55,47.9408270684,138.92,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,138.92
2020-10-28 02:30:00,51.70412064,9.01661852,52.4844310314,5.23412064,1.52661852,5.452209,46.47,7.49,47.0697461221,138.55,51.46412064,11.41661852,52.7152244772,5.23412064,1.52661852,5.452209,46.23,9.89,47.2760510195,138.8,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,138.8
2020-10-28 03:00:00,49.89806688,9.812352839999999,50.8537053381,5.04806688,1.47235284,5.258403,44.85,8.34,45.6188349259,138.76,49.61806688,12.25235284,51.1084407023,5.04806688,1.47235284,5.258403,44.57,10.78,45.8551338456,139.01,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,139.01
2020-10-28 03:30:00,49.03772736,8.01142048,49.6878411962,4.90772736,1.4314204799999999,5.112216,44.13,6.58,44.6178585322,137.94,48.32772736,14.62142048,50.4911395062,4.90772736,1.4314204799999999,5.112216,43.42,13.19,45.3792077939,137.8,4.90772736,1.4314204799999999,5.112216,4.90772736,1.4314204799999999,5.112216,0.0,0.0,0.0,137.8
2020-10-28 04:00:00,48.58054464,5.77307552,48.9223641955,4.81054464,1.40307552,5.010984,43.77,4.37,43.9876096191,136.87,47.43054464,16.50307552,50.21959843,4.81054464,1.40307552,5.010984,42.62,15.1,45.2158644725,136.19,4.81054464,1.40307552,5.010984,4.81054464,1.40307552,5.010984,0.0,0.0,0.0,136.19
2020-10-28 04:30:00,47.55237248,5.83985864,47.9096240583,5.14237248,1.49985864,5.356638,42.41,4.34,42.6314871896,136.52,46.39237248,16.54985864,49.255964566,5.14237248,1.49985864,5.356638,41.25,15.05,43.9097369612,135.83,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,135.83
2020-10-28 05:00:00,47.67748736,5.71135048,48.0183540458,5.14748736,1.5013504800000002,5.361966,42.53,4.21,42.7378637744,136.25,46.51748736,16.38135048,49.317595986,5.14748736,1.5013504800000002,5.361966,41.37,14.88,43.9646596711,135.58,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,135.58
2020-10-28 05:30:00,49.93033472,5.16093096,50.1963498038,4.94033472,1.44093096,5.146182,44.99,3.7199999999999998,45.1435322056,136.57,48.650334720000004,15.89093096,51.1798471583,4.94033472,1.44093096,5.146182,43.71,14.45,46.0365789346,135.86,4.94033472,1.44093096,5.146182,4.94033472,1.44093096,5.146182,0.0,0.0,0.0,135.86
2020-10-28 06:00:00,51.74614848,3.37512664,51.8561024601,5.36614848,1.56512664,5.589738,46.38,1.81,46.415304588,135.36,50.25614848,16.12512664,52.7797325609,5.36614848,1.56512664,5.589738,44.89,14.56,47.1922207572,134.92,5.36614848,1.56512664,5.589738,5.36614848,1.56512664,5.589738,0.0,0.0,0.0,134.92
2020-10-28 06:30:00,56.54281216,10.84498688,57.5734604431,5.02281216,1.46498688,5.232096,51.52,9.38,52.3669246758,135.97,56.98281216,8.72498688,57.6469103918,5.02281216,1.46498688,5.232096,51.96,7.26,52.4647424467,136.75,5.02281216,1.46498688,5.232096,5.02281216,1.46498688,5.232096,0.0,0.0,0.0,136.75
2020-10-28 07:00:00,60.6452496,9.8506978,61.4400728043,5.1452496,1.5006978,5.359635,55.5,8.35,56.1246158116,136.59,61.1052496,2.5606978,61.1588808098,5.1452496,1.5006978,5.359635,55.96,1.06,55.9700384134,137.51,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,137.51
2020-10-28 07:30:00,65.4462176,8.7913968,66.0340522446,6.1762176,1.8013968,6.43356,59.27,6.99,59.6807590434,135.65,66.0662176,2.5013968,66.1135545401,6.1762176,1.8013968,6.43356,59.89,0.7000000000000001,59.8940906935,136.52,6.1762176,1.8013968,6.43356,6.1762176,1.8013968,6.43356,0.0,0.0,0.0,136.52
2020-10-28 08:00:00,69.7786144,7.0954292,70.1384355622,6.9786144,2.0354292,7.26939,62.8,5.06,63.0035205366,135.63,70.1686144,4.4854292000000004,70.3118305972,6.9786144,2.0354292,7.26939,63.19,2.45,63.2374778118,136.46,6.9786144,2.0354292,7.26939,6.9786144,2.0354292,7.26939,0.0,0.0,0.0,136.46
2020-10-28 08:30:00,73.07805472,4.47526596,73.2149580828,7.21805472,2.10526596,7.518807,65.86,2.37,65.9026289309,135.47,73.30805472,7.22526596,73.6632564785,7.21805472,2.10526596,7.518807,66.09,5.12,66.2880268223,136.33,7.21805472,2.10526596,7.518807,7.21805472,2.10526596,7.518807,0.0,0.0,0.0,136.33
2020-10-28 09:00:00,70.08290848,5.64918164,70.3102219753,8.60290848,2.50918164,8.961363,61.48,3.14,61.5601332032,135.68,70.50290848,6.87918164,70.8377247247,8.60290848,2.50918164,8.961363,61.9,4.37,62.054064331,136.58,8.60290848,2.50918164,8.961363,8.60290848,2.50918164,8.961363,0.0,0.0,0.0,136.58
2020-10-28 09:30:00,68.24008928,7.06752604,68.6050997322,10.62008928,3.09752604,11.062593,57.62,3.9699999999999998,57.7566039514,135.66,68.69008928,6.77752604,69.023642504,10.62008928,3.09752604,11.062593,58.07,3.68,58.1864872629,136.58,10.62008928,3.09752604,11.062593,10.62008928,3.09752604,11.062593,0.0,0.0,0.0,136.58
2020-10-28 10:00:00,69.25099456,6.6590400800000005,69.5704180118,14.43099456,4.20904008,15.032286,54.82,2.45,54.8747200448,135.7,69.41099456,9.33904008,70.0364464791,14.43099456,4.20904008,15.032286,54.98,5.13,55.2188129173,136.63,14.43099456,4.20904008,15.032286,14.43099456,4.20904008,15.032286,0.0,0.0,0.0,136.63
2020-10-28 10:30:00,66.09753184,7.09053012,66.4767578385,20.60753184,6.01053012,21.466179,45.49,1.08,45.502818594,135.52,66.42753184,12.980530120000001,67.6839061266,20.60753184,6.01053012,21.466179,45.82,6.97,46.3470959177,136.37,20.60753184,6.01053012,21.466179,20.60753184,6.01053012,21.466179,0.0,0.0,0.0,136.37
2020-10-28 11:00:00,65.75863072,7.13668396,66.1447637543,20.62863072,6.01668396,21.488157,45.13,1.12,45.1438954899,135.33,65.36863072,13.28668396,66.7052760497,20.62863072,6.01668396,21.488157,44.74,7.27,45.3268187721,136.23,20.62863072,6.01668396,21.488157,20.62863072,6.01668396,21.488157,0.0,0.0,0.0,136.23
2020-10-28 11:30:00,65.88052064,6.69931852,66.220267807,18.82052064,5.48931852,19.604709,47.06,1.21,47.0755531035,135.33,66.21052064,11.82931852,67.2589460226,18.82052064,5.48931852,19.604709,47.39,6.34,47.812212875,136.23,18.82052064,5.48931852,19.604709,18.82052064,5.48931852,19.604709,0.0,0.0,0.0,136.23
2020-10-28 12:00:00,65.00146176,7.45875968,65.4279995636,16.76146176,4.88875968,17.459856,48.24,2.5700000000000003,48.3084102409,135.82,64.99146175999999,9.71875968,65.7141110525,16.76146176,4.88875968,17.459856,48.23,4.83,48.4712471471,136.75,16.76146176,4.88875968,17.459856,16.76146176,4.88875968,17.459856,0.0,0.0,0.0,136.75
2020-10-28 12:30:00,66.23906464,7.65806052,66.6802787585,16.27906464,4.74806052,16.957359,49.96,2.91,50.0446770396,135.93,66.45906464,9.39806052,67.1202712626,16.27906464,4.74806052,16.957359,50.18,4.65,50.3949888382,136.83,16.27906464,4.74806052,16.957359,16.27906464,4.74806052,16.957359,0.0,0.0,0.0,136.83
2020-10-28 13:00:00,69.50082688,8.61190784,70.0323489085,12.28082688,3.58190784,12.792528,57.22,5.03,57.4406589447,136.12,69.58082688,7.97190784,70.0360106225,12.28082688,3.58190784,12.792528,57.3,4.39,57.4679223567,136.79,12.28082688,3.58190784,12.792528,12.28082688,3.58190784,12.792528,0.0,0.0,0.0,136.79
2020-10-28 13:30:00,69.45212512,9.11645316,70.0478936293,12.74212512,3.71645316,13.273047,56.71,5.4,56.9665173589,136.33,69.77212512,8.07645316,70.2380134927,12.74212512,3.71645316,13.273047,57.03,4.36,57.1964203425,136.97,12.74212512,3.71645316,13.273047,12.74212512,3.71645316,13.273047,0.0,0.0,0.0,136.97
2020-10-28 14:00:00,73.92181856,6.06344708,74.1700792079,9.61181856,2.8034470799999998,10.012311,64.31,3.26,64.3925748825,136.09,74.52181856,9.28344708,75.0978284052,9.61181856,2.8034470799999998,10.012311,64.91,6.48,65.2326490341,136.81,9.61181856,2.8034470799999998,10.012311,9.61181856,2.8034470799999998,10.012311,0.0,0.0,0.0,136.81
2020-10-28 14:30:00,76.998984,4.944287,77.157562889,7.008984,2.044287,7.301025,69.99,2.9,70.0500542469,135.99,77.658984,9.054287,78.1850235594,7.008984,2.044287,7.301025,70.65,7.01,70.9969196515,136.64,7.008984,2.044287,7.301025,7.008984,2.044287,7.301025,0.0,0.0,0.0,136.64
2020-10-28 15:00:00,76.8571856,4.7820958000000005,77.0058141869,7.2071856,2.1020958,7.507485,69.65,2.68,69.7015415898,135.99,77.0671856,9.0820958,77.6004868569,7.2071856,2.1020958,7.507485,69.86,6.98,70.2078343207,136.64,7.2071856,2.1020958,7.507485,7.2071856,2.1020958,7.507485,0.0,0.0,0.0,136.64
2020-10-28 15:30:00,77.79249056,3.7448930799999998,77.8825770741,6.9424905599999995,2.02489308,7.231761,70.85,1.72,70.8708748359,135.75,77.37249056,9.28489308,77.9276044477,6.9424905599999995,2.02489308,7.231761,70.43,7.26,70.8031955494,136.57,6.9424905599999995,2.02489308,7.231761,6.9424905599999995,2.02489308,7.231761,0.0,0.0,0.0,136.57
2020-10-28 16:00:00,77.06899424,3.76137332,77.1607270729,6.75899424,1.97137332,7.040619,70.31,1.79,70.3327818304,135.96,76.37899424,8.73137332,76.876443994,6.75899424,1.97137332,7.040619,69.62,6.76,69.9474231119,136.83,6.75899424,1.97137332,7.040619,6.75899424,1.97137332,7.040619,0.0,0.0,0.0,136.83
2020-10-28 16:30:00,78.94583744,4.5387859200000005,79.0762026575,6.71583744,1.95878592,6.995664,72.23,2.58,72.2760631191,136.44,78.26583744,7.77878592,78.6514514842,6.71583744,1.95878592,6.995664,71.55,5.82,71.7863141553,137.29,6.71583744,1.95878592,6.995664,6.71583744,1.95878592,6.995664,0.0,0.0,0.0,137.29
2020-10-28 17:00:00,84.90065344,3.28102392,84.964028109,5.90065344,1.72102392,6.146514,79.0,1.56,79.0154010304,135.97,84.15065344,9.56102392,84.6920636942,5.90065344,1.72102392,6.146514,78.25,7.84,78.6417707074,136.82,5.90065344,1.72102392,6.146514,5.90065344,1.72102392,6.146514,0.0,0.0,0.0,136.82
2020-10-28 17:30:00,87.88811616,2.14778388,87.9143556977,5.71811616,1.66778388,5.956371,82.17,0.48,82.1714019596,135.83,87.56811616,9.76778388,88.111205699,5.71811616,1.66778388,5.956371,81.85,8.1,82.249817629,136.61,5.71811616,1.66778388,5.956371,5.71811616,1.66778388,5.956371,0.0,0.0,0.0,136.61
2020-10-28 18:00:00,85.32305056,3.95172308,85.4145132408,6.38305056,1.86172308,6.649011,78.94,2.09,78.9676623688,136.15,85.30305056,8.80172308,85.755937194,6.38305056,1.86172308,6.649011,78.92,6.94,79.2245542745,136.97,6.38305056,1.86172308,6.649011,6.38305056,1.86172308,6.649011,0.0,0.0,0.0,136.97
2020-10-28 18:30:00,83.41586784,5.96337812,83.6287563348,6.28586784,1.83337812,6.547779,77.13,4.13,77.2404932662,136.25,83.89586784,7.41337812,84.2227689866,6.28586784,1.83337812,6.547779,77.61,5.58,77.8103367169,136.88,6.28586784,1.83337812,6.547779,6.28586784,1.83337812,6.547779,0.0,0.0,0.0,136.88
2020-10-28 19:00:00,79.227776,6.623518,79.5041601465,6.217776,1.813518,6.47685,73.01,4.8100000000000005,73.168273179,136.14,79.597776,6.393518,79.8541358764,6.217776,1.813518,6.47685,73.38,4.58,73.5227910243,136.83,6.217776,1.813518,6.47685,6.217776,1.813518,6.47685,0.0,0.0,0.0,136.83
2020-10-28 19:30:00,79.33646848,6.78188664,79.6258074827,5.04646848,1.4718866400000001,5.256738,74.29,5.31,74.4795287311,136.23,80.08646848,5.97188664,80.3088156035,5.04646848,1.4718866400000001,5.256738,75.04,4.5,75.1748069502,136.83,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,136.83
2020-10-28 20:00:00,77.22810688,7.31069784,77.5733639542,5.00810688,1.46069784,5.216778,72.22,5.85,72.456544908,136.53,77.86810688,5.36069784,78.0524128417,5.00810688,1.46069784,5.216778,72.86,3.9,72.9643036011,137.17,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,137.17
2020-10-28 20:30:00,73.9292256,8.3276908,74.3967797144,5.1692256,1.5076908,5.38461,68.76,6.82,69.0973950305,136.62,74.8692256,4.6576908,75.0139655366,5.1692256,1.5076908,5.38461,69.7,3.15,69.7711437487,137.28,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,137.28
2020-10-28 21:00:00,71.32900608,9.68179344,71.983082961,4.90900608,1.43179344,5.113548,66.42,8.25,66.9304034053,137.06,72.00900608,3.16179344,72.0783871517,4.90900608,1.43179344,5.113548,67.1,1.73,67.1222980834,137.73,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,137.73
2020-10-28 21:30:00,63.22715776,11.21083768,64.2133658976,5.07715776,1.48083768,5.288706,58.15,9.73,58.9584209422,137.16,64.22715776,3.31083768,64.312436123,5.07715776,1.48083768,5.288706,59.15,1.83,59.1783017668,138.12,5.07715776,1.48083768,5.288706,5.07715776,1.48083768,5.288706,0.0,0.0,0.0,138.12
2020-10-28 22:00:00,60.8022528,12.0014904,61.9753960647,4.9422528,1.4414904,5.14818,55.86,10.56,56.8493904981,137.43,61.2722528,4.2514904,61.4195745167,4.9422528,1.4414904,5.14818,56.33,2.81,56.4000443262,138.39,4.9422528,1.4414904,5.14818,4.9422528,1.4414904,5.14818,0.0,0.0,0.0,138.39
2020-10-28 22:30:00,56.77632864,13.02601252,58.251424841,5.02632864,1.46601252,5.235759,51.75,11.56,53.0254288054,136.66,57.16632864,5.44601252,57.4251528735,5.02632864,1.46601252,5.235759,52.14,3.98,52.2916819389,137.64,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,137.64
2020-10-28 23:00:00,55.65845632,13.00204976,57.1569510898,5.21845632,1.52204976,5.435892,50.44,11.48,51.7299139763,136.33,56.43845632,5.27204976,56.6841588141,5.21845632,1.52204976,5.435892,51.22,3.75,51.3570920127,137.32,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,137.32
2020-10-28 23:30:00,53.71591872,13.36214296,55.3529293571,5.35591872,1.56214296,5.579082,48.36,11.8,49.7788067354,136.39,54.22591872,5.70214296,54.524899774,5.35591872,1.56214296,5.579082,48.87,4.14,49.0450456213,137.32,5.35591872,1.56214296,5.579082,5.35591872,1.56214296,5.579082,0.0,0.0,0.0,137.32
2020-10-29 00:00:00,51.48091392,14.09526656,53.3756595972,5.16091392,1.50526656,5.375952,46.32,12.59,48.0005260388,136.72,52.04091392,6.37526656,52.429960379,5.16091392,1.50526656,5.375952,46.88,4.87,47.1322745048,137.69,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.69
2020-10-29 00:30:00,50.29133344,14.11288892,52.2340104993,5.22133344,1.52288892,5.438889,45.07,12.59,46.7954378118,136.62,51.00133344,6.33288892,51.3930101739,5.22133344,1.52288892,5.438889,45.78,4.8100000000000005,46.0319943083,137.61,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,137.61
2020-10-29 01:00:00,51.27900576,13.97512668,53.1492295095,5.22900576,1.52512668,5.446881,46.05,12.45,47.7033017725,136.41,51.94900576,6.22512668,52.3206594151,5.22900576,1.52512668,5.446881,46.72,4.7,46.9558132716,137.39,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,137.39
2020-10-29 01:30:00,51.39553952,14.05953236,53.2838806088,4.93553952,1.43953236,5.141187,46.46,12.62,48.1434938491,136.74,52.10553952,6.25953236,52.4801771532,4.93553952,1.43953236,5.141187,47.17,4.82,47.4156229528,137.73,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,137.73
2020-10-29 02:00:00,49.72987488,14.45829684,51.7890220326,5.23987488,1.5282968399999999,5.458203,44.49,12.93,46.3308212748,137.28,50.40987488,6.61829684,50.8424757312,5.23987488,1.5282968399999999,5.458203,45.17,5.09,45.4558797077,138.27,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,138.27
2020-10-29 02:30:00,49.76226272,14.83190996,51.9256039356,5.01226272,1.46190996,5.221107,44.75,13.37,46.7045972041,137.6,50.46226272,6.94190996,50.93751145,5.01226272,1.46190996,5.221107,45.45,5.48,45.7791753967,138.6,5.01226272,1.46190996,5.221107,5.01226272,1.46190996,5.221107,0.0,0.0,0.0,138.6
2020-10-29 03:00:00,48.05260192,15.20617556,50.4011937006,5.47260192,1.59617556,5.700627,42.58,13.61,44.7022203028,137.9,48.74260192,7.24617556,49.2782741396,5.47260192,1.59617556,5.700627,43.27,5.65,43.6373165994,138.9,5.47260192,1.59617556,5.700627,5.47260192,1.59617556,5.700627,0.0,0.0,0.0,138.9
2020-10-29 03:30:00,47.59669792,15.28820356,49.9917475288,5.37669792,1.5682035600000002,5.600727,42.22,13.72,44.3933193172,138.01,48.26669792,7.33820356,48.8213412309,5.37669792,1.5682035600000002,5.600727,42.89,5.77,43.2763792386,139.01,5.37669792,1.5682035600000002,5.600727,5.37669792,1.5682035600000002,5.600727,0.0,0.0,0.0,139.01
2020-10-29 04:00:00,47.15645856,15.53146708,49.6483439158,4.97645856,1.45146708,5.183811,42.18,14.08,44.4679525051,138.01,47.79645856,7.62146708,48.4002914385,4.97645856,1.45146708,5.183811,42.82,6.17,43.2622387308,139.01,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,139.01
2020-10-29 04:30:00,46.42700768,15.68787724,49.0058826511,5.30700768,1.54787724,5.528133,41.12,14.14,43.4832611473,137.94,47.09700768,7.74787724,47.7300506404,5.30700768,1.54787724,5.528133,41.79,6.2,42.2474153056,138.93,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,138.93
2020-10-29 05:00:00,46.63057408,15.57766744,49.1637484525,5.34057408,1.55766744,5.563098,41.29,14.02,43.6053265095,137.62,47.26057408,7.68766744,47.8817511484,5.34057408,1.55766744,5.563098,41.92,6.13,42.3658270308,138.62,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,138.62
2020-10-29 05:30:00,48.56051424,15.13848332,50.8654816205,5.24051424,1.5284833199999999,5.458869,43.32,13.61,45.4076480342,137.55,49.19051424,7.26848332,49.724617052,5.24051424,1.5284833199999999,5.458869,43.95,5.74,44.3232455942,138.52,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,138.52
2020-10-29 06:00:00,50.79106368,14.27156024,52.7580285969,5.25106368,1.5315602400000001,5.469858,45.54,12.74,47.2884679388,137.15,51.34106368,6.42156024,51.7410983234,5.25106368,1.5315602400000001,5.469858,46.09,4.89,46.3486806716,138.11,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,138.11
2020-10-29 06:30:00,56.0415136,12.6737748,57.4567299301,4.8815136,1.4237748,5.08491,51.16,11.25,52.3823262179,137.22,56.9015136,4.7337748,57.0980811747,4.8815136,1.4237748,5.08491,52.02,3.31,52.1252002394,138.17,4.8815136,1.4237748,5.08491,4.8815136,1.4237748,5.08491,0.0,0.0,0.0,138.17
2020-10-29 07:00:00,59.6490256,10.7659658,60.6128061934,5.3690256,1.5659657999999999,5.592735,54.28,9.2,55.0541406254,137.02,60.2490256,3.1159658,60.3295477243,5.3690256,1.5659657999999999,5.592735,54.88,1.55,54.9018843028,137.99,5.3690256,1.5659657999999999,5.592735,5.3690256,1.5659657999999999,5.592735,0.0,0.0,0.0,137.99
2020-10-29 07:30:00,64.90059424,9.085173319999999,65.5334075641,5.16059424,1.50517332,5.375619,59.74,7.58,60.2189671117,136.67,65.70059424,2.29517332,65.7406716125,5.16059424,1.50517332,5.375619,60.54,0.79,60.5451542239,137.58,5.16059424,1.50517332,5.375619,5.16059424,1.50517332,5.375619,0.0,0.0,0.0,137.58
2020-10-29 08:00:00,69.02460992,6.91384456,69.3700080814,5.46460992,1.59384456,5.692302,63.56,5.32,63.7822545854,135.64,69.95460992,4.01384456,70.0696681683,5.46460992,1.59384456,5.692302,64.49,2.42,64.5353895161,136.5,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,136.5
2020-10-29 08:30:00,73.31581856,6.04794708,73.5648483653,5.61581856,1.63794708,5.849811,67.7,4.41,67.8434823693,135.45,73.55581856,6.70794708,73.8610519696,5.61581856,1.63794708,5.849811,67.94,5.07,68.1289108969,135.97,5.61581856,1.63794708,5.849811,5.61581856,1.63794708,5.849811,0.0,0.0,0.0,135.97
2020-10-29 09:00:00,75.98512864,9.02566252,76.5192940268,6.22512864,1.81566252,6.484509,69.76,7.21,70.1316027195,137.7,74.47512864,5.33566252,74.6660169051,6.22512864,1.81566252,6.484509,68.25,3.52,68.3407118781,137.05,6.22512864,1.81566252,6.484509,6.22512864,1.81566252,6.484509,0.0,0.0,0.0,137.05
2020-10-29 09:30:00,73.63797536,7.09190948,73.9786901424,6.65797536,1.94190948,6.935391,66.98,5.15,67.1776964476,137.72,72.32797536,7.27190948,72.6926178313,6.65797536,1.94190948,6.935391,65.67,5.33,65.8859453905,137.05,6.65797536,1.94190948,6.935391,6.65797536,1.94190948,6.935391,0.0,0.0,0.0,137.05
2020-10-29 10:00:00,72.73434752,8.05960136,73.1795222944,8.12434752,2.36960136,8.462862,64.61,5.69,64.8600662966,137.64,71.38434752,9.28960136,71.9862609411,8.12434752,2.36960136,8.462862,63.26,6.92,63.6373632389,137.23,8.12434752,2.36960136,8.462862,8.12434752,2.36960136,8.462862,0.0,0.0,0.0,137.23
2020-10-29 10:30:00,75.79251936,8.76615148,76.2977811126,8.11251936,2.36615148,8.450541,67.68,6.4,67.9819270101,137.53,74.25251936,8.65615148,74.7553716448,8.11251936,2.36615148,8.450541,66.14,6.29,66.4384203605,137.09,8.11251936,2.36615148,8.450541,8.11251936,2.36615148,8.450541,0.0,0.0,0.0,137.09
2020-10-29 11:00:00,79.71618592,11.20013756,80.4991514179,7.88618592,2.30013756,8.214777,71.83,8.9,72.3792712038,136.98,77.20618592,6.77013756,77.5024509735,7.88618592,2.30013756,8.214777,69.32,4.47,69.4639712369,136.65,7.88618592,2.30013756,8.214777,7.88618592,2.30013756,8.214777,0.0,0.0,0.0,136.65
2020-10-29 11:30:00,79.97824384,10.57657112,80.6745520247,7.90824384,2.30657112,8.237754,72.07,8.27,72.5429376301,137.15,77.78824384,7.11657112,78.1131004648,7.90824384,2.30657112,8.237754,69.88,4.8100000000000005,70.0453460267,136.8,7.90824384,2.30657112,8.237754,7.90824384,2.30657112,8.237754,0.0,0.0,0.0,136.8
2020-10-29 12:00:00,82.43242048,12.04862264,83.3083024297,7.09242048,2.06862264,7.387938,75.34,9.98,75.998131556,136.87,80.09242048,5.13862264,80.2570947704,7.09242048,2.06862264,7.387938,73.0,3.07,73.0645255921,136.57,7.09242048,2.06862264,7.387938,7.09242048,2.06862264,7.387938,0.0,0.0,0.0,136.57
2020-10-29 12:30:00,84.01845472,12.81871596,84.9907066237,6.81845472,1.98871596,7.102557,77.2,10.83,77.9559420442,136.74,81.68845472,4.14871596,81.7937374049,6.81845472,1.98871596,7.102557,74.87,2.16,74.9011515265,136.39,6.81845472,1.98871596,7.102557,6.81845472,1.98871596,7.102557,0.0,0.0,0.0,136.39
2020-10-29 13:00:00,82.39210112,12.61519616,83.352273521,6.77210112,1.9751961599999999,7.054272,75.62,10.64,76.3648741242,136.94,79.71210112,4.66519616,79.8485010515,6.77210112,1.9751961599999999,7.054272,72.94,2.69,72.9895862435,136.62,6.77210112,1.9751961599999999,7.054272,6.77210112,1.9751961599999999,7.054272,0.0,0.0,0.0,136.62
2020-10-29 13:30:00,80.93697504,11.20661772,81.7091317378,7.97697504,2.32661772,8.309349,72.96,8.88,73.498408146,137.32,78.59697504,6.57661772,78.8716450068,7.97697504,2.32661772,8.309349,70.62,4.25,70.7477695761,136.98,7.97697504,2.32661772,8.309349,7.97697504,2.32661772,8.309349,0.0,0.0,0.0,136.98
2020-10-29 14:00:00,79.56864352,10.80335436,80.2987017145,7.82864352,2.28335436,8.154837,71.74,8.52,72.244155473,137.72,77.57864352,6.93335436,77.887850998,7.82864352,2.28335436,8.154837,69.75,4.65,69.9048281594,137.39,7.82864352,2.28335436,8.154837,7.82864352,2.28335436,8.154837,0.0,0.0,0.0,137.39
2020-10-29 14:30:00,81.0602944,10.8859192,81.7879854566,5.3002944,1.5459192,5.52114,75.76,9.34,76.3335653563,137.75,78.8502944,5.3459192,79.0313088533,5.3002944,1.5459192,5.52114,73.55,3.8,73.6480990929,137.39,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,137.39
2020-10-29 15:00:00,79.0863776,10.2447768,79.7471665551,6.0163776,1.7547768,6.26706,73.07,8.49,73.5615728489,137.88,76.9763776,6.4347768,77.244864301,6.0163776,1.7547768,6.26706,70.96,4.68,71.1141617401,137.56,6.0163776,1.7547768,6.26706,6.0163776,1.7547768,6.26706,0.0,0.0,0.0,137.56
2020-10-29 15:30:00,78.46139296,9.39540628,79.0219200247,5.64139296,1.64540628,5.876451,72.82,7.75,73.2312426496,137.62,76.94139296,6.62540628,77.226122258,5.64139296,1.64540628,5.876451,71.3,4.98,71.4737042555,137.23,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,137.23
2020-10-29 16:00:00,79.84835584,9.41118712,80.4010595288,5.79835584,1.69118712,6.039954,74.05,7.72,74.451332426,137.42,78.81835584,6.39118712,79.0770541315,5.79835584,1.69118712,6.039954,73.02,4.7,73.171103586,137.08,5.79835584,1.69118712,6.039954,5.79835584,1.69118712,6.039954,0.0,0.0,0.0,137.08
2020-10-29 16:30:00,82.73726592,9.41545256,83.2712790752,6.80726592,1.9854525600000001,7.090902,75.93,7.43,76.2926588867,137.42,81.02726592,7.26545256,81.3523486039,6.80726592,1.9854525600000001,7.090902,74.22,5.28,74.4075721953,137.02,6.80726592,1.9854525600000001,7.090902,6.80726592,1.9854525600000001,7.090902,0.0,0.0,0.0,137.02
2020-10-29 17:00:00,82.21809536,9.45694448,82.7601897262,6.53809536,1.90694448,6.810516,75.68,7.55,76.0556697426,136.97,81.02809536,7.03694448,81.3330856742,6.53809536,1.90694448,6.810516,74.49,5.13,74.6664382437,136.56,6.53809536,1.90694448,6.810516,6.53809536,1.90694448,6.810516,0.0,0.0,0.0,136.56
2020-10-29 17:30:00,83.93910432,9.30598876,84.4533875037,6.56910432,1.91598876,6.842817,77.37,7.39,77.7221268366,136.79,82.72910432,6.95598876,83.0210243325,6.56910432,1.91598876,6.842817,76.16,5.04,76.3265825254,136.34,6.56910432,1.91598876,6.842817,6.56910432,1.91598876,6.842817,0.0,0.0,0.0,136.34
2020-10-29 18:00:00,84.42626688,9.38682784,84.9464953732,6.84626688,1.99682784,7.131528,77.58,7.39,77.9311779713,136.85,83.17626688,7.00682784,83.4708752109,6.84626688,1.99682784,7.131528,76.33,5.01,76.4942416133,136.44,6.84626688,1.99682784,7.131528,6.84626688,1.99682784,7.131528,0.0,0.0,0.0,136.44
2020-10-29 18:30:00,83.73964384,8.78864612,84.1995739364,6.50964384,1.89864612,6.780879,77.23,6.89,77.5367332301,137.06,82.66964384,7.38864612,82.9991692978,6.50964384,1.89864612,6.780879,76.16,5.49,76.3576171708,136.59,6.50964384,1.89864612,6.780879,6.50964384,1.89864612,6.780879,0.0,0.0,0.0,136.59
2020-10-29 19:00:00,82.39300032,8.37629176,82.8176838929,6.67300032,1.94629176,6.951042,75.72,6.43,75.9925213426,137.47,80.58300032,8.29629176,81.0089402322,6.67300032,1.94629176,6.951042,73.91,6.35,74.1822795552,137.03,6.67300032,1.94629176,6.951042,6.67300032,1.94629176,6.951042,0.0,0.0,0.0,137.03
2020-10-29 19:30:00,77.99985472,6.69079096,78.2862952247,5.41985472,1.5807909599999999,5.645682,72.58,5.11,72.7596625886,137.52,77.11985472,8.82079096,77.6226664396,5.41985472,1.5807909599999999,5.645682,71.7,7.24,72.0646071244,137.03,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,137.03
2020-10-29 20:00:00,75.64183264,6.31053452,75.9046091556,5.5218326399999995,1.6105345199999999,5.7519089999999995,70.12,4.7,70.2773391642,137.69,74.48183264,9.41053452,75.0739738749,5.5218326399999995,1.6105345199999999,5.7519089999999995,68.96,7.8,69.3997233424,137.21,5.5218326399999995,1.6105345199999999,5.7519089999999995,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.0,0.0,137.21
2020-10-29 20:30:00,74.23459008,5.76300544,74.4579518658,5.32459008,1.55300544,5.546448,68.91,4.21,69.0384834712,137.96,73.41459008,9.85300544,74.072827358,5.32459008,1.55300544,5.546448,68.09,8.3,68.5940092136,137.43,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,137.43
2020-10-29 21:00:00,70.0810336,3.9336348,70.1913438622,5.3610336,1.5636348,5.58441,64.72,2.37,64.7633793127,138.37,69.0910336,11.7336348,70.0803047192,5.3610336,1.5636348,5.58441,63.73,10.17,64.536360294,137.94,5.3610336,1.5636348,5.58441,5.3610336,1.5636348,5.58441,0.0,0.0,0.0,137.94
2020-10-29 21:30:00,66.22618848,3.17347164,66.3021791711,5.32618848,1.5534716400000002,5.548113,60.9,1.62,60.9215429877,138.73,65.38618848,12.47347164,66.5653148321,5.32618848,1.5534716400000002,5.548113,60.06,10.92,61.0446557857,138.29,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,138.29
2020-10-29 22:00:00,63.85003488,2.94167684,63.9177629209,5.08003488,1.48167684,5.291703,58.77,1.46,58.7881323058,139.12,62.79003488,13.41167684,64.2063980916,5.08003488,1.48167684,5.291703,57.71,11.93,58.9302044795,138.68,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,138.68
2020-10-29 22:30:00,58.95789696,7.32855328,59.4116260266,5.13789696,1.4985532799999999,5.351976,53.82,5.83,54.1348436776,136.79,58.68789696,9.96855328,59.5284915321,5.13789696,1.4985532799999999,5.351976,53.55,8.47,54.2157117448,136.72,5.13789696,1.4985532799999999,5.351976,5.13789696,1.4985532799999999,5.351976,0.0,0.0,0.0,136.72
2020-10-29 23:00:00,53.62238208,9.06361144,54.3829836646,5.53238208,1.6136114400000001,5.762898,48.09,7.45,48.6636476233,136.21,53.90238208,11.23361144,55.0605196115,5.53238208,1.6136114400000001,5.762898,48.37,9.62,49.3173529298,136.46,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,136.46
2020-10-29 23:30:00,51.2695552,9.4482036,52.1328671921,5.2395552,1.5282035999999999,5.45787,46.03,7.92,46.7063946371,136.66,51.2095552,11.7282036,52.5354099962,5.2395552,1.5282035999999999,5.45787,45.97,10.2,47.0880122749,136.92,5.2395552,1.5282035999999999,5.45787,5.2395552,1.5282035999999999,5.45787,0.0,0.0,0.0,136.92
2020-10-30 00:00:00,48.9358288,9.7450334,49.8967034614,5.3658288,1.5650334,5.589405,43.57,8.18,44.3312226315,137.0,48.8258288,12.0950334,50.3016042583,5.3658288,1.5650334,5.589405,43.46,10.53,44.7174742131,137.24,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,137.24
2020-10-30 00:30:00,48.27071392,10.11354156,49.3188153267,5.36071392,1.56354156,5.584077,42.91,8.55,43.7535210012,136.42,48.54071392,12.29354156,50.0732670389,5.36071392,1.56354156,5.584077,43.18,10.73,44.4932050992,136.66,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,136.66
2020-10-30 01:00:00,49.02987456,10.04163008,50.0476066764,5.55987456,1.62163008,5.791536,43.47,8.42,44.2779550115,136.39,49.20987456,12.27163008,50.7169070334,5.55987456,1.62163008,5.791536,43.65,10.65,44.9304462475,136.66,5.55987456,1.62163008,5.791536,5.55987456,1.62163008,5.791536,0.0,0.0,0.0,136.66
2020-10-30 01:30:00,48.85305152,10.02172336,49.870387826,5.42305152,1.58172336,5.649012,43.43,8.44,44.242496539,136.58,49.00305152,12.28172336,50.518707297,5.42305152,1.58172336,5.649012,43.58,10.7,44.8743401066,136.85,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,136.85
2020-10-30 02:00:00,48.1240208,9.9390894,49.1396670324,5.1740208,1.5090894000000001,5.3896049999999995,42.95,8.43,43.7694802345,136.77,48.2440208,12.2090894,49.76492145,5.1740208,1.5090894000000001,5.3896049999999995,43.07,10.7,44.3792169827,137.05,5.1740208,1.5090894000000001,5.3896049999999995,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.0,0.0,137.05
2020-10-30 02:30:00,47.42899584,10.21470712,48.5164908865,5.15899584,1.50470712,5.373954,42.27,8.71,43.1580467584,137.07,47.57899584,12.48470712,49.1897220669,5.15899584,1.50470712,5.373954,42.42,10.98,43.8179963029,137.34,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,137.34
2020-10-30 03:00:00,46.41096384,10.57403112,47.6002909517,5.19096384,1.51403112,5.407254,41.22,9.06,42.203933466,137.37,46.52096384,12.87403112,48.2694598466,5.19096384,1.51403112,5.407254,41.33,11.36,42.8627868903,137.64,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,137.64
2020-10-30 03:30:00,45.17019424,10.86172332,46.4577601823,5.56019424,1.62172332,5.791869,39.61,9.24,40.6734520295,137.28,45.36019424,13.10172332,47.2144297376,5.56019424,1.62172332,5.791869,39.8,11.48,41.4225832125,137.54,5.56019424,1.62172332,5.791869,5.56019424,1.62172332,5.791869,0.0,0.0,0.0,137.54
2020-10-30 04:00:00,44.63227232,10.81566276,45.9240491832,5.40227232,1.5756627600000002,5.627367,39.23,9.24,40.3034799986,137.35,44.82227232,13.03566276,46.6793808819,5.40227232,1.5756627600000002,5.627367,39.42,11.46,41.0520157849,137.6,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,137.6
2020-10-30 04:30:00,44.52482976,10.72640868,45.7986496343,5.40482976,1.5764086800000001,5.630031,39.12,9.15,40.1758248204,137.27,44.70482976,12.97640868,46.5500696681,5.40482976,1.5764086800000001,5.630031,39.3,11.4,40.9200439882,137.53,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,137.53
2020-10-30 05:00:00,45.28266208,10.48202644,46.4800211203,5.25266208,1.53202644,5.471523,40.03,8.95,41.0183300489,137.15,45.75266208,12.43202644,47.411616391,5.25266208,1.53202644,5.471523,40.5,10.9,41.9411492451,137.39,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,137.39
2020-10-30 05:30:00,46.20776672,10.34643196,47.3519414549,5.50776672,1.60643196,5.737257,40.7,8.74,41.6278464492,136.87,46.38776672,12.54643196,48.0545300278,5.50776672,1.60643196,5.737257,40.88,10.94,42.3185302202,137.11,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,137.11
2020-10-30 06:00:00,48.940504,9.301397,49.81655265,5.490504,1.601397,5.719275,43.45,7.7,44.1270042038,136.43,48.870504,11.571397,50.2217422014,5.490504,1.601397,5.719275,43.38,9.97,44.510957078,136.68,5.490504,1.601397,5.719275,5.490504,1.601397,5.719275,0.0,0.0,0.0,136.68
2020-10-30 06:30:00,55.72092384,6.93568612,56.1509135771,5.23092384,1.52568612,5.448879,50.49,5.41,50.7790133815,135.77,56.72092384,8.21568612,57.3128318938,5.23092384,1.52568612,5.448879,51.49,6.69,51.922790757,135.88,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,135.88
2020-10-30 07:00:00,58.33347104,4.84934572,58.5346905475,5.48347104,1.59934572,5.711949,52.85,3.25,52.9498347495,135.8,59.95347104,5.46934572,60.2024287911,5.48347104,1.59934572,5.711949,54.47,3.87,54.6073053721,135.88,5.48347104,1.59934572,5.711949,5.48347104,1.59934572,5.711949,0.0,0.0,0.0,135.88
