Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-10-30 07:30:00,62.92948512,3.58193316,63.0313441284,5.38948512,1.57193316,5.614047,57.54,2.01,57.5750961788,136.0,64.83948512,4.04193316,64.9653450256,5.38948512,1.57193316,5.614047,59.45,2.47,59.5012890617,136.0,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,136.0
2020-10-30 08:00:00,67.76253184,2.58990512,67.8120072693,5.62253184,1.6399051199999999,5.856804,62.14,0.9500000000000001,62.1472614039,135.65,69.40253184,2.48990512,69.4471817521,5.62253184,1.6399051199999999,5.856804,63.78,0.85,63.7856637498,135.6,5.62253184,1.6399051199999999,5.856804,5.62253184,1.6399051199999999,5.856804,0.0,0.0,0.0,135.6
2020-10-30 08:30:00,71.48826624,3.9007443200000003,71.5946088491,5.48826624,1.60074432,5.716944,66.0,2.3,66.0400635978,135.57,73.04826624,3.21074432,73.1187942991,5.48826624,1.60074432,5.716944,67.56,1.6099999999999999,67.5791809657,135.6,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,135.6
2020-10-30 09:00:00,73.06305088,4.95838984,73.2311070086,6.06305088,1.76838984,6.315678,67.0,3.19,67.0758980559,135.36,74.56305088,4.17838984,74.6800341336,6.06305088,1.76838984,6.315678,68.5,2.41,68.5423817795,135.4,6.06305088,1.76838984,6.315678,6.06305088,1.76838984,6.315678,0.0,0.0,0.0,135.4
2020-10-30 09:30:00,74.42478816,5.27472988,74.6114727637,7.04478816,2.05472988,7.338321,67.38,3.22,67.4568958669,135.55,76.17478816,4.78472988,76.3249106861,7.04478816,2.05472988,7.338321,69.13,2.73,69.1838839615,135.56,7.04478816,2.05472988,7.338321,7.04478816,2.05472988,7.338321,0.0,0.0,0.0,135.56
2020-10-30 10:00:00,72.66009984,6.37127912,72.9389011871,10.05009984,2.93127912,10.468854,62.61,3.44,62.7044312629,135.61,74.71009984,6.16127912,74.9637270852,10.05009984,2.93127912,10.468854,64.66,3.23,64.7406248039,135.61,10.05009984,2.93127912,10.468854,10.05009984,2.93127912,10.468854,0.0,0.0,0.0,135.61
2020-10-30 10:30:00,76.9579936,7.2594148,77.2996240753,8.3979936,2.4494148,8.747910000000001,68.56,4.8100000000000005,68.7285217359,135.19,79.6679936,7.3494148,80.0062691428,8.3979936,2.4494148,8.747910000000001,71.27,4.9,71.4382453592,135.03,8.3979936,2.4494148,8.747910000000001,8.3979936,2.4494148,8.747910000000001,0.0,0.0,0.0,135.03
2020-10-30 11:00:00,76.03272704,10.64162872,76.7738226413,10.22272704,2.98162872,10.648674,65.81,7.66,66.2542957098,135.46,77.77272704,8.39162872,78.224142717,10.22272704,2.98162872,10.648674,67.55,5.41,67.7662939816,135.18,10.22272704,2.98162872,10.648674,10.22272704,2.98162872,10.648674,0.0,0.0,0.0,135.18
2020-10-30 11:30:00,77.2835472,18.2460346,79.4082139734,9.2435472,2.6960346,9.628695,68.04,15.55,69.7942984777,137.9,78.0035472,7.5460346,78.367697516,9.2435472,2.6960346,9.628695,68.76,4.85,68.9308356253,136.48,9.2435472,2.6960346,9.628695,9.2435472,2.6960346,9.628695,0.0,0.0,0.0,136.48
2020-10-30 12:00:00,79.58363744,18.01981092,81.5982164865,8.91363744,2.59981092,9.285039,70.67,15.42,72.3327401665,138.05,80.35363744,7.29981092,80.6845356268,8.91363744,2.59981092,9.285039,71.44,4.7,71.5944383315,136.6,8.91363744,2.59981092,9.285039,8.91363744,2.59981092,9.285039,0.0,0.0,0.0,136.6
2020-10-30 12:30:00,79.83236,17.936105,81.822427034,7.63236,2.226105,7.950375,72.2,15.71,73.8894045178,137.72,81.43236,6.046105,81.6565039715,7.63236,2.226105,7.950375,73.8,3.8200000000000003,73.8987983664,136.23,7.63236,2.226105,7.950375,7.63236,2.226105,7.950375,0.0,0.0,0.0,136.23
2020-10-30 13:00:00,77.23353728,18.28561504,79.3686524906,9.17353728,2.6756150400000003,9.555768,68.06,15.61,69.8271845344,137.94,78.04353728,7.27561504,78.3819385151,9.17353728,2.6756150400000003,9.555768,68.87,4.6,69.0234518117,136.45,9.17353728,2.6756150400000003,9.555768,9.17353728,2.6756150400000003,9.555768,0.0,0.0,0.0,136.45
2020-10-30 13:30:00,75.83762432,15.84722376,77.4756720745,8.04762432,2.34722376,8.382942,67.79,13.5,69.1211552276,138.55,77.51762432,8.31722376,77.9625441561,8.04762432,2.34722376,8.382942,69.47,5.97,69.7260482173,136.96,8.04762432,2.34722376,8.382942,8.04762432,2.34722376,8.382942,0.0,0.0,0.0,136.96
2020-10-30 14:00:00,75.48631616,15.33225888,77.0276709357,7.51631616,2.19225888,7.829496,67.97,13.14,69.228465966,138.59,77.72631616,8.10225888,78.1474684348,7.51631616,2.19225888,7.829496,70.21,5.91,70.4583011433,137.01,7.51631616,2.19225888,7.829496,7.51631616,2.19225888,7.829496,0.0,0.0,0.0,137.01
2020-10-30 14:30:00,77.62816352,17.86321436,79.6569281278,8.30816352,2.4232143600000002,8.654337,69.32,15.44,71.0187017623,138.05,79.71816352,6.04321436,79.9468950917,8.30816352,2.4232143600000002,8.654337,71.41,3.62,71.5016957841,136.49,8.30816352,2.4232143600000002,8.654337,8.30816352,2.4232143600000002,8.654337,0.0,0.0,0.0,136.49
2020-10-30 15:00:00,79.27975296,17.61326128,81.2127219241,7.27975296,2.12326128,7.583076,72.0,15.49,73.6474038918,138.05,79.80975296,7.05326128,80.1208160357,7.27975296,2.12326128,7.583076,72.53,4.93,72.6973575861,136.65,7.27975296,2.12326128,7.583076,7.27975296,2.12326128,7.583076,0.0,0.0,0.0,136.65
2020-10-30 15:30:00,77.2154784,14.7936812,78.619864589,6.1154784,1.7836812,6.37029,71.1,13.01,72.2804959861,138.62,75.0754784,11.7836812,75.9946221756,6.1154784,1.7836812,6.37029,68.96,10.0,69.6812858664,137.45,6.1154784,1.7836812,6.37029,6.1154784,1.7836812,6.37029,0.0,0.0,0.0,137.45
2020-10-30 16:00:00,73.76180224,13.13594232,74.9223361243,5.95180224,1.73594232,6.199794,67.81,11.4,68.7615888414,139.0,73.63180224,12.23594232,74.6415473149,5.95180224,1.73594232,6.199794,67.68,10.5,68.4896517731,137.7,5.95180224,1.73594232,6.199794,5.95180224,1.73594232,6.199794,0.0,0.0,0.0,137.7
2020-10-30 16:30:00,73.38008352,11.05377436,74.2079684738,6.39008352,1.8637743599999999,6.656337,66.99,9.19,67.6174252689,139.43,71.85008352,15.67377436,73.5397967397,6.39008352,1.8637743599999999,6.656337,65.46,13.81,66.9008796654,138.23,6.39008352,1.8637743599999999,6.656337,6.39008352,1.8637743599999999,6.656337,0.0,0.0,0.0,138.23
2020-10-30 17:00:00,77.58809568,12.90361124,78.6537715198,6.21809568,1.8136112400000002,6.477183,71.37,11.09,72.2264840623,139.03,75.44809568,13.93361124,76.7239249773,6.21809568,1.8136112400000002,6.477183,69.23,12.12,70.2829090178,137.85,6.21809568,1.8136112400000002,6.477183,6.21809568,1.8136112400000002,6.477183,0.0,0.0,0.0,137.85
2020-10-30 17:30:00,82.78467936,14.32678148,84.0152355488,5.95467936,1.7367814799999999,6.202791,76.83,12.59,77.8547172623,138.39,80.65467936,12.40678148,81.6033426359,5.95467936,1.7367814799999999,6.202791,74.7,10.67,75.4581930608,137.22,5.95467936,1.7367814799999999,6.202791,5.95467936,1.7367814799999999,6.202791,0.0,0.0,0.0,137.22
2020-10-30 18:00:00,81.2066672,13.0669446,82.2512482514,6.1266672,1.7869446,6.381945,75.08,11.28,75.9226237692,138.42,78.9466672,13.6069446,80.1107059221,6.1266672,1.7869446,6.381945,72.82,11.82,73.7730628346,137.32,6.1266672,1.7869446,6.381945,6.1266672,1.7869446,6.381945,0.0,0.0,0.0,137.32
2020-10-30 18:30:00,78.2985056,11.4674808,79.1338050083,5.8885056,1.7174808,6.13386,72.41,9.75,73.0634696685,138.06,76.3785056,14.8074808,77.8006272811,5.8885056,1.7174808,6.13386,70.49,13.09,71.6951058302,136.91,5.8885056,1.7174808,6.13386,5.8885056,1.7174808,6.13386,0.0,0.0,0.0,136.91
2020-10-30 19:00:00,76.76604768,11.70759724,77.6536793046,6.26604768,1.82759724,6.527133,70.5,9.88,71.1889345334,138.06,74.29604768,15.12759724,75.8204912878,6.26604768,1.82759724,6.527133,68.03,13.3,69.3178974003,136.91,6.26604768,1.82759724,6.527133,6.26604768,1.82759724,6.527133,0.0,0.0,0.0,136.91
2020-10-30 19:30:00,73.35192192,9.63431056,73.9819193406,6.15192192,1.79431056,6.408252,67.2,7.84,67.6557876312,138.32,71.47192192,16.76431056,73.4117002357,6.15192192,1.79431056,6.408252,65.32,14.97,67.0134561114,137.13,6.15192192,1.79431056,6.408252,6.15192192,1.79431056,6.408252,0.0,0.0,0.0,137.13
2020-10-30 20:00:00,70.80452928,8.66382104,71.3326234031,6.18452928,1.8038210399999999,6.442218,64.62,6.86,64.9831054967,138.03,69.23452928,17.45382104,71.4006716601,6.18452928,1.8038210399999999,6.442218,63.05,15.65,64.9632588468,136.84,6.18452928,1.8038210399999999,6.442218,6.18452928,1.8038210399999999,6.442218,0.0,0.0,0.0,136.84
2020-10-30 20:30:00,67.90529856,8.11946208,68.3889993858,6.13529856,1.78946208,6.390936,61.77,6.33,62.0934924127,138.25,66.45529856,18.24946208,68.9155249048,6.13529856,1.78946208,6.390936,60.32,16.46,62.5254668115,137.11,6.13529856,1.78946208,6.390936,6.13529856,1.78946208,6.390936,0.0,0.0,0.0,137.11
2020-10-30 21:00:00,65.38069312,7.55270216,65.8154871042,6.18069312,1.80270216,6.438222,59.2,5.75,59.4785885845,138.51,63.75069312,18.95270216,66.5083137092,6.18069312,1.80270216,6.438222,57.57,17.15,60.0701872812,137.38,6.18069312,1.80270216,6.438222,6.18069312,1.80270216,6.438222,0.0,0.0,0.0,137.38
2020-10-30 21:30:00,63.78120384,6.80410112,64.1431037239,4.95120384,1.44410112,5.157504,58.83,5.36,59.0736701078,138.51,62.25120384,18.92410112,65.0640759769,4.95120384,1.44410112,5.157504,57.3,17.48,59.9069311516,137.38,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,137.38
2020-10-30 22:00:00,66.44927552,8.59645536,67.0030242742,5.19927552,1.5164553600000001,5.415912,61.25,7.08,61.6578372958,138.51,65.21927552,16.55645536,67.2879641053,5.19927552,1.5164553600000001,5.415912,60.02,15.04,61.8756979759,137.31,5.19927552,1.5164553600000001,5.415912,5.19927552,1.5164553600000001,5.415912,0.0,0.0,0.0,137.31
2020-10-30 22:30:00,59.74526976,6.30820368,60.0773725488,4.96526976,1.44820368,5.172156,54.78,4.86,54.9951634237,138.63,59.38526976,18.52820368,62.2085572576,4.96526976,1.44820368,5.172156,54.42,17.08,57.0373807253,137.43,4.96526976,1.44820368,5.172156,4.96526976,1.44820368,5.172156,0.0,0.0,0.0,137.43
2020-10-30 23:00:00,56.97792704,4.88647872,57.1870775967,5.02792704,1.46647872,5.237424,51.95,3.42,52.0624519207,139.1,55.69792704,20.79647872,59.4537854447,5.02792704,1.46647872,5.237424,50.67,19.33,54.2318891428,137.96,5.02792704,1.46647872,5.237424,5.02792704,1.46647872,5.237424,0.0,0.0,0.0,137.96
2020-10-30 23:30:00,54.92116384,4.60575612,55.1139476628,4.9911638400000005,1.45575612,5.199129,49.93,3.15,50.0292654353,139.41,52.67116384,21.57575612,56.9189314061,4.9911638400000005,1.45575612,5.199129,47.68,20.12,51.751297568300004,138.27,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,138.27
2020-10-31 00:00:00,51.27725792,3.2950335600000003,51.383016902,4.81725792,1.4050335600000001,5.017977,46.46,1.8900000000000001,46.4984268551,139.98,49.54725792,22.67503356,54.4893376207,4.81725792,1.4050335600000001,5.017977,44.73,21.27,49.529645668,138.87,4.81725792,1.4050335600000001,5.017977,4.81725792,1.4050335600000001,5.017977,0.0,0.0,0.0,138.87
2020-10-31 00:30:00,50.6258192,3.3112806,50.7339940167,4.9758192,1.4512806,5.183145,45.65,1.8599999999999999,45.6878769478,137.37,48.7558192,22.1312806,53.5436596327,4.9758192,1.4512806,5.183145,43.78,20.68,48.4184964657,136.31,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,136.31
2020-10-31 01:00:00,50.8661088,3.3334484,50.9752185154,5.0861088,1.4834484,5.29803,45.78,1.85,45.8173646121,136.81,49.2161088,21.9334484,53.8822932338,5.0861088,1.4834484,5.29803,44.13,20.45,48.6380447798,135.75,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,135.75
2020-10-31 01:30:00,50.23089408,3.00442744,50.3206647841,5.02089408,1.4644274400000001,5.230098,45.21,1.54,45.2362211065,137.11,48.53089408,22.31442744,53.4151790428,5.02089408,1.4644274400000001,5.230098,43.51,20.85,48.2477211897,136.05,5.02089408,1.4644274400000001,5.230098,5.02089408,1.4644274400000001,5.230098,0.0,0.0,0.0,136.05
2020-10-31 02:00:00,48.4192656,3.0560358,48.5156122919,5.1292656,1.4960358,5.342985,43.29,1.56,43.3180989888,137.76,46.7592656,22.5160358,51.8979844271,5.1292656,1.4960358,5.342985,41.63,21.02,46.6357941929,136.69,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,136.69
2020-10-31 02:30:00,47.91719776,2.74918268,47.995998235100004,5.03719776,1.46918268,5.247081,42.88,1.28,42.8991002237,137.79,46.23719776,22.77918268,51.5438611308,5.03719776,1.46918268,5.247081,41.2,21.31,46.3848693002,136.73,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,136.73
2020-10-31 03:00:00,47.44469024,2.4572013200000002,47.5082779134,5.06469024,1.47720132,5.275719,42.38,0.98,42.3913293021,138.0,45.74469024,23.16720132,51.2766604037,5.06469024,1.47720132,5.275719,40.68,21.69,46.1011767746,136.94,5.06469024,1.47720132,5.275719,5.06469024,1.47720132,5.275719,0.0,0.0,0.0,136.94
2020-10-31 03:30:00,46.41644832,2.29438076,46.473119733,5.22644832,1.5243807600000001,5.444217,41.19,0.77,41.1971965066,137.17,44.73644832,23.20438076,50.3963599354,5.22644832,1.5243807600000001,5.444217,39.51,21.68,45.0673107696,136.11,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,136.11
2020-10-31 04:00:00,44.14651808,2.05398444,44.1942746367,5.39651808,1.57398444,5.621373,38.75,0.48,38.7529727892,137.27,42.48651808,23.583984440000002,48.5932972809,5.39651808,1.57398444,5.621373,37.09,22.01,43.1289717012,136.21,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,136.21
2020-10-31 04:30:00,43.50959488,2.02988184,43.556919851,5.51959488,1.60988184,5.749578,37.99,0.42,37.9923215927,136.81,41.88959488,23.49988184,48.031058761,5.51959488,1.60988184,5.749578,36.37,21.89,42.4493698422,135.75,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,135.75
2020-10-31 05:00:00,44.33852608,2.15165344,44.3907029396,5.38852608,1.57165344,5.613048,38.95,0.58,38.9543181175,136.81,42.63852608,23.36165344,48.6190369889,5.38852608,1.57165344,5.613048,37.25,21.79,43.1551456955,135.77,5.38852608,1.57165344,5.613048,5.38852608,1.57165344,5.613048,0.0,0.0,0.0,135.77
2020-10-31 05:30:00,44.12225024,3.08815632,44.2301896412,7.50225024,2.18815632,7.814844,36.62,0.9,36.6310578608,136.6,42.47225024,23.55815632,48.5682897542,7.50225024,2.18815632,7.814844,34.97,21.37,40.9826524276,135.5,7.50225024,2.18815632,7.814844,7.50225024,2.18815632,7.814844,0.0,0.0,0.0,135.5
2020-10-31 06:00:00,45.72674656,3.28030108,45.8442551051,6.68674656,1.95030108,6.965361,39.04,1.33,39.0626483997,136.4,43.94674656,22.84030108,49.5277284623,6.68674656,1.95030108,6.965361,37.26,20.89,42.7165038363,135.31,6.68674656,1.95030108,6.965361,6.68674656,1.95030108,6.965361,0.0,0.0,0.0,135.31
2020-10-31 06:30:00,47.518616,3.138763,47.6221660545,5.378616,1.5687630000000001,5.6027249999999995,42.14,1.57,42.1692364171,136.21,45.908616,22.058763,50.933192008,5.378616,1.5687630000000001,5.6027249999999995,40.53,20.49,45.4149865133,135.12,5.378616,1.5687630000000001,5.6027249999999995,5.378616,1.5687630000000001,5.6027249999999995,0.0,0.0,0.0,135.12
2020-10-31 07:00:00,49.64306144,3.96214292,49.8009249478,5.49306144,1.60214292,5.721939,44.15,2.36,44.2130308846,136.21,47.94306144,21.33214292,52.4747316506,5.49306144,1.60214292,5.721939,42.45,19.73,46.8110606588,135.08,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,135.08
2020-10-31 07:30:00,53.71043424,5.63179332,54.0048872071,5.32043424,1.55179332,5.542119,48.39,4.08,48.5616978698,136.99,51.610434240000004,20.17179332,55.412436945,5.32043424,1.55179332,5.542119,46.29,18.62,49.8945738533,135.87,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,135.87
2020-10-31 08:00:00,54.48321088,5.53176984,54.76331569,5.90321088,1.7217698399999999,6.149178,48.58,3.81,48.7291750392,136.73,52.65321088,20.23176984,56.4064280631,5.90321088,1.7217698399999999,6.149178,46.75,18.51,50.2810361866,135.62,5.90321088,1.7217698399999999,6.149178,5.90321088,1.7217698399999999,6.149178,0.0,0.0,0.0,135.62
2020-10-31 08:30:00,58.98484928,6.95058104,59.3929543075,5.86484928,1.71058104,6.109218,53.12,5.24,53.3778231104,137.61,57.11484928,19.03058104,60.2019021543,5.86484928,1.71058104,6.109218,51.25,17.32,54.0975498521,136.43,5.86484928,1.71058104,6.109218,5.86484928,1.71058104,6.109218,0.0,0.0,0.0,136.43
2020-10-31 09:00:00,62.8676464,8.4147302,63.428295328,5.9476464,1.7347302,6.195465,56.92,6.68,57.3106342663,137.04,60.5276464,17.5947302,63.0330905916,5.9476464,1.7347302,6.195465,54.58,15.86,56.8376283812,135.85,5.9476464,1.7347302,6.195465,5.9476464,1.7347302,6.195465,0.0,0.0,0.0,135.85
2020-10-31 09:30:00,63.89811584,8.67111712,64.4837768746,6.03811584,1.76111712,6.289704,57.86,6.91,58.2711566729,136.98,61.78811584,17.26111712,64.1538574311,6.03811584,1.76111712,6.289704,55.75,15.5,57.864604898,135.85,6.03811584,1.76111712,6.289704,6.03811584,1.76111712,6.289704,0.0,0.0,0.0,135.85
2020-10-31 10:00:00,65.18881504,9.05048772,65.8140785417,6.13881504,1.79048772,6.394599,59.05,7.26,59.4946224461,136.7,62.94881504,16.89048772,65.1754700049,6.13881504,1.79048772,6.394599,56.81,15.1,58.7825322694,135.58,6.13881504,1.79048772,6.394599,6.13881504,1.79048772,6.394599,0.0,0.0,0.0,135.58
2020-10-31 10:30:00,66.04394944,9.58615192,66.7360289968,6.60394944,1.9261519200000001,6.8791139999999995,59.44,7.66,59.9315376075,136.83,64.00394944,16.58615192,66.1181214149,6.60394944,1.9261519200000001,6.8791139999999995,57.4,14.66,59.242515139,135.66,6.60394944,1.9261519200000001,6.8791139999999995,6.60394944,1.9261519200000001,6.8791139999999995,0.0,0.0,0.0,135.66
2020-10-31 11:00:00,68.81937472,10.38065096,69.5978753354,5.89937472,1.72065096,6.145182,62.92,8.66,63.5131639898,136.87,66.41937472,15.52065096,68.2086793921,5.89937472,1.72065096,6.145182,60.52,13.8,62.0734274871,135.7,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,135.7
2020-10-31 11:30:00,66.84026304,9.92132672,67.5725794028,6.69026304,1.95132672,6.969024,60.15,7.97,60.6757233167,137.14,64.96026304,16.34132672,66.9841379223,6.69026304,1.95132672,6.969024,58.27,14.39,60.0205381515,136.04,6.69026304,1.95132672,6.969024,6.69026304,1.95132672,6.969024,0.0,0.0,0.0,136.04
2020-10-31 12:00:00,69.44969408,10.40407744,70.2246739771,6.21969408,1.8140774400000002,6.478848,63.23,8.59,63.8108219662,137.37,67.18969408,15.76407744,69.01420961,6.21969408,1.8140774400000002,6.478848,60.97,13.95,62.5455306157,136.24,6.21969408,1.8140774400000002,6.478848,6.21969408,1.8140774400000002,6.478848,0.0,0.0,0.0,136.24
2020-10-31 12:30:00,69.70338912,10.782655160000001,70.5324613714,7.48338912,2.18265516,7.795197,62.22,8.6,62.8115307885,137.43,67.84338912,16.05265516,69.7166636105,7.48338912,2.18265516,7.795197,60.36,13.87,61.9330808212,136.24,7.48338912,2.18265516,7.795197,7.48338912,2.18265516,7.795197,0.0,0.0,0.0,136.24
2020-10-31 13:00:00,70.8623008,11.0502544,71.7187130181,6.8923008,2.0102544,7.17948,63.97,9.04,64.6055918632,137.58,68.5223008,15.6202544,70.2801398294,6.8923008,2.0102544,7.17948,61.63,13.61,63.1148873088,136.39,6.8923008,2.0102544,7.17948,6.8923008,2.0102544,7.17948,0.0,0.0,0.0,136.39
2020-10-31 13:30:00,69.46316032,10.02967176,70.1835091546,6.51316032,1.89967176,6.784542,62.95,8.13,63.4728241061,138.06,67.59316032,16.31967176,69.5353651633,6.51316032,1.89967176,6.784542,61.08,14.42,62.7590853981,136.85,6.51316032,1.89967176,6.784542,6.51316032,1.89967176,6.784542,0.0,0.0,0.0,136.85
2020-10-31 14:00:00,66.63824544,9.15990492,67.2648467884,6.30824544,1.83990492,6.571089,60.33,7.32,60.7724551092,138.61,64.56824544,17.38990492,66.8690295453,6.30824544,1.83990492,6.571089,58.26,15.55,60.2995033147,137.5,6.30824544,1.83990492,6.571089,6.30824544,1.83990492,6.571089,0.0,0.0,0.0,137.5
2020-10-31 14:30:00,64.40483712,8.98349416,65.028349293,8.03483712,2.34349416,8.369622,56.37,6.64,56.7597260388,138.61,62.48483712,18.58349416,65.1897317459,8.03483712,2.34349416,8.369622,54.45,16.24,56.8202437517,137.39,8.03483712,2.34349416,8.369622,8.03483712,2.34349416,8.369622,0.0,0.0,0.0,137.39
2020-10-31 15:00:00,62.32705344,9.61997392,63.0650893025,9.49705344,2.76997392,9.892764,52.83,6.85,53.2722385488,138.49,59.86705344,19.19997392,62.8705263706,9.49705344,2.76997392,9.892764,50.37,16.43,52.9819006832,137.33,9.49705344,2.76997392,9.892764,9.49705344,2.76997392,9.892764,0.0,0.0,0.0,137.33
2020-10-31 15:30:00,62.32274912,8.09913516,62.8468061895,8.12274912,2.36913516,8.461197,54.2,5.73,54.5020449158,138.36,60.33274912,19.48913516,63.4024211341,8.12274912,2.36913516,8.461197,52.21,17.12,54.9452318222,137.22,8.12274912,2.36913516,8.461197,8.12274912,2.36913516,8.461197,0.0,0.0,0.0,137.22
2020-10-31 16:00:00,63.34529792,8.33612856,63.8914533247,6.77529792,1.97612856,7.057602,56.57,6.36,56.9263954594,138.05,61.53529792,18.36612856,64.2176577616,6.77529792,1.97612856,7.057602,54.76,16.39,57.1602108114,136.94,6.77529792,1.97612856,7.057602,6.77529792,1.97612856,7.057602,0.0,0.0,0.0,136.94
2020-10-31 16:30:00,68.45752672,8.76636196,69.0165347336,5.74752672,1.67636196,5.987007,62.71,7.09,63.10952543,138.03,66.40752672,17.25636196,68.6129844356,5.74752672,1.67636196,5.987007,60.66,15.58,62.6288431954,136.83,5.74752672,1.67636196,5.987007,5.74752672,1.67636196,5.987007,0.0,0.0,0.0,136.83
2020-10-31 17:00:00,73.84761696,10.11013828,74.5364704471,5.41761696,1.58013828,5.643351,68.43,8.53,68.9595954164,137.3,71.39761696,15.63013828,73.088445942,5.41761696,1.58013828,5.643351,65.98,14.05,67.4593425702,136.13,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,136.13
2020-10-31 17:30:00,76.706288,10.904334,77.4774749119,5.706288,1.664334,5.94405,71.0,9.24,71.59872624569999,136.97,74.686288,14.754334,76.1297050237,5.706288,1.664334,5.94405,68.98,13.09,70.211028336,135.81,5.706288,1.664334,5.94405,5.706288,1.664334,5.94405,0.0,0.0,0.0,135.81
2020-10-31 18:00:00,74.39243072,9.68570896,75.020308627,6.84243072,1.99570896,7.127532,67.55,7.69,67.9863118576,137.0,72.50243072,16.48570896,74.3530837304,6.84243072,1.99570896,7.127532,65.66,14.49,67.2398371503,135.89,6.84243072,1.99570896,7.127532,6.84243072,1.99570896,7.127532,0.0,0.0,0.0,135.89
2020-10-31 18:30:00,69.81055264,8.81349452,70.3646995699,6.80055264,1.98349452,7.083909,63.01,6.83,63.3790896116,137.19,67.94055264,17.78349452,70.2294195503,6.80055264,1.98349452,7.083909,61.14,15.8,63.148551844,136.1,6.80055264,1.98349452,7.083909,6.80055264,1.98349452,7.083909,0.0,0.0,0.0,136.1
2020-10-31 19:00:00,73.01607872,9.21552296,73.5953369112,5.19607872,1.51552296,5.4125820000000004,67.82,7.7,68.255713314,137.79,71.08607872,16.31552296,72.9344011921,5.19607872,1.51552296,5.4125820000000004,65.89,14.8,67.5317118101,136.61,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,136.61
2020-10-31 19:30:00,68.80500928,8.04396104,69.2736213232,5.70500928,1.66396104,5.942718,63.1,6.38,63.4217186774,138.25,66.76500928,18.10396104,69.1760064581,5.70500928,1.66396104,5.942718,61.06,16.44,63.2344621231,137.09,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,137.09
2020-10-31 20:00:00,67.3234912,7.4268516,67.7319023212,5.3034912,1.5468516,5.52447,62.02,5.88,62.298112331,138.38,65.2834912,18.4368516,67.83694952,5.3034912,1.5468516,5.52447,59.98,16.89,62.3126993477,137.24,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,137.24
2020-10-31 20:30:00,64.87718752,6.41209636,65.1932852389,5.28718752,1.54209636,5.507487,59.59,4.87,59.7886694951,138.81,63.00718752,19.60209636,65.9859671513,5.28718752,1.54209636,5.507487,57.72,18.06,60.4794345212,137.66,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,137.66
2020-10-31 21:00:00,59.42133344,4.60288892,59.5993410551,5.22133344,1.52288892,5.438889,54.2,3.08,54.2874423785,139.15,57.33133344,21.41288892,61.1996209621,5.22133344,1.52288892,5.438889,52.11,19.89,55.7769145794,138.0,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,138.0
2020-10-31 21:30:00,59.10625856,4.65974208,59.289653374,5.17625856,1.50974208,5.391936,53.93,3.15,54.0219159231,139.54,57.13625856,21.38974208,61.0087953371,5.17625856,1.50974208,5.391936,51.96,19.88,55.6332274814,138.37,5.17625856,1.50974208,5.391936,5.17625856,1.50974208,5.391936,0.0,0.0,0.0,138.37
2020-10-31 22:00:00,58.2337312,4.2669216,58.3898456019,5.0637312,1.4769216,5.27472,53.17,2.79,53.2431497941,138.73,56.2537312,21.3269216,60.1607833963,5.0637312,1.4769216,5.27472,51.19,19.85,54.9039033221,137.59,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,137.59
2020-10-31 22:30:00,55.05265216,2.63160688,55.1155138289,5.18265216,1.51160688,5.398596,49.87,1.12,49.882575114,138.09,53.39265216,20.76160688,57.2871680651,5.18265216,1.51160688,5.398596,48.21,19.25,51.911141386,136.71,5.18265216,1.51160688,5.398596,5.18265216,1.51160688,5.398596,0.0,0.0,0.0,136.71
2020-10-31 23:00:00,51.92487008,1.6514204399999999,51.9511243603,5.04487008,1.47142044,5.255073,46.88,0.18,46.8803455619,138.69,50.25487008,21.89142044,54.8159306738,5.04487008,1.47142044,5.255073,45.21,20.42,49.6076657383,137.37,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,137.37
2020-10-31 23:30:00,49.1813536,1.8103948,49.2146631733,5.0413536,1.4703948,5.25141,44.14,0.34,44.1413094504,139.08,47.3813536,22.5503948,52.473926617000004,5.0413536,1.4703948,5.25141,42.34,21.08,47.2973783629,137.74,5.0413536,1.4703948,5.25141,5.0413536,1.4703948,5.25141,0.0,0.0,0.0,137.74
2020-11-01 00:00:00,47.00415072,2.16454396,47.0539630155,5.12415072,1.4945439600000001,5.337657,41.88,0.67,41.8853590172,139.36,45.47415072,22.93454396,50.9302630109,5.12415072,1.4945439600000001,5.337657,40.35,21.44,45.6924074656,137.99,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,137.99
2020-11-01 00:30:00,46.15183296,2.33720128,46.2109748371,5.20183296,1.51720128,5.418576,40.95,0.8200000000000001,40.9582091894,138.76,44.52183296,23.01720128,50.1197083479,5.20183296,1.51720128,5.418576,39.32,21.5,44.8141986428,137.42,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,137.42
2020-11-01 01:00:00,47.4476672,2.0055696,47.4900350826,5.1276672,1.4955696,5.34132,42.32,0.51,42.3230729036,138.49,45.8176672,22.6555696,51.1129480812,5.1276672,1.4955696,5.34132,40.69,21.16,45.8630755619,137.16,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,137.16
2020-11-01 01:30:00,47.47019456,2.24839008,47.5234113834,5.24019456,1.5283900799999999,5.458536,42.23,0.72,42.2361373707,138.85,45.86019456,22.93839008,51.2769654381,5.24019456,1.5283900799999999,5.458536,40.62,21.41,45.9170175425,137.51,5.24019456,1.5283900799999999,5.458536,5.24019456,1.5283900799999999,5.458536,0.0,0.0,0.0,137.51
2020-11-01 02:00:00,46.06330144,2.31221292,46.121297338,5.2533014399999995,1.53221292,5.472189,40.81,0.78,40.8174533748,138.92,44.46330144,23.07221292,50.0930352841,5.2533014399999995,1.53221292,5.472189,39.21,21.54,44.7369612289,137.58,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,137.58
2020-11-01 02:30:00,45.33342144,2.61724792,45.4089097659,5.13342144,1.49724792,5.347314,40.2,1.12,40.2155989636,138.86,43.74342144,23.34724792,49.5840791456,5.13342144,1.49724792,5.347314,38.61,21.85,44.363888468,137.52,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.52
2020-11-01 03:00:00,44.16884608,2.68841344,44.2505879155,5.06884608,1.47841344,5.280048,39.1,1.21,39.118718026,138.97,42.72884608,23.54841344,48.7881344475,5.06884608,1.47841344,5.280048,37.66,22.07,43.6504352785,137.63,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,137.63
2020-11-01 03:30:00,43.56645856,2.85146708,43.6596744831,4.97645856,1.45146708,5.183811,38.59,1.4,38.6153868296,138.75,41.94645856,23.60146708,48.1303919998,4.97645856,1.45146708,5.183811,36.97,22.15,43.0976031816,137.42,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,137.42
2020-11-01 04:00:00,42.582712,2.830791,42.6767001883,5.282712,1.540791,5.502825,37.3,1.29,37.3223003042,138.75,40.942712,23.660791,47.2878282083,5.282712,1.540791,5.502825,35.66,22.12,41.9634364656,137.42,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,137.42
2020-11-01 04:30:00,41.70162304,3.07505672,41.8148459043,5.33162304,1.55505672,5.553774,36.37,1.52,36.4017485844,138.34,40.14162304,23.72505672,46.6286201453,5.33162304,1.55505672,5.553774,34.81,22.17,41.2703889005,137.01,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,137.01
2020-11-01 05:00:00,41.26219232,3.13897276,41.381416904700004,5.48219232,1.59897276,5.710617,35.78,1.54,35.8131260853,138.29,39.60219232,23.87897276,46.2443399415,5.48219232,1.59897276,5.710617,34.12,22.28,40.7501263802,136.98,5.48219232,1.59897276,5.710617,5.48219232,1.59897276,5.710617,0.0,0.0,0.0,136.98
2020-11-01 05:30:00,41.42114336,3.26158348,41.5493567224,5.49114336,1.60158348,5.719941,35.93,1.6600000000000001,35.9683263442,138.37,39.75114336,24.02158348,46.4455581441,5.49114336,1.60158348,5.719941,34.26,22.42,40.9439128565,137.05,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,137.05
2020-11-01 06:00:00,42.06871584,3.06629212,42.1803153117,5.43871584,1.58629212,5.665329,36.63,1.48,36.6598867974,138.28,40.41871584,23.76629212,46.8882632573,5.43871584,1.58629212,5.665329,34.98,22.18,41.4192322478,136.96,5.43871584,1.58629212,5.665329,5.43871584,1.58629212,5.665329,0.0,0.0,0.0,136.96
2020-11-01 06:30:00,44.23347104,2.67934572,44.3145444943,5.48347104,1.59934572,5.711949,38.75,1.08,38.765047401,138.38,42.57347104,23.36934572,48.5656952568,5.48347104,1.59934572,5.711949,37.09,21.77,43.0069878043,137.06,5.48347104,1.59934572,5.711949,5.48347104,1.59934572,5.711949,0.0,0.0,0.0,137.06
2020-11-01 07:00:00,45.69137344,2.02123392,45.7360579127,5.18137344,1.51123392,5.397264,40.51,0.51,40.5132101912,138.0,44.03137344,22.62123392,49.5023440968,5.18137344,1.51123392,5.397264,38.85,21.11,44.2148685399,136.69,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,136.69
2020-11-01 07:30:00,47.80796672,1.65815696,47.8367135828,5.30796672,1.54815696,5.529132,42.5,0.11,42.5001423527,138.26,46.14796672,22.27815696,51.2440348716,5.30796672,1.54815696,5.529132,40.84,20.73,45.7999836245,136.93,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,136.93
2020-11-01 08:00:00,49.45428032,1.94333176,49.4924477097,5.39428032,1.5733317599999999,5.619042,44.06,0.37,44.0615535359,137.7,47.76428032,21.65333176,52.4432383706,5.39428032,1.5733317599999999,5.619042,42.37,20.08,46.8873469072,136.38,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,136.38
2020-11-01 08:30:00,52.29077344,2.78605892,52.3649416238,5.78077344,1.68605892,6.021639,46.51,1.1,46.5230061367,137.36,50.59077344,20.93605892,54.751665914,5.78077344,1.68605892,6.021639,44.81,19.25,48.7698533933,136.04,5.78077344,1.68605892,6.021639,5.78077344,1.68605892,6.021639,0.0,0.0,0.0,136.04
2020-11-01 09:00:00,56.58083296,4.74857628,56.7797466984,6.20083296,1.80857628,6.459201,50.38,2.94,50.4657111314,136.59,54.63083296,19.53857628,58.0196852194,6.20083296,1.80857628,6.459201,48.43,17.73,51.5734214494,135.29,6.20083296,1.80857628,6.459201,6.20083296,1.80857628,6.459201,0.0,0.0,0.0,135.29
2020-11-01 09:30:00,58.38515872,5.99358796,58.6919914076,6.11515872,1.78358796,6.369957,52.27,4.21,52.4392696364,136.26,56.77515872,19.76358796,60.1167036416,6.11515872,1.78358796,6.369957,50.66,17.98,53.756078726,135.19,6.11515872,1.78358796,6.369957,6.11515872,1.78358796,6.369957,0.0,0.0,0.0,135.19
2020-11-01 10:00:00,57.66780224,8.06144232,58.2285348216,9.94780224,2.90144232,10.362294,47.72,5.16,47.9981666317,136.33,55.68780224,20.09144232,59.2013291474,9.94780224,2.90144232,10.362294,45.74,17.19,48.8635211584,135.21,9.94780224,2.90144232,10.362294,9.94780224,2.90144232,10.362294,0.0,0.0,0.0,135.21
2020-11-01 10:30:00,59.39571488,8.26041684,59.9673697312,9.39571488,2.74041684,9.787203,50.0,5.52,50.30378117,136.47,57.27571488,19.60041684,60.5366323421,9.39571488,2.74041684,9.787203,47.88,16.86,50.7617375589,135.35,9.39571488,2.74041684,9.787203,9.39571488,2.74041684,9.787203,0.0,0.0,0.0,135.35
2020-11-01 11:00:00,60.22954208,8.18111644,60.7826324321,8.36954208,2.44111644,8.718273,51.86,5.74,52.1766921144,136.26,58.12954208,19.13111644,61.1967587268,8.36954208,2.44111644,8.718273,49.76,16.69,52.4844138769,135.17,8.36954208,2.44111644,8.718273,8.36954208,2.44111644,8.718273,0.0,0.0,0.0,135.17
2020-11-01 11:30:00,62.59863456,8.22293508,63.1364055843,6.79863456,1.98293508,7.081911,55.8,6.24,56.1478191918,136.72,60.49863456,18.23293508,63.186428173,6.79863456,1.98293508,7.081911,53.7,16.25,56.1048349075,135.62,6.79863456,1.98293508,7.081911,6.79863456,1.98293508,7.081911,0.0,0.0,0.0,135.62
2020-11-01 12:00:00,59.12376192,11.68193056,60.266796208,14.30376192,4.17193056,14.899752,44.82,7.51,45.4448291888,136.41,56.83376192,19.40193056,60.0542371814,14.30376192,4.17193056,14.899752,42.53,15.23,45.1747030981,135.34,14.30376192,4.17193056,14.899752,14.30376192,4.17193056,14.899752,0.0,0.0,0.0,135.34
2020-11-01 12:30:00,58.41084448,10.766079640000001,59.3947407073,14.66084448,4.27607964,15.271713,43.75,6.49,44.2287530912,136.75,56.14084448,20.41607964,59.7378500349,14.66084448,4.27607964,15.271713,41.48,16.14,44.5094372016,135.67,14.66084448,4.27607964,15.271713,14.66084448,4.27607964,15.271713,0.0,0.0,0.0,135.67
2020-11-01 13:00:00,56.93930528,11.05146404,58.0018908588,15.39930528,4.49146404,16.040943,41.54,6.5600000000000005,42.0547880746,136.57,54.95930528,20.48146404,58.6516462351,15.39930528,4.49146404,16.040943,39.56,15.99,42.6693531706,135.46,15.39930528,4.49146404,16.040943,15.39930528,4.49146404,16.040943,0.0,0.0,0.0,135.46
2020-11-01 13:30:00,58.48653856,10.81190708,59.4774959748,14.88653856,4.34190708,15.506811,43.6,6.47,44.0774420764,136.7,56.35653856,20.40190708,59.9357760521,14.88653856,4.34190708,15.506811,41.47,16.06,44.471164815,135.57,14.88653856,4.34190708,15.506811,14.88653856,4.34190708,15.506811,0.0,0.0,0.0,135.57
2020-11-01 14:00:00,62.42770304,9.13724672,63.0928473321,9.24770304,2.69724672,9.633024,53.18,6.44,53.5685168733,136.77,60.34770304,18.79724672,63.2074500867,9.24770304,2.69724672,9.633024,51.1,16.1,53.5763007308,135.67,9.24770304,2.69724672,9.633024,9.24770304,2.69724672,9.633024,0.0,0.0,0.0,135.67
2020-11-01 14:30:00,63.32456864,7.94883252,63.8215083798,6.78456864,1.97883252,7.067259,56.54,5.97,56.8543094233,136.92,61.22456864,18.55883252,63.97560527,6.78456864,1.97883252,7.067259,54.44,16.58,56.9087866678,135.79,6.78456864,1.97883252,7.067259,6.78456864,1.97883252,7.067259,0.0,0.0,0.0,135.79
2020-11-01 15:00:00,65.00638752,8.15519636,65.5159342914,6.08638752,1.77519636,6.339987,58.92,6.38,59.2644142804,136.84,62.85638752,17.99519636,65.3815917832,6.08638752,1.77519636,6.339987,56.77,16.22,59.0416912021,135.73,6.08638752,1.77519636,6.339987,6.08638752,1.77519636,6.339987,0.0,0.0,0.0,135.73
2020-11-01 15:30:00,69.50818624,8.71405432,70.0522854521,5.56818624,1.62405432,5.800194,63.94,7.09,64.3318871167,136.43,67.59818624,16.85405432,69.6675959823,5.56818624,1.62405432,5.800194,62.03,15.23,63.8723242101,135.33,5.56818624,1.62405432,5.800194,5.56818624,1.62405432,5.800194,0.0,0.0,0.0,135.33
2020-11-01 16:00:00,72.26443008,5.70962544,72.4896384144,5.48443008,1.59962544,5.712948,66.78,4.11,66.9063562003,136.87,71.11443008,8.81962544,71.659248939,5.48443008,1.59962544,5.712948,65.63,7.22,66.0259441432,136.67,5.48443008,1.59962544,5.712948,5.48443008,1.59962544,5.712948,0.0,0.0,0.0,136.67
2020-11-01 16:30:00,73.61081376,3.37107068,73.6879638743,5.42081376,1.58107068,5.646681,68.19,1.79,68.2134898682,137.16,73.64081376,5.54107068,73.8489872342,5.42081376,1.58107068,5.646681,68.22,3.96,68.3348373818,137.41,5.42081376,1.58107068,5.646681,5.42081376,1.58107068,5.646681,0.0,0.0,0.0,137.41
2020-11-01 17:00:00,75.45551904,2.76535972,75.5061756943,5.43551904,1.58535972,5.661999,70.02,1.18,70.0299421676,137.73,75.46551904,4.94535972,75.6273835772,5.43551904,1.58535972,5.661999,70.03,3.36,70.1105591192,137.95,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,137.95
2020-11-01 17:30:00,74.80017312,4.18421716,74.9171113433,6.70017312,1.95421716,6.979347,68.1,2.23,68.1365019648,138.27,74.77017312,6.36421716,75.0405360352,6.70017312,1.95421716,6.979347,68.07,4.41,68.2127040954,138.48,6.70017312,1.95421716,6.979347,6.70017312,1.95421716,6.979347,0.0,0.0,0.0,138.48
2020-11-01 18:00:00,75.88749568,3.68843624,75.9770791915,6.81749568,1.98843624,7.101558,69.07,1.7000000000000002,69.0909176376,138.38,75.48749568,6.04843624,75.7294235089,6.81749568,1.98843624,7.101558,68.67,4.06,68.7899156854,138.58,6.81749568,1.98843624,7.101558,6.81749568,1.98843624,7.101558,0.0,0.0,0.0,138.58
2020-11-01 18:30:00,74.79159296,2.73713128,74.8416612933,5.44159296,1.58713128,5.668326,69.35,1.15,69.3595343122,137.95,74.54159296,5.13713128,74.7183993324,5.44159296,1.58713128,5.668326,69.1,3.55,69.1911302119,138.2,5.44159296,1.58713128,5.668326,5.44159296,1.58713128,5.668326,0.0,0.0,0.0,138.2
2020-11-01 19:00:00,71.4734912,4.1768516,71.5954330499,5.3034912,1.5468516,5.52447,66.17,2.63,66.2222455071,138.53,71.0934912,6.4868516,71.3888207963,5.3034912,1.5468516,5.52447,65.79,4.94,65.975205191,138.75,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,138.75
2020-11-01 19:30:00,69.80546944,4.92326192,69.978868751,5.08546944,1.48326192,5.297364,64.72,3.44,64.8113570295,139.14,69.61546944,7.19326192,69.9861172119,5.08546944,1.48326192,5.297364,64.53,5.71,64.782134883,139.3,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,139.3
2020-11-01 20:00:00,65.6625824,6.1820032,65.9529521022,5.0125824,1.4620032,5.22144,60.65,4.72,60.8333863927,139.19,64.6625824,12.1820032,65.8000817978,5.0125824,1.4620032,5.22144,59.65,10.72,60.6056177264,138.93,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,138.93
2020-11-01 20:30:00,64.43996512,6.83207316,64.8011290668,4.90996512,1.43207316,5.114547,59.53,5.4,59.7744167684,138.39,61.94996512,19.18207316,64.8517548651,4.90996512,1.43207316,5.114547,57.04,17.75,59.7379619672,137.31,4.90996512,1.43207316,5.114547,4.90996512,1.43207316,5.114547,0.0,0.0,0.0,137.31
2020-11-01 21:00:00,62.62500992,5.81729456,62.8946164904,5.06500992,1.47729456,5.276052,57.56,4.34,57.7233852091,138.39,60.15500992,20.08729456,63.4202224942,5.06500992,1.47729456,5.276052,55.09,18.61,58.148432481,137.26,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,137.26
2020-11-01 21:30:00,60.2861488,5.3217934,60.5205851106,5.0461488,1.4717934,5.256405,55.24,3.85,55.3740020226,138.37,58.0861488,20.4917934,61.5947585365,5.0461488,1.4717934,5.256405,53.04,19.02,56.3471560951,137.18,5.0461488,1.4717934,5.256405,5.0461488,1.4717934,5.256405,0.0,0.0,0.0,137.18
2020-11-01 22:00:00,56.47006496,4.63960228,56.6603401499,4.97006496,1.4496022800000001,5.177151,51.5,3.19,51.5987025031,138.72,54.34006496,21.55960228,58.4607484585,4.97006496,1.4496022800000001,5.177151,49.37,20.11,53.308620316,137.66,4.97006496,1.4496022800000001,5.177151,4.97006496,1.4496022800000001,5.177151,0.0,0.0,0.0,137.66
2020-11-01 22:30:00,54.10088416,3.81400788,54.2351576286,4.95088416,1.44400788,5.157171,49.15,2.37,49.2071072102,138.98,51.90088416,22.22400788,56.4589080911,4.95088416,1.44400788,5.157171,46.95,20.78,51.3430706133,137.86,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,137.86
2020-11-01 23:00:00,50.56592928,2.9758960400000003,50.6534220087,4.78592928,1.39589604,4.985343,45.78,1.58,45.807257067,138.75,48.48592928,22.86589604,53.6072246983,4.78592928,1.39589604,4.985343,43.7,21.47,48.6893304534,137.65,4.78592928,1.39589604,4.985343,4.78592928,1.39589604,4.985343,0.0,0.0,0.0,137.65
2020-11-01 23:30:00,46.96912576,2.37016168,47.0288894303,5.10912576,1.49016168,5.322006,41.86,0.88,41.8692488588,138.28,44.99912576,23.44016168,50.7381759502,5.10912576,1.49016168,5.322006,39.89,21.95,45.5303700842,137.21,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,137.21
2020-11-02 00:00:00,45.77298176,2.41211968,45.8364939819,5.25298176,1.53211968,5.471856,40.52,0.88,40.5295546484,138.57,43.70298176,23.59211968,49.6642600439,5.25298176,1.53211968,5.471856,38.45,22.06,44.3288404992,137.47,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,137.47
2020-11-02 00:30:00,45.96140352,2.42915936,46.0255519111,5.07140352,1.4791593600000001,5.282712,40.89,0.9500000000000001,40.9010342168,138.79,43.87140352,23.49915936,49.7685697749,5.07140352,1.4791593600000001,5.282712,38.8,22.02,44.6130070719,137.69,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,137.69
2020-11-02 01:00:00,46.6436112,2.7718866,46.7259009662,5.1836112,1.5118866,5.399595,41.46,1.26,41.4791417462,138.55,44.7936112,22.9718866,50.3405917556,5.1836112,1.5118866,5.399595,39.61,21.46,45.0497913425,137.46,5.1836112,1.5118866,5.399595,5.1836112,1.5118866,5.399595,0.0,0.0,0.0,137.46
2020-11-02 01:30:00,46.35671808,2.65570944,46.432726646,5.19671808,1.51570944,5.413248,41.16,1.1400000000000001,41.1757841455,138.59,44.45671808,23.14570944,50.1210898517,5.19671808,1.51570944,5.413248,39.26,21.63,44.8241508564,137.51,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,137.51
2020-11-02 02:00:00,45.79491008,2.40976544,45.8582681608,5.00491008,1.45976544,5.213448,40.79,0.9500000000000001,40.8010612607,138.82,43.88491008,23.44976544,49.7571786974,5.00491008,1.45976544,5.213448,38.88,21.99,44.66782399,137.74,5.00491008,1.45976544,5.213448,5.00491008,1.45976544,5.213448,0.0,0.0,0.0,137.74
2020-11-02 02:30:00,44.83828672,2.25491696,44.8949507905,4.98828672,1.45491696,5.196132,39.85,0.8,39.858029304,138.54,42.95828672,23.52491696,48.9779145727,4.98828672,1.45491696,5.196132,37.97,22.07,43.9181716377,137.47,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,137.47
2020-11-02 03:00:00,44.27111392,2.06699156,44.3193409453,4.96111392,1.44699156,5.167827,39.31,0.62,39.3148890371,138.78,42.32111392,23.80699156,48.5576928052,4.96111392,1.44699156,5.167827,37.36,22.36,43.540087276,137.71,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,137.71
2020-11-02 03:30:00,43.627168,1.637924,43.6579040121,4.827168,1.407924,5.0283,38.8,0.23,38.800681695,138.89,41.667168,24.167924,48.1688845585,4.827168,1.407924,5.0283,36.84,22.76,43.3036164771,137.83,4.827168,1.407924,5.0283,4.827168,1.407924,5.0283,0.0,0.0,0.0,137.83
2020-11-02 04:00:00,42.66382144,1.5506979200000002,42.6919936745,4.73382144,1.38069792,4.931064,37.93,0.17,37.930380963,139.0,40.71382144,24.23069792,47.3787080653,4.73382144,1.38069792,4.931064,35.98,22.85,42.6225632735,137.93,4.73382144,1.38069792,4.931064,4.73382144,1.38069792,4.931064,0.0,0.0,0.0,137.93
2020-11-02 04:30:00,42.7828224,1.6720731999999998,42.8154845972,4.7728224,1.3920732,4.97169,38.01,0.28,38.0110312936,138.76,40.9928224,23.8220732,47.412051842,4.7728224,1.3920732,4.97169,36.22,22.43,42.6027381749,137.66,4.7728224,1.3920732,4.97169,4.7728224,1.3920732,4.97169,0.0,0.0,0.0,137.66
2020-11-02 05:00:00,43.0600352,1.9483435999999998,43.104091154,4.7600352,1.3883436,4.95837,38.3,0.56,38.304093776,138.57,41.3200352,23.4683436,47.5195587128,4.7600352,1.3883436,4.95837,36.56,22.08,42.7101861387,137.46,4.7600352,1.3883436,4.95837,4.7600352,1.3883436,4.95837,0.0,0.0,0.0,137.46
2020-11-02 05:30:00,45.58682848,2.29699164,45.6446612591,4.68682848,1.36699164,4.882113,40.9,0.93,40.9105719833,138.31,43.78682848,23.01699164,49.4678506961,4.68682848,1.36699164,4.882113,39.1,21.65,44.6937635471,137.16,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,137.16
2020-11-02 06:00:00,47.35895616,2.91302888,47.4484611533,4.8789561599999995,1.42302888,5.082246,42.48,1.49,42.5061230883,137.79,45.35895616,22.36302888,50.5721263604,4.8789561599999995,1.42302888,5.082246,40.48,20.94,45.5753661532,136.67,4.8789561599999995,1.42302888,5.082246,4.8789561599999995,1.42302888,5.082246,0.0,0.0,0.0,136.67
2020-11-02 06:30:00,53.43206304,5.25685172,53.6900349294,4.89206304,1.42685172,5.095899,48.54,3.83,48.6908667,137.35,51.17206304,20.27685172,55.04299003,4.89206304,1.42685172,5.095899,46.28,18.85,49.9716009349,136.27,4.89206304,1.42685172,5.095899,4.89206304,1.42685172,5.095899,0.0,0.0,0.0,136.27
2020-11-02 07:00:00,58.70612896,7.47095428,59.1795972893,4.90612896,1.43095428,5.110551,53.8,6.04,54.1379866637,137.12,56.52612896,18.15095428,59.3688503887,4.90612896,1.43095428,5.110551,51.62,16.72,54.2603243632,136.06,4.90612896,1.43095428,5.110551,4.90612896,1.43095428,5.110551,0.0,0.0,0.0,136.06
2020-11-02 07:30:00,62.6503344,8.4542642,63.2181855449,5.2603344,1.5342642,5.479515,57.39,6.92,57.8056960861,137.16,60.4603344,17.2742642,62.8796647527,5.2603344,1.5342642,5.479515,55.2,15.74,57.4002404176,136.06,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,136.06
2020-11-02 08:00:00,64.96775616,9.35267888,65.6375040864,6.07775616,1.77267888,6.330996,58.89,7.58,59.3758242048,137.08,62.86775616,16.80267888,65.0744556807,6.07775616,1.77267888,6.330996,56.79,15.03,58.7452551275,135.92,6.07775616,1.77267888,6.330996,6.07775616,1.77267888,6.330996,0.0,0.0,0.0,135.92
2020-11-02 08:30:00,66.1887248,11.3967114,67.1627301514,6.4687248,1.8867113999999998,6.738255,59.72,9.51,60.4724606743,137.02,63.6687248,15.1467114,65.4456215792,6.4687248,1.8867113999999998,6.738255,57.2,13.26,58.7168425582,135.92,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,135.92
2020-11-02 09:00:00,66.51072896,13.00437928,67.7701331506,10.30072896,3.00437928,10.729926,56.21,10.0,57.0925923391,137.53,64.03072896,15.96437928,65.9908755583,10.30072896,3.00437928,10.729926,53.73,12.96,55.2709191167,136.45,10.30072896,3.00437928,10.729926,10.30072896,3.00437928,10.729926,0.0,0.0,0.0,136.45
2020-11-02 09:30:00,67.92520256,14.55568408,69.4672662616,12.22520256,3.56568408,12.734586,55.7,10.99,56.7738504947,137.45,65.57520256,15.295684080000001,67.3354671942,12.22520256,3.56568408,12.734586,53.35,11.73,54.6243114373,136.31,12.22520256,3.56568408,12.734586,12.22520256,3.56568408,12.734586,0.0,0.0,0.0,136.31
2020-11-02 10:00:00,71.5217904,13.8955222,72.859124612,7.8017904,2.2755222,8.126865,63.72,11.62,64.770848381,137.57,69.0617904,13.3855222,70.3470191111,7.8017904,2.2755222,8.126865,61.26,11.11,62.2592940853,136.48,7.8017904,2.2755222,8.126865,7.8017904,2.2755222,8.126865,0.0,0.0,0.0,136.48
2020-11-02 10:30:00,74.29101216,14.44946188,75.6831648148,6.82101216,1.98946188,7.105221,67.47,12.46,68.6108774175,137.67,71.65101216,12.32946188,72.7040794853,6.82101216,1.98946188,7.105221,64.83,10.34,65.6494059379,136.52,6.82101216,1.98946188,7.105221,6.82101216,1.98946188,7.105221,0.0,0.0,0.0,136.52
2020-11-02 11:00:00,71.157832,16.182701,72.9747686985,10.157832,2.962701,10.581075,61.0,13.22,62.4160908741,137.57,68.447832,12.792701,69.6330302685,10.157832,2.962701,10.581075,58.29,9.83,59.1130527041,136.47,10.157832,2.962701,10.581075,10.157832,2.962701,10.581075,0.0,0.0,0.0,136.47
2020-11-02 11:30:00,64.52995296,17.08873628,66.7543237301,17.06995296,4.97873628,17.781201,47.46,12.11,48.9806461779,137.87,62.38995296,15.59873628,64.3103942134,17.06995296,4.97873628,17.781201,45.32,10.62,46.5476830788,136.7,17.06995296,4.97873628,17.781201,17.06995296,4.97873628,17.781201,0.0,0.0,0.0,136.7
2020-11-02 12:00:00,63.8709712,17.4048666,66.1999270649,17.8109712,5.1948666,18.553095,46.06,12.21,47.6508940105,137.71,62.1709712,15.3548666,64.039062987,17.8109712,5.1948666,18.553095,44.36,10.16,45.5086277534,136.58,17.8109712,5.1948666,18.553095,17.8109712,5.1948666,18.553095,0.0,0.0,0.0,136.58
2020-11-02 12:30:00,70.1680496,15.4885978,71.8571628057,12.3380496,3.5985978,12.852135,57.83,11.89,59.0396561643,137.58,68.7580496,13.8585978,70.1407878326,12.3380496,3.5985978,12.852135,56.42,10.26,57.3453049517,136.37,12.3380496,3.5985978,12.852135,12.3380496,3.5985978,12.852135,0.0,0.0,0.0,136.37
