Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-02 13:00:00,72.29584416,15.87253788,74.0177447749,9.98584416,2.91253788,10.401921,62.31,12.96,63.6435204872,137.42,70.44584416,12.41253788,71.5310286242,9.98584416,2.91253788,10.401921,60.46,9.5,61.2018104307,136.25,9.98584416,2.91253788,10.401921,9.98584416,2.91253788,10.401921,0.0,0.0,0.0,136.25
2020-11-02 13:30:00,73.95934176,15.15272468,75.4956243686,8.88934176,2.59272468,9.259731,65.07,12.56,66.2710985272,137.54,72.46934176,12.17272468,73.4845611082,8.88934176,2.59272468,9.259731,63.58,9.58,64.2976889165,136.3,8.88934176,2.59272468,9.259731,8.88934176,2.59272468,9.259731,0.0,0.0,0.0,136.3
2020-11-02 14:00:00,71.19339744,14.71974092,72.6991788936,9.153397439999999,2.6697409199999997,9.534789,62.04,12.05,63.1993995225,138.02,69.53339744,12.98974092,70.7363183147,9.153397439999999,2.6697409199999997,9.534789,60.38,10.32,61.2555858677,136.86,9.153397439999999,2.6697409199999997,9.534789,9.153397439999999,2.6697409199999997,9.534789,0.0,0.0,0.0,136.86
2020-11-02 14:30:00,70.75624352,15.22265436,72.3752388792,10.22624352,2.98265436,10.652337,60.53,12.24,61.7551495828,137.79,69.21624352,12.98265436,70.4232751386,10.22624352,2.98265436,10.652337,58.99,10.0,59.8315978393,136.58,10.22624352,2.98265436,10.652337,10.22624352,2.98265436,10.652337,0.0,0.0,0.0,136.58
2020-11-02 15:00:00,73.5604912,15.4209766,75.1595129367,8.3004912,2.4209766,8.646345,65.26,13.0,66.5422241889,137.6,71.6804912,11.7509766,72.6373063221,8.3004912,2.4209766,8.646345,63.38,9.33,64.0630416075,136.39,8.3004912,2.4209766,8.646345,8.3004912,2.4209766,8.646345,0.0,0.0,0.0,136.39
2020-11-02 15:30:00,74.1077552,14.2826786,75.4715462196,7.0377552,2.0526786,7.330995,67.07,12.23,68.1759327036,137.29,72.5077552,11.8426786,73.4685211541,7.0377552,2.0526786,7.330995,65.47,9.79,66.1979229281,136.07,7.0377552,2.0526786,7.330995,7.0377552,2.0526786,7.330995,0.0,0.0,0.0,136.07
2020-11-02 16:00:00,74.80118272,13.53659496,76.0161584101,6.09118272,1.7765949600000002,6.344982,68.71,11.76,69.7091220716,136.96,73.68118272,11.69659496,74.6038003099,6.09118272,1.7765949600000002,6.344982,67.59,9.92,68.314087127,135.81,6.09118272,1.7765949600000002,6.344982,6.09118272,1.7765949600000002,6.344982,0.0,0.0,0.0,135.81
2020-11-02 16:30:00,81.71843488,14.60787684,83.0138100861,6.67843488,1.9478768400000002,6.956703,75.04,12.66,76.100441523,136.88,79.59843488,11.39787684,80.4103378416,6.67843488,1.9478768400000002,6.956703,72.92,9.45,73.5297824014,135.65,6.67843488,1.9478768400000002,6.956703,6.67843488,1.9478768400000002,6.956703,0.0,0.0,0.0,135.65
2020-11-02 17:00:00,82.58838496,15.52911228,84.0356749155,6.64838496,1.93911228,6.925401,75.94,13.59,77.1464302479,136.52,80.73838496,10.52911228,81.4220425398,6.64838496,1.93911228,6.925401,74.09,8.59,74.5863003507,135.39,6.64838496,1.93911228,6.925401,6.64838496,1.93911228,6.925401,0.0,0.0,0.0,135.39
2020-11-02 17:30:00,85.13672672,15.10946196,86.4670924532,6.54672672,1.90946196,6.819507,78.59,13.2,79.690828205,136.85,83.20672672,11.03946196,83.9358629659,6.54672672,1.90946196,6.819507,76.66,9.13,77.2017648762,135.67,6.54672672,1.90946196,6.819507,6.54672672,1.90946196,6.819507,0.0,0.0,0.0,135.67
2020-11-02 18:00:00,84.4672864,14.6696252,85.7316766154,6.3072864,1.8396252,6.57009,78.16,12.83,79.2060256546,136.95,81.7172864,11.6596252,82.5449075133,6.3072864,1.8396252,6.57009,75.41,9.82,76.0466994682,135.86,6.3072864,1.8396252,6.57009,6.3072864,1.8396252,6.57009,0.0,0.0,0.0,135.86
2020-11-02 18:30:00,82.68183168,13.74053424,83.8157954753,6.48183168,1.89053424,6.751908,76.2,11.85,77.1159030291,137.09,80.21183168,12.58053424,81.1924121037,6.48183168,1.89053424,6.751908,73.73,10.69,74.5009328801,135.93,6.48183168,1.89053424,6.751908,6.48183168,1.89053424,6.751908,0.0,0.0,0.0,135.93
2020-11-02 19:00:00,79.0528304,12.9924922,80.1133874444,6.7628304,1.9724922,7.044615,72.29,11.02,73.1251290597,137.36,76.3228304,13.9724922,77.5912687005,6.7628304,1.9724922,7.044615,69.56,12.0,70.5874889764,136.3,6.7628304,1.9724922,7.044615,6.7628304,1.9724922,7.044615,0.0,0.0,0.0,136.3
2020-11-02 19:30:00,78.8972272,11.3437746,79.7085546351,5.5672272,1.6237746,5.799195,73.33,9.72,73.971395147,137.33,76.4072272,12.8237746,77.4758902071,5.5672272,1.6237746,5.799195,70.84,11.2,71.719910764,135.95,5.5672272,1.6237746,5.799195,5.5672272,1.6237746,5.799195,0.0,0.0,0.0,135.95
2020-11-02 20:00:00,77.27388064,10.71654852,78.0134414146,5.47388064,1.59654852,5.701959,71.8,9.12,72.3768913397,137.62,74.65388064,13.07654852,75.7904876341,5.47388064,1.59654852,5.701959,69.18,11.48,70.1260493683,136.16,5.47388064,1.59654852,5.701959,5.47388064,1.59654852,5.701959,0.0,0.0,0.0,136.16
2020-11-02 20:30:00,73.82171296,10.18216628,74.520613353,5.32171296,1.55216628,5.543451,68.5,8.63,69.0414868032,137.77,71.62171296,13.51216628,72.885172737,5.32171296,1.55216628,5.543451,66.3,11.96,67.3701090989,136.38,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,136.38
2020-11-02 21:00:00,69.8147296,7.8522128,70.2549195073,5.6647296,1.6522128,5.90076,64.15,6.2,64.4489138776,137.69,67.5647296,15.8822128,69.406320817,5.6647296,1.6522128,5.90076,61.9,14.23,63.5145880881,136.33,5.6647296,1.6522128,5.90076,5.6647296,1.6522128,5.90076,0.0,0.0,0.0,136.33
2020-11-02 21:30:00,64.67559744,6.95871592,65.0488787872,6.95559744,2.02871592,7.245414,57.72,4.93,57.9301588121,138.26,62.69559744,19.29871592,65.5986156448,6.95559744,2.02871592,7.245414,55.74,17.27,58.3540958288,137.07,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,137.07
2020-11-02 22:00:00,60.81887424,6.19633832,61.1337065161,6.87887424,2.00633832,7.165494,53.94,4.19,54.1024925489,138.6,58.57887424,20.76633832,62.1508271421,6.87887424,2.00633832,7.165494,51.7,18.76,54.9984327049,137.52,6.87887424,2.00633832,7.165494,6.87887424,2.00633832,7.165494,0.0,0.0,0.0,137.52
2020-11-02 22:30:00,58.60515936,5.92692148,58.9041008915,5.47515936,1.59692148,5.703291,53.13,4.33,53.306151615,138.48,56.24515936,20.26692148,59.7851658667,5.47515936,1.59692148,5.703291,50.77,18.67,54.0940089104,137.36,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,137.36
2020-11-02 23:00:00,56.21320128,5.39801704,56.4717857528,5.51320128,1.60801704,5.7429179999999995,50.7,3.79,50.8414604432,138.7,54.25320128,20.80801704,58.1066555763,5.51320128,1.60801704,5.7429179999999995,48.74,19.2,52.3853758219,137.62,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,137.62
2020-11-02 23:30:00,55.1138608,5.2957094,55.367699883,5.3338608,1.5557094,5.556105,49.78,3.74,49.9202964735,138.85,52.8238608,20.9657094,56.8323960472,5.3338608,1.5557094,5.556105,47.49,19.41,51.3034911093,137.72,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,137.72
2020-11-03 00:00:00,51.55764704,4.75806372,51.776733565,5.30764704,1.54806372,5.528799,46.25,3.21,46.3612618465,139.38,49.59764704,21.55806372,54.0802801699,5.30764704,1.54806372,5.528799,44.29,20.01,48.6004547304,138.28,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,138.28
2020-11-03 00:30:00,51.89470016,4.69762088,52.106885789,5.13470016,1.49762088,5.3486460000000005,46.76,3.2,46.8693673949,139.02,49.97470016,21.35762088,54.3472043967,5.13470016,1.49762088,5.3486460000000005,44.84,19.86,49.0412601796,137.94,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,137.94
2020-11-03 01:00:00,52.43809664,4.5136115199999995,52.6319928198,5.25809664,1.53361152,5.477184,47.18,2.98,47.2740182341,138.59,50.58809664,21.44361152,54.9452818418,5.25809664,1.53361152,5.477184,45.33,19.91,49.5097667132,137.51,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,137.51
2020-11-03 01:30:00,52.36523968,4.33027824,52.5439781172,5.07523968,1.48027824,5.286708,47.29,2.85,47.3758018402,138.91,50.49523968,21.64027824,54.936971819,5.07523968,1.48027824,5.286708,45.42,20.16,49.6930779888,137.84,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,137.84
2020-11-03 02:00:00,52.46890624,4.83426432,52.6911399909,4.84890624,1.41426432,5.050944,47.62,3.42,47.7426517906,138.97,50.58890624,21.03426432,54.7875689372,4.84890624,1.41426432,5.050944,45.74,19.62,49.7703928054,137.9,4.84890624,1.41426432,5.050944,4.84890624,1.41426432,5.050944,0.0,0.0,0.0,137.9
2020-11-03 02:30:00,52.00266272,4.40535996,52.1889272389,4.61266272,1.3453599600000001,4.804857,47.39,3.06,47.4886902325,139.06,50.12266272,21.31535996,54.4667411212,4.61266272,1.3453599600000001,4.804857,45.51,19.97,49.6987021963,137.99,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,137.99
2020-11-03 03:00:00,50.34387136,4.15946248,50.5154086555,4.7638713599999996,1.38946248,4.962366,45.58,2.77,45.664092019899996,139.24,48.41387136,21.79946248,53.0953811972,4.7638713599999996,1.38946248,4.962366,43.65,20.41,48.1860000415,138.17,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,138.17
2020-11-03 03:30:00,48.53322176,3.62218968,48.668201862000004,5.01322176,1.46218968,5.222106,43.52,2.16,43.5735699708,139.37,46.68322176,22.50218968,51.823467023,5.01322176,1.46218968,5.222106,41.67,21.04,46.6805152071,138.3,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,138.3
2020-11-03 04:00:00,47.5595056,3.2361058,47.6694761212,4.8895056,1.4261058,5.093235,42.67,1.81,42.7083715447,139.43,45.7295056,22.7961058,51.0964785681,4.8895056,1.4261058,5.093235,40.84,21.37,46.0931936407,138.35,4.8895056,1.4261058,5.093235,4.8895056,1.4261058,5.093235,0.0,0.0,0.0,138.35
2020-11-03 04:30:00,46.82203264,3.01225952,46.9188282884,5.32203264,1.55225952,5.543784,41.5,1.46,41.5256739861,139.83,44.92203264,23.33225952,50.6199896367,5.32203264,1.55225952,5.543784,39.6,21.78,45.1943403536,138.74,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,138.74
2020-11-03 05:00:00,47.12908544,3.09514992,47.2306113388,5.46908544,1.5951499199999999,5.6969639999999995,41.66,1.5,41.6869955742,139.71,45.22908544,23.30514992,50.8802533655,5.46908544,1.5951499199999999,5.6969639999999995,39.76,21.71,45.30101213,138.62,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,138.62
2020-11-03 05:30:00,48.99138336,3.21165348,49.0965412387,5.25138336,1.5316534800000001,5.470191,43.74,1.6800000000000002,43.7722514842,139.54,47.01138336,23.01165348,52.3412491378,5.25138336,1.5316534800000001,5.470191,41.76,21.48,46.9604940349,138.42,5.25138336,1.5316534800000001,5.470191,5.25138336,1.5316534800000001,5.470191,0.0,0.0,0.0,138.42
2020-11-03 06:00:00,51.23523936,4.11361148,51.4001123704,5.39523936,1.57361148,5.620041,45.84,2.54,45.9103169233,139.36,49.02523936,22.23361148,53.8312880558,5.39523936,1.57361148,5.620041,43.63,20.66,48.2743461893,138.26,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,138.26
2020-11-03 06:30:00,56.54850592,5.61414756,56.8265094354,5.56850592,1.62414756,5.800527,50.98,3.99,51.1359022605,139.28,54.45850592,20.69414756,58.2578459117,5.56850592,1.62414756,5.800527,48.89,19.07,52.4775856914,138.18,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,138.18
2020-11-03 07:00:00,62.00356992,7.5268745599999995,62.4587585809,6.50356992,1.89687456,6.774552,55.5,5.63,55.7848267901,139.21,59.92356992,19.34687456,62.9693241761,6.50356992,1.89687456,6.774552,53.42,17.45,56.1978549413,138.1,6.50356992,1.89687456,6.774552,6.50356992,1.89687456,6.774552,0.0,0.0,0.0,138.1
2020-11-03 07:30:00,69.96949504,10.83235272,70.8030373755,5.45949504,1.59235272,5.686974,64.51,9.24,65.1683796024,138.1,67.71949504,15.19235272,69.4027203332,5.45949504,1.59235272,5.686974,62.26,13.6,63.7280754456,136.99,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,136.99
2020-11-03 08:00:00,73.26620736,11.78431048,74.2078642356,6.42620736,1.8743104800000001,6.693966,66.84,9.91,67.5706570931,137.7,70.43620736,14.72431048,71.9587703228,6.42620736,1.8743104800000001,6.693966,64.01,12.85,65.287078354,136.55,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,136.55
2020-11-03 08:30:00,75.92219104,14.26230572,77.2501938947,6.76219104,1.97230572,7.043949,69.16,12.29,70.2435029024,137.51,73.02219104,12.58230572,74.0982779929,6.76219104,1.97230572,7.043949,66.26,10.61,67.1040960002,136.44,6.76219104,1.97230572,7.043949,6.76219104,1.97230572,7.043949,0.0,0.0,0.0,136.44
2020-11-03 09:00:00,76.50383936,15.46153648,78.0506024778,6.79383936,1.98153648,7.076916,69.71,13.48,71.0013697051,137.28,74.14383936,11.12153648,74.9733118431,6.79383936,1.98153648,7.076916,67.35,9.14,67.967360549,136.18,6.79383936,1.98153648,7.076916,6.79383936,1.98153648,7.076916,0.0,0.0,0.0,136.18
2020-11-03 09:30:00,75.637344,14.452142,77.0056635304,8.647344,2.522142,9.00765,66.99,11.93,68.0439931221,137.94,73.287344,13.272142,74.4794236272,8.647344,2.522142,9.00765,64.64,10.75,65.5277963921,136.85,8.647344,2.522142,9.00765,8.647344,2.522142,9.00765,0.0,0.0,0.0,136.85
2020-11-03 10:00:00,73.50903104,14.61305072,74.9474408888,9.91903104,2.8930507199999997,10.332324,63.59,11.72,64.6610122098,138.29,71.08903104,13.98305072,72.451197655,9.91903104,2.8930507199999997,10.332324,61.17,11.09,62.1671697924,137.2,9.91903104,2.8930507199999997,10.332324,9.91903104,2.8930507199999997,10.332324,0.0,0.0,0.0,137.2
2020-11-03 10:30:00,69.42324096,16.55344528,71.3694818254,15.78324096,4.60344528,16.440876,53.64,11.95,54.9550006824,138.25,66.91324096,15.56344528,68.6993642238,15.78324096,4.60344528,16.440876,51.13,10.96,52.2914763609,137.1,15.78324096,4.60344528,16.440876,15.78324096,4.60344528,16.440876,0.0,0.0,0.0,137.1
2020-11-03 11:00:00,70.9986048,19.6654264,73.6717780364,16.5786048,4.8354264,17.26938,54.42,14.83,56.404479432,137.53,68.3786048,13.0254264,69.6081556091,16.5786048,4.8354264,17.26938,51.8,8.19,52.4434562171,136.44,16.5786048,4.8354264,17.26938,16.5786048,4.8354264,17.26938,0.0,0.0,0.0,136.44
2020-11-03 11:30:00,72.38956544,18.32903992,74.6739773213,14.97956544,4.36903992,15.603714,57.41,13.96,59.0829053111,137.39,69.69956544,13.17903992,70.9345932232,14.97956544,4.36903992,15.603714,54.72,8.81,55.4246741082,136.28,14.97956544,4.36903992,15.603714,14.97956544,4.36903992,15.603714,0.0,0.0,0.0,136.28
2020-11-03 12:00:00,72.34372864,19.89733752,75.0301213775,17.61372864,5.13733752,18.347634,54.73,14.76,56.6853640722,137.29,69.20372864,13.00733752,70.4155301552,17.61372864,5.13733752,18.347634,51.59,7.87,52.18682784,136.22,17.61372864,5.13733752,18.347634,17.61372864,5.13733752,18.347634,0.0,0.0,0.0,136.22
2020-11-03 12:30:00,79.11892992,17.11885456,80.9497390554,11.13892992,3.24885456,11.603052,67.98,13.87,69.3805253656,137.18,75.86892992,10.31885456,76.5674427328,11.13892992,3.24885456,11.603052,64.73,7.07,65.1149583429,135.89,11.13892992,3.24885456,11.603052,11.13892992,3.24885456,11.603052,0.0,0.0,0.0,135.89
2020-11-03 13:00:00,74.21014592,18.13004256,76.3926972995,13.92014592,4.06004256,14.500152,60.29,14.07,61.9100072686,137.51,70.80014592,11.30004256,71.6962455373,13.92014592,4.06004256,14.500152,56.88,7.24,57.3389222082,136.25,13.92014592,4.06004256,14.500152,13.92014592,4.06004256,14.500152,0.0,0.0,0.0,136.25
2020-11-03 13:30:00,75.40304576,16.40172168,77.1662865762,11.18304576,3.26172168,11.649006,64.22,13.14,65.5504996167,137.62,72.21304576,11.21172168,73.0782230282,11.18304576,3.26172168,11.649006,61.03,7.95,61.5456204778,136.31,11.18304576,3.26172168,11.649006,11.18304576,3.26172168,11.649006,0.0,0.0,0.0,136.31
2020-11-03 14:00:00,76.7941536,17.3782948,78.7359330757,12.2341536,3.5682948,12.74391,64.56,13.81,66.0205248389,137.56,73.6141536,10.9082948,74.417971658,12.2341536,3.5682948,12.74391,61.38,7.34,61.8173114912,136.33,12.2341536,3.5682948,12.74391,12.2341536,3.5682948,12.74391,0.0,0.0,0.0,136.33
2020-11-03 14:30:00,80.23702528,16.08204904,81.8328328185,7.68702528,2.24204904,8.007318,72.55,13.84,73.858297435,137.53,76.94702528,9.38204904,77.5168855388,7.68702528,2.24204904,8.007318,69.26,7.14,69.6270579588,136.23,7.68702528,2.24204904,8.007318,7.68702528,2.24204904,8.007318,0.0,0.0,0.0,136.23
2020-11-03 15:00:00,78.89630624,15.54183932,80.4125357626,7.44630624,2.17183932,7.756569,71.45,13.37,72.6901602695,137.69,75.27630624,10.05183932,75.9444649389,7.44630624,2.17183932,7.756569,67.83,7.88,68.2861867437,136.4,7.44630624,2.17183932,7.756569,7.44630624,2.17183932,7.756569,0.0,0.0,0.0,136.4
2020-11-03 15:30:00,83.86112192,14.97741056,85.1880895241,6.95112192,2.02741056,7.240752,76.91,12.95,77.9926317033,137.46,80.64112192,9.98741056,81.2572391496,6.95112192,2.02741056,7.240752,73.69,7.96,74.1186730858,136.18,6.95112192,2.02741056,7.240752,6.95112192,2.02741056,7.240752,0.0,0.0,0.0,136.18
2020-11-03 16:00:00,84.6606528,14.9576904,85.9718479191,6.5406528,1.9076904,6.81318,78.12,13.05,79.2025056422,137.13,81.3206528,9.6776904,81.8944824961,6.5406528,1.9076904,6.81318,74.78,7.77,75.1825864147,135.9,6.5406528,1.9076904,6.81318,6.5406528,1.9076904,6.81318,0.0,0.0,0.0,135.9
2020-11-03 16:30:00,85.7635904,14.8710472,87.0433310663,6.0035904,1.7510472,6.25374,79.76,13.12,80.8318749009,137.28,82.7035904,9.4910472,83.2464043788,6.0035904,1.7510472,6.25374,76.7,7.74,77.0895427409,135.95,6.0035904,1.7510472,6.25374,6.0035904,1.7510472,6.25374,0.0,0.0,0.0,135.95
2020-11-03 17:00:00,91.14028384,17.83216612,92.8683879852,5.87028384,1.71216612,6.114879,85.27,16.12,86.7803393632,136.5,87.88028384,7.30216612,88.1831385121,5.87028384,1.71216612,6.114879,82.01,5.59,82.2002931868,135.36,5.87028384,1.71216612,6.114879,5.87028384,1.71216612,6.114879,0.0,0.0,0.0,135.36
2020-11-03 17:30:00,90.43111936,18.37407648,92.2788926851,9.51111936,2.77407648,9.907416,80.92,15.6,82.4099896857,136.72,87.95111936,9.68407648,88.4826578147,9.51111936,2.77407648,9.907416,78.44,6.91,78.7437724522,135.63,9.51111936,2.77407648,9.907416,9.51111936,2.77407648,9.907416,0.0,0.0,0.0,135.63
2020-11-03 18:00:00,87.61307776,16.40964768,89.1365689914,9.15307776,2.6696476799999997,9.534456,78.46,13.74,79.653996761,137.33,85.10307776,11.55964768,85.8845696194,9.15307776,2.6696476799999997,9.534456,75.95,8.89,76.4685203205,136.26,9.15307776,2.6696476799999997,9.534456,9.15307776,2.6696476799999997,9.534456,0.0,0.0,0.0,136.26
2020-11-03 18:30:00,88.87002368,15.36459024,90.1884235483,6.29002368,1.83459024,6.552108,82.58,13.53,83.6810450461,137.07,86.07002368,10.92459024,86.7605650523,6.29002368,1.83459024,6.552108,79.78,9.09,80.2961798593,135.95,6.29002368,1.83459024,6.552108,6.29002368,1.83459024,6.552108,0.0,0.0,0.0,135.95
2020-11-03 19:00:00,88.78919456,15.16976508,90.0757616853,6.23919456,1.81976508,6.499161,82.55,13.35,83.6225149108,136.53,85.94919456,9.70976508,86.4959165708,6.23919456,1.81976508,6.499161,79.71,7.89,80.0995393245,135.28,6.23919456,1.81976508,6.499161,6.23919456,1.81976508,6.499161,0.0,0.0,0.0,135.28
2020-11-03 19:30:00,86.5735616,13.7197888,87.6539455634,4.8335616,1.4097888,5.03496,81.74,12.31,82.6617426625,136.68,83.6935616,9.6297888,84.2457422403,4.8335616,1.4097888,5.03496,78.86,8.22,79.2872499208,135.34,4.8335616,1.4097888,5.03496,4.8335616,1.4097888,5.03496,0.0,0.0,0.0,135.34
2020-11-03 20:00:00,83.64457056,14.02883308,84.812866605,4.86457056,1.41883308,5.067261,78.78,12.61,79.7828333666,136.97,81.01457056,11.45883308,81.8209355763,4.86457056,1.41883308,5.067261,76.15,10.04,76.8090105391,135.87,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,135.87
2020-11-03 20:30:00,83.09750752,14.54885636,84.3615136032,4.96750752,1.44885636,5.174487,78.13,13.1,79.220621684,136.97,80.30750752,11.40885636,81.1138568157,4.96750752,1.44885636,5.174487,75.34,9.96,75.995507762,135.92,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,135.92
2020-11-03 21:00:00,79.36800704,12.59316872,80.3608638574,4.94800704,1.44316872,5.154174,74.42,11.15,75.2506405288,137.22,76.65800704,13.04316872,77.7597215376,4.94800704,1.44316872,5.154174,71.71,11.6,72.642164753,136.18,4.94800704,1.44316872,5.154174,4.94800704,1.44316872,5.154174,0.0,0.0,0.0,136.18
2020-11-03 21:30:00,73.6358192,10.4412806,74.3724022055,4.9758192,1.4512806,5.183145,68.66,8.99,69.246051873,137.44,71.5258192,15.1512806,73.1129545023,4.9758192,1.4512806,5.183145,66.55,13.7,67.9455112572,136.39,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,136.39
2020-11-03 22:00:00,66.9038512,7.4219566,67.3142685109,4.9438512,1.4419566,5.149845,61.96,5.98,62.2479075954,138.11,64.1638512,17.0319566,66.3858971954,4.9438512,1.4419566,5.149845,59.22,15.59,61.2377048884,136.9,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,136.9
2020-11-03 22:30:00,66.37326176,7.01053468,66.7424712845,4.97326176,1.45053468,5.180481,61.4,5.5600000000000005,61.6512254542,138.08,63.83326176,16.74053468,65.9918995657,4.97326176,1.45053468,5.180481,58.86,15.29,60.8135157675,136.79,4.97326176,1.45053468,5.180481,4.97326176,1.45053468,5.180481,0.0,0.0,0.0,136.79
2020-11-03 23:00:00,62.10599904,5.89549972,62.3851908205,4.95599904,1.44549972,5.162499,57.15,4.45,57.3229884078,138.37,60.02599904,18.36549972,62.7727021938,4.95599904,1.44549972,5.162499,55.07,16.92,57.6106873766,137.14,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,137.14
2020-11-03 23:30:00,61.4936016,7.8081338,61.9873373454,4.7936016,1.3981338,4.993335,56.7,6.41,57.0611785718,137.92,58.0736016,18.8481338,61.0556741879,4.7936016,1.3981338,4.993335,53.28,17.45,56.0647919821,136.95,4.7936016,1.3981338,4.993335,4.7936016,1.3981338,4.993335,0.0,0.0,0.0,136.95
2020-11-04 00:00:00,59.04806752,7.80568636,59.5617580113,4.40806752,1.2856863600000001,4.591737,54.64,6.52,55.0276294238,137.77,55.548067520000004,18.96568636,58.696550702,4.40806752,1.2856863600000001,4.591737,51.14,17.68,54.1099066715,136.9,4.40806752,1.2856863600000001,4.591737,4.40806752,1.2856863600000001,4.591737,0.0,0.0,0.0,136.9
2020-11-04 00:30:00,58.16115424,7.55200332,58.6494042312,4.60115424,1.3420033199999999,4.792869,53.56,6.21,53.9188065521,137.77,54.64115424,19.40200332,57.983562063,4.60115424,1.3420033199999999,4.792869,50.04,18.06,53.1992969878,136.93,4.60115424,1.3420033199999999,4.792869,4.60115424,1.3420033199999999,4.792869,0.0,0.0,0.0,136.93
2020-11-04 01:00:00,59.84571936,8.13375148,60.3959273367,4.91571936,1.43375148,5.120541,54.93,6.7,55.3371023817,137.52,56.41571936,18.93375148,59.5081535255,4.91571936,1.43375148,5.120541,51.5,17.5,54.3920950139,136.67,4.91571936,1.43375148,5.120541,4.91571936,1.43375148,5.120541,0.0,0.0,0.0,136.67
2020-11-04 01:30:00,60.85279232,8.49414776,61.4427610001,4.88279232,1.4241477599999999,5.086242,55.97,7.07,56.4147657976,137.87,57.42279232,18.63414776,60.3705933428,4.88279232,1.4241477599999999,5.086242,52.54,17.21,55.2868492501,137.02,4.88279232,1.4241477599999999,5.086242,4.88279232,1.4241477599999999,5.086242,0.0,0.0,0.0,137.02
2020-11-04 02:00:00,60.62131392,8.72871656,61.2465035261,4.76131392,1.38871656,4.959702,55.86,7.34,56.3401739436,138.24,57.18131392,18.43871656,60.0806868303,4.76131392,1.38871656,4.959702,52.42,17.05,55.1231249114,137.39,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,137.39
2020-11-04 02:30:00,59.92557952,9.00787736,60.598819587,4.89557952,1.42787736,5.099562,55.03,7.58,55.5495931578,138.57,56.40557952,18.44787736,59.3457123984,4.89557952,1.42787736,5.099562,51.51,17.02,54.2490598997,137.72,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,137.72
2020-11-04 03:00:00,57.7079472,7.9939846,58.25899896,4.8479472,1.4139846,5.049945,52.86,6.58,53.267964106,138.87,54.2979472,19.4539846,57.6777651002,4.8479472,1.4139846,5.049945,49.45,18.04,52.6378580491,138.0,4.8479472,1.4139846,5.049945,4.8479472,1.4139846,5.049945,0.0,0.0,0.0,138.0
2020-11-04 03:30:00,56.00976512,7.67034816,56.5325395652,5.10976512,1.49034816,5.322672,50.9,6.18,51.2737983769,138.82,52.75976512,19.88034816,56.3810345638,5.10976512,1.49034816,5.322672,47.65,18.39,51.075577334,137.95,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,137.95
2020-11-04 04:00:00,55.6873376,7.2350568,56.1553703209,5.0573376,1.4750568,5.26806,50.63,5.76,50.956594274,138.98,52.5173376,20.2450568,56.2843945817,5.0573376,1.4750568,5.26806,47.46,18.77,51.0368935183,138.1,5.0573376,1.4750568,5.26806,5.0573376,1.4750568,5.26806,0.0,0.0,0.0,138.1
2020-11-04 04:30:00,56.7479072,7.6756396,57.2646524031,4.8879072,1.4256396,5.09157,51.86,6.25,52.2352572503,139.11,53.6679072,19.6356396,57.1472012064,4.8879072,1.4256396,5.09157,48.78,18.21,52.0681524543,138.23,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,138.23
2020-11-04 05:00:00,55.35490016,6.53934588,55.7398243293,4.93490016,1.43934588,5.140521,50.42,5.1,50.6772769592,139.2,52.74490016,20.329345879999998,56.5270448263,4.93490016,1.43934588,5.140521,47.81,18.89,51.4064995891,138.26,4.93490016,1.43934588,5.140521,4.93490016,1.43934588,5.140521,0.0,0.0,0.0,138.26
2020-11-04 05:30:00,58.95172352,8.27591936,59.5297954577,4.75172352,1.38591936,4.949712,54.2,6.89,54.6361794052,138.49,55.73172352,18.93591936,58.8608023095,4.75172352,1.38591936,4.949712,50.98,17.55,53.9162582159,137.59,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,137.59
2020-11-04 06:00:00,61.2817936,8.5421898,61.8742857204,4.6017936,1.3421897999999999,4.793535,56.68,7.2,57.1354740945,138.0,57.8417936,18.3921898,60.6955165766,4.6017936,1.3421897999999999,4.793535,53.24,17.05,55.9034891577,137.1,4.6017936,1.3421897999999999,4.793535,4.6017936,1.3421897999999999,4.793535,0.0,0.0,0.0,137.1
2020-11-04 06:30:00,67.31653888,10.83482384,68.1829143879,4.57653888,1.3348238399999999,4.767228,62.74,9.5,63.4551621226,137.55,64.32653888,15.33482384,66.1291193536,4.57653888,1.3348238399999999,4.767228,59.75,14.0,61.3682531933,136.59,4.57653888,1.3348238399999999,4.767228,4.57653888,1.3348238399999999,4.767228,0.0,0.0,0.0,136.59
2020-11-04 07:00:00,73.35705824,13.64997532,74.6162168691,4.6970582400000005,1.36997532,4.8927689999999995,68.66,12.28,69.7495089588,137.68,71.58705824,11.64997532,72.5288138081,4.6970582400000005,1.36997532,4.8927689999999995,66.89,10.28,67.675331547,136.63,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,136.63
2020-11-04 07:30:00,80.81267296,16.60244628,82.5004808072,4.36267296,1.27244628,4.5444510000000005,76.45,15.33,77.9718628737,136.61,79.56267296,7.13244628,79.8817295661,4.36267296,1.27244628,4.5444510000000005,75.2,5.86,75.4279762422,135.39,4.36267296,1.27244628,4.5444510000000005,4.36267296,1.27244628,4.5444510000000005,0.0,0.0,0.0,135.39
2020-11-04 08:00:00,83.28007392,18.33002156,85.2734448847,6.00007392,1.75002156,6.250077,77.28,16.58,79.0385652704,136.41,81.83007392,4.78002156,81.9695651072,6.00007392,1.75002156,6.250077,75.83,3.03,75.8905119234,134.93,6.00007392,1.75002156,6.250077,6.00007392,1.75002156,6.250077,0.0,0.0,0.0,134.93
2020-11-04 08:30:00,86.01220832,15.05981076,87.3206612447,9.46220832,2.75981076,9.856467,76.55,12.3,77.5318805396,136.93,84.44220832,10.93981076,85.1479066415,9.46220832,2.75981076,9.856467,74.98,8.18,75.4248818362,136.87,9.46220832,2.75981076,9.856467,9.46220832,2.75981076,9.856467,0.0,0.0,0.0,136.87
2020-11-04 09:00:00,83.11964736,14.61573048,84.3948775384,12.97964736,3.78573048,13.520466,70.14,10.83,70.9711807708,137.36,81.80964736,13.02573048,82.8401355365,12.97964736,3.78573048,13.520466,68.83,9.24,69.4474369577,137.57,12.97964736,3.78573048,13.520466,12.97964736,3.78573048,13.520466,0.0,0.0,0.0,137.57
2020-11-04 09:30:00,82.48641856,16.09687208,84.0423615661,15.00641856,4.37687208,15.631686,67.48,11.72,68.4902095193,137.36,81.11641856,14.63687208,82.4263998018,15.00641856,4.37687208,15.631686,66.11,10.26,66.9014177727,137.57,15.00641856,4.37687208,15.631686,15.00641856,4.37687208,15.631686,0.0,0.0,0.0,137.57
2020-11-04 10:00:00,82.49235072,16.87276896,84.200227195,16.91235072,4.93276896,17.617032000000002,65.58,11.94,66.6580827807,137.64,81.25235072,15.53276896,82.7237052428,16.91235072,4.93276896,17.617032000000002,64.34,10.6,65.2073278091,137.84,16.91235072,4.93276896,17.617032000000002,16.91235072,4.93276896,17.617032000000002,0.0,0.0,0.0,137.84
2020-11-04 10:30:00,83.02586592,17.96712756,84.9477020556,18.19586592,5.30712756,18.954027,64.83,12.66,66.0545569965,137.64,82.00586592,16.73712756,83.6964365087,18.19586592,5.30712756,18.954027,63.81,11.43,64.8256199353,137.73,18.19586592,5.30712756,18.954027,18.19586592,5.30712756,18.954027,0.0,0.0,0.0,137.73
2020-11-04 11:00:00,81.05074976,19.15896868,83.284393001,19.47074976,5.67896868,20.282031,61.58,13.48,63.0381376628,137.57,79.91074976,17.618968680000002,81.8300432882,19.47074976,5.67896868,20.282031,60.44,11.94,61.6080936241,137.73,19.47074976,5.67896868,20.282031,19.47074976,5.67896868,20.282031,0.0,0.0,0.0,137.73
2020-11-04 11:30:00,82.64713312,20.35374716,85.1165297484,19.72713312,5.75374716,20.549097,62.92,14.6,64.591689868,137.34,81.37713312,18.63374716,83.483257771,19.72713312,5.75374716,20.549097,61.65,12.88,62.981083668,137.5,19.72713312,5.75374716,20.549097,19.72713312,5.75374716,20.549097,0.0,0.0,0.0,137.5
2020-11-04 12:00:00,83.39862208,20.68293144,85.9250476741,19.27862208,5.62293144,20.081898,64.12,15.06,65.8648464661,137.43,81.02862208,18.23293144,83.054665041,19.27862208,5.62293144,20.081898,61.75,12.61,63.0243968634,137.77,19.27862208,5.62293144,20.081898,19.27862208,5.62293144,20.081898,0.0,0.0,0.0,137.77
2020-11-04 12:30:00,85.20406752,21.67493636,87.9177797045,18.39406752,5.36493636,19.160487,66.81,16.31,68.772030652,137.46,82.54406752,18.84493636,84.6679083783,18.39406752,5.36493636,19.160487,64.15,13.48,65.550994653,137.77,18.39406752,5.36493636,19.160487,18.39406752,5.36493636,19.160487,0.0,0.0,0.0,137.77
2020-11-04 13:00:00,85.93340864,20.80057752,88.4150142547,17.93340864,5.23057752,18.680634,68.0,15.57,69.7597656246,137.57,84.43340864,19.05057752,86.5559067795,17.93340864,5.23057752,18.680634,66.5,13.82,67.9208539405,137.77,17.93340864,5.23057752,18.680634,17.93340864,5.23057752,18.680634,0.0,0.0,0.0,137.77
2020-11-04 13:30:00,85.35732288,21.10838584,87.9285876266,19.77732288,5.76838584,20.601378,65.58,15.34,67.3502190048,137.79,82.27732288,18.04838584,84.233616162,19.77732288,5.76838584,20.601378,62.5,12.28,63.6949636942,138.13,19.77732288,5.76838584,20.601378,19.77732288,5.76838584,20.601378,0.0,0.0,0.0,138.13
2020-11-04 14:00:00,80.5306224,13.3968482,81.6373485962,16.9606224,4.9468482,17.667315,63.57,8.45,64.1291462597,138.73,82.3806224,14.9468482,83.7255947613,16.9606224,4.9468482,17.667315,65.42,10.0,66.1798791174,138.52,16.9606224,4.9468482,17.667315,16.9606224,4.9468482,17.667315,0.0,0.0,0.0,138.52
2020-11-04 14:30:00,83.89203392,12.24267656,84.7806374391,14.03203392,4.09267656,14.616702,69.86,8.15,70.3337905988,138.48,87.24203392,14.95267656,88.5141515172,14.03203392,4.09267656,14.616702,73.21,10.86,74.0111052478,138.1,14.03203392,4.09267656,14.616702,14.03203392,4.09267656,14.616702,0.0,0.0,0.0,138.1
2020-11-04 15:00:00,79.85501408,17.47771244,81.7452977599,10.89501408,3.17771244,11.348973,68.96,14.3,70.4270658199,137.97,74.81501408,10.97771244,75.6161127155,10.89501408,3.17771244,11.348973,63.92,7.8,64.3941488025,137.01,10.89501408,3.17771244,11.348973,10.89501408,3.17771244,11.348973,0.0,0.0,0.0,137.01
2020-11-04 15:30:00,89.4421296,25.2297878,92.9324310444,8.2621296,2.4097878,8.606385,81.18,22.82,84.3264181618,136.73,83.0321296,5.2897878,83.2004591386,8.2621296,2.4097878,8.606385,74.77,2.88,74.8254455383,135.93,8.2621296,2.4097878,8.606385,8.2621296,2.4097878,8.606385,0.0,0.0,0.0,135.93
2020-11-04 16:00:00,83.58940416,17.80524288,85.4647012622,6.42940416,1.87524288,6.697296,77.16,15.93,78.7872483337,137.72,83.38940416,5.49524288,83.5702723489,6.42940416,1.87524288,6.697296,76.96,3.62,77.0450906937,136.27,6.42940416,1.87524288,6.697296,6.42940416,1.87524288,6.697296,0.0,0.0,0.0,136.27
2020-11-04 16:30:00,83.36706656,14.95706108,84.6981786284,6.36706656,1.85706108,6.6323609999999995,77.0,13.1,78.1064017863,137.72,84.54706656,7.31706108,84.8631006195,6.36706656,1.85706108,6.6323609999999995,78.18,5.46,78.3704280963,136.09,6.36706656,1.85706108,6.6323609999999995,6.36706656,1.85706108,6.6323609999999995,0.0,0.0,0.0,136.09
2020-11-04 17:00:00,88.38774592,15.94559256,89.8145620204,6.32774592,1.84559256,6.591402,82.06,14.1,83.262558212,136.98,86.14774592,8.45559256,86.5617188637,6.32774592,1.84559256,6.591402,79.82,6.61,80.0932238083,135.64,6.32774592,1.84559256,6.591402,6.32774592,1.84559256,6.591402,0.0,0.0,0.0,135.64
2020-11-04 17:30:00,89.35689376,16.33326068,90.83738144,9.33689376,2.72326068,9.725931,80.02,13.61,81.1691597838,137.08,87.34689376,9.643260680000001,87.8775985452,9.33689376,2.72326068,9.725931,78.01,6.92,78.3163233305,135.68,9.33689376,2.72326068,9.725931,9.33689376,2.72326068,9.725931,0.0,0.0,0.0,135.68
2020-11-04 18:00:00,87.15861216,15.19876188,88.4738720546,9.21861216,2.68876188,9.602721,77.94,12.51,78.9375937054,137.32,85.12861216,10.59876188,85.7858634139,9.21861216,2.68876188,9.602721,75.91,7.91,76.3210075929,136.0,9.21861216,2.68876188,9.602721,9.21861216,2.68876188,9.602721,0.0,0.0,0.0,136.0
2020-11-04 18:30:00,88.20798624,14.23232932,89.3487998486,5.76798624,1.68232932,6.008319,82.44,12.55,83.3897841465,137.11,86.02798624,9.54232932,86.5555917625,5.76798624,1.68232932,6.008319,80.26,7.86,80.6439532761,135.68,5.76798624,1.68232932,6.008319,5.76798624,1.68232932,6.008319,0.0,0.0,0.0,135.68
2020-11-04 19:00:00,84.8131008,13.3471544,85.8569076888,6.0931008,1.7771544,6.34698,78.72,11.57,79.5657168635,137.35,82.3431008,10.9371544,83.0662843501,6.0931008,1.7771544,6.34698,76.25,9.16,76.7982297973,136.01,6.0931008,1.7771544,6.34698,6.0931008,1.7771544,6.34698,0.0,0.0,0.0,136.01
2020-11-04 19:30:00,82.23591936,12.68547648,83.208579765,4.71591936,1.3754764800000001,4.912416,77.52,11.31,78.3407078089,137.44,80.16591936,10.59547648,80.8630864404,4.71591936,1.3754764800000001,4.912416,75.45,9.22,76.0112550877,136.01,4.71591936,1.3754764800000001,4.912416,4.71591936,1.3754764800000001,4.912416,0.0,0.0,0.0,136.01
2020-11-04 20:00:00,79.2060592,11.9013506,80.0952055999,4.7360592,1.3813506,4.933395,74.47,10.52,75.2093830582,137.6,77.1160592,11.5313506,77.9734482577,4.7360592,1.3813506,4.933395,72.38,10.15,73.08821314,136.24,4.7360592,1.3813506,4.933395,4.7360592,1.3813506,4.933395,0.0,0.0,0.0,136.24
2020-11-04 20:30:00,79.96260288,12.94617584,81.0038352686,4.51260288,1.31617584,4.700628,75.45,11.63,76.3410728245,137.39,77.57260288,10.79617584,78.3202791769,4.51260288,1.31617584,4.700628,73.06,9.48,73.6724779005,136.07,4.51260288,1.31617584,4.700628,4.51260288,1.31617584,4.700628,0.0,0.0,0.0,136.07
2020-11-04 21:00:00,78.11489024,12.39892632,79.0927901335,4.86489024,1.41892632,5.067594,73.25,10.98,74.0683663921,137.67,75.74489024,11.47892632,76.6097522965,4.86489024,1.41892632,5.067594,70.88,10.06,71.5903485115,136.39,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,136.39
2020-11-04 21:30:00,81.91542016,14.50783088,83.1902230844,4.41542016,1.28783088,4.599396,77.5,13.22,78.6194530635,137.36,78.23542016,9.98783088,78.8703856546,4.41542016,1.28783088,4.599396,73.82,8.7,74.3308980169,136.24,4.41542016,1.28783088,4.599396,4.41542016,1.28783088,4.599396,0.0,0.0,0.0,136.24
2020-11-04 22:00:00,75.12834688,10.88076784,75.9121835657,4.76834688,1.39076784,4.967028,70.36,9.49,70.9971105046,138.35,73.56834688,11.95076784,74.5326942665,4.76834688,1.39076784,4.967028,68.8,10.56,69.6057009159,136.92,4.76834688,1.39076784,4.967028,4.76834688,1.39076784,4.967028,0.0,0.0,0.0,136.92
2020-11-04 22:30:00,64.99072448,7.22729464,65.3913454231,4.79072448,1.3972946400000001,4.9903379999999995,60.2,5.83,60.4816410161,138.41,62.70072448,16.72729464,64.8936301673,4.79072448,1.3972946400000001,4.9903379999999995,57.91,15.33,59.9047327012,137.13,4.79072448,1.3972946400000001,4.9903379999999995,4.79072448,1.3972946400000001,4.9903379999999995,0.0,0.0,0.0,137.13
2020-11-04 23:00:00,59.88778752,6.56727136,60.246793667,4.68778752,1.36727136,4.883112,55.2,5.2,55.4443865508,138.57,57.44778752,19.20727136,60.5736540423,4.68778752,1.36727136,4.883112,52.76,17.84,55.6945526959,137.51,4.68778752,1.36727136,4.883112,4.68778752,1.36727136,4.883112,0.0,0.0,0.0,137.51
2020-11-04 23:30:00,58.20172352,6.70591936,58.5867730393,4.75172352,1.38591936,4.949712,53.45,5.32,53.7141033622,138.94,55.02172352,20.01591936,58.5493559908,4.75172352,1.38591936,4.949712,50.27,18.63,53.6110977317,137.9,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,137.9
2020-11-05 00:00:00,54.021264,5.899952,54.3424916411,4.7312639999999995,1.3799519999999998,4.9284,49.29,4.52,49.4968130287,138.62,51.191264,20.779952,55.2480942209,4.7312639999999995,1.3799519999999998,4.9284,46.46,19.4,50.3477069984,137.65,4.7312639999999995,1.3799519999999998,4.9284,4.7312639999999995,1.3799519999999998,4.9284,0.0,0.0,0.0,137.65
2020-11-05 00:30:00,54.21776736,6.09976548,54.5598152161,4.86776736,1.4197654800000001,5.070591,49.35,4.68,49.5714121243,138.44,51.47776736,20.53976548,55.4242049861,4.86776736,1.4197654800000001,5.070591,46.61,19.12,50.3792268698,137.47,4.86776736,1.4197654800000001,5.070591,4.86776736,1.4197654800000001,5.070591,0.0,0.0,0.0,137.47
2020-11-05 01:00:00,54.33653856,5.50815708,54.6150090827,4.89653856,1.42815708,5.100561,49.44,4.08,49.6080638606,138.37,52.05653856,20.70815708,56.0241999184,4.89653856,1.42815708,5.100561,47.16,19.28,50.9488370819,137.36,4.89653856,1.42815708,5.100561,4.89653856,1.42815708,5.100561,0.0,0.0,0.0,137.36
2020-11-05 01:30:00,54.49762752,5.74389136,54.79948625,4.84762752,1.41389136,5.049612,49.65,4.33,49.8384530258,138.47,52.15762752,20.58389136,56.0724057985,4.84762752,1.41389136,5.049612,47.31,19.17,51.0463025106,137.47,4.84762752,1.41389136,5.049612,4.84762752,1.41389136,5.049612,0.0,0.0,0.0,137.47
2020-11-05 02:00:00,53.86949568,5.55568624,54.1552233345,4.81949568,1.40568624,5.020308,49.05,4.15,49.225247587,138.53,52.53949568,19.61568624,56.0818486943,4.81949568,1.40568624,5.020308,47.72,18.21,51.0764378163,137.4,4.81949568,1.40568624,5.020308,4.81949568,1.40568624,5.020308,0.0,0.0,0.0,137.4
2020-11-05 02:30:00,53.33588928,5.71755104,53.6414715979,4.82588928,1.40755104,5.026968,48.51,4.31,48.7010903369,138.53,53.12588928,18.63755104,56.3002524023,4.82588928,1.40755104,5.026968,48.3,17.23,51.2812139092,137.3,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,137.3
2020-11-05 03:00:00,52.60566944,5.42498692,52.8846569462,4.88566944,1.42498692,5.089239,47.72,4.0,47.8873511483,138.53,52.34566944,19.02498692,55.6957739548,4.88566944,1.42498692,5.089239,47.46,17.6,50.618293136,137.33,4.88566944,1.42498692,5.089239,4.88566944,1.42498692,5.089239,0.0,0.0,0.0,137.33
2020-11-05 03:30:00,51.74776736,5.21976548,52.0103583761,4.86776736,1.4197654800000001,5.070591,46.88,3.8,47.0337580893,138.62,51.44776736,19.24976548,54.9311044615,4.86776736,1.4197654800000001,5.070591,46.58,17.83,49.8758989894,137.4,4.86776736,1.4197654800000001,5.070591,4.86776736,1.4197654800000001,5.070591,0.0,0.0,0.0,137.4
2020-11-05 04:00:00,50.43588928,5.00755104,50.6838681918,4.82588928,1.40755104,5.026968,45.61,3.6,45.7518535144,138.65,49.99588928,19.50755104,53.6668751883,4.82588928,1.40755104,5.026968,45.17,18.1,48.6614724397,137.44,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,137.44
2020-11-05 04:30:00,51.513941439999996,4.9357329199999995,51.7498562524,4.61394144,1.34573292,4.806189,46.9,3.59,47.0371991088,138.49,51.11394144,19.41573292,54.6772868233,4.61394144,1.34573292,4.806189,46.5,18.07,49.8876227135,137.28,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,137.28
2020-11-05 05:00:00,54.37399104,8.22783072,54.9929822793,4.96399104,1.44783072,5.170824,49.41,6.78,49.8730037194,137.99,52.39399104,17.89783072,55.3666202832,4.96399104,1.44783072,5.170824,47.43,16.45,50.201667303,136.99,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,136.99
2020-11-05 05:30:00,59.50767744,10.70265592,60.4624719809,4.87767744,1.42265592,5.080914,54.63,9.28,55.4125915294,137.57,56.33767744,15.87265592,58.5309756051,4.87767744,1.42265592,5.080914,51.46,14.45,53.4502956026,136.62,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,136.62
2020-11-05 06:00:00,66.05965536,14.33239948,67.5965660454,4.97965536,1.45239948,5.1871410000000004,61.08,12.88,62.4232392623,136.98,63.40965536,11.46239948,64.4373416174,4.97965536,1.45239948,5.1871410000000004,58.43,10.01,59.2812364918,135.97,4.97965536,1.45239948,5.1871410000000004,4.97965536,1.45239948,5.1871410000000004,0.0,0.0,0.0,135.97
2020-11-05 06:30:00,69.11892608,7.07510344,69.4800908976,4.98892608,1.45510344,5.196798,64.13,5.62,64.375781937,137.62,70.65892608,4.49510344,70.8017640297,4.98892608,1.45510344,5.196798,65.67,3.04,65.7403262846,137.3,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,137.3
2020-11-05 07:00:00,71.90752768,4.20636224,72.0304520348,4.78752768,1.39636224,4.987008,67.12,2.81,67.1787950175,138.46,75.31752768,5.67636224,75.5311264586,4.78752768,1.39636224,4.987008,70.53,4.28,70.6597431357,138.3,4.78752768,1.39636224,4.987008,4.78752768,1.39636224,4.987008,0.0,0.0,0.0,138.3
2020-11-05 07:30:00,77.25693824,5.94494032,77.4853329452,4.81693824,1.4049403200000001,5.017644,72.44,4.54,72.5821272766,138.2,77.38693824,4.41494032,77.5127725487,4.81693824,1.4049403200000001,5.017644,72.57,3.01,72.6323963531,138.39,4.81693824,1.4049403200000001,5.017644,4.81693824,1.4049403200000001,5.017644,0.0,0.0,0.0,138.39
2020-11-05 08:00:00,75.98279168,5.15081424,76.1571764105,5.52279168,1.61081424,5.752908,70.46,3.54,70.5488710044,138.57,78.95279168,5.16081424,79.1212823309,5.52279168,1.61081424,5.752908,73.43,3.55,73.5157629356,138.49,5.52279168,1.61081424,5.752908,5.52279168,1.61081424,5.752908,0.0,0.0,0.0,138.49
2020-11-05 08:30:00,74.19382912,5.82445016,74.4220968473,7.04382912,2.05445016,7.337322,67.15,3.77,67.2557462229,138.93,75.85382912,4.17445016,75.9686081635,7.04382912,2.05445016,7.337322,68.81,2.12,68.8426502976,138.7,7.04382912,2.05445016,7.337322,7.04382912,2.05445016,7.337322,0.0,0.0,0.0,138.7
2020-11-05 09:00:00,76.55179168,12.08218924,77.4993942315,6.52179168,1.90218924,6.793533,70.03,10.18,70.7660462369,138.12,76.84179168,3.50218924,76.921559254,6.52179168,1.90218924,6.793533,70.32,1.6,70.3382001476,137.49,6.52179168,1.90218924,6.793533,6.52179168,1.90218924,6.793533,0.0,0.0,0.0,137.49
2020-11-05 09:30:00,75.64912352,11.19349436,76.4727677368,7.34912352,2.14349436,7.655337,68.3,9.05,68.8969701801,138.28,76.16912352,4.27349436,76.2889122471,7.34912352,2.14349436,7.655337,68.82,2.13,68.852954185,137.67,7.34912352,2.14349436,7.655337,7.34912352,2.14349436,7.655337,0.0,0.0,0.0,137.67
2020-11-05 10:00:00,74.52770496,11.31724728,75.3820860192,7.32770496,2.13724728,7.633026,67.2,9.18,67.82412845,138.34,74.77770496,4.31724728,74.9022281589,7.32770496,2.13724728,7.633026,67.45,2.18,67.4852198633,137.8,7.32770496,2.13724728,7.633026,7.32770496,2.13724728,7.633026,0.0,0.0,0.0,137.8
2020-11-05 10:30:00,80.58830464,12.76575552,81.5931330367,7.04830464,2.05575552,7.341984,73.54,10.71,74.3157836533,138.22,80.54830464,2.84575552,80.5985589503,7.04830464,2.05575552,7.341984,73.5,0.79,73.5042454556,137.62,7.04830464,2.05575552,7.341984,7.04830464,2.05575552,7.341984,0.0,0.0,0.0,137.62
2020-11-05 11:00:00,80.10494784,13.80144312,81.2851923824,7.20494784,2.10144312,7.505154,72.9,11.7,73.8329194872,137.93,80.04494784,2.87144312,80.096434754,7.20494784,2.10144312,7.505154,72.84,0.77,72.8440697655,137.42,7.20494784,2.10144312,7.505154,7.20494784,2.10144312,7.505154,0.0,0.0,0.0,137.42
2020-11-05 11:30:00,83.09223008,14.44065044,84.337720415,7.68223008,2.24065044,8.002323,75.41,12.2,76.3904974457,138.08,83.49223008,3.23065044,83.5547101365,7.68223008,2.24065044,8.002323,75.81,0.99,75.8164639112,137.46,7.68223008,2.24065044,8.002323,7.68223008,2.24065044,8.002323,0.0,0.0,0.0,137.46
2020-11-05 12:00:00,78.5483728,13.3720254,79.6784659292,8.8183728,2.5720254000000002,9.185805,69.73,10.8,70.5614122591,138.42,78.9583728,3.3720254,79.0303434797,8.8183728,2.5720254000000002,9.185805,70.14,0.8,70.1445621556,137.85,8.8183728,2.5720254000000002,9.185805,8.8183728,2.5720254000000002,9.185805,0.0,0.0,0.0,137.85
2020-11-05 12:30:00,74.6351152,11.8319086,75.5671521366,9.6751152,2.8219086,10.078245,64.96,9.01,65.5818702082,138.69,75.4751152,4.7219086,75.6226780489,9.6751152,2.8219086,10.078245,65.8,1.9,65.8274258953,138.02,9.6751152,2.8219086,10.078245,9.6751152,2.8219086,10.078245,0.0,0.0,0.0,138.02
2020-11-05 13:00:00,72.77207648,11.92435564,73.7425614733,11.43207648,3.33435564,11.908413,61.34,8.59,61.9385477712,138.83,73.40207648,5.67435564,73.6210781197,11.43207648,3.33435564,11.908413,61.97,2.34,62.0141637048,138.14,11.43207648,3.33435564,11.908413,11.43207648,3.33435564,11.908413,0.0,0.0,0.0,138.14
2020-11-05 13:30:00,72.2996496,11.2023978,73.1623745429,10.7396496,3.1323978,11.187135,61.56,8.07,62.0867014746,138.95,72.9996496,6.0823978,73.2526068118,10.7396496,3.1323978,11.187135,62.26,2.95,62.3298491896,138.26,10.7396496,3.1323978,11.187135,10.7396496,3.1323978,11.187135,0.0,0.0,0.0,138.26
2020-11-05 14:00:00,73.34782304,10.89228172,74.1521742485,9.127823039999999,2.66228172,9.508149,64.22,8.23,64.7452029111,138.95,73.08782304,6.46228172,73.3729579733,9.127823039999999,2.66228172,9.508149,63.96,3.8,64.0727836136,138.47,9.127823039999999,2.66228172,9.508149,9.127823039999999,2.66228172,9.508149,0.0,0.0,0.0,138.47
2020-11-05 14:30:00,75.30144992,10.96458956,76.0955359024,8.62144992,2.51458956,8.980677,66.68,8.45,67.2132791939,138.95,74.71144992,6.13458956,74.9628837373,8.62144992,2.51458956,8.980677,66.09,3.62,66.1890663176,138.41,8.62144992,2.51458956,8.980677,8.62144992,2.51458956,8.980677,0.0,0.0,0.0,138.41
2020-11-05 15:00:00,78.02052256,12.14556908,78.9602228265,6.91052256,2.01556908,7.198461,71.11,10.13,71.8279124018,138.59,76.56052256,4.69556908,76.7043804723,6.91052256,2.01556908,7.198461,69.65,2.68,69.7015415898,138.13,6.91052256,2.01556908,7.198461,6.91052256,2.01556908,7.198461,0.0,0.0,0.0,138.13
2020-11-05 15:30:00,76.80345056,9.69517308,77.4129601486,5.98345056,1.74517308,6.232761,70.82,7.95,71.2648223179,138.81,76.45345056,5.91517308,76.6819364329,5.98345056,1.74517308,6.232761,70.47,4.17,70.5932702175,138.28,5.98345056,1.74517308,6.232761,5.98345056,1.74517308,6.232761,0.0,0.0,0.0,138.28
2020-11-05 16:00:00,75.35710624,8.54873932,75.840453617,6.64710624,1.93873932,6.924069,68.71,6.61,69.0272134741,138.95,74.80710624,7.54873932,75.1870109083,6.64710624,1.93873932,6.924069,68.16,5.61,68.3904796006,138.5,6.64710624,1.93873932,6.924069,6.64710624,1.93873932,6.924069,0.0,0.0,0.0,138.5
2020-11-05 16:30:00,78.0690848,8.4718164,78.5274071559,6.1090848,1.7818163999999999,6.36363,71.96,6.69,72.2703099481,138.74,77.8290848,7.2118164,78.1625021132,6.1090848,1.7818163999999999,6.36363,71.72,5.43,71.9252619043,138.23,6.1090848,1.7818163999999999,6.36363,6.1090848,1.7818163999999999,6.36363,0.0,0.0,0.0,138.23
2020-11-05 17:00:00,85.30065344,11.25102392,86.0394503501,5.90065344,1.72102392,6.146514,79.4,9.53,79.969874953,138.03,84.64065344,4.52102392,84.7613111746,5.90065344,1.72102392,6.146514,78.74,2.8,78.7897683713,137.55,5.90065344,1.72102392,6.146514,5.90065344,1.72102392,6.146514,0.0,0.0,0.0,137.55
2020-11-05 17:30:00,85.29424672,11.392071959999999,86.0516578985,9.02424672,2.63207196,9.400257,76.27,8.76,76.7714172072,138.06,84.70424672,5.98207196,84.9152200571,9.02424672,2.63207196,9.400257,75.68,3.35,75.7541081394,137.55,9.02424672,2.63207196,9.400257,9.02424672,2.63207196,9.400257,0.0,0.0,0.0,137.55
