Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-05 18:00:00,84.08934176,10.18272468,84.7036320327,8.88934176,2.59272468,9.259731,75.2,7.59,75.5820620253,138.4,83.43934176,7.12272468,83.7428024382,8.88934176,2.59272468,9.259731,74.55,4.53,74.6875049791,137.92,8.88934176,2.59272468,9.259731,8.88934176,2.59272468,9.259731,0.0,0.0,0.0,137.92
2020-11-05 18:30:00,84.5694352,8.7731686,85.0232783262,5.3594352,1.5631686,5.582745,79.21,7.21,79.5374641285,138.53,83.8194352,6.5131686,84.0721064471,5.3594352,1.5631686,5.582745,78.46,4.95,78.6159913758,137.99,5.3594352,1.5631686,5.582745,5.3594352,1.5631686,5.582745,0.0,0.0,0.0,137.99
2020-11-05 19:00:00,84.11216192,8.83438056,84.5748311422,5.91216192,1.7243805600000002,6.158502,78.2,7.11,78.5225579054,138.32,83.14216192,6.71438056,83.4128407083,5.91216192,1.7243805600000002,6.158502,77.23,4.99,77.391039533,137.83,5.91216192,1.7243805600000002,6.158502,5.91216192,1.7243805600000002,6.158502,0.0,0.0,0.0,137.83
2020-11-05 19:30:00,80.65277184,7.48997512,80.9998106959,5.38277184,1.56997512,5.607054,75.27,5.92,75.5024456558,138.49,80.24277184,7.67997512,80.6094563337,5.38277184,1.56997512,5.607054,74.86,6.11,75.1089322251,137.94,5.38277184,1.56997512,5.607054,5.38277184,1.56997512,5.607054,0.0,0.0,0.0,137.94
2020-11-05 20:00:00,76.63430112,6.17417116,76.8826150548,4.57430112,1.33417116,4.7648969999999995,72.06,4.84,72.2223594187,138.54,76.10430112,8.54417116,76.5824229819,4.57430112,1.33417116,4.7648969999999995,71.53,7.21,71.8924544024,137.99,4.57430112,1.33417116,4.7648969999999995,4.57430112,1.33417116,4.7648969999999995,0.0,0.0,0.0,137.99
2020-11-05 20:30:00,73.4287168,5.3162924,73.6209169719,4.4787168,1.3062924,4.66533,68.95,4.01,69.0665085262,138.54,72.7787168,9.5362924,73.400834408,4.4787168,1.3062924,4.66533,68.3,8.23,68.794061517,138.1,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,138.1
2020-11-05 21:00:00,76.5430224,8.0537982,76.9655633616,4.5730224,1.3337982,4.763565,71.97,6.72,72.2830498803,138.41,75.1230224,7.8637982,75.5334880476,4.5730224,1.3337982,4.763565,70.55,6.53,70.8515589102,138.1,4.5730224,1.3337982,4.763565,4.5730224,1.3337982,4.763565,0.0,0.0,0.0,138.1
2020-11-05 21:30:00,73.50592928,8.30589604,73.9737084939,4.78592928,1.39589604,4.985343,68.72,6.91,69.0665367599,138.57,73.23592928,6.20589604,73.4983978272,4.78592928,1.39589604,4.985343,68.45,4.8100000000000005,68.6187918868,138.05,4.78592928,1.39589604,4.985343,4.78592928,1.39589604,4.985343,0.0,0.0,0.0,138.05
2020-11-05 22:00:00,64.96402112,3.63575616,65.0656803771,4.85402112,1.41575616,5.056272,60.11,2.22,60.1509808731,138.83,64.71402112,11.11575616,65.6617435386,4.85402112,1.41575616,5.056272,59.86,9.7,60.6408245327,138.32,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,138.32
2020-11-05 22:30:00,62.0329024,2.1887632,62.0715044486,4.6929023999999995,1.3687632,4.88844,57.34,0.8200000000000001,57.345862972,138.75,60.9029024,13.3087632,62.3400890171,4.6929023999999995,1.3687632,4.88844,56.21,11.94,57.4641427327,138.37,4.6929023999999995,1.3687632,4.88844,4.6929023999999995,1.3687632,4.88844,0.0,0.0,0.0,138.37
2020-11-05 23:00:00,57.57612928,1.90762104,57.6077224068,4.58612928,1.33762104,4.7772179999999995,52.99,0.5700000000000001,52.9930655841,139.3,56.22612928,14.64762104,58.1027573867,4.58612928,1.33762104,4.7772179999999995,51.64,13.31,53.3277198087,138.93,4.58612928,1.33762104,4.7772179999999995,4.58612928,1.33762104,4.7772179999999995,0.0,0.0,0.0,138.93
2020-11-05 23:30:00,54.7749104,2.4964322,54.8317698333,4.6849104,1.3664322,4.880115,50.09,1.13,50.1027444358,139.23,53.0649104,15.4764322,55.2757150058,4.6849104,1.3664322,4.880115,48.38,14.11,50.3956000063,138.82,4.6849104,1.3664322,4.880115,4.6849104,1.3664322,4.880115,0.0,0.0,0.0,138.82
2020-11-06 00:00:00,51.31744768,3.02967224,51.4068025681,4.86744768,1.4196722400000001,5.070258,46.45,1.6099999999999999,46.47789367,139.28,50.05744768,16.04967224,52.5674808912,4.86744768,1.4196722400000001,5.070258,45.19,14.63,47.4991894668,138.91,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,138.91
2020-11-06 00:30:00,50.96458048,3.17925264,51.0636476454,4.93458048,1.43925264,5.140188,46.03,1.74,46.0628755073,139.25,49.75458048,16.12925264,52.3036429847,4.93458048,1.43925264,5.140188,44.82,14.69,47.1659676038,138.91,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,138.91
2020-11-06 01:00:00,52.549016,2.952213,52.6318785924,4.979016,1.452213,5.186475,47.57,1.5,47.5936434831,139.11,51.349016,15.882213,53.7491035641,4.979016,1.452213,5.186475,46.37,14.43,48.563379207,138.75,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,138.75
2020-11-06 01:30:00,52.42740768,3.84132724,52.5679452805,4.90740768,1.43132724,5.111883,47.52,2.41,47.5810729177,139.45,51.25740768,15.50132724,53.5500979297,4.90740768,1.43132724,5.111883,46.35,14.07,48.4384908931,138.95,4.90740768,1.43132724,5.111883,4.90740768,1.43132724,5.111883,0.0,0.0,0.0,138.95
2020-11-06 02:00:00,51.76228288,4.42941584,51.9514547788,4.83228288,1.40941584,5.033628,46.93,3.02,47.0270698641,139.71,50.65228288,15.16941584,52.8749935024,4.83228288,1.40941584,5.033628,45.82,13.76,47.8415091735,139.1,4.83228288,1.40941584,5.033628,4.83228288,1.40941584,5.033628,0.0,0.0,0.0,139.1
2020-11-06 02:30:00,50.85297216,4.76836688,51.0760423311,4.86297216,1.41836688,5.065596,45.99,3.35,46.1118488027,139.92,49.72297216,15.50836688,52.0853473033,4.86297216,1.41836688,5.065596,44.86,14.09,47.0207156475,139.29,4.86297216,1.41836688,5.065596,4.86297216,1.41836688,5.065596,0.0,0.0,0.0,139.29
2020-11-06 03:00:00,49.5056896,9.5024928,50.4094303894,4.7056895999999995,1.3724927999999998,4.90176,44.8,8.13,45.5317131239,137.37,49.1956896,10.8724928,50.3828043573,4.7056895999999995,1.3724927999999998,4.90176,44.49,9.5,45.4929675884,137.36,4.7056895999999995,1.3724927999999998,4.90176,4.7056895999999995,1.3724927999999998,4.90176,0.0,0.0,0.0,137.36
2020-11-06 03:30:00,49.5739616,9.2832388,50.4356638832,4.4339616,1.2932388,4.61871,45.14,7.99,45.8416808156,136.77,49.2139616,9.7232388,50.1652807141,4.4339616,1.2932388,4.61871,44.78,8.43,45.5665809558,136.84,4.4339616,1.2932388,4.61871,4.4339616,1.2932388,4.61871,0.0,0.0,0.0,136.84
2020-11-06 04:00:00,48.0901552,10.1233786,49.1441331335,4.6401552,1.3533786,4.833495,43.45,8.77,44.3262382794,137.05,47.8901552,10.443378599999999,49.0156212004,4.6401552,1.3533786,4.833495,43.25,9.09,44.1949159972,137.1,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,137.1
2020-11-06 04:30:00,47.63687808,10.46908944,48.7737017963,5.03687808,1.46908944,5.246748,42.6,9.0,43.5403261357,137.1,47.47687808,10.76908944,48.6829255447,5.03687808,1.46908944,5.246748,42.44,9.3,43.4470206113,137.15,5.03687808,1.46908944,5.246748,5.03687808,1.46908944,5.246748,0.0,0.0,0.0,137.15
2020-11-06 05:00:00,47.24799712,10.82274916,48.4716941238,4.87799712,1.42274916,5.081247,42.37,9.4,43.4001947,137.06,47.06799712,11.13274916,48.3666667939,4.87799712,1.42274916,5.081247,42.19,9.71,43.2929578569,137.12,4.87799712,1.42274916,5.081247,4.87799712,1.42274916,5.081247,0.0,0.0,0.0,137.12
2020-11-06 05:30:00,49.1918432,10.1942876,50.2370474559,4.9518432,1.4442876,5.15817,44.24,8.75,45.0970076613,136.78,48.8018432,10.6342876,49.9470516895,4.9518432,1.4442876,5.15817,43.85,9.19,44.8026628673,136.82,4.9518432,1.4442876,5.15817,4.9518432,1.4442876,5.15817,0.0,0.0,0.0,136.82
2020-11-06 06:00:00,51.28079424,9.49689832,52.1527653685,4.96079424,1.44689832,5.167494,46.32,8.05,47.0143052698,136.5,50.86079424,10.28689832,51.8906606989,4.96079424,1.44689832,5.167494,45.9,8.84,46.7435086402,136.59,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,136.59
2020-11-06 06:30:00,56.21960544,7.08363492,56.6641149186,4.94960544,1.44363492,5.155839,51.27,5.64,51.5792836321,135.67,55.94960544,9.48363492,56.7476667378,4.94960544,1.44363492,5.155839,51.0,8.04,51.6298518301,135.95,4.94960544,1.44363492,5.155839,4.94960544,1.44363492,5.155839,0.0,0.0,0.0,135.95
2020-11-06 07:00:00,61.9333616,5.3480638,62.1638404982,5.0333616,1.4680638,5.243085,56.9,3.88,57.0321348014,135.51,61.8233616,7.6380638,62.2934030066,5.0333616,1.4680638,5.243085,56.79,6.17,57.1241892721,135.77,5.0333616,1.4680638,5.243085,5.0333616,1.4680638,5.243085,0.0,0.0,0.0,135.77
2020-11-06 07:30:00,68.35190304,3.24347172,68.4288152607,5.05190304,1.47347172,5.262399,63.3,1.77,63.3247416102,135.35,67.96190304,4.76347172,68.1286351518,5.05190304,1.47347172,5.262399,62.91,3.29,62.9959697124,135.45,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,135.45
2020-11-06 08:00:00,70.0925808,8.8886694,70.6539335558,6.6125808,1.9286694,6.8881049999999995,63.48,6.96,63.8604102712,136.77,68.5125808,10.3186694,69.2852701955,6.6125808,1.9286694,6.8881049999999995,61.9,8.39,62.4660075561,135.82,6.6125808,1.9286694,6.8881049999999995,6.6125808,1.9286694,6.8881049999999995,0.0,0.0,0.0,135.82
2020-11-06 08:30:00,72.31342912,12.40100016,73.3690454896,7.44342912,2.17100016,7.753572,64.87,10.23,65.6716818728,137.53,69.71342912,12.69100016,70.8591820778,7.44342912,2.17100016,7.753572,62.27,10.52,63.1523815861,136.15,7.44342912,2.17100016,7.753572,7.44342912,2.17100016,7.753572,0.0,0.0,0.0,136.15
2020-11-06 09:00:00,71.24189984,13.44680412,72.4998264402,8.25189984,2.40680412,8.595729,62.99,11.04,63.9501501171,137.36,68.57189984,12.24680412,69.6569426462,8.25189984,2.40680412,8.595729,60.32,9.84,61.1173297846,136.05,8.25189984,2.40680412,8.595729,8.25189984,2.40680412,8.595729,0.0,0.0,0.0,136.05
2020-11-06 09:30:00,69.7554128,12.9944954,70.9554404228,11.7754128,3.4344954,12.266055,57.98,9.56,58.7628624218,137.83,67.5354128,14.4744954,69.0691175501,11.7754128,3.4344954,12.266055,55.76,11.04,56.8424067049,136.47,11.7754128,3.4344954,12.266055,11.7754128,3.4344954,12.266055,0.0,0.0,0.0,136.47
2020-11-06 10:00:00,68.41571104,13.42041572,69.7195602052,13.23571104,3.8604157199999998,13.787199,55.18,9.56,56.0020178208,137.98,66.00571104,15.04041572,67.6976217819,13.23571104,3.8604157199999998,13.787199,52.77,11.18,53.9413134805,136.65,13.23571104,3.8604157199999998,13.787199,13.23571104,3.8604157199999998,13.787199,0.0,0.0,0.0,136.65
2020-11-06 10:30:00,71.03047392,16.88722156,73.0103176087,15.59047392,4.54722156,16.240077,55.44,12.34,56.7967358217,137.7,68.57047392,12.83722156,69.7617671149,15.59047392,4.54722156,16.240077,52.98,8.29,53.6246631691,136.32,15.59047392,4.54722156,16.240077,15.59047392,4.54722156,16.240077,0.0,0.0,0.0,136.32
2020-11-06 11:00:00,69.62912352,18.35724436,72.0083555058,17.33912352,5.05724436,18.061587,52.29,13.3,53.9549265591,137.77,67.23912352,12.56724436,68.4034747841,17.33912352,5.05724436,18.061587,49.9,7.51,50.4619668661,136.4,17.33912352,5.05724436,18.061587,17.33912352,5.05724436,18.061587,0.0,0.0,0.0,136.4
2020-11-06 11:30:00,67.39629536,18.31516948,69.8405760381,18.32629536,5.34516948,19.089891,49.07,12.97,50.7551554032,137.77,66.10629536,12.50516948,67.2786857032,18.32629536,5.34516948,19.089891,47.78,7.16,48.313497079,136.34,18.32629536,5.34516948,19.089891,18.32629536,5.34516948,19.089891,0.0,0.0,0.0,136.34
2020-11-06 12:00:00,66.6355856,18.2520458,69.0900748599,18.7955856,5.4820458,19.578735,47.84,12.77,49.5150330708,137.94,65.3155856,12.9620458,66.589341141,18.7955856,5.4820458,19.578735,46.52,7.48,47.1175211572,136.56,18.7955856,5.4820458,19.578735,18.7955856,5.4820458,19.578735,0.0,0.0,0.0,136.56
2020-11-06 12:30:00,65.32977152,17.24118336,67.5665409097,18.68977152,5.45118336,19.468512,46.64,11.79,48.1071065436,138.19,63.70977152,14.01118336,65.2322638445,18.68977152,5.45118336,19.468512,45.02,8.56,45.8265643486,136.74,18.68977152,5.45118336,19.468512,18.68977152,5.45118336,19.468512,0.0,0.0,0.0,136.74
2020-11-06 13:00:00,64.27382784,16.47153312,66.3508579336,18.31382784,5.34153312,19.076904,45.96,11.13,47.2884605374,138.42,62.50382784,14.75153312,64.2209951966,18.31382784,5.34153312,19.076904,44.19,9.41,45.1807945924,136.95,18.31382784,5.34153312,19.076904,18.31382784,5.34153312,19.076904,0.0,0.0,0.0,136.95
2020-11-06 13:30:00,62.78268992,15.37703456,64.6383736294,17.37268992,5.06703456,18.096552,45.41,10.31,46.5656976754,138.42,61.53268992,15.08703456,63.3552723978,17.37268992,5.06703456,18.096552,44.16,10.02,45.2825131811,136.99,17.37268992,5.06703456,18.096552,17.37268992,5.06703456,18.096552,0.0,0.0,0.0,136.99
2020-11-06 14:00:00,62.92957344,15.03945892,64.701750656,16.96957344,4.94945892,17.676639,45.96,10.09,47.0545396322,138.22,61.34957344,16.52945892,63.5373368458,16.96957344,4.94945892,17.676639,44.38,11.58,45.8659001874,136.97,16.96957344,4.94945892,17.676639,16.96957344,4.94945892,17.676639,0.0,0.0,0.0,136.97
2020-11-06 14:30:00,64.62453152,13.564238360000001,66.0327088379,13.93453152,4.06423836,14.515137,50.69,9.5,51.5725324179,138.17,63.19453152,16.94423836,65.4267225806,13.93453152,4.06423836,14.515137,49.26,12.88,50.9160289104,136.97,13.93453152,4.06423836,14.515137,13.93453152,4.06423836,14.515137,0.0,0.0,0.0,136.97
2020-11-06 15:00:00,67.1506496,12.5010228,68.3043579338,9.7406496,2.8410228,10.14651,57.41,9.66,58.2170396018,138.14,65.5806496,15.6610228,67.4246930812,9.7406496,2.8410228,10.14651,55.84,12.82,57.2927395051,136.97,9.7406496,2.8410228,10.14651,9.7406496,2.8410228,10.14651,0.0,0.0,0.0,136.97
2020-11-06 15:30:00,73.19765664,12.96181652,74.3364353805,5.69765664,1.66181652,5.935059,67.5,11.3,68.4393161859,137.64,70.60765664,13.21181652,71.8330931532,5.69765664,1.66181652,5.935059,64.91,11.55,65.9295881983,136.49,5.69765664,1.66181652,5.935059,5.69765664,1.66181652,5.935059,0.0,0.0,0.0,136.49
2020-11-06 16:00:00,74.76932544,12.47521992,75.8029230228,5.22932544,1.52521992,5.447214,69.54,10.95,70.3968330254,137.49,72.23932544,13.22521992,73.4399522192,5.22932544,1.52521992,5.447214,67.01,11.7,68.023746589,136.41,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,136.41
2020-11-06 16:30:00,78.07294112,12.92044116,79.1348338906,5.93294112,1.73044116,6.180147,72.14,11.19,73.0027102237,137.29,75.65294112,13.30044116,76.8132100303,5.93294112,1.73044116,6.180147,69.72,11.57,70.6734978616,136.19,5.93294112,1.73044116,6.180147,5.93294112,1.73044116,6.180147,0.0,0.0,0.0,136.19
2020-11-06 17:00:00,82.0533008,14.5988794,83.3418949383,5.8933008000000005,1.7188794,6.138855,76.16,12.88,77.2414396551,136.78,79.3333008,11.6088794,80.1781684547,5.8933008000000005,1.7188794,6.138855,73.44,9.89,74.1029398877,135.69,5.8933008000000005,1.7188794,6.138855,5.8933008000000005,1.7188794,6.138855,0.0,0.0,0.0,135.69
2020-11-06 17:30:00,83.09637728,14.34811004,84.3260112823,6.33637728,1.84811004,6.600393,76.76,12.5,77.7711231756,137.02,80.66637728,11.88811004,81.5376697227,6.33637728,1.84811004,6.600393,74.33,10.04,75.0050031665,135.87,6.33637728,1.84811004,6.600393,6.33637728,1.84811004,6.600393,0.0,0.0,0.0,135.87
2020-11-06 18:00:00,80.6973264,13.2279702,81.7743094359,6.2673264,1.8279702,6.528465,74.43,11.4,75.2979740763,137.53,78.0973264,13.1379702,79.1946882802,6.2673264,1.8279702,6.528465,71.83,11.31,72.7149571959,136.49,6.2673264,1.8279702,6.528465,6.2673264,1.8279702,6.528465,0.0,0.0,0.0,136.49
2020-11-06 18:30:00,80.03677728,12.55156004,81.0149824218,5.93677728,1.73156004,6.184143,74.1,10.82,74.8857957159,137.6,77.51677728,13.65156004,78.7096935034,5.93677728,1.73156004,6.184143,71.58,11.92,72.565713667,136.42,5.93677728,1.73156004,6.184143,5.93677728,1.73156004,6.184143,0.0,0.0,0.0,136.42
2020-11-06 19:00:00,79.84291104,12.45251572,80.8081406239,6.04291104,1.7625157200000001,6.294699,73.8,10.69,74.5702091991,137.72,76.70291104,14.04251572,77.9777456058,6.04291104,1.7625157200000001,6.294699,70.66,12.28,71.7191327332,136.64,6.04291104,1.7625157200000001,6.294699,6.04291104,1.7625157200000001,6.294699,0.0,0.0,0.0,136.64
2020-11-06 19:30:00,77.09138336,11.85165348,77.9970709615,5.25138336,1.5316534800000001,5.470191,71.84,10.32,72.5774620664,137.58,74.69138336,13.89165348,75.9722369332,5.25138336,1.5316534800000001,5.470191,69.44,12.36,70.5314341269,136.41,5.25138336,1.5316534800000001,5.470191,5.25138336,1.5316534800000001,5.470191,0.0,0.0,0.0,136.41
2020-11-06 20:00:00,74.21572928,11.26417104,75.0656780545,4.98572928,1.45417104,5.193468,69.23,9.81,69.9215918011,137.76,71.52572928,14.55417104,72.9914641838,4.98572928,1.45417104,5.193468,66.54,13.1,67.817266238,136.62,4.98572928,1.45417104,5.193468,4.98572928,1.45417104,5.193468,0.0,0.0,0.0,136.62
2020-11-06 20:30:00,71.28129408,10.21787744,72.0099153249,4.62129408,1.34787744,4.813848,66.66,8.87,67.2475464236,138.02,68.96129408,15.46787744,70.6747148115,4.62129408,1.34787744,4.813848,64.34,14.12,65.8711621273,136.94,4.62129408,1.34787744,4.813848,4.62129408,1.34787744,4.813848,0.0,0.0,0.0,136.94
2020-11-06 21:00:00,68.69593952,8.87298236,69.2666003388,4.53593952,1.3229823600000001,4.724937,64.16,7.55,64.6026942163,138.34,66.31593952,16.71298236,68.389528539,4.53593952,1.3229823600000001,4.724937,61.78,15.39,63.6680492869,137.24,4.53593952,1.3229823600000001,4.724937,4.53593952,1.3229823600000001,4.724937,0.0,0.0,0.0,137.24
2020-11-06 21:30:00,65.04718784,7.93876312,65.5298451529,4.96718784,1.44876312,5.174154,60.08,6.49,60.4295167944,138.66,62.99718784,18.00876312,65.5206931042,4.96718784,1.44876312,5.174154,58.03,16.56,60.3466196236,137.58,4.96718784,1.44876312,5.174154,4.96718784,1.44876312,5.174154,0.0,0.0,0.0,137.58
2020-11-06 22:00:00,62.68124384,7.18244612,63.091408778,4.91124384,1.43244612,5.115879,57.77,5.75,58.0554510791,138.96,60.00124384,19.03244612,62.9474643465,4.91124384,1.43244612,5.115879,55.09,17.6,57.8331055711,137.89,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,137.89
2020-11-06 22:30:00,60.60940576,6.37857668,60.9441244669,4.82940576,1.40857668,5.030631,55.78,4.97,56.0009758844,138.84,58.04940576,19.74857668,61.3167170515,4.82940576,1.40857668,5.030631,53.22,18.34,56.2914203054,137.79,4.82940576,1.40857668,5.030631,4.82940576,1.40857668,5.030631,0.0,0.0,0.0,137.79
2020-11-06 23:00:00,57.14932576,5.63188668,57.4261576496,4.90932576,1.43188668,5.113881,52.24,4.2,52.4085641856,138.96,54.98932576,20.51188668,58.6904033272,4.90932576,1.43188668,5.113881,50.08,19.08,53.5915366453,137.92,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,137.92
2020-11-06 23:30:00,53.99264224,5.21118732,54.2435423746,5.11264224,1.4911873199999999,5.3256689999999995,48.88,3.7199999999999998,49.0213504506,139.36,51.32264224,21.39118732,55.602126771,5.11264224,1.4911873199999999,5.3256689999999995,46.21,19.9,50.3127627943,138.27,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,138.27
2020-11-07 00:00:00,49.06652832,8.77107076,49.8443164629,5.14652832,1.5010707600000002,5.360967,43.92,7.27,44.5176290923,137.44,48.51652832,13.03107076,50.2360659823,5.14652832,1.5010707600000002,5.360967,43.37,11.53,44.8764726778,137.58,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,137.58
2020-11-07 00:30:00,48.77880608,9.43006844,49.681969701,5.10880608,1.49006844,5.321673,43.67,7.94,44.3859493534,137.23,48.38880608,11.96006844,49.8449575277,5.10880608,1.49006844,5.321673,43.28,10.47,44.5284100322,137.55,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,137.55
2020-11-07 01:00:00,50.61244256,8.97612908,51.4022395927,4.99244256,1.45612908,5.200461,45.62,7.52,46.2356442585,137.15,50.28244256,11.48612908,51.5776617446,4.99244256,1.45612908,5.200461,45.29,10.03,46.387336634,137.46,4.99244256,1.45612908,5.200461,4.99244256,1.45612908,5.200461,0.0,0.0,0.0,137.46
2020-11-07 01:30:00,49.99988512,9.14538316,50.8293866297,4.98988512,1.45538316,5.197797,45.01,7.69,45.6621966182,137.26,49.65988512,11.675383159999999,51.0139075357,4.98988512,1.45538316,5.197797,44.67,10.22,45.8241999385,137.58,4.98988512,1.45538316,5.197797,4.98988512,1.45538316,5.197797,0.0,0.0,0.0,137.58
2020-11-07 02:00:00,49.11578944,9.24002192,49.9773826585,4.76578944,1.3900219200000001,4.964364,44.35,7.85,45.0393716652,137.32,48.73578944,11.78002192,50.139266935,4.76578944,1.3900219200000001,4.964364,43.97,10.39,45.1808919788,137.64,4.76578944,1.3900219200000001,4.964364,4.76578944,1.3900219200000001,4.964364,0.0,0.0,0.0,137.64
2020-11-07 02:30:00,48.46431072,9.38792396,49.3651955313,4.96431072,1.44792396,5.171157,43.5,7.94,44.2187019258,137.32,48.09431072,11.92792396,49.5513682316,4.96431072,1.44792396,5.171157,43.13,10.48,44.3849895798,137.64,4.96431072,1.44792396,5.171157,4.96431072,1.44792396,5.171157,0.0,0.0,0.0,137.64
2020-11-07 03:00:00,46.65521952,9.62277236,47.6372465236,5.25521952,1.53277236,5.474187,41.4,8.09,42.1830309485,137.46,46.26521952,12.16277236,47.8372613003,5.25521952,1.53277236,5.474187,41.01,10.63,42.3652805963,137.78,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,137.78
2020-11-07 03:30:00,45.7970976,9.9149868,46.858095478,5.2970976,1.5449868,5.51781,40.5,8.37,41.3558569008,137.71,45.4570976,12.4349868,47.1272386092,5.2970976,1.5449868,5.51781,40.16,10.89,41.6103076172,138.03,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,138.03
2020-11-07 04:00:00,44.8779568,10.1877374,46.0197892202,5.2379568,1.5277374,5.456205,39.64,8.66,40.5749331484,137.79,44.4379568,12.797737399999999,46.244070832,5.2379568,1.5277374,5.456205,39.2,11.27,40.7879013924,138.12,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,138.12
2020-11-07 04:30:00,44.76384128,10.02153704,45.8719161447,4.87384128,1.42153704,5.076918,39.89,8.6,40.8065203123,137.85,44.29384128,12.67153704,46.0707306898,4.87384128,1.42153704,5.076918,39.42,11.25,40.9938885689,138.19,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,138.19
2020-11-07 05:00:00,44.44896576,10.24678168,45.6147683534,5.26896576,1.53678168,5.488506,39.18,8.71,40.1364734375,137.94,43.94896576,12.90678168,45.8049844963,5.26896576,1.53678168,5.488506,38.68,11.37,40.3164891825,138.27,5.26896576,1.53678168,5.488506,5.26896576,1.53678168,5.488506,0.0,0.0,0.0,138.27
2020-11-07 05:30:00,45.73124352,10.17577936,46.8496864394,5.23124352,1.52577936,5.449212,40.5,8.65,41.4134338108,137.88,45.26124352,12.82577936,47.0433925346,5.23124352,1.52577936,5.449212,40.03,11.3,41.5943613967,138.19,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,138.19
2020-11-07 06:00:00,46.99646848,9.72188664,47.9914901772,5.04646848,1.4718866400000001,5.256738,41.95,8.25,42.7535378653,137.54,46.47646848,12.42188664,48.1078516468,5.04646848,1.4718866400000001,5.256738,41.43,10.95,42.8526241904,137.86,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,137.86
2020-11-07 06:30:00,48.57180352,9.38260936,49.4697226148,4.67180352,1.36260936,4.866462,43.9,8.02,44.626566079,137.03,47.81180352,12.11260936,49.3222450963,4.67180352,1.36260936,4.866462,43.14,10.75,44.4592183917,137.35,4.67180352,1.36260936,4.866462,4.67180352,1.36260936,4.866462,0.0,0.0,0.0,137.35
2020-11-07 07:00:00,48.24997504,8.81249272,49.0481408343,4.97997504,1.45249272,5.187474,43.27,7.36,43.8914855069,136.89,47.75997504,11.56249272,49.1396627351,4.97997504,1.45249272,5.187474,42.78,10.11,43.9583951026,137.22,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,137.22
2020-11-07 07:30:00,51.68375136,8.15442748,52.323081352,4.88375136,1.42442748,5.087241,46.8,6.73,47.2814223559,136.75,51.16375136,10.88442748,52.3087011385,4.88375136,1.42442748,5.087241,46.28,9.46,47.2369558714,137.04,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,137.04
2020-11-07 08:00:00,53.940504,7.571397,54.4692943254,5.490504,1.601397,5.719275,48.45,5.97,48.8164255144,136.87,53.200504,10.461397,54.2193180799,5.490504,1.601397,5.719275,47.71,8.86,48.5257014375,137.17,5.490504,1.601397,5.719275,5.490504,1.601397,5.719275,0.0,0.0,0.0,137.17
2020-11-07 08:30:00,55.6064464,7.3343802,56.0880558957,7.1464464,2.0843802,7.444215,48.46,5.25,48.7435544457,136.58,54.7364464,10.1043802,55.66127077,7.1464464,2.0843802,7.444215,47.59,8.02,48.2610453679,136.85,7.1464464,2.0843802,7.444215,7.1464464,2.0843802,7.444215,0.0,0.0,0.0,136.85
2020-11-07 09:00:00,55.92667296,7.60069628,56.4407949299,10.35667296,3.02069628,10.788201,45.57,4.58,45.799577509,136.28,55.10667296,10.39069628,56.0777315331,10.35667296,3.02069628,10.788201,44.75,7.37,45.3528323261,136.55,10.35667296,3.02069628,10.788201,10.35667296,3.02069628,10.788201,0.0,0.0,0.0,136.55
2020-11-07 09:30:00,57.17233504,7.23859772,57.6287531609,12.61233504,3.67859772,13.137849,44.56,3.56,44.701982059,136.1,56.23233504,10.00859772,57.1160882096,12.61233504,3.67859772,13.137849,43.62,6.33,44.0769021144,136.36,12.61233504,3.67859772,13.137849,12.61233504,3.67859772,13.137849,0.0,0.0,0.0,136.36
2020-11-07 10:00:00,59.34292256,7.44001908,59.8074940277,14.50292256,4.23001908,15.107211,44.84,3.21,44.9547516955,136.01,58.34292256,10.16001908,59.2209641981,14.50292256,4.23001908,15.107211,43.84,5.93,44.23924163,136.32,14.50292256,4.23001908,15.107211,14.50292256,4.23001908,15.107211,0.0,0.0,0.0,136.32
2020-11-07 10:30:00,59.92096224,6.83444732,60.3094634857,16.78096224,4.89444732,17.480169,43.14,1.94,43.1835987384,135.86,58.94096224,9.75444732,59.7426671006,16.78096224,4.89444732,17.480169,42.16,4.86,42.4391941488,136.15,16.78096224,4.89444732,17.480169,16.78096224,4.89444732,17.480169,0.0,0.0,0.0,136.15
2020-11-07 11:00:00,59.63376704,7.15234872,60.0611543645,19.17376704,5.59234872,19.972674,40.46,1.56,40.4900629785,135.83,58.11376704,9.52234872,58.8887514278,19.17376704,5.59234872,19.972674,38.94,3.93,39.1378141955,136.1,19.17376704,5.59234872,19.972674,19.17376704,5.59234872,19.972674,0.0,0.0,0.0,136.1
2020-11-07 11:30:00,58.99932736,7.02897048,59.4165553944,13.29932736,3.87897048,13.853466,45.7,3.15,45.8084326298,136.17,58.16932736,9.93897048,59.012318881,13.29932736,3.87897048,13.853466,44.87,6.06,45.2773729362,136.46,13.29932736,3.87897048,13.853466,13.29932736,3.87897048,13.853466,0.0,0.0,0.0,136.46
2020-11-07 12:00:00,61.80392512,6.11197816,62.1054058619,10.94392512,3.19197816,11.399922,50.86,2.92,50.9437532971,136.13,61.08392512,8.99197816,61.7422187753,10.94392512,3.19197816,11.399922,50.14,5.8,50.4743459591,136.46,10.94392512,3.19197816,11.399922,10.94392512,3.19197816,11.399922,0.0,0.0,0.0,136.46
2020-11-07 12:30:00,62.39508256,6.24064908,62.7063954363,12.34508256,3.60064908,12.859461,50.05,2.64,50.119578011,136.21,61.36508256,9.22064908,62.05395819,12.34508256,3.60064908,12.859461,49.02,5.62,49.3411065948,136.5,12.34508256,3.60064908,12.859461,12.34508256,3.60064908,12.859461,0.0,0.0,0.0,136.5
2020-11-07 13:00:00,64.28073856,5.41813208,64.50867775,10.69073856,3.11813208,11.136186,53.59,2.3,53.6393335156,136.16,63.36073856,8.17813208,63.8863446692,10.69073856,3.11813208,11.136186,52.67,5.06,52.9124985235,136.45,10.69073856,3.11813208,11.136186,10.69073856,3.11813208,11.136186,0.0,0.0,0.0,136.45
2020-11-07 13:30:00,57.94715648,7.51792064,58.4327996494,16.34715648,4.76792064,17.028288,41.6,2.75,41.6907963464,136.45,57.10715648,10.36792064,58.0406848653,16.34715648,4.76792064,17.028288,40.76,5.6,41.1428924603,136.74,16.34715648,4.76792064,17.028288,16.34715648,4.76792064,17.028288,0.0,0.0,0.0,136.74
2020-11-07 14:00:00,59.21734688,6.60589284,59.5846623866,15.75734688,4.59589284,16.413903,43.46,2.01,43.5064558428,136.45,58.54734688,9.46589284,59.3076298122,15.75734688,4.59589284,16.413903,42.79,4.87,43.066239678,136.74,15.75734688,4.59589284,16.413903,15.75734688,4.59589284,16.413903,0.0,0.0,0.0,136.74
2020-11-07 14:30:00,64.21989152,5.13246836,64.4246590857,8.57989152,2.50246836,8.937387,55.64,2.63,55.7021229398,136.45,63.50989152,7.91246836,64.0008865285,8.57989152,2.50246836,8.937387,54.93,5.41,55.1957697654,136.74,8.57989152,2.50246836,8.937387,8.57989152,2.50246836,8.937387,0.0,0.0,0.0,136.74
2020-11-07 15:00:00,66.8442992,4.0141706,66.9647213176,6.4942992,1.8941705999999998,6.764895,60.35,2.12,60.3872246423,136.41,65.8042992,6.9241706,66.1675897377,6.4942992,1.8941705999999998,6.764895,59.31,5.03,59.5229115551,136.67,6.4942992,1.8941705999999998,6.764895,6.4942992,1.8941705999999998,6.764895,0.0,0.0,0.0,136.67
2020-11-07 15:30:00,65.83872448,4.81004464,66.0141967352,6.78872448,1.98004464,7.071588,59.05,2.83,59.1177756686,136.62,65.17872448,7.61004464,65.6214820334,6.78872448,1.98004464,7.071588,58.39,5.63,58.6607961078,136.9,6.78872448,1.98004464,7.071588,6.78872448,1.98004464,7.071588,0.0,0.0,0.0,136.9
2020-11-07 16:00:00,65.89600672,5.56925196,66.13093277,7.26600672,2.11925196,7.568757,58.63,3.45,58.7314174867,136.66,65.20600672,8.31925196,65.734566748,7.26600672,2.11925196,7.568757,57.94,6.2,58.2707782684,136.97,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,136.97
2020-11-07 16:30:00,67.76092256,4.67901908,67.9222779781,6.51092256,1.89901908,6.782211,61.25,2.7800000000000002,61.3130565214,136.25,67.28092256,7.55901908,67.7042192923,6.51092256,1.89901908,6.782211,60.77,5.66,61.0330115593,136.58,6.51092256,1.89901908,6.782211,6.51092256,1.89901908,6.782211,0.0,0.0,0.0,136.58
2020-11-07 17:00:00,74.49473888,2.9592988399999998,74.5534946895,6.37473888,1.8592988400000001,6.640353,68.12,1.1,68.1288808069,135.49,73.59473888,5.16929884,73.7760614381,6.37473888,1.8592988400000001,6.640353,67.22,3.31,67.3014450068,135.77,6.37473888,1.8592988400000001,6.640353,6.37473888,1.8592988400000001,6.640353,0.0,0.0,0.0,135.77
2020-11-07 17:30:00,76.52533824,2.03114032,76.5522888211,6.41533824,1.8711403199999999,6.682644,70.11,0.16,70.11018257,135.26,75.75533824,4.67114032,75.8992149086,6.41533824,1.8711403199999999,6.682644,69.34,2.8,69.3965099987,135.6,6.41533824,1.8711403199999999,6.682644,6.41533824,1.8711403199999999,6.682644,0.0,0.0,0.0,135.6
2020-11-07 18:00:00,74.6961376,2.5047068,74.738119648,6.2561376,1.8247068,6.5168099999999995,68.44,0.68,68.4433780581,135.18,74.2061376,5.2447068,74.3912481877,6.2561376,1.8247068,6.5168099999999995,67.95,3.42,68.0360117879,135.56,6.2561376,1.8247068,6.5168099999999995,6.2561376,1.8247068,6.5168099999999995,0.0,0.0,0.0,135.56
2020-11-07 18:30:00,73.54215136,3.46062748,73.6235286387,6.48215136,1.89062748,6.752241,67.06,1.57,67.0783758003,135.3,72.95215136,6.07062748,73.2042956803,6.48215136,1.89062748,6.752241,66.47,4.18,66.6013010383,135.6,6.48215136,1.89062748,6.752241,6.48215136,1.89062748,6.752241,0.0,0.0,0.0,135.6
2020-11-07 19:00:00,70.81546912,3.34659516,70.8945016616,5.40546912,1.57659516,5.630697,65.41,1.77,65.4339437907,135.72,70.16546912,6.02659516,70.4238092271,5.40546912,1.57659516,5.630697,64.76,4.45,64.91271139,136.0,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,136.0
2020-11-07 19:30:00,69.74807616,3.87943888,69.8558814564,5.75807616,1.67943888,5.997996,63.99,2.2,64.0278072403,135.96,68.64807616,6.80943888,68.9849753086,5.75807616,1.67943888,5.997996,62.89,5.13,63.0988827159,136.24,5.75807616,1.67943888,5.997996,5.75807616,1.67943888,5.997996,0.0,0.0,0.0,136.24
2020-11-07 20:00:00,63.8324512,6.6598816,64.1789361795,6.3424512,1.8498816,6.60672,57.49,4.8100000000000005,57.6908675615,136.22,63.2724512,9.4298816,63.9712884648,6.3424512,1.8498816,6.60672,56.93,7.58,57.4324063574,136.52,6.3424512,1.8498816,6.60672,6.3424512,1.8498816,6.60672,0.0,0.0,0.0,136.52
2020-11-07 20:30:00,62.03510848,7.6181566400000005,62.5011279476,6.40510848,1.86815664,6.671988,55.63,5.75,55.9263748155,136.08,61.51510848,10.29815664,62.3711519974,6.40510848,1.86815664,6.671988,55.11,8.43,55.7510268964,136.38,6.40510848,1.86815664,6.671988,6.40510848,1.86815664,6.671988,0.0,0.0,0.0,136.38
2020-11-07 21:00:00,60.33247104,8.08072072,60.8712174114,6.48247104,1.89072072,6.752574,53.85,6.19,54.2045994358,136.4,59.61247104,10.890720720000001,60.5991295424,6.48247104,1.89072072,6.752574,53.13,9.0,53.8868898713,136.68,6.48247104,1.89072072,6.752574,6.48247104,1.89072072,6.752574,0.0,0.0,0.0,136.68
2020-11-07 21:30:00,60.30829632,7.36866976,60.756793028,5.3782963200000005,1.5686697600000001,5.602392,54.93,5.8,55.2353591461,136.21,59.62829632,10.10866976,60.4790784184,5.3782963200000005,1.5686697600000001,5.602392,54.25,8.54,54.9180671546,136.55,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,136.55
2020-11-07 22:00:00,58.42458016,7.79258588,58.9419711375,5.25458016,1.53258588,5.473521,53.17,6.26,53.5372440456,136.54,57.83458016,10.53258588,58.7858318611,5.25458016,1.53258588,5.473521,52.58,9.0,53.3446942066,136.88,5.25458016,1.53258588,5.473521,5.25458016,1.53258588,5.473521,0.0,0.0,0.0,136.88
2020-11-07 22:30:00,55.54341152,8.45682836,56.1835252471,5.06341152,1.47682836,5.274387,50.48,6.98,50.9602864984,136.82,55.17341152,11.12682836,56.2842042505,5.06341152,1.47682836,5.274387,50.11,9.65,51.0307221191,137.13,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,137.13
2020-11-07 23:00:00,51.88675808,9.34405444,52.7214094788,5.15675808,1.50405444,5.371623,46.73,7.84,47.3831035286,136.44,51.43675808,12.01405444,52.8211850101,5.15675808,1.50405444,5.371623,46.28,10.51,47.4583870354,136.8,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,136.8
2020-11-07 23:30:00,49.79153312,9.60794716,50.7100524459,5.34153312,1.5579471599999999,5.564097,44.45,8.05,45.1730561286,136.25,49.15153312,12.34794716,50.6788418091,5.34153312,1.5579471599999999,5.564097,43.81,10.79,45.1191777407,136.6,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,136.6
2020-11-08 00:00:00,47.98304192,9.95797056,49.0054434688,5.03304192,1.46797056,5.242752,42.95,8.49,43.7810758205,136.47,47.62304192,12.62797056,49.2688518455,5.03304192,1.46797056,5.242752,42.59,11.16,44.0278741254,136.8,5.03304192,1.46797056,5.242752,5.03304192,1.46797056,5.242752,0.0,0.0,0.0,136.8
2020-11-08 00:30:00,47.23087392,10.21692156,48.3232960114,5.20087392,1.5169215600000001,5.417577,42.03,8.7,42.9209843783,136.26,46.74087392,12.91692156,48.4928464559,5.20087392,1.5169215600000001,5.417577,41.54,11.4,43.075881883,136.61,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,136.61
2020-11-08 01:00:00,48.49364128,9.96981204,49.5078821675,5.07364128,1.47981204,5.285043,43.42,8.49,44.2422479085,135.96,48.01364128,12.67981204,49.6597158906,5.07364128,1.47981204,5.285043,42.94,11.2,44.3766109567,136.31,5.07364128,1.47981204,5.285043,5.07364128,1.47981204,5.285043,0.0,0.0,0.0,136.31
2020-11-08 01:30:00,48.64241248,9.86820364,49.6333127542,5.10241248,1.48820364,5.315013,43.54,8.38,44.3391023815,136.0,48.11241248,12.58820364,49.731952561,5.10241248,1.48820364,5.315013,43.01,11.1,44.4192537083,136.35,5.10241248,1.48820364,5.315013,5.10241248,1.48820364,5.315013,0.0,0.0,0.0,136.35
2020-11-08 02:00:00,47.30711776,9.84249268,48.3201619711,5.11711776,1.49249268,5.330331,42.19,8.35,43.0083550023,136.46,46.71711776,12.61249268,48.389710305,5.11711776,1.49249268,5.330331,41.6,11.12,43.0605898706,136.82,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,136.82
2020-11-08 02:30:00,46.755,10.146875,47.8433809138,4.995,1.456875,5.203125,41.76,8.69,42.6545859199,136.98,46.185,12.906875,47.9545790021,4.995,1.456875,5.203125,41.19,11.45,42.751825692,137.34,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,137.34
2020-11-08 03:00:00,45.49953536,10.45736448,46.685802872400004,5.09953536,1.48736448,5.312016,40.4,8.97,41.3838241346,137.16,44.93953536,13.19736448,46.8372956904,5.09953536,1.48736448,5.312016,39.84,11.71,41.5252898846,137.51,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,137.51
2020-11-08 03:30:00,44.41251232,10.61573276,45.6636073105,5.16251232,1.50573276,5.377617,39.25,9.11,40.2933567725,137.33,43.87251232,13.36573276,45.863276698,5.16251232,1.50573276,5.377617,38.71,11.86,40.4860926739,137.67,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,137.67
2020-11-08 04:00:00,43.4003344,10.6942642,44.6985045926,5.2603344,1.5342642,5.479515,38.14,9.16,39.2245484359,137.57,42.9203344,13.3742642,44.9558232924,5.2603344,1.5342642,5.479515,37.66,11.84,39.4773504683,137.91,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,137.91
2020-11-08 04:30:00,42.78245248,10.95654864,44.1631543065,5.06245248,1.47654864,5.273388,37.72,9.48,38.8930430797,137.57,42.29245248,13.64654864,44.4396200091,5.06245248,1.47654864,5.273388,37.23,12.17,39.1686328584,137.91,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,137.91
2020-11-08 05:00:00,42.36509984,11.00440412,43.7709789071,5.05509984,1.47440412,5.265729,37.31,9.53,38.50788231,137.57,41.94509984,13.65440412,44.1116101776,5.05509984,1.47440412,5.265729,36.89,12.18,38.8487387183,137.89,5.05509984,1.47440412,5.265729,5.05509984,1.47440412,5.265729,0.0,0.0,0.0,137.89
2020-11-08 05:30:00,42.66052448,11.15556964,44.0949779782,4.99052448,1.45556964,5.198463,37.67,9.7,38.8988290312,137.52,42.33052448,13.73556964,44.5032490509,4.99052448,1.45556964,5.198463,37.34,12.28,39.3074293232,137.85,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,137.85
2020-11-08 06:00:00,42.97641856,10.93312208,44.3453008859,5.01641856,1.46312208,5.225436,37.96,9.47,39.1234264859,137.3,42.65641856,13.50312208,44.7426457675,5.01641856,1.46312208,5.225436,37.64,12.04,39.5187449193,137.62,5.01641856,1.46312208,5.225436,5.01641856,1.46312208,5.225436,0.0,0.0,0.0,137.62
2020-11-08 06:30:00,44.9304144,10.3409542,46.1050699156,5.1804144,1.5109542,5.396265,39.75,8.83,40.7189317149,136.9,44.5804144,12.9009542,46.4095676272,5.1804144,1.5109542,5.396265,39.4,11.39,41.0133161303,137.23,5.1804144,1.5109542,5.396265,5.1804144,1.5109542,5.396265,0.0,0.0,0.0,137.23
2020-11-08 07:00:00,47.10944544,9.62025492,48.0816925075,5.10944544,1.49025492,5.322339,42.0,8.13,42.7796318357,136.77,46.80944544,12.17025492,48.36568295,5.10944544,1.49025492,5.322339,41.7,10.68,43.0459336059,137.11,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,137.11
2020-11-08 07:30:00,48.64530976,9.54654868,49.5732060023,4.92530976,1.43654868,5.130531,43.72,8.11,44.4658351996,136.53,48.29530976,12.09654868,49.7871814304,4.92530976,1.43654868,5.130531,43.37,10.66,44.6608609411,136.87,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,136.87
2020-11-08 08:00:00,50.11601888,8.786338839999999,50.8803999453,5.09601888,1.48633884,5.308353,45.02,7.3,45.6080080688,136.0,49.78601888,11.32633884,51.0581396786,5.09601888,1.48633884,5.308353,44.69,9.84,45.7604818594,136.34,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,136.34
2020-11-08 08:30:00,53.84844608,11.29496344,55.0202812092,5.46844608,1.59496344,5.696298,48.38,9.7,49.342825213,135.94,55.65844608,4.18496344,55.8155582166,5.46844608,1.59496344,5.696298,50.19,2.59,50.2567826268,136.68,5.46844608,1.59496344,5.696298,5.46844608,1.59496344,5.696298,0.0,0.0,0.0,136.68
2020-11-08 09:00:00,55.9333104,11.8026322,57.1650009984,6.2833103999999995,1.8326322,6.545115,49.65,9.97,50.6411236052,135.94,58.1933104,2.7026322,58.2560348472,6.2833103999999995,1.8326322,6.545115,51.91,0.87,51.9172899909,136.68,6.2833103999999995,1.8326322,6.545115,6.2833103999999995,1.8326322,6.545115,0.0,0.0,0.0,136.68
2020-11-08 09:30:00,61.67973376,9.22575568,62.3658891107,6.49973376,1.8957556800000002,6.770556,55.18,7.33,55.6647222215,135.77,63.70973376,3.67575568,63.8156826775,6.49973376,1.8957556800000002,6.770556,57.21,1.78,57.2376842648,136.48,6.49973376,1.8957556800000002,6.770556,6.49973376,1.8957556800000002,6.770556,0.0,0.0,0.0,136.48
2020-11-08 10:00:00,61.31666528,9.40694404,62.0340554634,8.04666528,2.34694404,8.381943,53.27,7.06,53.7358027762,135.77,64.05666528,4.84694404,64.2397792129,8.04666528,2.34694404,8.381943,56.01,2.5,56.0657658469,136.48,8.04666528,2.34694404,8.381943,8.04666528,2.34694404,8.381943,0.0,0.0,0.0,136.48
2020-11-08 10:30:00,60.44699296,10.54745628,61.3603112108,10.03699296,2.92745628,10.455201,50.41,7.62,50.9826686238,136.09,63.11699296,4.92745628,63.3090406317,10.03699296,2.92745628,10.455201,53.08,2.0,53.1176656114,136.8,10.03699296,2.92745628,10.455201,10.03699296,2.92745628,10.455201,0.0,0.0,0.0,136.8
2020-11-08 11:00:00,62.25166752,9.83048636,63.02307967,10.80166752,3.15048636,11.251737,51.45,6.68,51.8818359351,136.34,65.37166752,6.54048636,65.6980431685,10.80166752,3.15048636,11.251737,54.57,3.39,54.6751954729,136.98,10.80166752,3.15048636,11.251737,10.80166752,3.15048636,11.251737,0.0,0.0,0.0,136.98
2020-11-08 11:30:00,67.34643424,8.12729332,67.8350580567,9.31643424,2.71729332,9.704619,58.03,5.41,58.2816351864,136.1,71.39643424,7.98729332,71.8418240078,9.31643424,2.71729332,9.704619,62.08,5.27,62.3032848251,136.67,9.31643424,2.71729332,9.704619,9.31643424,2.71729332,9.704619,0.0,0.0,0.0,136.67
2020-11-08 12:00:00,69.51002976,6.45500868,69.8091066717,10.20002976,2.97500868,10.625031,59.31,3.48,59.4120063624,135.74,73.53002976,10.20500868,74.234813118,10.20002976,2.97500868,10.625031,63.33,7.23,63.7413664742,136.27,10.20002976,2.97500868,10.625031,10.20002976,2.97500868,10.625031,0.0,0.0,0.0,136.27
2020-11-08 12:30:00,70.43925088,6.91561484,70.7779188247,9.85925088,2.87561484,10.270053,60.58,4.04,60.71456168,135.69,75.03925088,10.06561484,75.711331878,9.85925088,2.87561484,10.270053,65.18,7.19,65.575365039,136.14,9.85925088,2.87561484,10.270053,9.85925088,2.87561484,10.270053,0.0,0.0,0.0,136.14
2020-11-08 13:00:00,68.52874176,7.15754968,68.9015164175,9.48874176,2.76754968,9.884106,59.04,4.39,59.2029872557,136.54,73.56874176,9.88754968,74.2302054613,9.48874176,2.76754968,9.884106,64.08,7.12,64.4743421835,137.03,9.48874176,2.76754968,9.884106,9.48874176,2.76754968,9.884106,0.0,0.0,0.0,137.03
2020-11-08 13:30:00,71.40889184,6.46051012,71.7005441041,9.25889184,2.70051012,9.644679,62.15,3.76,62.2636338483,136.57,75.51889184,9.79051012,76.1508838632,9.25889184,2.70051012,9.644679,66.26,7.09,66.6382450249,137.03,9.25889184,2.70051012,9.644679,9.25889184,2.70051012,9.644679,0.0,0.0,0.0,137.03
2020-11-08 14:00:00,68.9734384,6.8680862,69.3145425778,8.1534384,2.3780862,8.493165,60.82,4.49,60.9855105742,137.0,74.8334384,10.2180862,75.5278279071,8.1534384,2.3780862,8.493165,66.68,7.84,67.1393178398,137.41,8.1534384,2.3780862,8.493165,8.1534384,2.3780862,8.493165,0.0,0.0,0.0,137.41
2020-11-08 14:30:00,66.53042208,9.944706440000001,67.2695640563,7.49042208,2.18470644,7.802523,59.04,7.76,59.5477892117,137.55,68.96042208,3.26470644,69.0376572719,7.49042208,2.18470644,7.802523,61.47,1.08,61.4794868228,138.37,7.49042208,2.18470644,7.802523,7.49042208,2.18470644,7.802523,0.0,0.0,0.0,138.37
2020-11-08 15:00:00,67.7183248,9.0032614,68.3142022537,6.8683248,2.0032614,7.154505,60.85,7.0,61.2513061085,137.42,70.2883248,3.7632614,70.3889958698,6.8683248,2.0032614,7.154505,63.42,1.76,63.444416618,138.25,6.8683248,2.0032614,7.154505,6.8683248,2.0032614,7.154505,0.0,0.0,0.0,138.25
2020-11-08 15:30:00,67.69331968,9.80971824,68.4004100956,6.99331968,2.03971824,7.284708,60.7,7.77,61.1952849491,137.48,70.30331968,3.11971824,70.3725045733,6.99331968,2.03971824,7.284708,63.31,1.08,63.3192111448,138.29,6.99331968,2.03971824,7.284708,6.99331968,2.03971824,7.284708,0.0,0.0,0.0,138.29
2020-11-08 16:00:00,69.10986336,9.17454348,69.7161779052,6.76986336,1.97454348,7.051941,62.34,7.2,62.7544070166,137.22,71.40986336,3.43454348,71.4924099049,6.76986336,1.97454348,7.051941,64.64,1.46,64.6564861402,138.04,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,138.04
2020-11-08 16:30:00,71.36375968,8.68151324,71.8898801487,6.55375968,1.9115132400000001,6.826833,64.81,6.77,65.1626349989,136.86,72.55375968,3.01151324,72.6162327286,6.55375968,1.9115132400000001,6.826833,66.0,1.1,66.0091660302,137.84,6.55375968,1.9115132400000001,6.826833,6.55375968,1.9115132400000001,6.826833,0.0,0.0,0.0,137.84
2020-11-08 17:00:00,78.95633696,5.05309828,79.1178674407,6.69633696,1.95309828,6.975351,72.26,3.1,72.326465419,136.11,78.88633696,5.86309828,79.1039195009,6.69633696,1.95309828,6.975351,72.19,3.91,72.2958103904,137.14,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,137.14
2020-11-08 17:30:00,76.999384,6.407737,77.2655436132,6.609384,1.927737,6.884775,70.39,4.48,70.532421623,136.4,78.139384,5.027737,78.3009672433,6.609384,1.927737,6.884775,71.53,3.1,71.5971430994,137.37,6.609384,1.927737,6.884775,6.609384,1.927737,6.884775,0.0,0.0,0.0,137.37
2020-11-08 18:00:00,75.81493856,7.39435708,76.1746770619,6.49493856,1.89435708,6.765561,69.32,5.5,69.5378486869,136.79,76.81493856,3.95435708,76.9166544117,6.49493856,1.89435708,6.765561,70.32,2.06,70.3501670218,137.74,6.49493856,1.89435708,6.765561,6.49493856,1.89435708,6.765561,0.0,0.0,0.0,137.74
2020-11-08 18:30:00,72.90746624,8.81384432,73.4382903207,6.28746624,1.8338443199999999,6.549444,66.62,6.98,66.9846609307,137.19,73.80746624,2.60384432,73.8533823058,6.28746624,1.8338443199999999,6.549444,67.52,0.77,67.5243904082,138.12,6.28746624,1.8338443199999999,6.549444,6.28746624,1.8338443199999999,6.549444,0.0,0.0,0.0,138.12
2020-11-08 19:00:00,68.80373984,10.19067412,69.5543273635,6.41373984,1.8706741199999999,6.680979,62.39,8.32,62.9423108886,137.41,69.60373984,2.84067412,69.6616826467,6.41373984,1.8706741199999999,6.680979,63.19,0.97,63.1974445686,138.35,6.41373984,1.8706741199999999,6.680979,6.41373984,1.8706741199999999,6.680979,0.0,0.0,0.0,138.35
2020-11-08 19:30:00,66.7188848,11.0600914,67.6293960548,6.3088847999999995,1.8400914,6.571755,60.41,9.22,61.1095450809,137.76,67.4488848,3.4900914,67.5391205061,6.3088847999999995,1.8400914,6.571755,61.14,1.65,61.1622604226,138.66,6.3088847999999995,1.8400914,6.571755,6.3088847999999995,1.8400914,6.571755,0.0,0.0,0.0,138.66
2020-11-08 20:00:00,65.07573792,11.99792356,66.1725157115,6.33573792,1.84792356,6.599727,58.74,10.15,59.6104864936,137.8,66.04573792,4.21792356,66.180286918,6.33573792,1.84792356,6.599727,59.71,2.37,59.7570163244,138.75,6.33573792,1.84792356,6.599727,6.33573792,1.84792356,6.599727,0.0,0.0,0.0,138.75
2020-11-08 20:30:00,63.77684672,11.59449696,64.8222071307,6.42684672,1.87449696,6.694632,57.35,9.72,58.1678682779,137.16,64.57684672,4.25449696,64.7168438405,6.42684672,1.87449696,6.694632,58.15,2.38,58.198684693,138.17,6.42684672,1.87449696,6.694632,6.42684672,1.87449696,6.694632,0.0,0.0,0.0,138.17
2020-11-08 21:00:00,57.36901472,14.86554596,59.2637182991,6.25901472,1.82554596,6.519807,51.11,13.04,52.7472624882,138.16,58.49901472,5.71554596,58.777565353,6.25901472,1.82554596,6.519807,52.24,3.89,52.3846322885,138.98,6.25901472,1.82554596,6.519807,6.25901472,1.82554596,6.519807,0.0,0.0,0.0,138.98
2020-11-08 21:30:00,58.03002432,12.77792376,59.4201906611,5.65002432,1.6479237599999998,5.885442,52.38,11.13,53.5494285684,137.24,61.57002432,5.99792376,61.8614822341,5.65002432,1.6479237599999998,5.885442,55.92,4.35,56.0889374119,137.64,5.65002432,1.6479237599999998,5.885442,5.65002432,1.6479237599999998,5.885442,0.0,0.0,0.0,137.64
2020-11-08 22:00:00,54.9081168,13.8811174,56.6355604792,5.0781168,1.4811174,5.289705,49.83,12.4,51.3496728325,137.57,57.3081168,3.1411174,57.394136196,5.0781168,1.4811174,5.289705,52.23,1.6600000000000001,52.2563728171,138.2,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,138.2
2020-11-08 22:30:00,53.83122368,14.80494024,55.8299820741,5.09122368,1.48494024,5.303358,48.74,13.32,50.5273193431,137.81,54.49122368,4.90494024,54.7115334907,5.09122368,1.48494024,5.303358,49.4,3.42,49.5182431029,138.53,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.53
2020-11-08 23:00:00,50.4065584,15.9789962,52.8786294196,5.0365584,1.4689961999999999,5.246415,45.37,14.51,47.6337800306,137.58,51.1665584,6.0489962,51.5228789328,5.0365584,1.4689961999999999,5.246415,46.13,4.58,46.3568042471,138.27,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,138.27
