Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-08 23:30:00,46.697707199999996,16.8039146,49.6290983559,5.0877072,1.4839145999999999,5.299695,41.61,15.32,44.3406641809,138.0,47.1677072,6.8139146,47.6573397776,5.0877072,1.4839145999999999,5.299695,42.08,5.33,42.4162150598,138.76,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,138.76
2020-11-09 00:00:00,45.10223264,16.87398452,48.1554020095,5.12223264,1.4939845200000001,5.335659,39.98,15.38,42.836255672,137.93,45.52223264,6.8739845200000005,46.0383028327,5.12223264,1.4939845200000001,5.335659,40.4,5.38,40.7566485374,138.67,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,138.67
2020-11-09 00:30:00,44.60158304,17.22671172,47.8127682357,5.37158304,1.56671172,5.5953990000000005,39.23,15.66,42.2401290244,137.89,45.12158304,7.20671172,45.6934781982,5.37158304,1.56671172,5.5953990000000005,39.75,5.64,40.14812698,138.63,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,138.63
2020-11-09 01:00:00,45.7902544,17.0775742,48.8711667405,5.3402544,1.5575742,5.562765,40.45,15.52,43.3251993648,137.8,46.3302544,7.0975742,46.8707588193,5.3402544,1.5575742,5.562765,40.99,5.54,41.3626848742,138.58,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,138.58
2020-11-09 01:30:00,45.9943504,16.9896022,49.031896268,5.2443504,1.5296022,5.462865,40.75,15.46,43.5841037535,138.01,46.664350400000004,6.8896022,47.1702047561,5.2443504,1.5296022,5.462865,41.42,5.36,41.7653684289,138.77,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,138.77
2020-11-09 02:00:00,45.16362144,17.18897292,48.3240467223,4.93362144,1.4389729199999999,5.139189,40.23,15.75,43.2031873824,138.31,45.91362144,6.99897292,46.444012054,4.93362144,1.4389729199999999,5.139189,40.98,5.5600000000000005,41.3554591318,139.07,4.93362144,1.4389729199999999,5.139189,4.93362144,1.4389729199999999,5.139189,0.0,0.0,0.0,139.07
2020-11-09 02:30:00,44.4374576,17.4500918,47.7408979993,4.9374576,1.4400918,5.143185,39.5,16.01,42.6212400101,138.45,45.1974576,7.1900918,45.7657906476,4.9374576,1.4400918,5.143185,40.26,5.75,40.6685394378,139.25,4.9374576,1.4400918,5.143185,4.9374576,1.4400918,5.143185,0.0,0.0,0.0,139.25
2020-11-09 03:00:00,43.82215296,17.72396128,47.2707086207,4.88215296,1.4239612799999999,5.085576,38.94,16.3,42.2139029231,138.73,44.60215296,7.43396128,45.2174283765,4.88215296,1.4239612799999999,5.085576,39.72,6.01,40.1721109727,139.48,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,139.48
2020-11-09 03:30:00,43.15100384,10.22237612,44.3453053427,5.15100384,1.50237612,5.365629,38.0,8.72,38.9876698457,138.05,42.52100384,15.45237612,45.241703055,5.15100384,1.50237612,5.365629,37.37,13.95,39.8888380377,137.79,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,137.79
2020-11-09 04:00:00,43.16013472,7.56920596,43.8188327995,5.14013472,1.49920596,5.354307,38.02,6.07,38.5014973735,137.87,41.96013472,18.47920596,45.8490344351,5.14013472,1.49920596,5.354307,36.82,16.98,40.5466743396,137.27,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,137.27
2020-11-09 04:30:00,42.3655792,7.7312106,43.0652286455,5.2155792,1.5212105999999999,5.432895,37.15,6.21,37.6654563227,137.87,41.1955792,18.6412106,45.2169268997,5.2155792,1.5212105999999999,5.432895,35.98,17.12,39.8453861821,137.27,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,137.27
2020-11-09 05:00:00,43.5382768,7.4444974,44.1701492894,4.9182768,1.4344974,5.123205,38.62,6.01,39.0848372134,137.68,42.1482768,18.4844974,46.023405799,4.9182768,1.4344974,5.123205,37.23,17.05,40.948448078,137.08,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,137.08
2020-11-09 05:30:00,45.20658816,6.8102548800000005,45.7166838758,5.24658816,1.53025488,5.465196,39.96,5.28,40.3073194346,137.19,43.73658816,17.87025488,47.2465358873,5.24658816,1.53025488,5.465196,38.49,16.34,41.814778488,136.55,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,136.55
2020-11-09 06:00:00,50.16363136,3.4893924800000002,50.2848463367,5.00363136,1.45939248,5.212116,45.16,2.03,45.2056025289,136.49,47.35363136,16.04939248,49.999494017,5.00363136,1.45939248,5.212116,42.35,14.59,44.7927516458,136.1,5.00363136,1.45939248,5.212116,5.00363136,1.45939248,5.212116,0.0,0.0,0.0,136.1
2020-11-09 06:30:00,56.28949536,2.40901948,56.3410211368,5.13949536,1.49901948,5.353641,51.15,0.91,51.1580941787,135.56,53.65949536,14.75901948,55.6522245584,5.13949536,1.49901948,5.353641,48.52,13.26,50.2992842891,135.32,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,135.32
2020-11-09 07:00:00,60.90539936,5.37699148,61.1422906717,5.23539936,1.52699148,5.4535409999999995,55.67,3.85,55.802969455,135.87,59.03539936,8.10699148,59.58944276,5.23539936,1.52699148,5.4535409999999995,53.8,6.58,54.2008892916,136.29,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,136.29
2020-11-09 07:30:00,66.2473872,6.2271546,66.5394151255,5.4073872,1.5771546,5.632695,60.84,4.65,61.0174409493,136.03,66.1073872,3.2771546,66.1885668729,5.4073872,1.5771546,5.632695,60.7,1.7000000000000002,60.7238009351,137.16,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,137.16
2020-11-09 08:00:00,68.6362672,5.3934946,68.8478537004,6.5262671999999995,1.9034946,6.798195,62.11,3.49,62.2079753729,135.92,67.2862672,4.1334946,67.4131109749,6.5262671999999995,1.9034946,6.798195,60.76,2.23,60.8009087103,137.06,6.5262671999999995,1.9034946,6.798195,6.5262671999999995,1.9034946,6.798195,0.0,0.0,0.0,137.06
2020-11-09 08:30:00,71.30265024,3.64160632,71.3955826914,7.10265024,2.07160632,7.398594,64.2,1.57,64.2191941712,135.61,69.21265024,5.90160632,69.4638028789,7.10265024,2.07160632,7.398594,62.11,3.83,62.2279760237,136.84,7.10265024,2.07160632,7.398594,7.10265024,2.07160632,7.398594,0.0,0.0,0.0,136.84
2020-11-09 09:00:00,72.50474848,3.12305164,72.5719780886,6.76474848,1.97305164,7.046613,65.74,1.15,65.7500577947,135.14,70.53474848,7.77305164,70.9617578343,6.76474848,1.97305164,7.046613,63.77,5.8,64.0332171611,136.43,6.76474848,1.97305164,7.046613,6.76474848,1.97305164,7.046613,0.0,0.0,0.0,136.43
2020-11-09 09:30:00,72.94800448,2.93983464,73.0072187206,7.50800448,2.18983464,7.820838,65.44,0.75,65.444297689,135.3,71.06800448,7.43983464,71.4563671078,7.50800448,2.18983464,7.820838,63.56,5.25,63.7764541191,136.55,7.50800448,2.18983464,7.820838,7.50800448,2.18983464,7.820838,0.0,0.0,0.0,136.55
2020-11-09 10:00:00,74.43499584,4.32020712,74.5602628433,9.15499584,2.67020712,9.536453999999999,65.28,1.65,65.3008491522,135.33,74.11499584,11.19020712,74.955008797,9.15499584,2.67020712,9.536453999999999,64.96,8.52,65.5163491046,136.45,9.15499584,2.67020712,9.536453999999999,9.15499584,2.67020712,9.536453999999999,0.0,0.0,0.0,136.45
2020-11-09 10:30:00,75.23735904,7.6829797200000005,75.6286213856,13.58735904,3.96297972,14.153499,61.65,3.7199999999999998,61.7621316018,135.22,75.89735904,15.39297972,77.442578301,13.58735904,3.96297972,14.153499,62.31,11.43,63.3496724538,136.16,13.58735904,3.96297972,14.153499,13.58735904,3.96297972,14.153499,0.0,0.0,0.0,136.16
2020-11-09 11:00:00,81.17631264,17.22892452,82.984514061,11.03631264,3.21892452,11.496159,70.14,14.01,71.5255178241,136.3,79.99631264,10.70892452,80.709919467,11.03631264,3.21892452,11.496159,68.96,7.49,69.3655656648,136.49,11.03631264,3.21892452,11.496159,11.03631264,3.21892452,11.496159,0.0,0.0,0.0,136.49
2020-11-09 11:30:00,83.8405984,20.5955912,86.3332167647,10.9905984,3.2055912,11.44854,72.85,17.39,74.896826368,137.14,83.7405984,9.0455912,84.227730235,10.9905984,3.2055912,11.44854,72.75,5.84,72.9840263345,136.63,10.9905984,3.2055912,11.44854,10.9905984,3.2055912,11.44854,0.0,0.0,0.0,136.63
2020-11-09 12:00:00,86.10097056,20.67778308,88.5491267291,8.46097056,2.4677830800000002,8.813511,77.64,18.21,79.7469353643,137.01,84.90097056,8.25778308,85.3016165347,8.46097056,2.4677830800000002,8.813511,76.44,5.79,76.6589701209,136.7,8.46097056,2.4677830800000002,8.813511,8.46097056,2.4677830800000002,8.813511,0.0,0.0,0.0,136.7
2020-11-09 12:30:00,83.61538496,17.59323728,85.44620881,9.64538496,2.81323728,10.047276,73.97,14.78,75.4321503074,137.58,80.20538496,4.66323728,80.3408336932,9.64538496,2.81323728,10.047276,70.56,1.85,70.5842482428,137.24,9.64538496,2.81323728,10.047276,9.64538496,2.81323728,10.047276,0.0,0.0,0.0,137.24
2020-11-09 13:00:00,81.17262656,17.61076608,83.0610280732,10.80262656,3.15076608,11.252736,70.37,14.46,71.8402985796,137.71,77.19262656,4.17076608,77.3052190019,10.80262656,3.15076608,11.252736,66.39,1.02,66.3978350551,137.46,10.80262656,3.15076608,11.252736,10.80262656,3.15076608,11.252736,0.0,0.0,0.0,137.46
2020-11-09 13:30:00,82.21745248,17.25342364,84.0082741139,10.05745248,2.93342364,10.476513,72.16,14.32,73.5671665895,137.71,76.63745248,3.48342364,76.7165781489,10.05745248,2.93342364,10.476513,66.58,0.55,66.5822716645,137.56,10.05745248,2.93342364,10.476513,10.05745248,2.93342364,10.476513,0.0,0.0,0.0,137.56
2020-11-09 14:00:00,76.133288,12.578459,77.165375477,8.703288,2.538459,9.065925,67.43,10.04,68.1733562325,138.41,73.513288,5.678459,73.7322752205,8.703288,2.538459,9.065925,64.81,3.14,64.8860208365,138.14,8.703288,2.538459,9.065925,8.703288,2.538459,9.065925,0.0,0.0,0.0,138.14
2020-11-09 14:30:00,70.74236928,8.02319104,71.1958875625,8.34236928,2.43319104,8.689968,62.4,5.59,62.6498850757,139.09,71.18236928,8.45319104,71.6825371696,8.34236928,2.43319104,8.689968,62.84,6.02,63.127695982,138.51,8.34236928,2.43319104,8.689968,8.34236928,2.43319104,8.689968,0.0,0.0,0.0,138.51
2020-11-09 15:00:00,71.10740544,6.02465992,71.3621723013,7.14740544,2.08465992,7.445214,63.96,3.94,64.0812390642,139.38,71.41740544,10.48465992,72.1829196792,7.14740544,2.08465992,7.445214,64.27,8.4,64.816609754,138.82,7.14740544,2.08465992,7.445214,7.14740544,2.08465992,7.445214,0.0,0.0,0.0,138.82
2020-11-09 15:30:00,75.28472864,7.32221252,75.6399706675,6.62472864,1.93221252,6.900759,68.66,5.39,68.8712400063,139.12,75.84472864,8.22221252,76.2891056521,6.62472864,1.93221252,6.900759,69.22,6.29,69.5051976474,138.57,6.62472864,1.93221252,6.900759,6.62472864,1.93221252,6.900759,0.0,0.0,0.0,138.57
2020-11-09 16:00:00,78.87575776,9.43876268,79.4385007609,6.4757577600000005,1.8887626800000001,6.745581,72.4,7.55,72.7925992117,138.63,79.80575776,5.45876268,79.9922312581,6.4757577600000005,1.8887626800000001,6.745581,73.33,3.5700000000000003,73.4168495647,138.05,6.4757577600000005,1.8887626800000001,6.745581,6.4757577600000005,1.8887626800000001,6.745581,0.0,0.0,0.0,138.05
2020-11-09 16:30:00,85.7896544,11.8423992,86.6031594163,5.9396544,1.7323992,6.18714,79.85,10.11,80.4874810141,137.97,87.2596544,2.6923992,87.3011815468,5.9396544,1.7323992,6.18714,81.32,0.96,81.3256663053,137.35,5.9396544,1.7323992,6.18714,5.9396544,1.7323992,6.18714,0.0,0.0,0.0,137.35
2020-11-09 17:00:00,94.09121248,15.65785364,95.3851384995,6.30121248,1.83785364,6.563763,87.79,13.82,88.8711229815,137.19,94.45121248,4.15785364,94.5426849938,6.30121248,1.83785364,6.563763,88.15,2.32,88.1805244938,136.72,6.30121248,1.83785364,6.563763,6.30121248,1.83785364,6.563763,0.0,0.0,0.0,136.72
2020-11-09 17:30:00,109.24728672,26.35629196,112.3815989456,5.98728672,1.74629196,6.236757,103.26,24.61,106.1521535344,135.68,104.17728672,9.36629196,104.5974879881,5.98728672,1.74629196,6.236757,98.19,7.62,98.4852298571,135.91,5.98728672,1.74629196,6.236757,5.98728672,1.74629196,6.236757,0.0,0.0,0.0,135.91
2020-11-09 18:00:00,91.60108256,12.58239908,92.4612085838,6.35108256,1.85239908,6.615711,85.25,10.73,85.922612856,137.93,91.87108256,3.30239908,91.9304174386,6.35108256,1.85239908,6.615711,85.52,1.45,85.5322915629,137.5,6.35108256,1.85239908,6.615711,6.35108256,1.85239908,6.615711,0.0,0.0,0.0,137.5
2020-11-09 18:30:00,90.50536832,11.45906576,91.2279117531,6.30536832,1.83906576,6.568092,84.2,9.62,84.7477692922,138.04,90.89536832,4.09906576,90.9877481979,6.30536832,1.83906576,6.568092,84.59,2.26,84.62018494430001,137.47,6.30536832,1.83906576,6.568092,6.30536832,1.83906576,6.568092,0.0,0.0,0.0,137.47
2020-11-09 19:00:00,90.84066304,13.82477672,91.886617703,6.29066304,1.83477672,6.552774,84.55,11.99,85.3959167642,137.88,88.15066304,5.10477672,88.2983473218,6.29066304,1.83477672,6.552774,81.86,3.27,81.9252860843,137.73,6.29066304,1.83477672,6.552774,6.29066304,1.83477672,6.552774,0.0,0.0,0.0,137.73
2020-11-09 19:30:00,83.07944416,7.94358788,83.4583406877,6.38944416,1.8635878799999999,6.655671,76.69,6.08,76.9306343403,138.3,81.79944416,8.82358788,82.2739616644,6.38944416,1.8635878799999999,6.655671,75.41,6.96,75.7305070629,137.9,6.38944416,1.8635878799999999,6.655671,6.38944416,1.8635878799999999,6.655671,0.0,0.0,0.0,137.9
2020-11-09 20:00:00,73.91202144,5.91517292,74.148339051,6.53202144,1.90517292,6.804189,67.38,4.01,67.499218514,139.03,72.65202144,10.60517292,73.4219715888,6.53202144,1.90517292,6.804189,66.12,8.7,66.6899122806,138.58,6.53202144,1.90517292,6.804189,6.53202144,1.90517292,6.804189,0.0,0.0,0.0,138.58
2020-11-09 20:30:00,68.99702752,5.39871636,69.2079182242,5.44702752,1.58871636,5.673987,63.55,3.81,63.6641076275,138.98,67.96702752,10.78871636,68.8179717123,5.44702752,1.58871636,5.673987,62.52,9.2,63.1932781235,138.61,5.44702752,1.58871636,5.673987,5.44702752,1.58871636,5.673987,0.0,0.0,0.0,138.61
2020-11-09 21:00:00,68.4837216,4.9331688,68.6611700934,4.6737216,1.3631688,4.86846,63.81,3.5700000000000003,63.9097879827,139.21,68.0837216,9.7331688,68.7759239981,4.6737216,1.3631688,4.86846,63.41,8.37,63.9600265791,138.72,4.6737216,1.3631688,4.86846,4.6737216,1.3631688,4.86846,0.0,0.0,0.0,138.72
2020-11-09 21:30:00,62.50011456,9.72170008,63.2516859258,5.32011456,1.55170008,5.541786,57.18,8.17,57.7607245453,137.09,65.17011456,2.62170008,65.2228268559,5.32011456,1.55170008,5.541786,59.85,1.07,59.859563981,137.77,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,137.77
2020-11-09 22:00:00,58.81046432,11.50971876,59.9261573895,5.21046432,1.51971876,5.427567,53.6,9.99,54.5230235772,136.7,60.15046432,3.3397187600000002,60.2431081478,5.21046432,1.51971876,5.427567,54.94,1.82,54.9701373475,137.82,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,137.82
2020-11-09 22:30:00,56.82133312,11.966222160000001,58.0676706121,5.54133312,1.61622216,5.772222,51.28,10.35,52.3140602515,135.89,57.44133312,4.18622216,57.5936733207,5.54133312,1.61622216,5.772222,51.9,2.5700000000000003,51.9635920621,137.04,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,137.04
2020-11-09 23:00:00,52.7574672,12.9538446,54.3245104468,5.3274672,1.5538446000000001,5.549445,47.43,11.4,48.7807841265,135.69,53.3174672,5.2238446,53.5727623054,5.3274672,1.5538446000000001,5.549445,47.99,3.67,48.1301257011,136.81,5.3274672,1.5538446000000001,5.549445,5.3274672,1.5538446000000001,5.549445,0.0,0.0,0.0,136.81
2020-11-09 23:30:00,50.9111936,13.0970148,52.5688256522,5.2011936,1.5170148,5.41791,45.71,11.58,47.1540083132,136.18,51.2511936,5.3970148,51.5345768798,5.2011936,1.5170148,5.41791,46.05,3.88,46.2131680368,137.31,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,137.31
2020-11-10 00:00:00,48.36120352,13.54743436,50.2228930234,5.27120352,1.53743436,5.490837,43.09,12.01,44.7324065975,136.05,48.89120352,5.83743436,49.238454703,5.27120352,1.53743436,5.490837,43.62,4.3,43.8314316444,137.18,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,137.18
2020-11-10 00:30:00,49.28089376,12.76776068,50.907977789,5.34089376,1.55776068,5.563431,43.94,11.21,45.347411172,136.01,49.02089376,5.56776068,49.3360718341,5.34089376,1.55776068,5.563431,43.68,4.01,43.8636808761,137.24,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.24
2020-11-10 01:00:00,51.39190272,12.14680496,52.8078832744,5.37190272,1.56680496,5.595732,46.02,10.58,47.2205124919,135.77,50.99190272,5.09680496,51.2459907096,5.37190272,1.56680496,5.595732,45.62,3.5300000000000002,45.7563689556,137.02,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,137.02
2020-11-10 01:30:00,51.70009472,12.36086096,53.1572260161,5.18009472,1.51086096,5.395932,46.52,10.85,47.7685346227,135.94,51.39009472,5.30086096,51.6627618527,5.18009472,1.51086096,5.395932,46.21,3.79,46.3651614901,137.19,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,137.19
2020-11-10 02:00:00,51.30972544,12.35866992,52.777122382,4.82972544,1.40866992,5.030964,46.48,10.95,47.7524125045,136.32,50.96972544,5.2786699200000005,51.242338623,4.82972544,1.40866992,5.030964,46.14,3.87,46.3020139951,137.54,4.82972544,1.40866992,5.030964,4.82972544,1.40866992,5.030964,0.0,0.0,0.0,137.54
2020-11-10 02:30:00,49.051024,13.079882,50.7650102786,4.971024,1.4498820000000001,5.17815,44.08,11.63,45.5884119048,136.47,49.011024,5.779882,49.3506586528,4.971024,1.4498820000000001,5.17815,44.04,4.33,44.2523502201,137.62,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,137.62
2020-11-10 03:00:00,46.75558944,14.04829692,48.8204853544,4.9655894400000005,1.44829692,5.172489,41.79,12.6,43.6481855293,136.04,47.42558944,6.32829692,47.8459389671,4.9655894400000005,1.44829692,5.172489,42.46,4.88,42.7395133337,137.12,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,137.12
2020-11-10 03:30:00,45.94149344,14.11626892,48.0613136287,5.06149344,1.4762689199999999,5.272389,40.88,12.64,42.78953143,136.17,46.43149344,6.53626892,46.8892993599,5.06149344,1.4762689199999999,5.272389,41.37,5.06,41.67829771,137.25,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,137.25
2020-11-10 04:00:00,45.09877632,14.41880976,47.347668374,4.89877632,1.42880976,5.102892,40.2,12.99,42.246657856,136.24,45.58877632,6.78880976,46.0914793027,4.89877632,1.42880976,5.102892,40.69,5.36,41.0415119117,137.3,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,137.3
2020-11-10 04:30:00,44.49158304,14.56671172,46.8154894425,5.37158304,1.56671172,5.5953990000000005,39.12,13.0,41.2234690437,136.24,45.01158304,6.88671172,45.5353643455,5.37158304,1.56671172,5.5953990000000005,39.64,5.32,39.9953997355,137.3,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,137.3
2020-11-10 05:00:00,45.18810688,14.18069784,47.3609247653,5.00810688,1.46069784,5.216778,40.18,12.72,42.1453532433,136.11,45.78810688,6.49069784,46.2458634918,5.00810688,1.46069784,5.216778,40.78,5.03,41.089041118,137.14,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,137.14
2020-11-10 05:30:00,48.03236256,12.85943908,49.7239683307,5.07236256,1.4794390800000001,5.283711,42.96,11.38,44.4417146384,135.27,50.24236256,3.54943908,50.3675839543,5.07236256,1.4794390800000001,5.283711,45.17,2.07,45.2174059406,136.06,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,136.06
2020-11-10 06:00:00,51.84496,11.74853,53.1594566805,5.03496,1.4685300000000001,5.24475,46.81,10.28,47.9255099086,135.04,54.99496,2.22853,55.0400942165,5.03496,1.4685300000000001,5.24475,49.96,0.76,49.9657802901,135.7,5.03496,1.4685300000000001,5.24475,5.03496,1.4685300000000001,5.24475,0.0,0.0,0.0,135.7
2020-11-10 06:30:00,58.0538512,10.3419566,58.9678361946,4.9438512,1.4419566,5.149845,53.11,8.9,53.8505533862,135.34,61.9038512,5.0319566,62.1080299206,4.9438512,1.4419566,5.149845,56.96,3.59,57.0730207716,135.77,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,135.77
2020-11-10 07:00:00,63.65280224,7.70456732,64.1173891436,4.9528022400000005,1.44456732,5.159169,58.7,6.26,59.0328518708,135.46,67.41280224,7.58456732,67.8381276811,4.9528022400000005,1.44456732,5.159169,62.46,6.14,62.7610643632,135.88,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,135.88
2020-11-10 07:30:00,69.76335168,6.12764424,70.0319445793,4.96335168,1.44764424,5.170158,64.8,4.68,64.9687801948,135.75,69.36335168,5.56764424,69.5864442163,4.96335168,1.44764424,5.170158,64.4,4.12,64.5316542481,136.57,4.96335168,1.44764424,5.170158,4.96335168,1.44764424,5.170158,0.0,0.0,0.0,136.57
2020-11-10 08:00:00,73.01560928,4.57913604,73.1590574393,5.10560928,1.48913604,5.318343,67.91,3.09,67.9802633122,135.59,72.73560928,7.28913604,73.0999340734,5.10560928,1.48913604,5.318343,67.63,5.8,67.8782505667,136.39,5.10560928,1.48913604,5.318343,5.10560928,1.48913604,5.318343,0.0,0.0,0.0,136.39
2020-11-10 08:30:00,73.22966464,4.76948552,73.3848197886,5.68966464,1.65948552,5.926734,67.54,3.11,67.6115648392,135.64,74.40966464,8.62948552,74.9083854597,5.68966464,1.65948552,5.926734,68.72,6.97,69.0725654656,136.29,5.68966464,1.65948552,5.926734,5.68966464,1.65948552,5.926734,0.0,0.0,0.0,136.29
2020-11-10 09:00:00,70.79713664,4.81333152,70.9605715644,6.21713664,1.81333152,6.476184,64.58,3.0,64.6496434638,135.45,72.03713664,8.68333152,72.5585921968,6.21713664,1.81333152,6.476184,65.82,6.87,66.1775588852,136.19,6.21713664,1.81333152,6.476184,6.21713664,1.81333152,6.476184,0.0,0.0,0.0,136.19
2020-11-10 09:30:00,72.50739552,3.95424036,72.6151390684,7.07739552,2.06424036,7.372287,65.43,1.8900000000000001,65.4572914197,135.42,73.59739552,7.96424036,74.0270609429,7.07739552,2.06424036,7.372287,66.52,5.9,66.7811380556,136.37,7.07739552,2.06424036,7.372287,7.07739552,2.06424036,7.372287,0.0,0.0,0.0,136.37
2020-11-10 10:00:00,70.24631424,4.8222583199999995,70.4116385238,9.43631424,2.75225832,9.829494,60.81,2.07,60.8452216694,135.58,71.45631424,8.56225832,71.9674725991,9.43631424,2.75225832,9.829494,62.02,5.8100000000000005,62.29154437,136.54,9.43631424,2.75225832,9.829494,9.43631424,2.75225832,9.829494,0.0,0.0,0.0,136.54
2020-11-10 10:30:00,69.62165856,5.00006708,69.8009742873,9.77165856,2.85006708,10.178811,59.85,2.15,59.8886049261,135.58,70.53165856,8.53006708,71.0455973556,9.77165856,2.85006708,10.178811,60.76,5.68,61.0249129455,136.51,9.77165856,2.85006708,10.178811,9.77165856,2.85006708,10.178811,0.0,0.0,0.0,136.51
2020-11-10 11:00:00,69.33586208,4.75337644,69.4986068778,12.04586208,3.51337644,12.547773,57.29,1.24,57.3034178736,135.4,70.05586208,10.61337644,70.855257894,12.04586208,3.51337644,12.547773,58.01,7.1,58.4428789503,136.32,12.04586208,3.51337644,12.547773,12.04586208,3.51337644,12.547773,0.0,0.0,0.0,136.32
2020-11-10 11:30:00,66.30036672,5.83260696,66.5564266706,12.900366720000001,3.7626069600000003,13.437882,53.4,2.07,53.4401057259,135.59,67.42036672,9.65260696,68.1078458754,12.900366720000001,3.7626069600000003,13.437882,54.52,5.89,54.8372364366,136.49,12.900366720000001,3.7626069600000003,13.437882,12.900366720000001,3.7626069600000003,13.437882,0.0,0.0,0.0,136.49
2020-11-10 12:00:00,62.70533024,7.48447132,63.1504216253,14.41533024,4.20447132,15.015969,48.29,3.2800000000000002,48.4012654793,135.73,63.63533024,9.26447132,64.3061869776,14.41533024,4.20447132,15.015969,49.22,5.06,49.4794098591,136.67,14.41533024,4.20447132,15.015969,14.41533024,4.20447132,15.015969,0.0,0.0,0.0,136.67
2020-11-10 12:30:00,67.95821024,6.25531132,68.2454925891,11.53821024,3.36531132,12.018969,56.42,2.89,56.4939687046,135.7,69.08821024,8.92531132,69.6623425986,11.53821024,3.36531132,12.018969,57.55,5.5600000000000005,57.8179565533,136.61,11.53821024,3.36531132,12.018969,11.53821024,3.36531132,12.018969,0.0,0.0,0.0,136.61
2020-11-10 13:00:00,74.16937184,4.63065012,74.3137849909,8.77937184,2.56065012,9.145179,65.39,2.07,65.4227559799,135.49,75.89937184,10.29065012,76.5938125804,8.77937184,2.56065012,9.145179,67.12,7.73,67.5636536904,136.3,8.77937184,2.56065012,9.145179,8.77937184,2.56065012,9.145179,0.0,0.0,0.0,136.3
2020-11-10 13:30:00,74.45077248,2.90605864,74.5074674089,6.74077248,1.96605864,7.021638,67.71,0.9400000000000001,67.7165245712,135.69,76.66077248,9.85605864,77.2917584814,6.74077248,1.96605864,7.021638,69.92,7.89,70.3637584272,136.5,6.74077248,1.96605864,7.021638,6.74077248,1.96605864,7.021638,0.0,0.0,0.0,136.5
2020-11-10 14:00:00,72.67627712,3.63391416,72.7670707679,6.59627712,1.92391416,6.871122,66.08,1.71,66.1021217511,136.0,74.19627712,8.38391416,74.6684508686,6.59627712,1.92391416,6.871122,67.6,6.46,67.9079641868,136.96,6.59627712,1.92391416,6.871122,6.59627712,1.92391416,6.871122,0.0,0.0,0.0,136.96
2020-11-10 14:30:00,72.87431008,4.02459044,72.9853574208,5.60431008,1.63459044,5.837823,67.27,2.39,67.312443129,135.9,73.54431008,6.94459044,73.8714618884,5.60431008,1.63459044,5.837823,67.94,5.31,68.1471914315,136.85,5.60431008,1.63459044,5.837823,5.60431008,1.63459044,5.837823,0.0,0.0,0.0,136.85
2020-11-10 15:00:00,73.41563904,3.68039472,73.5078319701,5.31563904,1.55039472,5.537124,68.1,2.13,68.1333024299,135.82,73.75563904,6.91039472,74.0786598514,5.31563904,1.55039472,5.537124,68.44,5.36,68.6495680977,136.79,5.31563904,1.55039472,5.537124,5.31563904,1.55039472,5.537124,0.0,0.0,0.0,136.79
2020-11-10 15:30:00,73.44173312,4.45967216,73.5770129826,5.14173312,1.49967216,5.355972,68.3,2.96,68.3641104674,135.82,73.96173312,6.11967216,74.2144753634,5.14173312,1.49967216,5.355972,68.82,4.62,68.9748997825,136.79,5.14173312,1.49967216,5.355972,5.14173312,1.49967216,5.355972,0.0,0.0,0.0,136.79
2020-11-10 16:00:00,73.26100352,4.74570936,73.41455165080001,5.47100352,1.5957093599999999,5.698962,67.79,3.15,67.8631461104,135.66,73.74100352,6.10570936,73.9933462341,5.47100352,1.5957093599999999,5.698962,68.27,4.51,68.4188058943,136.65,5.47100352,1.5957093599999999,5.698962,5.47100352,1.5957093599999999,5.698962,0.0,0.0,0.0,136.65
2020-11-10 16:30:00,75.33278112,5.81706116,75.5570387973,6.09278112,1.7770611600000001,6.346647,69.24,4.04,69.357762363,135.81,76.22278112,5.37706116,76.4122054935,6.09278112,1.7770611600000001,6.346647,70.13,3.6,70.2223390382,136.75,6.09278112,1.7770611600000001,6.346647,6.09278112,1.7770611600000001,6.346647,0.0,0.0,0.0,136.75
2020-11-10 17:00:00,78.60401984,4.28908912,78.7209515979,6.13401984,1.7890891199999999,6.389604,72.47,2.5,72.5131084701,135.26,79.13401984,6.65908912,79.4137051393,6.13401984,1.7890891199999999,6.389604,73.0,4.87,73.1622641804,136.23,6.13401984,1.7890891199999999,6.389604,6.13401984,1.7890891199999999,6.389604,0.0,0.0,0.0,136.23
2020-11-10 17:30:00,80.6447792,4.2543106,80.7569165515,6.0147792,1.7543106,6.265395,74.63,2.5,74.6718615008,135.26,81.5847792,6.9743106,81.8823375671,6.0147792,1.7543106,6.265395,75.57,5.22,75.7500712871,136.13,6.0147792,1.7543106,6.265395,6.0147792,1.7543106,6.265395,0.0,0.0,0.0,136.13
2020-11-10 18:00:00,79.7971968,4.8391824,79.9437946525,5.9971968,1.7491824,6.24708,73.8,3.09,73.8646606978,135.36,80.5071968,6.3291824,80.7556021985,5.9971968,1.7491824,6.24708,74.51,4.58,74.6506296022,136.34,5.9971968,1.7491824,6.24708,5.9971968,1.7491824,6.24708,0.0,0.0,0.0,136.34
2020-11-10 18:30:00,79.79809568,5.30361124,79.9741481126,6.21809568,1.8136112400000002,6.477183,73.58,3.49,73.6627212367,135.5,80.41809568,5.95361124,80.6381770602,6.21809568,1.8136112400000002,6.477183,74.2,4.14,74.3154062089,136.34,6.21809568,1.8136112400000002,6.477183,6.21809568,1.8136112400000002,6.477183,0.0,0.0,0.0,136.34
2020-11-10 19:00:00,77.26217152,5.39813336,77.4505196352,6.30217152,1.83813336,6.564762,70.96,3.56,71.0492448939,135.55,77.56217152,5.53813336,77.7596384509,6.30217152,1.83813336,6.564762,71.26,3.7,71.3559920399,136.52,6.30217152,1.83813336,6.564762,6.30217152,1.83813336,6.564762,0.0,0.0,0.0,136.52
2020-11-10 19:30:00,75.96322144,5.56552292,76.1668304245,5.33322144,1.55552292,5.555439,70.63,4.01,70.7437417727,135.22,76.79322144,5.20552292,76.9694506152,5.33322144,1.55552292,5.555439,71.46,3.65,71.5531557655,136.11,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,136.11
2020-11-10 20:00:00,72.5397552,6.6499286,72.8439265475,5.0397552,1.4699286,5.249745,67.5,5.18,67.6984667478,135.53,73.3897552,3.9599286,73.4965115011,5.0397552,1.4699286,5.249745,68.35,2.49,68.3953404846,136.44,5.0397552,1.4699286,5.249745,5.0397552,1.4699286,5.249745,0.0,0.0,0.0,136.44
2020-11-10 20:30:00,72.34810688,6.36069784,72.6271784261,5.00810688,1.46069784,5.216778,67.34,4.9,67.5180390711,135.58,72.80810688,3.94069784,72.9146729192,5.00810688,1.46069784,5.216778,67.8,2.48,67.8453417708,136.53,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,136.53
2020-11-10 21:00:00,68.4072176,8.3800218,68.9185909979,5.1772176,1.5100218,5.392935,63.23,6.87,63.6021210338,135.89,68.9672176,2.2700218,69.0045658088,5.1772176,1.5100218,5.392935,63.79,0.76,63.7945271947,136.84,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,136.84
2020-11-10 21:30:00,64.50748736,9.63135048,65.2225332042,5.14748736,1.5013504800000002,5.361966,59.36,8.13,59.9141594283,135.7,65.47748736,1.94135048,65.5062607135,5.14748736,1.5013504800000002,5.361966,60.33,0.44,60.3316044872,136.66,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,136.66
2020-11-10 22:00:00,62.76181312,10.28636216,63.5991700622,5.06181312,1.47636216,5.272722,57.7,8.81,58.3687082262,135.7,63.23181312,2.72636216,63.2905620221,5.06181312,1.47636216,5.272722,58.17,1.25,58.1834289124,136.69,5.06181312,1.47636216,5.272722,5.06181312,1.47636216,5.272722,0.0,0.0,0.0,136.69
2020-11-10 22:30:00,58.3735712,11.5235416,59.5001329885,5.2235712,1.5235416,5.44122,53.15,10.0,54.0825526395,135.66,58.7535712,3.9635416,58.8871105656,5.2235712,1.5235416,5.44122,53.53,2.44,53.585581083,136.64,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,136.64
2020-11-10 23:00:00,53.01895552,12.70969536,54.5210601564,5.5189555200000004,1.60969536,5.748912,47.5,11.1,48.7797088962,136.15,53.96895552,4.84969536,54.1864162406,5.5189555200000004,1.60969536,5.748912,48.45,3.24,48.5582135174,137.12,5.5189555200000004,1.60969536,5.748912,5.5189555200000004,1.60969536,5.748912,0.0,0.0,0.0,137.12
2020-11-10 23:30:00,51.35667808,14.13736444,53.2670015744,5.23667808,1.52736444,5.454873,46.12,12.61,47.8128277767,136.77,51.78667808,4.37736444,51.9713512043,5.23667808,1.52736444,5.454873,46.55,2.85,46.6371632928,137.47,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,137.47
2020-11-11 00:00:00,48.29603904,15.11384472,50.6056883085,4.91603904,1.43384472,5.120874,43.38,13.68,45.4858967154,136.28,49.17603904,5.02384472,49.4319919833,4.91603904,1.43384472,5.120874,44.26,3.59,44.4053566589,136.98,4.91603904,1.43384472,5.120874,4.91603904,1.43384472,5.120874,0.0,0.0,0.0,136.98
2020-11-11 00:30:00,47.57476,15.436805,50.016524646,5.23476,1.526805,5.452875,42.34,13.91,44.5663965337,136.28,48.44476,5.3168050000000004,48.7356459572,5.23476,1.526805,5.452875,43.21,3.79,43.3758942271,137.01,5.23476,1.526805,5.452875,5.23476,1.526805,5.452875,0.0,0.0,0.0,137.01
2020-11-11 01:00:00,49.38302176,14.87046468,51.5733803231,5.21302176,1.52046468,5.430231,44.17,13.35,46.1433787233,135.91,50.23302176,4.86046468,50.4676192429,5.21302176,1.52046468,5.430231,45.02,3.34,45.1437260314,136.63,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,136.63
2020-11-11 01:30:00,50.18031456,14.92342508,52.3523885363,5.12031456,1.49342508,5.333661,45.06,13.43,47.0188100658,136.3,51.01031456,4.92342508,51.2473638935,5.12031456,1.49342508,5.333661,45.89,3.43,46.018007345,137.04,5.12031456,1.49342508,5.333661,5.12031456,1.49342508,5.333661,0.0,0.0,0.0,137.04
2020-11-11 02:00:00,48.44646848,15.28188664,50.7995705441,5.04646848,1.4718866400000001,5.256738,43.4,13.81,45.5442213678,136.59,49.28646848,5.22188664,49.5623251605,5.04646848,1.4718866400000001,5.256738,44.24,3.75,44.3986497542,137.32,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,137.32
2020-11-11 02:30:00,47.2289856,15.4876208,49.703555998,5.4089856,1.5776208,5.63436,41.82,13.91,44.0726729391,136.82,47.9989856,5.4276208,48.3048826329,5.4089856,1.5776208,5.63436,42.59,3.85,42.763659806,137.56,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,137.56
2020-11-11 03:00:00,46.78342144,15.80724792,49.3817538007,5.13342144,1.49724792,5.347314,41.65,14.31,44.039738873,137.11,47.69342144,5.96724792,48.0652732895,5.13342144,1.49724792,5.347314,42.56,4.47,42.7940942187,137.87,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.87
2020-11-11 03:30:00,45.57494976,15.16144368,48.0306716598,5.28494976,1.54144368,5.5051559999999995,40.29,13.62,42.5298542203,136.74,46.34494976,7.25144368,46.9088243692,5.28494976,1.54144368,5.5051559999999995,41.06,5.71,41.4551287539,137.72,5.28494976,1.54144368,5.5051559999999995,5.28494976,1.54144368,5.5051559999999995,0.0,0.0,0.0,137.72
2020-11-11 04:00:00,45.0832016,15.3546838,47.6262677637,5.1932016,1.5146838,5.409585,39.89,13.84,42.2227154503,136.83,45.8132016,7.4446838,46.4141439404,5.1932016,1.5146838,5.409585,40.62,5.93,41.0505700326,137.81,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,137.81
2020-11-11 04:30:00,44.18481952,15.43932236,46.8046039504,5.65481952,1.64932236,5.890437,38.53,13.79,40.9234040617,136.53,44.89481952,7.53932236,45.5234686879,5.65481952,1.64932236,5.890437,39.24,5.89,39.6795879515,137.51,5.65481952,1.64932236,5.890437,5.65481952,1.64932236,5.890437,0.0,0.0,0.0,137.51
2020-11-11 05:00:00,44.85139328,14.97207304,47.2843573529,5.32139328,1.55207304,5.543118,39.53,13.42,41.7458656636,136.29,45.55139328,7.12207304,46.1048083624,5.32139328,1.55207304,5.543118,40.23,5.57,40.6137636769,137.26,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,137.26
2020-11-11 05:30:00,46.51281152,14.56165336,48.7389308877,5.66281152,1.65165336,5.898762,40.85,12.91,42.8414588921,135.75,47.14281152,6.81165336,47.6323765889,5.66281152,1.65165336,5.898762,41.48,5.16,41.7997129177,136.69,5.66281152,1.65165336,5.898762,5.66281152,1.65165336,5.898762,0.0,0.0,0.0,136.69
2020-11-11 06:00:00,48.8079968,13.9060824,50.7503662976,5.1979968,1.5160824,5.41458,43.61,12.39,45.3359040938,135.34,49.4179968,6.1960824,49.804917878,5.1979968,1.5160824,5.41458,44.22,4.68,44.4669630175,136.29,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,136.29
2020-11-11 06:30:00,51.52387072,12.89612896,53.1132694919,5.4038707200000005,1.5761289600000001,5.629032,46.12,11.32,47.4889123902,135.74,52.29387072,5.06612896,52.5386960013,5.4038707200000005,1.5761289600000001,5.629032,46.89,3.49,47.0197001266,136.69,5.4038707200000005,1.5761289600000001,5.629032,5.4038707200000005,1.5761289600000001,5.629032,0.0,0.0,0.0,136.69
2020-11-11 07:00:00,55.702672,10.872446,56.7538346719,5.322672,1.552446,5.54445,50.38,9.32,51.234820191,135.56,56.342672,3.242446,56.4358941115,5.322672,1.552446,5.54445,51.02,1.69,51.0479823304,136.52,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,136.52
2020-11-11 07:30:00,65.32727744,7.42920592,65.74835570810001,5.27727744,1.5392059200000001,5.497164,60.05,5.89,60.3381686828,135.6,65.51727744,4.13920592,65.6478991956,5.27727744,1.5392059200000001,5.497164,60.24,2.6,60.2960827915,136.23,5.27727744,1.5392059200000001,5.497164,5.27727744,1.5392059200000001,5.497164,0.0,0.0,0.0,136.23
2020-11-11 08:00:00,71.06368096,6.71149028,71.379905109,5.35368096,1.5614902800000001,5.576751,65.71,5.15,65.9115058241,138.06,69.67368096,6.99149028,70.0235871321,5.35368096,1.5614902800000001,5.576751,64.32,5.43,64.5487978199,137.35,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,137.35
2020-11-11 08:30:00,69.90180128,7.07594204,70.2590263094,6.91180128,2.01594204,7.199793,62.99,5.06,63.1929086211,137.96,68.30180128,8.26594204,68.8001588363,6.91180128,2.01594204,7.199793,61.39,6.25,61.7073301967,137.35,6.91180128,2.01594204,7.199793,6.91180128,2.01594204,7.199793,0.0,0.0,0.0,137.35
2020-11-11 09:00:00,69.0292944,8.3472942,69.5321566315,6.2992944,1.8372942,6.561765,62.73,6.51,63.0668930581,137.71,67.7192944,7.9872942,68.1887065625,6.2992944,1.8372942,6.561765,61.42,6.15,61.727132608,137.3,6.2992944,1.8372942,6.561765,6.2992944,1.8372942,6.561765,0.0,0.0,0.0,137.3
2020-11-11 09:30:00,71.37694624,8.67535932,71.9022274612,6.80694624,1.9853593200000001,7.090569,64.57,6.69,64.9156452637,137.89,69.82694624,7.97535932,70.2809275514,6.80694624,1.9853593200000001,7.090569,63.02,5.99,63.304032257,137.49,6.80694624,1.9853593200000001,7.090569,6.80694624,1.9853593200000001,7.090569,0.0,0.0,0.0,137.49
2020-11-11 10:00:00,72.20187136,8.74221248,72.7291998233,6.76187136,1.97221248,7.043616,65.44,6.77,65.7892582418,137.82,70.82187136,7.81221248,71.2514429802,6.76187136,1.97221248,7.043616,64.06,5.84,64.3256496275,137.44,6.76187136,1.97221248,7.043616,6.76187136,1.97221248,7.043616,0.0,0.0,0.0,137.44
2020-11-11 10:30:00,68.41237024,7.92319132,68.8696548746,7.38237024,2.15319132,7.689969,61.03,5.77,61.3021516751,137.55,66.88237024,9.03319132,67.489628791,7.38237024,2.15319132,7.689969,59.5,6.88,59.896447307,137.12,7.38237024,2.15319132,7.689969,7.38237024,2.15319132,7.689969,0.0,0.0,0.0,137.12
2020-11-11 11:00:00,70.24626496,10.49682728,71.0262002628,8.76626496,2.5568272800000003,9.131526,61.48,7.94,61.990596061,137.39,68.34626496,7.60682728,68.7682757909,8.76626496,2.5568272800000003,9.131526,59.58,5.05,59.793635949,137.0,8.76626496,2.5568272800000003,9.131526,8.76626496,2.5568272800000003,9.131526,0.0,0.0,0.0,137.0
2020-11-11 11:30:00,72.22778464,9.85727052,72.8973158361,7.56778464,2.20727052,7.883109,64.66,7.65,65.1109675861,137.55,71.04778464,7.02727052,71.394469206,7.56778464,2.20727052,7.883109,63.48,4.82,63.6627269287,137.13,7.56778464,2.20727052,7.883109,7.56778464,2.20727052,7.883109,0.0,0.0,0.0,137.13
2020-11-11 12:00:00,71.88091136,9.90193248,72.5597249497,7.72091136,2.25193248,8.042616,64.16,7.65,64.6144573606,137.5,70.25091136,7.25193248,70.6242243965,7.72091136,2.25193248,8.042616,62.53,5.0,62.7295855239,137.13,7.72091136,2.25193248,8.042616,7.72091136,2.25193248,8.042616,0.0,0.0,0.0,137.13
2020-11-11 12:30:00,71.74049056,9.30764308,72.3417597622,8.94049056,2.60764308,9.313011,62.8,6.7,63.1563931839,137.44,70.43049056,8.39764308,70.9293621135,8.94049056,2.60764308,9.313011,61.49,5.79,61.7619964056,137.0,8.94049056,2.60764308,9.313011,8.94049056,2.60764308,9.313011,0.0,0.0,0.0,137.0
2020-11-11 13:00:00,71.77807392,9.38277156,72.3887304614,7.99807392,2.33277156,8.331327,63.78,7.05,64.1684572045,137.64,70.09807392,8.19277156,70.5752185482,7.99807392,2.33277156,8.331327,62.1,5.86,62.375873541,137.23,7.99807392,2.33277156,8.331327,7.99807392,2.33277156,8.331327,0.0,0.0,0.0,137.23
2020-11-11 13:30:00,70.25604544,8.53092992,70.77208974,8.50604544,2.48092992,8.860464,61.75,6.05,62.0456686643,137.84,68.76604544,9.14092992,69.3709276661,8.50604544,2.48092992,8.860464,60.26,6.66,60.626918114,137.42,8.50604544,2.48092992,8.860464,8.50604544,2.48092992,8.860464,0.0,0.0,0.0,137.42
2020-11-11 14:00:00,70.93834496,10.23076728,71.6722916112,6.68834496,1.95076728,6.967026,64.25,8.28,64.7813314158,137.47,69.34834496,7.09076728,69.7099127048,6.68834496,1.95076728,6.967026,62.66,5.14,62.8704636535,137.14,6.68834496,1.95076728,6.967026,6.68834496,1.95076728,6.967026,0.0,0.0,0.0,137.14
2020-11-11 14:30:00,74.37771456,9.99100008,75.0457494184,7.71771456,2.25100008,8.039286,66.66,7.74,67.1078475292,137.71,72.69771456,9.72100008,73.3447717619,7.71771456,2.25100008,8.039286,64.98,7.47,65.4079605247,137.28,7.71771456,2.25100008,8.039286,7.71771456,2.25100008,8.039286,0.0,0.0,0.0,137.28
2020-11-11 15:00:00,75.9768368,8.9640774,76.5038196025,6.3568368,1.8540774,6.621705,69.62,7.11,69.9821155725,138.12,74.1068368,7.6740774,74.5031188907,6.3568368,1.8540774,6.621705,67.75,5.82,67.9995213218,137.7,6.3568368,1.8540774,6.621705,6.3568368,1.8540774,6.621705,0.0,0.0,0.0,137.7
2020-11-11 15:30:00,77.88990368,9.96955524,78.5253406676,6.40990368,1.86955524,6.676983,71.48,8.1,71.9374756299,138.08,76.17990368,7.79955524,76.5781351734,6.40990368,1.86955524,6.676983,69.77,5.93,70.0215523964,137.67,6.40990368,1.86955524,6.676983,6.40990368,1.86955524,6.676983,0.0,0.0,0.0,137.67
2020-11-11 16:00:00,74.27905568,5.58389124,74.4886431216,5.25905568,1.53389124,5.478183,69.02,4.05,69.1387221461,138.16,72.80905568,10.22389124,73.523374114,5.25905568,1.53389124,5.478183,67.55,8.69,68.1066707452,137.76,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,137.76
2020-11-11 16:30:00,77.53723616,8.39419388,77.9902909485,6.59723616,1.92419388,6.872121,70.94,6.47,71.2344333872,137.73,76.06723616,8.24419388,76.5126862014,6.59723616,1.92419388,6.872121,69.47,6.32,69.7568871152,137.33,6.59723616,1.92419388,6.872121,6.59723616,1.92419388,6.872121,0.0,0.0,0.0,137.33
2020-11-11 17:00:00,82.26492864,10.54393752,82.9378870153,6.42492864,1.8739375200000001,6.692634,75.84,8.67,76.3339668824,137.33,80.67492864,6.04393752,80.9010092138,6.42492864,1.8739375200000001,6.692634,74.25,4.17,74.3670047803,136.95,6.42492864,1.8739375200000001,6.692634,6.42492864,1.8739375200000001,6.692634,0.0,0.0,0.0,136.95
2020-11-11 17:30:00,83.875448,10.049089,84.47529205,6.545448,1.9090889999999998,6.818175,77.33,8.14,77.7572408204,137.31,82.525448,6.249089,82.7617102344,6.545448,1.9090889999999998,6.818175,75.98,4.34,76.1038500997,136.86,6.545448,1.9090889999999998,6.818175,6.545448,1.9090889999999998,6.818175,0.0,0.0,0.0,136.86
2020-11-11 18:00:00,81.43856512,8.94999816,81.9288859675,6.30856512,1.83999816,6.571422,75.13,7.11,75.4656809417,137.31,79.76856512,7.31999816,80.1037224751,6.30856512,1.83999816,6.571422,73.46,5.48,73.6641160946,136.96,6.30856512,1.83999816,6.571422,6.30856512,1.83999816,6.571422,0.0,0.0,0.0,136.96
2020-11-11 18:30:00,80.17420896,8.69039428,80.6438263918,6.82420896,1.99039428,7.108551,73.35,6.7,73.6553630091,137.31,78.75420896,7.76039428,79.1356376628,6.82420896,1.99039428,7.108551,71.93,5.77,72.1610545932,136.81,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.81
2020-11-11 19:00:00,78.36826528,8.29074404,78.8055926932,6.44826528,1.8807440400000002,6.716943,71.92,6.41,72.2050863859,137.49,76.20826528,8.61074404,76.6931848987,6.44826528,1.8807440400000002,6.716943,69.76,6.73,70.0838818845,137.14,6.44826528,1.8807440400000002,6.716943,6.44826528,1.8807440400000002,6.716943,0.0,0.0,0.0,137.14
2020-11-11 19:30:00,78.00094368,7.95652524,78.4056981913,5.37094368,1.56652524,5.594733,72.63,6.39,72.9105547915,137.74,76.51094368,7.79652524,76.9071538195,5.37094368,1.56652524,5.594733,71.14,6.23,71.4122713544,137.29,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,137.29
2020-11-11 20:00:00,74.41293184,6.79335512,74.7223801736,5.22293184,1.5233551200000002,5.440554,69.19,5.27,69.3904100002,137.93,72.49293184,9.24335512,73.0798520841,5.22293184,1.5233551200000002,5.440554,67.27,7.72,67.7115300374,137.52,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,137.52
2020-11-11 20:30:00,71.71197248,5.81640864,71.9474642113,5.54197248,1.61640864,5.772888,66.17,4.2,66.3031590499,137.83,70.35197248,10.04640864,71.0656763733,5.54197248,1.61640864,5.772888,64.81,8.43,65.3559561173,137.4,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,137.4
2020-11-11 21:00:00,69.46638848,4.29519664,69.5990505871,5.12638848,1.49519664,5.339988,64.34,2.8,64.4008975093,138.46,67.88638848,11.52519664,68.8577657091,5.12638848,1.49519664,5.339988,62.76,10.03,63.5564198174,138.06,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,138.06
2020-11-11 21:30:00,65.8261984,3.2538912,65.9065717796,5.3961984,1.5738911999999998,5.62104,60.43,1.6800000000000002,60.4533481289,138.03,64.6261984,12.6338912,65.8495309512,5.3961984,1.5738911999999998,5.62104,59.23,11.06,60.2537675171,137.65,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,137.65
2020-11-11 22:00:00,62.2702144,2.3592292,62.3148903862,5.3802144,1.5692292,5.60439,56.89,0.79,56.8954848824,138.3,60.7702144,13.6192292,62.2776232866,5.3802144,1.5692292,5.60439,55.39,12.05,56.6855766487,137.93,5.3802144,1.5692292,5.60439,5.3802144,1.5692292,5.60439,0.0,0.0,0.0,137.93
2020-11-11 22:30:00,58.6909136,2.0385998,58.7263078045,5.4809136,1.5985998000000001,5.7092849999999995,53.21,0.44,53.2118191758,138.63,57.0909136,14.7285998,58.9601905335,5.4809136,1.5985998000000001,5.7092849999999995,51.61,13.13,53.2540045443,138.26,5.4809136,1.5985998000000001,5.7092849999999995,5.4809136,1.5985998000000001,5.7092849999999995,0.0,0.0,0.0,138.26
2020-11-11 23:00:00,52.7339904,5.6544972,53.0362808094,5.6039904,1.6344972,5.83749,47.13,4.02,47.3011342359,138.84,52.2339904,13.3944972,53.9240420253,5.6039904,1.6344972,5.83749,46.63,11.76,48.0900665419,138.79,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,138.79
2020-11-11 23:30:00,50.93318144,13.38717792,52.6631323058,5.37318144,1.56717792,5.597064,45.56,11.82,47.0683120581,136.48,51.17318144,5.72717792,51.4926700183,5.37318144,1.56717792,5.597064,45.8,4.16,45.9885377023,137.46,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,137.46
2020-11-12 00:00:00,47.67441024,14.11878632,49.721117434,5.34441024,1.55878632,5.567094,42.33,12.56,44.154076822,136.43,48.32441024,6.35878632,48.7409764829,5.34441024,1.55878632,5.567094,42.98,4.8,43.2472010655,137.46,5.34441024,1.55878632,5.567094,5.34441024,1.55878632,5.567094,0.0,0.0,0.0,137.46
2020-11-12 00:30:00,47.41794624,14.02398432,49.4482938212,5.80794624,1.69398432,6.049944,41.61,12.33,43.398398588,136.9,47.87794624,6.33398432,48.2951042397,5.80794624,1.69398432,6.049944,42.07,4.64,42.3251048433,137.94,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,137.94
2020-11-12 01:00:00,49.4192752,13.5597886,51.2458059569,5.5192752,1.6097886,5.749245,43.9,11.95,45.497390035,136.54,49.9292752,5.8697886,50.2731234379,5.5192752,1.6097886,5.749245,44.41,4.26,44.6138509882,137.56,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,137.56
2020-11-12 01:30:00,49.09498976,13.69978868,50.9706016191,5.24498976,1.52978868,5.463531,43.85,12.17,45.507487296,136.49,49.73498976,5.91978868,50.0860569864,5.24498976,1.52978868,5.463531,44.49,4.39,44.7060644656,137.51,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,137.51
2020-11-12 02:00:00,48.47263232,13.87076776,50.4181939609,5.04263232,1.47076776,5.252742,43.43,12.4,45.165527783900004,136.64,49.09263232,6.10076776,49.4702528331,5.04263232,1.47076776,5.252742,44.05,4.63,44.2926562762,137.65,5.04263232,1.47076776,5.252742,5.04263232,1.47076776,5.252742,0.0,0.0,0.0,137.65
2020-11-12 02:30:00,46.27941504,14.65566272,48.5445435266,5.53941504,1.61566272,5.770224,40.74,13.04,42.7760353469,136.26,46.90941504,6.87566272,47.410631268,5.53941504,1.61566272,5.770224,41.37,5.26,41.7030514471,137.27,5.53941504,1.61566272,5.770224,5.53941504,1.61566272,5.770224,0.0,0.0,0.0,137.27
2020-11-12 03:00:00,46.43949536,14.60901948,48.683161149,5.13949536,1.49901948,5.353641,41.3,13.11,43.3308446721,136.53,47.15949536,6.73901948,47.6385598666,5.13949536,1.49901948,5.353641,42.02,5.24,42.3454602053,137.51,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.51
2020-11-12 03:30:00,46.29572928,14.594171039999999,48.5415737066,4.98572928,1.45417104,5.193468,41.31,13.14,43.3494602043,136.65,46.99572928,6.73417104,47.4757583421,4.98572928,1.45417104,5.193468,42.01,5.28,42.3405066101,137.6,4.98572928,1.45417104,5.193468,4.98572928,1.45417104,5.193468,0.0,0.0,0.0,137.6
2020-11-12 04:00:00,45.20322176,14.662189680000001,47.5216904549,5.01322176,1.46218968,5.222106,40.19,13.2,42.3021997064,136.65,45.92322176,6.78218968,46.4213355438,5.01322176,1.46218968,5.222106,40.91,5.32,41.2544603649,137.6,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,137.6
