Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-12 04:30:00,44.45473024,14.72554632,46.8301692836,5.02473024,1.46554632,5.234094,39.43,13.26,41.5999098557,136.31,45.12473024,6.90554632,45.6500585893,5.02473024,1.46554632,5.234094,40.1,5.44,40.4673152062,137.25,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,137.25
2020-11-12 05:00:00,44.27773696,14.91517328,46.7223756274,5.29773696,1.54517328,5.518476,38.98,13.37,41.2091895091,135.98,44.92773696,7.14517328,45.4923625409,5.29773696,1.54517328,5.518476,39.63,5.6,40.0237042264,136.93,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,136.93
2020-11-12 05:30:00,45.75556896,14.74412428,48.0724587642,5.46556896,1.59412428,5.693301,40.29,13.15,42.3816776449,135.55,46.36556896,6.99412428,46.8901243273,5.46556896,1.59412428,5.693301,40.9,5.4,41.2549390982,136.45,5.46556896,1.59412428,5.693301,5.46556896,1.59412428,5.693301,0.0,0.0,0.0,136.45
2020-11-12 06:00:00,47.9456784,13.9154062,49.9242086261,5.9156784,1.7254062000000001,6.162165,42.03,12.19,43.7620497692,135.65,48.3256784,6.2554062,48.7288548967,5.9156784,1.7254062000000001,6.162165,42.41,4.53,42.6512485163,136.58,5.9156784,1.7254062000000001,6.162165,5.9156784,1.7254062000000001,6.162165,0.0,0.0,0.0,136.58
2020-11-12 06:30:00,53.5536912,12.0985766,54.9033095258,5.1036912,1.4885766,5.316345,48.45,10.61,49.5981310132,136.04,54.2636912,4.2985766,54.4336839047,5.1036912,1.4885766,5.316345,49.16,2.81,49.2402447191,136.97,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,136.97
2020-11-12 07:00:00,57.99699744,9.99079092,58.851232912,5.55699744,1.6207909200000001,5.788539,52.44,8.37,53.1037710525,136.16,58.65699744,2.64079092,58.7164127426,5.55699744,1.6207909200000001,5.788539,53.1,1.02,53.1097957066,137.11,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,137.11
2020-11-12 07:30:00,63.83403104,8.25617572,64.3657358875,4.92403104,1.43617572,5.129199,58.91,6.82,59.3034611132,136.54,64.59403104,2.39617572,64.6384599451,4.92403104,1.43617572,5.129199,59.67,0.96,59.6777219739,137.46,4.92403104,1.43617572,5.129199,4.92403104,1.43617572,5.129199,0.0,0.0,0.0,137.46
2020-11-12 08:00:00,67.11510944,6.61815692,67.4406251169,5.44510944,1.5881569199999999,5.671989,61.67,5.03,61.8747913128,136.29,67.92510944,4.36815692,68.0654191739,5.44510944,1.5881569199999999,5.671989,62.48,2.7800000000000002,62.5418164111,137.19,5.44510944,1.5881569199999999,5.671989,5.44510944,1.5881569199999999,5.671989,0.0,0.0,0.0,137.19
2020-11-12 08:30:00,68.7716016,6.3508838,69.0642230947,6.7916016,1.9808838,7.074585,61.98,4.37,62.133865967,136.22,69.3116016,5.3708838,69.5193822552,6.7916016,1.9808838,7.074585,62.52,3.39,62.6118399346,137.12,6.7916016,1.9808838,7.074585,6.7916016,1.9808838,7.074585,0.0,0.0,0.0,137.12
2020-11-12 09:00:00,63.80327936,7.57470648,64.2513395607,7.35327936,2.14470648,7.659666,56.45,5.43,56.7105580999,136.26,64.89327936,4.57470648,65.0543284146,7.35327936,2.14470648,7.659666,57.54,2.43,57.5912884037,137.26,7.35327936,2.14470648,7.659666,7.35327936,2.14470648,7.659666,0.0,0.0,0.0,137.26
2020-11-12 09:30:00,62.64119744,7.37076592,63.0733525902,11.35119744,3.31076592,11.824164,51.29,4.06,51.4504392595,136.09,63.38119744,9.64076592,64.1102219342,11.35119744,3.31076592,11.824164,52.03,6.33,52.4136413541,136.97,11.35119744,3.31076592,11.824164,11.35119744,3.31076592,11.824164,0.0,0.0,0.0,136.97
2020-11-12 10:00:00,61.47024512,12.67423816,62.7632643196,14.62024512,4.26423816,15.229422,46.85,8.41,47.5988508265,136.99,62.44024512,7.26423816,62.861382157,14.62024512,4.26423816,15.229422,47.82,3.0,47.9140104771,137.89,14.62024512,4.26423816,15.229422,14.62024512,4.26423816,15.229422,0.0,0.0,0.0,137.89
2020-11-12 10:30:00,63.82186272,8.97220996,64.4494430745,15.40186272,4.49220996,16.043607,48.42,4.48,48.6268115344,136.52,64.59186272,8.05220996,65.0918337035,15.40186272,4.49220996,16.043607,49.19,3.56,49.3186546856,137.36,15.40186272,4.49220996,16.043607,15.40186272,4.49220996,16.043607,0.0,0.0,0.0,137.36
2020-11-12 11:00:00,62.93530848,9.56363164,63.6578047345,16.19530848,4.72363164,16.870113,46.74,4.84,46.9899265801,135.93,63.30530848,12.96363164,64.619020629,16.19530848,4.72363164,16.870113,47.11,8.24,47.8251994246,136.83,16.19530848,4.72363164,16.870113,16.19530848,4.72363164,16.870113,0.0,0.0,0.0,136.83
2020-11-12 11:30:00,58.6865152,12.7877336,60.0635762917,18.2665152,5.3277336,19.02762,40.42,7.46,41.1026519826,136.87,59.4965152,8.6577336,60.1231375764,18.2665152,5.3277336,19.02762,41.23,3.33,41.3642575178,137.47,18.2665152,5.3277336,19.02762,18.2665152,5.3277336,19.02762,0.0,0.0,0.0,137.47
2020-11-12 12:00:00,67.375648,9.174564,67.9974305986,16.335648,4.764564,17.0163,51.04,4.41,51.2301639662,136.4,67.895648,9.904564,68.614279894,16.335648,4.764564,17.0163,51.56,5.14,51.8155690888,137.16,16.335648,4.764564,17.0163,16.335648,4.764564,17.0163,0.0,0.0,0.0,137.16
2020-11-12 12:30:00,59.57409312,8.10577716,60.1230088605,12.77409312,3.72577716,13.306347,46.8,4.38,47.0045146768,136.4,60.33409312,8.98577716,60.9995654393,12.77409312,3.72577716,13.306347,47.56,5.26,47.8499864159,137.09,12.77409312,3.72577716,13.306347,12.77409312,3.72577716,13.306347,0.0,0.0,0.0,137.09
2020-11-12 13:00:00,50.38783392,8.64645156,51.1243086186,18.22783392,5.31645156,18.987327,32.16,3.33,32.3319424099,136.26,50.28783392,11.14645156,51.5083451758,18.22783392,5.31645156,18.987327,32.06,5.83,32.5857714348,137.01,18.22783392,5.31645156,18.987327,18.22783392,5.31645156,18.987327,0.0,0.0,0.0,137.01
2020-11-12 13:30:00,57.44697536,9.37703448,58.2072482914,17.64697536,5.14703448,18.382266,39.8,4.23,40.0241539573,136.47,57.06697536,9.94703448,57.9273956922,17.64697536,5.14703448,18.382266,39.42,4.8,39.7111621588,137.24,17.64697536,5.14703448,18.382266,17.64697536,5.14703448,18.382266,0.0,0.0,0.0,137.24
2020-11-12 14:00:00,60.12993536,10.03456448,60.9614764478,14.68993536,4.28456448,15.302016,45.44,5.75,45.8023591095,136.72,59.81993536,7.46456448,60.283865083,14.68993536,4.28456448,15.302016,45.13,3.18,45.2418976171,137.55,14.68993536,4.28456448,15.302016,14.68993536,4.28456448,15.302016,0.0,0.0,0.0,137.55
2020-11-12 14:30:00,64.36722208,9.05710644,65.0013111819,10.68722208,3.11710644,11.132523,53.68,5.94,54.0076476066,136.23,64.18722208,6.25710644,64.491478967,10.68722208,3.11710644,11.132523,53.5,3.14,53.5920665771,137.0,10.68722208,3.11710644,11.132523,10.68722208,3.11710644,11.132523,0.0,0.0,0.0,137.0
2020-11-12 15:00:00,76.2731184,7.8313262,76.6741042368,8.4731184,2.4713262,8.826165,67.8,5.36,68.0115401972,135.65,76.0031184,7.1413262,76.337884084,8.4731184,2.4713262,8.826165,67.53,4.67,67.6912830429,136.28,8.4731184,2.4713262,8.826165,8.4731184,2.4713262,8.826165,0.0,0.0,0.0,136.28
2020-11-12 15:30:00,81.9767968,9.0257324,82.4721714213,6.3967968,1.8657324,6.66333,75.58,7.16,75.9183903939,135.17,82.0067968,7.1757324,82.3201424736,6.3967968,1.8657324,6.66333,75.61,5.31,75.7962281383,135.54,6.3967968,1.8657324,6.66333,6.3967968,1.8657324,6.66333,0.0,0.0,0.0,135.54
2020-11-12 16:00:00,84.94701664,9.64829652,85.493188394,6.33701664,1.8482965199999999,6.601059,78.61,7.8,78.9960258494,135.17,85.27701664,6.67829652,85.5381155476,6.33701664,1.8482965199999999,6.601059,78.94,4.83,79.0876254543,135.56,6.33701664,1.8482965199999999,6.601059,6.33701664,1.8482965199999999,6.601059,0.0,0.0,0.0,135.56
2020-11-12 16:30:00,90.86903456,7.37638508,91.1679356941,6.39903456,1.8663850800000001,6.665661,84.47,5.51,84.6495186047,134.91,91.34903456,7.70638508,91.6735211828,6.39903456,1.8663850800000001,6.665661,84.95,5.84,85.1505026409,135.42,6.39903456,1.8663850800000001,6.665661,6.39903456,1.8663850800000001,6.665661,0.0,0.0,0.0,135.42
2020-11-12 17:00:00,98.81555808,9.60370444,99.2811445222,6.35555808,1.85370444,6.620373,92.46,7.75,92.7842341133,136.23,97.21555808,5.92370444,97.3958675052,6.35555808,1.85370444,6.620373,90.86,4.07,90.9511104935,135.92,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,135.92
2020-11-12 17:30:00,101.83764576,9.96139668,102.3236801418,6.58764576,1.92139668,6.862131,95.25,8.04,95.5887237073,136.54,99.91764576,5.92139668,100.0929511647,6.58764576,1.92139668,6.862131,93.33,4.0,93.4156780203,136.04,6.58764576,1.92139668,6.862131,6.58764576,1.92139668,6.862131,0.0,0.0,0.0,136.04
2020-11-12 18:00:00,96.83208128,7.68435704,97.1365086264,6.6320812799999995,1.93435704,6.908418,90.2,5.75,90.3830874666,136.79,95.07208128,8.15435704,95.4211411462,6.6320812799999995,1.93435704,6.908418,88.44,6.22,88.6584570134,136.39,6.6320812799999995,1.93435704,6.908418,6.6320812799999995,1.93435704,6.908418,0.0,0.0,0.0,136.39
2020-11-12 18:30:00,95.3418016,6.2526088,95.5466077322,6.5918016,1.9226088,6.86646,88.75,4.33,88.8555648229,137.1,93.4318016,9.0826088,93.8722287625,6.5918016,1.9226088,6.86646,86.84,7.16,87.1346727773,136.54,6.5918016,1.9226088,6.86646,6.5918016,1.9226088,6.86646,0.0,0.0,0.0,136.54
2020-11-12 19:00:00,93.04958368,4.33279524,93.1504059981,6.72958368,1.9627952400000002,7.009983,86.32,2.37,86.3525292044,137.74,91.30958368,8.08279524,91.6666332463,6.72958368,1.9627952400000002,7.009983,84.58,6.12,84.8011249925,136.84,6.72958368,1.9627952400000002,7.009983,6.72958368,1.9627952400000002,7.009983,0.0,0.0,0.0,136.84
2020-11-12 19:30:00,89.74766688,2.53890284,89.7835716489,5.44766688,1.58890284,5.674653,84.3,0.9500000000000001,84.3053527363,137.94,88.64766688,9.05890284,89.1093292755,5.44766688,1.58890284,5.674653,83.2,7.47,83.5346688507,136.99,5.44766688,1.58890284,5.674653,5.44766688,1.58890284,5.674653,0.0,0.0,0.0,136.99
2020-11-12 20:00:00,85.77525952,2.26111736,85.8050569456,5.21525952,1.5211173599999999,5.432562,80.56,0.74,80.5633986373,138.17,84.55525952,11.11111736,85.2821718853,5.21525952,1.5211173599999999,5.432562,79.34,9.59,79.91748056590001,137.4,5.21525952,1.5211173599999999,5.432562,5.21525952,1.5211173599999999,5.432562,0.0,0.0,0.0,137.4
2020-11-12 20:30:00,82.36044416,2.56221288,82.4002894235,5.39044416,1.57221288,5.6150459999999995,76.97,0.99,76.976366503,138.25,81.34044416,11.88221288,82.203739812,5.39044416,1.57221288,5.6150459999999995,75.95,10.31,76.6465824418,137.51,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,137.51
2020-11-12 21:00:00,78.09088352,3.45067436,78.1670854163,5.59088352,1.63067436,5.823837,72.5,1.82,72.5228405401,138.53,76.95088352,13.97067436,78.20881163,5.59088352,1.63067436,5.823837,71.36,12.34,72.4190941672,137.87,5.59088352,1.63067436,5.823837,5.59088352,1.63067436,5.823837,0.0,0.0,0.0,137.87
2020-11-12 21:30:00,74.27756704,4.45137372,74.4108304844,5.38756704,1.57137372,5.612049,68.89,2.88,68.9501740389,138.31,73.53756704,16.07137372,75.2732543432,5.38756704,1.57137372,5.612049,68.15,14.5,69.6754799051,137.8,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,137.8
2020-11-12 22:00:00,70.6861984,5.2138912,70.8782287144,5.3961984,1.5738911999999998,5.62104,65.29,3.64,65.3913885768,138.34,69.5461984,16.9538912,71.5828760159,5.3961984,1.5738911999999998,5.62104,64.15,15.38,65.9679232658,137.8,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,137.8
2020-11-12 22:30:00,65.89044416,6.81221288,66.2416551418,5.39044416,1.57221288,5.6150459999999995,60.5,5.24,60.7264983347,138.18,64.79044416,17.88221288,67.2129094143,5.39044416,1.57221288,5.6150459999999995,59.4,16.31,61.5985072871,137.61,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,137.61
2020-11-12 23:00:00,61.10153312,8.00794716,61.6240583484,5.34153312,1.5579471599999999,5.564097,55.76,6.45,56.1318100545,139.16,60.31153312,18.51794716,63.0903748151,5.34153312,1.5579471599999999,5.564097,54.97,16.96,57.5268850191,138.52,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,138.52
2020-11-12 23:30:00,57.88672768,7.53946224,58.3756518796,5.58672768,1.62946224,5.819508,52.3,5.91,52.6328614081,139.35,56.62672768,19.53946224,59.9030622955,5.58672768,1.62946224,5.819508,51.04,17.91,54.0911240408,138.82,5.58672768,1.62946224,5.819508,5.58672768,1.62946224,5.819508,0.0,0.0,0.0,138.82
2020-11-13 00:00:00,53.9001344,8.6825392,54.5949720698,5.4601344,1.5925392,5.68764,48.44,7.09,48.9561201486,139.27,53.2001344,20.3425392,56.9567660711,5.4601344,1.5925392,5.68764,47.74,18.75,51.2900584909,138.75,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,138.75
2020-11-13 00:30:00,53.8956688,9.7016534,54.7618954575,5.5256688,1.6116534,5.755905,48.37,8.09,49.0418698665,139.17,53.1556688,19.6416534,56.6685068963,5.5256688,1.6116534,5.755905,47.63,18.03,50.9283594866,138.46,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,138.46
2020-11-13 01:00:00,56.28438016,9.19086088,57.0298463413,5.45438016,1.5908608800000001,5.681646,50.83,7.6,51.3950279696,139.17,55.54438016,19.12086088,58.743386761,5.45438016,1.5908608800000001,5.681646,50.09,17.53,53.0689080347,138.46,5.45438016,1.5908608800000001,5.681646,5.45438016,1.5908608800000001,5.681646,0.0,0.0,0.0,138.46
2020-11-13 01:30:00,56.1797648,9.5436814,56.9846279943,5.4297648,1.5836814000000001,5.656005,50.75,7.96,51.3704594101,138.88,55.4497648,19.4136814,58.7500420585,5.4297648,1.5836814000000001,5.656005,50.02,17.83,53.1028181926,138.17,5.4297648,1.5836814000000001,5.656005,5.4297648,1.5836814000000001,5.656005,0.0,0.0,0.0,138.17
2020-11-13 02:00:00,54.60651776,9.71731768,55.4643853727,5.71651776,1.66731768,5.954706,48.89,8.05,49.5483057228,138.81,53.88651776,19.62731768,57.3497026637,5.71651776,1.66731768,5.954706,48.17,17.96,51.4092452775,138.1,5.71651776,1.66731768,5.954706,5.71651776,1.66731768,5.954706,0.0,0.0,0.0,138.1
2020-11-13 02:30:00,53.86511968,9.89524324,54.7664765794,5.19511968,1.51524324,5.411583,48.67,8.38,49.3861650667,138.62,53.14511968,19.76524324,56.7015748118,5.19511968,1.51524324,5.411583,47.95,18.25,51.3056039824,137.91,5.19511968,1.51524324,5.411583,5.19511968,1.51524324,5.411583,0.0,0.0,0.0,137.91
2020-11-13 03:00:00,52.58370048,10.06566264,53.538426579,5.81370048,1.69566264,6.055938,46.77,8.37,47.513048734,138.41,51.88370048,19.90566264,55.5711596121,5.81370048,1.69566264,6.055938,46.07,18.21,49.5383588747,137.71,5.81370048,1.69566264,6.055938,5.81370048,1.69566264,6.055938,0.0,0.0,0.0,137.71
2020-11-13 03:30:00,52.31092416,9.72235288,53.206737656,4.91092416,1.43235288,5.115546,47.4,8.29,48.1194773455,138.79,51.53092416,19.68235288,55.1618632723,4.91092416,1.43235288,5.115546,46.62,18.25,50.0648269746,138.09,4.91092416,1.43235288,5.115546,4.91092416,1.43235288,5.115546,0.0,0.0,0.0,138.09
2020-11-13 04:00:00,50.11896512,10.45344816,51.1975120795,5.90896512,1.72344816,6.155172,44.21,8.73,45.0636993599,139.02,49.33896512,20.46344816,53.4142882543,5.90896512,1.72344816,6.155172,43.43,18.74,47.3006606719,138.31,5.90896512,1.72344816,6.155172,5.90896512,1.72344816,6.155172,0.0,0.0,0.0,138.31
2020-11-13 04:30:00,50.3461984,10.6838912,51.4673219092,5.3961984,1.5738911999999998,5.62104,44.95,9.11,45.863870312,138.77,49.5961984,20.6038912,53.7057094573,5.3961984,1.5738911999999998,5.62104,44.2,19.03,48.1225612369,138.07,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,138.07
2020-11-13 05:00:00,50.72355104,10.66603572,51.8328365815,5.40355104,1.5760357200000001,5.628699,45.32,9.09,46.2226189219,138.63,49.93355104,20.60603572,54.018221255,5.40355104,1.5760357200000001,5.628699,44.53,19.03,48.4258381445,137.93,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,137.93
2020-11-13 05:30:00,52.25309088,10.01673484,53.2045156295,6.02309088,1.75673484,6.274053,46.23,8.26,46.962117712,138.72,51.51309088,19.90673484,55.2256880808,6.02309088,1.75673484,6.274053,45.49,18.15,48.9771640665,137.99,6.02309088,1.75673484,6.274053,6.02309088,1.75673484,6.274053,0.0,0.0,0.0,137.99
2020-11-13 06:00:00,54.21258144,9.59200292,55.0546138521,5.97258144,1.74200292,6.221439,48.24,7.85,48.8745342689,138.72,53.26258144,19.57200292,56.7447431922,5.97258144,1.74200292,6.221439,47.29,17.83,50.5396181228,138.02,5.97258144,1.74200292,6.221439,5.97258144,1.74200292,6.221439,0.0,0.0,0.0,138.02
2020-11-13 06:30:00,61.62951488,7.64319184,62.1016544534,5.59951488,1.63319184,5.832828,56.03,6.01,56.3514063711,138.85,60.75951488,17.56319184,63.2470106492,5.59951488,1.63319184,5.832828,55.16,15.93,57.4142012049,138.13,5.59951488,1.63319184,5.832828,5.59951488,1.63319184,5.832828,0.0,0.0,0.0,138.13
2020-11-13 07:00:00,66.77515808,6.22025444,67.0642475683,6.75515808,1.9702544400000002,7.036623,60.02,4.25,60.1702825322,137.88,65.89515808,15.84025444,67.772306432,6.75515808,1.9702544400000002,7.036623,59.14,13.87,60.7446828949,137.14,6.75515808,1.9702544400000002,7.036623,6.75515808,1.9702544400000002,7.036623,0.0,0.0,0.0,137.14
2020-11-13 07:30:00,69.78727552,11.35920536,70.7056954631,7.19727552,2.09920536,7.497162,62.59,9.26,63.2712865366,138.09,70.08727552,7.82920536,70.5232064386,7.19727552,2.09920536,7.497162,62.89,5.73,63.1504948516,138.34,7.19727552,2.09920536,7.497162,7.19727552,2.09920536,7.497162,0.0,0.0,0.0,138.34
2020-11-13 08:00:00,75.67003328,11.41834304,76.5266783179,6.68003328,1.9483430400000001,6.958368,68.99,9.47,69.6369226776,136.8,76.74003328,2.66834304,76.7864100111,6.68003328,1.9483430400000001,6.958368,70.06,0.72,70.0636995883,137.46,6.68003328,1.9483430400000001,6.958368,6.68003328,1.9483430400000001,6.958368,0.0,0.0,0.0,137.46
2020-11-13 08:30:00,78.30159264,8.85046452,78.8001911938,5.76159264,1.6804645200000001,6.001659,72.54,7.17,72.8934873634,136.8,79.08159264,4.26046452,79.1962742331,5.76159264,1.6804645200000001,6.001659,73.32,2.58,73.3653787559,137.52,5.76159264,1.6804645200000001,6.001659,5.76159264,1.6804645200000001,6.001659,0.0,0.0,0.0,137.52
2020-11-13 09:00:00,76.20169216,8.52132688,76.6766646369,6.14169216,1.7913268800000002,6.397596,70.06,6.73,70.3825013764,136.9,77.09169216,4.78132688,77.2398218979,6.14169216,1.7913268800000002,6.397596,70.95,2.99,71.0129748708,137.66,6.14169216,1.7913268800000002,6.397596,6.14169216,1.7913268800000002,6.397596,0.0,0.0,0.0,137.66
2020-11-13 09:30:00,67.01524576,9.77069668,67.7237748349,8.98524576,2.62069668,9.359631,58.03,7.15,58.4688241715,137.04,67.53524576,5.02069668,67.7216126138,8.98524576,2.62069668,9.359631,58.55,2.4,58.5991680828,137.82,8.98524576,2.62069668,9.359631,8.98524576,2.62069668,9.359631,0.0,0.0,0.0,137.82
2020-11-13 10:00:00,54.16093216,13.42652188,55.8003410584,16.89093216,4.92652188,17.594721,37.27,8.5,38.2269917728,137.74,54.67093216,6.18652188,55.0198498382,16.89093216,4.92652188,17.594721,37.78,1.26,37.8010052776,138.48,16.89093216,4.92652188,17.594721,16.89093216,4.92652188,17.594721,0.0,0.0,0.0,138.48
2020-11-13 10:30:00,48.612928,12.767104,50.2614734492,19.052928,5.557104,19.8468,29.56,7.21,30.4265952745,137.44,48.952928,6.747104,49.4157117945,19.052928,5.557104,19.8468,29.9,1.19,29.923671232,138.27,19.052928,5.557104,19.8468,19.052928,5.557104,19.8468,0.0,0.0,0.0,138.27
2020-11-13 11:00:00,45.54006976,10.77710368,46.7979050543,20.15006976,5.87710368,20.989656,25.39,4.9,25.8585015034,137.01,45.91006976,9.00710368,46.7852799721,20.15006976,5.87710368,20.989656,25.76,3.13,25.9494604954,137.94,20.15006976,5.87710368,20.989656,20.15006976,5.87710368,20.989656,0.0,0.0,0.0,137.94
2020-11-13 11:30:00,45.22793088,10.41397984,46.4113855406,21.16793088,6.17397984,22.049928,24.06,4.24,24.4307429277,137.63,46.15793088,10.34397984,47.3027747818,21.16793088,6.17397984,22.049928,24.99,4.17,25.3355284137,138.43,21.16793088,6.17397984,22.049928,21.16793088,6.17397984,22.049928,0.0,0.0,0.0,138.43
2020-11-13 12:00:00,44.80011936,10.06920148,45.9177472565,20.50011936,5.97920148,21.354291,24.3,4.09,24.6417957949,137.57,46.08011936,10.50920148,47.2633125794,20.50011936,5.97920148,21.354291,25.58,4.53,25.9780157056,138.43,20.50011936,5.97920148,21.354291,20.50011936,5.97920148,21.354291,0.0,0.0,0.0,138.43
2020-11-13 12:30:00,49.33790272,10.14605496,50.370339249,19.35790272,5.64605496,20.164482,29.98,4.5,30.3158440423,137.48,50.617902720000004,9.74605496,51.5476251932,19.35790272,5.64605496,20.164482,31.26,4.1,31.5277274792,138.31,19.35790272,5.64605496,20.164482,19.35790272,5.64605496,20.164482,0.0,0.0,0.0,138.31
2020-11-13 13:00:00,55.0711056,10.3336558,56.0322328147,13.2811056,3.8736558,13.834485,41.79,6.46,42.2863535907,137.87,56.6011056,6.0736558,56.9260436876,13.2811056,3.8736558,13.834485,43.32,2.2,43.3758273696,138.76,13.2811056,3.8736558,13.834485,13.2811056,3.8736558,13.834485,0.0,0.0,0.0,138.76
2020-11-13 13:30:00,53.7940304,11.5465922,55.0192829661,15.5540304,4.5365922,16.202115,38.24,7.01,38.8772131203,137.82,55.0840304,6.0665922,55.4170907395,15.5540304,4.5365922,16.202115,39.53,1.53,39.5595980768,138.61,15.5540304,4.5365922,16.202115,15.5540304,4.5365922,16.202115,0.0,0.0,0.0,138.61
2020-11-13 14:00:00,65.27129792,11.78162856,66.3260816247,10.77129792,3.14162856,11.220102,54.5,8.64,55.1806089129,137.82,66.89129792,3.54162856,66.9849898879,10.77129792,3.14162856,11.220102,56.12,0.4,56.1214254986,138.71,10.77129792,3.14162856,11.220102,10.77129792,3.14162856,11.220102,0.0,0.0,0.0,138.71
2020-11-13 14:30:00,73.49888224,10.98675732,74.3155066385,8.86888224,2.5867573200000002,9.238419,64.63,8.4,65.1735905103,137.45,75.55888224,2.98675732,75.6178907709,8.86888224,2.5867573200000002,9.238419,66.69,0.4,66.6911995694,138.26,8.86888224,2.5867573200000002,9.238419,8.86888224,2.5867573200000002,9.238419,0.0,0.0,0.0,138.26
2020-11-13 15:00:00,79.27452896,8.53715428,79.7328912371,6.50452896,1.89715428,6.775551,72.77,6.64,73.0723100771,136.96,80.83452896,4.86715428,80.9809253032,6.50452896,1.89715428,6.775551,74.33,2.9699999999999998,74.3893124044,137.67,6.50452896,1.89715428,6.775551,6.50452896,1.89715428,6.775551,0.0,0.0,0.0,137.67
2020-11-13 15:30:00,82.18531904,9.21363472,82.7001676568,5.63531904,1.64363472,5.870124,76.55,7.57,76.9233865609,137.02,83.89531904,4.31363472,84.0061426404,5.63531904,1.64363472,5.870124,78.26,2.67,78.3055330101,137.64,5.63531904,1.64363472,5.870124,5.63531904,1.64363472,5.870124,0.0,0.0,0.0,137.64
2020-11-13 16:00:00,85.36547904,8.22701472,85.760998029,5.47547904,1.59701472,5.703624,79.89,6.63,80.1646368419,136.83,86.06547904,4.5670147199999995,86.1865668526,5.47547904,1.59701472,5.703624,80.59,2.9699999999999998,80.6447084439,137.58,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,137.58
2020-11-13 16:30:00,91.1544592,8.4975506,91.5496794,6.3344592,1.8475506,6.598395,84.82,6.65,85.0802850254,136.54,92.3944592,4.8475506,92.5215371558,6.3344592,1.8475506,6.598395,86.06,3.0,86.1122732251,137.25,6.3344592,1.8475506,6.598395,6.3344592,1.8475506,6.598395,0.0,0.0,0.0,137.25
2020-11-13 17:00:00,93.39920416,8.13351788,93.752682366,6.6292041600000005,1.9335178800000001,6.905421,86.77,6.2,86.9912231205,136.26,94.19920416,6.43351788,94.4186433745,6.6292041600000005,1.9335178800000001,6.905421,87.57,4.5,87.6855455591,136.83,6.6292041600000005,1.9335178800000001,6.905421,6.6292041600000005,1.9335178800000001,6.905421,0.0,0.0,0.0,136.83
2020-11-13 17:30:00,95.11492864,9.00393752,95.5401514603,6.42492864,1.8739375200000001,6.692634,88.69,7.13,88.9761372504,136.41,96.31492864,6.25393752,96.517755949,6.42492864,1.8739375200000001,6.692634,89.89,4.38,89.9966471598,136.88,6.42492864,1.8739375200000001,6.692634,6.42492864,1.8739375200000001,6.692634,0.0,0.0,0.0,136.88
2020-11-13 18:00:00,92.46678656,9.87864608,92.992979655,6.64678656,1.93864608,6.923736,85.82,7.94,86.1865186674,136.19,93.32678656,5.31864608,93.4782171725,6.64678656,1.93864608,6.923736,86.68,3.38,86.7458748299,136.74,6.64678656,1.93864608,6.923736,6.64678656,1.93864608,6.923736,0.0,0.0,0.0,136.74
2020-11-13 18:30:00,91.07825568,10.41699124,91.6720369808,6.05825568,1.7669912399999999,6.310683,85.02,8.65,85.4588959676,136.33,91.96825568,4.4669912400000005,92.0766749159,6.05825568,1.7669912399999999,6.310683,85.91,2.7,85.9524176507,136.81,6.05825568,1.7669912399999999,6.310683,6.05825568,1.7669912399999999,6.310683,0.0,0.0,0.0,136.81
2020-11-13 19:00:00,86.8072064,11.5129352,87.567338431,6.3872064,1.8629352,6.65334,80.42,9.65,80.9969067311,136.8,87.3872064,3.3229352,87.4503615815,6.3872064,1.8629352,6.65334,81.0,1.46,81.0131569561,137.3,6.3872064,1.8629352,6.65334,6.3872064,1.8629352,6.65334,0.0,0.0,0.0,137.3
2020-11-13 19:30:00,86.45372096,11.42983528,87.2060032472,5.31372096,1.54983528,5.535126,81.14,9.88,81.7393051108,136.7,87.48372096,3.06983528,87.5375652029,5.31372096,1.54983528,5.535126,82.17,1.52,82.1840574564,137.18,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,137.18
2020-11-13 20:00:00,82.191024,12.419882,83.1241113941,4.971024,1.4498820000000001,5.17815,77.22,10.97,77.995315885,136.75,82.911024,2.059882,82.9366084102,4.971024,1.4498820000000001,5.17815,77.94,0.61,77.9423870561,137.24,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,137.24
2020-11-13 20:30:00,79.18261216,13.70326188,80.3596008865,5.22261216,1.52326188,5.440221,73.96,12.18,74.9562138852,136.68,80.10261216,2.73326188,80.1492307846,5.22261216,1.52326188,5.440221,74.88,1.21,74.8897756706,137.17,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,137.17
2020-11-13 21:00:00,76.40118336,14.679928480000001,77.7987218339,5.45118336,1.58992848,5.678316,70.95,13.09,72.1474226844,136.6,77.05118336,3.42992848,77.1274871013,5.45118336,1.58992848,5.678316,71.6,1.8399999999999999,71.623638556,137.13,5.45118336,1.58992848,5.678316,5.45118336,1.58992848,5.678316,0.0,0.0,0.0,137.13
2020-11-13 21:30:00,71.99864608,15.47668844,73.6432815837,5.26864608,1.53668844,5.488173,66.73,13.94,68.1704958175,137.15,73.11864608,5.73668844,73.3433432482,5.26864608,1.53668844,5.488173,67.85,4.2,67.9798683435,137.9,5.26864608,1.53668844,5.488173,5.26864608,1.53668844,5.488173,0.0,0.0,0.0,137.9
2020-11-13 22:00:00,69.01092352,16.58901936,70.9767787971,5.5509235199999996,1.61901936,5.782212,63.46,14.97,65.2017829511,137.95,69.70092352,6.93901936,70.045476151,5.5509235199999996,1.61901936,5.782212,64.15,5.32,64.3702174923,138.7,5.5509235199999996,1.61901936,5.782212,5.5509235199999996,1.61901936,5.782212,0.0,0.0,0.0,138.7
2020-11-13 22:30:00,63.68142336,17.41999848,66.0210574605,5.21142336,1.51999848,5.428566,58.47,15.9,60.5933238897,136.94,64.39142336,7.91999848,64.8766658996,5.21142336,1.51999848,5.428566,59.18,6.4,59.5250569088,137.71,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,137.71
2020-11-13 23:00:00,59.75928544,18.52687492,62.5653042077,5.26928544,1.53687492,5.488839,54.49,16.99,57.0773177366,137.51,60.79928544,8.91687492,61.4496848515,5.26928544,1.53687492,5.488839,55.53,7.38,56.0182586306,138.29,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,138.29
2020-11-13 23:30:00,57.54277248,18.23330864,60.3624403801,4.74277248,1.38330864,4.9403880000000004,52.8,16.85,55.42348329,138.35,58.04277248,9.40330864,58.7995378429,4.74277248,1.38330864,4.9403880000000004,53.3,8.02,53.900003710600004,139.19,4.74277248,1.38330864,4.9403880000000004,4.74277248,1.38330864,4.9403880000000004,0.0,0.0,0.0,139.19
2020-11-14 00:00:00,53.70016512,19.67379816,57.1906117117,4.71016512,1.37379816,4.906422,48.99,18.3,52.2963679427,138.44,54.56016512,9.87379816,55.4464021198,4.71016512,1.37379816,4.906422,49.85,8.5,50.5694819036,139.21,4.71016512,1.37379816,4.906422,4.71016512,1.37379816,4.906422,0.0,0.0,0.0,139.21
2020-11-14 00:30:00,53.60103392,20.11030156,57.2494110548,5.04103392,1.47030156,5.251077,48.56,18.64,52.0146440918,138.33,54.471033919999996,10.30030156,55.4363576414,5.04103392,1.47030156,5.251077,49.43,8.83,50.2124864949,139.11,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,139.11
2020-11-14 01:00:00,56.35952544,19.55694492,59.6562670842,5.02952544,1.46694492,5.239089,51.33,18.09,54.4244154769,138.27,57.18952544,9.79694492,58.0225986131,5.02952544,1.46694492,5.239089,52.16,8.33,52.8209664811,139.05,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,139.05
2020-11-14 01:30:00,55.0098048,19.7620264,58.4518289839,5.3898048,1.5720264,5.61438,49.62,18.19,52.8490349959,137.87,55.8698048,10.0220264,56.761572402,5.3898048,1.5720264,5.61438,50.48,8.45,51.1823494967,138.65,5.3898048,1.5720264,5.61438,5.3898048,1.5720264,5.61438,0.0,0.0,0.0,138.65
2020-11-14 02:00:00,54.14191328,19.83055804,57.6593254019,4.80191328,1.40055804,5.001993,49.34,18.43,52.6697303961,138.53,55.01191328,10.02055804,55.9171010171,4.80191328,1.40055804,5.001993,50.21,8.62,50.9445630073,139.31,4.80191328,1.40055804,5.001993,4.80191328,1.40055804,5.001993,0.0,0.0,0.0,139.31
2020-11-14 02:30:00,52.8916832,20.9309076,56.8826251564,5.1116832,1.4909075999999999,5.32467,47.78,19.44,51.5833500269,138.94,53.7616832,9.8509076,54.6567375631,5.1116832,1.4909075999999999,5.32467,48.65,8.36,49.3630641269,139.59,5.1116832,1.4909075999999999,5.32467,5.1116832,1.4909075999999999,5.32467,0.0,0.0,0.0,139.59
2020-11-14 03:00:00,52.57985504,21.49745772,56.8047695572,5.09985504,1.48745772,5.312349,47.48,20.01,51.5242709798,139.23,53.50985504,9.75745772,54.3922105412,5.09985504,1.48745772,5.312349,48.41,8.27,49.1113123425,139.8,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,139.8
2020-11-14 03:30:00,51.24285216,21.44333188,55.5485947582,4.98285216,1.45333188,5.190471,46.26,19.99,50.3943221008,139.27,52.15285216,9.64333188,53.0369101492,4.98285216,1.45333188,5.190471,47.17,8.19,47.8757245376,139.85,4.98285216,1.45333188,5.190471,4.98285216,1.45333188,5.190471,0.0,0.0,0.0,139.85
2020-11-14 04:00:00,50.46030464,12.49300552,51.9838198989,5.05030464,1.47300552,5.260734,45.41,11.02,46.7280269218,138.18,49.83030464,19.11300552,53.3700875072,5.05030464,1.47300552,5.260734,44.78,17.64,48.1291803379,137.69,5.05030464,1.47300552,5.260734,5.05030464,1.47300552,5.260734,0.0,0.0,0.0,137.69
2020-11-14 04:30:00,49.23857632,10.75708476,50.3999233189,5.09857632,1.4870847600000001,5.311017,44.14,9.27,45.1029101057,137.48,48.27857632,21.06708476,52.6748800831,5.09857632,1.4870847600000001,5.311017,43.18,19.58,47.4119056778,136.79,5.09857632,1.4870847600000001,5.311017,5.09857632,1.4870847600000001,5.311017,0.0,0.0,0.0,136.79
2020-11-14 05:00:00,48.8945904,10.9096722,50.0969252339,5.0045904,1.4596722,5.213115,43.89,9.45,44.8958194045,137.8,47.9645904,21.2496722,52.4609426226,5.0045904,1.4596722,5.213115,42.96,19.79,47.2991088711,137.1,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,137.1
2020-11-14 05:30:00,49.89723776,11.02752768,51.1012788765,4.99723776,1.45752768,5.205456,44.9,9.57,45.9085493127,137.27,49.00723776,21.23752768,53.4110656589,4.99723776,1.45752768,5.205456,44.01,19.78,48.250683933,136.57,4.99723776,1.45752768,5.205456,4.99723776,1.45752768,5.205456,0.0,0.0,0.0,136.57
2020-11-14 06:00:00,50.23300192,11.21962556,51.4707147765,5.07300192,1.4796255600000001,5.284377,45.16,9.74,46.1984112281,137.11,49.34300192,19.79962556,53.1672550617,5.07300192,1.4796255600000001,5.284377,44.27,18.32,47.910910031,136.23,5.07300192,1.4796255600000001,5.284377,5.07300192,1.4796255600000001,5.284377,0.0,0.0,0.0,136.23
2020-11-14 06:30:00,53.57960512,9.26696816,54.3750934132,5.26960512,1.53696816,5.489172,48.31,7.73,48.924523503,136.2,52.61960512,19.82696816,56.2310546709,5.26960512,1.53696816,5.489172,47.35,18.29,50.7596946405,135.58,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,135.58
2020-11-14 07:00:00,56.53973504,7.79242272,57.0741928567,5.21973504,1.52242272,5.437224,51.32,6.27,51.7015986213,136.16,55.58973504,19.64242272,58.9579800547,5.21973504,1.52242272,5.437224,50.37,18.12,53.5300971417,135.69,5.21973504,1.52242272,5.437224,5.21973504,1.52242272,5.437224,0.0,0.0,0.0,135.69
2020-11-14 07:30:00,59.5240608,6.6774344,59.8974285282,5.1340608,1.4974344,5.34798,54.39,5.18,54.6361098542,135.97,58.5740608,18.5074344,61.4283788381,5.1340608,1.4974344,5.34798,53.44,17.01,56.081848222,135.49,5.1340608,1.4974344,5.34798,5.1340608,1.4974344,5.34798,0.0,0.0,0.0,135.49
2020-11-14 08:00:00,61.50421056,6.11372808,61.8073263266,5.22421056,1.5237280800000002,5.441886,56.28,4.59,56.4668619635,136.3,60.52421056,18.00372808,63.1451842082,5.22421056,1.5237280800000002,5.441886,55.3,16.48,57.7033829164,135.77,5.22421056,1.5237280800000002,5.441886,5.22421056,1.5237280800000002,5.441886,0.0,0.0,0.0,135.77
2020-11-14 08:30:00,65.62295168,5.33419424,65.8393910618,5.36295168,1.56419424,5.586408,60.26,3.77,60.3778146342,136.45,64.73295168,17.15419424,66.9673160074,5.36295168,1.56419424,5.586408,59.37,15.59,61.3827744567,135.91,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,135.91
2020-11-14 09:00:00,68.20673728,4.49321504,68.3545755,5.97673728,1.74321504,6.225768,62.23,2.75,62.2907328581,135.9,67.29673728,15.46321504,69.0504298894,5.97673728,1.74321504,6.225768,61.32,13.72,62.8361424659,135.29,5.97673728,1.74321504,6.225768,5.97673728,1.74321504,6.225768,0.0,0.0,0.0,135.29
2020-11-14 09:30:00,69.44432896,4.43542928,69.5858308681,6.70432896,1.9554292800000002,6.983676,62.74,2.48,62.7889958512,135.7,68.43432896,14.41542928,69.9361278706,6.70432896,1.9554292800000002,6.983676,61.73,12.46,62.9749513696,134.97,6.70432896,1.9554292800000002,6.983676,6.70432896,1.9554292800000002,6.983676,0.0,0.0,0.0,134.97
2020-11-14 10:00:00,71.41784544,8.67645492,71.9429601648,6.70784544,1.95645492,6.987339,64.71,6.72,65.0579933598,136.05,71.34784544,8.356454920000001,71.8355440417,6.70784544,1.95645492,6.987339,64.64,6.4,64.9560589938,135.75,6.70784544,1.95645492,6.987339,6.70784544,1.95645492,6.987339,0.0,0.0,0.0,135.75
2020-11-14 10:30:00,70.528824,14.950907,72.0960791926,7.168824,2.090907,7.467525,63.36,12.86,64.6519079378,136.54,71.748824,2.570907,71.7948696509,7.168824,2.090907,7.467525,64.58,0.48,64.5817838094,136.84,7.168824,2.090907,7.467525,7.168824,2.090907,7.467525,0.0,0.0,0.0,136.84
2020-11-14 11:00:00,67.77001312,15.00083716,69.410372379,6.86001312,2.00083716,7.145847,60.91,13.0,62.2818440639,136.71,68.95001312,2.47083716,68.9942703818,6.86001312,2.00083716,7.145847,62.09,0.47000000000000003,62.0917788439,137.02,6.86001312,2.00083716,7.145847,6.86001312,2.00083716,7.145847,0.0,0.0,0.0,137.02
2020-11-14 11:30:00,68.49685632,15.15824976,70.1540580545,6.81685632,1.98824976,7.100892,61.68,13.17,63.0703678442,136.53,69.72685632,2.17824976,69.760872015,6.81685632,1.98824976,7.100892,62.91,0.19,62.9102869172,136.84,6.81685632,1.98824976,7.100892,6.81685632,1.98824976,7.100892,0.0,0.0,0.0,136.84
2020-11-14 12:00:00,69.77606752,14.93843636,71.3572454586,6.40606752,1.86843636,6.672987,63.37,13.07,64.7038005066,136.8,71.04606752,2.31843636,71.0838860587,6.40606752,1.86843636,6.672987,64.64,0.45,64.6415663486,137.11,6.40606752,1.86843636,6.672987,6.40606752,1.86843636,6.672987,0.0,0.0,0.0,137.11
2020-11-14 12:30:00,69.30780416,16.31144288,71.2013685705,8.02780416,2.34144288,8.362296,61.28,13.97,62.8522020298,136.62,70.59780416,2.91144288,70.6578123908,8.02780416,2.34144288,8.362296,62.57,0.5700000000000001,62.5725962383,136.92,8.02780416,2.34144288,8.362296,8.02780416,2.34144288,8.362296,0.0,0.0,0.0,136.92
2020-11-14 13:00:00,70.8435392,16.5056156,72.7409265319,7.2535392,2.1156156,7.55577,63.59,14.39,65.1978542592,136.6,72.2035392,3.1056156,72.270297642,7.2535392,2.1156156,7.55577,64.95,0.99,64.9575445965,136.89,7.2535392,2.1156156,7.55577,7.2535392,2.1156156,7.55577,0.0,0.0,0.0,136.89
2020-11-14 13:30:00,69.31823424,16.67281832,71.2951644144,7.51823424,2.19281832,7.831494,61.8,14.48,63.47369849,136.71,70.61823424,3.91281832,70.7265519758,7.51823424,2.19281832,7.831494,63.1,1.72,63.1234378025,137.08,7.51823424,2.19281832,7.831494,7.51823424,2.19281832,7.831494,0.0,0.0,0.0,137.08
2020-11-14 14:00:00,70.71019328,14.01172304,72.085087336,6.52019328,1.90172304,6.791868,64.19,12.11,65.3223407419,136.71,72.04019328,4.14172304,72.1591526943,6.52019328,1.90172304,6.791868,65.52,2.24,65.5582794161,137.45,6.52019328,1.90172304,6.791868,6.52019328,1.90172304,6.791868,0.0,0.0,0.0,137.45
2020-11-14 14:30:00,70.3588144,14.4671542,71.830782499,6.7788144,1.9771542,7.061265,63.58,12.49,64.7951888646,136.88,71.7988144,4.4971542,71.9395172707,6.7788144,1.9771542,7.061265,65.02,2.52,65.0688158798,137.58,6.7788144,1.9771542,7.061265,6.7788144,1.9771542,7.061265,0.0,0.0,0.0,137.58
2020-11-14 15:00:00,70.51857536,14.25708448,71.9453537671,6.05857536,1.76708448,6.311016,64.46,12.49,65.6589041943,137.2,71.98857536,4.22708448,72.1125732835,6.05857536,1.76708448,6.311016,65.93,2.46,65.9758781677,137.91,6.05857536,1.76708448,6.311016,6.05857536,1.76708448,6.311016,0.0,0.0,0.0,137.91
2020-11-14 15:30:00,72.82316128,14.21967204,74.1984628664,5.55316128,1.61967204,5.784543,67.27,12.6,68.4398487725,137.17,74.22316128,4.25967204,74.3452922268,5.55316128,1.61967204,5.784543,68.67,2.64,68.720728314,137.88,5.55316128,1.61967204,5.784543,5.55316128,1.61967204,5.784543,0.0,0.0,0.0,137.88
2020-11-14 16:00:00,74.01175168,14.71384424,75.4601656443,6.56175168,1.91384424,6.835158,67.45,12.8,68.6537872226,136.97,75.46175168,4.77384424,75.6126018296,6.56175168,1.91384424,6.835158,68.9,2.86,68.9593329434,137.68,6.56175168,1.91384424,6.835158,6.56175168,1.91384424,6.835158,0.0,0.0,0.0,137.68
2020-11-14 16:30:00,75.86116192,14.56575556,77.2468583367,6.91116192,2.01575556,7.199127,68.95,12.55,70.082843835,136.57,77.39116192,4.66575556,77.5316788047,6.91116192,2.01575556,7.199127,70.48,2.65,70.5298015026,137.28,6.91116192,2.01575556,7.199127,6.91116192,2.01575556,7.199127,0.0,0.0,0.0,137.28
2020-11-14 17:00:00,79.27917408,13.27559244,80.383013115,6.73917408,1.96559244,7.019973,72.54,11.31,73.4163993941,135.78,80.83917408,3.47559244,80.9138542448,6.73917408,1.96559244,7.019973,74.1,1.51,74.1153836933,136.5,6.73917408,1.96559244,7.019973,6.73917408,1.96559244,7.019973,0.0,0.0,0.0,136.5
2020-11-14 17:30:00,82.56507808,12.63356444,83.5260382684,6.83507808,1.99356444,7.119873,75.73,10.64,76.4738027039,136.87,84.11507808,2.72356444,84.1591597134,6.83507808,1.99356444,7.119873,77.28,0.73,77.2834477751,137.59,6.83507808,1.99356444,7.119873,6.83507808,1.99356444,7.119873,0.0,0.0,0.0,137.59
2020-11-14 18:00:00,81.65599712,13.04549916,82.6915165782,6.87599712,2.00549916,7.162497,74.78,11.04,75.5905417364,136.87,83.18599712,3.15549916,83.2458244706,6.87599712,2.00549916,7.162497,76.31,1.15,76.3186648206,137.59,6.87599712,2.00549916,7.162497,6.87599712,2.00549916,7.162497,0.0,0.0,0.0,137.59
2020-11-14 18:30:00,78.81189248,13.01971864,79.8800818086,5.62189248,1.63971864,5.856138,73.19,11.38,74.0694302665,136.76,80.37189248,3.11971864,80.4324172533,5.62189248,1.63971864,5.856138,74.75,1.48,74.7646500694,137.47,5.62189248,1.63971864,5.856138,5.62189248,1.63971864,5.856138,0.0,0.0,0.0,137.47
2020-11-14 19:00:00,75.47385056,13.95862308,76.7537964966,5.58385056,1.6286230800000001,5.816511,69.89,12.33,70.969296178,137.29,76.98385056,3.9986230799999998,77.0876269811,5.58385056,1.6286230800000001,5.816511,71.4,2.37,71.4393232051,138.0,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,138.0
2020-11-14 19:30:00,74.65731712,14.37088416,76.0278719359,5.55731712,1.6208841600000001,5.788872,69.1,12.75,70.2664393576,137.48,76.10731712,4.42088416,76.2356080579,5.55731712,1.6208841600000001,5.788872,70.55,2.8,70.6055415672,138.2,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,138.2
2020-11-14 20:00:00,72.00247232,15.50738776,73.6534798589,5.20247232,1.51738776,5.419242,66.8,13.99,68.2492498127,137.56,73.37247232,5.59738776,73.5856673822,5.20247232,1.51738776,5.419242,68.17,4.08,68.2919856206,138.29,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,138.29
2020-11-14 20:30:00,69.19851616,16.55123388,71.1503898914,5.31851616,1.55123388,5.540121,63.88,15.0,65.6174854745,136.9,70.61851616,6.66123388,70.9319875757,5.31851616,1.55123388,5.540121,65.3,5.11,65.4996343501,137.62,5.31851616,1.55123388,5.540121,5.31851616,1.55123388,5.540121,0.0,0.0,0.0,137.62
2020-11-14 21:00:00,67.47413056,16.85703808,69.5479548776,5.30413056,1.54703808,5.525136,62.17,15.31,64.027376957,137.56,68.95413056,7.23703808,69.3328698487,5.30413056,1.54703808,5.525136,63.65,5.69,63.9038230468,138.33,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,138.33
2020-11-14 21:30:00,64.74093376,16.88610568,66.9068686246,5.30093376,1.5461056800000001,5.521806,59.44,15.34,61.3875329363,136.4,66.11093376,8.78610568,66.6922125562,5.30093376,1.5461056800000001,5.521806,60.81,7.24,61.2394782799,137.32,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,137.32
2020-11-14 22:00:00,61.67973504,17.51242272,64.1176626533,5.21973504,1.52242272,5.437224,56.46,15.99,58.6805904878,137.13,63.01973504,9.31242272,63.7040675423,5.21973504,1.52242272,5.437224,57.8,7.79,58.3225865339,138.05,5.21973504,1.52242272,5.437224,5.21973504,1.52242272,5.437224,0.0,0.0,0.0,138.05
2020-11-14 22:30:00,58.0290656,18.1643108,60.8055477835,5.3290656,1.5543108,5.55111,52.7,16.61,55.2556069553,137.08,59.2090656,10.0743108,60.0600132145,5.3290656,1.5543108,5.55111,53.88,8.52,54.5494711248,138.01,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,138.01
2020-11-14 23:00:00,55.31798688,19.39566284,58.6197186061,5.12798688,1.49566284,5.341653,50.19,17.9,53.2864532503,138.11,56.29798688,10.57566284,57.2827021992,5.12798688,1.49566284,5.341653,51.17,9.08,51.9693688628,138.96,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,138.96
2020-11-14 23:30:00,52.02823648,21.41948564,56.2648358773,5.27823648,1.53948564,5.498163,46.75,19.88,50.8013474231,138.67,52.96823648,9.73948564,53.8562127923,5.27823648,1.53948564,5.498163,47.69,8.2,48.3898346763,139.2,5.27823648,1.53948564,5.498163,5.27823648,1.53948564,5.498163,0.0,0.0,0.0,139.2
2020-11-15 00:00:00,50.20253248,21.92323864,54.7806777968,4.98253248,1.45323864,5.190138,45.22,20.47,49.6373780532,138.62,51.14253248,10.26323864,52.1621768703,4.98253248,1.45323864,5.190138,46.16,8.81,46.9932090839,139.14,4.98253248,1.45323864,5.190138,4.98253248,1.45323864,5.190138,0.0,0.0,0.0,139.14
2020-11-15 00:30:00,50.29272192,21.73121056,54.7868906813,5.3527219200000005,1.5612105600000001,5.575752,44.94,20.17,49.2588316954,138.55,51.02272192,10.18121056,52.0285998331,5.3527219200000005,1.5612105600000001,5.575752,45.67,8.62,46.4763735677,139.09,5.3527219200000005,1.5612105600000001,5.575752,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.0,0.0,139.09
2020-11-15 01:00:00,52.090424,21.354707,56.2977422598,5.570424,1.624707,5.802525,46.52,19.73,50.5310132493,138.46,52.800424,9.844707,53.7103624126,5.570424,1.624707,5.802525,47.23,8.22,47.9399760117,139.01,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,139.01
2020-11-15 01:30:00,51.99035424,21.32510332,56.193922853,5.40035424,1.57510332,5.625369,46.59,19.75,50.603266693,138.58,52.68035424,9.80510332,53.5850704391,5.40035424,1.57510332,5.625369,47.28,8.23,47.9909501886,139.12,5.40035424,1.57510332,5.625369,5.40035424,1.57510332,5.625369,0.0,0.0,0.0,139.12
2020-11-15 02:00:00,50.70946528,21.40109404,55.0405004982,5.24946528,1.5310940400000002,5.468193,45.46,19.87,49.6127856505,138.58,51.37946528,9.88109404,52.3209850049,5.24946528,1.5310940400000002,5.468193,46.13,8.35,46.879626705,139.12,5.24946528,1.5310940400000002,5.468193,5.24946528,1.5310940400000002,5.468193,0.0,0.0,0.0,139.12
2020-11-15 02:30:00,49.17806624,21.85901932,53.8172734792,5.68806624,1.65901932,5.925069,43.49,20.2,47.9522689766,138.46,49.90806624,10.28901932,50.957619591,5.68806624,1.65901932,5.925069,44.22,8.63,45.0542484123,138.99,5.68806624,1.65901932,5.925069,5.68806624,1.65901932,5.925069,0.0,0.0,0.0,138.99
2020-11-15 03:00:00,48.3983664,22.1549402,53.2282185072,5.2283664,1.5249402,5.446215,43.17,20.63,47.8460635789,139.07,49.2083664,10.4949402,50.3150781929,5.2283664,1.5249402,5.446215,43.98,8.97,44.8854241375,139.6,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,139.6
2020-11-15 03:30:00,46.65779648,22.55769064,51.824698546,5.7177964800000005,1.66769064,5.9560379999999995,40.94,20.89,45.9616764272,138.71,47.51779648,10.91769064,48.7558914514,5.7177964800000005,1.66769064,5.9560379999999995,41.8,9.25,42.8112426823,139.22,5.7177964800000005,1.66769064,5.9560379999999995,5.7177964800000005,1.66769064,5.9560379999999995,0.0,0.0,0.0,139.22
2020-11-15 04:00:00,45.43785664,22.85354152,50.8614114633,5.49785664,1.60354152,5.726934,39.94,21.25,45.2411991441,138.85,46.28785664,11.18354152,47.619715174,5.49785664,1.60354152,5.726934,40.79,9.58,41.8998866347,139.36,5.49785664,1.60354152,5.726934,5.49785664,1.60354152,5.726934,0.0,0.0,0.0,139.36
2020-11-15 04:30:00,45.07238208,22.75361144,50.490062982,5.53238208,1.6136114400000001,5.762898,39.54,21.14,44.8364940645,138.65,45.90238208,11.12361144,47.2309581957,5.53238208,1.6136114400000001,5.762898,40.37,9.51,41.4750165762,139.16,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,139.16
2020-11-15 05:00:00,44.6988256,22.9042408,50.2253845843,5.5688256,1.6242408,5.80086,39.13,21.28,44.5420621436,138.83,45.5188256,11.2642408,46.8918607522,5.5688256,1.6242408,5.80086,39.95,9.64,41.0966190824,139.35,5.5688256,1.6242408,5.80086,5.5688256,1.6242408,5.80086,0.0,0.0,0.0,139.35
2020-11-15 05:30:00,46.14463008,15.18135044,48.5777756428,5.28463008,1.54135044,5.504823,40.86,13.64,43.0765504654,138.75,45.82463008,19.02135044,49.6156073683,5.28463008,1.54135044,5.504823,40.54,17.48,44.1479557851,138.59,5.28463008,1.54135044,5.504823,5.28463008,1.54135044,5.504823,0.0,0.0,0.0,138.59
2020-11-15 06:00:00,46.3301344,10.6325392,47.534537374,5.4601344,1.5925392,5.68764,40.87,9.04,41.8578367812,138.3,45.3701344,22.8725392,50.8094690479,5.4601344,1.5925392,5.68764,39.91,21.28,45.2288237742,137.74,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,137.74
2020-11-15 06:30:00,48.6076672,9.8755696,49.6007276716,5.1276672,1.4955696,5.34132,43.48,8.38,44.2801851848,138.46,47.5676672,22.1755696,52.4827481172,5.1276672,1.4955696,5.34132,42.44,20.68,47.2103378509,137.91,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,137.91
2020-11-15 07:00:00,50.71720736,9.27293548,51.5579523916,5.42720736,1.5829354800000002,5.653341,45.29,7.69,45.938221559,138.07,49.61720736,21.50293548,54.076274839,5.42720736,1.5829354800000002,5.653341,44.19,19.92,48.4722858962,137.53,5.42720736,1.5829354800000002,5.653341,5.42720736,1.5829354800000002,5.653341,0.0,0.0,0.0,137.53
2020-11-15 07:30:00,53.53302176,8.42046468,54.1912229442,5.21302176,1.52046468,5.430231,48.32,6.9,48.8101669737,138.31,52.40302176,20.73046468,56.3544927706,5.21302176,1.52046468,5.430231,47.19,19.21,50.9501736994,137.78,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,137.78
2020-11-15 08:00:00,54.55745696,8.22675828,55.1742300512,5.57745696,1.62675828,5.809851,48.98,6.6,49.4226709112,137.91,53.43745696,20.44675828,57.2156598364,5.57745696,1.62675828,5.809851,47.86,18.82,51.4273468108,137.37,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,137.37
2020-11-15 08:30:00,57.83118336,7.59992848,58.3284208746,5.45118336,1.58992848,5.678316,52.38,6.01,52.723661671,137.3,56.66118336,18.98992848,59.7587406446,5.45118336,1.58992848,5.678316,51.21,17.4,54.0853408975,136.69,5.45118336,1.58992848,5.678316,5.45118336,1.58992848,5.678316,0.0,0.0,0.0,136.69
2020-11-15 09:00:00,61.92040352,6.80053436,62.2927254153,6.07040352,1.77053436,6.323337,55.85,5.03,56.0760501462,136.52,60.72040352,17.97053436,63.323830497,6.07040352,1.77053436,6.323337,54.65,16.2,57.000548243,135.91,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,135.91
