Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-15 09:30:00,63.32561824,5.7595553200000005,63.5869986944,6.13561824,1.78955532,6.391269,57.19,3.9699999999999998,57.3276285922,136.2,62.12561824,17.80955532,64.6279560438,6.13561824,1.78955532,6.391269,55.99,16.02,58.2367624444,135.7,6.13561824,1.78955532,6.391269,6.13561824,1.78955532,6.391269,0.0,0.0,0.0,135.7
2020-11-15 10:00:00,66.9155472,5.2232846,67.1190968286,7.2455472,2.1132846,7.547445,59.67,3.11,59.7509916236,135.98,65.8155472,17.1232846,68.0065668059,7.2455472,2.1132846,7.547445,58.57,15.01,60.462757132,135.48,7.2455472,2.1132846,7.547445,7.2455472,2.1132846,7.547445,0.0,0.0,0.0,135.48
2020-11-15 10:30:00,68.59460896,4.26384428,68.7270015818,6.4246089600000005,1.8738442800000001,6.692301,62.17,2.39,62.2159223993,136.07,67.57460896,16.09384428,69.4646643971,6.4246089600000005,1.8738442800000001,6.692301,61.15,14.22,62.7816127541,135.6,6.4246089600000005,1.8738442800000001,6.692301,6.4246089600000005,1.8738442800000001,6.692301,0.0,0.0,0.0,135.6
2020-11-15 11:00:00,58.48702592,3.67538256,58.6023944727,7.04702592,2.05538256,7.340652,51.44,1.62,51.4655030093,136.19,57.37702592,15.62538256,59.4665930046,7.04702592,2.05538256,7.340652,50.33,13.57,52.1272846022,135.72,7.04702592,2.05538256,7.340652,7.04702592,2.05538256,7.340652,0.0,0.0,0.0,135.72
2020-11-15 11:30:00,52.9382928,3.6553354000000002,53.0643413364,8.8982928,2.5953353999999997,9.269055,44.04,1.06,44.0527547379,136.59,51.7282928,15.7053354,54.0599096931,8.8982928,2.5953353999999997,9.269055,42.83,13.11,44.7915282168,136.12,8.8982928,2.5953353999999997,9.269055,8.8982928,2.5953353999999997,9.269055,0.0,0.0,0.0,136.12
2020-11-15 12:00:00,42.31037472,4.81302596,42.5832482068,14.89037472,4.34302596,15.510807,27.42,0.47000000000000003,27.4240277859,136.62,41.20037472,16.45302596,44.3640951706,14.89037472,4.34302596,15.510807,26.31,12.11,28.9632215059,136.12,14.89037472,4.34302596,15.510807,14.89037472,4.34302596,15.510807,0.0,0.0,0.0,136.12
2020-11-15 12:30:00,46.81748576,5.65176668,47.1573900836,16.73748576,4.88176668,17.434881,30.08,0.77,30.0898537717,136.25,45.70748576,17.67176668,49.0047507094,16.73748576,4.88176668,17.434881,28.97,12.79,31.6677280524,135.77,16.73748576,4.88176668,17.434881,16.73748576,4.88176668,17.434881,0.0,0.0,0.0,135.77
2020-11-15 13:00:00,49.45764768,5.15514724,49.7255915712,14.65764768,4.27514724,15.268383,34.8,0.88,34.8111246586,135.99,48.34764768,17.08514724,51.277649053,14.65764768,4.27514724,15.268383,33.69,12.81,36.0431990811,135.52,14.65764768,4.27514724,15.268383,14.65764768,4.27514724,15.268383,0.0,0.0,0.0,135.52
2020-11-15 13:30:00,45.91869536,6.67586948,46.4014419698,15.92869536,4.64586948,16.592391,29.99,2.03,30.0586260498,136.08,44.77869536,18.68586948,48.5210601324,15.92869536,4.64586948,16.592391,28.85,14.04,32.0849513012,135.61,15.92869536,4.64586948,16.592391,15.92869536,4.64586948,16.592391,0.0,0.0,0.0,135.61
2020-11-15 14:00:00,51.83255264,7.51449452,52.3744321312,14.79255264,4.31449452,15.408909,37.04,3.2,37.1779719727,136.57,50.73255264,19.59449452,54.3850725187,14.79255264,4.31449452,15.408909,35.94,15.28,39.0533225219,136.09,14.79255264,4.31449452,15.408909,14.79255264,4.31449452,15.408909,0.0,0.0,0.0,136.09
2020-11-15 14:30:00,56.52575552,6.40209536,56.8871502372,8.71575552,2.5420953600000002,9.078912,47.81,3.86,47.9655678586,136.57,55.385755520000004,18.51209536,58.3975991727,8.71575552,2.5420953600000002,9.078912,46.67,15.97,49.3267655538,136.09,8.71575552,2.5420953600000002,9.078912,8.71575552,2.5420953600000002,9.078912,0.0,0.0,0.0,136.09
2020-11-15 15:00:00,65.01573536,6.46458948,65.3363356911,8.89573536,2.59458948,9.266391,56.12,3.87,56.2532781267,136.29,63.80573536,18.54458948,66.446020677,8.89573536,2.59458948,9.266391,54.91,15.95,57.1796344864,135.83,8.89573536,2.59458948,9.266391,8.89573536,2.59458948,9.266391,0.0,0.0,0.0,135.83
2020-11-15 15:30:00,67.14475744,5.86347092,67.4002874097,7.79475744,2.27347092,8.119539,59.35,3.59,59.4584779489,136.14,65.94475744,17.88347092,68.3266387726,7.79475744,2.27347092,8.119539,58.15,15.61,60.2087584991,135.68,7.79475744,2.27347092,8.119539,7.79475744,2.27347092,8.119539,0.0,0.0,0.0,135.68
2020-11-15 16:00:00,75.78790496,4.76897228,75.937801093,7.12790496,2.07897228,7.424901,68.66,2.69,68.7126749588,135.7,74.66790496,15.28897228,76.2171155614,7.12790496,2.07897228,7.424901,67.54,13.21,68.8197333619,135.08,7.12790496,2.07897228,7.424901,7.12790496,2.07897228,7.424901,0.0,0.0,0.0,135.08
2020-11-15 16:30:00,82.35250048,12.50531264,83.2965616309,7.01250048,2.04531264,7.304688,75.34,10.46,76.0626531223,136.15,83.28250048,3.96531264,83.3768468493,7.01250048,2.04531264,7.304688,76.27,1.92,76.2941629484,136.56,7.01250048,2.04531264,7.304688,7.01250048,2.04531264,7.304688,0.0,0.0,0.0,136.56
2020-11-15 17:00:00,86.61420896,12.30039428,87.4832606457,6.82420896,1.99039428,7.108551,79.79,10.31,80.4533417578,135.79,87.81420896,3.03039428,87.8664815772,6.82420896,1.99039428,7.108551,80.99,1.04,80.9966770923,136.36,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.36
2020-11-15 17:30:00,88.98009376,11.62086068,89.7357313921,6.14009376,1.79086068,6.395931,82.84,9.83,83.4211873567,135.79,90.24009376,3.30086068,90.3004440911,6.14009376,1.79086068,6.395931,84.1,1.51,84.1135547935,136.36,6.14009376,1.79086068,6.395931,6.14009376,1.79086068,6.395931,0.0,0.0,0.0,136.36
2020-11-15 18:00:00,87.05619776,12.53055768,87.9533765367,6.03619776,1.76055768,6.287706,81.02,10.77,81.7326941927,135.92,88.26619776,2.34055768,88.2972246294,6.03619776,1.76055768,6.287706,82.23,0.58,82.2320454567,136.49,6.03619776,1.76055768,6.287706,6.03619776,1.76055768,6.287706,0.0,0.0,0.0,136.49
2020-11-15 18:30:00,84.38189184,13.60638512,85.471851428,6.26189184,1.8263851199999999,6.522804,78.12,11.78,79.0031822144,136.18,85.53189184,2.23638512,85.5611239999,6.26189184,1.8263851199999999,6.522804,79.27,0.41000000000000003,79.2710602931,136.74,6.26189184,1.8263851199999999,6.522804,6.26189184,1.8263851199999999,6.522804,0.0,0.0,0.0,136.74
2020-11-15 19:00:00,82.499256,13.362283,83.574385116,4.739256,1.382283,4.936725,77.76,11.98,78.6774300546,136.13,83.639256,1.962283,83.662271657,4.739256,1.382283,4.936725,78.9,0.58,78.9021317836,136.69,4.739256,1.382283,4.936725,4.739256,1.382283,4.936725,0.0,0.0,0.0,136.69
2020-11-15 19:30:00,79.79838688,14.20911284,81.0535713979,4.72838688,1.37911284,4.925403,75.07,12.83,76.1584781886,136.45,80.88838688,2.76911284,80.9357715597,4.72838688,1.37911284,4.925403,76.16,1.3900000000000001,76.1726834239,137.0,4.72838688,1.37911284,4.925403,4.72838688,1.37911284,4.925403,0.0,0.0,0.0,137.0
2020-11-15 20:00:00,76.44815712,15.56612916,78.0168257754,4.71815712,1.37612916,4.914747,71.73,14.19,73.1200998358,136.77,77.45815712,4.12612916,77.5679769381,4.71815712,1.37612916,4.914747,72.74,2.75,72.7919645291,137.32,4.71815712,1.37612916,4.914747,4.71815712,1.37612916,4.914747,0.0,0.0,0.0,137.32
2020-11-15 20:30:00,72.63498016,16.66603588,74.5224603378,4.85498016,1.41603588,5.057271,67.78,15.25,69.4743902456,136.09,73.58498016,5.33603588,73.7781985688,4.85498016,1.41603588,5.057271,68.73,3.92,68.8416973934,136.64,4.85498016,1.41603588,5.057271,4.85498016,1.41603588,5.057271,0.0,0.0,0.0,136.64
2020-11-15 21:00:00,70.29189312,17.54305216,72.44797386729999,4.9818931200000005,1.45305216,5.189472,65.31,16.09,67.2627995254,136.13,71.23189312,6.23305216,71.5040805597,4.9818931200000005,1.45305216,5.189472,66.25,4.78,66.4222169157,136.67,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,136.67
2020-11-15 21:30:00,66.85245248,17.93654864,69.2168345109,5.06245248,1.47654864,5.273388,61.79,16.46,63.9447863395,136.31,67.74245248,7.67654864,68.1760168023,5.06245248,1.47654864,5.273388,62.68,6.2,62.9858904835,136.97,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,136.97
2020-11-15 22:00:00,63.3900048,17.9537514,65.8834569363,5.1900048,1.5137513999999999,5.406255,58.2,16.44,60.4773808957,136.72,64.1600048,8.5537514,64.7276824778,5.1900048,1.5137513999999999,5.406255,58.97,7.04,59.3887405154,137.48,5.1900048,1.5137513999999999,5.406255,5.1900048,1.5137513999999999,5.406255,0.0,0.0,0.0,137.48
2020-11-15 22:30:00,61.79577888,16.45626884,63.9494102515,5.33577888,1.55626884,5.558103,56.46,14.9,58.3929927303,136.0,61.28577888,8.38626884,61.856900973,5.33577888,1.55626884,5.558103,55.95,6.83,56.36533864,136.92,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,136.92
2020-11-15 23:00:00,58.55594848,16.79340164,60.9164792239,5.56594848,1.62340164,5.7978629999999995,52.99,15.17,55.1186810437,136.34,57.90594848,8.71340164,58.5578537645,5.56594848,1.62340164,5.7978629999999995,52.34,7.09,52.8180243856,137.26,5.56594848,1.62340164,5.7978629999999995,5.56594848,1.62340164,5.7978629999999995,0.0,0.0,0.0,137.26
2020-11-15 23:30:00,56.29710784,17.40207312,58.9253468384,5.04710784,1.4720731200000001,5.257404,51.25,15.93,53.6686817427,136.71,55.65710784,9.34207312,56.4356977745,5.04710784,1.4720731200000001,5.257404,50.61,7.87,51.218248701,137.63,5.04710784,1.4720731200000001,5.257404,5.04710784,1.4720731200000001,5.257404,0.0,0.0,0.0,137.63
2020-11-16 00:00:00,53.85767744,18.10265592,56.8186199286,4.87767744,1.42265592,5.080914,48.98,16.68,51.7422728531,137.07,53.22767744,10.00265592,54.1593830385,4.87767744,1.42265592,5.080914,48.35,8.58,49.1053856517,138.0,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,138.0
2020-11-16 00:30:00,54.32006464,17.57293552,57.0918337881,5.29006464,1.54293552,5.510484,49.03,16.03,51.5839296681,137.0,53.26006464,9.80293552,54.1547045996,5.29006464,1.54293552,5.510484,47.97,8.26,48.6759540225,137.97,5.29006464,1.54293552,5.510484,5.29006464,1.54293552,5.510484,0.0,0.0,0.0,137.97
2020-11-16 01:00:00,57.54735712,16.50922916,59.868630842499996,5.51735712,1.60922916,5.747247,52.03,14.9,54.1214458417,137.09,56.05735712,9.03922916,56.7814666162,5.51735712,1.60922916,5.747247,50.54,7.43,51.0832311038,138.12,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,138.12
2020-11-16 01:30:00,57.53394048,16.14573264,59.756497468,5.57394048,1.62573264,5.806188,51.96,14.52,53.9506441111,136.87,55.86394048,8.89573264,56.5677815117,5.57394048,1.62573264,5.806188,50.29,7.27,50.8127641445,137.93,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,137.93
2020-11-16 02:00:00,57.22371104,16.19941572,59.4724656867,5.24371104,1.52941572,5.462199,51.98,14.67,54.0104554693,137.32,55.85371104,8.68941572,56.5255958172,5.24371104,1.52941572,5.462199,50.61,7.16,51.1139677583,138.36,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,138.36
2020-11-16 02:30:00,54.66320128,16.99801704,57.2450710321,5.51320128,1.60801704,5.7429179999999995,49.15,15.39,51.5031513599,136.93,53.34320128,9.42801704,54.1699605695,5.51320128,1.60801704,5.7429179999999995,47.83,7.82,48.4650523573,137.95,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,137.95
2020-11-16 03:00:00,49.872672,20.622446,53.9682192725,5.322672,1.552446,5.54445,44.55,19.07,48.4599566653,137.53,50.382672,11.292446,51.6326735171,5.322672,1.552446,5.54445,45.06,9.74,46.1006637696,138.34,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,138.34
2020-11-16 03:30:00,48.21615808,21.08887944,52.6264072119,5.7561580800000005,1.67887944,5.995998,42.46,19.41,46.6861831809,137.41,48.76615808,11.66887944,50.1428052792,5.7561580800000005,1.67887944,5.995998,43.01,9.99,44.1549566867,138.21,5.7561580800000005,1.67887944,5.995998,5.7561580800000005,1.67887944,5.995998,0.0,0.0,0.0,138.21
2020-11-16 04:00:00,47.35134336,21.45330848,51.9845569639,5.29134336,1.5433084799999999,5.511816,42.06,19.91,46.534414147,137.72,47.95134336,11.95330848,49.4187506281,5.29134336,1.5433084799999999,5.511816,42.66,10.41,43.9117717702,138.52,5.29134336,1.5433084799999999,5.511816,5.29134336,1.5433084799999999,5.511816,0.0,0.0,0.0,138.52
2020-11-16 04:30:00,48.24789664,22.99188652,53.4461072103,5.45789664,1.59188652,5.685309,42.79,21.4,47.8429106556,137.51,49.02789664,13.67188652,50.8984786605,5.45789664,1.59188652,5.685309,43.57,12.08,45.2136185236,138.32,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,138.32
2020-11-16 05:00:00,51.83536928,20.64906604,55.7968586635,5.34536928,1.55906604,5.568093,46.49,19.09,50.2568224224,137.26,53.02536928,11.04906604,54.1643023368,5.34536928,1.55906604,5.568093,47.68,9.49,48.6152496651,138.05,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,138.05
2020-11-16 05:30:00,54.17769728,20.65349504,57.9809429031,5.01769728,1.46349504,5.226768,49.16,19.19,52.7727363323,138.04,55.49769728,10.85349504,56.5490296819,5.01769728,1.46349504,5.226768,50.48,9.39,51.3459102558,138.78,5.01769728,1.46349504,5.226768,5.01769728,1.46349504,5.226768,0.0,0.0,0.0,138.78
2020-11-16 06:00:00,55.75175264,20.26384452,59.3201594499,5.60175264,1.63384452,5.835159,50.15,18.63,53.4985925049,137.4,56.88175264,10.59384452,57.8598593596,5.60175264,1.63384452,5.835159,51.28,8.96,52.0568919549,138.16,5.60175264,1.63384452,5.835159,5.60175264,1.63384452,5.835159,0.0,0.0,0.0,138.16
2020-11-16 06:30:00,62.6580464,18.1581802,65.2361118311,5.5480464,1.6181801999999998,5.779215,57.11,16.54,59.4569062431,137.32,64.0080464,8.4281802,64.5605469728,5.5480464,1.6181801999999998,5.779215,58.46,6.8100000000000005,58.85531157,138.07,5.5480464,1.6181801999999998,5.779215,5.5480464,1.6181801999999998,5.779215,0.0,0.0,0.0,138.07
2020-11-16 07:00:00,68.71588768,16.18421724,70.5960488081,6.42588768,1.8742172400000001,6.693633,62.29,14.31,63.9125981321,137.22,70.26588768,6.38421724,70.5553201483,6.42588768,1.8742172400000001,6.693633,63.84,4.51,63.999107025,137.95,6.42588768,1.8742172400000001,6.693633,6.42588768,1.8742172400000001,6.693633,0.0,0.0,0.0,137.95
2020-11-16 07:30:00,76.70682784,11.97365812,77.6357258358,5.32682784,1.5536581200000001,5.548779,71.38,10.42,72.1365427505,136.46,78.18682784,2.60365812,78.2301673479,5.32682784,1.5536581200000001,5.548779,72.86,1.05,72.867565487,137.21,5.32682784,1.5536581200000001,5.548779,5.32682784,1.5536581200000001,5.548779,0.0,0.0,0.0,137.21
2020-11-16 08:00:00,80.53260192,9.52617556,81.0940687893,5.47260192,1.59617556,5.700627,75.06,7.93,75.4777351277,136.4,82.01260192,3.38617556,82.0824771715,5.47260192,1.59617556,5.700627,76.54,1.79,76.5609280247,137.09,5.47260192,1.59617556,5.700627,5.47260192,1.59617556,5.700627,0.0,0.0,0.0,137.09
2020-11-16 08:30:00,82.04329024,8.88512632,82.5230085681,6.46329024,1.88512632,6.732594,75.58,7.0,75.9034676415,136.44,83.40329024,4.76512632,83.5393036343,6.46329024,1.88512632,6.732594,76.94,2.88,76.9938828739,137.09,6.46329024,1.88512632,6.732594,6.46329024,1.88512632,6.732594,0.0,0.0,0.0,137.09
2020-11-16 09:00:00,78.76799488,9.30608184,79.3158255119,7.11799488,2.07608184,7.414578,71.65,7.23,72.0138556113,136.74,80.06799488,6.27608184,80.3135916727,7.11799488,2.07608184,7.414578,72.95,4.2,73.0708047034,137.26,7.11799488,2.07608184,7.414578,7.11799488,2.07608184,7.414578,0.0,0.0,0.0,137.26
2020-11-16 09:30:00,78.61142112,8.26333116,79.044532843,7.45142112,2.17333116,7.761897,71.16,6.09,71.4201211144,136.6,78.72142112,6.4033311600000005,78.9814205563,7.45142112,2.17333116,7.761897,71.27,4.23,71.3954186205,137.33,7.45142112,2.17333116,7.761897,7.45142112,2.17333116,7.761897,0.0,0.0,0.0,137.33
2020-11-16 10:00:00,79.857592,7.082631,80.1710587551,10.397592,3.032631,10.830825,69.46,4.05,69.5779713703,136.26,77.897592,6.152631,78.1401926515,10.397592,3.032631,10.830825,67.5,3.12,67.5720681939,137.33,10.397592,3.032631,10.830825,10.397592,3.032631,10.830825,0.0,0.0,0.0,137.33
2020-11-16 10:30:00,78.69661248,5.01817864,78.8564450929,10.89661248,3.17817864,11.350638,67.8,1.8399999999999999,67.8249629561,136.04,77.97661248,7.73817864,78.3596292903,10.89661248,3.17817864,11.350638,67.08,4.5600000000000005,67.2348124114,137.17,10.89661248,3.17817864,11.350638,10.89661248,3.17817864,11.350638,0.0,0.0,0.0,137.17
2020-11-16 11:00:00,76.04887136,3.84633748,76.1460776872,9.75887136,2.84633748,10.165491,66.29,1.0,66.2975421867,135.9,75.13887136,8.56633748,75.62560497,9.75887136,2.84633748,10.165491,65.38,5.72,65.6297402098,137.13,9.75887136,2.84633748,10.165491,9.75887136,2.84633748,10.165491,0.0,0.0,0.0,137.13
2020-11-16 11:30:00,77.83740992,5.00174456,77.9979476121,12.65740992,3.69174456,13.184802,65.18,1.31,65.1931629851,135.88,76.32740992,10.28174456,77.016801909,12.65740992,3.69174456,13.184802,63.67,6.59,64.0101320105,137.13,12.65740992,3.69174456,13.184802,12.65740992,3.69174456,13.184802,0.0,0.0,0.0,137.13
2020-11-16 12:00:00,83.41553376,5.93953068,83.6267259742,10.69553376,3.11953068,11.141181,72.72,2.8200000000000003,72.774657677,135.5,81.37553376,10.83953068,82.0942928594,10.69553376,3.11953068,11.141181,70.68,7.72,71.1003572424,136.85,10.69553376,3.11953068,11.141181,10.69553376,3.11953068,11.141181,0.0,0.0,0.0,136.85
2020-11-16 12:30:00,85.36699456,14.87079008,86.6525484785,8.43699456,2.4607900799999998,8.788536,76.93,12.41,77.9245340057,137.45,81.90699456,5.15079008,82.0687906351,8.43699456,2.4607900799999998,8.788536,73.47,2.69,73.5192287772,137.47,8.43699456,2.4607900799999998,8.788536,8.43699456,2.4607900799999998,8.788536,0.0,0.0,0.0,137.47
2020-11-16 13:00:00,85.30201984,15.89183912,86.7697247858,8.13201984,2.37183912,8.470854,77.17,13.52,78.3453846758,137.75,80.96201984,4.85183912,81.1072684746,8.13201984,2.37183912,8.470854,72.83,2.48,72.8722121251,137.76,8.13201984,2.37183912,8.470854,8.13201984,2.37183912,8.470854,0.0,0.0,0.0,137.76
2020-11-16 13:30:00,84.68680512,14.69281816,85.951927651,8.06680512,2.35281816,8.402922,76.62,12.34,77.6073450132,138.36,81.01680512,5.47281816,81.2014436477,8.06680512,2.35281816,8.402922,72.95,3.12,73.0166891882,138.32,8.06680512,2.35281816,8.402922,8.06680512,2.35281816,8.402922,0.0,0.0,0.0,138.32
2020-11-16 14:00:00,84.65763424,15.13764332,86.0003679085,8.11763424,2.36764332,8.455869,76.54,12.77,77.5979671125,138.07,80.06763424,5.8876433200000005,80.2838115479,8.11763424,2.36764332,8.455869,71.95,3.52,72.0360527791,138.15,8.11763424,2.36764332,8.455869,8.11763424,2.36764332,8.455869,0.0,0.0,0.0,138.15
2020-11-16 14:30:00,83.15159072,13.69046396,84.2710854487,7.68159072,2.24046396,8.001657,75.47,11.45,76.3336321683,138.13,78.82159072,6.57046396,79.0949692476,7.68159072,2.24046396,8.001657,71.14,4.33,71.2716528502,138.11,7.68159072,2.24046396,8.001657,7.68159072,2.24046396,8.001657,0.0,0.0,0.0,138.11
2020-11-16 15:00:00,78.77059328,9.05517304,79.2893594656,6.12059328,1.78517304,6.375618,72.65,7.27,73.0128440755,139.28,76.88059328,7.95517304,77.2910758185,6.12059328,1.78517304,6.375618,70.76,6.17,71.0284907625,138.92,6.12059328,1.78517304,6.375618,6.12059328,1.78517304,6.375618,0.0,0.0,0.0,138.92
2020-11-16 15:30:00,78.49368032,8.09815676,78.9103161386,5.99368032,1.74815676,6.243417,72.5,6.35,72.7775549191,139.2,76.54368031999999,8.82815676,77.0510957009,5.99368032,1.74815676,6.243417,70.55,7.08,70.9043644637,138.86,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,138.86
2020-11-16 16:00:00,81.59981376,7.9424456800000005,81.9854380305,6.41981376,1.87244568,6.6873059999999995,75.18,6.07,75.4246465023,138.87,79.29981376,9.09244568,79.8193775396,6.41981376,1.87244568,6.6873059999999995,72.88,7.22,73.2367585301,138.54,6.41981376,1.87244568,6.6873059999999995,6.41981376,1.87244568,6.6873059999999995,0.0,0.0,0.0,138.54
2020-11-16 16:30:00,82.3202736,7.5450798,82.6653232908,6.1202736,1.7850798,6.375285,76.2,5.76,76.4173906909,138.53,81.4502736,8.6450798,81.9077803036,6.1202736,1.7850798,6.375285,75.33,6.86,75.6417113767,138.15,6.1202736,1.7850798,6.375285,6.1202736,1.7850798,6.375285,0.0,0.0,0.0,138.15
2020-11-16 17:00:00,86.50368032,9.25815676,86.9977021277,5.99368032,1.74815676,6.243417,80.51,7.51,80.8595090265,138.1,85.67368032,6.19815676,85.8975939523,5.99368032,1.74815676,6.243417,79.68,4.45,79.80416593140001,137.61,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,137.61
2020-11-16 17:30:00,86.77304096,7.09797028,87.0628613103,5.99304096,1.74797028,6.242751,80.78,5.35,80.9569694344,138.54,86.80304096,6.26797028,87.0290490086,5.99304096,1.74797028,6.242751,80.81,4.52,80.9363113812,137.86,5.99304096,1.74797028,6.242751,5.99304096,1.74797028,6.242751,0.0,0.0,0.0,137.86
2020-11-16 18:00:00,87.60587808,7.47046444,87.9238176669,6.03587808,1.76046444,6.287373,81.57,5.71,81.769609269,138.61,86.82587808,6.25046444,87.0505681204,6.03587808,1.76046444,6.287373,80.79,4.49,80.9146723407,137.86,6.03587808,1.76046444,6.287373,6.03587808,1.76046444,6.287373,0.0,0.0,0.0,137.86
2020-11-16 18:30:00,86.90857504,7.02041772,87.1916663475,6.37857504,1.86041772,6.644349,80.53,5.16,80.695145455,138.45,86.25857504,6.95041772,86.5381423097,6.37857504,1.86041772,6.644349,79.88,5.09,80.0420045976,137.72,6.37857504,1.86041772,6.644349,6.37857504,1.86041772,6.644349,0.0,0.0,0.0,137.72
2020-11-16 19:00:00,84.54223168,6.30398424,84.7769376348,6.08223168,1.7739842399999999,6.3356580000000005,78.46,4.53,78.5906642038,138.99,83.64223168,7.82398424,84.0073666401,6.08223168,1.7739842399999999,6.3356580000000005,77.56,6.05,77.7956046316,138.33,6.08223168,1.7739842399999999,6.3356580000000005,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.0,0.0,138.33
2020-11-16 19:30:00,82.43139328,5.36207304,82.6056077114,5.32139328,1.55207304,5.543118,77.11,3.81,77.2040685456,139.31,81.68139328,8.16207304,82.0881809061,5.32139328,1.55207304,5.543118,76.36,6.61,76.6455589059,138.52,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,138.52
2020-11-16 20:00:00,75.48212256,4.03936908,75.5901271908,5.31212256,1.54936908,5.533461,70.17,2.49,70.2141652375,138.0,75.86212256,7.25936908,76.2086614418,5.31212256,1.54936908,5.533461,70.55,5.71,70.7806936954,137.76,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,137.76
2020-11-16 20:30:00,73.25265184,3.69494012,73.3457809563,5.50265184,1.60494012,5.731929,67.75,2.09,67.7822292345,135.6,73.67265184,5.72494012,73.894753322,5.50265184,1.60494012,5.731929,68.17,4.12,68.2943870314,135.84,5.50265184,1.60494012,5.731929,5.50265184,1.60494012,5.731929,0.0,0.0,0.0,135.84
2020-11-16 21:00:00,67.59277152,4.42330836,67.7373487716,5.70277152,1.66330836,5.940387,61.89,2.76,61.9515108775,135.73,67.69277152,6.29330836,67.9846824378,5.70277152,1.66330836,5.940387,61.99,4.63,62.1626656443,135.92,5.70277152,1.66330836,5.940387,5.70277152,1.66330836,5.940387,0.0,0.0,0.0,135.92
2020-11-16 21:30:00,63.6296848,5.9669913999999995,63.9088552089,5.5096848,1.6069914,5.739255,58.12,4.36,58.2833080736,135.96,64.0696848,7.8569914,64.5496461976,5.5096848,1.6069914,5.739255,58.56,6.25,58.8925810268,136.23,5.5096848,1.6069914,5.739255,5.5096848,1.6069914,5.739255,0.0,0.0,0.0,136.23
2020-11-16 22:00:00,63.8901648,5.9171314,64.1635847048,5.0301648,1.4671314,5.239755,58.86,4.45,59.027977265,136.23,64.1201648,6.9971314,64.5008169081,5.0301648,1.4671314,5.239755,59.09,5.53,59.3482013207,136.5,5.0301648,1.4671314,5.239755,5.0301648,1.4671314,5.239755,0.0,0.0,0.0,136.5
2020-11-16 22:30:00,62.08559904,4.86204972,62.2756865529,5.35559904,1.56204972,5.578749,56.73,3.3,56.8258999049,135.46,59.65559904,7.63204972,60.141821387,5.35559904,1.56204972,5.578749,54.3,6.07,54.6382183092,135.98,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,135.98
2020-11-16 23:00:00,55.3202544,6.8675742,55.7449022088,5.3402544,1.5575742,5.562765,49.98,5.31,50.2612823155,136.2,54.9902544,9.4575742,55.7976145433,5.3402544,1.5575742,5.562765,49.65,7.9,50.2745711071,136.56,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,136.56
2020-11-16 23:30:00,52.51508928,7.72065104,53.0795916956,5.62508928,1.64065104,5.859468,46.89,6.08,47.2825390604,135.89,51.81508928,10.35065104,52.8388063268,5.62508928,1.64065104,5.859468,46.19,8.71,47.0040445068,136.19,5.62508928,1.64065104,5.859468,5.62508928,1.64065104,5.859468,0.0,0.0,0.0,136.19
2020-11-17 00:00:00,49.8134512,8.3585066,50.5098460999,5.3434512,1.5585065999999999,5.566095,44.47,6.8,44.9868969812,135.95,49.6534512,10.7485066,50.8034999798,5.3434512,1.5585065999999999,5.566095,44.31,9.19,45.2529800124,136.27,5.3434512,1.5585065999999999,5.566095,5.3434512,1.5585065999999999,5.566095,0.0,0.0,0.0,136.27
2020-11-17 00:30:00,49.60917536,8.42225948,50.319029548,5.45917536,1.59225948,5.686641,44.15,6.83,44.6751765525,135.62,49.49917536,10.77225948,50.6577727069,5.45917536,1.59225948,5.686641,44.04,9.18,44.9865980043,135.96,5.45917536,1.59225948,5.686641,5.45917536,1.59225948,5.686641,0.0,0.0,0.0,135.96
2020-11-17 01:00:00,50.6748496,8.1472478,51.3256079233,5.5448496,1.6172478,5.775885,45.13,6.53,45.5999758772,135.59,50.5648496,10.467247799999999,51.6368791812,5.5448496,1.6172478,5.775885,45.02,8.85,45.8816183237,135.92,5.5448496,1.6172478,5.775885,5.5448496,1.6172478,5.775885,0.0,0.0,0.0,135.92
2020-11-17 01:30:00,50.65154304,8.72836672,51.3980855473,5.41154304,1.57836672,5.637024,45.24,7.15,45.8015294504,135.52,50.56154304,11.04836672,51.7545750805,5.41154304,1.57836672,5.637024,45.15,9.47,46.1324549531,135.86,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,135.86
2020-11-17 02:00:00,48.22142336,9.19999848,49.0911972037,5.21142336,1.51999848,5.428566,43.01,7.68,43.6903021276,135.85,48.15142336,11.50999848,49.5079754848,5.21142336,1.51999848,5.428566,42.94,9.99,44.0867746609,136.17,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,136.17
2020-11-17 02:30:00,47.2560384,9.2205112,48.1471805203,5.5560384,1.6205112,5.78754,41.7,7.6,42.3869083562,136.06,47.0560384,11.6305112,48.4720490662,5.5560384,1.6205112,5.78754,41.5,10.01,42.6901639725,136.4,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,136.4
2020-11-17 03:00:00,46.97240192,9.09445056,47.8447026652,5.67240192,1.65445056,5.908752,41.3,7.44,41.964790003,135.92,46.79240192,11.49445056,48.1835165915,5.67240192,1.65445056,5.908752,41.12,9.84,42.2809649843,136.26,5.67240192,1.65445056,5.908752,5.67240192,1.65445056,5.908752,0.0,0.0,0.0,136.26
2020-11-17 03:30:00,46.49540896,9.26074428,47.408695816,5.62540896,1.64074428,5.859801,40.87,7.62,41.5742865242,135.75,46.34540896,11.63074428,47.7825401604,5.62540896,1.64074428,5.859801,40.72,9.99,41.9275386828,136.08,5.62540896,1.64074428,5.859801,5.62540896,1.64074428,5.859801,0.0,0.0,0.0,136.08
2020-11-17 04:00:00,45.20311168,9.63757424,46.219088511,5.20311168,1.51757424,5.419908,40.0,8.12,40.8158596626,135.97,45.01311168,12.04757424,46.59747062,5.20311168,1.51757424,5.419908,39.81,10.53,41.1790844969,136.31,5.20311168,1.51757424,5.419908,5.20311168,1.51757424,5.419908,0.0,0.0,0.0,136.31
2020-11-17 04:30:00,44.44846592,11.41580256,45.8910303952,5.60846592,1.6358025600000001,5.8421520000000005,38.84,9.78,40.0523906902,135.65,44.35846592,13.95580256,46.5020206429,5.60846592,1.6358025600000001,5.8421520000000005,38.75,12.32,40.6613440506,135.99,5.60846592,1.6358025600000001,5.8421520000000005,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.0,0.0,135.99
2020-11-17 05:00:00,49.97088352,9.17067436,50.8054177031,5.59088352,1.63067436,5.823837,44.38,7.54,45.0159527279,135.35,50.37088352,11.46067436,51.6582322904,5.59088352,1.63067436,5.823837,44.78,9.83,45.8462353962,135.68,5.59088352,1.63067436,5.823837,5.59088352,1.63067436,5.823837,0.0,0.0,0.0,135.68
2020-11-17 05:30:00,52.32665792,8.48985856,53.0109123431,5.4166579200000005,1.57985856,5.642352,46.91,6.91,47.4162018724,135.95,52.67665792,10.81985856,53.7763854204,5.4166579200000005,1.57985856,5.642352,47.26,9.24,48.154804537,136.25,5.4166579200000005,1.57985856,5.642352,5.4166579200000005,1.57985856,5.642352,0.0,0.0,0.0,136.25
2020-11-17 06:00:00,53.46832608,8.43992844,54.130345333,5.58832608,1.62992844,5.821173,47.88,6.8100000000000005,48.3618703112,136.05,53.85832608,10.73992844,54.9187158539,5.58832608,1.62992844,5.821173,48.27,9.11,49.1221436829,136.34,5.58832608,1.62992844,5.821173,5.58832608,1.62992844,5.821173,0.0,0.0,0.0,136.34
2020-11-17 06:30:00,58.392552,6.807411,58.788017262,5.442552,1.587411,5.669325,52.95,5.22,53.2066809715,135.65,58.812552,9.117411,59.5150691514,5.442552,1.587411,5.669325,53.37,7.53,53.8985881077,135.92,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,135.92
2020-11-17 07:00:00,63.24231264,4.46067452,63.3994300071,5.04231264,1.47067452,5.252409,58.2,2.99,58.2767543708,135.17,63.22231264,7.16067452,63.6265359353,5.04231264,1.47067452,5.252409,58.18,5.69,58.4575786361,135.51,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,135.51
2020-11-17 07:30:00,68.8244704,2.7146372,68.8779861855,5.1244704,1.4946372,5.33799,63.7,1.22,63.7116818174,135.04,68.9044704,5.2446372,69.1037789159,5.1244704,1.4946372,5.33799,63.78,3.75,63.8901471277,135.35,5.1244704,1.4946372,5.33799,5.1244704,1.4946372,5.33799,0.0,0.0,0.0,135.35
2020-11-17 08:00:00,71.23613888,11.39137384,72.1411871298,4.97613888,1.45137384,5.183478,66.26,9.94,67.0014268505,136.96,69.49613888,13.59137384,70.8127019827,4.97613888,1.45137384,5.183478,64.52,12.14,65.6521896055,135.93,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,135.93
2020-11-17 08:30:00,72.8447392,13.2159656,74.0338961278,6.0547392,1.7659656,6.30702,66.79,11.45,67.7643460826,137.07,70.6447392,13.3159656,71.8887621016,6.0547392,1.7659656,6.30702,64.59,11.55,65.614560884,136.01,6.0547392,1.7659656,6.30702,6.0547392,1.7659656,6.30702,0.0,0.0,0.0,136.01
2020-11-17 09:00:00,74.50421792,14.26081356,75.8567682627,7.85421792,2.29081356,8.181477,66.65,11.97,67.7163451465,136.96,72.32421792,13.28081356,73.5334788144,7.85421792,2.29081356,8.181477,64.47,10.99,65.4000076453,135.95,7.85421792,2.29081356,8.181477,7.85421792,2.29081356,8.181477,0.0,0.0,0.0,135.95
2020-11-17 09:30:00,71.95829248,12.80866864,73.0893826008,9.21829248,2.68866864,9.602388,62.74,10.12,63.5509401976,137.27,70.34829248,15.30866864,71.9947052941,9.21829248,2.68866864,9.602388,61.13,12.62,62.4190780131,136.2,9.21829248,2.68866864,9.602388,9.21829248,2.68866864,9.602388,0.0,0.0,0.0,136.2
2020-11-17 10:00:00,68.41061952,13.09309736,69.6522940153,9.85061952,2.87309736,10.261062,58.56,10.22,59.4451175455,137.23,66.49061952,15.59309736,68.2945617852,9.85061952,2.87309736,10.261062,56.64,12.72,58.0507364294,136.2,9.85061952,2.87309736,10.261062,9.85061952,2.87309736,10.261062,0.0,0.0,0.0,136.2
2020-11-17 10:30:00,71.7725984,13.4428412,73.0206536578,8.9925984,2.6228412,9.36729,62.78,10.82,63.7055790336,137.86,69.6625984,15.0628412,71.2724827746,8.9925984,2.6228412,9.36729,60.67,12.44,61.9322411996,136.8,8.9925984,2.6228412,9.36729,8.9925984,2.6228412,9.36729,0.0,0.0,0.0,136.8
2020-11-17 11:00:00,71.58346656,15.19601108,73.1786269172,9.96346656,2.90601108,10.378611,61.62,12.29,62.833657382,138.29,69.26346656,14.29601108,70.7234312849,9.96346656,2.90601108,10.378611,59.3,11.39,60.3839556505,137.26,9.96346656,2.90601108,10.378611,9.96346656,2.90601108,10.378611,0.0,0.0,0.0,137.26
2020-11-17 11:30:00,75.77272,14.81121,77.2067162743,7.27272,2.12121,7.57575,68.5,12.69,69.665530214,137.97,73.88272,12.53121,74.9378912077,7.27272,2.12121,7.57575,66.61,10.41,67.4185449265,136.86,7.27272,2.12121,7.57575,7.27272,2.12121,7.57575,0.0,0.0,0.0,136.86
2020-11-17 12:00:00,77.5575344,14.7701142,78.9514244057,8.0575344,2.3501142,8.393265,69.5,12.42,70.6010368196,138.2,75.5575344,13.0701142,76.6796510804,8.0575344,2.3501142,8.393265,67.5,10.72,68.3459464782,137.15,8.0575344,2.3501142,8.393265,8.0575344,2.3501142,8.393265,0.0,0.0,0.0,137.15
2020-11-17 12:30:00,76.60017216,13.70421688,77.8163988838,7.66017216,2.23421688,7.979346,68.94,11.47,69.8876562778,138.12,74.59017216,13.93421688,75.8805388945,7.66017216,2.23421688,7.979346,66.93,11.7,67.944940209,137.05,7.66017216,2.23421688,7.979346,7.66017216,2.23421688,7.979346,0.0,0.0,0.0,137.05
2020-11-17 13:00:00,75.57138112,13.83498616,76.8273420498,7.49138112,2.1849861600000002,7.803522,68.08,11.65,69.069594613,138.12,73.58138112,13.90498616,74.8836984105,7.49138112,2.1849861600000002,7.803522,66.09,11.72,67.1211330357,137.05,7.49138112,2.1849861600000002,7.803522,7.49138112,2.1849861600000002,7.803522,0.0,0.0,0.0,137.05
2020-11-17 13:30:00,74.41522688,13.07985784,75.5559969342,7.88522688,2.29985784,8.213778,66.53,10.78,67.3976950644,138.15,72.26522688,14.76985784,73.7591466642,7.88522688,2.29985784,8.213778,64.38,12.47,65.576560599,137.1,7.88522688,2.29985784,8.213778,7.88522688,2.29985784,8.213778,0.0,0.0,0.0,137.1
2020-11-17 14:00:00,73.84911296,12.94974128,74.9759113596,7.91911296,2.30974128,8.249076,65.93,10.64,66.7830405118,138.15,71.84911296,14.969741280000001,73.3920171894,7.91911296,2.30974128,8.249076,63.93,12.66,65.171469985,137.13,7.91911296,2.30974128,8.249076,7.91911296,2.30974128,8.249076,0.0,0.0,0.0,137.13
2020-11-17 14:30:00,74.93625632,12.68307476,76.0019927148,7.4162563200000005,2.16307476,7.725267,67.52,10.52,68.3346237277,138.18,72.90625632,14.82307476,74.3978881148,7.4162563200000005,2.16307476,7.725267,65.49,12.66,66.7024414846,137.13,7.4162563200000005,2.16307476,7.725267,7.4162563200000005,2.16307476,7.725267,0.0,0.0,0.0,137.13
2020-11-17 15:00:00,76.74023392,13.66340156,77.9471105576,5.84023392,1.70340156,6.083577,70.9,11.96,71.9016800916,138.04,74.32023392,13.11340156,75.4682613447,5.84023392,1.70340156,6.083577,68.48,11.41,69.424048427,136.93,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,136.93
2020-11-17 15:30:00,74.60059392,12.07850656,75.57207774,5.4805939200000005,1.5985065600000001,5.708952,69.12,10.48,69.9099763982,138.48,72.50059392,14.34850656,73.9068045531,5.4805939200000005,1.5985065600000001,5.708952,67.02,12.75,68.2220118437,137.37,5.4805939200000005,1.5985065600000001,5.708952,5.4805939200000005,1.5985065600000001,5.708952,0.0,0.0,0.0,137.37
2020-11-17 16:00:00,73.74690656,11.68368108,74.6666902357,6.5269065600000005,1.9036810800000001,6.798861,67.22,9.78,67.9277321865,138.44,71.49690656,15.38368108,73.1332023859,6.5269065600000005,1.9036810800000001,6.798861,64.97,13.48,66.3536833944,137.37,6.5269065600000005,1.9036810800000001,6.798861,6.5269065600000005,1.9036810800000001,6.798861,0.0,0.0,0.0,137.37
2020-11-17 16:30:00,78.30475904,12.626804719999999,79.316275037,6.19475904,1.8068047200000001,6.4528739999999996,72.11,10.82,72.9172441882,138.07,76.27475904,14.25680472,77.5957173266,6.19475904,1.8068047200000001,6.4528739999999996,70.08,12.45,71.1773060743,137.06,6.19475904,1.8068047200000001,6.4528739999999996,6.19475904,1.8068047200000001,6.4528739999999996,0.0,0.0,0.0,137.06
2020-11-17 17:00:00,83.30633696,14.90309828,84.6288846437,6.69633696,1.95309828,6.975351,76.61,12.95,77.6968120324,137.13,80.83633696,12.31309828,81.7687334032,6.69633696,1.95309828,6.975351,74.14,10.36,74.8603312843,136.11,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,136.11
2020-11-17 17:30:00,84.60324032,13.96636176,85.7482800612,6.43324032,1.87636176,6.701292,78.17,12.09,79.0994121344,137.13,82.79324032,12.60636176,83.7474835414,6.43324032,1.87636176,6.701292,76.36,10.73,77.1101971207,136.06,6.43324032,1.87636176,6.701292,6.43324032,1.87636176,6.701292,0.0,0.0,0.0,136.06
2020-11-17 18:00:00,84.71232096,13.94776028,85.8528819508,6.71232096,1.95776028,6.992001,78.0,11.99,78.9161586749,137.26,82.12232096,13.11776028,83.163400812,6.71232096,1.95776028,6.992001,75.41,11.16,76.2313170554,136.22,6.71232096,1.95776028,6.992001,6.71232096,1.95776028,6.992001,0.0,0.0,0.0,136.22
2020-11-17 18:30:00,78.33236096,11.69610528,79.2007427509,6.67236096,1.94610528,6.950376,71.66,9.75,72.3202468193,137.61,75.19236096,15.61610528,76.7968351617,6.67236096,1.94610528,6.950376,68.52,13.67,69.87030342,136.5,6.67236096,1.94610528,6.950376,6.67236096,1.94610528,6.950376,0.0,0.0,0.0,136.5
2020-11-17 19:00:00,75.10109248,11.85281864,76.0306740823,6.42109248,1.87281864,6.688638,68.68,9.98,69.4013169904,137.76,71.97109248,15.45281864,73.6113289969,6.42109248,1.87281864,6.688638,65.55,13.58,66.9419069044,136.68,6.42109248,1.87281864,6.688638,6.42109248,1.87281864,6.688638,0.0,0.0,0.0,136.68
2020-11-17 19:30:00,72.93331008,10.66596544,73.7090939979,6.60331008,1.9259654400000001,6.878448,66.33,8.74,66.903336987,137.73,70.04331008,16.47596544,71.9550048582,6.60331008,1.9259654400000001,6.878448,63.44,14.55,65.0871423555,136.59,6.60331008,1.9259654400000001,6.878448,6.60331008,1.9259654400000001,6.878448,0.0,0.0,0.0,136.59
2020-11-17 20:00:00,69.14904544,10.14680492,69.889542389,5.5090454399999995,1.60680492,5.738589,63.64,8.54,64.2104446333,137.49,66.60904544,16.19680492,68.549992152,5.5090454399999995,1.60680492,5.738589,61.1,14.59,62.8178167402,136.35,5.5090454399999995,1.60680492,5.738589,5.5090454399999995,1.60680492,5.738589,0.0,0.0,0.0,136.35
2020-11-17 20:30:00,67.30306144,9.99214292,68.040759838,5.49306144,1.60214292,5.721939,61.81,8.39,62.3768242218,137.75,64.69306144,16.59214292,66.7869104328,5.49306144,1.60214292,5.721939,59.2,14.99,61.0683232126,136.66,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,136.66
2020-11-17 21:00:00,67.59084352,9.34232936,68.2334320228,5.63084352,1.64232936,5.865462,61.96,7.7,62.4366206645,137.59,64.96084352,17.04232936,67.1591555996,5.63084352,1.64232936,5.865462,59.33,15.4,61.2960757308,136.46,5.63084352,1.64232936,5.865462,5.63084352,1.64232936,5.865462,0.0,0.0,0.0,136.46
2020-11-17 21:30:00,63.30428032,8.11333176,63.8220812813,5.39428032,1.5733317599999999,5.619042,57.91,6.54,58.2781236829,137.44,61.21428032,17.97333176,63.7983445683,5.39428032,1.5733317599999999,5.619042,55.82,16.4,58.1793124745,136.36,5.39428032,1.5733317599999999,5.619042,5.39428032,1.5733317599999999,5.619042,0.0,0.0,0.0,136.36
2020-11-17 22:00:00,61.51276192,7.32955556,61.947899591,5.31276192,1.54955556,5.534127,56.2,5.78,56.4964459059,138.25,58.84276192,19.11955556,61.8710597548,5.31276192,1.54955556,5.534127,53.53,17.57,56.3397355336,137.14,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,137.14
2020-11-17 22:30:00,57.84876576,6.38505668,58.200074302,5.46876576,1.59505668,5.696631,52.38,4.79,52.5985598662,138.48,55.24876576,20.19505668,58.8240293784,5.46876576,1.59505668,5.696631,49.78,18.6,53.1414000568,137.36,5.46876576,1.59505668,5.696631,5.46876576,1.59505668,5.696631,0.0,0.0,0.0,137.36
2020-11-17 23:00:00,54.72986464,5.86121052,55.042818535,5.48986464,1.60121052,5.718609,49.24,4.26,49.4239334736,138.99,52.54986464,20.80121052,56.5170649696,5.48986464,1.60121052,5.718609,47.06,19.2,50.8260130248,137.88,5.48986464,1.60121052,5.718609,5.48986464,1.60121052,5.718609,0.0,0.0,0.0,137.88
2020-11-17 23:30:00,52.87616832,5.53596576,53.1651774482,5.5061683200000004,1.6059657600000001,5.735592,47.37,3.93,47.5327445031,138.34,50.14616832,21.20596576,54.4456718297,5.5061683200000004,1.6059657600000001,5.735592,44.64,19.6,48.7533547564,137.19,5.5061683200000004,1.6059657600000001,5.735592,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.0,0.0,137.19
2020-11-18 00:00:00,49.4575072,4.4821896,49.6601957512,5.2875072,1.5421896,5.50782,44.17,2.94,44.2677365584,138.47,47.2575072,21.9621896,52.1115127278,5.2875072,1.5421896,5.50782,41.97,20.42,46.6739466941,137.37,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,137.37
2020-11-18 00:30:00,48.410824,4.048157,48.579784432,5.170824,1.508157,5.386275,43.24,2.54,43.3145379751,137.67,46.140824,22.118157,51.1682373008,5.170824,1.508157,5.386275,40.97,20.61,45.8618904974,136.6,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,136.6
2020-11-18 01:00:00,49.51386048,4.56904264,49.7242247831,5.65386048,1.64904264,5.889438,43.86,2.92,43.9570927155,137.42,47.22386048,21.87904264,52.0459941348,5.65386048,1.64904264,5.889438,41.57,20.23,46.2311345307,136.34,5.65386048,1.64904264,5.889438,5.65386048,1.64904264,5.889438,0.0,0.0,0.0,136.34
2020-11-18 01:30:00,49.23544928,4.00575604,49.3981330341,5.26544928,1.5357560399999999,5.484843,43.97,2.47,44.0393210665,137.54,46.95544928,22.19575604,51.937133183,5.26544928,1.5357560399999999,5.484843,41.69,20.66,46.5283967057,136.47,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,136.47
2020-11-18 02:00:00,48.17376096,4.16818028,48.3537482712,5.27376096,1.5381802800000002,5.493501,42.9,2.63,42.9805409459,138.26,45.82376096,22.33818028,50.9785382955,5.27376096,1.5381802800000002,5.493501,40.55,20.8,45.5734846155,137.19,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,137.19
2020-11-18 02:30:00,47.65143328,3.89041804,47.8099827041,5.28143328,1.54041804,5.501493,42.37,2.35,42.4351198891,139.12,45.45143328,22.78041804,50.8407339963,5.28143328,1.54041804,5.501493,40.17,21.24,45.4397018036,138.03,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,138.03
2020-11-18 03:00:00,46.59634816,3.46018488,46.7246459725,5.48634816,1.60018488,5.714946,41.11,1.8599999999999999,41.1520558417,139.46,44.31634816,22.47018488,49.6875026821,5.48634816,1.60018488,5.714946,38.83,20.87,44.0831691238,138.26,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,138.26
2020-11-18 03:30:00,45.7812432,2.3991126,45.8440614497,5.5512432,1.6191126,5.782545,40.23,0.78,40.2375608108,139.41,43.6312432,22.1891126,48.9493830518,5.5512432,1.6191126,5.782545,38.08,20.57,43.2806111325,138.05,5.5512432,1.6191126,5.782545,5.5512432,1.6191126,5.782545,0.0,0.0,0.0,138.05
2020-11-18 04:00:00,45.1014432,2.2108376,45.1555974561,5.3514432,1.5608376,5.57442,39.75,0.65,39.7553141102,139.77,42.9414432,22.3808376,48.4238519304,5.3514432,1.5608376,5.57442,37.59,20.82,42.9706935015,138.41,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,138.41
2020-11-18 04:30:00,44.18746688,2.10717784,44.2376810843,5.64746688,1.64717784,5.882778,38.54,0.46,38.542745102,139.41,42.05746688,22.53717784,47.7153529313,5.64746688,1.64717784,5.882778,36.41,20.89,41.9771390164,138.05,5.64746688,1.64717784,5.882778,5.64746688,1.64717784,5.882778,0.0,0.0,0.0,138.05
2020-11-18 05:00:00,47.84200256,3.53433408,47.9723746164,5.43200256,1.58433408,5.658336,42.41,1.9500000000000002,42.4548065594,139.47,46.06200256,23.90433408,51.8953299213,5.43200256,1.58433408,5.658336,40.63,22.32,46.3570846797,138.13,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,138.13
2020-11-18 05:30:00,51.63893568,2.96885624,51.7242088923,5.37893568,1.5688562400000001,5.603058,46.26,1.4,46.2811797602,139.47,49.95893568,21.44885624,54.3686369912,5.37893568,1.5688562400000001,5.603058,44.58,19.88,48.8117895595,138.08,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.08
2020-11-18 06:00:00,53.47294144,3.63710792,53.5964926116,5.61294144,1.63710792,5.846814,47.86,2.0,47.9017703222,138.91,51.65294144,20.76710792,55.671349281,5.61294144,1.63710792,5.846814,46.04,19.13,49.8561781528,137.52,5.61294144,1.63710792,5.846814,5.61294144,1.63710792,5.846814,0.0,0.0,0.0,137.52
2020-11-18 06:30:00,54.71178176,4.49176968,54.8958564758,6.45178176,1.8817696800000001,6.720606,48.26,2.61,48.3305255506,138.13,53.11178176,20.16176968,56.8098434987,6.45178176,1.8817696800000001,6.720606,46.66,18.28,50.1130122822,136.73,6.45178176,1.8817696800000001,6.720606,6.45178176,1.8817696800000001,6.720606,0.0,0.0,0.0,136.73
2020-11-18 07:00:00,59.94792672,6.07981196,60.2554398498,5.34792672,1.55981196,5.570757,54.6,4.52,54.7867721261,138.08,58.00792672,18.14981196,60.7810433979,5.34792672,1.55981196,5.570757,52.66,16.59,55.2114453714,136.73,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,136.73
2020-11-18 07:30:00,69.1852096,9.2123528,69.7958499591,5.1852096,1.5123528,5.40126,64.0,7.7,64.4615389205,138.4,67.1552096,14.9823528,68.8061993707,5.1852096,1.5123528,5.40126,61.97,13.47,63.4170466042,137.01,5.1852096,1.5123528,5.40126,5.1852096,1.5123528,5.40126,0.0,0.0,0.0,137.01
2020-11-18 08:00:00,72.86477024,10.96389132,73.6850164891,4.98477024,1.4538913199999999,5.192469,67.88,9.51,68.5429390966,137.86,70.99477024,12.92389132,72.1615158397,4.98477024,1.4538913199999999,5.192469,66.01,11.47,66.9991119344,136.43,4.98477024,1.4538913199999999,5.192469,4.98477024,1.4538913199999999,5.192469,0.0,0.0,0.0,136.43
2020-11-18 08:30:00,73.21283104,13.17582572,74.3889844822,6.12283104,1.78582572,6.377949,67.09,11.39,68.0499831007,137.63,71.02283104,13.47582572,72.2899744624,6.12283104,1.78582572,6.377949,64.9,11.69,65.9444167462,136.47,6.12283104,1.78582572,6.377949,6.12283104,1.78582572,6.377949,0.0,0.0,0.0,136.47
2020-11-18 09:00:00,71.81922304,13.67435672,73.1094305119,7.72922304,2.25435672,8.051274,64.09,11.42,65.0994969259,137.47,69.59922304,13.99435672,70.9922099091,7.72922304,2.25435672,8.051274,61.87,11.74,62.9739986026,136.35,7.72922304,2.25435672,8.051274,7.72922304,2.25435672,8.051274,0.0,0.0,0.0,136.35
2020-11-18 09:30:00,71.63430848,13.03125664,72.8099430094,7.20430848,2.10125664,7.504488,64.43,10.93,65.3505149176,137.93,69.89430848,14.17125664,71.3164698555,7.20430848,2.10125664,7.504488,62.69,12.07,63.8413737321,136.81,7.20430848,2.10125664,7.504488,7.20430848,2.10125664,7.504488,0.0,0.0,0.0,136.81
2020-11-18 10:00:00,72.8980016,15.4898338,74.5255230671,10.3880016,3.0298338,10.820835,62.51,12.46,63.7397183866,137.93,70.5380016,14.2398338,71.9609792622,10.3880016,3.0298338,10.820835,60.15,11.21,61.1856731597,136.87,10.3880016,3.0298338,10.820835,10.3880016,3.0298338,10.820835,0.0,0.0,0.0,136.87
2020-11-18 10:30:00,76.51233728,17.22526504,78.4273390582,10.37233728,3.02526504,10.804518,66.14,14.2,67.6471699334,137.67,73.15233728,13.38526504,74.3668593509,10.37233728,3.02526504,10.804518,62.78,10.36,63.6290656854,136.69,10.37233728,3.02526504,10.804518,10.37233728,3.02526504,10.804518,0.0,0.0,0.0,136.69
2020-11-18 11:00:00,77.68274048,17.30538264,79.5869614749,6.77274048,1.9753826399999999,7.054938,70.91,15.33,72.5481702044,137.67,74.04274048,11.49538264,74.9297753889,6.77274048,1.9753826399999999,7.054938,67.27,9.52,67.9402921689,136.69,6.77274048,1.9753826399999999,7.054938,6.77274048,1.9753826399999999,7.054938,0.0,0.0,0.0,136.69
2020-11-18 11:30:00,76.88077184,15.55272512,78.4381306341,7.38077184,2.15272512,7.688304,69.5,13.4,70.7800113026,138.41,74.20077184,13.06272512,75.3418166041,7.38077184,2.15272512,7.688304,66.82,10.91,67.7048041131,137.38,7.38077184,2.15272512,7.688304,7.38077184,2.15272512,7.688304,0.0,0.0,0.0,137.38
2020-11-18 12:00:00,79.18436832,16.14044076,80.8126104897,7.30436832,2.13044076,7.608717,71.88,14.01,73.2326054432,138.34,76.37436832,12.33044076,77.3633240342,7.30436832,2.13044076,7.608717,69.07,10.2,69.8190869319,137.33,7.30436832,2.13044076,7.608717,7.30436832,2.13044076,7.608717,0.0,0.0,0.0,137.33
2020-11-18 12:30:00,77.4264752,15.6456386,78.9914240225,8.3164752,2.4256386,8.662995,69.11,13.22,70.3630620425,137.88,74.6764752,13.2756386,75.8473369904,8.3164752,2.4256386,8.662995,66.36,10.85,67.2411488599,136.86,8.3164752,2.4256386,8.662995,8.3164752,2.4256386,8.662995,0.0,0.0,0.0,136.86
2020-11-18 13:00:00,81.53011232,18.08503276,83.5118412253,7.56011232,2.20503276,7.8751169999999995,73.97,15.88,75.6553719177,137.27,77.39011232,11.61503276,78.2568749115,7.56011232,2.20503276,7.8751169999999995,69.83,9.41,70.4611737058,136.4,7.56011232,2.20503276,7.8751169999999995,7.56011232,2.20503276,7.8751169999999995,0.0,0.0,0.0,136.4
2020-11-18 13:30:00,84.81058208,19.93808644,87.122684323,7.33058208,2.13808644,7.636023,77.48,17.8,79.4983672788,137.4,78.98058208,10.75808644,79.709903836,7.33058208,2.13808644,7.636023,71.65,8.62,72.1666605851,136.73,7.33058208,2.13808644,7.636023,7.33058208,2.13808644,7.636023,0.0,0.0,0.0,136.73
