Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-18 14:00:00,84.80147904,21.58251472,87.5048329466,9.47147904,2.76251472,9.866124,75.33,18.82,77.6453559461,137.27,78.16147904,11.08251472,78.943264046,9.47147904,2.76251472,9.866124,68.69,8.32,69.1920407272,136.67,9.47147904,2.76251472,9.866124,9.47147904,2.76251472,9.866124,0.0,0.0,0.0,136.67
2020-11-18 14:30:00,83.08155232,17.73545276,84.9534614981,6.12155232,1.78545276,6.3766169999999995,76.96,15.95,78.59544579679999,137.47,81.33155232,8.80545276,81.8068297949,6.12155232,1.78545276,6.3766169999999995,75.21,7.02,75.5369081973,136.33,6.12155232,1.78545276,6.3766169999999995,6.12155232,1.78545276,6.3766169999999995,0.0,0.0,0.0,136.33
2020-11-18 15:00:00,85.26899552,16.16804036,86.7882891067,5.47899552,1.5980403600000002,5.707287,79.79,14.57,81.1093644409,137.94,85.07899552,8.60804036,85.5133547321,5.47899552,1.5980403600000002,5.707287,79.6,7.01,79.9080728087,136.63,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,136.63
2020-11-18 15:30:00,81.98735744,14.71589592,83.2975652269,5.19735744,1.5158959200000002,5.413914,76.79,13.2,77.9162633858,137.7,82.29735744,9.69589592,82.8665519935,5.19735744,1.5158959200000002,5.413914,77.1,8.18,77.5327182549,136.36,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,136.36
2020-11-18 16:00:00,82.38863584,14.49960212,83.6548012801,5.51863584,1.60960212,5.748579,76.87,12.89,77.9432421702,137.54,81.52863584,10.69960212,82.2277322286,5.51863584,1.60960212,5.748579,76.01,9.09,76.5516048166,136.34,5.51863584,1.60960212,5.748579,5.51863584,1.60960212,5.748579,0.0,0.0,0.0,136.34
2020-11-18 16:30:00,84.10663712,13.99901916,85.263702389,6.23663712,1.8190191599999999,6.496497,77.87,12.18,78.8168084865,137.85,82.09663712,12.64901916,83.0653689098,6.23663712,1.8190191599999999,6.496497,75.86,10.83,76.6291622034,136.73,6.23663712,1.8190191599999999,6.496497,6.23663712,1.8190191599999999,6.496497,0.0,0.0,0.0,136.73
2020-11-18 17:00:00,84.7201632,15.6237976,86.1487614773,6.6301632,1.9337976000000001,6.90642,78.09,13.69,79.2809195204,137.21,82.3601632,11.3037976,83.132258014,6.6301632,1.9337976000000001,6.90642,75.73,9.37,76.307468835,136.1,6.6301632,1.9337976000000001,6.90642,6.6301632,1.9337976000000001,6.90642,0.0,0.0,0.0,136.1
2020-11-18 17:30:00,80.89686656,13.41533608,82.0016723083,6.56686656,1.9153360799999999,6.840486,74.33,11.5,75.2143530186,137.39,79.09686656,12.98533608,80.1556813502,6.56686656,1.9153360799999999,6.840486,72.53,11.07,73.369924356,136.23,6.56686656,1.9153360799999999,6.840486,6.56686656,1.9153360799999999,6.840486,0.0,0.0,0.0,136.23
2020-11-18 18:00:00,79.05678656,13.24864608,80.1592298126,6.64678656,1.93864608,6.923736,72.41,11.31,73.2879539897,137.39,76.38678656,13.36864608,77.5478037018,6.64678656,1.93864608,6.923736,69.74,11.43,70.6704499773,136.26,6.64678656,1.93864608,6.923736,6.64678656,1.93864608,6.923736,0.0,0.0,0.0,136.26
2020-11-18 18:30:00,78.3202032,12.5621426,79.3212560162,6.5902031999999995,1.9221426,6.864795,71.73,10.64,72.5148433081,137.5,75.7702032,14.0121426,77.0549403556,6.5902031999999995,1.9221426,6.864795,69.18,12.09,70.2284878094,136.26,6.5902031999999995,1.9221426,6.864795,6.5902031999999995,1.9221426,6.864795,0.0,0.0,0.0,136.26
2020-11-18 19:00:00,74.73060288,11.41892584,75.5979819449,6.51060288,1.89892584,6.781878,68.22,9.52,68.8810481918,138.11,72.22060288,15.42892584,73.8503028628,6.51060288,1.89892584,6.781878,65.71,13.53,67.0884863445,137.01,6.51060288,1.89892584,6.781878,6.51060288,1.89892584,6.781878,0.0,0.0,0.0,137.01
2020-11-18 19:30:00,77.73459008,12.26300544,78.6959198264,5.32459008,1.55300544,5.546448,72.41,10.71,73.1977608947,138.34,75.04459008,13.88300544,76.3179424534,5.32459008,1.55300544,5.546448,69.72,12.33,70.8018876867,137.1,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,137.1
2020-11-18 20:00:00,74.9273072,12.1904646,75.9125074767,5.4873072,1.6004646,5.715945,69.44,10.59,70.2428765072,138.01,73.3273072,13.5404646,74.567004518,5.4873072,1.6004646,5.715945,67.84,11.94,68.8827206199,136.77,5.4873072,1.6004646,5.715945,5.4873072,1.6004646,5.715945,0.0,0.0,0.0,136.77
2020-11-18 20:30:00,75.33600864,13.89925252,76.6074632031,5.34600864,1.55925252,5.568759,69.99,12.34,71.0695131544,136.87,71.08600864,13.47925252,72.3526839368,5.34600864,1.55925252,5.568759,65.74,11.92,66.8119300724,135.94,5.34600864,1.55925252,5.568759,5.34600864,1.55925252,5.568759,0.0,0.0,0.0,135.94
2020-11-18 21:00:00,70.75188256,11.11929908,71.620302274,5.55188256,1.61929908,5.783211,65.2,9.5,65.8884663655,137.52,67.02188256,15.87929908,68.8773176101,5.55188256,1.61929908,5.783211,61.47,14.26,63.1023652489,136.51,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,136.51
2020-11-18 21:30:00,65.27875584,8.83463712,65.8738702147,5.39875584,1.57463712,5.623704,59.88,7.26,60.3185046234,138.52,63.25875584,17.57463712,65.6546880301,5.39875584,1.57463712,5.623704,57.86,16.0,60.031488404,137.46,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,137.46
2020-11-18 22:00:00,61.60163296,7.56547628,62.0644633803,5.40163296,1.5754762800000002,5.626701,56.2,5.99,56.5183165001,138.71,59.07163296,19.02547628,62.0598627798,5.40163296,1.5754762800000002,5.626701,53.67,17.45,56.4355508523,137.61,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,137.61
2020-11-18 22:30:00,58.13450016,6.19589588,58.4637429063,5.33450016,1.55589588,5.556771,52.8,4.64,53.0034866778,137.95,55.81450016,20.01589588,59.294978843,5.33450016,1.55589588,5.556771,50.48,18.46,53.7494372064,136.87,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,136.87
2020-11-18 23:00:00,54.2732512,6.2167816,54.6281444796,5.5432512,1.6167816,5.77422,48.73,4.6,48.9466331835,138.81,52.2232512,20.4967816,56.1015688003,5.5432512,1.6167816,5.77422,46.68,18.88,50.3535182485,137.75,5.5432512,1.6167816,5.77422,5.5432512,1.6167816,5.77422,0.0,0.0,0.0,137.75
2020-11-18 23:30:00,52.60953504,5.51069772,52.8973625664,5.41953504,1.5806977199999999,5.6453489999999995,47.19,3.93,47.3533631329,139.11,50.04953504,21.22069772,54.3624315998,5.41953504,1.5806977199999999,5.6453489999999995,44.63,19.64,48.7602963486,137.98,5.41953504,1.5806977199999999,5.6453489999999995,5.41953504,1.5806977199999999,5.6453489999999995,0.0,0.0,0.0,137.98
2020-11-19 00:00:00,49.2941904,4.6262222,49.5107982064,5.4041904,1.5762222000000001,5.629365,43.89,3.05,43.9958475313,139.59,47.5041904,21.4362222,52.1167893079,5.4041904,1.5762222000000001,5.629365,42.1,19.86,46.5492169644,138.43,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,138.43
2020-11-19 00:30:00,49.05754688,3.45386784,49.1789803569,5.56754688,1.62386784,5.7995280000000005,43.49,1.83,43.5284849265,139.69,47.17754688,20.92386784,51.6093903762,5.56754688,1.62386784,5.7995280000000005,41.61,19.3,45.8680945756,138.35,5.56754688,1.62386784,5.7995280000000005,5.56754688,1.62386784,5.7995280000000005,0.0,0.0,0.0,138.35
2020-11-19 01:00:00,50.3395648,3.8719564,50.4882543827,5.6295648,1.6419564,5.86413,44.71,2.23,44.765578294,139.51,48.5495648,20.4819564,52.6931758413,5.6295648,1.6419564,5.86413,42.92,18.84,46.8729346212,138.16,5.6295648,1.6419564,5.86413,5.6295648,1.6419564,5.86413,0.0,0.0,0.0,138.16
2020-11-19 01:30:00,50.80261184,3.98659512,50.9587903155,5.54261184,1.61659512,5.773554,45.26,2.37,45.3220090022,139.24,49.06261184,20.14659512,53.0379597599,5.54261184,1.61659512,5.773554,43.52,18.53,47.3006479871,137.89,5.54261184,1.61659512,5.773554,5.54261184,1.61659512,5.773554,0.0,0.0,0.0,137.89
2020-11-19 02:00:00,50.24028416,3.76883288,50.3814475155,5.55028416,1.61883288,5.781546,44.69,2.15,44.7416874961,139.49,48.32028416,20.58883288,52.5238031816,5.55028416,1.61883288,5.781546,42.77,18.97,46.7881801313,138.16,5.55028416,1.61883288,5.781546,5.55028416,1.61883288,5.781546,0.0,0.0,0.0,138.16
2020-11-19 02:30:00,49.21530912,3.35321516,49.3294101291,5.56530912,1.62321516,5.797197,43.65,1.73,43.68426948,139.92,47.31530912,21.13321516,51.8203749516,5.56530912,1.62321516,5.797197,41.75,19.51,46.0836478591,138.59,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,138.59
2020-11-19 03:00:00,48.03694784,5.86869312,48.3941103516,5.20694784,1.51869312,5.423904,42.83,4.35,43.0503356549,139.16,46.86694784,17.41869312,49.9992166923,5.20694784,1.51869312,5.423904,41.66,15.9,44.5910932811,138.32,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,138.32
2020-11-19 03:30:00,46.90695776,10.55911268,48.0807398746,5.27695776,1.5391126800000001,5.496831,41.63,9.02,42.5959775096,137.61,46.87695776,10.75911268,48.0958176403,5.27695776,1.5391126800000001,5.496831,41.6,9.22,42.6094872065,137.64,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,137.64
2020-11-19 04:00:00,46.43058432,10.77475376,47.6643942465,5.09058432,1.48475376,5.302692,41.34,9.29,42.3709770952,137.92,46.40058432,10.96475376,47.678507215,5.09058432,1.48475376,5.302692,41.31,9.48,42.3837999712,137.95,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,137.95
2020-11-19 04:30:00,47.94291168,11.76584924,49.3655546783,5.40291168,1.5758492400000002,5.628033,42.54,10.19,43.7434303639,137.96,47.82291168,12.43584924,49.4133709422,5.40291168,1.5758492400000002,5.628033,42.42,10.86,43.7880805699,138.07,5.40291168,1.5758492400000002,5.628033,5.40291168,1.5758492400000002,5.628033,0.0,0.0,0.0,138.07
2020-11-19 05:00:00,55.1537808,6.2590194,55.5077909881,5.4137808,1.5790194,5.639355,49.74,4.68,49.959683746,137.24,53.1137808,8.7290194,53.8262899572,5.4137808,1.5790194,5.639355,47.7,7.15,48.2328985237,137.56,5.4137808,1.5790194,5.639355,5.4137808,1.5790194,5.639355,0.0,0.0,0.0,137.56
2020-11-19 05:30:00,58.74974528,5.19950904,58.9793816916,4.96974528,1.4495090400000001,5.176818,53.78,3.75,53.9105824491,136.99,55.80974528,8.29950904,56.4234837503,4.96974528,1.4495090400000001,5.176818,50.84,6.85,51.2993966826,137.37,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,137.37
2020-11-19 06:00:00,61.32644832,4.1543807600000004,61.4670004396,5.22644832,1.5243807600000001,5.444217,56.1,2.63,56.161614115,136.16,57.69644832,7.71438076,58.2098945133,5.22644832,1.5243807600000001,5.444217,52.47,6.19,52.8338622476,136.73,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,136.73
2020-11-19 06:30:00,60.41317152,6.17675836,60.7281124105,5.30317152,1.54675836,5.524137,55.11,4.63,55.3041499347,136.4,59.66317152,9.16675836,60.36326279,5.30317152,1.54675836,5.524137,54.36,7.62,54.8914747479,136.8,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,136.8
2020-11-19 07:00:00,65.31996448,4.82873964,65.4982021599,5.54996448,1.61873964,5.781213,59.77,3.21,59.8561358592,136.32,64.40996448,7.82873964,64.8839940869,5.54996448,1.61873964,5.781213,58.86,6.21,59.1866851581,136.69,5.54996448,1.61873964,5.781213,5.54996448,1.61873964,5.781213,0.0,0.0,0.0,136.69
2020-11-19 07:30:00,65.38750688,5.14552284,65.5896520899,5.60750688,1.6355228400000001,5.841153,59.78,3.51,59.8829566738,136.09,65.81750688,7.28552284,66.2195066046,5.60750688,1.6355228400000001,5.841153,60.21,5.65,60.4745119865,136.32,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,136.32
2020-11-19 08:00:00,68.67436000000001,3.413355,68.7591354932,5.63436,1.6433550000000001,5.869125,63.04,1.77,63.0648436135,135.57,69.31436,5.403355,69.5246484886,5.63436,1.6433550000000001,5.869125,63.68,3.76,63.7909084431,135.75,5.63436,1.6433550000000001,5.869125,5.63436,1.6433550000000001,5.869125,0.0,0.0,0.0,135.75
2020-11-19 08:30:00,73.80725632,2.72169976,73.8574216655,6.41725632,1.87169976,6.684642,67.39,0.85,67.3953603744,135.53,74.55725632,2.99169976,74.6172549577,6.41725632,1.87169976,6.684642,68.14,1.12,68.1492039572,135.71,6.41725632,1.87169976,6.684642,6.41725632,1.87169976,6.684642,0.0,0.0,0.0,135.71
2020-11-19 09:00:00,72.28723584,3.08752712,72.353142911,6.91723584,2.01752712,7.205454,65.37,1.07,65.3787564886,135.48,73.11723584,3.43752712,73.1979970326,6.91723584,2.01752712,7.205454,66.2,1.42,66.2152278558,135.65,6.91723584,2.01752712,7.205454,6.91723584,2.01752712,7.205454,0.0,0.0,0.0,135.65
2020-11-19 09:30:00,70.51662496,3.41193228,70.5991195245,8.40662496,2.45193228,8.756901,62.11,0.96,62.1174186521,135.64,71.88662496,5.08193228,72.0660314145,8.40662496,2.45193228,8.756901,63.48,2.63,63.5344575801,135.82,8.40662496,2.45193228,8.756901,8.40662496,2.45193228,8.756901,0.0,0.0,0.0,135.82
2020-11-19 10:00:00,75.33662496,3.03193228,75.3976105305,8.40662496,2.45193228,8.756901,66.93,0.58,66.9325130262,135.74,76.43662496,3.84193228,76.5331175304,8.40662496,2.45193228,8.756901,68.03,1.3900000000000001,68.044198871,135.94,8.40662496,2.45193228,8.756901,8.40662496,2.45193228,8.756901,0.0,0.0,0.0,135.94
2020-11-19 10:30:00,70.60540384,3.71407612,70.703022657,10.74540384,3.13407612,11.193129,59.86,0.58,59.8628098238,136.27,71.35540384,5.22407612,71.54638096,10.74540384,3.13407612,11.193129,60.61,2.09,60.6460237773,136.44,10.74540384,3.13407612,11.193129,10.74540384,3.13407612,11.193129,0.0,0.0,0.0,136.44
2020-11-19 11:00:00,68.72037408,6.23969244,69.003069319,15.53037408,4.52969244,16.177473,53.19,1.71,53.2174802109,136.15,68.50037408,5.91969244,68.7556834573,15.53037408,4.52969244,16.177473,52.97,1.3900000000000001,52.9882345432,136.4,15.53037408,4.52969244,16.177473,15.53037408,4.52969244,16.177473,0.0,0.0,0.0,136.4
2020-11-19 11:30:00,67.56255904,6.45157972,67.8698921829,18.38255904,5.36157972,19.148499,49.18,1.09,49.1920776142,136.28,68.32255904,6.20157972,68.6034377039,18.38255904,5.36157972,19.148499,49.94,0.84,49.9470639778,136.46,18.38255904,5.36157972,19.148499,18.38255904,5.36157972,19.148499,0.0,0.0,0.0,136.46
2020-11-19 12:00:00,70.65327328,4.58803804,70.8020841376,13.43327328,3.91803804,13.992993,57.22,0.67,57.2239224451,136.28,70.87327328,5.63803804,71.0971753192,13.43327328,3.91803804,13.992993,57.44,1.72,57.465746319,136.51,13.43327328,3.91803804,13.992993,13.43327328,3.91803804,13.992993,0.0,0.0,0.0,136.51
2020-11-19 12:30:00,71.53762976,4.64430868,71.6882282861,12.59762976,3.67430868,13.122531,58.94,0.97,58.9479813056,135.99,71.76762976,5.19430868,71.9553578549,12.59762976,3.67430868,13.122531,59.17,1.52,59.1895201873,136.23,12.59762976,3.67430868,13.122531,12.59762976,3.67430868,13.122531,0.0,0.0,0.0,136.23
2020-11-19 13:00:00,74.64034848,5.36510164,74.832920141,11.16034848,3.25510164,11.625363,63.48,2.11,63.5150572699,135.76,74.93034848,3.9251016400000003,75.0330830116,11.16034848,3.25510164,11.625363,63.77,0.67,63.773519583,135.96,11.16034848,3.25510164,11.625363,11.16034848,3.25510164,11.625363,0.0,0.0,0.0,135.96
2020-11-19 13:30:00,77.29268864,4.81661752,77.4426208333,8.66268864,2.5266175200000003,9.023634,68.63,2.29,68.6681949668,135.91,77.62268864,2.86661752,77.6756029118,8.66268864,2.5266175200000003,9.023634,68.96,0.34,68.960838162,136.14,8.66268864,2.5266175200000003,9.023634,8.66268864,2.5266175200000003,9.023634,0.0,0.0,0.0,136.14
2020-11-19 14:00:00,75.88796352,4.87148936,76.0441609579,8.50796352,2.48148936,8.862462,67.38,2.39,67.4223738829,136.19,76.21796352,2.97148936,76.2758658565,8.50796352,2.48148936,8.862462,67.71,0.49,67.7117729793,136.44,8.50796352,2.48148936,8.862462,8.50796352,2.48148936,8.862462,0.0,0.0,0.0,136.44
2020-11-19 14:30:00,71.73211616,4.68603388,71.8850151444,11.71211616,3.41603388,12.200121,60.02,1.27,60.0334348509,136.16,72.10211616,4.67603388,72.2535843235,11.71211616,3.41603388,12.200121,60.39,1.26,60.4031431301,136.35,11.71211616,3.41603388,12.200121,11.71211616,3.41603388,12.200121,0.0,0.0,0.0,136.35
2020-11-19 15:00:00,75.51220896,4.20314428,75.6290957493,8.82220896,2.57314428,9.189801,66.69,1.63,66.709916804,136.23,75.40220896,3.83314428,75.4995768936,8.82220896,2.57314428,9.189801,66.58,1.26,66.591921432,136.43,8.82220896,2.57314428,9.189801,8.82220896,2.57314428,9.189801,0.0,0.0,0.0,136.43
2020-11-19 15:30:00,76.41197152,3.03640836,76.472277116,6.50197152,1.8964083600000001,6.772887,69.91,1.1400000000000001,69.9192941898,136.02,76.73197152,3.05640836,76.7928192308,6.50197152,1.8964083600000001,6.772887,70.23,1.16,70.2395792983,136.23,6.50197152,1.8964083600000001,6.772887,6.50197152,1.8964083600000001,6.772887,0.0,0.0,0.0,136.23
2020-11-19 16:00:00,80.26582816,4.03169988,80.367019194,6.00582816,1.7516998799999999,6.256071,74.26,2.2800000000000002,74.2949931018,135.34,80.60582816,2.54169988,80.645891226,6.00582816,1.7516998799999999,6.256071,74.6,0.79,74.6041828586,135.56,6.00582816,1.7516998799999999,6.256071,6.00582816,1.7516998799999999,6.256071,0.0,0.0,0.0,135.56
2020-11-19 16:30:00,82.47847488,4.26622184,82.5887369277,6.63847488,1.93622184,6.915078,75.84,2.33,75.8757833567,135.45,83.26847488,2.42622184,83.3038142059,6.63847488,1.93622184,6.915078,76.63,0.49,76.6315666028,135.68,6.63847488,1.93622184,6.915078,6.63847488,1.93622184,6.915078,0.0,0.0,0.0,135.68
2020-11-19 17:00:00,89.34777568,6.40685124,89.5771888472,6.53777568,1.90685124,6.810183,82.81,4.5,82.9321777117,135.07,89.62777568,3.87685124,89.7115831366,6.53777568,1.90685124,6.810183,83.09,1.97,83.1133503115,135.31,6.53777568,1.90685124,6.810183,6.53777568,1.90685124,6.810183,0.0,0.0,0.0,135.31
2020-11-19 17:30:00,91.83973344,5.64908892,92.013307972,6.81973344,1.98908892,7.103889,85.02,3.66,85.0987426464,135.31,92.89973344,3.6190889200000003,92.9702010207,6.81973344,1.98908892,7.103889,86.08,1.63,86.0954313538,135.5,6.81973344,1.98908892,7.103889,6.81973344,1.98908892,7.103889,0.0,0.0,0.0,135.5
2020-11-19 18:00:00,96.16552768,16.41911224,97.5571420283,6.78552768,1.97911224,7.068258,89.38,14.44,90.538930853,136.85,91.89552768,10.52911224,92.4967578467,6.78552768,1.97911224,7.068258,85.11,8.55,85.5383808591,136.46,6.78552768,1.97911224,7.068258,6.78552768,1.97911224,7.068258,0.0,0.0,0.0,136.46
2020-11-19 18:30:00,90.76348992,5.54018456,90.9324185723,6.58348992,1.92018456,6.8578019999999995,84.18,3.62,84.257799639,135.69,89.90348992,2.46018456,89.9371447616,6.58348992,1.92018456,6.8578019999999995,83.32,0.54,83.3217498616,136.0,6.58348992,1.92018456,6.8578019999999995,6.58348992,1.92018456,6.8578019999999995,0.0,0.0,0.0,136.0
2020-11-19 19:00:00,86.71912448,4.33349464,86.82733283,6.3891244799999996,1.8634946399999999,6.655338,80.33,2.47,80.3679650109,136.25,86.62912448,2.61349464,86.6685384808,6.3891244799999996,1.8634946399999999,6.655338,80.24,0.75,80.2435050331,136.52,6.3891244799999996,1.8634946399999999,6.655338,6.3891244799999996,1.8634946399999999,6.655338,0.0,0.0,0.0,136.52
2020-11-19 19:30:00,83.86912576,2.88016168,83.9185652109,5.10912576,1.49016168,5.322006,78.76,1.3900000000000001,78.7722647891,135.82,84.10912576,2.76016168,84.1544029069,5.10912576,1.49016168,5.322006,79.0,1.27,79.0102075684,136.04,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,136.04
2020-11-19 20:00:00,80.30285216,2.22333188,80.3336247762,4.98285216,1.45333188,5.190471,75.32,0.77,75.3239357708,135.94,80.52285216,3.70333188,80.6079672675,4.98285216,1.45333188,5.190471,75.54,2.25,75.5735013083,136.16,4.98285216,1.45333188,5.190471,4.98285216,1.45333188,5.190471,0.0,0.0,0.0,136.16
2020-11-19 20:30:00,78.51869632,2.55211976,78.5601615774,4.97869632,1.45211976,5.186142,73.54,1.1,73.5482263552,135.94,78.80869632,4.35211976,78.9287752475,4.97869632,1.45211976,5.186142,73.83,2.9,73.8869332156,136.2,4.97869632,1.45211976,5.186142,4.97869632,1.45211976,5.186142,0.0,0.0,0.0,136.2
2020-11-19 21:00:00,71.68424064,4.08165352,71.8003499406,5.11424064,1.49165352,5.327334,66.57,2.59,66.6203647543,136.41,71.79424064,6.66165352,72.1026394572,5.11424064,1.49165352,5.327334,66.68,5.17,66.8801263456,136.72,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,136.72
2020-11-19 21:30:00,68.36389088,4.17363484,68.4911731833,5.22389088,1.5236348400000002,5.441553,63.14,2.65,63.19558608,136.41,68.37389088,6.6536348400000005,68.6968690018,5.22389088,1.5236348400000002,5.441553,63.15,5.13,63.3580255374,136.67,5.22389088,1.5236348400000002,5.441553,5.22389088,1.5236348400000002,5.441553,0.0,0.0,0.0,136.67
2020-11-19 22:00:00,61.82212288,7.02603584,62.2200936757,4.99212288,1.45603584,5.200128,56.83,5.57,57.1023099358,136.77,61.38212288,8.12603584,61.9176668466,4.99212288,1.45603584,5.200128,56.39,6.67,56.7831048816,136.87,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,136.87
2020-11-19 22:30:00,61.08235264,7.66901952,61.5619010788,5.00235264,1.45901952,5.210784,56.08,6.21,56.4227835187,136.46,60.72235264,7.87901952,61.2313894888,5.00235264,1.45901952,5.210784,55.72,6.42,56.0886334296,136.43,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,136.43
2020-11-19 23:00:00,55.650864,8.876502,56.3543339212,5.130864,1.496502,5.34465,50.52,7.38,51.0561925725,135.87,55.860864,8.966502,56.5759161211,5.130864,1.496502,5.34465,50.73,7.47,51.2770299452,135.87,5.130864,1.496502,5.34465,5.130864,1.496502,5.34465,0.0,0.0,0.0,135.87
2020-11-19 23:30:00,54.51319168,8.46426424,55.1664013351,5.12319168,1.4942642400000001,5.336658,49.39,6.97,49.8793845191,136.36,54.14319168,8.77426424,54.8495480223,5.12319168,1.4942642400000001,5.336658,49.02,7.28,49.5576310975,136.34,5.12319168,1.4942642400000001,5.336658,5.12319168,1.4942642400000001,5.336658,0.0,0.0,0.0,136.34
2020-11-20 00:00:00,51.71799712,9.57274916,52.5964709138,4.87799712,1.42274916,5.081247,46.84,8.15,47.5437493263,136.1,51.51799712,9.85274916,52.451698669,4.87799712,1.42274916,5.081247,46.64,8.43,47.3957223808,136.12,4.87799712,1.42274916,5.081247,4.87799712,1.42274916,5.081247,0.0,0.0,0.0,136.12
2020-11-20 00:30:00,50.95937536,9.97398448,51.9262775817,5.25937536,1.53398448,5.478516,45.7,8.44,46.4728264688,135.95,50.69937536,10.28398448,51.7318760406,5.25937536,1.53398448,5.478516,45.44,8.75,46.2747890325,135.99,5.25937536,1.53398448,5.478516,5.25937536,1.53398448,5.478516,0.0,0.0,0.0,135.99
2020-11-20 01:00:00,52.74030464,9.43300552,53.577246352,5.05030464,1.47300552,5.260734,47.69,7.96,48.349743536,136.11,52.60030464,9.71300552,53.489573979,5.05030464,1.47300552,5.260734,47.55,8.24,48.2586790122,136.15,5.05030464,1.47300552,5.260734,5.05030464,1.47300552,5.260734,0.0,0.0,0.0,136.15
2020-11-20 01:30:00,53.3018832,9.4026326,54.1248579904,4.9118832,1.4326326,5.116545,48.39,7.97,49.0419514294,136.37,53.1418832,9.6526326,54.0114160725,4.9118832,1.4326326,5.116545,48.23,8.22,48.9254667837,136.41,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,136.41
2020-11-20 02:00:00,51.78175328,9.74717804,52.6911515579,4.96175328,1.44717804,5.168493,46.82,8.3,47.5499989485,136.83,51.72175328,9.99717804,52.6790597023,4.96175328,1.44717804,5.168493,46.76,8.55,47.5352511301,136.87,4.96175328,1.44717804,5.168493,4.96175328,1.44717804,5.168493,0.0,0.0,0.0,136.87
2020-11-20 02:30:00,51.50556928,10.22079104,52.5098870342,5.14556928,1.50079104,5.359968,46.36,8.72,47.1729583554,137.09,51.42556928,10.46079104,52.4787321203,5.14556928,1.50079104,5.359968,46.28,8.96,47.1393678362,137.13,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,137.13
2020-11-20 03:00:00,50.57088416,10.09400788,51.5684333658,4.95088416,1.44400788,5.157171,45.62,8.65,46.4328213659,136.87,50.59088416,10.21400788,51.6116606695,4.95088416,1.44400788,5.157171,45.64,8.77,46.4749663798,136.89,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,136.89
2020-11-20 03:30:00,49.0952496,10.5306978,50.2119420999,5.1452496,1.5006978,5.359635,43.95,9.03,44.8680665953,136.66,49.0352496,10.7506978,50.1999323358,5.1452496,1.5006978,5.359635,43.89,9.25,44.8541480802,136.7,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,136.7
2020-11-20 04:00:00,48.74376128,12.01484704,50.2026972693,4.95376128,1.44484704,5.160168,43.79,10.57,45.0476303483,136.75,48.79376128,12.99484704,50.4945263315,4.95376128,1.44484704,5.160168,43.84,11.55,45.335947106,136.86,4.95376128,1.44484704,5.160168,4.95376128,1.44484704,5.160168,0.0,0.0,0.0,136.86
2020-11-20 04:30:00,55.69445024,8.39713132,56.3239167844,5.3044502399999995,1.54713132,5.525469,50.39,6.85,50.8534620257,137.39,53.35445024,18.07713132,56.3336492442,5.3044502399999995,1.54713132,5.525469,48.05,16.53,50.8138111147,136.86,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,136.86
2020-11-20 05:00:00,58.67939552,8.38149036,59.2749596309,5.07939552,1.48149036,5.291037,53.6,6.9,54.0422982487,137.82,54.37939552,20.05149036,57.9584413419,5.07939552,1.48149036,5.291037,49.3,18.57,52.6814473985,137.07,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,137.07
2020-11-20 05:30:00,59.68997248,9.76915864,60.4841241583,7.53997248,2.19915864,7.854138,52.15,7.57,52.69655966,137.48,54.51997248,20.43915864,58.2253089741,7.53997248,2.19915864,7.854138,46.98,18.24,50.3966070286,136.75,7.53997248,2.19915864,7.854138,7.53997248,2.19915864,7.854138,0.0,0.0,0.0,136.75
2020-11-20 06:00:00,63.48492768,11.41393724,64.5028216891,7.38492768,2.15393724,7.692633,56.1,9.26,56.8591030531,136.96,57.84492768,18.69393724,60.7906156231,7.38492768,2.15393724,7.692633,50.46,16.54,53.1016308601,136.26,7.38492768,2.15393724,7.692633,7.38492768,2.15393724,7.692633,0.0,0.0,0.0,136.26
2020-11-20 06:30:00,73.7993856,16.0410708,75.5226142778,5.0093856,1.4610708,5.21811,68.79,14.58,70.318137774,136.87,66.3993856,14.9010708,68.0508656745,5.0093856,1.4610708,5.21811,61.39,13.44,62.8439790274,136.44,5.0093856,1.4610708,5.21811,5.0093856,1.4610708,5.21811,0.0,0.0,0.0,136.44
2020-11-20 07:00:00,82.60629856,21.30808708,85.3102287935,5.13629856,1.49808708,5.350311,77.47,19.81,79.962722565,136.38,73.16629856,11.42808708,74.0534159866,5.13629856,1.49808708,5.350311,68.03,9.93,68.7508967214,136.21,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,136.21
2020-11-20 07:30:00,83.25787584,19.73104712,85.5639416451,6.27787584,1.83104712,6.539454,76.98,17.9,79.0337295084,136.16,76.29787584,11.37104712,77.1405637152,6.27787584,1.83104712,6.539454,70.02,9.54,70.6669088046,135.69,6.27787584,1.83104712,6.539454,6.27787584,1.83104712,6.539454,0.0,0.0,0.0,135.69
2020-11-20 08:00:00,75.641512,12.600441,76.6838278325,6.481512,1.890441,6.751575,69.16,10.71,69.9843532513,137.1,74.071512,13.780441,75.3424810059,6.481512,1.890441,6.751575,67.59,11.89,68.6278383748,135.93,6.481512,1.890441,6.751575,6.481512,1.890441,6.751575,0.0,0.0,0.0,135.93
2020-11-20 08:30:00,78.06417888,13.25246884,79.1810833126,6.93417888,2.02246884,7.223103,71.13,11.23,72.0110394315,136.9,75.69417888,13.56246884,76.8996051833,6.93417888,2.02246884,7.223103,68.76,11.54,69.7216551726,135.81,6.93417888,2.02246884,7.223103,6.93417888,2.02246884,7.223103,0.0,0.0,0.0,135.81
2020-11-20 09:00:00,80.37601664,14.83967152,81.7344474609,7.33601664,2.13967152,7.641684,73.04,12.7,74.1358995359,136.73,78.07601664,12.23967152,79.0295763198,7.33601664,2.13967152,7.641684,70.74,10.1,71.4573831035,135.73,7.33601664,2.13967152,7.641684,7.33601664,2.13967152,7.641684,0.0,0.0,0.0,135.73
2020-11-20 09:30:00,83.41869376,16.22878568,84.9826567793,7.53869376,2.19878568,7.852806,75.88,14.03,77.16615385,136.44,81.63869376,10.38878568,82.2970423937,7.53869376,2.19878568,7.852806,74.1,8.19,74.5512313782,135.39,7.53869376,2.19878568,7.852806,7.53869376,2.19878568,7.852806,0.0,0.0,0.0,135.39
2020-11-20 10:00:00,77.57449664,14.68256152,78.9517583195,8.85449664,2.58256152,9.223434,68.72,12.1,69.7771337904,136.59,76.47449664,12.32256152,77.4609202034,8.85449664,2.58256152,9.223434,67.62,9.74,68.3178746742,135.46,8.85449664,2.58256152,9.223434,8.85449664,2.58256152,9.223434,0.0,0.0,0.0,135.46
2020-11-20 10:30:00,79.56018176,15.45796968,81.0479570891,8.05018176,2.34796968,8.385606,71.51,13.11,72.7018032789,136.43,78.26018176,11.23796968,79.0629370289,8.05018176,2.34796968,8.385606,70.21,8.89,70.7705885238,135.36,8.05018176,2.34796968,8.385606,8.05018176,2.34796968,8.385606,0.0,0.0,0.0,135.36
2020-11-20 11:00:00,82.18999136,16.94999748,83.919587072,8.63999136,2.51999748,8.999991,73.55,14.43,74.9521674136,136.59,80.95999136,9.09999748,81.4698113116,8.63999136,2.51999748,8.999991,72.32,6.58,72.6187221039,135.36,8.63999136,2.51999748,8.999991,8.63999136,2.51999748,8.999991,0.0,0.0,0.0,135.36
2020-11-20 11:30:00,79.81406816,14.37451988,81.0981645787,7.76406816,2.26451988,8.087571,72.05,12.11,73.0606227731,137.16,79.45406816,9.61451988,80.0336675387,7.76406816,2.26451988,8.087571,71.69,7.35,72.0657935501,135.77,7.76406816,2.26451988,8.087571,7.76406816,2.26451988,8.087571,0.0,0.0,0.0,135.77
2020-11-20 12:00:00,84.455288,15.525708999999999,85.8705031493,6.7052879999999995,1.955709,6.984675,77.75,13.57,78.9253280006,136.65,83.955288,7.805709,84.3173735131,6.7052879999999995,1.955709,6.984675,77.25,5.85,77.4711881928,135.28,6.7052879999999995,1.955709,6.984675,6.7052879999999995,1.955709,6.984675,0.0,0.0,0.0,135.28
2020-11-20 12:30:00,84.53985248,15.92412364,86.0265329479,7.65985248,2.23412364,7.979013,76.88,13.69,78.0893750775,136.53,83.50985248,8.28412364,83.9197364493,7.65985248,2.23412364,7.979013,75.85,6.05,76.0908995873,135.16,7.65985248,2.23412364,7.979013,7.65985248,2.23412364,7.979013,0.0,0.0,0.0,135.16
2020-11-20 13:00:00,88.8043296,9.0887628,89.2682169921,6.0643296,1.7687628,6.31701,82.74,7.32,83.0631687332,137.17,89.8543296,5.9187628,90.0490549698,6.0643296,1.7687628,6.31701,83.79,4.15,83.8927088608,136.57,6.0643296,1.7687628,6.31701,6.0643296,1.7687628,6.31701,0.0,0.0,0.0,136.57
2020-11-20 13:30:00,79.96533856,3.23780708,80.030861333,6.09533856,1.77780708,6.349311,73.87,1.46,73.8844266405,138.05,81.98533856,3.23780708,82.0492482201,6.09533856,1.77780708,6.349311,75.89,1.46,75.9040427118,138.03,6.09533856,1.77780708,6.349311,6.09533856,1.77780708,6.349311,0.0,0.0,0.0,138.03
2020-11-20 14:00:00,79.27048384,3.31389112,79.3397219719,5.67048384,1.65389112,5.906754,73.6,1.6600000000000001,73.6187177286,139.12,80.75048384,2.57389112,80.7914943289,5.67048384,1.65389112,5.906754,75.08,0.92,75.0856364427,139.29,5.67048384,1.65389112,5.906754,5.67048384,1.65389112,5.906754,0.0,0.0,0.0,139.29
2020-11-20 14:30:00,77.38568832,2.00582576,77.4116793109,5.98568832,1.74582576,6.235092,71.4,0.26,71.4004733878,138.84,79.21568832,3.12582576,79.2773363749,5.98568832,1.74582576,6.235092,73.23,1.38,73.2430017135,138.94,5.98568832,1.74582576,6.235092,5.98568832,1.74582576,6.235092,0.0,0.0,0.0,138.94
2020-11-20 15:00:00,78.80881536,2.33715448,78.8434630741,5.81881536,1.69715448,6.061266,72.99,0.64,72.9928058099,139.08,80.52881536,3.15715448,80.5906801541,5.81881536,1.69715448,6.061266,74.71,1.46,74.7242644661,139.14,5.81881536,1.69715448,6.061266,5.81881536,1.69715448,6.061266,0.0,0.0,0.0,139.14
2020-11-20 15:30:00,75.69547584,4.7603471200000005,75.8450128047,8.67547584,2.53034712,9.036954,67.02,2.23,67.0570898563,139.63,76.86547584,6.47034712,77.1373240913,8.67547584,2.53034712,9.036954,68.19,3.94,68.3037312304,139.62,8.67547584,2.53034712,9.036954,8.67547584,2.53034712,9.036954,0.0,0.0,0.0,139.62
2020-11-20 16:00:00,78.23149312,11.17960216,79.0262615859,5.38149312,1.56960216,5.605722,72.85,9.61,73.4811173023,138.24,76.55149312,14.32960216,77.8811183597,5.38149312,1.56960216,5.605722,71.17,12.76,72.3048165754,137.06,5.38149312,1.56960216,5.605722,5.38149312,1.56960216,5.605722,0.0,0.0,0.0,137.06
2020-11-20 16:30:00,81.93196128,10.78932204,82.6393111616,6.75196128,1.96932204,7.033293,75.18,8.82,75.6956062133,137.92,80.60196128,13.47932204,81.7212841605,6.75196128,1.96932204,7.033293,73.85,11.51,74.7415721001,136.53,6.75196128,1.96932204,7.033293,6.75196128,1.96932204,7.033293,0.0,0.0,0.0,136.53
2020-11-20 17:00:00,84.56035296,11.22843628,85.3025853888,6.6803529600000005,1.9484362800000001,6.958701,77.88,9.28,78.4309428733,137.41,83.25035296,12.74843628,84.2208044105,6.6803529600000005,1.9484362800000001,6.958701,76.57,10.8,77.3279050537,136.05,6.6803529600000005,1.9484362800000001,6.958701,6.6803529600000005,1.9484362800000001,6.958701,0.0,0.0,0.0,136.05
2020-11-20 17:30:00,90.469424,12.976082,91.3952700251,6.569424,1.9160819999999998,6.84315,83.9,11.06,84.6258447521,137.94,89.659424,10.756082,90.3023012553,6.569424,1.9160819999999998,6.84315,83.09,8.84,83.5589235211,136.45,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,136.45
2020-11-20 18:00:00,87.75344992,11.95183956,88.5636180479,6.62344992,1.93183956,6.899427,81.13,10.02,81.7464207168,138.06,86.11344992,12.12183956,86.9624358642,6.62344992,1.93183956,6.899427,79.49,10.19,80.1404779122,136.64,6.62344992,1.93183956,6.899427,6.62344992,1.93183956,6.899427,0.0,0.0,0.0,136.64
2020-11-20 18:30:00,84.61712608,11.23957844,85.3603312408,6.78712608,1.97957844,7.069923,77.83,9.26,78.3789289286,137.87,82.72712608,13.37957844,83.8020913145,6.78712608,1.97957844,7.069923,75.94,11.4,76.790908316,136.44,6.78712608,1.97957844,7.069923,6.78712608,1.97957844,7.069923,0.0,0.0,0.0,136.44
2020-11-20 19:00:00,77.75618688,8.57013784,78.2270532534,6.92618688,2.02013784,7.214778,70.83,6.55,71.1322107065,138.01,76.44618688,15.81013784,78.0639478057,6.92618688,2.02013784,7.214778,69.52,13.79,70.8744982346,136.61,6.92618688,2.02013784,7.214778,6.92618688,2.02013784,7.214778,0.0,0.0,0.0,136.61
2020-11-20 19:30:00,79.80820608,9.56489344,80.3793315736,5.70820608,1.6648934400000002,5.946048,74.1,7.9,74.51993022,138.24,78.06820608,14.27489344,79.3625691575,5.70820608,1.6648934400000002,5.946048,72.36,12.61,73.4505391403,136.84,5.70820608,1.6648934400000002,5.946048,5.70820608,1.6648934400000002,5.946048,0.0,0.0,0.0,136.84
2020-11-20 20:00:00,76.70521984,9.41943912,77.2814116333,4.93521984,1.43943912,5.140854,71.77,7.98,72.2122794267,138.62,74.85521984,14.37943912,76.2238296512,4.93521984,1.43943912,5.140854,69.92,12.94,71.1073132666,137.23,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,137.23
2020-11-20 20:30:00,76.86993504,9.97414772,77.5143247135,5.01993504,1.46414772,5.229099,71.85,8.51,72.3522121293,138.38,73.42993504,15.08414772,74.9632368059,5.01993504,1.46414772,5.229099,68.41,13.62,69.7526522793,137.15,5.01993504,1.46414772,5.229099,5.01993504,1.46414772,5.229099,0.0,0.0,0.0,137.15
2020-11-20 21:00:00,75.523032,8.507551,76.0007025395,4.963032,1.447551,5.169825,70.56,7.06,70.9123205092,138.65,72.383032,16.007551,74.1319432534,4.963032,1.447551,5.169825,67.42,14.56,68.9742705652,137.35,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,137.35
2020-11-20 21:30:00,67.54745728,5.58342504,67.7778254311,5.25745728,1.53342504,5.476518,62.29,4.05,62.4215235316,137.71,65.89745728,18.17342504,68.3575032725,5.25745728,1.53342504,5.476518,60.64,16.64,62.8816284776,136.4,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,136.4
2020-11-20 22:00:00,63.97829664,4.38533652,64.1284150541,5.05829664,1.47533652,5.269059,58.92,2.91,58.9918172292,138.07,62.51829664,19.24533652,65.413457274,5.05829664,1.47533652,5.269059,57.46,17.77,60.1450288885,136.76,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,136.76
2020-11-20 22:30:00,61.43833632,3.78701476,61.5549400988,5.33833632,1.55701476,5.560767,56.1,2.23,56.1443042525,137.74,59.62833632,20.01701476,62.8984846574,5.33833632,1.55701476,5.560767,54.29,18.46,57.3426167872,136.38,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,136.38
2020-11-20 23:00:00,56.80437024,3.34044132,56.9025045721,5.38437024,1.57044132,5.608719,51.42,1.77,51.4504548085,139.2,55.01437024,21.49044132,59.0628478913,5.38437024,1.57044132,5.608719,49.63,19.92,53.4784377109,137.83,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,137.83
2020-11-20 23:30:00,54.17230208,4.68692144,54.3746774265,5.61230208,1.63692144,5.846148,48.56,3.05,48.6556892871,139.79,53.46230208,18.31692144,56.5130724234,5.61230208,1.63692144,5.846148,47.85,16.68,50.673907487,138.22,5.61230208,1.63692144,5.846148,5.61230208,1.63692144,5.846148,0.0,0.0,0.0,138.22
2020-11-21 00:00:00,51.648656,3.277108,51.7525178465,5.338656,1.557108,5.5611,46.31,1.72,46.3419302576,139.76,51.268656,19.357108,54.8012109188,5.338656,1.557108,5.5611,45.93,17.8,49.2585515418,138.22,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,138.22
2020-11-21 00:30:00,51.79147328,3.05876304,51.8817187056,5.24147328,1.5287630399999999,5.459868,46.55,1.53,46.5751371442,138.83,51.47147328,19.22876304,54.9459542611,5.24147328,1.5287630399999999,5.459868,46.23,17.7,49.5025544795,137.3,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,137.3
2020-11-21 01:00:00,52.595139520000004,3.66608236,52.7227546795,5.33513952,1.55608236,5.557437,47.26,2.11,47.3070787515,138.21,52.31513952,18.53608236,55.5018934114,5.33513952,1.55608236,5.557437,46.98,16.98,49.9543871947,136.69,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,136.69
2020-11-21 01:30:00,51.81204256,3.39267908,51.92300093,5.39204256,1.57267908,5.6167110000000005,46.42,1.82,46.455664886,138.75,51.30204256,19.23267908,54.7886440371,5.39204256,1.57267908,5.6167110000000005,45.91,17.66,49.1894673685,137.25,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.25
2020-11-21 02:00:00,50.49641824,3.29645532,50.6039017542,5.33641824,1.55645532,5.558769,45.16,1.74,45.1935083834,139.31,49.83641824,19.46645532,53.5033780776,5.33641824,1.55645532,5.558769,44.5,17.91,47.968928485,137.8,5.33641824,1.55645532,5.558769,5.33641824,1.55645532,5.558769,0.0,0.0,0.0,137.8
2020-11-21 02:30:00,48.9280464,2.9781801999999997,49.0186013858,5.5480464,1.6181801999999998,5.779215,43.38,1.3599999999999999,43.4013133442,139.36,48.9180464,19.4781802,52.6533452641,5.5480464,1.6181801999999998,5.779215,43.37,17.86,46.9034806811,137.8,5.5480464,1.6181801999999998,5.779215,5.5480464,1.6181801999999998,5.779215,0.0,0.0,0.0,137.8
2020-11-21 03:00:00,50.12609856,3.45636208,50.2451211131,5.33609856,1.55636208,5.558436,44.79,1.9,44.8302810609,139.7,51.05609856,18.34636208,54.2523197821,5.33609856,1.55636208,5.558436,45.72,16.79,48.7054668389,138.06,5.33609856,1.55636208,5.558436,5.33609856,1.55636208,5.558436,0.0,0.0,0.0,138.06
2020-11-21 03:30:00,49.93534912,3.71156016,50.0730942778,5.52534912,1.61156016,5.755572,44.41,2.1,44.4596232553,139.79,50.835349120000004,18.20156016,53.9956434577,5.52534912,1.61156016,5.755572,45.31,16.59,48.2516756186,138.14,5.52534912,1.61156016,5.755572,5.52534912,1.61156016,5.755572,0.0,0.0,0.0,138.14
2020-11-21 04:00:00,48.03901568,7.29554624,48.5898345587,5.29901568,1.54554624,5.519808,42.74,5.75,43.125051884,138.48,49.76901568,12.74554624,51.3751289119,5.29901568,1.54554624,5.519808,44.47,11.2,45.8587058256,137.64,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,137.64
2020-11-21 04:30:00,46.27858624,10.32750432,47.4169261957,5.16858624,1.50750432,5.383944,41.11,8.82,42.0455051105,136.39,48.80858624,8.21750432,49.4955095741,5.16858624,1.50750432,5.383944,43.64,6.71,44.1528447555,136.14,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,136.14
2020-11-21 05:00:00,44.9653888,10.7332384,46.2286555773,5.8053888,1.6932383999999998,6.04728,39.16,9.04,40.1898892758,136.33,46.4753888,9.3532384,47.407223423,5.8053888,1.6932383999999998,6.04728,40.67,7.66,41.3850758124,136.17,5.8053888,1.6932383999999998,6.04728,5.8053888,1.6932383999999998,6.04728,0.0,0.0,0.0,136.17
2020-11-21 05:30:00,45.89925536,11.17894948,47.240983839,5.37925536,1.5689494800000001,5.603391,40.52,9.61,41.6439971665,136.46,46.94925536,10.19894948,48.0442623979,5.37925536,1.5689494800000001,5.603391,41.57,8.63,42.4563517038,136.35,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,136.35
2020-11-21 06:00:00,45.39780672,10.84477696,46.6751544432,5.4678067200000005,1.59477696,5.695632,39.93,9.25,40.9874053826,135.77,45.53780672,11.86477696,47.0580999742,5.4678067200000005,1.59477696,5.695632,40.07,10.27,41.3651761751,135.89,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,135.89
2020-11-21 06:30:00,48.07287168,9.46750424,48.9962715734,5.44287168,1.58750424,5.669658,42.63,7.88,43.3521775693,135.48,48.03287168,11.62750424,49.4201944217,5.44287168,1.58750424,5.669658,42.59,10.04,43.7573959463,135.74,5.44287168,1.58750424,5.669658,5.44287168,1.58750424,5.669658,0.0,0.0,0.0,135.74
2020-11-21 07:00:00,47.98501952,9.22104736,48.8629697496,5.4550195200000005,1.5910473600000001,5.682312,42.53,7.63,43.209001377,135.08,48.10501952,11.21104736,49.3941341247,5.4550195200000005,1.5910473600000001,5.682312,42.65,9.62,43.7214695544,135.32,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,135.32
2020-11-21 07:30:00,51.04359104,8.07438072,51.6782721293,5.36359104,1.56438072,5.587074,45.68,6.51,46.1415485219,135.32,51.13359104,10.11438072,52.1243209068,5.36359104,1.56438072,5.587074,45.77,8.55,46.5617375105,135.57,5.36359104,1.56438072,5.587074,5.36359104,1.56438072,5.587074,0.0,0.0,0.0,135.57
2020-11-21 08:00:00,52.74099392,7.30195656,53.2440701794,5.08099392,1.48195656,5.292702,47.66,5.82,48.0140396134,135.08,53.08099392,9.12195656,53.8590940048,5.08099392,1.48195656,5.292702,48.0,7.64,48.6042138091,135.28,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,135.28
2020-11-21 08:30:00,56.25144288,5.89417084,56.559403073,5.67144288,1.65417084,5.907753,50.58,4.24,50.7574034009,135.67,57.33144288,7.00417084,57.757707294,5.67144288,1.65417084,5.907753,51.66,5.35,51.9362888547,135.82,5.67144288,1.65417084,5.907753,5.67144288,1.65417084,5.907753,0.0,0.0,0.0,135.82
2020-11-21 09:00:00,58.34477888,4.88764384,58.5491441856,6.33477888,1.84764384,6.5987279999999995,52.01,3.04,52.0987686995,135.04,59.43477888,5.96764384,59.7336229733,6.33477888,1.84764384,6.5987279999999995,53.1,4.12,53.2595944408,135.2,6.33477888,1.84764384,6.5987279999999995,6.33477888,1.84764384,6.5987279999999995,0.0,0.0,0.0,135.2
2020-11-21 09:30:00,62.00789568,9.23188624,62.6913618468,6.41789568,1.87188624,6.685308,55.59,7.36,56.0751076682,137.19,61.21789568,15.49188624,63.1476784273,6.41789568,1.87188624,6.685308,54.8,13.62,56.4671975575,136.05,6.41789568,1.87188624,6.685308,6.41789568,1.87188624,6.685308,0.0,0.0,0.0,136.05
2020-11-21 10:00:00,62.66209088,10.11810984,63.4737251167,7.02209088,2.04810984,7.314678,55.64,8.07,56.2221886803,136.85,61.84209088,15.26810984,63.6989747366,7.02209088,2.04810984,7.314678,54.82,13.22,56.3914958128,135.68,7.02209088,2.04810984,7.314678,7.02209088,2.04810984,7.314678,0.0,0.0,0.0,135.68
2020-11-21 10:30:00,61.63956128,10.78862204,62.5765921117,9.14956128,2.66862204,9.530793,52.49,8.12,53.1143530508,136.85,60.76956128,15.88862204,62.812322744,9.14956128,2.66862204,9.530793,51.62,13.22,53.2859531209,135.68,9.14956128,2.66862204,9.530793,9.14956128,2.66862204,9.530793,0.0,0.0,0.0,135.68
2020-11-21 11:00:00,56.88273248,12.44871364,58.2289938577,14.77273248,4.30871364,15.388263,42.11,8.14,42.8895290252,136.85,56.04273248,17.48871364,58.7081167183,14.77273248,4.30871364,15.388263,41.27,13.18,43.3234959347,135.65,14.77273248,4.30871364,15.388263,14.77273248,4.30871364,15.388263,0.0,0.0,0.0,135.65
2020-11-21 11:30:00,58.98796928,12.03524104,60.2032187401,12.73796928,3.71524104,13.268718,46.25,8.32,46.9923919374,137.53,58.14796928,16.92524104,60.5611271002,12.73796928,3.71524104,13.268718,45.41,13.21,47.2924116535,136.33,12.73796928,3.71524104,13.268718,12.73796928,3.71524104,13.268718,0.0,0.0,0.0,136.33
2020-11-21 12:00:00,57.29203136,13.25934248,58.8063518708,16.59203136,4.83934248,17.283366,40.7,8.42,41.5618382654,137.53,56.51203136,17.98934248,59.3062065158,16.59203136,4.83934248,17.283366,39.92,13.15,42.03009517,136.36,16.59203136,4.83934248,17.283366,16.59203136,4.83934248,17.283366,0.0,0.0,0.0,136.36
2020-11-21 12:30:00,58.82517024,12.19109132,60.0751476181,14.57517024,4.2510913200000005,15.182469,44.25,7.94,44.9567136254,137.16,57.95517024,17.83109132,60.636206801,14.57517024,4.2510913200000005,15.182469,43.38,13.58,45.4559215064,135.98,14.57517024,4.2510913200000005,15.182469,14.57517024,4.2510913200000005,15.182469,0.0,0.0,0.0,135.98
2020-11-21 13:00:00,59.79084896,9.91941428,60.608088561,10.18084896,2.96941428,10.605051,49.61,6.95,50.0944567792,137.27,58.17084896,18.27941428,60.9752790494,10.18084896,2.96941428,10.605051,47.99,15.31,50.3729709269,136.17,10.18084896,2.96941428,10.605051,10.18084896,2.96941428,10.605051,0.0,0.0,0.0,136.17
2020-11-21 13:30:00,61.00829376,9.04533568,61.6751976492,7.93829376,2.31533568,8.269055999999999,53.07,6.73,53.495025937,137.14,59.10829376,18.05533568,61.8044135781,7.93829376,2.31533568,8.269055999999999,51.17,15.74,53.5361233187,136.08,7.93829376,2.31533568,8.269055999999999,7.93829376,2.31533568,8.269055999999999,0.0,0.0,0.0,136.08
2020-11-21 14:00:00,61.398784,8.652562,62.0054635161,7.208784,2.102562,7.50915,54.19,6.55,54.5844171903,137.39,59.488784,18.062562,62.1705040015,7.208784,2.102562,7.50915,52.28,15.96,54.6618697082,136.32,7.208784,2.102562,7.50915,7.208784,2.102562,7.50915,0.0,0.0,0.0,136.32
2020-11-21 14:30:00,61.03244064,8.11612852,61.5697194457,6.91244064,2.01612852,7.200459,54.12,6.1,54.4626881452,137.86,59.15244064,18.56612852,61.9976802944,6.91244064,2.01612852,7.200459,52.24,16.55,54.798906011,136.79,6.91244064,2.01612852,7.200459,6.91244064,2.01612852,7.200459,0.0,0.0,0.0,136.79
2020-11-21 15:00:00,59.60909472,7.59223596,60.0906500232,6.17909472,1.80223596,6.436557,53.43,5.79,53.7428041695,138.0,57.67909472,18.80223596,60.6663172182,6.17909472,1.80223596,6.436557,51.5,17.0,54.2332923581,136.94,6.17909472,1.80223596,6.436557,6.17909472,1.80223596,6.436557,0.0,0.0,0.0,136.94
2020-11-21 15:30:00,59.84733696,7.34172328,60.2959753377,5.69733696,1.66172328,5.9347259999999995,54.15,5.68,54.4470834848,138.29,57.91733696,18.88172328,60.9174637896,5.69733696,1.66172328,5.9347259999999995,52.22,17.22,54.985969119399996,137.24,5.69733696,1.66172328,5.9347259999999995,5.69733696,1.66172328,5.9347259999999995,0.0,0.0,0.0,137.24
2020-11-21 16:00:00,64.71786656,8.27396108,65.2446218782,5.56786656,1.62396108,5.799861,59.15,6.65,59.5226427505,138.33,62.91786656,17.68396108,65.3557986099,5.56786656,1.62396108,5.799861,57.35,16.06,59.5562431656,137.27,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,137.27
2020-11-21 16:30:00,68.69992447999999,9.21039464,69.3145799452,5.58992448,1.63039464,5.822838,63.11,7.58,63.5635784078,137.64,66.85992448,16.58039464,68.8851144144,5.58992448,1.63039464,5.822838,61.27,14.95,63.0675463293,136.59,5.58992448,1.63039464,5.822838,5.58992448,1.63039464,5.822838,0.0,0.0,0.0,136.59
2020-11-21 17:00:00,70.11319104,9.600930720000001,70.7674884993,5.76319104,1.68093072,6.003324,64.35,7.92,64.8355527469,137.19,68.25319104,16.14093072,70.1357806804,5.76319104,1.68093072,6.003324,62.49,14.46,64.1411856766,136.15,5.76319104,1.68093072,6.003324,5.76319104,1.68093072,6.003324,0.0,0.0,0.0,136.15
2020-11-21 17:30:00,71.86735584,9.82256212,72.5355055268,6.79735584,1.9825621199999999,7.080579,65.07,7.84,65.5406019197,137.19,70.08735584,16.50256212,72.0039721485,6.79735584,1.9825621199999999,7.080579,63.29,14.52,64.9342321122,136.22,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,136.22
2020-11-21 18:00:00,71.48792544,9.41314492,72.104998308,6.62792544,1.9331449200000002,6.904089,64.86,7.48,65.2898920201,136.91,69.63792544,16.80314492,71.6364874822,6.62792544,1.9331449200000002,6.904089,63.01,14.87,64.7408449126,135.92,6.62792544,1.9331449200000002,6.904089,6.62792544,1.9331449200000002,6.904089,0.0,0.0,0.0,135.92
