Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-21 18:30:00,68.88576864,9.13918252,69.4893788881,5.58576864,1.62918252,5.818509,63.3,7.51,63.7439416729,137.09,66.97576864,16.65918252,69.016533868,5.58576864,1.62918252,5.818509,61.39,15.03,63.2031091007,136.08,5.58576864,1.62918252,5.818509,5.58576864,1.62918252,5.818509,0.0,0.0,0.0,136.08
2020-11-21 19:00:00,66.94476992,8.20722456,67.445983977,5.30476992,1.54722456,5.525802,61.64,6.66,61.9987516003,137.89,65.10476992,17.53722456,67.4254055353,5.30476992,1.54722456,5.525802,59.8,15.99,61.9008893313,136.86,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,136.86
2020-11-21 19:30:00,67.26624832,7.95265576,67.7347244527,5.42624832,1.58265576,5.652342,61.84,6.37,62.167214028,138.45,65.45624832,17.99265576,67.8841373623,5.42624832,1.58265576,5.652342,60.03,16.41,62.23253972,137.39,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,137.39
2020-11-21 20:00:00,64.12250208,6.92864644,64.4957472589,5.41250208,1.57864644,5.6380230000000005,58.71,5.35,58.9532577556,139.06,62.29250208,19.21864644,65.1898165849,5.41250208,1.57864644,5.6380230000000005,56.88,17.64,59.5525314323,137.99,5.41250208,1.57864644,5.6380230000000005,5.41250208,1.57864644,5.6380230000000005,0.0,0.0,0.0,137.99
2020-11-21 20:30:00,62.2253696,6.2357328,62.5370369094,5.0253696,1.4657328,5.23476,57.2,4.77,57.3985444066,138.8,60.4553696,19.5857328,63.5488209394,5.0253696,1.4657328,5.23476,55.43,18.12,58.3165439648,137.72,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,137.72
2020-11-21 21:00:00,60.07992448,5.64039464,60.3441080572,5.58992448,1.63039464,5.822838,54.49,4.01,54.6373516928,138.22,58.28992448,20.41039464,61.7600154246,5.58992448,1.63039464,5.822838,52.7,18.78,55.9462098806,137.16,5.58992448,1.63039464,5.822838,5.58992448,1.63039464,5.822838,0.0,0.0,0.0,137.16
2020-11-21 21:30:00,57.77362112,4.82230616,57.9745283208,5.25362112,1.53230616,5.472522,52.52,3.29,52.6229465158,137.75,55.95362112,20.93230616,59.7408499907,5.25362112,1.53230616,5.472522,50.7,19.4,54.2848966104,136.7,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,136.7
2020-11-21 22:00:00,55.39996448,4.45873964,55.5791006005,5.54996448,1.61873964,5.781213,49.85,2.84,49.9308331595,138.27,53.64996448,21.58873964,57.830721662,5.54996448,1.61873964,5.781213,48.1,19.97,52.0808112456,137.2,5.54996448,1.61873964,5.781213,5.54996448,1.61873964,5.781213,0.0,0.0,0.0,137.2
2020-11-21 22:30:00,53.0746,3.713425,53.2043484162,5.3946,1.5734249999999999,5.619375,47.68,2.14,47.7280001676,138.3,51.3746,22.233425,55.9792346535,5.3946,1.5734249999999999,5.619375,45.98,20.66,50.4082929685,137.2,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,137.2
2020-11-21 23:00:00,50.65351104,2.86769072,50.7346216182,5.44351104,1.5876907199999999,5.670324,45.21,1.28,45.2281162553,139.31,48.97351104,22.74769072,53.9987242134,5.44351104,1.5876907199999999,5.670324,43.53,21.16,48.4004803695,138.15,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,138.15
2020-11-21 23:30:00,47.32266176,9.86535968,48.3400417632,5.57266176,1.6253596799999999,5.804856,41.75,8.24,42.5553768636,138.56,47.00266176,15.03535968,49.3488829988,5.57266176,1.6253596799999999,5.804856,41.43,13.41,43.5462168276,138.24,5.57266176,1.6253596799999999,5.804856,5.57266176,1.6253596799999999,5.804856,0.0,0.0,0.0,138.24
2020-11-22 00:00:00,47.77175296,10.44051128,48.8993318631,5.28175296,1.54051128,5.501826,42.49,8.9,43.4120962406,137.46,46.55175296,11.84051128,48.033981836,5.28175296,1.54051128,5.501826,41.27,10.3,42.535901307,137.66,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,137.66
2020-11-22 00:30:00,47.4052992,10.3027956,48.5119571798,5.4952992,1.6027955999999999,5.72427,41.91,8.7,42.803482335,137.3,45.9752992,12.0127956,47.5187899115,5.4952992,1.6027955999999999,5.72427,40.48,10.41,41.7971111442,137.52,5.4952992,1.6027955999999999,5.72427,5.4952992,1.6027955999999999,5.72427,0.0,0.0,0.0,137.52
2020-11-22 01:00:00,48.6428416,9.9195788,49.6439732746,5.5528416,1.6195788,5.78421,43.09,8.3,43.882093158800004,137.47,47.2428416,11.5895788,48.6436472646,5.5528416,1.6195788,5.78421,41.69,9.97,42.8655689336,137.68,5.5528416,1.6195788,5.78421,5.5528416,1.6195788,5.78421,0.0,0.0,0.0,137.68
2020-11-22 01:30:00,48.76213248,9.80978864,49.7390944545,5.38213248,1.56978864,5.606388,43.38,8.24,44.1556564893,137.7,47.33213248,11.48978864,48.7067347304,5.38213248,1.56978864,5.606388,41.95,9.92,43.1069472359,137.92,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,137.92
2020-11-22 02:00:00,47.43221248,10.00647864,48.4762250544,5.30221248,1.5464786400000001,5.523138,42.13,8.46,42.9710193037,137.89,45.98221248,11.69647864,47.4465117488,5.30221248,1.5464786400000001,5.523138,40.68,10.15,41.9271379896,138.11,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,138.11
2020-11-22 02:30:00,46.68622848,10.22181664,47.7921485718,5.28622848,1.54181664,5.506488,41.4,8.68,42.3001465719,138.08,45.29622848,11.87181664,46.8261502245,5.28622848,1.54181664,5.506488,40.01,10.33,41.3220159237,138.28,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,138.28
2020-11-22 03:00:00,45.74196256,10.39598908,46.9084611535,5.47196256,1.59598908,5.699961,40.27,8.8,41.2202971848,138.46,44.35196256,12.03598908,45.9560835587,5.47196256,1.59598908,5.699961,38.88,10.44,40.2572726349,138.66,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,138.66
2020-11-22 03:30:00,45.07999456,10.41666508,46.2678378673,5.43999456,1.58666508,5.6666609999999995,39.64,8.83,40.6115562371,138.7,43.67999456,12.06666508,45.3160714418,5.43999456,1.58666508,5.6666609999999995,38.24,10.48,39.6500693568,138.91,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,138.91
2020-11-22 04:00:00,44.23503936,10.64188648,45.497125788700004,5.59503936,1.63188648,5.8281659999999995,38.64,9.01,39.6765636113,138.94,42.79503936,12.35188648,44.541940836,5.59503936,1.63188648,5.8281659999999995,37.2,10.72,38.7138011567,139.14,5.59503936,1.63188648,5.8281659999999995,5.59503936,1.63188648,5.8281659999999995,0.0,0.0,0.0,139.14
2020-11-22 04:30:00,43.37708704,10.79123372,44.6992439005,5.86708704,1.71123372,6.111549,37.51,9.08,38.5933478724,138.71,41.99708704,12.46123372,43.8068221362,5.86708704,1.71123372,6.111549,36.13,10.75,37.6953498458,138.92,5.86708704,1.71123372,6.111549,5.86708704,1.71123372,6.111549,0.0,0.0,0.0,138.92
2020-11-22 05:00:00,41.63663776,11.99235268,43.3292756316,5.59663776,1.63235268,5.829831,36.04,10.36,37.4994826631,138.82,40.85663776,13.03235268,42.8848115937,5.59663776,1.63235268,5.829831,35.26,11.4,37.0570856922,138.94,5.59663776,1.63235268,5.829831,5.59663776,1.63235268,5.829831,0.0,0.0,0.0,138.94
2020-11-22 05:30:00,42.67563872,11.583727960000001,44.2198246674,5.63563872,1.64372796,5.870457,37.04,9.94,38.3505567104,138.79,41.76563872,12.76372796,43.6724321412,5.63563872,1.64372796,5.870457,36.13,11.12,37.8025303386,138.94,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,138.94
2020-11-22 06:00:00,46.86023456,9.88673508,47.8918480909,5.20023456,1.5167350800000001,5.416911,41.66,8.37,42.492499338100004,137.99,45.31023456,11.71673508,46.8006328677,5.20023456,1.5167350800000001,5.416911,40.11,10.2,41.3866174022,138.22,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,138.22
2020-11-22 06:30:00,46.69186272,9.63845996,47.6763039115,5.41186272,1.57845996,5.637357,41.28,8.06,42.0595054655,137.03,45.16186272,11.42845996,46.5854434496,5.41186272,1.57845996,5.637357,39.75,9.85,40.9522282666,137.26,5.41186272,1.57845996,5.637357,5.41186272,1.57845996,5.637357,0.0,0.0,0.0,137.26
2020-11-22 07:00:00,48.92889568,8.60051124,49.6790260176,5.41889568,1.5805112399999999,5.644683,43.51,7.02,44.0726729391,136.55,47.19889568,10.57051124,48.3680830847,5.41889568,1.5805112399999999,5.644683,41.78,8.99,42.7362668,136.8,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,136.8
2020-11-22 07:30:00,55.7768976,3.6132618,55.8938097352,5.4968976,1.6032617999999998,5.725935,50.28,2.01,50.3201599759,135.6,51.6168976,8.0832618,52.2459877807,5.4968976,1.6032617999999998,5.725935,46.12,6.48,46.5730050566,136.2,5.4968976,1.6032617999999998,5.725935,5.4968976,1.6032617999999998,5.725935,0.0,0.0,0.0,136.2
2020-11-22 08:00:00,58.33129312,7.77787716,58.8475584045,5.58129312,1.6278771600000002,5.813847,52.75,6.15,53.1072970504,136.1,52.79129312,13.00787716,54.370262989,5.58129312,1.6278771600000002,5.813847,47.21,11.38,48.5622126761,136.29,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,136.29
2020-11-22 08:30:00,61.81555776,14.28703768,63.4451150748,6.67555776,1.94703768,6.953706,55.14,12.34,56.5039396857,137.41,55.06555776,17.43703768,57.7604184063,6.67555776,1.94703768,6.953706,48.39,15.49,50.8087807372,136.98,6.67555776,1.94703768,6.953706,6.67555776,1.94703768,6.953706,0.0,0.0,0.0,136.98
2020-11-22 09:00:00,66.3843088,15.9379234,68.2707393922,6.8843088,2.0079234,7.171155,59.5,13.93,61.1088774238,137.32,61.0843088,14.6179234,62.8090476452,6.8843088,2.0079234,7.171155,54.2,12.61,55.6475704771,136.75,6.8843088,2.0079234,7.171155,6.8843088,2.0079234,7.171155,0.0,0.0,0.0,136.75
2020-11-22 09:30:00,72.27944384,19.56692112,74.8811218128,6.7094438400000005,1.95692112,6.9890039999999996,65.57,17.61,67.8935711242,136.45,65.22944384,12.66692112,66.4479588425,6.7094438400000005,1.95692112,6.9890039999999996,58.52,10.71,59.4919700464,136.14,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,136.14
2020-11-22 10:00:00,77.56692544,24.10451992,81.2259552285,7.62692544,2.22451992,7.944714,69.94,21.88,73.2825900197,135.94,69.14692544,10.23451992,69.9002338751,7.62692544,2.22451992,7.944714,61.52,8.01,62.0392657919,135.88,7.62692544,2.22451992,7.944714,7.62692544,2.22451992,7.944714,0.0,0.0,0.0,135.88
2020-11-22 10:30:00,67.33023392,24.61715156,71.6893614886,15.83023392,4.61715156,16.489827,51.5,20.0,55.2471718733,136.19,58.26023392,15.05715156,60.1745184402,15.83023392,4.61715156,16.489827,42.43,10.44,43.6955203654,136.14,15.83023392,4.61715156,16.489827,15.83023392,4.61715156,16.489827,0.0,0.0,0.0,136.14
2020-11-22 11:00:00,67.42775456,26.00309508,72.267994567,17.66775456,5.15309508,18.403911,49.76,20.85,53.9516459434,135.96,59.09775456,14.01309508,60.7364094078,17.66775456,5.15309508,18.403911,41.43,8.86,42.3667853395,135.83,17.66775456,5.15309508,18.403911,17.66775456,5.15309508,18.403911,0.0,0.0,0.0,135.83
2020-11-22 11:30:00,68.10362976,23.09980868,71.9145711768,16.59362976,4.83980868,17.285031,51.51,18.26,54.6507795004,136.16,60.96362976,14.81980868,62.7390698275,16.59362976,4.83980868,17.285031,44.37,9.98,45.4785366959,135.83,16.59362976,4.83980868,17.285031,16.59362976,4.83980868,17.285031,0.0,0.0,0.0,135.83
2020-11-22 12:00:00,66.34898272,23.36136996,70.3416030126,18.27898272,5.33136996,19.040607,48.07,18.03,51.3400993377,135.94,58.18898272,16.09136996,60.3729235434,18.27898272,5.33136996,19.040607,39.91,10.76,41.3350420346,135.71,18.27898272,5.33136996,19.040607,18.27898272,5.33136996,19.040607,0.0,0.0,0.0,135.71
2020-11-22 12:30:00,69.9112336,22.0791098,73.3148530179,15.1512336,4.4191098,15.782535,54.76,17.66,57.5372331625,136.3,61.8312336,15.5591098,63.7588217133,15.1512336,4.4191098,15.782535,46.68,11.14,47.9908532952,136.03,15.1512336,4.4191098,15.782535,15.1512336,4.4191098,15.782535,0.0,0.0,0.0,136.03
2020-11-22 13:00:00,69.9541312,22.0241216,73.3392282765,14.6541312,4.2741216,15.26472,55.3,17.75,58.0788472682,136.21,61.5641312,15.5341216,63.493709801,14.6541312,4.2741216,15.26472,46.91,11.26,48.2424678059,136.01,14.6541312,4.2741216,15.26472,14.6541312,4.2741216,15.26472,0.0,0.0,0.0,136.01
2020-11-22 13:30:00,70.3068592,21.6020006,73.550668797,13.926859199999999,4.0620006,14.507145,56.38,17.54,59.0453723843,136.21,62.3468592,15.3920006,64.2187241743,13.926859199999999,4.0620006,14.507145,48.42,11.33,49.7279126849,135.93,13.926859199999999,4.0620006,14.507145,13.926859199999999,4.0620006,14.507145,0.0,0.0,0.0,135.93
2020-11-22 14:00:00,70.78757984,20.63554412,73.7340297334,12.56757984,3.66554412,13.091229,58.22,16.97,60.6428008918,136.48,62.49757984,15.67554412,64.4334553576,12.56757984,3.66554412,13.091229,49.93,12.01,51.3541137593,136.26,12.56757984,3.66554412,13.091229,12.56757984,3.66554412,13.091229,0.0,0.0,0.0,136.26
2020-11-22 14:30:00,71.4425664,20.1049152,74.2175714303,11.0225664,3.2149152,11.48184,60.42,16.89,62.7363411429,136.48,63.4025664,15.3149152,65.2260074946,11.0225664,3.2149152,11.48184,52.38,12.1,53.7594121992,136.2,11.0225664,3.2149152,11.48184,11.0225664,3.2149152,11.48184,0.0,0.0,0.0,136.2
2020-11-22 15:00:00,73.47872256,19.60004408,76.0479085642,8.70872256,2.54004408,9.071586,64.77,17.06,66.9790750907,136.48,65.08872256,14.58004408,66.7017202917,8.70872256,2.54004408,9.071586,56.38,12.04,57.6512445659,136.29,8.70872256,2.54004408,9.071586,8.70872256,2.54004408,9.071586,0.0,0.0,0.0,136.29
2020-11-22 15:30:00,76.99556768,19.78745724,79.4975528327,6.74556768,1.9674572399999999,7.026633,70.25,17.82,72.4749260089,135.78,68.76556768,13.04745724,69.9924241528,6.74556768,1.9674572399999999,7.026633,62.02,11.08,63.0019586997,135.57,6.74556768,1.9674572399999999,7.026633,6.74556768,1.9674572399999999,7.026633,0.0,0.0,0.0,135.57
2020-11-22 16:00:00,81.220224,20.772982,83.8346084131,5.770224,1.682982,6.01065,75.45,19.09,77.8275696653,135.46,72.810224,11.332982,73.6869404979,5.770224,1.682982,6.01065,67.04,9.65,67.7309685447,135.29,5.770224,1.682982,6.01065,5.770224,1.682982,6.01065,0.0,0.0,0.0,135.29
2020-11-22 16:30:00,76.49540864,13.85407752,77.7398418247,5.94540864,1.73407752,6.193134,70.55,12.12,71.5834960029,136.29,72.79540864,13.76407752,74.085230303,5.94540864,1.73407752,6.193134,66.85,12.03,67.9238058415,135.46,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,135.46
2020-11-22 17:00:00,76.5398336,11.3232848,77.3728822403,6.5598336,1.9132848,6.83316,69.98,9.41,70.6098328847,136.29,73.9398336,15.0732848,75.4606050033,6.5598336,1.9132848,6.83316,67.38,13.16,68.6531135492,135.33,6.5598336,1.9132848,6.83316,6.5598336,1.9132848,6.83316,0.0,0.0,0.0,135.33
2020-11-22 17:30:00,77.957376,11.650068,78.8230712242,6.617376,1.930068,6.8931000000000004,71.34,9.72,71.9991249947,136.26,75.627376,14.690068,77.0408858885,6.617376,1.930068,6.8931000000000004,69.01,12.76,70.1797527781,135.28,6.617376,1.930068,6.8931000000000004,6.617376,1.930068,6.8931000000000004,0.0,0.0,0.0,135.28
2020-11-22 18:00:00,75.85439904,10.68169972,76.6027973551,6.55439904,1.91169972,6.8274989999999995,69.3,8.77,69.8527229247,136.64,73.29439904,15.76169972,74.9699947225,6.55439904,1.91169972,6.8274989999999995,66.74,13.85,68.1619402599,135.7,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,135.7
2020-11-22 18:30:00,72.67497856,9.33270208,73.271766983,6.45497856,1.88270208,6.723936,66.22,7.45,66.6377588159,136.64,70.35497856,16.94270208,72.3662777953,6.45497856,1.88270208,6.723936,63.9,15.06,65.6506938273,135.66,6.45497856,1.88270208,6.723936,6.45497856,1.88270208,6.723936,0.0,0.0,0.0,135.66
2020-11-22 19:00:00,69.82486976,8.19475368,70.3040996307,5.36486976,1.56475368,5.588406,64.46,6.63,64.8000655864,137.09,68.08486976,17.10475368,70.2005846748,5.36486976,1.56475368,5.588406,62.72,15.54,64.616483965,136.07,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,136.07
2020-11-22 19:30:00,69.33856608,7.95999844,69.7939705218,5.34856608,1.55999844,5.571423,63.99,6.4,64.309253611,137.43,67.44856608,17.64999844,69.719663734,5.34856608,1.55999844,5.571423,62.1,16.09,64.1505892413,136.42,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,136.42
2020-11-22 20:00:00,70.74418048,9.69580264,71.4055156176,5.33418048,1.55580264,5.556438,65.41,8.14,65.91454847,137.43,66.79418048,17.52580264,69.0551685551,5.33418048,1.55580264,5.556438,61.46,15.97,63.5009645596,136.64,5.33418048,1.55580264,5.556438,5.33418048,1.55580264,5.556438,0.0,0.0,0.0,136.64
2020-11-22 20:30:00,70.07971488,10.13491684,70.8087775422,5.39971488,1.57491684,5.624703,64.68,8.56,65.2439729017,137.02,65.76971488,17.34491684,68.018391157,5.39971488,1.57491684,5.624703,60.37,15.77,62.3957514579,136.24,5.39971488,1.57491684,5.624703,5.39971488,1.57491684,5.624703,0.0,0.0,0.0,136.24
2020-11-22 21:00:00,64.68338112,7.23223616,65.0864427741,5.4933811200000005,1.60223616,5.722272,59.19,5.63,59.4571526395,137.46,61.77338112,19.22223616,64.6950150938,5.4933811200000005,1.60223616,5.722272,56.28,17.62,58.9737467014,136.55,5.4933811200000005,1.60223616,5.722272,5.4933811200000005,1.60223616,5.722272,0.0,0.0,0.0,136.55
2020-11-22 21:30:00,58.52299168,4.86253924,58.7246527707,5.32299168,1.55253924,5.544783,53.2,3.31,53.3028714048,137.69,56.62299168,21.13253924,60.4379632476,5.32299168,1.55253924,5.544783,51.3,19.58,54.9096202864,136.69,5.32299168,1.55253924,5.544783,5.32299168,1.55253924,5.544783,0.0,0.0,0.0,136.69
2020-11-22 22:00:00,54.37755712,3.83095416,54.5123373936,5.31755712,1.5509541599999999,5.539122,49.06,2.2800000000000002,49.1129514487,137.69,52.567557120000004,22.16095416,57.0478391427,5.31755712,1.5509541599999999,5.539122,47.25,20.61,51.5493414119,136.69,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,136.69
2020-11-22 22:30:00,54.22545888,4.10950884,54.3809567188,5.65545888,1.64950884,5.891103,48.57,2.46,48.6322578131,137.62,52.11545888,22.18950884,56.642699060300004,5.65545888,1.64950884,5.891103,46.46,20.54,50.7978660969,136.65,5.65545888,1.64950884,5.891103,5.65545888,1.64950884,5.891103,0.0,0.0,0.0,136.65
2020-11-22 23:00:00,52.2700544,3.7958492,52.4077003705,5.5400544,1.6158492,5.77089,46.73,2.18,46.7808219252,137.86,50.2400544,22.4958492,55.0465829761,5.5400544,1.6158492,5.77089,44.7,20.88,49.3362382028,136.88,5.5400544,1.6158492,5.77089,5.5400544,1.6158492,5.77089,0.0,0.0,0.0,136.88
2020-11-22 23:30:00,49.7879664,3.8014902,49.9328842146,5.6279664,1.6414902,5.862465,44.16,2.16,44.2127945283,138.01,48.5079664,21.6614902,53.1247867003,5.6279664,1.6414902,5.862465,42.88,20.02,47.3233008147,136.92,5.6279664,1.6414902,5.862465,5.6279664,1.6414902,5.862465,0.0,0.0,0.0,136.92
2020-11-23 00:00:00,47.8929616,3.5046138,48.0210171561,5.4329616,1.5846138,5.6593350000000004,42.46,1.92,42.5033881002,138.01,47.4029616,21.2746138,51.958155864,5.4329616,1.5846138,5.6593350000000004,41.97,19.69,46.3592169908,136.87,5.4329616,1.5846138,5.6593350000000004,5.4329616,1.5846138,5.6593350000000004,0.0,0.0,0.0,136.87
2020-11-23 00:30:00,47.80416992,3.60204956,47.9396852594,5.90416992,1.7220495599999999,6.150177,41.9,1.88,41.9421554048,137.78,47.36416992,21.35204956,51.9545437149,5.90416992,1.7220495599999999,6.150177,41.46,19.63,45.8723064604,136.62,5.90416992,1.7220495599999999,6.150177,5.90416992,1.7220495599999999,6.150177,0.0,0.0,0.0,136.62
2020-11-23 01:00:00,49.83289152,3.73834336,49.9729155475,5.58289152,1.6283433600000001,5.815512,44.25,2.11,44.3002776515,137.28,49.71289152,20.53834336,53.7884293436,5.58289152,1.6283433600000001,5.815512,44.13,18.91,48.0108841827,136.09,5.58289152,1.6283433600000001,5.815512,5.58289152,1.6283433600000001,5.815512,0.0,0.0,0.0,136.09
2020-11-23 01:30:00,54.28539936,4.86699148,54.503139265,5.23539936,1.52699148,5.4535409999999995,49.05,3.34,49.1635851012,137.06,54.85539936,18.56699148,57.9124167305,5.23539936,1.52699148,5.4535409999999995,49.62,17.04,52.46433074,135.81,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,135.81
2020-11-23 02:00:00,50.75173312,4.35967216,50.9386410893,5.14173312,1.49967216,5.355972,45.61,2.86,45.6995809609,137.58,51.60173312,18.99967216,54.9884206281,5.14173312,1.49967216,5.355972,46.46,17.5,49.6465668501,136.31,5.14173312,1.49967216,5.355972,5.14173312,1.49967216,5.355972,0.0,0.0,0.0,136.31
2020-11-23 02:30:00,50.2564784,4.5123062,50.4586417615,5.1164784,1.4923062,5.329665,45.14,3.02,45.2409106893,137.89,51.0864784,18.9723062,54.495657422,5.1164784,1.4923062,5.329665,45.97,17.48,49.1812088099,136.62,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,136.62
2020-11-23 03:00:00,49.70854624,4.40915932,49.9037098341,5.20854624,1.51915932,5.425569,44.5,2.89,44.5937450771,138.04,50.85854624,18.81915932,54.2287053428,5.20854624,1.51915932,5.425569,45.65,17.3,48.8181574826,136.73,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,136.73
2020-11-23 03:30:00,50.61032448,4.99384464,50.8561051228,5.19032448,1.5138446399999999,5.406588,45.42,3.48,45.5531206395,138.16,51.52032448,18.26384464,54.6617952098,5.19032448,1.5138446399999999,5.406588,46.33,16.75,49.2649104333,136.85,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,136.85
2020-11-23 04:00:00,49.9717328,5.1230054,50.2336467257,5.4617328,1.5930054,5.689305,44.51,3.5300000000000002,44.6497592379,138.26,51.2317328,18.2130054,54.3728241991,5.4617328,1.5930054,5.689305,45.77,16.62,48.6941197682,136.93,5.4617328,1.5930054,5.689305,5.4617328,1.5930054,5.689305,0.0,0.0,0.0,136.93
2020-11-23 04:30:00,52.67998496,6.79291228,53.1161413567,5.04998496,1.47291228,5.260401,47.63,5.32,47.926185953,137.75,54.19998496,16.06291228,56.5301293168,5.04998496,1.47291228,5.260401,49.15,14.59,51.2697825234,136.42,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,136.42
2020-11-23 05:00:00,54.64805664,8.83526652,55.3576736235,5.29805664,1.54526652,5.518809,49.35,7.29,49.8855349776,137.39,53.83805664,16.22526652,56.2298463133,5.29805664,1.54526652,5.518809,48.54,14.68,50.7112807963,136.32,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,136.32
2020-11-23 05:30:00,60.85763712,11.74764416,61.981119215,5.23763712,1.52764416,5.455872,55.62,10.22,56.5511520661,136.61,58.50763712,14.07764416,60.1774348611,5.23763712,1.52764416,5.455872,53.27,12.55,54.728378379,135.66,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,135.66
2020-11-23 06:00:00,69.43202272,16.60183996,71.3892629815,5.25202272,1.5318399600000001,5.470857,64.18,15.07,65.9255436079,135.96,65.57202272,10.27183996,66.3716871848,5.25202272,1.5318399600000001,5.470857,60.32,8.74,60.9498974568,135.15,5.25202272,1.5318399600000001,5.470857,5.25202272,1.5318399600000001,5.470857,0.0,0.0,0.0,135.15
2020-11-23 06:30:00,70.47085376,15.49941568,72.1552015872,5.38085376,1.56941568,5.605056,65.09,13.93,66.5639016284,135.64,62.75085376,14.74941568,64.4609564815,5.38085376,1.56941568,5.605056,57.37,13.18,58.8644994882,135.24,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,135.24
2020-11-23 07:00:00,68.58472992,10.73887956,69.4203767809,5.34472992,1.55887956,5.567427,63.24,9.18,63.9028168393,136.33,64.46472992,16.29887956,66.4932694231,5.34472992,1.55887956,5.567427,59.12,14.74,60.9298120791,135.52,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,135.52
2020-11-23 07:30:00,72.05896544,11.60011492,72.9866917077,5.58896544,1.63011492,5.821839,66.47,9.97,67.2135536927,135.82,71.60896544,12.77011492,72.7387088589,5.58896544,1.63011492,5.821839,66.02,11.14,66.953267284,134.65,5.58896544,1.63011492,5.821839,5.58896544,1.63011492,5.821839,0.0,0.0,0.0,134.65
2020-11-23 08:00:00,73.1152496,2.2906978000000002,73.1511245333,5.1452496,1.5006978,5.359635,67.97,0.79,67.974590841,136.75,73.8752496,2.4906978,73.9172245082,5.1452496,1.5006978,5.359635,68.73,0.99,68.7371297044,136.69,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,136.69
2020-11-23 08:30:00,74.81183168,2.98053424,74.8711809956,6.48183168,1.89053424,6.751908,68.33,1.09,68.3386932857,136.8,74.70183168,2.72053424,74.7513542546,6.48183168,1.89053424,6.751908,68.22,0.8300000000000001,68.225048919,136.79,6.48183168,1.89053424,6.751908,6.48183168,1.89053424,6.751908,0.0,0.0,0.0,136.79
2020-11-23 09:00:00,73.65911264,3.75307452,73.7546638747,8.23911264,2.40307452,8.582409,65.42,1.35,65.4339277439,136.6,73.66911264,3.56307452,73.7552279991,8.23911264,2.40307452,8.582409,65.43,1.16,65.440281937,136.61,8.23911264,2.40307452,8.582409,8.23911264,2.40307452,8.582409,0.0,0.0,0.0,136.61
2020-11-23 09:30:00,70.60820096,3.75822528,70.7081487529,10.82820096,3.15822528,11.279376,59.78,0.6000000000000001,59.7830109647,137.93,71.06820096,4.50822528,71.2110474777,10.82820096,3.15822528,11.279376,60.24,1.35,60.2551250932,138.12,10.82820096,3.15822528,11.279376,10.82820096,3.15822528,11.279376,0.0,0.0,0.0,138.12
2020-11-23 10:00:00,69.1430944,4.5638192,69.2935491146,12.4930944,3.6438192,13.01364,56.65,0.92,56.65746994,138.51,69.4030944,4.9238192,69.5775359424,12.4930944,3.6438192,13.01364,56.91,1.28,56.9243928382,138.77,12.4930944,3.6438192,13.01364,12.4930944,3.6438192,13.01364,0.0,0.0,0.0,138.77
2020-11-23 10:30:00,69.67515264,4.55691952,69.8240102753,12.19515264,3.55691952,12.703284,57.48,1.0,57.4886980197,138.25,69.55515264,5.03691952,69.7372914374,12.19515264,3.55691952,12.703284,57.36,1.48,57.3790902681,138.48,12.19515264,3.55691952,12.703284,12.19515264,3.55691952,12.703284,0.0,0.0,0.0,138.48
2020-11-23 11:00:00,67.86354112,6.21936616,68.1479326816,15.32354112,4.46936616,15.962022,52.54,1.75,52.5691363825,138.54,67.40354112,6.33936616,67.7009964389,15.32354112,4.46936616,15.962022,52.08,1.87,52.1135615747,138.77,15.32354112,4.46936616,15.962022,15.32354112,4.46936616,15.962022,0.0,0.0,0.0,138.77
2020-11-23 11:30:00,67.97255136,5.63782748,68.2059589558,16.07255136,4.68782748,16.742241,51.9,0.9500000000000001,51.9086938768,138.26,68.46255136,5.64782748,68.695115503,16.07255136,4.68782748,16.742241,52.39,0.96,52.3987948335,138.43,16.07255136,4.68782748,16.742241,16.07255136,4.68782748,16.742241,0.0,0.0,0.0,138.43
2020-11-23 12:00:00,71.14112288,6.84116084,71.4693000264,15.981122880000001,4.66116084,16.647003,55.16,2.18,55.2030615093,138.22,70.85112288,5.27116084,71.0469334311,15.981122880000001,4.66116084,16.647003,54.87,0.61,54.873390637,138.46,15.981122880000001,4.66116084,16.647003,15.981122880000001,4.66116084,16.647003,0.0,0.0,0.0,138.46
2020-11-23 12:30:00,74.82346464,5.94601052,75.0593491967,11.88346464,3.46601052,12.378609,62.94,2.48,62.9888402814,138.16,74.44346464,3.89601052,74.5453440906,11.88346464,3.46601052,12.378609,62.56,0.43,62.5614777639,138.4,11.88346464,3.46601052,12.378609,11.88346464,3.46601052,12.378609,0.0,0.0,0.0,138.4
2020-11-23 13:00:00,73.13956768,6.77570724,73.4527505885,12.73956768,3.71570724,13.270383,60.4,3.06,60.4774635712,138.28,72.75956768,4.64570724,72.9077313098,12.73956768,3.71570724,13.270383,60.02,0.93,60.0272046659,138.58,12.73956768,3.71570724,13.270383,12.73956768,3.71570724,13.270383,0.0,0.0,0.0,138.58
2020-11-23 13:30:00,75.52836256,4.92493908,75.6887612261,9.06836256,2.64493908,9.446211,66.46,2.2800000000000002,66.4990977382,137.91,75.27836256,3.05493908,75.3403246774,9.06836256,2.64493908,9.446211,66.21,0.41000000000000003,66.2112694335,138.19,9.06836256,2.64493908,9.446211,9.06836256,2.64493908,9.446211,0.0,0.0,0.0,138.19
2020-11-23 14:00:00,74.3936176,5.1789718,74.5736688686,8.7736176,2.5589718,9.139185,65.62,2.62,65.6722833469,137.17,74.0836176,3.3789718,74.1606354283,8.7736176,2.5589718,9.139185,65.31,0.8200000000000001,65.315147554,137.51,8.7736176,2.5589718,9.139185,8.7736176,2.5589718,9.139185,0.0,0.0,0.0,137.51
2020-11-23 14:30:00,76.38400832,4.92533576,76.5426394853,7.66400832,2.23533576,7.983342,68.72,2.69,68.7726290031,137.02,76.60400832,2.6753357600000003,76.6507110999,7.66400832,2.23533576,7.983342,68.94,0.44,68.9414041052,137.3,7.66400832,2.23533576,7.983342,7.66400832,2.23533576,7.983342,0.0,0.0,0.0,137.3
2020-11-23 15:00:00,76.52493664,5.99435652,76.7593527711,8.41493664,2.45435652,8.765559,68.11,3.54,68.2019332571,137.23,75.96493664,3.38435652,76.0402884514,8.41493664,2.45435652,8.765559,67.55,0.93,67.5564016212,137.51,8.41493664,2.45435652,8.765559,8.41493664,2.45435652,8.765559,0.0,0.0,0.0,137.51
2020-11-23 15:30:00,78.04803584,4.42442712,78.1733423478,6.11803584,1.7844271200000001,6.372954,71.93,2.64,71.978430797,138.33,77.96803584,2.09442712,77.9961616857,6.11803584,1.7844271200000001,6.372954,71.85,0.31,71.8506687512,138.61,6.11803584,1.7844271200000001,6.372954,6.11803584,1.7844271200000001,6.372954,0.0,0.0,0.0,138.61
2020-11-23 16:00:00,80.68982464,4.79286552,80.8320441429,5.52982464,1.6128655200000002,5.760234,75.16,3.18,75.2272424059,137.64,80.25982464,2.24286552,80.2911570286,5.52982464,1.6128655200000002,5.760234,74.73,0.63,74.7326555128,137.98,5.52982464,1.6128655200000002,5.760234,5.52982464,1.6128655200000002,5.760234,0.0,0.0,0.0,137.98
2020-11-23 16:30:00,83.71989344,4.98246892,83.8680246229,6.65989344,1.94246892,6.937389,77.06,3.04,77.1199403527,137.93,83.78989344,2.51246892,83.8275536012,6.65989344,1.94246892,6.937389,77.13,0.5700000000000001,77.1321061556,138.28,6.65989344,1.94246892,6.937389,6.65989344,1.94246892,6.937389,0.0,0.0,0.0,138.28
2020-11-23 17:00:00,85.52503808,6.47521944,85.7698117369,6.87503808,2.00521944,7.161498,78.65,4.47,78.7769217474,137.23,85.35503808,3.83521944,85.4411577274,6.87503808,2.00521944,7.161498,78.48,1.83,78.5013331097,137.59,6.87503808,2.00521944,7.161498,6.87503808,2.00521944,7.161498,0.0,0.0,0.0,137.59
2020-11-23 17:30:00,85.755288,5.035709,85.9030138301,6.7052879999999995,1.955709,6.984675,79.05,3.08,79.109979775,137.57,86.635288,2.975709,86.6863770779,6.7052879999999995,1.955709,6.984675,79.93,1.02,79.9365079297,137.81,6.7052879999999995,1.955709,6.984675,6.7052879999999995,1.955709,6.984675,0.0,0.0,0.0,137.81
2020-11-23 18:00:00,85.47821504,4.36531272,85.5896091916,6.73821504,1.96531272,7.018974,78.74,2.4,78.776567582,138.37,85.33821504,2.40531272,85.3721059568,6.73821504,1.96531272,7.018974,78.6,0.44,78.6012315425,138.67,6.73821504,1.96531272,7.018974,6.73821504,1.96531272,7.018974,0.0,0.0,0.0,138.67
2020-11-23 18:30:00,83.15306016,2.94547588,83.2052116284,6.77306016,1.97547588,7.055271,76.38,0.97,76.3861590866,137.92,83.27306016,3.12547588,83.3316935379,6.77306016,1.97547588,7.055271,76.5,1.15,76.5086433026,138.09,6.77306016,1.97547588,7.055271,6.77306016,1.97547588,7.055271,0.0,0.0,0.0,138.09
2020-11-23 19:00:00,80.64241056,3.16820308,80.7046212536,7.02241056,2.04820308,7.315011,73.62,1.12,73.6285189312,138.08,80.54241056,3.70820308,80.6277289082,7.02241056,2.04820308,7.315011,73.52,1.6600000000000001,73.5387380909,138.38,7.02241056,2.04820308,7.315011,7.02241056,2.04820308,7.315011,0.0,0.0,0.0,138.38
2020-11-23 19:30:00,79.55634784,2.31351812,79.5899795686,5.80634784,1.69351812,6.048279,73.75,0.62,73.7526060557,138.27,79.76634784,3.48351812,79.8423768824,5.80634784,1.69351812,6.048279,73.96,1.79,73.9816578619,138.48,5.80634784,1.69351812,6.048279,5.80634784,1.69351812,6.048279,0.0,0.0,0.0,138.48
2020-11-23 20:00:00,80.95230208,4.98692144,81.1057618021,5.61230208,1.63692144,5.846148,75.34,3.35,75.4144422508,137.82,81.79230208,4.70692144,81.9276253103,5.61230208,1.63692144,5.846148,76.18,3.07,76.2418343169,137.99,5.61230208,1.63692144,5.846148,5.61230208,1.63692144,5.846148,0.0,0.0,0.0,137.99
2020-11-23 20:30:00,80.36636832,5.16769076,80.5323424764,5.30636832,1.54769076,5.527467,75.06,3.62,75.1472421317,137.47,78.91636832,2.84769076,78.9677309506,5.30636832,1.54769076,5.527467,73.61,1.3,73.6214785236,137.95,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,137.95
2020-11-23 21:00:00,73.76657792,3.13316856,73.8330871849,5.49657792,1.6031685599999999,5.725602,68.27,1.53,68.2871422744,138.28,72.64657792,5.88316856,72.8844081803,5.49657792,1.6031685599999999,5.725602,67.15,4.28,67.2862608561,138.66,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,138.66
2020-11-23 21:30:00,65.84249056,7.37489308,66.2542271186,6.9424905599999995,2.02489308,7.231761,58.9,5.35,59.1424762755,138.2,65.57249056,8.14489308,66.0764012453,6.9424905599999995,2.02489308,7.231761,58.63,6.12,58.9485479041,138.38,6.9424905599999995,2.02489308,7.231761,6.9424905599999995,2.02489308,7.231761,0.0,0.0,0.0,138.38
2020-11-23 22:00:00,64.8714928,6.7729354,65.224100086,5.7014928,1.6629353999999998,5.939055,59.17,5.11,59.3902433065,138.61,64.1414928,7.2229354,64.5468968612,5.7014928,1.6629353999999998,5.939055,58.44,5.5600000000000005,58.703894249,138.72,5.7014928,1.6629353999999998,5.939055,5.7014928,1.6629353999999998,5.939055,0.0,0.0,0.0,138.72
2020-11-23 22:30:00,61.09103328,7.56696804,61.5578861929,5.68103328,1.65696804,5.917743,55.41,5.91,55.724287344,138.45,60.39103328,8.05696804,60.9261161951,5.68103328,1.65696804,5.917743,54.71,6.4,55.0830654557,138.56,5.68103328,1.65696804,5.917743,5.68103328,1.65696804,5.917743,0.0,0.0,0.0,138.56
2020-11-23 23:00:00,56.34565856,8.71456708,57.015584869,5.77565856,1.6845670799999999,6.016311,50.57,7.03,51.0563002968,138.78,56.06565856,9.02456708,56.7873302837,5.77565856,1.6845670799999999,6.016311,50.29,7.34,50.8228265644,138.91,5.77565856,1.6845670799999999,6.016311,5.77565856,1.6845670799999999,6.016311,0.0,0.0,0.0,138.91
2020-11-23 23:30:00,55.17576864,8.70918252,55.8588874324,5.58576864,1.62918252,5.818509,49.59,7.08,50.0928587725,139.17,54.18576864,9.42918252,55.0000636918,5.58576864,1.62918252,5.818509,48.6,7.8,49.2219463248,139.29,5.58576864,1.62918252,5.818509,5.58576864,1.62918252,5.818509,0.0,0.0,0.0,139.29
2020-11-24 00:00:00,51.72883584,9.56132712,52.6050514082,5.31883584,1.55132712,5.540454,46.41,8.01,47.0961590791,139.47,51.28883584,10.55132712,52.3629180415,5.31883584,1.55132712,5.540454,45.97,9.0,46.8427251556,139.64,5.31883584,1.55132712,5.540454,5.31883584,1.55132712,5.540454,0.0,0.0,0.0,139.64
2020-11-24 00:30:00,51.61788672,4.44146696,51.8086176055,5.38788672,1.57146696,5.612382,46.23,2.87,46.319000421,137.65,49.48788672,21.48146696,53.9490903979,5.38788672,1.57146696,5.612382,44.1,19.91,48.3861354109,136.69,5.38788672,1.57146696,5.612382,5.38788672,1.57146696,5.612382,0.0,0.0,0.0,136.69
2020-11-24 01:00:00,52.7741904,4.9962222,53.0101632581,5.4041904,1.5762222000000001,5.629365,47.37,3.42,47.4932974218,137.62,50.5941904,21.0262222,54.7893613965,5.4041904,1.5762222000000001,5.629365,45.19,19.45,49.1979532095,136.66,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,136.66
2020-11-24 01:30:00,53.3187856,6.5058958,53.7142399929,5.6087856,1.6358958000000001,5.842485,47.71,4.87,47.9579086283,137.67,50.5587856,20.5358958,54.5702649586,5.6087856,1.6358958000000001,5.842485,44.95,18.9,48.7617934453,136.82,5.6087856,1.6358958000000001,5.842485,5.6087856,1.6358958000000001,5.842485,0.0,0.0,0.0,136.82
2020-11-24 02:00:00,53.0475968,6.2426324,53.4136498054,5.5975968,1.6326323999999999,5.83083,47.45,4.61,47.6734160723,137.89,50.0275968,20.9026324,54.2188203748,5.5975968,1.6326323999999999,5.83083,44.43,19.27,48.4288942678,137.05,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,137.05
2020-11-24 02:30:00,53.0997248,6.3753364,53.4810778505,5.4697248,1.5953363999999999,5.69763,47.63,4.78,47.869252135400004,137.81,50.0497248,20.6753364,54.1520497101,5.4697248,1.5953363999999999,5.69763,44.58,19.08,48.4914714151,136.97,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,136.97
2020-11-24 03:00:00,52.92531904,6.64363472,53.340671891,5.63531904,1.64363472,5.870124,47.29,5.0,47.5535918727,138.07,49.74531904,20.73363472,53.8932312549,5.63531904,1.64363472,5.870124,44.11,19.09,48.0637098027,137.23,5.63531904,1.64363472,5.870124,5.63531904,1.64363472,5.870124,0.0,0.0,0.0,137.23
2020-11-24 03:30:00,52.21172256,6.48591908,52.6130318362,5.71172256,1.66591908,5.949711,46.5,4.82,46.7491433077,138.27,49.04172256,20.95591908,53.3314269089,5.71172256,1.66591908,5.949711,43.33,19.29,47.4298745518,137.42,5.71172256,1.66591908,5.949711,5.71172256,1.66591908,5.949711,0.0,0.0,0.0,137.42
2020-11-24 04:00:00,50.41362112,5.78230616,50.7441450707,5.25362112,1.53230616,5.472522,45.16,4.25,45.3595425462,138.37,47.23362112,21.44230616,51.8728007492,5.25362112,1.53230616,5.472522,41.98,19.91,46.4621189788,137.52,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,137.52
2020-11-24 04:30:00,50.36204288,5.88934584,50.7052241635,5.07204288,1.4793458400000001,5.283378,45.29,4.41,45.5041998062,138.21,47.25204288,21.12934584,51.7610356539,5.07204288,1.4793458400000001,5.283378,42.18,19.65,46.5325144388,137.36,5.07204288,1.4793458400000001,5.283378,5.07204288,1.4793458400000001,5.283378,0.0,0.0,0.0,137.36
2020-11-24 05:00:00,51.80574912,5.9550101600000005,52.1468866558,5.12574912,1.49501016,5.339322,46.68,4.46,46.8925793703,138.01,48.62574912,21.00501016,52.9686126806,5.12574912,1.49501016,5.339322,43.5,19.51,47.6748371785,137.16,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,137.16
2020-11-24 05:30:00,55.29143328,8.14041804,55.8874672894,5.28143328,1.54041804,5.501493,50.01,6.6,50.4436328985,137.47,53.90143328,16.86041804,56.4768820503,5.28143328,1.54041804,5.501493,48.62,15.32,50.9765318554,136.38,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,136.38
2020-11-24 06:00:00,59.19571872,9.42041796,59.9406155234,5.55571872,1.6204179600000002,5.787207,53.64,7.8,54.2041474428,137.04,58.86571872,14.43041796,60.6086611213,5.55571872,1.6204179600000002,5.787207,53.31,12.81,54.8274766882,135.82,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,135.82
2020-11-24 06:30:00,61.0531008,9.9871544,61.8645647387,6.0931008,1.7771544,6.34698,54.96,8.21,55.5698272446,136.72,62.0531008,11.4371544,63.0983028271,6.0931008,1.7771544,6.34698,55.96,9.66,56.7876500658,135.18,6.0931008,1.7771544,6.34698,6.0931008,1.7771544,6.34698,0.0,0.0,0.0,135.18
2020-11-24 07:00:00,67.40645664,7.85146652,67.8621833076,6.89645664,2.01146652,7.183809,60.51,5.84,60.7911646541,136.84,71.41645664,9.10146652,71.9940759495,6.89645664,2.01146652,7.183809,64.52,7.09,64.9083854367,135.78,6.89645664,2.01146652,7.183809,6.89645664,2.01146652,7.183809,0.0,0.0,0.0,135.78
2020-11-24 07:30:00,75.42500832,6.61396076,75.7144395542,6.66500832,1.94396076,6.942717,68.76,4.67,68.9184046536,136.36,79.46500832,10.76396076,80.1907126701,6.66500832,1.94396076,6.942717,72.8,8.82,73.3323421145,135.92,6.66500832,1.94396076,6.942717,6.66500832,1.94396076,6.942717,0.0,0.0,0.0,135.92
2020-11-24 08:00:00,71.24472864,2.60221252,71.2922356851,6.62472864,1.93221252,6.900759,64.62,0.67,64.6234732895,137.71,70.40472864,3.50221252,70.491781843,6.62472864,1.93221252,6.900759,63.78,1.57,63.7993205293,137.86,6.62472864,1.93221252,6.900759,6.62472864,1.93221252,6.900759,0.0,0.0,0.0,137.86
2020-11-24 08:30:00,70.21659584,3.38400712,70.2980926878,7.55659584,2.20400712,7.871454,62.66,1.18,62.6711097716,137.68,69.71659584,3.63400712,69.8112436737,7.55659584,2.20400712,7.871454,62.16,1.43,62.1764465051,137.79,7.55659584,2.20400712,7.871454,7.55659584,2.20400712,7.871454,0.0,0.0,0.0,137.79
2020-11-24 09:00:00,73.0954976,3.6511868,73.186630845,6.8954976,2.0111868,7.18281,66.2,1.6400000000000001,66.2203110835,137.39,72.7854976,3.2411868,72.8576279655,6.8954976,2.0111868,7.18281,65.89,1.23,65.9014794978,137.48,6.8954976,2.0111868,7.18281,6.8954976,2.0111868,7.18281,0.0,0.0,0.0,137.48
2020-11-24 09:30:00,71.56482624,3.38307432,71.6447454222,8.92482624,2.60307432,9.296694,62.64,0.78,62.6448561336,137.89,71.78482624,3.20307432,71.8562520829,8.92482624,2.60307432,9.296694,62.86,0.6000000000000001,62.862863441,137.97,8.92482624,2.60307432,9.296694,8.92482624,2.60307432,9.296694,0.0,0.0,0.0,137.97
2020-11-24 10:00:00,73.3011808,3.8365944,73.4015160829,8.0111808,2.3365944,8.34498,65.29,1.5,65.3072285432,137.81,73.3211808,3.4265944,73.4012064144,8.0111808,2.3365944,8.34498,65.31,1.09,65.3190952172,137.93,8.0111808,2.3365944,8.34498,8.0111808,2.3365944,8.34498,0.0,0.0,0.0,137.93
2020-11-24 10:30:00,74.42890304,3.89759672,74.530885329,8.04890304,2.34759672,8.384274,66.38,1.55,66.3980940992,138.11,74.17890304,3.52759672,74.2627335535,8.04890304,2.34759672,8.384274,66.13,1.18,66.1405269105,138.16,8.04890304,2.34759672,8.384274,8.04890304,2.34759672,8.384274,0.0,0.0,0.0,138.16
2020-11-24 11:00:00,71.97188864,5.17971752,72.1580364755,9.46188864,2.75971752,9.856134,62.51,2.42,62.5568261663,138.08,71.38188864,4.30971752,71.511870979,9.46188864,2.75971752,9.856134,61.92,1.55,61.9393969942,138.16,9.46188864,2.75971752,9.856134,9.46188864,2.75971752,9.856134,0.0,0.0,0.0,138.16
2020-11-24 11:30:00,73.93920256,3.97018408,74.0457158574,8.22920256,2.40018408,8.572086,65.71,1.57,65.7287532211,138.55,74.08920256,3.72018408,74.1825431322,8.22920256,2.40018408,8.572086,65.86,1.32,65.8732267314,138.62,8.22920256,2.40018408,8.572086,8.22920256,2.40018408,8.572086,0.0,0.0,0.0,138.62
2020-11-24 12:00:00,76.4936,4.0448,76.6004650639,6.3936,1.8648,6.66,70.1,2.18,70.1338890979,138.46,76.5736,3.8348,76.6695631134,6.3936,1.8648,6.66,70.18,1.97,70.2076441707,138.56,6.3936,1.8648,6.66,6.3936,1.8648,6.66,0.0,0.0,0.0,138.56
2020-11-24 12:30:00,78.637336,4.931723,78.7918301915,6.657336,1.941723,6.934725,71.98,2.99,72.0420745121,138.46,78.207336,4.461723,78.3345031027,6.657336,1.941723,6.934725,71.55,2.52,71.594363605,138.52,6.657336,1.941723,6.934725,6.657336,1.941723,6.934725,0.0,0.0,0.0,138.52
2020-11-24 13:00:00,76.23047072,5.32680396,76.4163562768,8.80047072,2.56680396,9.167157,67.43,2.76,67.4864616053,138.65,76.15047072,4.85680396,76.3051946828,8.80047072,2.56680396,9.167157,67.35,2.29,67.3889204543,138.72,8.80047072,2.56680396,9.167157,8.80047072,2.56680396,9.167157,0.0,0.0,0.0,138.72
2020-11-24 13:30:00,72.23363744,3.4798109200000003,72.3174077374,8.91363744,2.59981092,9.285039,63.32,0.88,63.3261146763,138.65,71.82363744,3.11981092,71.8913632872,8.91363744,2.59981092,9.285039,62.91,0.52,62.9121490652,138.72,8.91363744,2.59981092,9.285039,8.91363744,2.59981092,9.285039,0.0,0.0,0.0,138.72
2020-11-24 14:00:00,71.64072128,3.11062704,71.7082209102,7.99072128,2.33062704,8.323668,63.65,0.78,63.6547790822,138.51,71.56072128,2.83062704,71.6166829695,7.99072128,2.33062704,8.323668,63.57,0.5,63.5719663059,138.63,7.99072128,2.33062704,8.323668,7.99072128,2.33062704,8.323668,0.0,0.0,0.0,138.63
2020-11-24 14:30:00,75.44944352,4.48025436,75.5823471891,7.02944352,2.05025436,7.322337,68.42,2.43,68.463138257,138.25,75.14944352,3.86025436,75.2485244047,7.02944352,2.05025436,7.322337,68.12,1.81,68.1440422928,138.34,7.02944352,2.05025436,7.322337,7.02944352,2.05025436,7.322337,0.0,0.0,0.0,138.34
2020-11-24 15:00:00,78.18200192,5.04100056,78.3443495784,6.07200192,1.77100056,6.325002,72.11,3.27,72.1841048985,138.6,77.54200192,4.28100056,77.6600864509,6.07200192,1.77100056,6.325002,71.47,2.51,71.5140615544,138.68,6.07200192,1.77100056,6.325002,6.07200192,1.77100056,6.325002,0.0,0.0,0.0,138.68
2020-11-24 15:30:00,78.69322144,3.57552292,78.7744086919,5.33322144,1.55552292,5.555439,73.36,2.02,73.3878055265,138.9,78.54322144,3.12552292,78.6053848518,5.33322144,1.55552292,5.555439,73.21,1.57,73.2268325138,138.96,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,138.96
2020-11-24 16:00:00,80.54326144,3.99386792,80.6422218466,5.29326144,1.54386792,5.513814,75.25,2.45,75.289873157,138.46,80.30326144,3.51386792,80.3801036679,5.29326144,1.54386792,5.513814,75.01,1.97,75.0358647581,138.57,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,138.57
2020-11-24 16:30:00,83.77620704,4.51764372,83.8979259028,6.74620704,1.9676437199999999,7.027299,77.03,2.55,77.0721960242,138.23,83.71620704,3.89764372,83.8068908129,6.74620704,1.9676437199999999,7.027299,76.97,1.9300000000000002,76.9941932875,138.37,6.74620704,1.9676437199999999,7.027299,6.74620704,1.9676437199999999,7.027299,0.0,0.0,0.0,138.37
2020-11-24 17:00:00,84.67340992,5.53349456,84.8540270672,6.66340992,1.94349456,6.941052,78.01,3.59,78.0925617457,137.73,84.49340992,4.80349456,84.6298403632,6.66340992,1.94349456,6.941052,77.83,2.86,77.8825301335,137.86,6.66340992,1.94349456,6.941052,6.66340992,1.94349456,6.941052,0.0,0.0,0.0,137.86
2020-11-24 17:30:00,84.03081248,3.84440364,84.1187071073,6.70081248,1.95440364,6.980013,77.33,1.8900000000000001,77.3530930215,138.38,84.55081248,3.78440364,84.6354630279,6.70081248,1.95440364,6.980013,77.85,1.83,77.8715057001,138.37,6.70081248,1.95440364,6.980013,6.70081248,1.95440364,6.980013,0.0,0.0,0.0,138.37
2020-11-24 18:00:00,82.81510816,3.21148988,82.8773540046,6.72510816,1.96148988,7.005321,76.09,1.25,76.1002667538,138.8,82.32510816,2.69148988,82.369093423,6.72510816,1.96148988,7.005321,75.6,0.73,75.6035243887,138.9,6.72510816,1.96148988,7.005321,6.72510816,1.96148988,7.005321,0.0,0.0,0.0,138.9
2020-11-24 18:30:00,81.10881408,2.91048744,81.1610168653,7.09881408,2.07048744,7.394598,74.01,0.84,74.0147667699,138.86,80.70881408,2.60048744,80.7506978615,7.09881408,2.07048744,7.394598,73.61,0.53,73.6119080041,138.83,7.09881408,2.07048744,7.394598,7.09881408,2.07048744,7.394598,0.0,0.0,0.0,138.83
2020-11-24 19:00:00,77.89453856,3.02090708,77.9530949806,6.89453856,2.01090708,7.181811,71.0,1.01,71.0071834394,139.41,77.52453856,3.07090708,77.5853372051,6.89453856,2.01090708,7.181811,70.63,1.06,70.6379536793,139.47,6.89453856,2.01090708,7.181811,6.89453856,2.01090708,7.181811,0.0,0.0,0.0,139.47
2020-11-24 19:30:00,77.62495968,3.24186324,77.6926254067,5.35495968,1.56186324,5.578083,72.27,1.6800000000000002,72.2895241373,139.68,77.86495968,3.6618632399999997,77.9510178789,5.35495968,1.56186324,5.578083,72.51,2.1,72.5404032247,139.59,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,139.59
2020-11-24 20:00:00,79.34930752,2.55438136,79.3904116883,3.16930752,0.92438136,3.301362,76.18,1.63,76.1974363086,139.41,80.73930752,3.17438136,80.8016860952,3.16930752,0.92438136,3.301362,77.57,2.25,77.6026249556,139.25,3.16930752,0.92438136,3.301362,3.16930752,0.92438136,3.301362,0.0,0.0,0.0,139.25
2020-11-24 20:30:00,76.7632048,2.1913514,76.794476573,1.9932048,0.5813514,2.076255,74.77,1.6099999999999999,74.787331815,139.29,76.9432048,1.8713514,76.9659581955,1.9932048,0.5813514,2.076255,74.95,1.29,74.9611005789,139.36,1.9932048,0.5813514,2.076255,1.9932048,0.5813514,2.076255,0.0,0.0,0.0,139.36
2020-11-24 21:00:00,72.84885888,2.56883384,72.8941365778,2.25885888,0.65883384,2.352978,70.59,1.9100000000000001,70.6158353346,139.4,72.22885888,3.04883384,72.2931770148,2.25885888,0.65883384,2.352978,69.97,2.39,70.0108063087,139.49,2.25885888,0.65883384,2.352978,2.25885888,0.65883384,2.352978,0.0,0.0,0.0,139.49
2020-11-24 21:30:00,65.7171696,5.3112578,65.9314480324,3.2271696,0.9412577999999999,3.361635,62.49,4.37,62.6426132916,138.74,63.7671696,15.8812578,65.715038371,3.2271696,0.9412577999999999,3.361635,60.54,14.94,62.3561961637,137.64,3.2271696,0.9412577999999999,3.361635,3.2271696,0.9412577999999999,3.361635,0.0,0.0,0.0,137.64
2020-11-24 22:00:00,63.6034736,4.8626798,63.7890861263,2.9234736,0.8526798,3.045285,60.68,4.01,60.8123548302,138.21,61.1034736,17.7726798,63.6357025046,2.9234736,0.8526798,3.045285,58.18,16.92,60.5904183844,136.96,2.9234736,0.8526798,3.045285,2.9234736,0.8526798,3.045285,0.0,0.0,0.0,136.96
2020-11-24 22:30:00,59.41030656,3.75300608,59.5287290322,3.13030656,0.91300608,3.260736,56.28,2.84,56.3516104473,137.84,56.97030656,18.81300608,59.9962084411,3.13030656,0.91300608,3.260736,53.84,17.9,56.7376030512,136.6,3.13030656,0.91300608,3.260736,3.13030656,0.91300608,3.260736,0.0,0.0,0.0,136.6
2020-11-24 23:00:00,57.36618208,3.38638644,57.4660461452,1.7361820799999998,0.50638644,1.808523,55.63,2.88,55.7044998182,137.31,55.35618208,18.00638644,58.2111402319,1.7361820799999998,0.50638644,1.808523,53.62,17.5,56.4034963455,136.06,1.7361820799999998,0.50638644,1.808523,1.7361820799999998,0.50638644,1.808523,0.0,0.0,0.0,136.06
