Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-24 23:30:00,59.99813024,5.75487132,60.2734948066,1.62813024,0.47487132,1.6959689999999998,58.37,5.28,58.6083210816,137.43,57.33813024,17.79487132,60.0359777526,1.62813024,0.47487132,1.6959689999999998,55.71,17.32,58.3402648263,136.4,1.62813024,0.47487132,1.6959689999999998,1.62813024,0.47487132,1.6959689999999998,0.0,0.0,0.0,136.4
2020-11-25 00:00:00,56.55564288,5.63039584,56.835218825,1.47564288,0.43039584000000003,1.537128,55.08,5.2,55.3249166289,137.64,54.96564288,17.15039584,57.5791453104,1.47564288,0.43039584000000003,1.537128,53.49,16.72,56.0422920659,136.57,1.47564288,0.43039584000000003,1.537128,1.47564288,0.43039584000000003,1.537128,0.0,0.0,0.0,136.57
2020-11-25 00:30:00,58.668130239999996,7.46487132,59.1411346668,1.62813024,0.47487132,1.6959689999999998,57.04,6.99,57.4667007927,137.39,57.48813024,15.41487132,59.5189329231,1.62813024,0.47487132,1.6959689999999998,55.86,14.94,57.8233793547,136.36,1.62813024,0.47487132,1.6959689999999998,1.62813024,0.47487132,1.6959689999999998,0.0,0.0,0.0,136.36
2020-11-25 01:00:00,60.81031808,8.87675944,61.454793492,1.60031808,0.46675944,1.666998,59.21,8.41,59.8042824554,137.21,59.06031808,14.49675944,60.8134623745,1.60031808,0.46675944,1.666998,57.46,14.03,59.1480557584,136.24,1.60031808,0.46675944,1.666998,1.60031808,0.46675944,1.666998,0.0,0.0,0.0,136.24
2020-11-25 01:30:00,61.49953888,9.15069884,62.176591831,1.5795388799999999,0.46069884,1.645353,59.92,8.69,60.5468620161,137.08,59.59953888,14.26069884,61.2819105945,1.5795388799999999,0.46069884,1.645353,58.02,13.8,59.6385814721,136.14,1.5795388799999999,0.46069884,1.645353,1.5795388799999999,0.46069884,1.645353,0.0,0.0,0.0,136.14
2020-11-25 02:00:00,61.55025824,9.51757532,62.2817672307,1.50025824,0.43757532,1.5627689999999999,60.05,9.08,60.7326016238,137.22,59.27025824,14.15757532,60.9376767754,1.50025824,0.43757532,1.5627689999999999,57.77,13.72,59.3768582867,136.3,1.50025824,0.43757532,1.5627689999999999,1.50025824,0.43757532,1.5627689999999999,0.0,0.0,0.0,136.3
2020-11-25 02:30:00,61.9184,9.9362,62.7105758943,1.5984,0.4662,1.665,60.32,9.47,61.0588511192,137.4,59.0884,14.2262,60.7768358916,1.5984,0.4662,1.665,57.49,13.76,59.1137691236,136.53,1.5984,0.4662,1.665,1.5984,0.4662,1.665,0.0,0.0,0.0,136.53
2020-11-25 03:00:00,62.24645216,10.24438188,63.0838185798,1.38645216,0.40438188,1.444221,60.86,9.84,61.6503463088,137.66,59.13645216,14.14438188,60.8044695137,1.38645216,0.40438188,1.444221,57.75,13.74,59.3620257404,136.83,1.38645216,0.40438188,1.444221,1.38645216,0.40438188,1.444221,0.0,0.0,0.0,136.83
2020-11-25 03:30:00,62.90285568,11.08666624,63.8723995245,1.46285568,0.42666624000000003,1.5238079999999998,61.44,10.66,62.3579120882,137.77,58.93285568,14.06666624,60.588386492,1.46285568,0.42666624000000003,1.5238079999999998,57.47,13.64,59.0664921931,137.02,1.46285568,0.42666624000000003,1.5238079999999998,1.46285568,0.42666624000000003,1.5238079999999998,0.0,0.0,0.0,137.02
2020-11-25 04:00:00,61.69444416,10.91671288,62.6528455883,1.39444416,0.40671288,1.452546,60.3,10.51,61.2090687725,138.0,57.55444416,14.48671288,59.3496326243,1.39444416,0.40671288,1.452546,56.16,14.08,57.8981174133,137.28,1.39444416,0.40671288,1.452546,1.39444416,0.40671288,1.452546,0.0,0.0,0.0,137.28
2020-11-25 04:30:00,60.31904928,10.66680604,61.2549463892,1.6690492799999999,0.48680604,1.7385929999999998,58.65,10.18,59.5269258403,137.85,56.71904928,14.46680604,58.5349385259,1.6690492799999999,0.48680604,1.7385929999999998,55.05,13.98,56.7973846229,137.07,1.6690492799999999,0.48680604,1.7385929999999998,1.6690492799999999,0.48680604,1.7385929999999998,0.0,0.0,0.0,137.07
2020-11-25 05:00:00,63.20690144,12.95326292,64.5205347926,1.65690144,0.48326292,1.725939,61.55,12.47,62.800504775,137.34,58.99690144,12.38326292,60.282498124,1.65690144,0.48326292,1.725939,57.34,11.9,58.5618100813,136.6,1.65690144,0.48326292,1.725939,1.65690144,0.48326292,1.725939,0.0,0.0,0.0,136.6
2020-11-25 05:30:00,69.08940896,16.10524428,70.9417036993,1.6294089600000001,0.47524428,1.697301,67.46,15.63,69.2470107658,136.25,66.12940896,7.52524428,66.5562020466,1.6294089600000001,0.47524428,1.697301,64.5,7.05,64.884146754,135.34,1.6294089600000001,0.47524428,1.697301,1.6294089600000001,0.47524428,1.697301,0.0,0.0,0.0,135.34
2020-11-25 06:00:00,72.8493392,19.9556406,75.5331305695,1.4593392,0.4256406,1.5201449999999999,71.39,19.53,74.0131947696,137.46,70.3093392,7.1356406,70.6705069001,1.4593392,0.4256406,1.5201449999999999,68.85,6.71,69.1761996643,136.08,1.4593392,0.4256406,1.5201449999999999,1.4593392,0.4256406,1.5201449999999999,0.0,0.0,0.0,136.08
2020-11-25 06:30:00,69.25125728,7.40620004,69.6461659669,1.4612572799999999,0.42620004,1.522143,67.79,6.98,68.1484005682,137.63,72.51125728,1.05620004,72.5189491847,1.4612572799999999,0.42620004,1.522143,71.05,0.63,71.0527930485,136.75,1.4612572799999999,0.42620004,1.522143,1.4612572799999999,0.42620004,1.522143,0.0,0.0,0.0,136.75
2020-11-25 07:00:00,69.7450336,6.4381348,70.0415540345,1.3650335999999998,0.39813479999999996,1.42191,68.38,6.04,68.6462380615,138.52,72.5050336,3.9781348,72.6140857811,1.3650335999999998,0.39813479999999996,1.42191,71.14,3.58,71.2300217605,137.8,1.3650335999999998,0.39813479999999996,1.42191,1.3650335999999998,0.39813479999999996,1.42191,0.0,0.0,0.0,137.8
2020-11-25 07:30:00,73.15264576,7.42452168,73.5284509824,1.59264576,0.46452168,1.659006,71.56,6.96,71.8976717286,137.93,75.97264576,3.00452168,76.0320330801,1.59264576,0.46452168,1.659006,74.38,2.54,74.4233565489,137.24,1.59264576,0.46452168,1.659006,1.59264576,0.46452168,1.659006,0.0,0.0,0.0,137.24
2020-11-25 08:00:00,72.96281472,6.86832096,73.2853748348,2.46281472,0.71832096,2.565432,70.5,6.15,70.7677362927,138.05,74.13281472,5.04832096,74.3045070156,2.46281472,0.71832096,2.565432,71.67,4.33,71.8006810553,137.43,2.46281472,0.71832096,2.565432,2.46281472,0.71832096,2.565432,0.0,0.0,0.0,137.43
2020-11-25 08:30:00,78.95291552,10.20585036,79.6098125276,1.56291552,0.45585036,1.628037,77.39,9.75,78.0017602365,137.53,79.44291552,2.14585036,79.4718912578,1.56291552,0.45585036,1.628037,77.88,1.69,77.8983343853,137.0,1.56291552,0.45585036,1.628037,1.56291552,0.45585036,1.628037,0.0,0.0,0.0,137.0
2020-11-25 09:00:00,80.80859968,11.80125824,81.665779114,1.71859968,0.50125824,1.7902079999999998,79.09,11.3,79.8931667917,137.4,81.38859968,1.31125824,81.3991618878,1.71859968,0.50125824,1.7902079999999998,79.67,0.81,79.6741175037,136.89,1.71859968,0.50125824,1.7902079999999998,1.71859968,0.50125824,1.7902079999999998,0.0,0.0,0.0,136.89
2020-11-25 09:30:00,80.59217632,10.73813476,81.3044059207,1.50217632,0.43813476,1.564767,79.09,10.3,79.7578717118,137.58,82.10217632,0.65813476,82.1048140966,1.50217632,0.43813476,1.564767,80.6,0.22,80.6003002476,137.07,1.50217632,0.43813476,1.564767,1.50217632,0.43813476,1.564767,0.0,0.0,0.0,137.07
2020-11-25 10:00:00,79.47059808,10.19517444,80.1218917716,1.32059808,0.38517444,1.375623,78.15,9.81,78.7633074471,137.74,80.99059808,1.10517444,80.9981381755,1.32059808,0.38517444,1.375623,79.67,0.72,79.6732533539,137.22,1.32059808,0.38517444,1.375623,1.32059808,0.38517444,1.375623,0.0,0.0,0.0,137.22
2020-11-25 10:30:00,80.29996832,10.47874076,80.980793526,1.70996832,0.49874076,1.7812169999999998,78.59,9.98,79.2211366997,137.72,82.01996832,1.16874076,82.0282948633,1.70996832,0.49874076,1.7812169999999998,80.31,0.67,80.3127947465,137.13,1.70996832,0.49874076,1.7812169999999998,1.70996832,0.49874076,1.7812169999999998,0.0,0.0,0.0,137.13
2020-11-25 11:00:00,82.09177536,12.08468448,82.9764977613,2.86177536,0.8346844800000001,2.981016,79.23,11.25,80.0247174316,137.53,83.18177536,2.03468448,83.2066565425,2.86177536,0.8346844800000001,2.981016,80.32,1.2,80.3289636433,136.98,2.86177536,0.8346844800000001,2.981016,2.86177536,0.8346844800000001,2.981016,0.0,0.0,0.0,136.98
2020-11-25 11:30:00,83.18784928,11.44645604,83.971659646,2.86784928,0.8364560400000001,2.987343,80.32,10.61,81.0177418841,0.003,85.05784928,1.34645604,85.0685057351,2.86784928,0.8364560400000001,2.987343,82.19,0.51,82.1915822941,0.003,2.86784928,0.8364560400000001,2.987343,2.86784928,0.8364560400000001,2.987343,0.0,0.0,0.0,0.003
2020-11-25 12:00:00,81.2941728,10.6220504,81.9851845515,3.0241728,0.8820504,3.15018,78.27,9.74,78.8736996723,137.79,81.4741728,2.8320504,81.5233791186,3.0241728,0.8820504,3.15018,78.45,1.9500000000000002,78.4742314394,137.36,3.0241728,0.8820504,3.15018,3.0241728,0.8820504,3.15018,0.0,0.0,0.0,137.36
2020-11-25 12:30:00,85.70519168,11.75151424,86.5070977888,3.12519168,0.91151424,3.255408,82.58,10.84,83.288426567,137.52,84.86519168,2.30151424,84.8963940735,3.12519168,0.91151424,3.255408,81.74,1.3900000000000001,81.7518177168,137.19,3.12519168,0.91151424,3.255408,3.12519168,0.91151424,3.255408,0.0,0.0,0.0,137.19
2020-11-25 13:00:00,86.42294496,13.16044228,87.4192350491,2.09294496,0.61044228,2.180151,84.33,12.55,85.2587321041,137.3,85.43294496,1.7204422799999999,85.4502662733,2.09294496,0.61044228,2.180151,83.34,1.11,83.3473916808,136.96,2.09294496,0.61044228,2.180151,2.09294496,0.61044228,2.180151,0.0,0.0,0.0,136.96
2020-11-25 13:30:00,85.22915904,12.09475472,86.0830566511,1.7991590400000002,0.52475472,1.8741240000000001,83.43,11.57,84.2284381904,137.43,83.91915904,1.49475472,83.932470151,1.7991590400000002,0.52475472,1.8741240000000001,82.12,0.97,82.1257286117,137.12,1.7991590400000002,0.52475472,1.8741240000000001,1.7991590400000002,0.52475472,1.8741240000000001,0.0,0.0,0.0,137.12
2020-11-25 14:00:00,84.3950928,12.0239854,85.2473337625,2.1050928,0.6139854,2.192805,82.29,11.41,83.0772664452,137.61,83.1450928,2.0939854,83.1714568321,2.1050928,0.6139854,2.192805,81.04,1.48,81.0535131873,137.33,2.1050928,0.6139854,2.192805,2.1050928,0.6139854,2.192805,0.0,0.0,0.0,137.33
2020-11-25 14:30:00,83.26603168,11.46675924,84.0518804025,2.28603168,0.66675924,2.381283,80.98,10.8,81.69700361700001,137.61,82.07603168,2.50675924,82.1143033717,2.28603168,0.66675924,2.381283,79.79,1.8399999999999999,79.8112128714,137.28,2.28603168,0.66675924,2.381283,2.28603168,0.66675924,2.381283,0.0,0.0,0.0,137.28
2020-11-25 15:00:00,83.25917888,11.605593840000001,84.0641461989,1.93917888,0.56559384,2.019978,81.32,11.04,82.0659734604,137.66,81.62917888,2.56559384,81.6694870584,1.93917888,0.56559384,2.019978,79.69,2.0,79.7150933011,137.35,1.93917888,0.56559384,2.019978,1.93917888,0.56559384,2.019978,0.0,0.0,0.0,137.35
2020-11-25 15:30:00,82.73061728,10.71268004,83.4213195123,2.10061728,0.61268004,2.188143,80.63,10.1,81.2601187545,138.09,81.33061728,3.30268004,81.3976474021,2.10061728,0.61268004,2.188143,79.23,2.69,79.2756519998,137.74,2.10061728,0.61268004,2.188143,2.10061728,0.61268004,2.188143,0.0,0.0,0.0,137.74
2020-11-25 16:00:00,86.440608,11.645594,87.2215487768,1.3906079999999998,0.40559399999999995,1.44855,85.05,11.24,85.7895104311,138.02,85.350608,3.165594,85.4092926522,1.3906079999999998,0.40559399999999995,1.44855,83.96,2.76,84.0053522104,137.65,1.3906079999999998,0.40559399999999995,1.44855,1.3906079999999998,0.40559399999999995,1.44855,0.0,0.0,0.0,137.65
2020-11-25 16:30:00,91.31648128,13.94230704,92.3747134175,2.23648128,0.6523070400000001,2.329668,89.08,13.29,90.0659230786,137.75,92.94648128,4.00230704,93.0326117229,2.23648128,0.6523070400000001,2.329668,90.71,3.35,90.7718381438,137.1,2.23648128,0.6523070400000001,2.329668,2.23648128,0.6523070400000001,2.329668,0.0,0.0,0.0,137.1
2020-11-25 17:00:00,93.95344384,14.06142112,94.9998588068,2.71344384,0.79142112,2.826504,91.24,13.27,92.1999484815,137.62,92.89344384,1.77142112,92.9103322631,2.71344384,0.79142112,2.826504,90.18,0.98,90.1853247485,137.26,2.71344384,0.79142112,2.826504,2.71344384,0.79142112,2.826504,0.0,0.0,0.0,137.26
2020-11-25 17:30:00,90.85109632,11.31281976,91.5527257566,2.58109632,0.7528197600000001,2.6886419999999998,88.27,10.56,88.8994178834,137.92,90.25109632,2.24281976,90.2789600485,2.58109632,0.7528197600000001,2.6886419999999998,87.67,1.49,87.6826607717,137.51,2.58109632,0.7528197600000001,2.6886419999999998,2.58109632,0.7528197600000001,2.6886419999999998,0.0,0.0,0.0,137.51
2020-11-25 18:00:00,89.06450272,10.76922996,89.7132206461,2.77450272,0.80922996,2.890107,86.29,9.96,86.8629132599,138.28,87.55450272,3.20922996,87.613298668,2.77450272,0.80922996,2.890107,84.78,2.4,84.813963473,137.92,2.77450272,0.80922996,2.890107,2.77450272,0.80922996,2.890107,0.0,0.0,0.0,137.92
2020-11-25 18:30:00,86.55270496,9.08037228,87.0277191281,2.33270496,0.68037228,2.429901,84.22,8.4,84.6378662302,138.52,85.16270496,4.68037228,85.2912199513,2.33270496,0.68037228,2.429901,82.83,4.0,82.9265271189,138.05,2.33270496,0.68037228,2.429901,2.33270496,0.68037228,2.429901,0.0,0.0,0.0,138.05
2020-11-25 19:00:00,83.5256816,8.8320738,83.9913389246,2.7156816,0.7920737999999999,2.8288349999999998,80.81,8.04,81.2089754892,137.74,81.7856816,5.4520738,81.9672057807,2.7156816,0.7920737999999999,2.8288349999999998,79.07,4.66,79.207199799,137.41,2.7156816,0.7920737999999999,2.8288349999999998,2.7156816,0.7920737999999999,2.8288349999999998,0.0,0.0,0.0,137.41
2020-11-25 19:30:00,83.45534144,8.17780792,83.8550568376,3.21534144,0.93780792,3.349314,80.24,7.24,80.5659680014,137.93,81.98534144,6.13780792,82.2147729857,3.21534144,0.93780792,3.349314,78.77,5.2,78.9414523555,137.49,3.21534144,0.93780792,3.349314,3.21534144,0.93780792,3.349314,0.0,0.0,0.0,137.49
2020-11-25 20:00:00,83.94309536,9.28006948,84.4545022374,1.5430953600000001,0.45006948,1.607391,82.4,8.83,82.8717617769,137.83,81.74309536,4.92006948,81.891029562,1.5430953600000001,0.45006948,1.607391,80.2,4.47,80.3244726095,137.54,1.5430953600000001,0.45006948,1.607391,1.5430953600000001,0.45006948,1.607391,0.0,0.0,0.0,137.54
2020-11-25 20:30:00,83.8760624,11.3280182,84.6375675458,1.5360624,0.4480182,1.6000649999999998,82.34,10.88,83.055704199,137.52,80.0960624,4.3880182,80.2161699142,1.5360624,0.4480182,1.6000649999999998,78.56,3.94,78.6587388661,137.42,1.5360624,0.4480182,1.6000649999999998,1.5360624,0.4480182,1.6000649999999998,0.0,0.0,0.0,137.42
2020-11-25 21:00:00,78.5051632,6.9969225999999995,78.8163534739,1.6351632,0.4769226,1.703295,76.87,6.52,77.1460128587,137.95,76.0751632,7.0369226,76.39992628,1.6351632,0.4769226,1.703295,74.44,6.5600000000000005,74.7284898817,137.68,1.6351632,0.4769226,1.703295,1.6351632,0.4769226,1.703295,0.0,0.0,0.0,137.68
2020-11-25 21:30:00,72.94189632,5.12971976,73.1220504607,1.78189632,0.51971976,1.856142,71.16,4.61,71.3091698171,137.84,71.82189632,8.52971976,72.3266265644,1.78189632,0.51971976,1.856142,70.04,8.01,70.4965367944,137.55,1.78189632,0.51971976,1.856142,1.78189632,0.51971976,1.856142,0.0,0.0,0.0,137.55
2020-11-25 22:00:00,69.69366464,3.79398552,69.7968567851,1.6936646400000002,0.49398552,1.764234,68.0,3.3,68.0800264395,137.78,68.26366464,9.80398552,68.9640924116,1.6936646400000002,0.49398552,1.764234,66.57,9.31,67.2178622094,137.47,1.6936646400000002,0.49398552,1.764234,1.6936646400000002,0.49398552,1.764234,0.0,0.0,0.0,137.47
2020-11-25 22:30:00,66.24569248,2.70249364,66.3007936908,1.82569248,0.53249364,1.9017629999999999,64.42,2.17,64.4565380702,138.13,64.60569248,11.08249364,65.5493490898,1.82569248,0.53249364,1.9017629999999999,62.78,10.55,63.6602772536,137.82,1.82569248,0.53249364,1.9017629999999999,1.82569248,0.53249364,1.9017629999999999,0.0,0.0,0.0,137.82
2020-11-25 23:00:00,61.82305504,1.61505772,61.8441472244,1.90305504,0.55505772,1.982349,59.92,1.06,59.929375101,138.1,60.62305504,12.13505772,61.8256777419,1.90305504,0.55505772,1.982349,58.72,11.58,59.8509381714,137.79,1.90305504,0.55505772,1.982349,1.90305504,0.55505772,1.982349,0.0,0.0,0.0,137.79
2020-11-25 23:30:00,60.82792064,1.35939352,60.8431087316,1.43792064,0.41939352,1.497834,59.39,0.9400000000000001,59.397438497,138.42,59.10792064,12.36939352,60.3883116045,1.43792064,0.41939352,1.497834,57.67,11.95,58.8950880804,138.09,1.43792064,0.41939352,1.497834,1.43792064,0.41939352,1.497834,0.0,0.0,0.0,138.09
2020-11-26 00:00:00,56.48851008,1.1208154399999999,56.4996283024,1.40851008,0.41081544000000003,1.467198,55.08,0.71,55.0845758811,138.45,55.00851008,13.92081544,56.7426231658,1.40851008,0.41081544000000003,1.467198,53.6,13.51,55.2763973139,138.16,1.40851008,0.41081544000000003,1.467198,1.40851008,0.41081544000000003,1.467198,0.0,0.0,0.0,138.16
2020-11-26 00:30:00,56.170408,0.9238689999999999,56.178005205,1.590408,0.463869,1.656675,54.58,0.46,54.5819384046,138.49,54.950408,13.753869,56.645531614,1.590408,0.463869,1.656675,53.36,13.29,54.9901236587,138.22,1.590408,0.463869,1.656675,1.590408,0.463869,1.656675,0.0,0.0,0.0,138.22
2020-11-26 01:00:00,57.95457376,0.7855006800000001,57.9598967479,1.6645737600000001,0.48550068,1.7339310000000001,56.29,0.30000000000000004,56.2907994258,138.39,56.49457376,13.51550068,58.0887736396,1.6645737600000001,0.48550068,1.7339310000000001,54.83,13.03,56.35698537,138.13,1.6645737600000001,0.48550068,1.7339310000000001,1.6645737600000001,0.48550068,1.7339310000000001,0.0,0.0,0.0,138.13
2020-11-26 01:30:00,58.19526336,0.7911184800000001,58.2006404259,1.37526336,0.40111848,1.432566,56.82,0.39,56.8213384214,138.52,56.73526336,13.50111848,58.3195533997,1.37526336,0.40111848,1.432566,55.36,13.1,56.88883546,138.28,1.37526336,0.40111848,1.432566,1.37526336,0.40111848,1.432566,0.0,0.0,0.0,138.28
2020-11-26 02:00:00,57.882656,0.421608,57.8841914422,1.3426559999999998,0.39160799999999996,1.3986,56.54,0.03,56.540007959,138.58,56.552656,13.341608,58.1050893182,1.3426559999999998,0.39160799999999996,1.3986,55.21,12.95,56.7084349987,138.32,1.3426559999999998,0.39160799999999996,1.3986,1.3426559999999998,0.39160799999999996,1.3986,0.0,0.0,0.0,138.32
2020-11-26 02:30:00,56.6670416,0.9758038,56.6754426251,1.3570416,0.3958038,1.4135849999999999,55.31,0.58,55.3130409578,138.89,55.4470416,13.8758038,57.1569099347,1.3570416,0.3958038,1.4135849999999999,54.09,13.48,55.7444033065,138.62,1.3570416,0.3958038,1.4135849999999999,1.3570416,0.3958038,1.4135849999999999,0.0,0.0,0.0,138.62
2020-11-26 03:00:00,54.59622208,1.6247314400000001,54.6203919581,1.69622208,0.49473144,1.7668979999999999,52.9,1.13,52.9120676217,139.0,53.28622208,14.59473144,55.2487796188,1.69622208,0.49473144,1.7668979999999999,51.59,14.1,53.4821287908,138.74,1.69622208,0.49473144,1.7668979999999999,1.69622208,0.49473144,1.7668979999999999,0.0,0.0,0.0,138.74
2020-11-26 03:30:00,54.06464384,1.87177112,54.0970354148,1.51464384,0.44177112,1.577754,52.55,1.43,52.5694531073,139.03,52.75464384,14.50177112,54.7115509952,1.51464384,0.44177112,1.577754,51.24,14.06,53.1339928859,138.79,1.51464384,0.44177112,1.577754,1.51464384,0.44177112,1.577754,0.0,0.0,0.0,138.79
2020-11-26 04:00:00,58.56014816,3.12295988,58.6433613543,1.6901481600000001,0.49295988,1.760571,56.87,2.63,56.9307807781,138.71,55.09014816,12.69295988,56.5334914436,1.6901481600000001,0.49295988,1.760571,53.4,12.2,54.7759071125,138.67,1.6901481600000001,0.49295988,1.760571,1.6901481600000001,0.49295988,1.760571,0.0,0.0,0.0,138.67
2020-11-26 04:30:00,62.7975808,5.9517944,63.0789981762,1.6175807999999998,0.4717944,1.68498,61.18,5.48,61.4249363044,138.42,60.0575808,8.7717944,60.6947888088,1.6175807999999998,0.4717944,1.68498,58.44,8.3,59.0264652508,138.29,1.6175807999999998,0.4717944,1.68498,1.6175807999999998,0.4717944,1.68498,0.0,0.0,0.0,138.29
2020-11-26 05:00:00,66.58441408,8.56878744,67.1335111295,1.50441408,0.43878744000000003,1.567098,65.08,8.13,65.5858467964,138.17,63.53441408,6.57878744,63.8741122574,1.50441408,0.43878744000000003,1.567098,62.03,6.14,62.3331412653,138.11,1.50441408,0.43878744000000003,1.567098,1.50441408,0.43878744000000003,1.567098,0.0,0.0,0.0,138.11
2020-11-26 05:30:00,65.16808064,5.64277352,65.4119226693,1.27808064,0.37277352,1.331334,63.89,5.27,64.1069808991,137.88,64.86808064,6.89277352,65.2332600191,1.27808064,0.37277352,1.331334,63.59,6.52,63.9233799169,137.49,1.27808064,0.37277352,1.331334,1.27808064,0.37277352,1.331334,0.0,0.0,0.0,137.49
2020-11-26 06:00:00,62.0243744,2.7271092,62.0842986938,1.2243744,0.35710919999999996,1.27539,60.8,2.37,60.8461740786,137.88,64.1643744,7.7071092,64.6255868396,1.2243744,0.35710919999999996,1.27539,62.94,7.35,63.3677054974,137.21,1.2243744,0.35710919999999996,1.27539,1.2243744,0.35710919999999996,1.27539,0.0,0.0,0.0,137.21
2020-11-26 06:30:00,65.90674176,3.83654968,66.0183135415,1.49674176,0.43654968,1.5591059999999999,64.41,3.4,64.499675193,136.92,64.06674176,10.13654968,64.8636804318,1.49674176,0.43654968,1.5591059999999999,62.57,9.7,63.3174138764,136.68,1.49674176,0.43654968,1.5591059999999999,1.49674176,0.43654968,1.5591059999999999,0.0,0.0,0.0,136.68
2020-11-26 07:00:00,70.59758112,5.77846116,70.8336718897,1.29758112,0.37846116,1.351647,69.3,5.4,69.5100712127,137.67,69.86758112,7.49846116,70.2688110852,1.29758112,0.37846116,1.351647,68.57,7.12,68.9386633175,137.35,1.29758112,0.37846116,1.351647,1.29758112,0.37846116,1.351647,0.0,0.0,0.0,137.35
2020-11-26 07:30:00,75.50480352,7.18848436,75.846223782,1.67480352,0.48848436,1.744587,73.83,6.7,74.1333858663,138.33,74.65480352,6.40848436,74.9293557987,1.67480352,0.48848436,1.744587,72.98,5.92,73.2197159241,137.97,1.67480352,0.48848436,1.744587,1.67480352,0.48848436,1.744587,0.0,0.0,0.0,137.97
2020-11-26 08:00:00,77.56433312,7.96209716,77.971922918,2.54433312,0.74209716,2.650347,75.02,7.22,75.3666292201,138.24,77.11433312,5.91209716,77.3406314001,2.54433312,0.74209716,2.650347,74.57,5.17,74.7490053446,137.81,2.54433312,0.74209716,2.650347,2.54433312,0.74209716,2.650347,0.0,0.0,0.0,137.81
2020-11-26 08:30:00,77.05292352,8.99626936,77.5763229689,3.5529235200000002,1.03626936,3.700962,73.5,7.96,73.9297747866,137.93,76.26292352,5.61626936,76.4694447825,3.5529235200000002,1.03626936,3.700962,72.71,4.58,72.8541042083,137.55,3.5529235200000002,1.03626936,3.700962,3.5529235200000002,1.03626936,3.700962,0.0,0.0,0.0,137.55
2020-11-26 09:00:00,75.95657792,9.83316856,76.5904232476,5.49657792,1.6031685599999999,5.725602,70.46,8.23,70.9390195872,137.93,74.73657792,6.13316856,74.9878112481,5.49657792,1.6031685599999999,5.725602,69.24,4.53,69.3880285064,137.61,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,137.61
2020-11-26 09:30:00,76.86841632,9.49370476,77.4524619209,5.25841632,1.53370476,5.477517,71.61,7.96,72.0510492637,138.33,75.98841632,6.14370476,76.2363727036,5.25841632,1.53370476,5.477517,70.73,4.61,70.8800747742,137.93,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,137.93
2020-11-26 10:00:00,77.8353792,9.6794856,78.4349328851,5.4153792,1.5794856,5.64102,72.42,8.1,72.8715747051,138.55,76.9153792,6.2194856,77.1664276652,5.4153792,1.5794856,5.64102,71.5,4.64,71.6503984637,138.22,5.4153792,1.5794856,5.64102,5.4153792,1.5794856,5.64102,0.0,0.0,0.0,138.22
2020-11-26 10:30:00,80.17039328,11.15344804,80.9425188751,6.32039328,1.8434480400000002,6.583743,73.85,9.31,74.4345255913,138.33,78.69039328,5.51344804,78.883306877,6.32039328,1.8434480400000002,6.583743,72.37,3.67,72.4629960739,137.95,6.32039328,1.8434480400000002,6.583743,6.32039328,1.8434480400000002,6.583743,0.0,0.0,0.0,137.95
2020-11-26 11:00:00,80.42328096,12.36804028,81.3687442495,5.75328096,1.67804028,5.993001,74.67,10.69,75.4313263837,138.17,78.95328096,4.28804028,79.0696393301,5.75328096,1.67804028,5.993001,73.2,2.61,73.2465159581,137.86,5.75328096,1.67804028,5.993001,5.75328096,1.67804028,5.993001,0.0,0.0,0.0,137.86
2020-11-26 11:30:00,85.549864,14.287877,86.7347834469,6.129864,1.787877,6.385275,79.42,12.5,80.3976765833,137.94,87.269864,4.757877,87.3994654224,6.129864,1.787877,6.385275,81.14,2.9699999999999998,81.1943378568,137.27,6.129864,1.787877,6.385275,6.129864,1.787877,6.385275,0.0,0.0,0.0,137.27
2020-11-26 12:00:00,81.5693744,12.3039842,82.4921260921,6.2193744,1.8139842,6.478515,75.35,10.49,76.0766889395,138.33,81.4193744,3.1339842,81.4796685355,6.2193744,1.8139842,6.478515,75.2,1.32,75.2115842141,137.89,6.2193744,1.8139842,6.478515,6.2193744,1.8139842,6.478515,0.0,0.0,0.0,137.89
2020-11-26 12:30:00,76.71857376,10.42375068,77.4234727845,7.65857376,2.23375068,7.977681,69.06,8.19,69.5439407857,138.78,75.66857376,6.76375068,75.9702664082,7.65857376,2.23375068,7.977681,68.01,4.53,68.1606998204,138.39,7.65857376,2.23375068,7.977681,7.65857376,2.23375068,7.977681,0.0,0.0,0.0,138.39
2020-11-26 13:00:00,77.52382944,10.46111692,78.2264603459,6.72382944,1.96111692,7.003989,70.8,8.5,71.3084146507,138.7,76.31382944,6.25111692,76.5694261866,6.72382944,1.96111692,7.003989,69.59,4.29,69.7221069676,138.31,6.72382944,1.96111692,7.003989,6.72382944,1.96111692,7.003989,0.0,0.0,0.0,138.31
2020-11-26 13:30:00,78.6805344,9.5659892,79.2599182617,5.0605344,1.4759892,5.27139,73.62,8.09,74.0631656088,138.78,77.5205344,5.9159892,77.7459464016,5.0605344,1.4759892,5.27139,72.46,4.44,72.5959034657,138.4,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,138.4
2020-11-26 14:00:00,78.44991584,9.09664212,78.9755544024,4.23991584,1.23664212,4.416579,74.21,7.86,74.6250876046,138.81,77.26991584,6.03664212,77.5053607308,4.23991584,1.23664212,4.416579,73.03,4.8,73.1875733988,138.47,4.23991584,1.23664212,4.416579,4.23991584,1.23664212,4.416579,0.0,0.0,0.0,138.47
2020-11-26 14:30:00,78.54686944,8.08533692,78.9619108934,3.68686944,1.07533692,3.840489,74.86,7.01,75.1874969659,138.85,77.73686944,6.32533692,77.9937866595,3.68686944,1.07533692,3.840489,74.05,5.25,74.2358740772,138.44,3.68686944,1.07533692,3.840489,3.68686944,1.07533692,3.840489,0.0,0.0,0.0,138.44
2020-11-26 15:00:00,88.52296352,14.74461436,89.7425134648,3.51296352,1.02461436,3.659337,85.01,13.72,86.1100371618,137.98,83.91296352,3.56461436,83.9886416264,3.51296352,1.02461436,3.659337,80.4,2.54,80.4401118846,137.95,3.51296352,1.02461436,3.659337,3.51296352,1.02461436,3.659337,0.0,0.0,0.0,137.95
2020-11-26 15:30:00,81.65662048,9.03484764,82.1549276677,2.89662048,0.84484764,3.017313,78.76,8.19,79.184680968,138.84,79.07662048,6.06484764,79.3088537519,2.89662048,0.84484764,3.017313,76.18,5.22,76.3586327798,138.54,2.89662048,0.84484764,3.017313,2.89662048,0.84484764,3.017313,0.0,0.0,0.0,138.54
2020-11-26 16:00:00,83.80103648,10.22363564,84.4223693154,2.48103648,0.72363564,2.584413,81.32,9.5,81.8730260831,138.39,84.02103648,3.40363564,84.0899477152,2.48103648,0.72363564,2.584413,81.54,2.68,81.5840303001,137.82,2.48103648,0.72363564,2.584413,2.48103648,0.72363564,2.584413,0.0,0.0,0.0,137.82
2020-11-26 16:30:00,88.24608128,12.20885704,89.0866266703,2.63608128,0.76885704,2.745918,85.61,11.44,86.3709771856,137.98,90.43608128,2.40885704,90.4681567709,2.63608128,0.76885704,2.745918,87.8,1.6400000000000001,87.8153152929,137.33,2.63608128,0.76885704,2.745918,2.63608128,0.76885704,2.745918,0.0,0.0,0.0,137.33
2020-11-26 17:00:00,94.70845888,15.31538384,95.9387990627,2.65845888,0.77538384,2.769228,92.05,14.54,93.1912769523,137.3,97.54845888,7.04538384,97.8025524376,2.65845888,0.77538384,2.769228,94.89,6.27,95.0969242405,136.43,2.65845888,0.77538384,2.769228,2.65845888,0.77538384,2.769228,0.0,0.0,0.0,136.43
2020-11-26 17:30:00,91.2983888,11.4291134,92.0109799458,2.8083888,0.8191134,2.925405,88.49,10.61,89.1238026568,137.91,92.2283888,2.3691134,92.2588120395,2.8083888,0.8191134,2.925405,89.42,1.55,89.4334327866,137.41,2.8083888,0.8191134,2.925405,2.8083888,0.8191134,2.925405,0.0,0.0,0.0,137.41
2020-11-26 18:00:00,87.67424288,9.68832084,88.2079158879,2.87424288,0.8383208400000001,2.994003,84.8,8.85,85.2605565311,138.25,86.19424288,4.77832084,86.3265883474,2.87424288,0.8383208400000001,2.994003,83.32,3.94,83.413104486,137.95,2.87424288,0.8383208400000001,2.994003,2.87424288,0.8383208400000001,2.994003,0.0,0.0,0.0,137.95
2020-11-26 18:30:00,86.23903808,8.29971944,86.6375036098,2.87903808,0.83971944,2.998998,83.36,7.46,83.6931371141,138.55,84.55903808,6.46971944,84.8061801442,2.87903808,0.83971944,2.998998,81.68,5.63,81.8738010599,138.16,2.87903808,0.83971944,2.998998,2.87903808,0.83971944,2.998998,0.0,0.0,0.0,138.16
2020-11-26 19:00:00,86.7406464,9.5806052,87.268136991,2.9506464,0.8606052,3.07359,83.79,8.72,84.2425219233,138.21,84.7906464,5.4906052,84.9682320776,2.9506464,0.8606052,3.07359,81.84,4.63,81.9708637261,137.94,2.9506464,0.8606052,3.07359,2.9506464,0.8606052,3.07359,0.0,0.0,0.0,137.94
2020-11-26 19:30:00,84.68989856,8.23913708,85.0897308606,1.5398985600000001,0.44913708,1.604061,83.15,7.79,83.514110185,138.67,82.71989856,5.93913708,82.9328340709,1.5398985600000001,0.44913708,1.604061,81.18,5.49,81.365425704,138.35,1.5398985600000001,0.44913708,1.604061,1.5398985600000001,0.44913708,1.604061,0.0,0.0,0.0,138.35
2020-11-26 20:00:00,83.17231648,7.84067564,83.5410702777,1.20231648,0.35067564,1.252413,81.97,7.49,82.3114876551,139.03,81.12231648,6.41067564,81.3752234605,1.20231648,0.35067564,1.252413,79.92,6.06,80.1494229549,138.7,1.20231648,0.35067564,1.252413,1.20231648,0.35067564,1.252413,0.0,0.0,0.0,138.7
2020-11-26 20:30:00,78.03617216,6.99596688,78.3491398675,1.66617216,0.48596688,1.735596,76.37,6.51,76.6469634102,138.27,75.96617216,7.67596688,76.3529945725,1.66617216,0.48596688,1.735596,74.3,7.19,74.6470769689,138.05,1.66617216,0.48596688,1.735596,1.66617216,0.48596688,1.735596,0.0,0.0,0.0,138.05
2020-11-26 21:00:00,79.00767072,7.37890396,79.3514981349,1.60767072,0.46890396,1.6746569999999998,77.4,6.91,77.707838086,138.31,77.98767072,6.31890396,78.2432446387,1.60767072,0.46890396,1.6746569999999998,76.38,5.85,76.6037003023,137.91,1.60767072,0.46890396,1.6746569999999998,1.60767072,0.46890396,1.6746569999999998,0.0,0.0,0.0,137.91
2020-11-26 21:30:00,74.56847008,4.83247044,74.7248921085,1.4484700799999999,0.42247044,1.508823,73.12,4.41,73.2528668381,138.37,75.10847008,7.65247044,75.4973018166,1.4484700799999999,0.42247044,1.508823,73.66,7.23,74.0139750317,137.94,1.4484700799999999,0.42247044,1.508823,1.4484700799999999,0.42247044,1.508823,0.0,0.0,0.0,137.94
2020-11-26 22:00:00,70.18785056,3.19312308,70.2604469189,1.5878505600000001,0.46312308,1.6540110000000001,68.6,2.73,68.6542999382,138.7,69.14785056,10.46312308,69.9349853911,1.5878505600000001,0.46312308,1.6540110000000001,67.56,10.0,68.2960730936,138.37,1.5878505600000001,0.46312308,1.6540110000000001,1.5878505600000001,0.46312308,1.6540110000000001,0.0,0.0,0.0,138.37
2020-11-26 22:30:00,66.5873712,2.1263166,66.6213120976,1.4273712,0.4163166,1.486845,65.16,1.71,65.1824339834,138.75,65.2973712,11.4063166,66.2861278399,1.4273712,0.4163166,1.486845,63.87,10.99,64.8086182541,138.42,1.4273712,0.4163166,1.486845,1.4273712,0.4163166,1.486845,0.0,0.0,0.0,138.42
2020-11-26 23:00:00,61.47492352,1.01351936,61.4832777532,1.55492352,0.45351936,1.6197119999999998,59.92,0.56,59.9226167653,139.11,60.62492352,12.76351936,61.9539246397,1.55492352,0.45351936,1.6197119999999998,59.07,12.31,60.3390503737,138.79,1.55492352,0.45351936,1.6197119999999998,1.55492352,0.45351936,1.6197119999999998,0.0,0.0,0.0,138.79
2020-11-26 23:30:00,60.58678176,1.03489468,60.5956197347,1.4567817600000001,0.42489468,1.517481,59.13,0.61,59.1331463732,139.21,59.23678176,12.85489468,60.6155477622,1.4567817600000001,0.42489468,1.517481,57.78,12.43,59.1018891407,138.85,1.4567817600000001,0.42489468,1.517481,1.4567817600000001,0.42489468,1.517481,0.0,0.0,0.0,138.85
2020-11-27 00:00:00,57.09564288,1.20039584,57.1082602261,1.47564288,0.43039584000000003,1.537128,55.62,0.77,55.6253296619,139.25,55.94564288,13.82039584,57.6274092636,1.47564288,0.43039584000000003,1.537128,54.47,13.39,56.0916482197,138.92,1.47564288,0.43039584000000003,1.537128,1.47564288,0.43039584000000003,1.537128,0.0,0.0,0.0,138.92
2020-11-27 00:30:00,56.77580288,1.47377584,56.7949276599,1.3158028800000001,0.38377584000000003,1.370628,55.46,1.09,55.4707102893,139.58,55.65580288,14.22377584,57.4446184891,1.3158028800000001,0.38377584000000003,1.370628,54.34,13.84,56.0747822109,139.27,1.3158028800000001,0.38377584000000003,1.370628,1.3158028800000001,0.38377584000000003,1.370628,0.0,0.0,0.0,139.27
2020-11-27 01:00:00,56.6211872,1.5199296,56.6415838932,1.6111871999999998,0.4699296,1.67832,55.01,1.05,55.0200199927,139.48,55.5811872,14.1899296,57.3639474985,1.6111871999999998,0.4699296,1.67832,53.97,13.72,55.6866168841,139.16,1.6111871999999998,0.4699296,1.67832,1.6111871999999998,0.4699296,1.67832,0.0,0.0,0.0,139.16
2020-11-27 01:30:00,58.55091776,1.07526768,58.5607903902,1.32091776,0.38526768,1.375956,57.23,0.6900000000000001,57.2341593806,139.82,57.57091776,13.73526768,59.1867227507,1.32091776,0.38526768,1.375956,56.25,13.35,57.8124986486,139.5,1.32091776,0.38526768,1.375956,1.32091776,0.38526768,1.375956,0.0,0.0,0.0,139.5
2020-11-27 02:00:00,57.22787072,4.33062896,57.3914935712,1.40787072,0.41062896,1.466532,55.82,3.92,55.9574731381,139.29,56.84787072,10.68062896,57.8425123968,1.40787072,0.41062896,1.466532,55.44,10.27,56.3832111537,139.39,1.40787072,0.41062896,1.466532,1.40787072,0.41062896,1.466532,0.0,0.0,0.0,139.39
2020-11-27 02:30:00,55.35555296,11.85328628,56.6104022168,1.4855529600000001,0.43328628,1.5474510000000001,53.87,11.42,55.0671708008,137.68,56.31555296,3.62328628,56.4319918899,1.4855529600000001,0.43328628,1.5474510000000001,54.83,3.19,54.9227184324,138.72,1.4855529600000001,0.43328628,1.5474510000000001,1.4855529600000001,0.43328628,1.5474510000000001,0.0,0.0,0.0,138.72
2020-11-27 03:00:00,54.29437408,12.50044244,55.7148105797,1.5443740799999999,0.45044244,1.608723,52.75,12.05,54.1088255278,137.88,55.08437408,4.40044244,55.2598603098,1.5443740799999999,0.45044244,1.608723,53.54,3.95,53.6855110807,138.93,1.5443740799999999,0.45044244,1.608723,1.5443740799999999,0.45044244,1.608723,0.0,0.0,0.0,138.93
2020-11-27 03:30:00,53.00340512,12.71974316,54.5082821264,1.47340512,0.42974316,1.534797,51.53,12.29,52.9753244445,137.79,53.89340512,4.52974316,54.0834326622,1.47340512,0.42974316,1.534797,52.42,4.1,52.5800950931,138.83,1.47340512,0.42974316,1.534797,1.47340512,0.42974316,1.534797,0.0,0.0,0.0,138.83
2020-11-27 04:00:00,54.54273568,10.41163124,55.5275794586,1.5827356799999999,0.46163124,1.6486830000000001,52.96,9.95,53.8865855292,137.59,54.07273568,3.73163124,54.201345146,1.5827356799999999,0.46163124,1.6486830000000001,52.49,3.27,52.5917579094,138.83,1.5827356799999999,0.46163124,1.6486830000000001,1.5827356799999999,0.46163124,1.6486830000000001,0.0,0.0,0.0,138.83
2020-11-27 04:30:00,59.06508352,7.33689936,59.5190237104,1.39508352,0.40689936,1.453212,57.67,6.93,58.0848844365,136.7,57.05508352,2.05689936,57.0921482382,1.39508352,0.40689936,1.453212,55.66,1.65,55.6844511511,138.08,1.39508352,0.40689936,1.453212,1.39508352,0.40689936,1.453212,0.0,0.0,0.0,138.08
2020-11-27 05:00:00,62.95269568,4.02328624,63.0811281252,1.62269568,0.47328624,1.690308,61.33,3.55,61.4326574389,135.91,61.66269568,3.27328624,61.7495136931,1.62269568,0.47328624,1.690308,60.04,2.8,60.105254346,137.18,1.62269568,0.47328624,1.690308,1.62269568,0.47328624,1.690308,0.0,0.0,0.0,137.18
2020-11-27 05:30:00,68.38369472,1.63191096,68.4031639395,1.58369472,0.46191096000000004,1.6496819999999999,66.8,1.17,66.8102454718,135.3,66.59369472,5.48191096,66.818945848,1.58369472,0.46191096000000004,1.6496819999999999,65.01,5.02,65.2035313461,136.62,1.58369472,0.46191096000000004,1.6496819999999999,1.58369472,0.46191096000000004,1.6496819999999999,0.0,0.0,0.0,136.62
2020-11-27 06:00:00,64.20642208,6.32645644,64.5173518319,1.4964220799999999,0.43645644,1.558773,62.71,5.89,62.9860000318,135.84,66.24642208,4.18645644,66.3785722649,1.4964220799999999,0.43645644,1.558773,64.75,3.75,64.8584998285,136.69,1.4964220799999999,0.43645644,1.558773,1.4964220799999999,0.43645644,1.558773,0.0,0.0,0.0,136.69
2020-11-27 06:30:00,68.49570304,4.80624672,68.6641197604,1.25570304,0.36624672,1.308024,67.24,4.44,67.3864318687,135.25,71.64570304,6.10624672,71.9054449475,1.25570304,0.36624672,1.308024,70.39,5.74,70.6236483056,135.97,1.25570304,0.36624672,1.308024,1.25570304,0.36624672,1.308024,0.0,0.0,0.0,135.97
2020-11-27 07:00:00,69.66649248,5.35939364,69.872335546,1.02649248,0.29939364,1.069263,68.64,5.06,68.8262537118,135.36,69.39649248,2.27939364,69.4339168123,1.02649248,0.29939364,1.069263,68.37,1.98,68.3986644606,136.47,1.02649248,0.29939364,1.069263,1.02649248,0.29939364,1.069263,0.0,0.0,0.0,136.47
2020-11-27 07:30:00,73.62709152,4.80456836,73.7836871051,1.38709152,0.40456836,1.444887,72.24,4.4,72.3738737391,135.3,73.71709152,3.13456836,73.7837048472,1.38709152,0.40456836,1.444887,72.33,2.73,72.3815017805,136.34,1.38709152,0.40456836,1.444887,1.38709152,0.40456836,1.444887,0.0,0.0,0.0,136.34
2020-11-27 08:00:00,72.5846032,5.6300926,72.8026274552,2.1946032,0.6400926,2.286045,70.39,4.99,70.5666507637,135.7,73.4446032,3.2300926,73.5155985993,2.1946032,0.6400926,2.286045,71.25,2.59,71.2970588454,136.64,2.1946032,0.6400926,2.286045,2.1946032,0.6400926,2.286045,0.0,0.0,0.0,136.64
2020-11-27 08:30:00,73.45544128,4.55533704,73.5965552807,3.27544128,0.95533704,3.411918,70.18,3.6,70.2722733374,135.59,73.69544128,4.64533704,73.8417038107,3.27544128,0.95533704,3.411918,70.42,3.69,70.5166115181,136.59,3.27544128,0.95533704,3.411918,3.27544128,0.95533704,3.411918,0.0,0.0,0.0,136.59
2020-11-27 09:00:00,73.88976544,4.15701492,74.0066092307,4.78976544,1.39701492,4.989339,69.1,2.76,69.155098149,135.69,74.12976544,5.98701492,74.3711400467,4.78976544,1.39701492,4.989339,69.34,4.59,69.4917527481,136.66,4.78976544,1.39701492,4.989339,4.78976544,1.39701492,4.989339,0.0,0.0,0.0,136.66
2020-11-27 09:30:00,69.59585536,6.73962448,69.9214246238,8.77585536,2.55962448,9.141516,60.82,4.18,60.9634710298,136.03,70.41585536,6.27962448,70.6953065606,8.77585536,2.55962448,9.141516,61.64,3.7199999999999998,61.7521497602,136.98,8.77585536,2.55962448,9.141516,8.77585536,2.55962448,9.141516,0.0,0.0,0.0,136.98
2020-11-27 10:00:00,69.04062656,10.64351608,69.8562277134,12.80062656,3.7335160800000002,13.333986,56.24,6.91,56.6629129149,136.58,69.90062656,6.72351608,70.2232387601,12.80062656,3.7335160800000002,13.333986,57.1,2.99,57.1782309975,137.54,12.80062656,3.7335160800000002,13.333986,12.80062656,3.7335160800000002,13.333986,0.0,0.0,0.0,137.54
2020-11-27 10:30:00,74.97258464,5.63242052,75.1838586966,12.76258464,3.72242052,13.294359,62.21,1.9100000000000001,62.2393139422,136.06,76.10258464,9.73242052,76.7223787305,12.76258464,3.72242052,13.294359,63.34,6.01,63.6244897818,136.94,12.76258464,3.72242052,13.294359,12.76258464,3.72242052,13.294359,0.0,0.0,0.0,136.94
2020-11-27 11:00:00,77.29990496,6.43997228,77.5677030071,15.11990496,4.40997228,15.749901,62.18,2.03,62.2131280358,135.83,78.10990496,13.27997228,79.2307700115,15.11990496,4.40997228,15.749901,62.99,8.87,63.6114533712,136.78,15.11990496,4.40997228,15.749901,15.11990496,4.40997228,15.749901,0.0,0.0,0.0,136.78
2020-11-27 11:30:00,72.24587936,7.25088148,72.6088311897,14.74587936,4.30088148,15.360291,57.5,2.95,57.5756241825,136.46,73.46587936,9.09088148,74.0262085766,14.74587936,4.30088148,15.360291,58.72,4.79,58.9150447679,137.4,14.74587936,4.30088148,15.360291,14.74587936,4.30088148,15.360291,0.0,0.0,0.0,137.4
2020-11-27 12:00:00,72.79088576,6.21109168,73.0553948014,13.34088576,3.89109168,13.896756,59.45,2.32,59.495251071,136.35,74.35088576,9.48109168,74.9529539961,13.34088576,3.89109168,13.896756,61.01,5.59,61.2655547596,137.33,13.34088576,3.89109168,13.896756,13.34088576,3.89109168,13.896756,0.0,0.0,0.0,137.33
2020-11-27 12:30:00,77.62169664,4.61841152,77.7589706352,11.65169664,3.39841152,12.137184,65.97,1.22,65.9812799209,136.29,78.66169664,10.14841152,79.3136354901,11.65169664,3.39841152,12.137184,67.01,6.75,67.3491098679,137.26,11.65169664,3.39841152,12.137184,11.65169664,3.39841152,12.137184,0.0,0.0,0.0,137.26
2020-11-27 13:00:00,77.42791936,4.76647648,77.5744931949,12.70791936,3.70647648,13.237416,64.72,1.06,64.7286798877,136.35,78.39791936,10.55647648,79.1054546517,12.70791936,3.70647648,13.237416,65.69,6.85,66.0461853554,137.3,12.70791936,3.70647648,13.237416,12.70791936,3.70647648,13.237416,0.0,0.0,0.0,137.3
2020-11-27 13:30:00,76.19615136,4.7288774799999995,76.3427518779,12.47615136,3.63887748,12.995991,63.72,1.09,63.7293221367,136.51,77.20615136,10.19887748,77.8768701841,12.47615136,3.63887748,12.995991,64.73,6.5600000000000005,65.0615593112,137.48,12.47615136,3.63887748,12.995991,12.47615136,3.63887748,12.995991,0.0,0.0,0.0,137.48
2020-11-27 14:00:00,76.2443232,5.1754276,76.4197740841,12.4643232,3.6354276,12.98367,63.78,1.54,63.7985893261,136.57,77.3643232,10.2054276,78.0345388703,12.4643232,3.6354276,12.98367,64.9,6.57,65.2317016488,137.56,12.4643232,3.6354276,12.98367,12.4643232,3.6354276,12.98367,0.0,0.0,0.0,137.56
2020-11-27 14:30:00,74.0770432,6.3828876,74.3515271085,9.7470432,2.8428876,10.15317,64.33,3.54,64.4273272766,137.05,75.2870432,6.9628876,75.6083373546,9.7470432,2.8428876,10.15317,65.54,4.12,65.6693688107,138.02,9.7470432,2.8428876,10.15317,9.7470432,2.8428876,10.15317,0.0,0.0,0.0,138.02
2020-11-27 15:00:00,80.46617632,5.51638476,80.6550434405,7.49617632,2.18638476,7.808517,72.97,3.33,73.0459430769,136.71,80.22617632,8.20638476,80.6448021745,7.49617632,2.18638476,7.808517,72.73,6.02,72.9787181307,137.78,7.49617632,2.18638476,7.808517,7.49617632,2.18638476,7.808517,0.0,0.0,0.0,137.78
2020-11-27 15:30:00,85.05122208,3.65160644,85.1295753948,6.69122208,1.95160644,6.970023,78.36,1.7000000000000002,78.3784383616,136.71,83.30122208,8.18160644,83.7020446821,6.69122208,1.95160644,6.970023,76.61,6.23,76.8628974213,137.9,6.69122208,1.95160644,6.970023,6.69122208,1.95160644,6.970023,0.0,0.0,0.0,137.9
2020-11-27 16:00:00,84.2752384,3.0836112,84.3316338358,6.3552384,1.8536112,6.62004,77.92,1.23,77.9297074292,136.33,83.3552384,7.4336112,83.6860462932,6.3552384,1.8536112,6.62004,77.0,5.58,77.2019196653,137.52,6.3552384,1.8536112,6.62004,6.3552384,1.8536112,6.62004,0.0,0.0,0.0,137.52
2020-11-27 16:30:00,90.17010336,3.67461348,90.2449462529,6.53010336,1.90461348,6.802191,83.64,1.77,83.6587263828,135.77,90.50010336,10.25461348,91.0792281796,6.53010336,1.90461348,6.802191,83.97,8.35,84.3841418751,136.94,6.53010336,1.90461348,6.802191,6.53010336,1.90461348,6.802191,0.0,0.0,0.0,136.94
2020-11-27 17:00:00,93.79859488,5.30125684,93.9482821852,6.51859488,1.90125684,6.790203,87.28,3.4,87.3461985435,135.41,93.41859488,11.371256840000001,94.1081258525,6.51859488,1.90125684,6.790203,86.9,9.47,87.4144776339,136.57,6.51859488,1.90125684,6.790203,6.51859488,1.90125684,6.790203,0.0,0.0,0.0,136.57
2020-11-27 17:30:00,88.96314016,2.6021658800000003,89.0011886123,6.6931401600000004,1.95216588,6.972021,82.27,0.65,82.2725677246,135.93,90.72314016,8.92216588,91.1608095866,6.6931401600000004,1.95216588,6.972021,84.03,6.97,84.3185732801,136.92,6.6931401600000004,1.95216588,6.972021,6.6931401600000004,1.95216588,6.972021,0.0,0.0,0.0,136.92
2020-11-27 18:00:00,92.06171168,3.73549924,92.137466386,6.60171168,1.9254992400000002,6.876783,85.46,1.81,85.4791652977,135.96,95.66171168,12.495499240000001,96.4743519429,6.60171168,1.9254992400000002,6.876783,89.06,10.57,89.6850517087,136.71,6.60171168,1.9254992400000002,6.876783,6.60171168,1.9254992400000002,6.876783,0.0,0.0,0.0,136.71
2020-11-27 18:30:00,91.22592736,3.47589548,91.2921227274,6.7059273600000004,1.9558954800000001,6.985341,84.52,1.52,84.533666666,136.18,94.99592736,12.39589548,95.801275773,6.7059273600000004,1.9558954800000001,6.985341,88.29,10.44,88.9051050278,136.89,6.7059273600000004,1.9558954800000001,6.985341,6.7059273600000004,1.9558954800000001,6.985341,0.0,0.0,0.0,136.89
2020-11-27 19:00:00,85.91449888,3.56922884,85.9886068751,6.61449888,1.92922884,6.890103,79.3,1.6400000000000001,79.316956573,136.47,87.26449888,7.93922884,87.6249058165,6.61449888,1.92922884,6.890103,80.65,6.01,80.8736211629,137.45,6.61449888,1.92922884,6.890103,6.61449888,1.92922884,6.890103,0.0,0.0,0.0,137.45
2020-11-27 19:30:00,83.47263072,4.91743396,83.61735009,6.64263072,1.93743396,6.919407,76.83,2.98,76.8877708091,136.77,84.52263072,6.55743396,84.7766184981,6.64263072,1.93743396,6.919407,77.88,4.62,78.0169135508,137.7,6.64263072,1.93743396,6.919407,6.64263072,1.93743396,6.919407,0.0,0.0,0.0,137.7
2020-11-27 20:00:00,80.75386976,5.62612868,80.9496189314,6.36386976,1.8561286799999999,6.629031,74.39,3.77,74.4854683814,136.7,81.75386976,5.69612868,81.9520658841,6.36386976,1.8561286799999999,6.629031,75.39,3.84,75.4877321159,137.67,6.36386976,1.8561286799999999,6.629031,6.36386976,1.8561286799999999,6.629031,0.0,0.0,0.0,137.67
2020-11-27 20:30:00,82.39930528,3.59771404,82.4778094819,5.40930528,1.57771404,5.634693,76.99,2.02,77.0164949865,136.13,82.47930528,6.3077140400000005,82.720149032,5.40930528,1.57771404,5.634693,77.07,4.73,77.2150101988,137.25,5.40930528,1.57771404,5.634693,5.40930528,1.57771404,5.634693,0.0,0.0,0.0,137.25
2020-11-27 21:00:00,80.63425056,4.85207308,80.780102603,5.18425056,1.51207308,5.400261,75.45,3.34,75.523890922,136.36,80.67425056,5.06207308,80.8329096797,5.18425056,1.51207308,5.400261,75.49,3.55,75.5734252234,137.45,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,137.45
2020-11-27 21:30:00,76.88482976,6.45640868,77.1554421947,5.40482976,1.5764086800000001,5.630031,71.48,4.88,71.6463872083,136.72,77.90482976,4.07640868,78.0114069073,5.40482976,1.5764086800000001,5.630031,72.5,2.5,72.5430906427,137.81,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,137.81
2020-11-27 22:00:00,72.71503968,7.54855324,73.1057976612,5.27503968,1.5385532400000002,5.494833,67.44,6.01,67.7072647505,135.95,73.30503968,2.81855324,73.359205863,5.27503968,1.5385532400000002,5.494833,68.03,1.28,68.0420406807,137.01,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,137.01
2020-11-27 22:30:00,69.38774688,8.63559284,69.9230497102,5.36774688,1.5655928399999999,5.591403,64.02,7.07,64.4092019823,136.2,69.75774688,2.12559284,69.7901239051,5.36774688,1.5655928399999999,5.591403,64.39,0.56,64.3924351147,137.28,5.36774688,1.5655928399999999,5.591403,5.36774688,1.5655928399999999,5.591403,0.0,0.0,0.0,137.28
2020-11-27 23:00:00,64.87542912,10.96825016,65.7960775052,5.44542912,1.5882501599999999,5.672322,59.43,9.38,60.1656820787,136.55,65.36542912,3.96825016,65.4857719919,5.44542912,1.5882501599999999,5.672322,59.92,2.38,59.9672477274,137.67,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,137.67
2020-11-27 23:30:00,62.99420064,11.24330852,63.9896968328,5.15420064,1.50330852,5.368959,57.84,9.74,58.6543536321,136.75,63.03420064,4.30330852,63.1809220773,5.15420064,1.50330852,5.368959,57.88,2.8,57.9476867528,137.83,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,137.83
2020-11-28 00:00:00,57.52456032,11.81174676,58.724717126,5.11456032,1.49174676,5.327667,52.41,10.32,53.4163879348,136.47,58.00456032,4.43174676,58.1736142702,5.11456032,1.49174676,5.327667,52.89,2.94,52.9716499649,137.5,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,137.5
2020-11-28 00:30:00,55.69330144,11.16221292,56.8008699102,5.2533014399999995,1.53221292,5.472189,50.44,9.63,51.3510515959,136.35,55.87330144,3.53221292,55.9848402866,5.2533014399999995,1.53221292,5.472189,50.62,2.0,50.6594946678,137.43,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,137.43
2020-11-28 01:00:00,55.35398048,11.11407764,56.4587094855,5.53398048,1.61407764,5.764563,49.82,9.5,50.7176734482,136.31,55.54398048,3.45407764,55.6512750969,5.53398048,1.61407764,5.764563,50.01,1.8399999999999999,50.0438377825,137.37,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,137.37
2020-11-28 01:30:00,55.5541104,11.3195322,56.6955994021,5.4841104,1.5995322,5.7126149999999996,50.07,9.72,51.0047380152,136.45,56.2741104,3.4395322,56.3791263063,5.4841104,1.5995322,5.7126149999999996,50.79,1.8399999999999999,50.823318467,137.47,5.4841104,1.5995322,5.7126149999999996,5.4841104,1.5995322,5.7126149999999996,0.0,0.0,0.0,137.47
