Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-11-28 02:00:00,53.40694752,12.84202636,54.9292243203,5.52694752,1.61202636,5.757237,47.88,11.23,49.1793381411,136.9,55.54694752,3.78202636,55.6755521048,5.52694752,1.61202636,5.757237,50.02,2.17,50.0670480456,137.79,5.52694752,1.61202636,5.757237,5.52694752,1.61202636,5.757237,0.0,0.0,0.0,137.79
2020-11-28 02:30:00,52.67885632,13.16549976,54.2991002422,4.81885632,1.40549976,5.019642,47.86,11.76,49.2836402876,136.96,55.25885632,3.8354997600000003,55.3918067967,4.81885632,1.40549976,5.019642,50.44,2.43,50.4984999777,137.82,4.81885632,1.40549976,5.019642,4.81885632,1.40549976,5.019642,0.0,0.0,0.0,137.82
2020-11-28 03:00:00,52.06112352,13.55074436,53.7957549894,5.35112352,1.5607443600000002,5.5740870000000005,46.71,11.99,48.2243112963,137.18,54.40112352,4.19074436,54.5622999747,5.35112352,1.5607443600000002,5.5740870000000005,49.05,2.63,49.1204580598,138.04,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,138.04
2020-11-28 03:30:00,49.99129312,14.06787716,51.9329813856,5.58129312,1.6278771600000002,5.813847,44.41,12.44,46.1194286608,137.27,52.59129312,4.65787716,52.7971583674,5.58129312,1.6278771600000002,5.813847,47.01,3.03,47.107547166,138.12,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,138.12
2020-11-28 04:00:00,48.25272192,14.30121056,50.3274258846,5.3527219200000005,1.5612105600000001,5.575752,42.9,12.74,44.7517329273,137.27,50.68272192,5.01121056,50.9298589483,5.3527219200000005,1.5612105600000001,5.575752,45.33,3.45,45.461097655,138.15,5.3527219200000005,1.5612105600000001,5.575752,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.0,0.0,138.15
2020-11-28 04:30:00,47.80266176,14.47535968,49.9462762296,5.57266176,1.6253596799999999,5.804856,42.23,12.85,44.1417648039,137.36,50.09266176,5.2653596799999995,50.3686288751,5.57266176,1.6253596799999999,5.804856,44.52,3.64,44.6685571739,138.24,5.57266176,1.6253596799999999,5.804856,5.57266176,1.6253596799999999,5.804856,0.0,0.0,0.0,138.24
2020-11-28 05:00:00,48.35600864,14.47925252,50.4772456175,5.34600864,1.55925252,5.568759,43.01,12.92,44.908646160800004,137.43,50.93600864,4.98925252,51.1797774212,5.34600864,1.55925252,5.568759,45.59,3.43,45.7188473171,138.28,5.34600864,1.55925252,5.568759,5.34600864,1.55925252,5.568759,0.0,0.0,0.0,138.28
2020-11-28 05:30:00,47.52044384,15.26554612,49.9122177537,5.71044384,1.6655461200000001,5.948379,41.81,13.6,43.9663064175,137.35,48.72044384,7.01554612,49.2229574013,5.71044384,1.6655461200000001,5.948379,43.01,5.35,43.3414651344,138.35,5.71044384,1.6655461200000001,5.948379,5.71044384,1.6655461200000001,5.948379,0.0,0.0,0.0,138.35
2020-11-28 06:00:00,47.77207232,15.29393776,50.1604966677,5.6020723199999996,1.63393776,5.835492,42.17,13.66,44.327243316,137.23,49.05207232,7.01393776,49.5509951645,5.6020723199999996,1.63393776,5.835492,43.45,5.38,43.7818101499,138.23,5.6020723199999996,1.63393776,5.835492,5.6020723199999996,1.63393776,5.835492,0.0,0.0,0.0,138.23
2020-11-28 06:30:00,50.23276192,14.79955556,52.3675206104,5.31276192,1.54955556,5.534127,44.92,13.25,46.8334164887,136.9,51.57276192,6.52955556,51.9844675636,5.31276192,1.54955556,5.534127,46.26,4.98,46.5272823191,137.9,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,137.9
2020-11-28 07:00:00,51.39781664,13.98519652,53.2665117786,5.53781664,1.61519652,5.768559,45.86,12.37,47.4990157793,137.26,52.72781664,5.67519652,53.0323533625,5.53781664,1.61519652,5.768559,47.19,4.06,47.3643294052,138.26,5.53781664,1.61519652,5.768559,5.53781664,1.61519652,5.768559,0.0,0.0,0.0,138.26
2020-11-28 07:30:00,54.66636832,13.24769076,56.2486723023,5.30636832,1.54769076,5.527467,49.36,11.7,50.7277005195,136.64,56.02636832,5.01769076,56.2506103762,5.30636832,1.54769076,5.527467,50.72,3.47,50.8385611519,137.64,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,137.64
2020-11-28 08:00:00,55.66856608,12.73999844,57.1077648806,5.34856608,1.55999844,5.571423,50.32,11.18,51.5470154325,136.39,57.02856608,4.53999844,57.2089934798,5.34856608,1.55999844,5.571423,51.68,2.98,51.7658458832,137.39,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,137.39
2020-11-28 08:30:00,59.28652832,11.60107076,60.4109036765,5.14652832,1.5010707600000002,5.360967,54.14,10.1,55.0740374405,136.07,60.69652832,3.44107076,60.7939924505,5.14652832,1.5010707600000002,5.360967,55.55,1.94,55.5838654647,137.09,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,137.09
2020-11-28 09:00:00,61.61799616,10.49274888,62.5050016385,5.83799616,1.7027488800000001,6.081246,55.78,8.79,56.468331833,135.7,62.99799616,2.35274888,63.0419142116,5.83799616,1.7027488800000001,6.081246,57.16,0.65,57.1636956468,136.72,5.83799616,1.7027488800000001,6.081246,5.83799616,1.7027488800000001,6.081246,0.0,0.0,0.0,136.72
2020-11-28 09:30:00,63.40275136,9.82580248,64.1596078105,5.88275136,1.71580248,6.127866,57.52,8.11,58.0889189089,135.56,64.87275136,1.87580248,64.8998652076,5.88275136,1.71580248,6.127866,58.99,0.16,58.9902169855,136.58,5.88275136,1.71580248,6.127866,5.88275136,1.71580248,6.127866,0.0,0.0,0.0,136.58
2020-11-28 10:00:00,62.64132288,9.66913584,63.3831801036,5.79132288,1.68913584,6.032628,56.85,7.98,57.407341865,135.63,64.15132288,1.83913584,64.1776802938,5.79132288,1.68913584,6.032628,58.36,0.15,58.3601927687,136.65,5.79132288,1.68913584,6.032628,5.79132288,1.68913584,6.032628,0.0,0.0,0.0,136.65
2020-11-28 10:30:00,67.38921504,8.36393772,67.9062718598,5.73921504,1.67393772,5.978349,61.65,6.69,62.0119230471,135.74,68.86921504,3.08393772,68.9382292497,5.73921504,1.67393772,5.978349,63.13,1.4100000000000001,63.1457441163,136.78,5.73921504,1.67393772,5.978349,5.73921504,1.67393772,5.978349,0.0,0.0,0.0,136.78
2020-11-28 11:00:00,67.21482816,9.29307488,67.8542140571,7.00482816,2.04307488,7.296696,60.21,7.25,60.6449222936,135.91,68.63482816,2.8130748800000003,68.6924524736,7.00482816,2.04307488,7.296696,61.63,0.77,61.6348099697,136.96,7.00482816,2.04307488,7.296696,7.00482816,2.04307488,7.296696,0.0,0.0,0.0,136.96
2020-11-28 11:30:00,64.82398848,10.02449664,65.5945120825,7.52398848,2.19449664,7.8374880000000005,57.3,7.83,57.8325072948,136.1,66.21398848,2.38449664,66.256909788,7.52398848,2.19449664,7.8374880000000005,58.69,0.19,58.6903075473,137.15,7.52398848,2.19449664,7.8374880000000005,7.52398848,2.19449664,7.8374880000000005,0.0,0.0,0.0,137.15
2020-11-28 12:00:00,65.0027696,9.8233078,65.7408353446,7.6227696,2.2233078,7.940385,57.38,7.6,57.8811230022,136.23,66.4027696,2.6833078,66.4569631514,7.6227696,2.2233078,7.940385,58.78,0.46,58.7817999044,137.28,7.6227696,2.2233078,7.940385,7.6227696,2.2233078,7.940385,0.0,0.0,0.0,137.28
2020-11-28 12:30:00,69.73868416,9.11503288,70.331841244,7.14868416,2.08503288,7.446546,62.59,7.03,62.9835613474,136.14,71.21868416,3.22503288,71.2916671888,7.14868416,2.08503288,7.446546,64.07,1.1400000000000001,64.0801412296,137.19,7.14868416,2.08503288,7.446546,7.14868416,2.08503288,7.446546,0.0,0.0,0.0,137.19
2020-11-28 13:00:00,66.34292032,10.08960176,67.1057608575,6.75292032,1.96960176,7.034292,59.59,8.12,60.1406892212,136.24,67.79292032,1.99960176,67.8224037668,6.75292032,1.96960176,7.034292,61.04,0.03,61.0400073722,137.3,6.75292032,1.96960176,7.034292,6.75292032,1.96960176,7.034292,0.0,0.0,0.0,137.3
2020-11-28 13:30:00,65.18842432,10.36412376,66.0071642069,7.24842432,2.11412376,7.550442,57.94,8.25,58.5244060201,136.33,66.60842432,2.20412376,66.6448824137,7.24842432,2.11412376,7.550442,59.36,0.09,59.3600682277,137.38,7.24842432,2.11412376,7.550442,7.24842432,2.11412376,7.550442,0.0,0.0,0.0,137.38
2020-11-28 14:00:00,65.71874528,9.64088404,66.4221358152,5.96874528,1.74088404,6.217443,59.75,7.9,60.2699966816,136.33,67.13874528,2.15088404,67.1731897406,5.96874528,1.74088404,6.217443,61.17,0.41000000000000003,61.1713740241,137.38,5.96874528,1.74088404,6.217443,5.96874528,1.74088404,6.217443,0.0,0.0,0.0,137.38
2020-11-28 14:30:00,64.97103232,10.93696776,65.8851447939,6.64103232,1.93696776,6.917742,58.33,9.0,59.0202414431,136.52,66.38103232,2.8369677600000003,66.4416272975,6.64103232,1.93696776,6.917742,59.74,0.9,59.7467789927,137.58,6.64103232,1.93696776,6.917742,6.64103232,1.93696776,6.917742,0.0,0.0,0.0,137.58
2020-11-28 15:00:00,67.22077376,9.20272568,67.8477898301,5.46077376,1.59272568,5.688306,61.76,7.61,62.2270817249,136.0,68.60077376,2.04272568,68.6311801492,5.46077376,1.59272568,5.688306,63.14,0.45,63.141603559,137.06,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,137.06
2020-11-28 15:30:00,67.76302176,9.41046468,68.4133317676,5.21302176,1.52046468,5.430231,62.55,7.89,63.045654886,135.94,69.19302176,1.62046468,69.21199438,5.21302176,1.52046468,5.430231,63.98,0.1,63.9800781494,136.99,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,136.99
2020-11-28 16:00:00,68.81137312,8.86456716,69.3800088036,5.50137312,1.60456716,5.7305969999999995,63.31,7.26,63.7249064338,135.61,70.56137312,2.73456716,70.6143415613,5.50137312,1.60456716,5.7305969999999995,65.06,1.13,65.0698125093,136.62,5.50137312,1.60456716,5.7305969999999995,5.50137312,1.60456716,5.7305969999999995,0.0,0.0,0.0,136.62
2020-11-28 16:30:00,69.76310048,9.47048764,70.4029851975,6.41310048,1.87048764,6.680313,63.35,7.6,63.8042514257,135.51,72.05310048,3.04048764,72.1172230044,6.41310048,1.87048764,6.680313,65.64,1.17,65.6504265028,136.47,6.41310048,1.87048764,6.680313,6.41310048,1.87048764,6.680313,0.0,0.0,0.0,136.47
2020-11-28 17:00:00,71.34904448,8.85680464,71.8966559489,6.46904448,1.88680464,6.738588,64.88,6.97,65.2533163908,135.16,72.68904448,2.84680464,72.744769462,6.46904448,1.88680464,6.738588,66.22,0.96,66.2269582572,136.22,6.46904448,1.88680464,6.738588,6.46904448,1.88680464,6.738588,0.0,0.0,0.0,136.22
2020-11-28 17:30:00,74.20468864,6.42386752,74.4822253298,6.66468864,1.94386752,6.942384,67.54,4.48,67.6884185072,136.56,74.00468864,8.31386752,74.4702244783,6.66468864,1.94386752,6.942384,67.34,6.37,67.6406128003,136.73,6.66468864,1.94386752,6.942384,6.66468864,1.94386752,6.942384,0.0,0.0,0.0,136.73
2020-11-28 18:00:00,74.4865968,5.9340074,74.7225906046,6.5965968,1.9240073999999998,6.871455,67.89,4.01,68.0083244905,137.4,74.5765968,9.5140074,75.1810157359,6.5965968,1.9240073999999998,6.871455,67.98,7.59,68.4024012736,137.04,6.5965968,1.9240073999999998,6.871455,6.5965968,1.9240073999999998,6.871455,0.0,0.0,0.0,137.04
2020-11-28 18:30:00,71.96824512,4.62323816,72.116590579,6.62824512,1.9332381600000001,6.904422,65.34,2.69,65.395349223,137.78,71.54824512,11.37323816,72.4465453006,6.62824512,1.9332381600000001,6.904422,64.92,9.44,65.6027438451,137.47,6.62824512,1.9332381600000001,6.904422,6.62824512,1.9332381600000001,6.904422,0.0,0.0,0.0,137.47
2020-11-28 19:00:00,68.5797136,3.2782498,68.6580223951,6.6797135999999995,1.9482498,6.958035,61.9,1.33,61.9142867196,138.42,67.7397136,13.1582498,69.0058572616,6.6797135999999995,1.9482498,6.958035,61.06,11.21,62.0804937158,138.14,6.6797135999999995,1.9482498,6.958035,6.6797135999999995,1.9482498,6.958035,0.0,0.0,0.0,138.14
2020-11-28 19:30:00,65.66492832,2.16727076,65.7006839677,6.74492832,1.96727076,7.025967,58.92,0.2,58.9203394423,138.85,64.83492832,14.33727076,66.4012444394,6.74492832,1.96727076,7.025967,58.09,12.37,59.3924658522,138.56,6.74492832,1.96727076,7.025967,6.74492832,1.96727076,7.025967,0.0,0.0,0.0,138.56
2020-11-28 20:00:00,63.50309024,2.81340132,63.565381278,6.66309024,1.94340132,6.940719,56.84,0.87,56.8466577733,139.02,62.73309024,15.14340132,64.5349766762,6.66309024,1.94340132,6.940719,56.07,13.2,57.6028202435,138.72,6.66309024,1.94340132,6.940719,6.66309024,1.94340132,6.940719,0.0,0.0,0.0,138.72
2020-11-28 20:30:00,61.04125184,3.42286512,61.1371444526,6.9012518400000005,2.01286512,7.188804,54.14,1.4100000000000001,54.1583576191,138.97,60.32125184,15.97286512,62.4002070805,6.9012518400000005,2.01286512,7.188804,53.42,13.96,55.2139294019,138.66,6.9012518400000005,2.01286512,7.188804,6.9012518400000005,2.01286512,7.188804,0.0,0.0,0.0,138.66
2020-11-28 21:00:00,59.56440896,4.06211928,59.702760638,6.62440896,1.93211928,6.9004259999999995,52.94,2.13,52.9828321251,138.54,58.95440896,16.47211928,61.2123602665,6.62440896,1.93211928,6.9004259999999995,52.33,14.54,54.3124341196,138.22,6.62440896,1.93211928,6.9004259999999995,6.62440896,1.93211928,6.9004259999999995,0.0,0.0,0.0,138.22
2020-11-28 21:30:00,57.0357488,3.7083434,57.1561759738,5.4457488,1.5883433999999998,5.672655,51.59,2.12,51.6335404558,138.48,56.3757488,16.1183434,58.6346829677,5.4457488,1.5883433999999998,5.672655,50.93,14.53,52.9621166495,138.16,5.4457488,1.5883433999999998,5.672655,5.4457488,1.5883433999999998,5.672655,0.0,0.0,0.0,138.16
2020-11-28 22:00:00,54.810584,4.338087,54.9819890259,5.410584,1.578087,5.636025,49.4,2.76,49.4770411403,138.65,54.170584,16.768087,56.7064450706,5.410584,1.578087,5.636025,48.76,15.19,51.0712609987,138.32,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,138.32
2020-11-28 22:30:00,51.7250496,5.0189728,51.9679790264,5.3450496,1.5589727999999998,5.56776,46.38,3.46,46.5088808724,139.05,51.0050496,17.6089728,53.9591605547,5.3450496,1.5589727999999998,5.56776,45.66,16.05,48.3987406861,138.73,5.3450496,1.5589727999999998,5.56776,5.3450496,1.5589727999999998,5.56776,0.0,0.0,0.0,138.73
2020-11-28 23:00:00,49.33694784,5.61869312,49.6558570014,5.20694784,1.51869312,5.423904,44.13,4.1,44.3200507671,139.44,48.67694784,18.14869312,51.9501714432,5.20694784,1.51869312,5.423904,43.47,16.63,46.5424301042,139.1,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,139.1
2020-11-28 23:30:00,49.50790656,5.19230608,49.7794420859,5.52790656,1.61230608,5.758236,43.98,3.58,44.1254665698,139.58,48.73790656,17.83230608,51.8977328598,5.52790656,1.61230608,5.758236,43.21,16.22,46.1540084933,139.25,5.52790656,1.61230608,5.758236,5.52790656,1.61230608,5.758236,0.0,0.0,0.0,139.25
2020-11-29 00:00:00,47.55340128,5.66974204,47.8902072255,5.31340128,1.54974204,5.534793,42.24,4.12,42.440452401,139.97,46.69340128,18.44974204,50.206241688,5.31340128,1.54974204,5.534793,41.38,16.9,44.698035751,139.65,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,139.65
2020-11-29 00:30:00,47.22608864,5.76594252,47.576775231,5.2660886399999995,1.5359425199999999,5.485509,41.96,4.23,42.1726748025,139.85,46.40608864,18.50594252,49.9599336611,5.2660886399999995,1.5359425199999999,5.485509,41.14,16.97,44.5025898123,139.52,5.2660886399999995,1.5359425199999999,5.485509,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.0,0.0,139.52
2020-11-29 01:00:00,49.12626848,5.11016164,49.3913353409,5.24626848,1.53016164,5.464863,43.88,3.58,44.0257969831,139.65,48.25626848,17.84016164,51.4484092558,5.24626848,1.53016164,5.464863,43.01,16.31,45.9986543281,139.33,5.24626848,1.53016164,5.464863,5.24626848,1.53016164,5.464863,0.0,0.0,0.0,139.33
2020-11-29 01:30:00,49.35001472,5.37417096,49.6417734008,5.26001472,1.53417096,5.479182,44.09,3.84,44.2569056758,139.9,48.64001472,18.01417096,51.8686937115,5.26001472,1.53417096,5.479182,43.38,16.48,46.4049006033,139.56,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,139.56
2020-11-29 02:00:00,48.12820672,5.71822696,48.4667143682,5.06820672,1.47822696,5.279382,43.06,4.24,43.2682470179,139.81,47.52820672,18.258226960000002,50.914568502,5.06820672,1.47822696,5.279382,42.46,16.78,45.6554487438,139.47,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,139.47
2020-11-29 02:30:00,46.68001472,6.04417096,47.069690639,5.26001472,1.53417096,5.479182,41.42,4.51,41.664811292,139.81,46.06001472,18.59417096,49.6716030514,5.26001472,1.53417096,5.479182,40.8,17.06,44.2231116047,139.47,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,139.47
2020-11-29 03:00:00,45.87188288,5.97596584,46.2595050414,5.23188288,1.52596584,5.449878,40.64,4.45,40.8829071863,139.81,45.24188288,18.55596584,48.89940526,5.23188288,1.52596584,5.449878,40.01,17.03,43.4835716104,139.47,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,139.47
2020-11-29 03:30:00,45.05629824,6.11142032,45.4688846292,5.45629824,1.59142032,5.683644,39.6,4.52,39.8571248336,139.98,44.49629824,18.65142032,48.2472386465,5.45629824,1.59142032,5.683644,39.04,17.06,42.6047556031,139.63,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,139.63
2020-11-29 04:00:00,44.44445024,6.47713132,44.9139442409,5.3044502399999995,1.54713132,5.525469,39.14,4.93,39.4492648854,140.13,43.80445024,19.11713132,47.7942943324,5.3044502399999995,1.54713132,5.525469,38.5,17.57,42.3196750933,139.79,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,139.79
2020-11-29 04:30:00,42.77075392,14.79188656,45.2563509233,5.32075392,1.55188656,5.542452,37.45,13.24,39.7215319443,138.35,43.47075392,11.251886559999999,44.9033561945,5.32075392,1.55188656,5.542452,38.15,9.7,39.363847627,139.06,5.32075392,1.55188656,5.542452,5.32075392,1.55188656,5.542452,0.0,0.0,0.0,139.06
2020-11-29 05:00:00,42.16445024,17.24713132,45.5555090281,5.3044502399999995,1.54713132,5.525469,36.86,15.7,40.0643182895,137.73,43.28445024,8.91713132,44.1934255694,5.3044502399999995,1.54713132,5.525469,37.98,7.37,38.6884646891,138.75,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,138.75
2020-11-29 05:30:00,42.1170576,17.2966418,45.5304333215,5.3370576,1.5566418,5.559435,36.78,15.74,40.0064494801,137.73,43.2670576,8.9366418,44.1803331814,5.3370576,1.5566418,5.559435,37.93,7.38,38.6412900923,138.75,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,138.75
2020-11-29 06:00:00,42.7469776,16.8299518,45.9407376032,5.4169776,1.5799518,5.642685,37.33,15.25,40.3248236202,137.61,43.8669776,8.5099518,44.6847961101,5.4169776,1.5799518,5.642685,38.45,6.93,39.0695200892,138.63,5.4169776,1.5799518,5.642685,5.4169776,1.5799518,5.642685,0.0,0.0,0.0,138.63
2020-11-29 06:30:00,45.23756704,15.79137372,47.9145589113,5.38756704,1.57137372,5.612049,39.85,14.22,42.3111202877,137.29,46.39756704,7.50137372,47.0000514353,5.38756704,1.57137372,5.612049,41.01,5.93,41.4365177108,138.31,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,138.31
2020-11-29 07:00:00,47.40051424,15.05848332,49.7349642617,5.24051424,1.5284833199999999,5.458869,42.16,13.53,44.2778330545,137.96,48.52051424,6.74848332,48.9875732123,5.24051424,1.5284833199999999,5.458869,43.28,5.22,43.5936555017,138.99,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,138.99
2020-11-29 07:30:00,49.69118368,14.516595240000001,51.7681878462,5.13118368,1.49659524,5.344983,44.56,13.02,46.4232054042,137.91,50.86118368,6.22659524,51.240906448,5.13118368,1.49659524,5.344983,45.73,4.73,45.9739687214,138.95,5.13118368,1.49659524,5.344983,5.13118368,1.49659524,5.344983,0.0,0.0,0.0,138.95
2020-11-29 08:00:00,51.28280192,12.92790056,52.887204366,5.27280192,1.53790056,5.492502,46.01,11.39,47.3988628556,137.48,51.91280192,5.35790056,52.1885629386,5.27280192,1.53790056,5.492502,46.64,3.8200000000000003,46.7961750574,138.62,5.27280192,1.53790056,5.492502,5.27280192,1.53790056,5.492502,0.0,0.0,0.0,138.62
2020-11-29 08:30:00,55.95436032,10.85002176,56.9966087677,5.3143603200000005,1.55002176,5.535792,50.64,9.3,51.4868876511,137.01,55.59436032,4.11002176,55.7460776939,5.3143603200000005,1.55002176,5.535792,50.28,2.56,50.3451288607,138.23,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,138.23
2020-11-29 09:00:00,59.15683776,9.82407768,59.967023905,5.39683776,1.57407768,5.621706,53.76,8.25,54.3893381096,136.59,58.75683776,3.13407768,58.8403639219,5.39683776,1.57407768,5.621706,53.36,1.56,53.3827987277,137.82,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,137.82
2020-11-29 09:30:00,63.53716672,7.71125696,64.0033986497,6.10716672,1.78125696,6.361632,57.43,5.93,57.7353427287,135.82,64.54716672,4.60125696,64.7109596374,6.10716672,1.78125696,6.361632,58.44,2.8200000000000003,58.5079994531,136.78,6.10716672,1.78125696,6.361632,6.10716672,1.78125696,6.361632,0.0,0.0,0.0,136.78
2020-11-29 10:00:00,64.8689056,6.5009308,65.1938418488,5.4889056,1.6009308,5.7176100000000005,59.38,4.9,59.5818294449,135.55,66.4189056,5.0009308,66.6069090258,5.4889056,1.6009308,5.7176100000000005,60.93,3.4,61.0247892254,136.56,5.4889056,1.6009308,5.7176100000000005,5.4889056,1.6009308,5.7176100000000005,0.0,0.0,0.0,136.56
2020-11-29 10:30:00,66.7839904,5.7044972,67.0271785327,5.6039904,1.6344972,5.83749,61.18,4.07,61.3152289403,135.35,68.5439904,5.8944972,68.7969746224,5.6039904,1.6344972,5.83749,62.94,4.26,63.0840011413,136.35,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,136.35
2020-11-29 11:00:00,67.70041248,6.06095364,67.9711777814,7.10041248,2.07095364,7.396263,60.6,3.99,60.7312119095,135.4,68.89041248,6.03095364,69.1538960108,7.10041248,2.07095364,7.396263,61.79,3.96,61.9167642888,136.46,7.10041248,2.07095364,7.396263,7.10041248,2.07095364,7.396263,0.0,0.0,0.0,136.46
2020-11-29 11:30:00,72.7186544,3.7537742,72.8154758172,6.9386544,2.0237742,7.227765,65.78,1.73,65.8027453835,134.94,73.3286544,8.3337742,73.80070019,6.9386544,2.0237742,7.227765,66.39,6.31,66.6891910282,136.0,6.9386544,2.0237742,7.227765,6.9386544,2.0237742,7.227765,0.0,0.0,0.0,136.0
2020-11-29 12:00:00,75.72312032,3.35132676,75.7972449503,6.55312032,1.9113267600000001,6.826167,69.17,1.44,69.1849875334,135.35,76.84312032,10.32132676,77.5331859696,6.55312032,1.9113267600000001,6.826167,70.29,8.41,70.791328565,136.2,6.55312032,1.9113267600000001,6.826167,6.55312032,1.9113267600000001,6.826167,0.0,0.0,0.0,136.2
2020-11-29 12:30:00,76.840192,3.005056,76.8989302147,7.800192,2.275056,8.1252,69.04,0.73,69.043859249,135.04,77.420192,11.145056,78.218274096,7.800192,2.275056,8.1252,69.62,8.87,70.1827706777,135.96,7.800192,2.275056,8.1252,7.800192,2.275056,8.1252,0.0,0.0,0.0,135.96
2020-11-29 13:00:00,79.9149776,4.5227018,80.0428539995,7.4149776,2.1627018,7.723935,72.5,2.36,72.5384008646,134.99,81.3949776,12.9627018,82.4207135158,7.4149776,2.1627018,7.723935,73.98,10.8,74.764165213,135.7,7.4149776,2.1627018,7.723935,7.4149776,2.1627018,7.723935,0.0,0.0,0.0,135.7
2020-11-29 13:30:00,85.4671456,11.8937508,86.2907543431,7.2471456,2.1137508,7.54911,78.22,9.78,78.8290352599,135.61,84.5771456,10.8637508,85.2720038423,7.2471456,2.1137508,7.54911,77.33,8.75,77.823463043,135.89,7.2471456,2.1137508,7.54911,7.2471456,2.1137508,7.54911,0.0,0.0,0.0,135.89
2020-11-29 14:00:00,78.32016288,5.28713084,78.4984182393,6.95016288,2.02713084,7.239753,71.37,3.26,71.4444154571,136.52,83.95016288,9.977130840000001,84.5409544977,6.95016288,2.02713084,7.239753,77.0,7.95,77.4093179146,136.06,6.95016288,2.02713084,7.239753,6.95016288,2.02713084,7.239753,0.0,0.0,0.0,136.06
2020-11-29 14:30:00,69.67731584,5.82421712,69.9203106953,6.8373158400000005,1.99421712,7.122204,62.84,3.83,62.9566080725,137.53,73.66731584,4.54421712,73.8073392848,6.8373158400000005,1.99421712,7.122204,66.83,2.55,66.878631864,137.32,6.8373158400000005,1.99421712,7.122204,6.8373158400000005,1.99421712,7.122204,0.0,0.0,0.0,137.32
2020-11-29 15:00:00,72.720504,3.931397,72.8266955476,5.490504,1.601397,5.719275,67.23,2.33,67.2703634597,137.2,76.630504,2.021397,76.6571600643,5.490504,1.601397,5.719275,71.14,0.42,71.141239798,137.02,5.490504,1.601397,5.719275,5.490504,1.601397,5.719275,0.0,0.0,0.0,137.02
2020-11-29 15:30:00,72.59002464,4.52459052,72.7308984999,5.3300246399999995,1.55459052,5.552109,67.26,2.9699999999999998,67.3255412158,137.14,74.83002464,3.33459052,74.9042861361,5.3300246399999995,1.55459052,5.552109,69.5,1.78,69.5227905079,137.09,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,137.09
2020-11-29 16:00:00,72.7474768,4.3675974,72.8784693021,5.7174768,1.6675974,5.955705,67.03,2.7,67.0843565968,137.02,74.7574768,3.3275974,74.8314989958,5.7174768,1.6675974,5.955705,69.04,1.6600000000000001,69.0599536635,136.99,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,136.99
2020-11-29 16:30:00,74.27220096,4.74272528,74.4234726314,6.83220096,1.9927252800000002,7.116876,67.44,2.75,67.4960450693,136.8,74.70220096,4.79272528,74.8557883124,6.83220096,1.9927252800000002,7.116876,67.87,2.8,67.9277329226,136.92,6.83220096,1.9927252800000002,7.116876,6.83220096,1.9927252800000002,7.116876,0.0,0.0,0.0,136.92
2020-11-29 17:00:00,77.44635712,3.5706041600000002,77.5286233931,6.51635712,1.9006041599999999,6.787872,70.93,1.67,70.9496567997,136.52,77.94635712,3.5706041600000002,78.0280962368,6.51635712,1.9006041599999999,6.787872,71.43,1.67,71.4495192426,136.63,6.51635712,1.9006041599999999,6.787872,6.51635712,1.9006041599999999,6.787872,0.0,0.0,0.0,136.63
2020-11-29 17:30:00,77.52240096,3.94445028,77.6226857215,6.63240096,1.93445028,6.908751,70.89,2.01,70.9184898316,136.56,78.14240096,3.80445028,78.2349581052,6.63240096,1.93445028,6.908751,71.51,1.87,71.53444624790001,136.66,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,136.66
2020-11-29 18:00:00,76.67783552,4.47603536,76.808367725,6.63783552,1.93603536,6.9144120000000004,70.04,2.54,70.0860414063,136.85,77.34783552,4.28603536,77.4664944265,6.63783552,1.93603536,6.9144120000000004,70.71,2.35,70.7490395695,136.93,6.63783552,1.93603536,6.9144120000000004,6.63783552,1.93603536,6.9144120000000004,0.0,0.0,0.0,136.93
2020-11-29 18:30:00,74.24235072,5.32901896,74.4333600176,6.92235072,2.01901896,7.210782,67.32,3.31,67.401324171,137.15,74.76235072,5.26901896,74.9477928026,6.92235072,2.01901896,7.210782,67.84,3.25,67.9178039987,137.27,6.92235072,2.01901896,7.210782,6.92235072,2.01901896,7.210782,0.0,0.0,0.0,137.27
2020-11-29 19:00:00,71.86120224,6.80076732,72.1822888493,6.55120224,1.9107673200000002,6.8241689999999995,65.31,4.89,65.4928102924,137.48,72.45120224,6.67076732,72.7576514372,6.55120224,1.9107673200000002,6.8241689999999995,65.9,4.76,66.0716853122,137.56,6.55120224,1.9107673200000002,6.8241689999999995,6.55120224,1.9107673200000002,6.8241689999999995,0.0,0.0,0.0,137.56
2020-11-29 19:30:00,69.14378944,7.54277192,69.553986416,6.76378944,1.97277192,7.045614,62.38,5.57,62.628182953,137.51,69.65378944,7.50277192,70.0567053881,6.76378944,1.97277192,7.045614,62.89,5.53,63.1326619112,137.63,6.76378944,1.97277192,7.045614,6.76378944,1.97277192,7.045614,0.0,0.0,0.0,137.63
2020-11-29 20:00:00,69.9888656,6.6825858,70.3071707648,5.5288656,1.6125858,5.759235,64.46,5.07,64.6590790222,136.72,69.5788656,5.6425858,69.8072869598,5.5288656,1.6125858,5.759235,64.05,4.03,64.1766577503,136.98,5.5288656,1.6125858,5.759235,5.5288656,1.6125858,5.759235,0.0,0.0,0.0,136.98
2020-11-29 20:30:00,69.59110336,4.05323848,69.7090410853,5.53110336,1.6132384800000001,5.761566,64.06,2.44,64.1064520934,136.31,67.80110336,6.92323848,68.1536561593,5.53110336,1.6132384800000001,5.761566,62.27,5.31,62.4959918715,136.91,5.53110336,1.6132384800000001,5.761566,5.53110336,1.6132384800000001,5.761566,0.0,0.0,0.0,136.91
2020-11-29 21:00:00,66.91616832,4.25596576,67.0513745361,5.5061683200000004,1.6059657600000001,5.735592,61.41,2.65,61.4671505765,136.53,68.59616832,6.79596576,68.9319915482,5.5061683200000004,1.6059657600000001,5.735592,63.09,5.19,63.3031136675,136.75,5.5061683200000004,1.6059657600000001,5.735592,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.0,0.0,136.75
2020-11-29 21:30:00,63.98774688,5.29559284,64.2065032088,5.36774688,1.5655928399999999,5.591403,58.62,3.73,58.7385503737,136.69,66.17774688,6.38559284,66.48511095,5.36774688,1.5655928399999999,5.591403,60.81,4.82,61.0007254055,136.89,5.36774688,1.5655928399999999,5.591403,5.36774688,1.5655928399999999,5.591403,0.0,0.0,0.0,136.89
2020-11-29 22:00:00,58.43716704,7.38792372,58.902325154,5.78716704,1.6879237200000001,6.028299,52.65,5.7,52.9576481729,137.12,59.44716704,9.24792372,60.1621954571,5.78716704,1.6879237200000001,6.028299,53.66,7.5600000000000005,54.1899363351,137.44,5.78716704,1.6879237200000001,6.028299,5.78716704,1.6879237200000001,6.028299,0.0,0.0,0.0,137.44
2020-11-29 22:30:00,54.482392,9.004031,55.2214053813,5.602392,1.634031,5.835825,48.88,7.37,49.4324923507,137.25,54.962392,11.114031,56.0748269675,5.602392,1.634031,5.835825,49.36,9.48,50.2621129679,137.56,5.602392,1.634031,5.835825,5.602392,1.634031,5.835825,0.0,0.0,0.0,137.56
2020-11-29 23:00:00,51.33499936,9.46354148,52.200007439,5.63499936,1.64354148,5.869791,45.7,7.82,46.3642362172,137.16,51.97499936,11.30354148,53.1899483781,5.63499936,1.64354148,5.869791,46.34,9.66,47.3361510898,137.47,5.63499936,1.64354148,5.869791,5.63499936,1.64354148,5.869791,0.0,0.0,0.0,137.47
2020-11-29 23:30:00,48.6528416,10.0595788,49.6819295256,5.5528416,1.6195788,5.78421,43.1,8.44,43.9186019814,137.8,49.3528416,11.8095788,50.7461242405,5.5528416,1.6195788,5.78421,43.8,10.19,44.9697242598,138.1,5.5528416,1.6195788,5.78421,5.5528416,1.6195788,5.78421,0.0,0.0,0.0,138.1
2020-11-30 00:00:00,47.21700768,10.35787724,48.3397500529,5.30700768,1.54787724,5.528133,41.91,8.81,42.8259757624,137.8,47.87700768,12.10787724,49.3842946254,5.30700768,1.54787724,5.528133,42.57,10.56,43.8602154577,138.1,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,138.1
2020-11-30 00:30:00,47.52037408,10.40594244,48.6463728429,5.54037408,1.61594244,5.771223,41.98,8.79,42.8903777088,137.77,48.29037408,12.03594244,49.7677017674,5.54037408,1.61594244,5.771223,42.75,10.42,44.0015783808,138.05,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,138.05
2020-11-30 01:00:00,48.70228224,10.19608232,49.7581389329,5.47228224,1.59608232,5.7002939999999995,43.23,8.6,44.0771244525,137.36,49.44228224,11.87608232,50.8486047436,5.47228224,1.59608232,5.7002939999999995,43.97,10.28,45.1557227824,137.64,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,137.64
2020-11-30 01:30:00,48.13862592,10.58918256,49.2895332982,5.44862592,1.58918256,5.6756519999999995,42.69,9.0,43.6283864015,137.52,48.53862592,12.61918256,50.1521881346,5.44862592,1.58918256,5.6756519999999995,43.09,11.03,44.4793097968,137.85,5.44862592,1.58918256,5.6756519999999995,5.44862592,1.58918256,5.6756519999999995,0.0,0.0,0.0,137.85
2020-11-30 02:00:00,47.54532928,10.800721039999999,48.7566806841,5.38532928,1.57072104,5.609718,42.16,9.23,43.1585275467,137.83,47.86532928,12.90072104,49.5733633157,5.38532928,1.57072104,5.609718,42.48,11.33,43.9649781076,138.16,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,138.16
2020-11-30 02:30:00,47.07319136,10.93759748,48.3271805866,5.44319136,1.58759748,5.669991,41.63,9.35,42.6670763001,137.7,47.37319136,13.05759748,49.1398017047,5.44319136,1.58759748,5.669991,41.93,11.47,43.4705164451,138.04,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,138.04
2020-11-30 03:00:00,46.298656,11.227108,47.6404607603,5.338656,1.557108,5.5611,40.96,9.67,42.0859893551,137.75,46.718656,13.237108,48.557737248,5.338656,1.557108,5.5611,41.38,11.68,42.9968231385,138.08,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,138.08
2020-11-30 03:30:00,44.98758688,11.66221284,46.4746186817,5.52758688,1.61221284,5.757903,39.46,10.05,40.7197016197,137.32,45.29758688,13.67221284,47.3159675067,5.52758688,1.61221284,5.757903,39.77,12.06,41.5583505447,137.65,5.52758688,1.61221284,5.757903,5.52758688,1.61221284,5.757903,0.0,0.0,0.0,137.65
2020-11-30 04:00:00,46.95250176,9.15197968,47.8361385731,5.73250176,1.67197968,5.971356,41.22,7.48,41.8931832164,136.47,45.59250176,12.59197968,47.2994098166,5.73250176,1.67197968,5.971356,39.86,10.92,41.3287551228,136.99,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,136.99
2020-11-30 04:30:00,51.620624,6.366432,52.0117321242,5.370624,1.5664319999999998,5.5944,46.25,4.8,46.4984139514,135.31,48.390624,11.266432,49.6848566579,5.370624,1.5664319999999998,5.5944,43.02,9.7,44.1000045351,136.0,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.0
2020-11-30 05:00:00,54.29006432,9.266268759999999,55.0751742676,5.61006432,1.63626876,5.843817,48.68,7.63,49.2743269868,135.39,52.06006432,10.99626876,53.2087231913,5.61006432,1.63626876,5.843817,46.45,9.36,47.3836691277,136.84,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,136.84
2020-11-30 05:30:00,51.03121312,22.02118716,55.5798290429,5.66121312,1.65118716,5.897097,45.37,20.37,49.7330252448,136.35,58.00121312,13.61118716,59.5768842698,5.66121312,1.65118716,5.897097,52.34,11.96,53.689078964,138.06,5.66121312,1.65118716,5.897097,5.66121312,1.65118716,5.897097,0.0,0.0,0.0,138.06
2020-11-30 06:00:00,53.07728704,23.11295872,57.8913401151,5.66728704,1.65295872,5.903424,47.41,21.46,52.0407503789,136.91,62.44728704,15.92295872,64.445358817,5.66728704,1.65295872,5.903424,56.78,14.27,58.5457197411,138.26,5.66728704,1.65295872,5.903424,5.66728704,1.65295872,5.903424,0.0,0.0,0.0,138.26
2020-11-30 06:30:00,59.54751552,21.13927536,63.1884132365,6.95751552,2.02927536,7.247412,52.59,19.11,55.9544475444,136.36,69.82751552,19.27927536,72.4401296389,6.95751552,2.02927536,7.247412,62.87,17.25,65.1935533623,137.6,6.95751552,2.02927536,7.247412,6.95751552,2.02927536,7.247412,0.0,0.0,0.0,137.6
2020-11-30 07:00:00,63.61072352,19.23729436,66.4559827332,5.75072352,1.6772943599999999,5.990337,57.86,17.56,60.4659672874,136.1,72.31072352,18.94729436,74.7518608434,5.75072352,1.6772943599999999,5.990337,66.56,17.27,68.7639913036,137.52,5.75072352,1.6772943599999999,5.990337,5.75072352,1.6772943599999999,5.990337,0.0,0.0,0.0,137.52
2020-11-30 07:30:00,71.55535936,15.21864648,73.155838139,5.27535936,1.5386464800000001,5.495166,66.28,13.68,67.6770330319,136.45,77.21535936,20.28864648,79.8363381994,5.27535936,1.5386464800000001,5.495166,71.94,18.75,74.3432989583,138.16,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,138.16
2020-11-30 08:00:00,74.05753728,14.27011504,75.4198582022,5.17753728,1.51011504,5.393268,68.88,12.76,70.0519235996,136.6,74.95753728,15.58011504,76.5596001801,5.17753728,1.51011504,5.393268,69.78,14.07,71.1843613443,138.45,5.17753728,1.51011504,5.393268,5.17753728,1.51011504,5.393268,0.0,0.0,0.0,138.45
2020-11-30 08:30:00,76.06785728,8.76687504,76.5713850543,4.85785728,1.41687504,5.060268,71.21,7.35,71.588313292,135.97,74.87785728,6.41687504,75.1523106506,4.85785728,1.41687504,5.060268,70.02,5.0,70.1982934265,135.38,4.85785728,1.41687504,5.060268,4.85785728,1.41687504,5.060268,0.0,0.0,0.0,135.38
2020-11-30 09:00:00,77.11463072,10.24468396,77.7921578343,4.64463072,1.35468396,4.838157,72.47,8.89,73.0132385256,135.69,76.03463072,5.00468396,76.1991596428,4.64463072,1.35468396,4.838157,71.39,3.65,71.4832469884,135.19,4.64463072,1.35468396,4.838157,4.64463072,1.35468396,4.838157,0.0,0.0,0.0,135.19
2020-11-30 09:30:00,78.47123392,4.53202656,78.6019962702,4.84123392,1.41202656,5.042952,73.63,3.12,73.6960738439,136.06,79.27123392,7.67202656,79.6416255405,4.84123392,1.41202656,5.042952,74.43,6.26,74.6927874697,136.49,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,136.49
2020-11-30 10:00:00,76.89445024,3.28713132,76.9646783273,5.3044502399999995,1.54713132,5.525469,71.59,1.74,71.6111422895,136.77,77.85445024,7.76713132,78.2409339867,5.3044502399999995,1.54713132,5.525469,72.55,6.22,72.8161445011,137.62,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,137.62
2020-11-30 10:30:00,75.10246208,4.47030144,75.2353866571,5.45246208,1.5903014400000002,5.679648,69.65,2.88,69.7095180015,137.32,75.89246208,6.67030144,76.1850295128,5.45246208,1.5903014400000002,5.679648,70.44,5.08,70.6229424479,138.16,5.45246208,1.5903014400000002,5.679648,5.45246208,1.5903014400000002,5.679648,0.0,0.0,0.0,138.16
2020-11-30 11:00:00,76.17617856,4.60305208,76.3151247687,5.25617856,1.53305208,5.475186,70.92,3.07,70.9864163062,137.22,76.49617856,6.32305208,76.7570604042,5.25617856,1.53305208,5.475186,71.24,4.79,71.4008522358,138.13,5.25617856,1.53305208,5.475186,5.25617856,1.53305208,5.475186,0.0,0.0,0.0,138.13
2020-11-30 11:30:00,80.78338144,2.84890292,80.8336004687,5.17338144,1.5089029200000001,5.388939,75.61,1.34,75.6218731585,136.93,82.39338144,8.22890292,82.803285855,5.17338144,1.5089029200000001,5.388939,77.22,6.72,77.5118494167,137.75,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,137.75
2020-11-30 12:00:00,87.74539968,4.36365824,87.8538370149,4.91539968,1.43365824,5.120208,82.83,2.93,82.8818062062,135.98,89.62539968,12.52365824,90.4961561809,4.91539968,1.43365824,5.120208,84.71,11.09,85.432851995,136.84,4.91539968,1.43365824,5.120208,4.91539968,1.43365824,5.120208,0.0,0.0,0.0,136.84
2020-11-30 12:30:00,84.28683616000001,4.08074388,84.3855628676,6.99683616,2.04074388,7.288371,77.29,2.04,77.316917295,136.44,85.67683616,10.71074388,86.3437333502,6.99683616,2.04074388,7.288371,78.68,8.67,79.1562461212,137.23,6.99683616,2.04074388,7.288371,6.99683616,2.04074388,7.288371,0.0,0.0,0.0,137.23
2020-11-30 13:00:00,80.2693536,3.9431448,80.3661465934,7.0393536,2.0531448,7.33266,73.23,1.8900000000000001,73.2543855342,136.97,81.5993536,9.0131448,82.0956228256,7.0393536,2.0531448,7.33266,74.56,6.96,74.8841451844,137.82,7.0393536,2.0531448,7.33266,7.0393536,2.0531448,7.33266,0.0,0.0,0.0,137.82
2020-11-30 13:30:00,83.6600832,2.8971076,83.710230877,6.7100832,1.9571076,6.98967,76.95,0.9400000000000001,76.9557411763,136.84,85.6500832,11.0171076,86.3557375745,6.7100832,1.9571076,6.98967,78.94,9.06,79.4582104002,137.65,6.7100832,1.9571076,6.98967,6.7100832,1.9571076,6.98967,0.0,0.0,0.0,137.65
2020-11-30 14:00:00,81.41009344,3.06419392,81.4677396169,6.46009344,1.88419392,6.729264,74.95,1.18,74.9592882837,136.98,83.28009344,9.78419392,83.8528736183,6.46009344,1.88419392,6.729264,76.82,7.9,77.225140984,137.83,6.46009344,1.88419392,6.729264,6.46009344,1.88419392,6.729264,0.0,0.0,0.0,137.83
2020-11-30 14:30:00,80.10820576,3.18822668,80.1716247774,6.02820576,1.75822668,6.279381,74.08,1.43,74.0938006853,137.3,82.05820576,8.91822668,82.5414071825,6.02820576,1.75822668,6.279381,76.03,7.16,76.3663964057,138.08,6.02820576,1.75822668,6.279381,6.02820576,1.75822668,6.279381,0.0,0.0,0.0,138.08
2020-11-30 15:00:00,82.73785536,2.99687448,82.792112947,6.77785536,1.97687448,7.060266,75.96,1.02,75.9668480325,137.4,84.18785536,9.92687448,84.7710907507,6.77785536,1.97687448,7.060266,77.41,7.95,77.8171613463,138.21,6.77785536,1.97687448,7.060266,6.77785536,1.97687448,7.060266,0.0,0.0,0.0,138.21
2020-11-30 15:30:00,91.22363136,6.56939248,91.4598700855,5.00363136,1.45939248,5.212116,86.22,5.11,86.3712944212,136.65,90.27363136,11.84939248,91.047990758,5.00363136,1.45939248,5.212116,85.27,10.39,85.9006693804,137.79,5.00363136,1.45939248,5.212116,5.00363136,1.45939248,5.212116,0.0,0.0,0.0,137.79
2020-11-30 16:00:00,85.41198304,2.02016172,85.4358701027,4.97198304,1.45016172,5.179149,80.44,0.5700000000000001,80.4420194923,136.4,84.93198304,8.50016172,85.3562797477,4.97198304,1.45016172,5.179149,79.96,7.05,80.2701943439,137.45,4.97198304,1.45016172,5.179149,4.97198304,1.45016172,5.179149,0.0,0.0,0.0,137.45
2020-11-30 16:30:00,86.99091296,3.38526628,87.0567571496,6.12091296,1.78526628,6.375951,80.87,1.6,80.8858263233,137.6,88.10091296,9.22526628,88.582596498,6.12091296,1.78526628,6.375951,81.98,7.44,82.3169119926,138.45,6.12091296,1.78526628,6.375951,6.12091296,1.78526628,6.375951,0.0,0.0,0.0,138.45
2020-11-30 17:00:00,90.46960512,3.43696816,90.5348673203,5.26960512,1.53696816,5.489172,85.2,1.9,85.2211828127,137.15,91.09960512,10.88696816,91.7478290138,5.26960512,1.53696816,5.489172,85.83,9.35,86.3377750466,137.93,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,137.93
2020-11-30 17:30:00,95.08850656,2.05748108,95.1107633667,4.92850656,1.43748108,5.133861,90.16,0.62,90.1621317405,137.05,96.57850656,11.90748108,97.3097941372,4.92850656,1.43748108,5.133861,91.65,10.47,92.2461023567,137.67,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,137.67
2020-11-30 18:00:00,93.9057984,2.3804412,93.9359647497,5.7957984,1.6904412,6.03729,88.11,0.6900000000000001,88.112701695,136.95,94.8457984,11.2804412,95.5142598139,5.7957984,1.6904412,6.03729,89.05,9.59,89.5648960252,137.62,5.7957984,1.6904412,6.03729,5.7957984,1.6904412,6.03729,0.0,0.0,0.0,137.62
2020-11-30 18:30:00,90.81658784,3.14358812,90.870978718,5.56658784,1.62358812,5.798529,85.25,1.52,85.2635496563,137.07,91.70658784,10.18358812,92.2702753884,5.56658784,1.62358812,5.798529,86.14,8.56,86.5642720757,137.65,5.56658784,1.62358812,5.798529,5.56658784,1.62358812,5.798529,0.0,0.0,0.0,137.65
2020-11-30 19:00:00,85.84002432,4.82792376,85.9756862322,5.65002432,1.6479237599999998,5.885442,80.19,3.18,80.2530279803,137.27,86.23002432,8.02792376,86.6029136584,5.65002432,1.6479237599999998,5.885442,80.58,6.38,80.8321767615,137.97,5.65002432,1.6479237599999998,5.885442,5.65002432,1.6479237599999998,5.885442,0.0,0.0,0.0,137.97
2020-11-30 19:30:00,80.19954464,7.80445052,80.5783867323,5.80954464,1.69445052,6.051609,74.39,6.11,74.6404997304,137.75,80.88954464,5.06445052,81.0479308258,5.80954464,1.69445052,6.051609,75.08,3.37,75.1555939368,138.35,5.80954464,1.69445052,6.051609,5.80954464,1.69445052,6.051609,0.0,0.0,0.0,138.35
2020-11-30 20:00:00,76.37673696,9.44654828,76.9587111578,6.29673696,1.8365482800000001,6.559101,70.08,7.61,70.4919747205,137.75,77.55673696,4.06654828,77.6632748653,6.29673696,1.8365482800000001,6.559101,71.26,2.23,71.2948841082,138.32,6.29673696,1.8365482800000001,6.559101,6.29673696,1.8365482800000001,6.559101,0.0,0.0,0.0,138.32
2020-11-30 20:30:00,74.60114368,4.58825024,74.7421078016,5.17114368,1.50825024,5.386608,69.43,3.08,69.4982827126,136.76,77.73114368,8.17825024,78.1601847157,5.17114368,1.50825024,5.386608,72.56,6.67,72.8659213899,137.39,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.39
2020-11-30 21:00:00,72.34112384,6.61741112,72.6431574779,5.03112384,1.46741112,5.240754,67.31,5.15,67.5067300349,137.13,73.21112384,4.10741112,73.3262536887,5.03112384,1.46741112,5.240754,68.18,2.64,68.2310926191,137.98,5.03112384,1.46741112,5.240754,5.03112384,1.46741112,5.240754,0.0,0.0,0.0,137.98
2020-11-30 21:30:00,67.6064784,9.1723062,68.2258537702,5.1164784,1.4923062,5.329665,62.49,7.68,62.9601659782,137.54,68.7464784,1.8723062,68.7719697472,5.1164784,1.4923062,5.329665,63.63,0.38,63.6311346748,138.46,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,138.46
2020-11-30 22:00:00,65.76063424,9.56351832,66.4524032545,5.12063424,1.49351832,5.333994,60.64,8.07,61.1746230066,137.54,66.29063424,1.9735183200000002,66.3200042408,5.12063424,1.49351832,5.333994,61.17,0.48,61.1718832471,138.46,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,138.46
2020-11-30 22:30:00,62.46652832,10.42107076,63.3298182228,5.14652832,1.5010707600000002,5.360967,57.32,8.92,58.0099026029,137.43,62.57652832,2.82107076,62.6400857025,5.14652832,1.5010707600000002,5.360967,57.43,1.32,57.4451677689,138.34,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,138.34
2020-11-30 23:00:00,58.30096384,11.42403112,59.4096866824,5.19096384,1.51403112,5.407254,53.11,9.91,54.0266619365,137.52,58.96096384,3.6640311199999998,59.0747017004,5.19096384,1.51403112,5.407254,53.77,2.15,53.8129668389,138.44,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,138.44
2020-11-30 23:30:00,56.86707776,11.65414768,58.0489766586,5.15707776,1.50414768,5.371956,51.71,10.15,52.6967418348,137.56,56.72707776,4.23414768,56.8848781115,5.15707776,1.50414768,5.371956,51.57,2.73,51.6422094802,138.47,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,138.47
2020-12-01 00:00:00,53.17400096,12.38825028,54.5980139116,5.03400096,1.46825028,5.243751,48.14,10.92,49.3630023398,137.06,53.47400096,4.7982502799999995,53.6888441338,5.03400096,1.46825028,5.243751,48.44,3.33,48.554325245,137.98,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,137.98
2020-12-01 00:30:00,52.69806688,12.41235284,54.1401214989,5.04806688,1.47235284,5.258403,47.65,10.94,48.8897340962,136.78,53.19806688,4.74235284,53.4090276098,5.04806688,1.47235284,5.258403,48.15,3.27,48.2609096475,137.71,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,137.71
2020-12-01 01:00:00,55.08876608,11.82172344,56.3429258497,5.14876608,1.5017234400000001,5.363298,49.94,10.32,50.9951566328,136.73,55.68876608,4.09172344,55.8388831212,5.14876608,1.5017234400000001,5.363298,50.54,2.59,50.6063207515,137.65,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,137.65
2020-12-01 01:30:00,53.67509984,13.13440412,55.2587451398,5.05509984,1.47440412,5.265729,48.62,11.66,49.9985999804,137.34,54.32509984,5.32440412,54.5853987057,5.05509984,1.47440412,5.265729,49.27,3.85,49.4201922295,138.26,5.05509984,1.47440412,5.265729,5.05509984,1.47440412,5.265729,0.0,0.0,0.0,138.26
2020-12-01 02:00:00,52.18804704,13.11151372,53.8098879936,4.90804704,1.4315137199999999,5.112549,47.28,11.68,48.7013428973,137.76,52.84804704,5.23151372,53.1063537794,4.90804704,1.4315137199999999,5.112549,47.94,3.8,48.0903690982,138.69,4.90804704,1.4315137199999999,5.112549,4.90804704,1.4315137199999999,5.112549,0.0,0.0,0.0,138.69
2020-12-01 02:30:00,51.69767744,13.17265592,53.3494959365,4.87767744,1.42265592,5.080914,46.82,11.75,48.2718851921,138.08,52.18767744,5.36265592,52.4624794982,4.87767744,1.42265592,5.080914,47.31,3.94,47.4737790786,139.02,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,139.02
2020-12-01 03:00:00,50.53323168,13.54260924,52.3164388032,5.08323168,1.48260924,5.295033,45.45,12.06,47.0228253086,138.21,51.10323168,5.64260924,51.4138048308,5.08323168,1.48260924,5.295033,46.02,4.16,46.2076400609,139.13,5.08323168,1.48260924,5.295033,5.08323168,1.48260924,5.295033,0.0,0.0,0.0,139.13
2020-12-01 03:30:00,50.2953296,13.5673878,52.0931299817,5.0653296,1.4773878,5.276385,45.23,12.09,46.8179559571,138.42,51.0153296,5.6673878,51.3291646013,5.0653296,1.4773878,5.276385,45.95,4.19,46.140639354,139.32,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,139.32
2020-12-01 04:00:00,51.82438048,13.03752764,53.4391573577,5.13438048,1.49752764,5.348313,46.69,11.54,48.0949862252,138.49,54.51438048,3.30752764,54.6146264128,5.13438048,1.49752764,5.348313,49.38,1.81,49.4131612023,139.05,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,139.05
2020-12-01 04:30:00,53.850944,11.593192,55.0847190284,5.050944,1.473192,5.2614,48.8,10.12,49.8382824744,138.21,58.180944,4.633192,58.3651326807,5.050944,1.473192,5.2614,53.13,3.16,53.223890312500004,138.52,5.050944,1.473192,5.2614,5.050944,1.473192,5.2614,0.0,0.0,0.0,138.52
2020-12-01 05:00:00,60.04541952,6.75449736,60.4241312715,5.05541952,1.47449736,5.266062,54.99,5.28,55.2429045218,137.56,62.39541952,7.62449736,62.8595365642,5.05541952,1.47449736,5.266062,57.34,6.15,57.6688659504,138.08,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,138.08
2020-12-01 05:30:00,63.8778272,5.1889496,64.0882360948,4.9678272,1.4489496,5.17482,58.91,3.74,59.0286006949,136.9,59.4078272,3.8189496,59.5304485845,4.9678272,1.4489496,5.17482,54.44,2.37,54.4915635672,138.04,4.9678272,1.4489496,5.17482,4.9678272,1.4489496,5.17482,0.0,0.0,0.0,138.04
2020-12-01 06:00:00,64.52026464,5.45466052,64.7504275708,5.09026464,1.48466052,5.302359,59.43,3.9699999999999998,59.5624529381,136.41,59.57026464,2.79466052,59.6357825194,5.09026464,1.48466052,5.302359,54.48,1.31,54.4957475405,137.64,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,137.64
