Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-01 06:30:00,63.233072,8.235896,63.7671653555,4.923072,1.435896,5.1282,58.31,6.8,58.7051624646,136.24,63.613072,2.715896,63.6710218259,4.923072,1.435896,5.1282,58.69,1.28,58.7039564254,137.16,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,137.16
2020-12-01 07:00:00,65.19807712,8.29943916,65.7241960812,4.79807712,1.39943916,4.997997,60.4,6.9,60.7928449737,137.07,66.36807712,2.46943916,66.414002969,4.79807712,1.39943916,4.997997,61.57,1.07,61.5792968456,137.92,4.79807712,1.39943916,4.997997,4.79807712,1.39943916,4.997997,0.0,0.0,0.0,137.92
2020-12-01 07:30:00,70.52929568,5.88396124,70.7743071248,5.01929568,1.46396124,5.228433,65.51,4.42,65.6589407469,137.3,70.29929568,4.01396124,70.4137973549,5.01929568,1.46396124,5.228433,65.28,2.55,65.329785703,138.24,5.01929568,1.46396124,5.228433,5.01929568,1.46396124,5.228433,0.0,0.0,0.0,138.24
2020-12-01 08:00:00,71.45171232,7.48883276,71.8430915925,5.96171232,1.73883276,6.210117,65.49,5.75,65.7419394299,138.46,71.57171232,5.36883276,71.7727968636,5.96171232,1.73883276,6.210117,65.61,3.63,65.7103416518,139.11,5.96171232,1.73883276,6.210117,5.96171232,1.73883276,6.210117,0.0,0.0,0.0,139.11
2020-12-01 08:30:00,77.5828016,3.8312337999999997,77.6773419765,5.5928016,1.6312338,5.825835,71.99,2.2,72.0236079352,138.01,77.4228016,8.8912338,77.9316639504,5.5928016,1.6312338,5.825835,71.83,7.26,72.1959590282,138.68,5.5928016,1.6312338,5.825835,5.5928016,1.6312338,5.825835,0.0,0.0,0.0,138.68
2020-12-01 09:00:00,76.17031136,5.16675748,76.345345081,8.32031136,2.42675748,8.666991,67.85,2.74,67.9053024439,138.24,75.88031136,8.94675748,76.4059298844,8.32031136,2.42675748,8.666991,67.56,6.52,67.8738830479,138.94,8.32031136,2.42675748,8.666991,8.32031136,2.42675748,8.666991,0.0,0.0,0.0,138.94
2020-12-01 09:30:00,74.55517728,6.54776004,74.842151364,7.53517728,2.19776004,7.849143,67.02,4.35,67.161022178,138.6,75.22517728,7.65776004,75.6139443862,7.53517728,2.19776004,7.849143,67.69,5.46,67.90984980100001,139.26,7.53517728,2.19776004,7.849143,7.53517728,2.19776004,7.849143,0.0,0.0,0.0,139.26
2020-12-01 10:00:00,71.69137824,7.62498532,72.0957288269,10.37137824,3.02498532,10.803519,61.32,4.6,61.4922954524,138.86,71.67137824,7.97498532,72.1137077793,10.37137824,3.02498532,10.803519,61.3,4.95,61.4995325185,139.57,10.37137824,3.02498532,10.803519,10.37137824,3.02498532,10.803519,0.0,0.0,0.0,139.57
2020-12-01 10:30:00,70.78675936,9.11447148,71.3711348589,13.86675936,4.04447148,14.444541,56.92,5.07,57.1453523919,138.22,69.09675936,9.66447148,69.7693640722,13.86675936,4.04447148,14.444541,55.23,5.62,55.5151988198,138.05,13.86675936,4.04447148,14.444541,13.86675936,4.04447148,14.444541,0.0,0.0,0.0,138.05
2020-12-01 11:00:00,73.75816736,13.33696548,74.9542653924,14.458167360000001,4.21696548,15.060591,59.3,9.12,59.9972032682,137.26,70.98816736,8.23696548,71.4644492419,14.458167360000001,4.21696548,15.060591,56.53,4.02,56.6727562414,136.8,14.458167360000001,4.21696548,15.060591,14.458167360000001,4.21696548,15.060591,0.0,0.0,0.0,136.8
2020-12-01 11:30:00,70.58691776,11.34451768,71.492734178,15.30691776,4.46451768,15.944706,55.28,6.88,55.7064879525,137.39,69.17691776,10.48451768,69.966928343,15.30691776,4.46451768,15.944706,53.87,6.02,54.2053253841,136.89,15.30691776,4.46451768,15.944706,15.30691776,4.46451768,15.944706,0.0,0.0,0.0,136.89
2020-12-01 12:00:00,71.21048448,12.48097464,72.295973801,15.02048448,4.38097464,15.646338,56.19,8.1,56.7708208502,137.22,69.37048448,9.33097464,69.9952227279,15.02048448,4.38097464,15.646338,54.35,4.95,54.5749484654,136.77,15.02048448,4.38097464,15.646338,15.02048448,4.38097464,15.646338,0.0,0.0,0.0,136.77
2020-12-01 12:30:00,73.00329504,10.78887772,73.796212431,11.65329504,3.3988777199999998,12.138849,61.35,7.39,61.7934834752,137.44,71.33329504,9.03887772,71.9036876085,11.65329504,3.3988777199999998,12.138849,59.68,5.64,59.9459089513,136.98,11.65329504,3.3988777199999998,12.138849,11.65329504,3.3988777199999998,12.138849,0.0,0.0,0.0,136.98
2020-12-01 13:00:00,68.74141344,11.24332892,69.6548229984,15.13141344,4.41332892,15.761889,53.61,6.83,54.0433252123,137.6,66.89141344,11.16332892,67.816525306,15.13141344,4.41332892,15.761889,51.76,6.75,52.1982767915,137.15,15.13141344,4.41332892,15.761889,15.13141344,4.41332892,15.761889,0.0,0.0,0.0,137.15
2020-12-01 13:30:00,69.98445408,8.69088244,70.5220196142,11.45445408,3.34088244,11.931723,58.53,5.35,58.7740027563,137.95,68.31445408,11.12088244,69.2137173001,11.45445408,3.34088244,11.931723,56.86,7.78,57.3897900327,137.49,11.45445408,3.34088244,11.931723,11.45445408,3.34088244,11.931723,0.0,0.0,0.0,137.49
2020-12-01 14:00:00,70.9235152,10.2281086,71.6572342046,11.2735152,3.2881086,11.743245,59.65,6.94,60.0523613191,137.86,69.0735152,9.5381086,69.7289467707,11.2735152,3.2881086,11.743245,57.8,6.25,58.1369288835,137.43,11.2735152,3.2881086,11.743245,11.2735152,3.2881086,11.743245,0.0,0.0,0.0,137.43
2020-12-01 14:30:00,72.31686528,8.95866904,72.8696559268,7.84686528,2.28866904,8.173818,64.47,6.67,64.8141172894,137.37,70.77686528,8.54866904,71.2912645506,7.84686528,2.28866904,8.173818,62.93,6.26,63.2405921857,136.92,7.84686528,2.28866904,8.173818,7.84686528,2.28866904,8.173818,0.0,0.0,0.0,136.92
2020-12-01 15:00:00,75.21095232,10.58027776,75.9514952214,6.72095232,1.9602777599999999,7.000992,68.49,8.62,69.030315804,136.95,73.07095232,6.82027776,73.3885567488,6.72095232,1.9602777599999999,7.000992,66.35,4.86,66.5277543586,136.5,6.72095232,1.9602777599999999,7.000992,6.72095232,1.9602777599999999,7.000992,0.0,0.0,0.0,136.5
2020-12-01 15:30:00,76.95516928,9.17734104,77.5004623694,5.54516928,1.61734104,5.776218,71.41,7.5600000000000005,71.8090641911,137.17,75.36516928,6.95734104,75.6856217187,5.54516928,1.61734104,5.776218,69.82,5.34,70.0239102022,136.66,5.54516928,1.61734104,5.776218,5.54516928,1.61734104,5.776218,0.0,0.0,0.0,136.66
2020-12-01 16:00:00,79.7980064,9.5998352,80.3733703491,5.5880064,1.6298352,5.8208400000000005,74.21,7.97,74.6367536807,136.94,77.9180064,6.5598352,78.1936516554,5.5880064,1.6298352,5.8208400000000005,72.33,4.93,72.4978192775,136.49,5.5880064,1.6298352,5.8208400000000005,5.5880064,1.6298352,5.8208400000000005,0.0,0.0,0.0,136.49
2020-12-01 16:30:00,85.51175264,11.20384452,86.2425995178,5.60175264,1.63384452,5.835159,79.91,9.57,80.4810101825,136.72,83.80175264,5.01384452,83.9516073843,5.60175264,1.63384452,5.835159,78.2,3.38,78.2730119518,136.29,5.60175264,1.63384452,5.835159,5.60175264,1.63384452,5.835159,0.0,0.0,0.0,136.29
2020-12-01 17:00:00,93.07679712,11.27239916,93.7569045188,6.07679712,1.77239916,6.329997,87.0,9.5,87.5171411782,136.43,95.54679712,15.28239916,96.7612637576,6.07679712,1.77239916,6.329997,89.47,13.51,90.4842582994,136.44,6.07679712,1.77239916,6.329997,6.07679712,1.77239916,6.329997,0.0,0.0,0.0,136.44
2020-12-01 17:30:00,96.6451488,7.5531684,96.9398532052,6.0451488,1.7631684,6.29703,90.6,5.79,90.7848230708,136.89,103.2551488,20.3231684,105.2361959001,6.0451488,1.7631684,6.29703,97.21,18.56,98.9659421215,137.14,6.0451488,1.7631684,6.29703,6.0451488,1.7631684,6.29703,0.0,0.0,0.0,137.14
2020-12-01 18:00:00,91.12081248,3.88440364,91.2035693307,6.70081248,1.95440364,6.980013,84.42,1.9300000000000002,84.4420588333,137.53,93.42081248,12.91440364,94.3092255604,6.70081248,1.95440364,6.980013,86.72,10.96,87.4098392631,138.24,6.70081248,1.95440364,6.980013,6.70081248,1.95440364,6.980013,0.0,0.0,0.0,138.24
2020-12-01 18:30:00,90.67615744,4.30554592,90.7783192935,6.39615744,1.86554592,6.6626639999999995,84.28,2.44,84.3153129627,136.47,89.00615744,9.77554592,89.5413723385,6.39615744,1.86554592,6.6626639999999995,82.61,7.91,82.9878316381,137.52,6.39615744,1.86554592,6.6626639999999995,6.39615744,1.86554592,6.6626639999999995,0.0,0.0,0.0,137.52
2020-12-01 19:00:00,86.97715648,3.44417064,87.0453218774,6.35715648,1.85417064,6.622038,80.62,1.5899999999999999,80.6356775875,136.22,84.97715648,8.30417064,85.3819440716,6.35715648,1.85417064,6.622038,78.62,6.45,78.884135921,137.36,6.35715648,1.85417064,6.622038,6.35715648,1.85417064,6.622038,0.0,0.0,0.0,137.36
2020-12-01 19:30:00,79.06098272,6.03486996,79.2909745437,6.29098272,1.83486996,6.553107,72.77,4.2,72.8911030236,136.89,78.75098272,4.71486996,78.8919975543,6.29098272,1.83486996,6.553107,72.46,2.88,72.51721175,137.77,6.29098272,1.83486996,6.553107,6.29098272,1.83486996,6.553107,0.0,0.0,0.0,137.77
2020-12-01 20:00:00,77.00514848,6.8065016400000005,77.3053772839,6.36514848,1.85650164,6.630363,70.64,4.95,70.813219811,136.95,77.84514848,4.72650164,77.9885053045,6.36514848,1.85650164,6.630363,71.48,2.87,71.5375936134,137.74,6.36514848,1.85650164,6.630363,6.36514848,1.85650164,6.630363,0.0,0.0,0.0,137.74
2020-12-01 20:30:00,77.02214272,4.64687496,77.162192271,5.13214272,1.49687496,5.345982,71.89,3.15,71.958978592,136.66,80.09214272,7.84687496,80.4756160096,5.13214272,1.49687496,5.345982,74.96,6.35,75.2284793147,137.3,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,137.3
2020-12-01 21:00:00,72.64267232,7.36911276,73.0154892106,5.00267232,1.45911276,5.211117,67.64,5.91,67.8977002556,137.24,74.00267232,3.86911276,74.1037485155,5.00267232,1.45911276,5.211117,69.0,2.41,69.0420748529,138.02,5.00267232,1.45911276,5.211117,5.00267232,1.45911276,5.211117,0.0,0.0,0.0,138.02
2020-12-01 21:30:00,69.72017472,8.65755096,70.2556471155,5.10017472,1.48755096,5.312682,64.62,7.17,65.0165617362,137.63,71.22017472,2.6475509600000002,71.2693679868,5.10017472,1.48755096,5.312682,66.12,1.16,66.1301746557,138.48,5.10017472,1.48755096,5.312682,5.10017472,1.48755096,5.312682,0.0,0.0,0.0,138.48
2020-12-01 22:00:00,67.97636864,9.27435752,68.6061250975,4.98636864,1.45435752,5.194134,62.99,7.82,63.4735574866,137.44,68.83636864,2.15435752,68.8700726286,4.98636864,1.45435752,5.194134,63.85,0.7000000000000001,63.853837003,138.29,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,138.29
2020-12-01 22:30:00,62.89907584,11.19139712,63.8869400662,5.07907584,1.48139712,5.290704,57.82,9.71,58.6296554655,137.57,63.21907584,3.43139712,63.3121318253,5.07907584,1.48139712,5.290704,58.14,1.9500000000000002,58.172692047,138.45,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,138.45
2020-12-01 23:00:00,58.16546944,12.32326192,59.4565775968,5.08546944,1.48326192,5.297364,53.08,10.84,54.1755664484,137.57,59.07546944,4.38326192,59.2378601455,5.08546944,1.48326192,5.297364,53.99,2.9,54.0678286969,138.45,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,138.45
2020-12-01 23:30:00,56.316928,12.697854,57.7306840039,5.066928,1.477854,5.27805,51.25,11.22,52.4638056187,137.78,56.436928,5.037854,56.6613343913,5.066928,1.477854,5.27805,51.37,3.56,51.49320829,138.67,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,138.67
2020-12-02 00:00:00,53.48342144,13.56724792,55.1774100974,5.13342144,1.49724792,5.347314,48.35,12.07,49.8337977682,138.09,54.00342144,5.64724792,54.2978907168,5.13342144,1.49724792,5.347314,48.87,4.15,49.0458907555,138.98,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,138.98
2020-12-02 00:30:00,52.096968,14.206199,53.9991681864,5.026968,1.466199,5.236425,47.07,12.74,48.7636391177,138.2,52.636968,6.266199,53.008637505,5.026968,1.466199,5.236425,47.61,4.8,47.8513542128,139.11,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,139.11
2020-12-02 01:00:00,54.49441056,13.41545308,56.121432302,5.02441056,1.46545308,5.233761,49.47,11.95,50.8928619749,138.25,54.93441056,5.58545308,55.2176307866,5.02441056,1.46545308,5.233761,49.91,4.12,50.0797613812,139.17,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,139.17
2020-12-02 01:30:00,55.62538944,13.08657192,57.144048815,5.16538944,1.50657192,5.380614,50.46,11.58,51.7716911062,138.19,55.925389440000004,5.33657192,56.1794284758,5.16538944,1.50657192,5.380614,50.76,3.83,50.9042876387,139.14,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,139.14
2020-12-02 02:00:00,54.76038464,13.24969552,56.3405196754,4.97038464,1.4496955200000001,5.177484,49.79,11.8,51.1691713828,138.19,55.25038464,5.36969552,55.5107073712,4.97038464,1.4496955200000001,5.177484,50.28,3.92,50.4325767734,139.11,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,139.11
2020-12-02 02:30:00,53.96982528,13.37619904,55.6027404137,4.88982528,1.42619904,5.093568,49.08,11.95,50.5138485962,138.14,54.44982528,5.4961990400000005,54.7265171275,4.88982528,1.42619904,5.093568,49.56,4.07,49.7268388298,139.07,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,139.07
2020-12-02 03:00:00,53.13642848,13.57354164,54.8426938093,5.08642848,1.4835416399999999,5.298363,48.05,12.09,49.5476598842,138.12,53.50642848,5.79354164,53.819169572,5.08642848,1.4835416399999999,5.298363,48.42,4.31,48.6114441258,139.07,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,139.07
2020-12-02 03:30:00,52.57186304,13.56512672,54.293769867500004,5.09186304,1.48512672,5.304024,47.48,12.08,48.9926198524,137.78,52.98186304,5.76512672,53.2946010144,5.09186304,1.48512672,5.304024,47.89,4.28,48.0808745761,138.72,5.09186304,1.48512672,5.304024,5.09186304,1.48512672,5.304024,0.0,0.0,0.0,138.72
2020-12-02 04:00:00,54.30428064,10.53999852,55.3176867252,5.07428064,1.47999852,5.285709,49.23,9.06,50.0567328139,137.33,52.96428064,4.69999852,53.1724083506,5.07428064,1.47999852,5.285709,47.89,3.22,47.9981301719,138.5,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,138.5
2020-12-02 04:30:00,58.93523968,7.74027824,59.4413524692,5.07523968,1.48027824,5.286708,53.86,6.26,54.2225709461,136.35,55.50523968,3.4102782400000002,55.6099058587,5.07523968,1.48027824,5.286708,50.43,1.9300000000000002,50.466917877,137.69,5.07523968,1.48027824,5.286708,5.07523968,1.48027824,5.286708,0.0,0.0,0.0,137.69
2020-12-02 05:00:00,60.24515968,6.63358824,60.6092712199,5.15515968,1.50358824,5.3699580000000005,55.09,5.13,55.3283381279,136.18,57.10515968,3.34358824,57.2029618499,5.15515968,1.50358824,5.3699580000000005,51.95,1.8399999999999999,51.9825749651,137.47,5.15515968,1.50358824,5.3699580000000005,5.15515968,1.50358824,5.3699580000000005,0.0,0.0,0.0,137.47
2020-12-02 05:30:00,61.38537952,5.7661523599999995,61.6556025991,5.09537952,1.48615236,5.307687,56.29,4.28,56.4524800164,135.15,62.10537952,5.40615236,62.3402329853,5.09537952,1.48615236,5.307687,57.01,3.92,57.1446104195,136.02,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,136.02
2020-12-02 06:00:00,59.03667808,9.89736444,59.8605644943,5.23667808,1.52736444,5.454873,53.8,8.37,54.4471936834,136.6,62.07667808,3.26736444,62.162606379,5.23667808,1.52736444,5.454873,56.84,1.74,56.8666264166,137.22,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,137.22
2020-12-02 06:30:00,66.40355136,6.69270248,66.7399722783,5.08355136,1.48270248,5.295366,61.32,5.21,61.5409335321,136.04,69.54355136,6.44270248,69.8413484335,5.08355136,1.48270248,5.295366,64.46,4.96,64.6505467881,136.64,5.08355136,1.48270248,5.295366,5.08355136,1.48270248,5.295366,0.0,0.0,0.0,136.64
2020-12-02 07:00:00,69.84739744,6.69424092,70.1674553524,5.15739744,1.50424092,5.372289,64.69,5.19,64.897859749,136.07,70.53739744,4.34424092,70.6710468776,5.15739744,1.50424092,5.372289,65.38,2.84,65.4416534021,136.93,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,136.93
2020-12-02 07:30:00,69.13376096,7.75818028,69.5677099359,5.27376096,1.5381802800000002,5.493501,63.86,6.22,64.1622007104,136.03,69.39376096,2.73818028,69.4477623212,5.27376096,1.5381802800000002,5.493501,64.12,1.2,64.1312279627,136.93,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,136.93
2020-12-02 08:00:00,69.1220416,8.0126788,69.5849096896,6.3520416,1.8526788,6.61671,62.77,6.16,63.0715347839,135.98,69.8320416,3.2826788000000002,69.9091554385,6.3520416,1.8526788,6.61671,63.48,1.43,63.4961046049,136.8,6.3520416,1.8526788,6.61671,6.3520416,1.8526788,6.61671,0.0,0.0,0.0,136.8
2020-12-02 08:30:00,72.0244992,6.2558956,72.2956756298,6.2944992,1.8358956,6.55677,65.73,4.42,65.8784433635,135.95,72.2444992,4.8558956,72.4075091875,6.2944992,1.8358956,6.55677,65.95,3.02,66.0191101121,136.83,6.2944992,1.8358956,6.55677,6.2944992,1.8358956,6.55677,0.0,0.0,0.0,136.83
2020-12-02 09:00:00,74.47988384,4.41871612,74.6108447142,6.26988384,1.8287161200000002,6.531129,68.21,2.59,68.2591546974,135.71,74.41988384,6.34871612,74.6901955221,6.26988384,1.8287161200000002,6.531129,68.15,4.52,68.2997284036,136.63,6.26988384,1.8287161200000002,6.531129,6.26988384,1.8287161200000002,6.531129,0.0,0.0,0.0,136.63
2020-12-02 09:30:00,73.80515808,5.98025444,74.0470445216,6.75515808,1.9702544400000002,7.036623,67.05,4.01,67.1698042278,136.54,74.49515808,5.66025444,74.7098859435,6.75515808,1.9702544400000002,7.036623,67.74,3.69,67.8404282121,137.44,6.75515808,1.9702544400000002,7.036623,6.75515808,1.9702544400000002,7.036623,0.0,0.0,0.0,137.44
2020-12-02 10:00:00,74.08035264,5.91176952,74.3158641619,7.00035264,2.04176952,7.292034,67.08,3.87,67.1915418784,136.93,74.48035264,5.75176952,74.702113638,7.00035264,2.04176952,7.292034,67.48,3.71,67.5819095617,137.84,7.00035264,2.04176952,7.292034,7.00035264,2.04176952,7.292034,0.0,0.0,0.0,137.84
2020-12-02 10:30:00,75.43421824,5.89748032,75.6644008475,7.53421824,2.19748032,7.848144,67.9,3.7,68.0007352901,136.74,75.74421824,6.03748032,75.9844573936,7.53421824,2.19748032,7.848144,68.21,3.84,68.3180042156,137.67,7.53421824,2.19748032,7.848144,7.53421824,2.19748032,7.848144,0.0,0.0,0.0,137.67
2020-12-02 11:00:00,79.3573056,4.1571308,79.4661166069,7.0873056,2.0671308,7.38261,72.27,2.09,72.3002143842,136.89,79.7773056,8.3871308,80.2169710962,7.0873056,2.0671308,7.38261,72.69,6.32,72.9642275365,137.74,7.0873056,2.0671308,7.38261,7.0873056,2.0671308,7.38261,0.0,0.0,0.0,137.74
2020-12-02 11:30:00,78.39380928,4.39361104,78.5168335543,6.90380928,2.01361104,7.191468,71.49,2.38,71.5296057587,137.48,79.51380928,7.86361104,79.9017036414,6.90380928,2.01361104,7.191468,72.61,5.85,72.8452785018,138.31,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,138.31
2020-12-02 12:00:00,77.96797504,4.51524272,78.0986078535,6.9779750400000005,2.03524272,7.268724,70.99,2.48,71.0333055686,137.28,78.88797504,7.77524272,79.2702151206,6.9779750400000005,2.03524272,7.268724,71.91,5.74,72.1387253838,138.13,6.9779750400000005,2.03524272,7.268724,6.9779750400000005,2.03524272,7.268724,0.0,0.0,0.0,138.13
2020-12-02 12:30:00,78.58837344,5.04535892,78.7501624543,8.17837344,2.38535892,8.519139,70.41,2.66,70.4602277884,137.43,79.28837344,7.8153589199999995,79.6726176162,8.17837344,2.38535892,8.519139,71.11,5.43,71.3170176045,138.26,8.17837344,2.38535892,8.519139,8.17837344,2.38535892,8.519139,0.0,0.0,0.0,138.26
2020-12-02 13:00:00,82.79487776,3.83517268,82.8836554019,7.35487776,2.14517268,7.661331,75.44,1.69,75.4589272386,137.94,83.52487776,8.75517268,83.9824877786,7.35487776,2.14517268,7.661331,76.17,6.61,76.4562685461,138.76,7.35487776,2.14517268,7.661331,7.35487776,2.14517268,7.661331,0.0,0.0,0.0,138.76
2020-12-02 13:30:00,82.09163104,3.71547572,82.1756694322,7.32163104,2.13547572,7.626699,74.77,1.58,74.786691998,137.67,83.03163104,8.83547572,83.5004034982,7.32163104,2.13547572,7.626699,75.71,6.7,76.0058820092,138.52,7.32163104,2.13547572,7.626699,7.32163104,2.13547572,7.626699,0.0,0.0,0.0,138.52
2020-12-02 14:00:00,79.11092224,4.41235232,79.233874515,6.83092224,1.9923523200000002,7.115544,72.28,2.42,72.3205005514,137.48,80.27092224,7.92235232,80.6609237707,6.83092224,1.9923523200000002,7.115544,73.44,5.93,73.6790234734,138.33,6.83092224,1.9923523200000002,7.115544,6.83092224,1.9923523200000002,7.115544,0.0,0.0,0.0,138.33
2020-12-02 14:30:00,77.17807456,5.10610508,77.3468002045,7.35807456,2.14610508,7.664661,69.82,2.96,69.8827160319,137.38,78.34807456,7.50610508,78.7068129245,7.35807456,2.14610508,7.664661,70.99,5.36,71.1920620575,138.16,7.35807456,2.14610508,7.664661,7.35807456,2.14610508,7.664661,0.0,0.0,0.0,138.16
2020-12-02 15:00:00,76.8497232,4.8620026,77.0033702197,7.0697232,2.0620026,7.364295,69.78,2.8,69.8361539605,137.68,77.2397232,7.1120026,77.5664580924,7.0697232,2.0620026,7.364295,70.17,5.05,70.3514847036,138.52,7.0697232,2.0620026,7.364295,7.0697232,2.0620026,7.364295,0.0,0.0,0.0,138.52
2020-12-02 15:30:00,75.70575744,6.23209592,75.9618373206,6.79575744,1.98209592,7.078914,68.91,4.25,69.0409342347,138.44,76.30575744,5.72209592,76.5200039219,6.79575744,1.98209592,7.078914,69.51,3.74,69.6105430233,139.27,6.79575744,1.98209592,7.078914,6.79575744,1.98209592,7.078914,0.0,0.0,0.0,139.27
2020-12-02 16:00:00,78.3520416,5.3426788,78.5339839792,6.3520416,1.8526788,6.61671,72.0,3.49,72.0845344023,138.03,78.8520416,6.3426788,79.1067256234,6.3520416,1.8526788,6.61671,72.5,4.49,72.6389021117,138.91,6.3520416,1.8526788,6.61671,6.3520416,1.8526788,6.61671,0.0,0.0,0.0,138.91
2020-12-02 16:30:00,84.98383968,3.28820324,85.0474296337,6.47383968,1.8882032400000002,6.743583,78.51,1.4,78.5224814942,137.16,86.70383968,9.54820324,87.2280000938,6.47383968,1.8882032400000002,6.743583,80.23,7.66,80.5948416463,137.93,6.47383968,1.8882032400000002,6.743583,6.47383968,1.8882032400000002,6.743583,0.0,0.0,0.0,137.93
2020-12-02 17:00:00,86.35188832,4.79305076,86.4848076371,9.78188832,2.85305076,10.189467,76.57,1.94,76.594572262,136.38,87.76188832,11.23305076,88.4778529965,9.78188832,2.85305076,10.189467,77.98,8.38,78.428979338,137.18,9.78188832,2.85305076,10.189467,9.78188832,2.85305076,10.189467,0.0,0.0,0.0,137.18
2020-12-02 17:30:00,86.869064,3.290977,86.9313798916,6.929064,2.020977,7.217775,79.94,1.27,79.9500875547,137.02,88.139064,8.790977,88.5763844341,6.929064,2.020977,7.217775,81.21,6.77,81.4916989638,137.87,6.929064,2.020977,7.217775,6.929064,2.020977,7.217775,0.0,0.0,0.0,137.87
2020-12-02 18:00:00,89.69462848,5.74801664,89.8786185556,6.88462848,2.00801664,7.171488,82.81,3.74,82.8944129601,136.93,88.41462848,8.85801664,88.8572506217,6.88462848,2.00801664,7.171488,81.53,6.85,81.8172561261,138.01,6.88462848,2.00801664,7.171488,6.88462848,2.00801664,7.171488,0.0,0.0,0.0,138.01
2020-12-02 18:30:00,90.54964352,5.03197936,90.6893530569,6.82964352,1.99197936,7.114212,83.72,3.04,83.7751753206,135.61,88.03964352,10.20197936,88.628771931,6.82964352,1.99197936,7.114212,81.21,8.21,81.623943791,136.59,6.82964352,1.99197936,7.114212,6.82964352,1.99197936,7.114212,0.0,0.0,0.0,136.59
2020-12-02 19:00:00,84.4758576,4.7662918,84.6102124733,6.5358576,1.9062918,6.808185,77.94,2.86,77.9924560454,136.55,83.6858576,7.7662918,84.0454522896,6.5358576,1.9062918,6.808185,77.15,5.86,77.3722308067,137.28,6.5358576,1.9062918,6.808185,6.5358576,1.9062918,6.808185,0.0,0.0,0.0,137.28
2020-12-02 19:30:00,81.12193152,7.05806336,81.4283981909,6.54193152,1.9080633599999999,6.814512,74.58,5.15,74.7576009513,137.59,81.35193152,6.36806336,81.6007903944,6.54193152,1.9080633599999999,6.814512,74.81,4.46,74.9428295436,138.18,6.54193152,1.9080633599999999,6.814512,6.54193152,1.9080633599999999,6.814512,0.0,0.0,0.0,138.18
2020-12-02 20:00:00,77.35601856,7.31967208,77.7015521519,5.41601856,1.57967208,5.641686,71.94,5.74,72.1686303043,137.15,77.83601856,5.58967208,78.0364672396,5.41601856,1.57967208,5.641686,72.42,4.01,72.5309347796,137.73,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,137.73
2020-12-02 20:30:00,78.4078768,6.0310474,78.639485483,5.3178768,1.5510473999999999,5.539455,73.09,4.48,73.2271705039,137.0,78.7978768,6.3010474,79.0494059846,5.3178768,1.5510473999999999,5.539455,73.48,4.75,73.6333681153,137.68,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,137.68
2020-12-02 21:00:00,75.40880608,7.8800684400000005,75.8194138267,5.10880608,1.49006844,5.321673,70.3,6.39,70.5898158377,137.24,75.65880608,4.64006844,75.8009575967,5.10880608,1.49006844,5.321673,70.55,3.15,70.6202874534,137.9,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,137.9
2020-12-02 21:30:00,70.77319136,9.53759748,71.4129566743,5.44319136,1.58759748,5.669991,65.33,7.95,65.8119396462,137.36,71.53319136,3.43759748,71.6157422819,5.44319136,1.58759748,5.669991,66.09,1.85,66.1158876519,138.04,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,138.04
2020-12-02 22:00:00,67.43258208,10.70533644,68.2770631638,5.33258208,1.55533644,5.554773,62.1,9.15,62.7704747473,137.36,67.59258208,1.9253364400000001,67.6199975795,5.33258208,1.55533644,5.554773,62.26,0.37,62.2610994121,138.04,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,138.04
2020-12-02 22:30:00,64.01171296,11.66216628,65.0653941694,5.32171296,1.55216628,5.543451,58.69,10.11,59.5544137743,136.7,63.871712959999996,2.43216628,63.9180033266,5.32171296,1.55216628,5.543451,58.55,0.88,58.5566127777,137.39,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,137.39
2020-12-02 23:00:00,61.13486976,11.46475368,62.2005858294,5.36486976,1.56475368,5.588406,55.77,9.9,56.6418829136,136.88,61.90486976,2.95475368,61.9753456571,5.36486976,1.56475368,5.588406,56.54,1.3900000000000001,56.5570835528,137.53,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,137.53
2020-12-02 23:30:00,59.93437024,11.17044132,60.9664456513,5.38437024,1.57044132,5.608719,54.55,9.6,55.3882884733,137.47,62.06437024,3.64044132,62.1710452405,5.38437024,1.57044132,5.608719,56.68,2.07,56.7177864519,137.92,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,137.92
2020-12-03 00:00:00,55.2257888,13.2766884,56.7992799554,5.4057888,1.5766884,5.63103,49.82,11.7,51.1754081567,137.04,57.2457888,2.5266884,57.3015225767,5.4057888,1.5766884,5.63103,51.84,0.9500000000000001,51.8487039375,137.58,5.4057888,1.5766884,5.63103,5.4057888,1.5766884,5.63103,0.0,0.0,0.0,137.58
2020-12-03 00:30:00,55.1429616,13.3446138,56.7346889609,5.4329616,1.5846138,5.6593350000000004,49.71,11.76,51.082107435,137.56,56.9129616,2.6646137999999997,56.9753048679,5.4329616,1.5846138,5.6593350000000004,51.48,1.08,51.4913274251,138.15,5.4329616,1.5846138,5.6593350000000004,5.4329616,1.5846138,5.6593350000000004,0.0,0.0,0.0,138.15
2020-12-03 01:00:00,55.70959488,13.24988184,57.2635864269,5.51959488,1.60988184,5.749578,50.19,11.64,51.5220894374,137.48,57.06959488,2.78988184,57.1377467218,5.51959488,1.60988184,5.749578,51.55,1.18,51.563503566,138.09,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,138.09
2020-12-03 01:30:00,55.84893568,13.44885624,57.4454119208,5.37893568,1.5688562400000001,5.603058,50.47,11.88,51.8493519728,137.61,57.10893568,3.11885624,57.1940363915,5.37893568,1.5688562400000001,5.603058,51.73,1.55,51.7532163252,138.24,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.24
2020-12-03 02:00:00,55.09441024,13.58878632,56.7454769417,5.34441024,1.55878632,5.567094,49.75,12.03,51.183819709,137.28,56.36441024,3.2687863200000002,56.4591153465,5.34441024,1.55878632,5.567094,51.02,1.71,51.048648366,137.92,5.34441024,1.55878632,5.567094,5.34441024,1.55878632,5.567094,0.0,0.0,0.0,137.92
2020-12-03 02:30:00,54.0641904,13.8362222,55.8066100778,5.4041904,1.5762222000000001,5.629365,48.66,12.26,50.1807054554,136.86,55.3241904,3.5262222,55.4364526861,5.4041904,1.5762222000000001,5.629365,49.92,1.9500000000000002,49.9580714199,137.48,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,137.48
2020-12-03 03:00:00,53.43240224,14.01111732,55.2388723427,5.35240224,1.5611173200000001,5.575419,48.08,12.45,49.6657719159,137.4,54.86240224,3.47111732,54.9721005146,5.35240224,1.5611173200000001,5.575419,49.51,1.9100000000000001,49.5468283546,138.01,5.35240224,1.5611173200000001,5.575419,5.35240224,1.5611173200000001,5.575419,0.0,0.0,0.0,138.01
2020-12-03 03:30:00,52.08127328,14.48703804,54.0586098382,5.44127328,1.58703804,5.667993,46.64,12.9,48.3911107539,137.95,53.70127328,3.73703804,53.8311453083,5.44127328,1.58703804,5.667993,48.26,2.15,48.3078678892,138.54,5.44127328,1.58703804,5.667993,5.44127328,1.58703804,5.667993,0.0,0.0,0.0,138.54
2020-12-03 04:00:00,51.05088384,14.34734112,53.0286614772,5.27088384,1.53734112,5.490504,45.78,12.81,47.5384528566,138.13,52.58088384,3.68734112,52.7100164099,5.27088384,1.53734112,5.490504,47.31,2.15,47.3588281105,138.74,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,138.74
2020-12-03 04:30:00,54.02797664,11.74857652,55.2906077925,5.37797664,1.5685765200000001,5.602059,48.65,10.18,49.7036708906,137.92,53.99797664,2.88857652,54.0751824364,5.37797664,1.5685765200000001,5.602059,48.62,1.32,48.6379152514,138.74,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,138.74
2020-12-03 05:00:00,58.20979488,8.78160684,58.8684706669,5.31979488,1.55160684,5.541453,52.89,7.23,53.3818789478,137.75,56.14979488,2.42160684,56.2019896868,5.31979488,1.55160684,5.541453,50.83,0.87,50.837444861,138.74,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,138.74
2020-12-03 05:30:00,64.32897568,4.87720124,64.5135970472,5.33897568,1.55720124,5.561433,58.99,3.32,59.0833521392,136.53,62.35897568,6.09720124,62.6563461337,5.33897568,1.55720124,5.561433,57.02,4.54,57.2004545436,137.45,5.33897568,1.55720124,5.561433,5.33897568,1.55720124,5.561433,0.0,0.0,0.0,137.45
2020-12-03 06:00:00,62.05008448,8.62377464,62.646488114,5.43008448,1.5837746400000001,5.656338,56.62,7.04,57.0559900449,137.61,65.66008448,6.98377464,66.0304460241,5.43008448,1.5837746400000001,5.656338,60.23,5.4,60.4715875432,137.97,5.43008448,1.5837746400000001,5.656338,5.43008448,1.5837746400000001,5.656338,0.0,0.0,0.0,137.97
2020-12-03 06:30:00,66.6100144,7.8475041999999995,67.0706891312,5.5800144,1.6275042,5.812515,61.03,6.22,61.3461433181,136.77,72.1500144,9.6075042,72.786871858,5.5800144,1.6275042,5.812515,66.57,7.98,67.0465905173,136.9,5.5800144,1.6275042,5.812515,5.5800144,1.6275042,5.812515,0.0,0.0,0.0,136.9
2020-12-03 07:00:00,69.00227232,8.14566276,69.4814033186,5.40227232,1.5756627600000002,5.627367,63.6,6.57,63.9384461807,136.83,68.75227232,4.22566276,68.8820090802,5.40227232,1.5756627600000002,5.627367,63.35,2.65,63.4054019781,137.55,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,137.55
2020-12-03 07:30:00,71.6607936,8.0335648,72.1096907688,5.6007936,1.6335647999999998,5.83416,66.06,6.4,66.3692971185,137.21,71.6207936,4.6235648,71.7698782732,5.6007936,1.6335647999999998,5.83416,66.02,2.99,66.0876728294,137.88,5.6007936,1.6335647999999998,5.83416,5.6007936,1.6335647999999998,5.83416,0.0,0.0,0.0,137.88
2020-12-03 08:00:00,71.64964384,8.68864612,72.1745386809,6.50964384,1.89864612,6.780879,65.14,6.79,65.4929286259,137.45,72.55964384,5.08864612,72.7378596985,6.50964384,1.89864612,6.780879,66.05,3.19,66.1269884389,138.03,6.50964384,1.89864612,6.780879,6.50964384,1.89864612,6.780879,0.0,0.0,0.0,138.03
2020-12-03 08:30:00,74.7711824,6.9499282000000004,75.0934832025,6.4111824,1.8699282,6.678315,68.36,5.08,68.5484937836,137.51,75.0411824,6.3599282,75.3102100827,6.4111824,1.8699282,6.678315,68.63,4.49,68.7767184445,138.15,6.4111824,1.8699282,6.678315,6.4111824,1.8699282,6.678315,0.0,0.0,0.0,138.15
2020-12-03 09:00:00,79.14582752,4.12836636,79.2534253053,6.64582752,1.93836636,6.922737,72.5,2.19,72.5330690099,137.16,77.91582752,8.37836636,78.3649998468,6.64582752,1.93836636,6.922737,71.27,6.44,71.5603696189,137.92,6.64582752,1.93836636,6.922737,6.64582752,1.93836636,6.922737,0.0,0.0,0.0,137.92
2020-12-03 09:30:00,79.31595744,4.84382092,79.4637257227,6.59595744,1.92382092,6.870789,72.72,2.92,72.7786012506,137.26,78.83595744,8.08382092,79.2493302568,6.59595744,1.92382092,6.870789,72.24,6.16,72.5021599678,138.02,6.59595744,1.92382092,6.870789,6.59595744,1.92382092,6.870789,0.0,0.0,0.0,138.02
2020-12-03 10:00:00,82.15842464,5.46079052,82.3397047142,6.92842464,2.02079052,7.217109,75.23,3.44,75.3086084057,137.07,80.51842464,9.20079052,81.0424040407,6.92842464,2.02079052,7.217109,73.59,7.18,73.9394380557,137.95,6.92842464,2.02079052,7.217109,6.92842464,2.02079052,7.217109,0.0,0.0,0.0,137.95
2020-12-03 10:30:00,81.38786528,3.97729404,81.4849893092,6.84786528,1.9972940399999999,7.133193,74.54,1.98,74.5662926529,137.26,81.08786528,9.03729404,81.589917142,6.84786528,1.9972940399999999,7.133193,74.24,7.04,74.5730460689,138.0,6.84786528,1.9972940399999999,7.133193,6.84786528,1.9972940399999999,7.133193,0.0,0.0,0.0,138.0
2020-12-03 11:00:00,77.9954576,5.3828418,78.1809848498,6.9354576,2.0228418,7.224435,71.06,3.36,71.1393927441,137.51,78.5154576,8.1828418,78.9407118163,6.9354576,2.0228418,7.224435,71.58,6.16,71.8445683403,138.23,6.9354576,2.0228418,7.224435,6.9354576,2.0228418,7.224435,0.0,0.0,0.0,138.23
2020-12-03 11:30:00,81.52651744,3.96065092,81.6226672047,6.03651744,1.76065092,6.288039,75.49,2.2,75.5220504224,137.22,81.34651744,9.07065092,81.8506726162,6.03651744,1.76065092,6.288039,75.31,7.31,75.6639425354,138.08,6.03651744,1.76065092,6.288039,6.03651744,1.76065092,6.288039,0.0,0.0,0.0,138.08
2020-12-03 12:00:00,85.20328096,3.23804028,85.2647875222,5.75328096,1.67804028,5.993001,79.45,1.56,79.4653138168,136.75,85.15328096,10.31804028,85.7761226302,5.75328096,1.67804028,5.993001,79.4,8.64,79.8687022556,137.75,5.75328096,1.67804028,5.993001,5.75328096,1.67804028,5.993001,0.0,0.0,0.0,137.75
2020-12-03 12:30:00,83.16404896,2.5570142799999998,83.2033494605,6.98404896,2.03701428,7.275051,76.18,0.52,76.1817747234,137.17,82.88404896,9.01701428,83.3730898943,6.98404896,2.03701428,7.275051,75.9,6.98,76.2202755177,138.17,6.98404896,2.03701428,7.275051,6.98404896,2.03701428,7.275051,0.0,0.0,0.0,138.17
2020-12-03 13:00:00,82.46380928,2.43361104,82.4997109308,6.90380928,2.01361104,7.191468,75.56,0.42,75.5611672753,137.25,82.00380928,8.57361104,82.4507825475,6.90380928,2.01361104,7.191468,75.1,6.5600000000000005,75.3859642109,138.32,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,138.32
2020-12-03 13:30:00,86.98518944,3.82484692,87.0692404691,5.36518944,1.56484692,5.588739,81.62,2.26,81.6512829048,136.85,86.18518944,10.26484692,86.7943198666,5.36518944,1.56484692,5.588739,80.82,8.7,81.286914076,137.98,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,137.98
2020-12-03 14:00:00,90.74269184,4.73328512,90.8660558756,5.46269184,1.59328512,5.690304,85.28,3.14,85.3377876442,136.71,89.98269184,11.15328512,90.6712776999,5.46269184,1.59328512,5.690304,84.52,9.56,85.0589442681,137.84,5.46269184,1.59328512,5.690304,5.46269184,1.59328512,5.690304,0.0,0.0,0.0,137.84
2020-12-03 14:30:00,88.8692256,3.4676907999999997,88.9368547804,5.1692256,1.5076908,5.38461,83.7,1.96,83.7229454809,136.93,88.1292256,9.9276908,88.6866362508,5.1692256,1.5076908,5.38461,82.96,8.42,83.3861978987,138.02,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,138.02
2020-12-03 15:00:00,80.03907584,2.45139712,80.0766071282,5.07907584,1.48139712,5.290704,74.96,0.97,74.9662757512,137.48,79.82907584,7.56139712,80.186383357,5.07907584,1.48139712,5.290704,74.75,6.08,74.9968592676,138.54,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,138.54
2020-12-03 15:30:00,81.20262208,2.51368144,81.2415191085,5.29262208,1.5436814399999998,5.513148,75.91,0.97,75.9161972177,137.74,80.95262208,7.56368144,81.3052046216,5.29262208,1.5436814399999998,5.513148,75.66,6.02,75.8991172544,138.7,5.29262208,1.5436814399999998,5.513148,5.29262208,1.5436814399999998,5.513148,0.0,0.0,0.0,138.7
2020-12-03 16:00:00,81.65949408,3.61235244,81.7393544356,6.41949408,1.87235244,6.686973,75.24,1.74,75.2601169279,138.45,81.26949408,7.14235244,81.5827424545,6.41949408,1.87235244,6.686973,74.85,5.27,75.0352943621,139.49,6.41949408,1.87235244,6.686973,6.41949408,1.87235244,6.686973,0.0,0.0,0.0,139.49
2020-12-03 16:30:00,84.42477888,3.77764384,84.5092532325,6.33477888,1.84764384,6.5987279999999995,78.09,1.9300000000000002,78.1138464038,138.34,85.17477888,7.50764384,85.5050154861,6.33477888,1.84764384,6.5987279999999995,78.84,5.66,79.0429073352,139.27,6.33477888,1.84764384,6.5987279999999995,6.33477888,1.84764384,6.5987279999999995,0.0,0.0,0.0,139.27
2020-12-03 17:00:00,84.32325696,4.88053328,84.4643787016,9.77325696,2.85053328,10.180476,74.55,2.03,74.5776333762,138.42,84.80325696,8.48053328,85.226239127,9.77325696,2.85053328,10.180476,75.03,5.63,75.2409316795,139.38,9.77325696,2.85053328,10.180476,9.77325696,2.85053328,10.180476,0.0,0.0,0.0,139.38
2020-12-03 17:30:00,85.82920096,4.49685028,85.9469219918,9.82920096,2.86685028,10.238751,76.0,1.63,76.0174775956,138.38,86.69920096,8.94685028,87.1596097802,9.82920096,2.86685028,10.238751,76.87,6.08,77.1100726235,139.27,9.82920096,2.86685028,10.238751,9.82920096,2.86685028,10.238751,0.0,0.0,0.0,139.27
2020-12-03 18:00:00,88.7151184,3.4185762,88.7809602109,6.4751184,1.8885762,6.744915,82.24,1.53,82.2542308942,138.25,91.5251184,11.0685762,92.1919772932,6.4751184,1.8885762,6.744915,85.05,9.18,85.5439939446,138.95,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,138.95
2020-12-03 18:30:00,86.80383936,3.45153648,86.8724330942,6.79383936,1.98153648,7.076916,80.01,1.47,80.0235027976,137.91,88.92383936,9.18153648,89.3965872875,6.79383936,1.98153648,7.076916,82.13,7.2,82.4449931773,138.61,6.79383936,1.98153648,7.076916,6.79383936,1.98153648,7.076916,0.0,0.0,0.0,138.61
2020-12-03 19:00:00,83.8190544,4.3272242,83.9306782398,6.5390543999999995,1.9072242,6.811515,77.28,2.42,77.3178815023,137.94,84.7290544,7.2472242,85.0384320065,6.5390543999999995,1.9072242,6.811515,78.19,5.34,78.3721359923,138.8,6.5390543999999995,1.9072242,6.811515,6.5390543999999995,1.9072242,6.811515,0.0,0.0,0.0,138.8
2020-12-03 19:30:00,82.4161376,5.3447068,82.589258549,6.2561376,1.8247068,6.5168099999999995,76.16,3.52,76.2413011431,138.17,83.1161376,6.1047068,83.3400250459,6.2561376,1.8247068,6.5168099999999995,76.86,4.28,76.9790750789,139.01,6.2561376,1.8247068,6.5168099999999995,6.2561376,1.8247068,6.5168099999999995,0.0,0.0,0.0,139.01
2020-12-03 20:00:00,79.14022336,6.58964848,79.4140945964,6.41022336,1.86964848,6.677316,72.73,4.72,72.8829973313,138.35,79.75022336,4.88964848,79.8999799013,6.41022336,1.86964848,6.677316,73.34,3.02,73.402152557,139.28,6.41022336,1.86964848,6.677316,6.41022336,1.86964848,6.677316,0.0,0.0,0.0,139.28
2020-12-03 20:30:00,79.69073408,4.85104744,79.8382474725,5.18073408,1.51104744,5.396598,74.51,3.34,74.5848221825,138.17,80.03073408,5.59104744,80.2257951588,5.18073408,1.51104744,5.396598,74.85,4.08,74.9611159202,139.03,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,139.03
2020-12-03 21:00:00,75.7657792,6.9929356,76.0878074733,5.0157792,1.4629356,5.22477,70.75,5.53,70.96579035,138.44,76.1957792,3.5629356,76.2790356388,5.0157792,1.4629356,5.22477,71.18,2.1,71.2109710649,139.32,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,139.32
2020-12-03 21:30:00,72.608976,7.593868,73.0050013833,5.018976,1.463868,5.2281,67.59,6.13,67.8674074943,137.29,72.618976,2.5238680000000002,72.6628212016,5.018976,1.463868,5.2281,67.6,1.06,67.6083101401,138.23,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,138.23
2020-12-03 22:00:00,70.80103392,6.94030156,71.1403836782,5.04103392,1.47030156,5.251077,65.76,5.47,65.9871085895,137.48,70.01103392,2.30030156,70.0488133933,5.04103392,1.47030156,5.251077,64.97,0.8300000000000001,64.9753014614,138.56,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,138.56
2020-12-03 22:30:00,66.76423072,8.22123396,67.2685007374,5.04423072,1.47123396,5.254407,61.72,6.75,62.0880093094,137.48,65.78423072,2.20123396,65.8210486271,5.04423072,1.47123396,5.254407,60.74,0.73,60.7443865719,138.56,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,138.56
2020-12-03 23:00:00,62.4556192,8.9795556,63.0978350534,5.1756192,1.5095556,5.3912700000000005,57.28,7.47,57.7650352722,137.6,62.0256192,2.6195556,62.0809109847,5.1756192,1.5095556,5.3912700000000005,56.85,1.11,56.860835379,138.68,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,138.68
2020-12-03 23:30:00,66.13208288,7.33769084,66.5379147022,5.03208288,1.46769084,5.241753,61.1,5.87,61.3813237068,137.03,65.55208288,2.47769084,65.5988911629,5.03208288,1.46769084,5.241753,60.52,1.01,60.5284272057,138.06,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,138.06
2020-12-04 00:00:00,62.47564928,9.06748104,63.1302302021,5.06564928,1.47748104,5.276718,57.41,7.59,57.9095518891,137.54,61.63564928,2.79748104,61.6991017952,5.06564928,1.47748104,5.276718,56.57,1.32,56.5853982932,138.63,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,138.63
2020-12-04 00:30:00,57.56046496,10.04305228,58.4300438602,4.57046496,1.33305228,4.760901,52.99,8.71,53.7010633042,137.46,56.83046496,3.72305228,56.9522858703,4.57046496,1.33305228,4.760901,52.26,2.39,52.3146222389,138.57,4.57046496,1.33305228,4.760901,4.57046496,1.33305228,4.760901,0.0,0.0,0.0,138.57
2020-12-04 01:00:00,59.80558976,9.20496368,60.5098332744,4.64558976,1.35496368,4.839156,55.16,7.85,55.715779632,137.04,58.75558976,3.14496368,58.8396985427,4.64558976,1.35496368,4.839156,54.11,1.79,54.1395991858,138.17,4.64558976,1.35496368,4.839156,4.64558976,1.35496368,4.839156,0.0,0.0,0.0,138.17
2020-12-04 01:30:00,59.61488992,9.17225956,60.3163779218,5.18488992,1.51225956,5.400927,54.43,7.66,54.9663578928,136.87,58.21488992,3.31225956,58.309042796,5.18488992,1.51225956,5.400927,53.03,1.8,53.060539952,138.03,5.18488992,1.51225956,5.400927,5.18488992,1.51225956,5.400927,0.0,0.0,0.0,138.03
2020-12-04 02:00:00,60.05537952,8.70615236,60.6831582748,5.09537952,1.48615236,5.307687,54.96,7.22,55.4322108525,137.35,58.20537952,3.20615236,58.2936155854,5.09537952,1.48615236,5.307687,53.11,1.72,53.1378443296,138.56,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,138.56
2020-12-04 02:30:00,59.66771712,8.42433416,60.2594878202,5.15771712,1.50433416,5.372622,54.51,6.92,54.9474885686,137.66,57.66771712,2.98433416,57.7448859053,5.15771712,1.50433416,5.372622,52.51,1.48,52.5308528391,138.89,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,138.89
2020-12-04 03:00:00,59.86318176,8.13384468,60.4132432477,5.05318176,1.47384468,5.263731,54.81,6.66,55.2131478907,138.0,57.66318176,2.91384468,57.7367562434,5.05318176,1.47384468,5.263731,52.61,1.44,52.6297035903,139.26,5.05318176,1.47384468,5.263731,5.05318176,1.47384468,5.263731,0.0,0.0,0.0,139.26
2020-12-04 03:30:00,59.14342144,7.96724792,59.6776452204,5.13342144,1.49724792,5.347314,54.01,6.47,54.3961487607,138.37,56.69342144,2.97724792,56.7715425169,5.13342144,1.49724792,5.347314,51.56,1.48,51.5812368987,139.66,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,139.66
2020-12-04 04:00:00,58.31638848,5.24519664,58.551799743,5.12638848,1.49519664,5.339988,53.19,3.75,53.3220273433,137.55,54.72638848,12.04519664,56.0362771619,5.12638848,1.49519664,5.339988,49.6,10.55,50.7095898228,137.61,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,137.61
2020-12-04 04:30:00,58.45526944,5.45153692,58.7089241946,5.28526944,1.54153692,5.505489,53.17,3.91,53.3135723808,136.73,53.53526944,13.62153692,55.2410295168,5.28526944,1.54153692,5.505489,48.25,12.08,49.7392088799,136.7,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,136.7
2020-12-04 05:00:00,59.9946,6.683425,60.3657203957,5.3946,1.5734249999999999,5.619375,54.6,5.11,54.8386004562,136.46,57.4546,9.053425,58.163524355,5.3946,1.5734249999999999,5.619375,52.06,7.48,52.5946194967,136.06,5.3946,1.5734249999999999,5.619375,5.3946,1.5734249999999999,5.619375,0.0,0.0,0.0,136.06
2020-12-04 05:30:00,63.70330144,9.12221292,64.3531303272,5.2533014399999995,1.53221292,5.472189,58.45,7.59,58.9407380341,135.39,61.72330144,7.05221292,62.1248714101,5.2533014399999995,1.53221292,5.472189,56.47,5.52,56.739151386,135.05,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,135.05
2020-12-04 06:00:00,60.64649824,4.65314532,60.8247442259,5.25649824,1.53314532,5.475519,55.39,3.12,55.4778018671,135.54,63.20649824,7.51314532,63.6514632382,5.25649824,1.53314532,5.475519,57.95,5.98,58.2577282427,134.72,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,134.72
2020-12-04 06:30:00,66.01449024,6.43547632,66.3274323121,5.26449024,1.53547632,5.483844,60.75,4.9,60.9472928029,136.17,73.33449024,10.34547632,74.0606261049,5.26449024,1.53547632,5.483844,68.07,8.81,68.6377520028,136.31,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,136.31
2020-12-04 07:00:00,66.94764704,7.75806372,67.3956600745,5.30764704,1.54806372,5.528799,61.64,6.21,61.9520274083,137.01,69.40764704,4.30806372,69.5412171352,5.30764704,1.54806372,5.528799,64.1,2.76,64.1593921418,137.76,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,137.76
2020-12-04 07:30:00,73.40636832,5.54769076,73.6157033703,5.30636832,1.54769076,5.527467,68.1,4.0,68.2173731538,136.39,75.10636832,5.65769076,75.3191610877,5.30636832,1.54769076,5.527467,69.8,4.11,69.9208988787,137.19,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,137.19
2020-12-04 08:00:00,75.26476992,4.56722456,75.4032169824,5.30476992,1.54722456,5.525802,69.96,3.02,70.0251526239,136.7,77.77476992,7.25722456,78.1126247442,5.30476992,1.54722456,5.525802,72.47,5.71,72.6946008999,137.31,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,137.31
2020-12-04 08:30:00,76.1813232,3.9658026,76.2844780723,5.4713232,1.5958025999999998,5.699295,70.71,2.37,70.7497067132,136.59,76.6713232,6.9758026,76.9880096064,5.4713232,1.5958025999999998,5.699295,71.2,5.38,71.4029719269,137.44,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,137.44
2020-12-04 09:00:00,77.74339008,3.65265544,77.8291500204,6.52339008,1.90265544,6.795198,71.22,1.75,71.2414970365,136.24,78.12339008,7.53265544,78.4856991787,6.52339008,1.90265544,6.795198,71.6,5.63,71.8210059801,137.11,6.52339008,1.90265544,6.795198,6.52339008,1.90265544,6.795198,0.0,0.0,0.0,137.11
2020-12-04 09:30:00,80.5866272,3.3285996,80.655341167,6.1666272,1.7985996,6.42357,74.42,1.53,74.4357259654,137.25,81.7766272,8.2185996,82.1885766734,6.1666272,1.7985996,6.42357,75.61,6.42,75.8820696871,138.09,6.1666272,1.7985996,6.42357,6.1666272,1.7985996,6.42357,0.0,0.0,0.0,138.09
2020-12-04 10:00:00,82.20923488,3.05477684,82.2659708573,5.87923488,1.7147768399999999,6.124203,76.33,1.34,76.3417611796,137.13,82.93923488,8.40477684,83.3640027602,5.87923488,1.7147768399999999,6.124203,77.06,6.69,77.3498526178,137.96,5.87923488,1.7147768399999999,6.124203,5.87923488,1.7147768399999999,6.124203,0.0,0.0,0.0,137.96
2020-12-04 10:30:00,83.0671568,2.7208373999999997,83.1117049217,6.0371568,1.7608374,6.288705,77.03,0.96,77.0359818526,136.5,83.8371568,8.6908374,84.286413585,6.0371568,1.7608374,6.288705,77.8,6.93,78.1080335177,137.35,6.0371568,1.7608374,6.288705,6.0371568,1.7608374,6.288705,0.0,0.0,0.0,137.35
2020-12-04 11:00:00,84.74833568,3.43368124,84.8178670292,5.97833568,1.74368124,6.2274329999999996,78.77,1.69,78.7881272782,136.13,85.32833568,10.14368124,85.9291518579,5.97833568,1.74368124,6.2274329999999996,79.35,8.4,79.793373785,137.01,5.97833568,1.74368124,6.2274329999999996,5.97833568,1.74368124,6.2274329999999996,0.0,0.0,0.0,137.01
2020-12-04 11:30:00,83.2754384,2.8153362,83.3230145796,6.1554384,1.7953362,6.411915,77.12,1.02,77.126745037,136.46,84.3354384,8.7653362,84.7897239577,6.1554384,1.7953362,6.411915,78.18,6.97,78.4900840871,137.31,6.1554384,1.7953362,6.411915,6.1554384,1.7953362,6.411915,0.0,0.0,0.0,137.31
