Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-04 12:00:00,84.38530848,2.63988164,84.4265909672,6.20530848,1.80988164,6.463863,78.18,0.8300000000000001,78.1844057341,136.39,85.34530848,9.15988164,85.835453696,6.20530848,1.80988164,6.463863,79.14,7.35,79.4805768726,137.24,6.20530848,1.80988164,6.463863,6.20530848,1.80988164,6.463863,0.0,0.0,0.0,137.24
2020-12-04 12:30:00,86.07079296,2.82023128,86.1169849985,6.24079296,1.82023128,6.500826,79.83,1.0,79.8362630638,136.25,86.46079296,9.23023128,86.952089617,6.24079296,1.82023128,6.500826,80.22,7.41,80.5615075579,137.09,6.24079296,1.82023128,6.500826,6.24079296,1.82023128,6.500826,0.0,0.0,0.0,137.09
2020-12-04 13:00:00,86.35513856,3.28608208,86.4176387733,6.29513856,1.8360820800000002,6.557436,80.06,1.45,80.0731297003,136.39,86.81513856,9.97608208,87.3864434387,6.29513856,1.8360820800000002,6.557436,80.52,8.14,80.9304021984,137.29,6.29513856,1.8360820800000002,6.557436,6.29513856,1.8360820800000002,6.557436,0.0,0.0,0.0,137.29
2020-12-04 13:30:00,89.72495872,3.67186296,89.8000601052,6.31495872,1.84186296,6.578082,83.41,1.83,83.4300725159,136.07,90.40495872,11.22186296,91.0987747967,6.31495872,1.84186296,6.578082,84.09,9.38,84.6115388112,136.95,6.31495872,1.84186296,6.578082,6.31495872,1.84186296,6.578082,0.0,0.0,0.0,136.95
2020-12-04 14:00:00,87.85924576,3.65519668,87.9352462229,4.98924576,1.45519668,5.197131,82.87,2.2,82.8991972217,136.02,88.33924576,11.02519668,89.0245881949,4.98924576,1.45519668,5.197131,83.35,9.57,83.8976006808,136.98,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,136.98
2020-12-04 14:30:00,87.4672576,3.2183668,87.5264476426,5.1372576,1.4983667999999999,5.35131,82.33,1.72,82.3479647593,135.97,88.0472576,10.6683668,88.6912262913,5.1372576,1.4983667999999999,5.35131,82.91,9.17,83.4155680913,136.85,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,136.85
2020-12-04 15:00:00,87.5271376,3.8933318,87.6136852835,5.2571376,1.5333318,5.476185,82.27,2.36,82.3038425591,136.06,87.3271376,10.8033318,87.9928459557,5.2571376,1.5333318,5.476185,82.07,9.27,82.591874903,137.03,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,137.03
2020-12-04 15:30:00,87.14894592,2.33594256,87.1802466308,5.12894592,1.49594256,5.342652,82.02,0.84,82.0243012771,136.51,87.48894592,9.69594256,88.0245815686,5.12894592,1.49594256,5.342652,82.36,8.2,82.7672012333,137.37,5.12894592,1.49594256,5.342652,5.12894592,1.49594256,5.342652,0.0,0.0,0.0,137.37
2020-12-04 16:00:00,88.86190304,3.02347172,88.9133240473,5.05190304,1.47347172,5.262399,83.81,1.55,83.8243317898,136.31,89.31190304,10.43347172,89.9192602102,5.05190304,1.47347172,5.262399,84.26,8.96,84.7350529592,137.22,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,137.22
2020-12-04 16:30:00,92.95620736,4.24431048,93.0530529225,6.42620736,1.8743104800000001,6.693966,86.53,2.37,86.5624502888,136.64,93.18620736,11.44431048,93.8863221375,6.42620736,1.8743104800000001,6.693966,86.76,9.57,87.2862102511,137.53,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,137.53
2020-12-04 17:00:00,95.36111232,5.85365776,95.5406042062,6.56111232,1.91365776,6.834492,88.8,3.94,88.8873646814,136.03,95.09111232,12.97365776,95.9720555054,6.56111232,1.91365776,6.834492,88.53,11.06,89.2181848056,136.92,6.56111232,1.91365776,6.834492,6.56111232,1.91365776,6.834492,0.0,0.0,0.0,136.92
2020-12-04 17:30:00,91.55194816,3.4722348800000002,91.617769166,9.88194816,2.88223488,10.293696,81.67,0.59,81.6721311097,136.66,92.15194816,12.31223488,92.9708162674,9.88194816,2.88223488,10.293696,82.27,9.43,82.808681912,137.27,9.88194816,2.88223488,10.293696,9.88194816,2.88223488,10.293696,0.0,0.0,0.0,137.27
2020-12-04 18:00:00,90.47709632,2.79831976,90.5203598754,6.57709632,1.9183197600000002,6.851142,83.9,0.88,83.904614891,136.81,90.37709632,10.45831976,90.9801956001,6.57709632,1.9183197600000002,6.851142,83.8,8.54,84.2340287532,137.47,6.57709632,1.9183197600000002,6.851142,6.57709632,1.9183197600000002,6.851142,0.0,0.0,0.0,137.47
2020-12-04 18:30:00,85.65284064,4.13957852,85.7528146478,6.51284064,1.89957852,6.784209,79.14,2.24,79.1716944368,137.02,85.80284064,7.32957852,86.1153307093,6.51284064,1.89957852,6.784209,79.29,5.43,79.4757132714,137.79,6.51284064,1.89957852,6.784209,6.51284064,1.89957852,6.784209,0.0,0.0,0.0,137.79
2020-12-04 19:00:00,82.68976352,4.83701436,82.8311155238,6.70976352,1.95701436,6.989337,75.98,2.88,76.0345631933,137.35,82.72976352,6.14701436,82.9578179415,6.70976352,1.95701436,6.989337,76.02,4.19,76.1353827074,138.23,6.70976352,1.95701436,6.989337,6.70976352,1.95701436,6.989337,0.0,0.0,0.0,138.23
2020-12-04 19:30:00,82.29453984,5.07757412,82.451034235,5.61453984,1.63757412,5.848479,76.68,3.44,76.7571234479,137.54,82.82453984,5.78757412,83.0265042857,5.61453984,1.63757412,5.848479,77.21,4.15,77.3214498053,138.33,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,138.33
2020-12-04 20:00:00,75.55643808,7.42729444,75.9206166863,5.47643808,1.59729444,5.704623,70.08,5.83,70.3220825915,137.84,76.04643808,3.33729444,76.119631363,5.47643808,1.59729444,5.704623,70.57,1.74,70.5914477823,138.65,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,138.65
2020-12-04 20:30:00,72.39448992,7.37880956,72.7695609531,5.58448992,1.62880956,5.817177,66.81,5.75,67.0569802481,137.13,72.90448992,3.17880956,72.9737588501,5.58448992,1.62880956,5.817177,67.32,1.55,67.3378415157,137.98,5.58448992,1.62880956,5.817177,5.58448992,1.62880956,5.817177,0.0,0.0,0.0,137.98
2020-12-04 21:00:00,73.33866592,7.64752756,73.7363180306,5.40866592,1.57752756,5.634027,67.93,6.07,68.2006583546,137.47,73.47866592,3.5275275600000002,73.5632910905,5.40866592,1.57752756,5.634027,68.07,1.9500000000000002,68.0979250785,138.37,5.40866592,1.57752756,5.634027,5.40866592,1.57752756,5.634027,0.0,0.0,0.0,138.37
2020-12-04 21:30:00,73.5475968,6.7626324,73.8578512552,5.5975968,1.6326323999999999,5.83083,67.95,5.13,68.1433738525,137.08,72.0975968,2.4826324,72.1403280279,5.5975968,1.6326323999999999,5.83083,66.5,0.85,66.505432109,138.15,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,138.15
2020-12-04 22:00:00,70.64347104,7.98934572,71.0938087713,5.48347104,1.59934572,5.711949,65.16,6.39,65.4725721199,137.08,68.93347104,2.23934572,68.9698347024,5.48347104,1.59934572,5.711949,63.45,0.64,63.4532276563,138.12,5.48347104,1.59934572,5.711949,5.48347104,1.59934572,5.711949,0.0,0.0,0.0,138.12
2020-12-04 22:30:00,64.14711744,10.96582592,65.0776614052,5.43711744,1.58582592,5.663664,58.71,9.38,59.4545919169,137.17,63.85711744,4.05582592,63.9857888256,5.43711744,1.58582592,5.663664,58.42,2.47,58.4721925363,138.12,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,138.12
2020-12-04 23:00:00,61.88523904,10.89694472,62.8372995542,5.71523904,1.66694472,5.953374,56.17,9.23,56.9232975152,137.48,62.43523904,5.15694472,62.6478503448,5.71523904,1.66694472,5.953374,56.72,3.49,56.8272689824,138.35,5.71523904,1.66694472,5.953374,5.71523904,1.66694472,5.953374,0.0,0.0,0.0,138.35
2020-12-04 23:30:00,60.01444,11.080045,61.0286851056,5.55444,1.620045,5.785875,54.46,9.46,55.2755208026,137.72,62.44444,3.490045,62.5418939673,5.55444,1.620045,5.785875,56.89,1.87,56.9207255751,138.41,5.55444,1.620045,5.785875,5.55444,1.620045,5.785875,0.0,0.0,0.0,138.41
2020-12-05 00:00:00,56.415599040000004,13.29204972,57.9603174664,5.35559904,1.56204972,5.578749,51.06,11.73,52.3900419927,138.04,57.43559904,4.43204972,57.6063460202,5.35559904,1.56204972,5.578749,52.08,2.87,52.1590193543,138.71,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,138.71
2020-12-05 00:30:00,53.33097312,14.85111716,55.3601695701,5.90097312,1.72111716,6.146847,47.43,13.13,49.213837485,138.49,53.83097312,4.95111716,54.0581837299,5.90097312,1.72111716,6.146847,47.93,3.23,48.0387114731,139.11,5.90097312,1.72111716,6.146847,5.90097312,1.72111716,6.146847,0.0,0.0,0.0,139.11
2020-12-05 01:00:00,55.93659776,14.03400768,57.6702379094,5.63659776,1.64400768,5.871456,50.3,12.39,51.8034950558,138.49,56.48659776,4.06400768,56.6326044335,5.63659776,1.64400768,5.871456,50.85,2.42,50.9075524849,139.11,5.63659776,1.64400768,5.871456,5.63659776,1.64400768,5.871456,0.0,0.0,0.0,139.11
2020-12-05 01:30:00,55.70595872,14.41048796,57.5396906505,5.31595872,1.5504879599999999,5.537457,50.39,12.86,52.0051122487,138.86,56.32595872,4.35048796,56.4937197502,5.31595872,1.5504879599999999,5.537457,51.01,2.8,51.0867898776,139.46,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,139.46
2020-12-05 02:00:00,55.3076768,13.9993224,57.0519074236,5.5176768,1.6093224,5.74758,49.79,12.39,51.3084418005,139.0,55.7376768,4.0693224,55.8860268748,5.5176768,1.6093224,5.74758,50.22,2.46,50.2802147967,139.63,5.5176768,1.6093224,5.74758,5.5176768,1.6093224,5.74758,0.0,0.0,0.0,139.63
2020-12-05 02:30:00,53.43434016,14.92251588,55.4789166127,5.49434016,1.60251588,5.723271,47.94,13.32,49.7560649569,138.92,53.97434016,4.95251588,54.2010775654,5.49434016,1.60251588,5.723271,48.48,3.35,48.5956057684,139.56,5.49434016,1.60251588,5.723271,5.49434016,1.60251588,5.723271,0.0,0.0,0.0,139.56
2020-12-05 03:00:00,51.94891552,13.90135036,53.7767362856,5.55891552,1.62135036,5.790537,46.39,12.28,47.987816162,138.92,52.34891552,7.17135036,52.8378389235,5.55891552,1.62135036,5.790537,46.79,5.55,47.1180071735,139.42,5.55891552,1.62135036,5.790537,5.55891552,1.62135036,5.790537,0.0,0.0,0.0,139.42
2020-12-05 03:30:00,50.59388032,4.39988176,50.7848371597,5.7938803199999995,1.68988176,6.035292,44.8,2.71,44.8818905573,138.18,49.35388032,17.38988176,52.3279417737,5.7938803199999995,1.68988176,6.035292,43.56,15.7,46.3029545494,137.67,5.7938803199999995,1.68988176,6.035292,5.7938803199999995,1.68988176,6.035292,0.0,0.0,0.0,137.67
2020-12-05 04:00:00,50.31505952,4.58939236,50.5239323166,5.41505952,1.57939236,5.640687,44.9,3.01,45.0007788821,138.65,49.05505952,17.60939236,52.1199536051,5.41505952,1.57939236,5.640687,43.64,16.03,46.4909722419,138.08,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,138.08
2020-12-05 04:30:00,49.52481984,4.61598912,49.7394726122,5.33481984,1.55598912,5.557104,44.19,3.06,44.2958203446,138.9,48.22481984,17.70598912,51.3725150184,5.33481984,1.55598912,5.557104,42.89,16.15,45.8298439884,138.33,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,138.33
2020-12-05 05:00:00,48.08510912,5.05149016,48.3497184265,5.76510912,1.68149016,6.005322,42.32,3.37,42.4539668347,139.03,46.86510912,18.08149016,50.232248001,5.76510912,1.68149016,6.005322,41.1,16.4,44.2512146726,138.45,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,138.45
2020-12-05 05:30:00,49.53228224,4.52608232,49.7386409653,5.47228224,1.59608232,5.7002939999999995,44.06,2.93,44.1573153622,138.51,48.28228224,17.38608232,51.3171963063,5.47228224,1.59608232,5.7002939999999995,42.81,15.79,45.6291595364,137.88,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,137.88
2020-12-05 06:00:00,50.01209248,4.45144364,50.2098072562,5.42209248,1.58144364,5.648013,44.59,2.87,44.6822671761,138.07,48.73209248,17.23144364,51.6888719881,5.42209248,1.58144364,5.648013,43.31,15.65,46.0508262684,137.44,5.42209248,1.58144364,5.648013,5.42209248,1.58144364,5.648013,0.0,0.0,0.0,137.44
2020-12-05 06:30:00,52.57117344,3.80950892,52.7090185364,5.38117344,1.56950892,5.605389,47.19,2.24,47.2431338927,137.78,51.28117344,16.60950892,53.9039380375,5.38117344,1.56950892,5.605389,45.9,15.04,48.3012587828,137.2,5.38117344,1.56950892,5.605389,5.38117344,1.56950892,5.605389,0.0,0.0,0.0,137.2
2020-12-05 07:00:00,55.6052992,2.9327956,55.6825878453,5.4952992,1.6027955999999999,5.72427,50.11,1.33,50.1276470623,137.58,54.3052992,15.1627956,56.3824076429,5.4952992,1.6027955999999999,5.72427,48.81,13.56,50.6585599874,136.98,5.4952992,1.6027955999999999,5.72427,5.4952992,1.6027955999999999,5.72427,0.0,0.0,0.0,136.98
2020-12-05 07:30:00,59.97936512,2.57689816,60.034695338,5.50936512,1.60689816,5.738922,54.47,0.97,54.4786361797,135.95,58.75936512,13.30689816,60.247294777,5.50936512,1.60689816,5.738922,53.25,11.7,54.5202026775,135.32,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,135.32
2020-12-05 08:00:00,63.14365088,3.83356484,63.2599151583,5.46365088,1.59356484,5.691303,57.68,2.24,57.7234787586,136.16,61.38365088,12.22356484,62.5888818622,5.46365088,1.59356484,5.691303,55.92,10.63,56.9213782335,135.54,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,135.54
2020-12-05 08:30:00,67.4801344,5.4425392,67.6992597566,5.4601344,1.5925392,5.68764,62.02,3.85,62.1393828421,136.96,66.3301344,10.0125392,67.0815747486,5.4601344,1.5925392,5.68764,60.87,8.42,61.4495996732,136.23,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,136.23
2020-12-05 09:00:00,70.09673728,6.49321504,70.3968352901,5.97673728,1.74321504,6.225768,64.12,4.75,64.295698923,136.71,69.85673728,8.61321504,70.3857316275,5.97673728,1.74321504,6.225768,63.88,6.87,64.2483563992,135.96,5.97673728,1.74321504,6.225768,5.97673728,1.74321504,6.225768,0.0,0.0,0.0,135.96
2020-12-05 09:30:00,73.4319024,7.7601382,73.8408019659,5.6919024,1.6601382,5.929065,67.74,6.1,68.0140985385,136.53,73.5319024,6.8901382,73.8540092004,5.6919024,1.6601382,5.929065,67.84,5.23,68.0412999582,135.72,5.6919024,1.6601382,5.929065,5.6919024,1.6601382,5.929065,0.0,0.0,0.0,135.72
2020-12-05 10:00:00,72.36825376,8.66699068,72.8853955173,7.97825376,2.32699068,8.310681,64.39,6.34,64.7013732466,136.53,71.96825376,7.52699068,72.3607983508,7.97825376,2.32699068,8.310681,63.99,5.2,64.2009353514,135.79,7.97825376,2.32699068,8.310681,7.97825376,2.32699068,8.310681,0.0,0.0,0.0,135.79
2020-12-05 10:30:00,66.66861888,9.12251384,67.2898580926,12.48861888,3.64251384,13.008978,54.18,5.48,54.4564302906,136.96,66.23861888,10.02251384,66.9925773112,12.48861888,3.64251384,13.008978,53.75,6.38,54.1273211973,136.2,12.48861888,3.64251384,13.008978,12.48861888,3.64251384,13.008978,0.0,0.0,0.0,136.2
2020-12-05 11:00:00,64.65436032,9.45377176,65.3418710237,15.30436032,4.46377176,15.942042,49.35,4.99,49.6016390858,137.31,63.96436032,11.49377176,64.9888158102,15.30436032,4.46377176,15.942042,48.66,7.03,49.1651960232,136.57,15.30436032,4.46377176,15.942042,15.30436032,4.46377176,15.942042,0.0,0.0,0.0,136.57
2020-12-05 11:30:00,66.59189344,10.03346892,67.343528052,14.65189344,4.27346892,15.262389,51.94,5.76,52.2584079359,137.33,66.34189344,10.19346892,67.1204412517,14.65189344,4.27346892,15.262389,51.69,5.92,52.0279011685,136.62,14.65189344,4.27346892,15.262389,14.65189344,4.27346892,15.262389,0.0,0.0,0.0,136.62
2020-12-05 12:00:00,68.75446464,8.89463552,69.3274184502,10.884464640000001,3.17463552,11.337984,57.87,5.72,58.1520016852,137.33,68.33446464,9.15463552,68.9449520207,10.884464640000001,3.17463552,11.337984,57.45,5.98,57.7603921386,136.67,10.884464640000001,3.17463552,11.337984,10.884464640000001,3.17463552,11.337984,0.0,0.0,0.0,136.67
2020-12-05 12:30:00,71.82520512,9.81901816,72.4932631915,9.66520512,2.81901816,10.067922,62.16,7.0,62.5529024107,137.01,71.01520512,8.14901816,71.4812272923,9.66520512,2.81901816,10.067922,61.35,5.33,61.5810961254,136.43,9.66520512,2.81901816,10.067922,9.66520512,2.81901816,10.067922,0.0,0.0,0.0,136.43
2020-12-05 13:00:00,72.44624192,12.55932056,73.5268284455,11.82624192,3.44932056,12.319002,60.62,9.11,61.3007055424,136.75,70.55624192,7.62932056,70.9675264193,11.82624192,3.44932056,12.319002,58.73,4.18,58.878564011,136.29,11.82624192,3.44932056,12.319002,11.82624192,3.44932056,12.319002,0.0,0.0,0.0,136.29
2020-12-05 13:30:00,71.88968832,12.26407576,72.928285603,11.97968832,3.49407576,12.478842,59.91,8.77,60.5485012201,136.61,69.95968832,7.9440757600000005,70.4092772972,11.97968832,3.49407576,12.478842,57.98,4.45,58.1505193442,136.14,11.97968832,3.49407576,12.478842,11.97968832,3.49407576,12.478842,0.0,0.0,0.0,136.14
2020-12-05 14:00:00,75.59014112,12.22629116,76.5725252951,8.73014112,2.54629116,9.093897,66.86,9.68,67.5571017732,135.83,72.28014112,6.54629116,72.5759790032,8.73014112,2.54629116,9.093897,63.55,4.0,63.6757606943,135.54,8.73014112,2.54629116,9.093897,8.73014112,2.54629116,9.093897,0.0,0.0,0.0,135.54
2020-12-05 14:30:00,75.53718496,4.65876228,75.6807133797,7.84718496,2.28876228,8.174151,67.69,2.37,67.7314771727,136.62,73.12718496,7.82876228,73.5450521722,7.84718496,2.28876228,8.174151,65.28,5.54,65.5146548491,137.46,7.84718496,2.28876228,8.174151,7.84718496,2.28876228,8.174151,0.0,0.0,0.0,137.46
2020-12-05 15:00:00,71.87767328,6.89598804,72.2077181968,9.03767328,2.63598804,9.414243,62.84,4.26,62.9842297722,137.28,72.66767328,7.23598804,73.0270515826,9.03767328,2.63598804,9.414243,63.63,4.6,63.7960570882,138.07,9.03767328,2.63598804,9.414243,9.03767328,2.63598804,9.414243,0.0,0.0,0.0,138.07
2020-12-05 15:30:00,72.13308064,7.24964852,72.4964738886,6.27308064,1.8296485200000001,6.534459,65.86,5.42,66.0826452255,137.45,75.84308064,6.81964852,76.149067538,6.27308064,1.8296485200000001,6.534459,69.57,4.99,69.748727587,137.93,6.27308064,1.8296485200000001,6.534459,6.27308064,1.8296485200000001,6.534459,0.0,0.0,0.0,137.93
2020-12-05 16:00:00,72.21198272,7.02349496,72.5527389545,5.29198272,1.5434949599999999,5.512482,66.92,5.48,67.1440004766,137.18,75.34198272,6.12349496,75.5904197019,5.29198272,1.5434949599999999,5.512482,70.05,4.58,70.1995648135,137.75,5.29198272,1.5434949599999999,5.512482,5.29198272,1.5434949599999999,5.512482,0.0,0.0,0.0,137.75
2020-12-05 16:30:00,74.89448,6.25839,75.1555093114,5.51448,1.60839,5.74425,69.38,4.65,69.5356520067,136.78,77.86448,6.53839,78.1385166833,5.51448,1.60839,5.74425,72.35,4.93,72.5177729939,137.36,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,137.36
2020-12-05 17:00:00,80.2822016,4.8460588,80.4283294594,6.1922016,1.8060588,6.45021,74.09,3.04,74.1523411633,136.46,82.0222016,7.7760587999999995,82.3899790373,6.1922016,1.8060588,6.45021,75.83,5.97,76.0646422459,137.06,6.1922016,1.8060588,6.45021,6.1922016,1.8060588,6.45021,0.0,0.0,0.0,137.06
2020-12-05 17:30:00,78.54417888,6.18246884,78.7871243091,6.93417888,2.02246884,7.223103,71.61,4.16,71.7307305135,136.46,81.16417888,7.37246884,81.4983265476,6.93417888,2.02246884,7.223103,74.23,5.35,74.4225463149,137.06,6.93417888,2.02246884,7.223103,6.93417888,2.02246884,7.223103,0.0,0.0,0.0,137.06
2020-12-05 18:00:00,77.39013344,6.62253892,77.6729732636,6.42013344,1.87253892,6.687639,70.97,4.75,71.1287803916,136.6,79.90013344,6.59253892,80.1716464415,6.42013344,1.87253892,6.687639,73.48,4.72,73.6314389375,137.28,6.42013344,1.87253892,6.687639,6.42013344,1.87253892,6.687639,0.0,0.0,0.0,137.28
2020-12-05 18:30:00,76.46456896,7.12549928,76.7958530536,6.46456896,1.8854992799999999,6.733926,70.0,5.24,70.1958517293,136.9,78.95456896,6.08549928,79.1887445357,6.46456896,1.8854992799999999,6.733926,72.49,4.2,72.6115700147,137.52,6.46456896,1.8854992799999999,6.733926,6.46456896,1.8854992799999999,6.733926,0.0,0.0,0.0,137.52
2020-12-05 19:00:00,75.3895936,6.7932148,75.6950367626,6.7995936,1.9832147999999998,7.08291,68.59,4.8100000000000005,68.7584482082,136.9,77.3695936,6.1132148,77.6107299864,6.7995936,1.9832147999999998,7.08291,70.57,4.13,70.6907476265,137.54,6.7995936,1.9832147999999998,7.08291,6.7995936,1.9832147999999998,7.08291,0.0,0.0,0.0,137.54
2020-12-05 19:30:00,73.34710752,7.28540636,73.7080411311,5.36710752,1.5654063599999999,5.590737,67.98,5.72,68.2202228082,137.15,75.64710752,5.18540636,75.8246220911,5.36710752,1.5654063599999999,5.590737,70.28,3.62,70.3731681822,137.73,5.36710752,1.5654063599999999,5.590737,5.36710752,1.5654063599999999,5.590737,0.0,0.0,0.0,137.73
2020-12-05 20:00:00,68.22723744,8.83086092,68.796366425,5.3172374399999995,1.5508609199999999,5.5387889999999995,62.91,7.28,63.3298231483,137.21,70.58723744,3.59086092,70.6785142144,5.3172374399999995,1.5508609199999999,5.5387889999999995,65.27,2.04,65.3018721018,137.89,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,137.89
2020-12-05 20:30:00,70.10966496,9.08615228,70.6959919943,5.36966496,1.56615228,5.593401,64.74,7.52,65.1752867274,137.21,72.64966496,3.58615228,72.7381214149,5.36966496,1.56615228,5.593401,67.28,2.02,67.3103171884,137.79,5.36966496,1.56615228,5.593401,5.36966496,1.56615228,5.593401,0.0,0.0,0.0,137.79
2020-12-05 21:00:00,68.52243232000001,9.28904276,69.149186882,5.24243232,1.52904276,5.460867,63.28,7.76,63.7540273238,137.4,71.03243232,3.36904276,71.1122836816,5.24243232,1.52904276,5.460867,65.79,1.8399999999999999,65.8157253246,138.02,5.24243232,1.52904276,5.460867,5.24243232,1.52904276,5.460867,0.0,0.0,0.0,138.02
2020-12-05 21:30:00,64.45925568,10.25561624,65.27000312,5.05925568,1.47561624,5.270058,59.4,8.78,60.0453861675,137.53,66.23925568,2.77561624,66.2973833462,5.05925568,1.47561624,5.270058,61.18,1.3,61.1938101445,138.29,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,138.29
2020-12-05 22:00:00,62.72064416,10.28393788,63.5581511859,5.19064416,1.5139378799999998,5.406921,57.53,8.77,58.1946200263,137.69,61.40064416,4.12393788,61.5389792481,5.19064416,1.5139378799999998,5.406921,56.21,2.61,56.2705624639,138.74,5.19064416,1.5139378799999998,5.406921,5.19064416,1.5139378799999998,5.406921,0.0,0.0,0.0,138.74
2020-12-05 22:30:00,60.93744736,11.68300548,62.0472812281,5.18744736,1.51300548,5.403591,55.75,10.17,56.6700220575,137.89,60.13744736,4.9230054800000005,60.3386158105,5.18744736,1.51300548,5.403591,54.95,3.41,55.0557045182,138.93,5.18744736,1.51300548,5.403591,5.18744736,1.51300548,5.403591,0.0,0.0,0.0,138.93
2020-12-05 23:00:00,54.60392064,14.13489352,56.4037531028,5.43392064,1.58489352,5.660334,49.17,12.55,50.7463437107,138.37,55.11392064,6.46489352,55.4917930557,5.43392064,1.58489352,5.660334,49.68,4.88,49.919102556,139.29,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,139.29
2020-12-05 23:30:00,52.01085376,14.34941568,53.9540048486,5.38085376,1.56941568,5.605056,46.63,12.78,48.3496153035,137.86,52.36085376,6.91941568,52.8160706587,5.38085376,1.56941568,5.605056,46.98,5.35,47.2836430492,138.8,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,138.8
2020-12-06 00:00:00,49.25850624,15.35081432,51.5950379134,5.24850624,1.5308143200000002,5.467194,44.01,13.82,46.1288684015,138.18,49.79850624,7.70081432,50.3904134229,5.24850624,1.5308143200000002,5.467194,44.55,6.17,44.9752309611,139.1,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,139.1
2020-12-06 00:30:00,49.08599872,15.51883296,51.4807677369,5.2759987200000005,1.5388329600000001,5.495832,43.81,13.98,45.9864817093,138.32,49.63599872,7.85883296,50.2542896122,5.2759987200000005,1.5388329600000001,5.495832,44.36,6.32,44.8079457239,139.23,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,139.23
2020-12-06 01:00:00,50.94622848,14.90181664,53.0809036802,5.28622848,1.54181664,5.506488,45.66,13.36,47.5744174951,138.04,51.54622848,7.23181664,52.0510599549,5.28622848,1.54181664,5.506488,46.26,5.69,46.6086225928,138.95,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,138.95
2020-12-06 01:30:00,51.58694784,14.74869312,53.6538641311,5.20694784,1.51869312,5.423904,46.38,13.23,48.2300456147,138.13,52.32694784,6.94869312,52.7863032076,5.20694784,1.51869312,5.423904,47.12,5.43,47.4318384632,139.03,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,139.03
2020-12-06 02:00:00,50.25551936,15.07202648,52.466972548,5.11551936,1.49202648,5.328666,45.14,13.58,47.1384768528,138.32,50.82551936,7.44202648,51.3674719676,5.11551936,1.49202648,5.328666,45.71,5.95,46.0956245212,139.24,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,139.24
2020-12-06 02:30:00,49.27190272,15.28680496,51.5888244054,5.37190272,1.56680496,5.595732,43.9,13.72,45.994003957,138.38,49.84190272,7.62680496,50.4220529198,5.37190272,1.56680496,5.595732,44.47,6.06,44.8810037767,139.29,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,139.29
2020-12-06 03:00:00,48.603650880000004,15.91356484,51.1425109354,5.46365088,1.59356484,5.691303,43.14,14.32,45.4546147272,138.86,49.07365088,7.55356484,49.6515815708,5.46365088,1.59356484,5.691303,43.61,5.96,44.0153802664,139.59,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,139.59
2020-12-06 03:30:00,49.17710752,5.80540636,49.5185889039,5.36710752,1.5654063599999999,5.590737,43.81,4.24,44.0146986812,138.07,47.39710752,17.01540636,50.3588110946,5.36710752,1.5654063599999999,5.590737,42.03,15.45,44.7797208567,137.43,5.36710752,1.5654063599999999,5.590737,5.36710752,1.5654063599999999,5.590737,0.0,0.0,0.0,137.43
2020-12-06 04:00:00,48.35561888,5.90288884,48.7145766062,5.49561888,1.6028888399999999,5.724603,42.86,4.3,43.0751622168,138.34,46.43561888,17.23288884,49.5301843177,5.49561888,1.6028888399999999,5.724603,40.94,15.63,43.8221462277,137.7,5.49561888,1.6028888399999999,5.724603,5.49561888,1.6028888399999999,5.724603,0.0,0.0,0.0,137.7
2020-12-06 04:30:00,46.71228224,6.82608232,47.2083966251,5.47228224,1.59608232,5.7002939999999995,41.24,5.23,41.5703079132,138.45,45.42228224,17.76608232,48.7731217464,5.47228224,1.59608232,5.7002939999999995,39.95,16.17,43.0983920814,137.76,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,137.76
2020-12-06 05:00:00,46.48155328,6.82545304,46.9800128195,5.16155328,1.50545304,5.376618,41.32,5.32,41.6610705575,138.5,45.18155328,17.79545304,48.5597663266,5.16155328,1.50545304,5.376618,40.02,16.29,43.208384603,137.73,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,137.73
2020-12-06 05:30:00,46.2294752,6.7915136,46.7256785317,5.3194752,1.5515135999999998,5.54112,40.91,5.24,41.2442202011,138.47,44.8294752,17.8815136,48.2641727924,5.3194752,1.5515135999999998,5.54112,39.51,16.33,42.751713416,137.69,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,137.69
2020-12-06 06:00:00,46.3732016,6.7646838,46.8640029612,5.1932016,1.5146838,5.409585,41.18,5.25,41.5133099138,138.5,45.1932016,17.6246838,48.5082977428,5.1932016,1.5146838,5.409585,40.0,16.11,43.1222923788,137.69,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,137.69
2020-12-06 06:30:00,49.4822624,5.7552432,49.8158319866,5.3322624,1.5552432,5.55444,44.15,4.2,44.3493235574,138.06,48.2322624,16.5952432,51.0073841036,5.3322624,1.5552432,5.55444,42.9,15.04,45.46,137.27,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,137.27
2020-12-06 07:00:00,50.76577888,5.12626884,51.0239447467,5.33577888,1.55626884,5.558103,45.43,3.5700000000000003,45.5700537634,138.06,49.51577888,15.97626884,52.0293525247,5.33577888,1.55626884,5.558103,44.18,14.42,46.4737431245,137.27,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,137.27
2020-12-06 07:30:00,53.96178304,3.8184367200000002,54.0967142056,5.17178304,1.5084367200000002,5.387274,48.79,2.31,48.8446537504,136.96,52.52178304,14.67843672,54.5343396242,5.17178304,1.5084367200000002,5.387274,47.35,13.17,49.1474455084,136.2,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,136.2
2020-12-06 08:00:00,55.50551936,2.84202648,55.5782312955,5.11551936,1.49202648,5.328666,50.39,1.35,50.4080807014,136.6,54.13551936,14.70202648,56.0963816925,5.11551936,1.49202648,5.328666,49.02,13.21,50.768735458,135.97,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,135.97
2020-12-06 08:30:00,57.63380064,1.85985852,57.6638019031,5.55380064,1.61985852,5.785209,52.08,0.24,52.0805529925,136.52,56.21380064,14.65985852,58.0939139172,5.55380064,1.61985852,5.785209,50.66,13.04,52.3113486731,136.0,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,136.0
2020-12-06 09:00:00,60.90086272,3.11983496,60.9807219555,6.41086272,1.86983496,6.677982,54.49,1.25,54.5043356074,136.18,59.47086272,13.45983496,60.9750003675,6.41086272,1.86983496,6.677982,53.06,11.59,54.3110642503,135.65,6.41086272,1.86983496,6.677982,6.41086272,1.86983496,6.677982,0.0,0.0,0.0,135.65
2020-12-06 09:30:00,62.4743472,4.0229346,62.6037383937,8.4443472,2.4629346,8.796195,54.03,1.56,54.0525161301,136.09,60.7743472,13.7129346,62.3022138686,8.4443472,2.4629346,8.796195,52.33,11.25,53.525614429,135.57,8.4443472,2.4629346,8.796195,8.4443472,2.4629346,8.796195,0.0,0.0,0.0,135.57
2020-12-06 10:00:00,63.93922016,5.88435588,64.2094192373,10.60922016,3.09435588,11.051271,53.33,2.79,53.4029306312,135.9,62.34922016,13.13435588,63.7176314606,10.60922016,3.09435588,11.051271,51.74,10.04,52.7051155012,135.32,10.60922016,3.09435588,11.051271,10.60922016,3.09435588,11.051271,0.0,0.0,0.0,135.32
2020-12-06 10:30:00,64.4547328,6.8726304,64.8201020435,12.4547328,3.6326304,12.97368,52.0,3.24,52.1008406842,136.04,62.7947328,13.2926304,64.1862328726,12.4547328,3.6326304,12.97368,50.34,9.66,51.2584744213,135.5,12.4547328,3.6326304,12.97368,12.4547328,3.6326304,12.97368,0.0,0.0,0.0,135.5
2020-12-06 11:00:00,63.54404256,7.28367908,63.9601229346,13.38404256,3.90367908,13.941711,50.16,3.38,50.2737506061,136.04,61.98404256,13.38367908,63.4124940197,13.38404256,3.90367908,13.941711,48.6,9.48,49.5159610631,135.54,13.38404256,3.90367908,13.941711,13.38404256,3.90367908,13.941711,0.0,0.0,0.0,135.54
2020-12-06 11:30:00,65.48760896,7.72346928,65.9414809131,13.41760896,3.91346928,13.976676,52.07,3.81,52.2092041694,136.43,64.10760896,12.96346928,65.4051761128,13.41760896,3.91346928,13.976676,50.69,9.05,51.4915391108,135.84,13.41760896,3.91346928,13.976676,13.41760896,3.91346928,13.976676,0.0,0.0,0.0,135.84
2020-12-06 12:00:00,65.51796736,8.76524048,66.1016905053,14.65796736,4.27524048,15.268716,50.86,4.49,51.0578074343,136.43,63.89796736,12.82524048,65.1723639752,14.65796736,4.27524048,15.268716,49.24,8.55,49.9767956156,135.89,14.65796736,4.27524048,15.268716,14.65796736,4.27524048,15.268716,0.0,0.0,0.0,135.89
2020-12-06 12:30:00,64.4979568,8.4114874,65.0441354132,15.2279568,4.4414874,15.862455,49.27,3.9699999999999998,49.4296854127,136.34,62.8679568,13.4214874,64.2846507048,15.2279568,4.4414874,15.862455,47.64,8.98,48.4789645104,135.81,15.2279568,4.4414874,15.862455,15.2279568,4.4414874,15.862455,0.0,0.0,0.0,135.81
2020-12-06 13:00:00,64.79529024,10.51612632,65.6431150241,14.45529024,4.21612632,15.057594,50.34,6.3,50.7326876875,136.91,61.98529024,12.65612632,63.2641584119,14.45529024,4.21612632,15.057594,47.53,8.44,48.2735383,136.57,14.45529024,4.21612632,15.057594,14.45529024,4.21612632,15.057594,0.0,0.0,0.0,136.57
2020-12-06 13:30:00,70.6701968,10.7988074,71.4904955712,12.9901968,3.7888074,13.531455,57.68,7.01,58.1044103317,136.91,67.3501968,11.5588074,68.3348742408,12.9901968,3.7888074,13.531455,54.36,7.77,54.9124985773,136.53,12.9901968,3.7888074,13.531455,12.9901968,3.7888074,13.531455,0.0,0.0,0.0,136.53
2020-12-06 14:00:00,71.42419392,10.43330656,72.1821956087,11.87419392,3.46330656,12.368952,59.55,6.97,59.9565125737,137.05,68.02419392,11.32330656,68.9601930821,11.87419392,3.46330656,12.368952,56.15,7.86,56.6974611425,136.7,11.87419392,3.46330656,12.368952,11.87419392,3.46330656,12.368952,0.0,0.0,0.0,136.7
2020-12-06 14:30:00,73.85545472,10.41284096,74.5858930948,9.81545472,2.8628409599999998,10.224432,64.04,7.55,64.4835180492,136.94,69.65545472,10.73284096,70.4774875214,9.81545472,2.8628409599999998,10.224432,59.84,7.87,60.3553021697,136.7,9.81545472,2.8628409599999998,10.224432,9.81545472,2.8628409599999998,10.224432,0.0,0.0,0.0,136.7
2020-12-06 15:00:00,77.48248,11.39114,78.3153419034,7.51248,2.19114,7.8255,69.97,9.2,70.5722388762,136.68,72.46248,9.00114,73.0193914591,7.51248,2.19114,7.8255,64.95,6.8100000000000005,65.3060380057,136.52,7.51248,2.19114,7.8255,7.51248,2.19114,7.8255,0.0,0.0,0.0,136.52
2020-12-06 15:30:00,79.1105424,11.1164082,79.8877490614,7.0505424,2.0564082,7.344315,72.06,9.06,72.6273171747,136.56,74.3905424,8.7464082,74.9029535797,7.0505424,2.0564082,7.344315,67.34,6.69,67.6714984318,136.34,7.0505424,2.0564082,7.344315,7.0505424,2.0564082,7.344315,0.0,0.0,0.0,136.34
2020-12-06 16:00:00,76.61280992,7.33831956,76.9634561191,7.2628099200000005,2.11831956,7.565427,69.35,5.22,69.546178184,136.86,76.23280992,9.07831956,76.7714608063,7.2628099200000005,2.11831956,7.565427,68.97,6.96,69.3202892377,136.15,7.2628099200000005,2.11831956,7.565427,7.2628099200000005,2.11831956,7.565427,0.0,0.0,0.0,136.15
2020-12-06 16:30:00,78.92270048,7.60703764,79.288458635,6.81270048,1.98703764,7.096563,72.11,5.62,72.3286699726,137.08,78.81270048,8.28703764,79.247187646,6.81270048,1.98703764,7.096563,72.0,6.3,72.2750994465,136.42,6.81270048,1.98703764,7.096563,6.81270048,1.98703764,7.096563,0.0,0.0,0.0,136.42
2020-12-06 17:00:00,82.32863488,8.67960184,82.7848996454,6.4786348799999995,1.88960184,6.748578,75.85,6.79,76.1533098427,136.68,81.21863488,7.5396018399999996,81.5678383168,6.4786348799999995,1.88960184,6.748578,74.74,5.65,74.9532527646,136.02,6.4786348799999995,1.88960184,6.748578,6.4786348799999995,1.88960184,6.748578,0.0,0.0,0.0,136.02
2020-12-06 17:30:00,83.1227408,9.0620494,83.6152544541,6.4527408,1.8820494,6.721605,76.67,7.18,77.0054627932,136.62,81.7727408,7.4220494,82.1088786627,6.4527408,1.8820494,6.721605,75.32,5.54,75.5234665518,136.02,6.4527408,1.8820494,6.721605,6.4527408,1.8820494,6.721605,0.0,0.0,0.0,136.02
2020-12-06 18:00:00,82.18681664,8.08657152,82.5836876651,6.53681664,1.90657152,6.809184,75.65,6.18,75.9020085373,136.97,80.54681664,8.56657152,81.0010852918,6.53681664,1.90657152,6.809184,74.01,6.66,74.3090553028,136.35,6.53681664,1.90657152,6.809184,6.53681664,1.90657152,6.809184,0.0,0.0,0.0,136.35
2020-12-06 18:30:00,78.6722912,6.5065016,78.9408890609,6.5022912,1.8965016000000001,6.77322,72.17,4.61,72.317086501,137.28,77.1022912,10.1165016,77.7631462385,6.5022912,1.8965016000000001,6.77322,70.6,8.22,71.0769188978,136.65,6.5022912,1.8965016000000001,6.77322,6.5022912,1.8965016000000001,6.77322,0.0,0.0,0.0,136.65
2020-12-06 19:00:00,75.53404928,5.7336810400000005,75.7513544361,6.66404928,1.94368104,6.941718,68.87,3.79,68.9742053234,137.51,74.14404928,10.98368104,74.9531940135,6.66404928,1.94368104,6.941718,67.48,9.04,68.0828319035,136.94,6.66404928,1.94368104,6.941718,6.66404928,1.94368104,6.941718,0.0,0.0,0.0,136.94
2020-12-06 19:30:00,74.47428928,5.02375104,74.6435384898,6.42428928,1.8737510400000001,6.691968,68.05,3.15,68.1228669391,137.69,73.72428928,11.10375104,74.5557785621,6.42428928,1.8737510400000001,6.691968,67.3,9.23,67.929985279,137.03,6.42428928,1.8737510400000001,6.691968,6.42428928,1.8737510400000001,6.691968,0.0,0.0,0.0,137.03
2020-12-06 20:00:00,73.28341088,4.9034948400000005,73.4472774979,5.70341088,1.66349484,5.941053,67.58,3.24,67.6576233694,137.47,73.16341088,10.383494840000001,73.89656052,5.70341088,1.66349484,5.941053,67.46,8.72,68.0212466807,136.83,5.70341088,1.66349484,5.941053,5.70341088,1.66349484,5.941053,0.0,0.0,0.0,136.83
2020-12-06 20:30:00,75.57595872,7.30048796,75.9277463178,5.31595872,1.5504879599999999,5.537457,70.26,5.75,70.4948941413,136.97,74.87595872,8.670487959999999,75.376299695,5.31595872,1.5504879599999999,5.537457,69.56,7.12,69.9234438511,136.51,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,136.51
2020-12-06 21:00:00,74.9118832,6.7126326,75.2120314909,4.9118832,1.4326326,5.116545,70.0,5.28,70.1988489934,137.3,72.0918832,9.9126326,72.7701855734,4.9118832,1.4326326,5.116545,67.18,8.48,67.7130917918,136.96,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,136.96
2020-12-06 21:30:00,71.15623872,4.72890296,71.313202368,5.03623872,1.46890296,5.246082,66.12,3.26,66.2003172198,137.67,68.53623872,11.90890296,69.5631942021,5.03623872,1.46890296,5.246082,63.5,10.44,64.3524949011,137.22,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,137.22
2020-12-06 22:00:00,65.76895648,2.74969564,65.8264115882,4.55895648,1.32969564,4.748913,61.21,1.42,61.2264689493,138.15,63.90895648,13.62969564,65.3461806198,4.55895648,1.32969564,4.748913,59.35,12.3,60.6111582136,137.77,4.55895648,1.32969564,4.748913,4.55895648,1.32969564,4.748913,0.0,0.0,0.0,137.77
2020-12-06 22:30:00,62.27292256,1.88626908,62.3014838925,4.51292256,1.31626908,4.7009609999999995,57.76,0.5700000000000001,57.7628124315,138.51,60.73292256,14.87626908,62.5283236975,4.51292256,1.31626908,4.7009609999999995,56.22,13.56,57.8321882692,138.0,4.51292256,1.31626908,4.7009609999999995,4.51292256,1.31626908,4.7009609999999995,0.0,0.0,0.0,138.0
2020-12-06 23:00:00,57.39750752,3.08885636,57.4805610891,4.96750752,1.44885636,5.174487,52.43,1.6400000000000001,52.4556431664,138.72,55.98750752,16.40885636,58.3425365008,4.96750752,1.44885636,5.174487,51.02,14.96,53.1680543184,138.24,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,138.24
2020-12-06 23:30:00,53.19498976,4.06978868,53.3504462537,5.24498976,1.52978868,5.463531,47.95,2.54,48.0172271169,138.78,51.94498976,17.19978868,54.7185041079,5.24498976,1.52978868,5.463531,46.7,15.67,49.2588966584,138.32,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,138.32
2020-12-07 00:00:00,51.5413536,4.7203948,51.7570599821,5.0413536,1.4703948,5.25141,46.5,3.25,46.613436904,138.78,50.2613536,17.8903948,53.3504441575,5.0413536,1.4703948,5.25141,45.22,16.42,48.1088848343,138.32,5.0413536,1.4703948,5.25141,5.0413536,1.4703948,5.25141,0.0,0.0,0.0,138.32
2020-12-07 00:30:00,52.42313152,4.29841336,52.5990596473,5.34313152,1.5584133599999999,5.565762,47.08,2.74,47.1596649691,137.85,51.94313152,16.24841336,54.4251766081,5.34313152,1.5584133599999999,5.565762,46.6,14.69,48.8605781791,137.28,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,137.28
2020-12-07 01:00:00,56.41414048,2.32745764,56.4621316031,5.37414048,1.56745764,5.598063,51.04,0.76,51.0456579936,137.09,56.10414048,13.40745764,57.6839188975,5.37414048,1.56745764,5.598063,50.73,11.84,52.0933633009,136.56,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,136.56
2020-12-07 01:30:00,58.54776704,2.15309872,58.5873438506,5.18776704,1.51309872,5.403924,53.36,0.64,53.3638379429,137.26,57.59776704,13.06309872,59.0605394165,5.18776704,1.51309872,5.403924,52.41,11.55,53.6675935738,136.77,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,136.77
2020-12-07 02:00:00,57.64042432,2.43137376,57.6916813254,5.25042432,1.5313737600000001,5.469192,52.39,0.9,52.3977299127,136.61,56.520424320000004,12.95137376,57.9853123436,5.25042432,1.5313737600000001,5.469192,51.27,11.42,52.5264628545,136.15,5.25042432,1.5313737600000001,5.469192,5.25042432,1.5313737600000001,5.469192,0.0,0.0,0.0,136.15
2020-12-07 02:30:00,57.23168256,2.98757408,57.3096072882,5.75168256,1.6775740799999999,5.991336,51.48,1.31,51.4966649406,136.77,56.51168256,12.53757408,57.8857584348,5.75168256,1.6775740799999999,5.991336,50.76,10.86,51.9087391486,136.28,5.75168256,1.6775740799999999,5.991336,5.75168256,1.6775740799999999,5.991336,0.0,0.0,0.0,136.28
2020-12-07 03:00:00,57.61499968,2.93020824,57.6894644494,5.31499968,1.55020824,5.536458,52.3,1.38,52.3182033331,136.91,57.12499968,12.21020824,58.4153641922,5.31499968,1.55020824,5.536458,51.81,10.66,52.8952899604,136.41,5.31499968,1.55020824,5.536458,5.31499968,1.55020824,5.536458,0.0,0.0,0.0,136.41
2020-12-07 03:30:00,57.32239232,2.8006977600000003,57.390770767,5.28239232,1.54069776,5.502492,52.04,1.26,52.0552514162,137.0,56.92239232,12.25069776,58.225753263,5.28239232,1.54069776,5.502492,51.64,10.71,52.7389201634,136.49,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.49
2020-12-07 04:00:00,57.0614832,2.7991826,57.1300996692,5.3114832,1.5491826,5.532795,51.75,1.25,51.765094417,137.12,57.1514832,11.8991826,58.3770723701,5.3114832,1.5491826,5.532795,51.84,10.35,52.8631071732,136.55,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,136.55
2020-12-07 04:30:00,56.53392064,3.00489352,56.6137224354,5.43392064,1.58489352,5.660334,51.1,1.42,51.1197261339,137.17,57.80392064,10.63489352,58.7740946467,5.43392064,1.58489352,5.660334,52.37,9.05,53.1462077669,136.46,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,136.46
2020-12-07 05:00:00,57.65488,3.61184,57.767902645,5.11488,1.49184,5.328,52.54,2.12,52.5827538267,137.09,58.06488,10.67184,59.0374326881,5.11488,1.49184,5.328,52.95,9.18,53.7398818384,136.46,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,136.46
2020-12-07 05:30:00,59.868776,4.192143,60.0153680541,5.218776,1.522143,5.436225,54.65,2.67,54.7151843641,136.24,60.138776,10.102143,60.9813551175,5.218776,1.522143,5.436225,54.92,8.58,55.586174540100004,135.59,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,135.59
2020-12-07 06:00:00,58.59780672,2.83477696,58.6663354302,5.4678067200000005,1.59477696,5.695632,53.13,1.24,53.1444681975,136.49,58.96780672,11.83477696,60.1436960542,5.4678067200000005,1.59477696,5.695632,53.5,10.24,54.4711630131,135.8,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,135.8
2020-12-07 06:30:00,61.73815648,2.26279564,61.779609983,5.35815648,1.56279564,5.5814129999999995,56.38,0.7000000000000001,56.3843453451,136.14,58.98815648,14.77279564,60.8098519644,5.35815648,1.56279564,5.5814129999999995,53.63,13.21,55.2329702261,135.8,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,135.8
2020-12-07 07:00:00,68.24688768,4.66284224,68.4059922504,5.42688768,1.5828422400000002,5.653008,62.82,3.08,62.8954592956,136.19,65.36688768,12.35284224,66.5238507332,5.42688768,1.5828422400000002,5.653008,59.94,10.77,60.8998891625,135.86,5.42688768,1.5828422400000002,5.653008,5.42688768,1.5828422400000002,5.653008,0.0,0.0,0.0,135.86
2020-12-07 07:30:00,75.29049344,7.06764392,75.621491608,6.06049344,1.76764392,6.313014,69.23,5.3,69.4325780884,135.77,71.98049344,10.28764392,72.71194574,6.06049344,1.76764392,6.313014,65.92,8.52,66.4683142557,135.47,6.06049344,1.76764392,6.313014,6.06049344,1.76764392,6.313014,0.0,0.0,0.0,135.47
2020-12-07 08:00:00,78.65537888,8.77281884,79.1431044195,5.73537888,1.6728188400000001,5.974353,72.92,7.1,73.2648374051,135.44,75.32537888,8.36281884,75.7881880135,5.73537888,1.6728188400000001,5.974353,69.59,6.69,69.9108303484,135.05,5.73537888,1.6728188400000001,5.974353,5.73537888,1.6728188400000001,5.974353,0.0,0.0,0.0,135.05
2020-12-07 08:30:00,78.86910464,5.87265552,79.087443691,6.24910464,1.82265552,6.509484,72.62,4.05,72.7328460876,135.96,78.25910464,7.21265552,78.5907746412,6.24910464,1.82265552,6.509484,72.01,5.39,72.2114409218,136.39,6.24910464,1.82265552,6.509484,6.24910464,1.82265552,6.509484,0.0,0.0,0.0,136.39
2020-12-07 09:00:00,78.04931392,5.18146656,78.2211160691,6.75931392,1.97146656,7.040952,71.29,3.21,71.3622323081,136.28,78.43931392,8.20146656,78.8669133539,6.75931392,1.97146656,7.040952,71.68,6.23,71.9502279357,136.89,6.75931392,1.97146656,7.040952,6.75931392,1.97146656,7.040952,0.0,0.0,0.0,136.89
2020-12-07 09:30:00,83.07125184,6.71286512,83.3420388543,6.9012518400000005,2.01286512,7.188804,76.17,4.7,76.3148668347,137.47,84.23125184,7.35286512,84.5515724987,6.9012518400000005,2.01286512,7.188804,77.33,5.34,77.5141567715,138.04,6.9012518400000005,2.01286512,7.188804,6.9012518400000005,2.01286512,7.188804,0.0,0.0,0.0,138.04
2020-12-07 10:00:00,85.45216032,4.74104676,85.5835803629,7.51216032,2.19104676,7.825167,77.94,2.55,77.9817036234,137.99,87.02216032,9.73104676,87.5645456666,7.51216032,2.19104676,7.825167,79.51,7.54,79.8667120896,138.61,7.51216032,2.19104676,7.825167,7.51216032,2.19104676,7.825167,0.0,0.0,0.0,138.61
2020-12-07 10:30:00,89.274688,2.990534,89.3247625863,7.304688,2.130534,7.60905,81.97,0.86,81.9745112825,137.39,90.774688,12.130534,91.5816239025,7.304688,2.130534,7.60905,83.47,10.0,84.0668834917,137.97,7.304688,2.130534,7.60905,7.304688,2.130534,7.60905,0.0,0.0,0.0,137.97
2020-12-07 11:00:00,90.690712,3.463541,90.7568254145,7.280712,2.123541,7.584075,83.41,1.34,83.420763003,137.24,91.920712,13.193541,92.8627310535,7.280712,2.123541,7.584075,84.64,11.07,85.360848754,137.83,7.280712,2.123541,7.584075,7.280712,2.123541,7.584075,0.0,0.0,0.0,137.83
2020-12-07 11:30:00,88.60468704,3.33053372,88.6672601376,8.26468704,2.41053372,8.609049,80.34,0.92,80.34526744,137.37,89.84468704,11.88053372,90.6267889246,8.26468704,2.41053372,8.609049,81.58,9.47,82.1278107586,137.96,8.26468704,2.41053372,8.609049,8.26468704,2.41053372,8.609049,0.0,0.0,0.0,137.96
2020-12-07 12:00:00,88.513888,3.103634,88.5682838994,8.103888,2.363634,8.44155,80.41,0.74,80.413404977,137.03,90.003888,12.433634,90.8586545661,8.103888,2.363634,8.44155,81.9,10.07,82.5167552682,137.66,8.103888,2.363634,8.44155,8.103888,2.363634,8.44155,0.0,0.0,0.0,137.66
2020-12-07 12:30:00,81.53682528,4.15032404,81.642385232,7.88682528,2.30032404,8.215443,73.65,1.85,73.6732312309,136.89,95.03682528,10.40032404,95.6042096324,7.88682528,2.30032404,8.215443,87.15,8.1,87.5256105377,137.47,7.88682528,2.30032404,8.215443,7.88682528,2.30032404,8.215443,0.0,0.0,0.0,137.47
2020-12-07 13:00:00,30.04074208,8.57146644,31.239657835,7.17074208,2.09146644,7.469523,22.87,6.48,23.7703029009,136.83,144.01074208,2.88146644,144.0395663812,7.17074208,2.09146644,7.469523,136.84,0.79,136.8422803815,137.21,7.17074208,2.09146644,7.469523,7.17074208,2.09146644,7.469523,0.0,0.0,0.0,137.21
2020-12-07 13:30:00,26.40565696,9.38123328,28.0226026154,7.37565696,2.15123328,7.682976,19.03,7.23,20.35715599,136.88,141.71565696,3.39123328,141.7562269911,7.37565696,2.15123328,7.682976,134.34,1.24,134.345722671,137.42,7.37565696,2.15123328,7.682976,7.37565696,2.15123328,7.682976,0.0,0.0,0.0,137.42
2020-12-07 14:00:00,28.04990208,8.85622144,29.4147865009,8.00990208,2.33622144,8.343648,20.04,6.52,21.0739649805,137.1,135.95990208,2.69622144,135.9866338419,8.00990208,2.33622144,8.343648,127.95,0.36,127.9505064468,137.84,8.00990208,2.33622144,8.343648,8.00990208,2.33622144,8.343648,0.0,0.0,0.0,137.84
2020-12-07 14:30:00,30.643808,7.726944,31.6029845477,8.183808,2.386944,8.5248,22.46,5.34,23.0860823874,137.18,130.953808,2.8469439999999997,130.9847507149,8.183808,2.386944,8.5248,122.77,0.46,122.770861771,137.92,8.183808,2.386944,8.5248,8.183808,2.386944,8.5248,0.0,0.0,0.0,137.92
2020-12-07 15:00:00,30.90642528,8.52687404,32.0611089091,8.28642528,2.41687404,8.631693,22.62,6.11,23.4306743394,136.98,128.34642528,3.44687404,128.3927015948,8.28642528,2.41687404,8.631693,120.06,1.03,120.0644181263,137.85,8.28642528,2.41687404,8.631693,8.28642528,2.41687404,8.631693,0.0,0.0,0.0,137.85
2020-12-07 15:30:00,31.10546848,8.05326164,32.1310627338,6.04546848,1.76326164,6.297363,25.06,6.29,25.8373315186,137.03,132.69546848,2.07326164,132.7116640275,6.04546848,1.76326164,6.297363,126.65,0.31,126.6503793915,137.74,6.04546848,1.76326164,6.297363,6.04546848,1.76326164,6.297363,0.0,0.0,0.0,137.74
2020-12-07 16:00:00,31.23365024,8.00023132,32.2419696745,6.10365024,1.78023132,6.357969,25.13,6.22,25.8883236228,136.86,136.29365024,2.18023132,136.3110872393,6.10365024,1.78023132,6.357969,130.19,0.4,130.1906144851,137.68,6.10365024,1.78023132,6.357969,6.10365024,1.78023132,6.357969,0.0,0.0,0.0,137.68
2020-12-07 16:30:00,33.89979328,8.70827304,35.0004286226,6.91979328,2.01827304,7.208118,26.98,6.69,27.797059197,136.82,140.42979328,3.16827304,140.4655288486,6.91979328,2.01827304,7.208118,133.51,1.15,133.5149527207,137.56,6.91979328,2.01827304,7.208118,6.91979328,2.01827304,7.208118,0.0,0.0,0.0,137.56
