Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-07 17:00:00,36.99186176,12.02845968,38.8983505916,6.37186176,1.8584596800000002,6.637356,30.62,10.17,32.2647377178,136.45,145.92186176,4.04845968,145.978011239,6.37186176,1.8584596800000002,6.637356,139.55,2.19,139.5671831055,137.19,6.37186176,1.8584596800000002,6.637356,6.37186176,1.8584596800000002,6.637356,0.0,0.0,0.0,137.19
2020-12-07 17:30:00,43.07343008,12.37100044,44.8147523785,6.48343008,1.89100044,6.753573,36.59,10.48,38.0612466953,136.48,147.81343008,6.59100044,147.9603034561,6.48343008,1.89100044,6.753573,141.33,4.7,141.4081288328,136.99,6.48343008,1.89100044,6.753573,6.48343008,1.89100044,6.753573,0.0,0.0,0.0,136.99
2020-12-07 18:00:00,38.8088944,10.2938442,40.150884336,6.6988944,1.9538441999999998,6.978015,32.11,8.34,33.1754080608,136.69,144.7888944,4.3738442,144.8549428037,6.6988944,1.9538441999999998,6.978015,138.09,2.42,138.1112033834,137.24,6.6988944,1.9538441999999998,6.978015,6.6988944,1.9538441999999998,6.978015,0.0,0.0,0.0,137.24
2020-12-07 18:30:00,36.4860768,8.6155224,37.4894788772,7.1160768,2.0755224,7.41258,29.37,6.54,30.0893419669,136.42,141.9360768,3.0655224,141.9691773765,7.1160768,2.0755224,7.41258,134.82,0.99,134.8236347975,137.08,7.1160768,2.0755224,7.41258,7.1160768,2.0755224,7.41258,0.0,0.0,0.0,137.08
2020-12-07 19:00:00,39.2228208,9.4687394,40.3495563462,6.3728208,1.8587394,6.638355,32.85,7.61,33.7199436536,136.81,139.4128208,3.7887394,139.4642934577,6.3728208,1.8587394,6.638355,133.04,1.9300000000000002,133.0539984367,137.66,6.3728208,1.8587394,6.638355,6.3728208,1.8587394,6.638355,0.0,0.0,0.0,137.66
2020-12-07 19:30:00,37.599016,7.012213,38.2473154002,4.979016,1.452213,5.186475,32.62,5.5600000000000005,33.090451795,137.52,136.439016,2.642213,136.4645975211,4.979016,1.452213,5.186475,131.46,1.19,131.4653859387,138.4,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,138.4
2020-12-07 20:00:00,39.5523424,4.2719332,39.7823730136,5.2523424,1.5319332,5.47119,34.3,2.74,34.4092661939,136.98,131.2223424,4.5319332,131.3005771635,5.2523424,1.5319332,5.47119,125.97,3.0,126.0057177274,138.04,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,138.04
2020-12-07 20:30:00,35.22130304,3.05829672,35.3538310041,5.65130304,1.64829672,5.886774,29.57,1.4100000000000001,29.6035977543,136.43,128.88130304,5.85829672,129.0143787093,5.65130304,1.64829672,5.886774,123.23,4.21,123.3018937405,137.78,5.65130304,1.64829672,5.886774,5.65130304,1.64829672,5.886774,0.0,0.0,0.0,137.78
2020-12-07 21:00:00,35.94808672,2.98319196,36.0716560903,5.18808672,1.51319196,5.404257,30.76,1.47,30.7951051305,136.83,121.71808672,3.28319196,121.7623586509,5.18808672,1.51319196,5.404257,116.53,1.77,116.5434416859,138.14,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,138.14
2020-12-07 21:30:00,22.7978368,5.5027024,23.4525285729,5.3578368,1.5627024,5.58108,17.44,3.94,17.8795190092,136.55,117.9278368,3.5427024,117.9810384453,5.3578368,1.5627024,5.58108,112.57,1.98,112.5874118186,137.82,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,137.82
2020-12-07 22:00:00,24.37396096,5.96990528,25.0944165489,5.07396096,1.47990528,5.285376,19.3,4.49,19.8154005763,136.83,113.34396096,4.08990528,113.4177270593,5.07396096,1.47990528,5.285376,108.27,2.61,108.3014542839,138.1,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,138.1
2020-12-07 22:30:00,25.36010432,7.97461376,26.584381801,5.57010432,1.62461376,5.802192,19.79,6.35,20.7838061962,136.5,104.90010432,4.65461376,105.003320498,5.57010432,1.62461376,5.802192,99.33,3.03,99.3762033889,137.89,5.57010432,1.62461376,5.802192,5.57010432,1.62461376,5.802192,0.0,0.0,0.0,137.89
2020-12-07 23:00:00,26.81532928,11.07072104,29.0107350603,5.38532928,1.57072104,5.609718,21.43,9.5,23.4413075574,137.64,91.84532928,5.73072104,92.0239407665,5.38532928,1.57072104,5.609718,86.46,4.16,86.5600207948,139.03,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,139.03
2020-12-07 23:30:00,29.326768,10.894474,31.2849626029,5.226768,1.524474,5.4445500000000004,24.1,9.37,25.8574341341,138.4,85.996768,6.414474,86.2356630585,5.226768,1.524474,5.4445500000000004,80.77,4.89,80.9178904816,139.62,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,139.62
2020-12-08 00:00:00,28.08759712,11.84929916,30.4847339263,5.27759712,1.53929916,5.497497,22.81,10.31,25.031823745,138.48,79.80759712,7.68929916,80.177165575,5.27759712,1.53929916,5.497497,74.53,6.15,74.7833096352,139.69,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,139.69
2020-12-08 00:30:00,30.69573888,10.12792384,32.3234160741,5.37573888,1.56792384,5.599728,25.32,8.56,26.7278132289,138.45,79.61573888,8.80792384,80.1014693984,5.37573888,1.56792384,5.599728,74.24,7.24,74.5921926209,139.46,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,139.46
2020-12-08 01:00:00,34.12994464,2.36790052,34.2119872852,5.40994464,1.57790052,5.635359,28.72,0.79,28.7308631962,137.08,81.07994464,15.88790052,82.6219269066,5.40994464,1.57790052,5.635359,75.67,14.31,77.0112004841,136.99,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,136.99
2020-12-08 01:30:00,40.9279568,2.1177374,40.982709275,5.2379568,1.5277374,5.456205,35.69,0.59,35.694876383,137.82,75.8779568,14.4177374,77.2355842852,5.2379568,1.5277374,5.456205,70.64,12.89,71.8064182368,137.82,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,137.82
2020-12-08 02:00:00,40.40441024,1.86878632,40.4476047394,5.34441024,1.55878632,5.567094,35.06,0.31,35.0613704809,137.97,73.42441024,15.32878632,75.0074376921,5.34441024,1.55878632,5.567094,68.08,13.77,69.4586157363,137.88,5.34441024,1.55878632,5.567094,5.34441024,1.55878632,5.567094,0.0,0.0,0.0,137.88
2020-12-08 02:30:00,40.33523936,2.46361148,40.410406033,5.39523936,1.57361148,5.620041,34.94,0.89,34.9513333079,137.86,71.10523936,15.72361148,72.8229841631,5.39523936,1.57361148,5.620041,65.71,14.15,67.2162673763,137.8,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,137.8
2020-12-08 03:00:00,40.18307136,3.01256248,40.2958404382,5.56307136,1.62256248,5.794866,34.62,1.3900000000000001,34.6478931538,138.03,67.92307136,16.34256248,69.8614555487,5.56307136,1.62256248,5.794866,62.36,14.72,64.0737699843,137.95,5.56307136,1.62256248,5.794866,5.56307136,1.62256248,5.794866,0.0,0.0,0.0,137.95
2020-12-08 03:30:00,39.2991456,3.4810008,39.4530127045,5.2491456,1.5310008,5.46786,34.05,1.9500000000000002,34.1057912971,138.0,66.9391456,16.7910008,69.0129474919,5.2491456,1.5310008,5.46786,61.69,15.26,63.5493800127,137.95,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,137.95
2020-12-08 04:00:00,37.25471008,3.11804044,37.3849648834,5.20471008,1.51804044,5.421573,32.05,1.6,32.0899127453,137.93,67.69471008,17.41804044,69.8996559762,5.20471008,1.51804044,5.421573,62.49,15.9,64.4810832725,137.82,5.20471008,1.51804044,5.421573,5.20471008,1.51804044,5.421573,0.0,0.0,0.0,137.82
2020-12-08 04:30:00,35.27432064,2.85834352,35.3899395915,5.03432064,1.46834352,5.244084,30.24,1.3900000000000001,30.2719292415,137.96,67.94432064,17.57834352,70.1813997305,5.03432064,1.46834352,5.244084,62.91,16.11,64.939973822,137.85,5.03432064,1.46834352,5.244084,5.03432064,1.46834352,5.244084,0.0,0.0,0.0,137.85
2020-12-08 05:00:00,37.80601888,2.76633884,37.9070929264,5.09601888,1.48633884,5.308353,32.71,1.28,32.7350347487,137.96,69.05601888,16.98633884,71.1144813012,5.09601888,1.48633884,5.308353,63.96,15.5,65.8113333705,137.85,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,137.85
2020-12-08 05:30:00,31.11102336,2.84654848,31.2409765013,5.61102336,1.63654848,5.844816,25.5,1.21,25.5286917017,136.76,77.34102336,17.62654848,79.3242025216,5.61102336,1.63654848,5.844816,71.73,15.99,73.4906320561,136.63,5.61102336,1.63654848,5.844816,5.61102336,1.63654848,5.844816,0.0,0.0,0.0,136.63
2020-12-08 06:00:00,30.87408064,4.98827352,31.274458078,5.27408064,1.5382735200000002,5.493834,25.6,3.45,25.8314246607,137.24,82.89408064,19.30827352,85.11308966,5.27408064,1.5382735200000002,5.493834,77.62,17.77,79.6281187772,136.87,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,136.87
2020-12-08 06:30:00,32.75536896,7.41239928,33.5835950844,5.66536896,1.65239928,5.901426,27.09,5.76,27.695589901600002,136.91,88.83536896,18.22239928,90.6850517659,5.66536896,1.65239928,5.901426,83.17,16.57,84.8045623773,136.45,5.66536896,1.65239928,5.901426,5.66536896,1.65239928,5.901426,0.0,0.0,0.0,136.45
2020-12-08 07:00:00,38.27333152,7.41013836,38.9840743914,5.14333152,1.50013836,5.357637,33.13,5.91,33.6530087808,136.75,97.25333152,10.21013836,97.787818347,5.14333152,1.50013836,5.357637,92.11,8.71,92.5208960181,136.58,5.14333152,1.50013836,5.357637,5.14333152,1.50013836,5.357637,0.0,0.0,0.0,136.58
2020-12-08 07:30:00,41.82743744,10.42258592,43.106435947,5.11743744,1.49258592,5.330664,36.71,8.93,37.7805373175,135.98,109.78743744,5.59258592,109.9297886695,5.11743744,1.49258592,5.330664,104.67,4.1,104.7502692121,135.92,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,135.92
2020-12-08 08:00:00,41.49688768,12.54284224,43.3510620237,5.42688768,1.5828422400000002,5.653008,36.07,10.96,37.6983620334,135.51,120.46688768,3.74284224,120.5250177156,5.42688768,1.5828422400000002,5.653008,115.04,2.16,115.0602763772,135.26,5.42688768,1.5828422400000002,5.653008,5.42688768,1.5828422400000002,5.653008,0.0,0.0,0.0,135.26
2020-12-08 08:30:00,44.78080288,13.63065084,46.8093468113,6.31080288,1.84065084,6.573753,38.47,11.79,40.2361156177,136.32,125.14080288,2.81065084,125.1723623792,6.31080288,1.84065084,6.573753,118.83,0.97,118.8339589511,135.78,6.31080288,1.84065084,6.573753,6.31080288,1.84065084,6.573753,0.0,0.0,0.0,135.78
2020-12-08 09:00:00,46.8495536,16.0548698,49.5241306518,6.8395536,1.9948698,7.124535,40.01,14.06,42.4085333394,136.49,126.6095536,3.7848698,126.6661134724,6.8395536,1.9948698,7.124535,119.77,1.79,119.7833753073,135.81,6.8395536,1.9948698,7.124535,6.8395536,1.9948698,7.124535,0.0,0.0,0.0,135.81
2020-12-08 09:30:00,46.7319104,15.9505572,49.3790616013,7.6819104,2.2405572,8.00199,39.05,13.71,41.3867925793,136.61,127.9819104,4.9505572,128.0776225819,7.6819104,2.2405572,8.00199,120.3,2.71,120.3305202349,136.09,7.6819104,2.2405572,8.00199,7.6819104,2.2405572,8.00199,0.0,0.0,0.0,136.09
2020-12-08 10:00:00,45.9086736,15.7212798,48.5259203958,7.7186736,2.2512798,8.040285,38.19,13.47,40.4958886802,136.47,129.3586736,3.1712797999999998,129.3975403596,7.7186736,2.2512798,8.040285,121.64,0.92,121.643479069,136.36,7.7186736,2.2512798,8.040285,7.7186736,2.2512798,8.040285,0.0,0.0,0.0,136.36
2020-12-08 10:30:00,41.06992224,14.84372732,43.6700670202,7.82992224,2.28372732,8.156169,33.24,12.56,35.5338036242,136.83,129.70992224,4.72372732,129.7959072055,7.82992224,2.28372732,8.156169,121.88,2.44,121.9044215769,136.59,7.82992224,2.28372732,8.156169,7.82992224,2.28372732,8.156169,0.0,0.0,0.0,136.59
2020-12-08 11:00:00,36.18385632,15.42237476,39.3334603286,9.81385632,2.86237476,10.222767,26.37,12.56,29.208397765,136.72,127.29385632,5.11237476,127.396476531,9.81385632,2.86237476,10.222767,117.48,2.25,117.5015442452,136.55,9.81385632,2.86237476,10.222767,9.81385632,2.86237476,10.222767,0.0,0.0,0.0,136.55
2020-12-08 11:30:00,34.88092768,15.83943724,38.3088356375,11.38092768,3.31943724,11.855133,23.5,12.52,26.6270614225,136.86,127.73092768,5.34943724,127.8428972011,11.38092768,3.31943724,11.855133,116.35,2.03,116.36770772,136.64,11.38092768,3.31943724,11.855133,11.38092768,3.31943724,11.855133,0.0,0.0,0.0,136.64
2020-12-08 12:00:00,38.5527984,15.2445662,41.4573885224,8.7927984,2.5645662,9.159165,29.76,12.68,32.3487248589,136.86,129.1727984,4.3245662,129.2451690366,8.7927984,2.5645662,9.159165,120.38,1.76,120.3928652371,136.64,8.7927984,2.5645662,9.159165,8.7927984,2.5645662,9.159165,0.0,0.0,0.0,136.64
2020-12-08 12:30:00,35.95303744,13.35463592,38.3531902417,9.51303744,2.77463592,9.909414,26.44,10.58,28.478237305,137.38,126.05303744,7.98463592,126.305671522,9.51303744,2.77463592,9.909414,116.54,5.21,116.6564001673,137.11,9.51303744,2.77463592,9.909414,9.51303744,2.77463592,9.909414,0.0,0.0,0.0,137.11
2020-12-08 13:00:00,37.2387904,15.1896472,40.2175694506,10.7987904,3.1496472,11.24874,26.44,12.04,29.0522839033,137.15,125.5387904,8.8196472,125.8482183896,10.7987904,3.1496472,11.24874,114.74,5.67,114.88000914,137.11,10.7987904,3.1496472,11.24874,10.7987904,3.1496472,11.24874,0.0,0.0,0.0,137.11
2020-12-08 13:30:00,38.68279744,16.40456592,42.0174797056,9.75279744,2.84456592,10.159164,28.93,13.56,31.9502503903,136.89,128.59279744,6.54456592,128.7592283936,9.75279744,2.84456592,10.159164,118.84,3.7,118.8975845003,136.83,9.75279744,2.84456592,10.159164,9.75279744,2.84456592,10.159164,0.0,0.0,0.0,136.83
2020-12-08 14:00:00,39.26603552,14.85051036,41.9804621629,8.43603552,2.46051036,8.787537,30.83,12.39,33.2265104999,137.27,124.90603552,5.6805103599999995,125.0351386902,8.43603552,2.46051036,8.787537,116.47,3.22,116.5145025308,137.49,8.43603552,2.46051036,8.787537,8.43603552,2.46051036,8.787537,0.0,0.0,0.0,137.49
2020-12-08 14:30:00,40.47177088,13.43134984,42.6422958656,7.34177088,2.14134984,7.647678,33.13,11.29,35.0008714177,137.5,125.50177088,5.97134984,125.6437484037,7.34177088,2.14134984,7.647678,118.16,3.83,118.2220558948,137.67,7.34177088,2.14134984,7.647678,7.34177088,2.14134984,7.647678,0.0,0.0,0.0,137.67
2020-12-08 15:00:00,41.68072192,14.43396056,44.1092030898,7.35072192,2.14396056,7.657002,34.33,12.29,36.4635845742,137.31,122.55072192,7.45396056,122.7772005347,7.35072192,2.14396056,7.657002,115.2,5.31,115.3223139726,137.34,7.35072192,2.14396056,7.657002,7.35072192,2.14396056,7.657002,0.0,0.0,0.0,137.34
2020-12-08 15:30:00,44.98844512,13.44496316,46.9545229844,6.42844512,1.87496316,6.6962969999999995,38.56,11.57,40.2583966397,137.04,121.60844512,7.19496316,121.8211041625,6.42844512,1.87496316,6.6962969999999995,115.18,5.32,115.30279615,137.06,6.42844512,1.87496316,6.6962969999999995,6.42844512,1.87496316,6.6962969999999995,0.0,0.0,0.0,137.06
2020-12-08 16:00:00,44.2182752,15.3311636,46.8006457113,6.5182752,1.9011635999999998,6.7898700000000005,37.7,13.43,40.0206809038,136.35,126.7482752,6.6111636,126.9205765442,6.5182752,1.9011635999999998,6.7898700000000005,120.23,4.71,120.3222215553,136.4,6.5182752,1.9011635999999998,6.7898700000000005,6.5182752,1.9011635999999998,6.7898700000000005,0.0,0.0,0.0,136.4
2020-12-08 16:30:00,50.81755584,16.57428712,53.4521372359,6.59755584,1.92428712,6.872454,44.22,14.65,46.5835904584,136.04,130.35755584,5.20428712,130.4614003029,6.59755584,1.92428712,6.872454,123.76,3.2800000000000002,123.8034571407,136.07,6.59755584,1.92428712,6.872454,6.59755584,1.92428712,6.872454,0.0,0.0,0.0,136.07
2020-12-08 17:00:00,56.71994304,19.29456672,59.9118706382,7.00994304,2.04456672,7.302024,49.71,17.25,52.617930404,135.69,131.82994304,5.44456672,131.9423252361,7.00994304,2.04456672,7.302024,124.82,3.4,124.8662980952,135.69,7.00994304,2.04456672,7.302024,7.00994304,2.04456672,7.302024,0.0,0.0,0.0,135.69
2020-12-08 17:30:00,60.49237056,18.89985808,63.3761116779,7.06237056,2.05985808,7.356636,53.43,16.84,56.0209826761,135.47,133.67237056,4.6898580800000005,133.7546164435,7.06237056,2.05985808,7.356636,126.61,2.63,126.6373128268,135.08,7.06237056,2.05985808,7.356636,7.06237056,2.05985808,7.356636,0.0,0.0,0.0,135.08
2020-12-08 18:00:00,55.9994736,16.5481798,58.3933497769,6.9194736,2.0181798,7.207785,49.08,14.53,51.1856161436,136.05,128.1194736,4.3581798,128.1935772444,6.9194736,2.0181798,7.207785,121.2,2.34,121.2225870042,135.86,6.9194736,2.0181798,7.207785,6.9194736,2.0181798,7.207785,0.0,0.0,0.0,135.86
2020-12-08 18:30:00,51.00259072,13.82908896,52.8441856936,6.68259072,1.94908896,6.961032,44.32,11.88,45.8846030821,136.57,124.30259072,6.89908896,124.4939014096,6.68259072,1.94908896,6.961032,117.62,4.95,117.7241135027,136.11,6.68259072,1.94908896,6.961032,6.68259072,1.94908896,6.961032,0.0,0.0,0.0,136.11
2020-12-08 19:00:00,49.39231072,12.70067396,50.9990929066,6.96231072,2.03067396,7.252407,42.43,10.67,43.7510434161,136.52,119.87231072,6.77067396,120.0633703643,6.96231072,2.03067396,7.252407,112.91,4.74,113.0094496049,136.06,6.96231072,2.03067396,7.252407,6.96231072,2.03067396,7.252407,0.0,0.0,0.0,136.06
2020-12-08 19:30:00,47.70878464,11.28589552,49.0254991766,6.5687846400000005,1.91589552,6.842484,41.14,9.37,42.1935599351,136.93,119.03878464,9.04589552,119.3819939284,6.5687846400000005,1.91589552,6.842484,112.47,7.13,112.695775431,136.31,6.5687846400000005,1.91589552,6.842484,6.5687846400000005,1.91589552,6.842484,0.0,0.0,0.0,136.31
2020-12-08 20:00:00,39.6032512,12.3667816,41.4892129686,5.5432512,1.6167816,5.77422,34.06,10.75,35.7161882065,136.63,117.2632512,11.4467816,117.8206216712,5.5432512,1.6167816,5.77422,111.72,9.83,112.1516263814,136.34,5.5432512,1.6167816,5.77422,5.5432512,1.6167816,5.77422,0.0,0.0,0.0,136.34
2020-12-08 20:30:00,38.24077376,11.38272568,39.8989125374,5.46077376,1.59272568,5.688306,32.78,9.79,34.2107073882,136.29,114.55077376,11.77272568,115.1541438201,5.46077376,1.59272568,5.688306,109.09,10.18,109.5639562082,136.0,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,136.0
2020-12-08 21:00:00,41.72722752,10.290441359999999,42.9773742787,5.24722752,1.53044136,5.4658619999999996,36.48,8.76,37.5170361303,136.84,111.21722752,11.08044136,111.7678302463,5.24722752,1.53044136,5.4658619999999996,105.97,9.55,106.3994520663,136.59,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,136.59
2020-12-08 21:30:00,35.05970496,10.02449728,36.4646878171,5.32970496,1.55449728,5.551776,29.73,8.47,30.9130037363,135.84,109.99970496,13.67449728,110.8464116115,5.32970496,1.55449728,5.551776,104.67,12.12,105.3693660416,135.57,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,135.57
2020-12-08 22:00:00,36.11778688,8.92393784,37.2039137146,5.32778688,1.5539378400000001,5.549778,30.79,7.37,31.6597694243,136.64,103.15778688,14.60393784,104.1863906392,5.32778688,1.5539378400000001,5.549778,97.83,13.05,98.6965622502,136.34,5.32778688,1.5539378400000001,5.549778,5.32778688,1.5539378400000001,5.549778,0.0,0.0,0.0,136.34
2020-12-08 22:30:00,36.68562912,6.3099751600000005,37.2243357288,5.24562912,1.52997516,5.464197,31.44,4.78,31.801289282,136.44,92.62562912,15.36997516,93.8921898046,5.24562912,1.52997516,5.464197,87.38,13.84,88.4692601981,136.24,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,136.24
2020-12-08 23:00:00,32.672552,4.947411,33.045007638,5.442552,1.587411,5.669325,27.23,3.36,27.4365176362,136.92,86.932552,16.247411,88.4378140924,5.442552,1.587411,5.669325,81.49,14.66,82.7981624192,136.8,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,136.8
2020-12-08 23:30:00,40.53952512,4.61027816,40.8008304041,5.34952512,1.56027816,5.5724219999999995,35.19,3.05,35.3219280334,137.91,77.89952512,14.21027816,79.1850239585,5.34952512,1.56027816,5.5724219999999995,72.55,12.65,73.6445856801,138.04,5.34952512,1.56027816,5.5724219999999995,5.34952512,1.56027816,5.5724219999999995,0.0,0.0,0.0,138.04
2020-12-09 00:00:00,41.26389088,3.17363484,41.3857541752,5.22389088,1.5236348400000002,5.441553,36.04,1.65,36.0777507614,138.06,73.14389088,14.40363484,74.5485980396,5.22389088,1.5236348400000002,5.441553,67.92,12.88,69.1304621712,138.28,5.22389088,1.5236348400000002,5.441553,5.22389088,1.5236348400000002,5.441553,0.0,0.0,0.0,138.28
2020-12-09 00:30:00,41.2143104,2.5312571999999998,41.2919682839,5.2843104,1.5412572,5.50449,35.93,0.99,35.9436364326,138.18,72.7343104,13.7012572,74.0135417219,5.2843104,1.5412572,5.50449,67.45,12.16,68.5373482125,138.53,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,138.53
2020-12-09 01:00:00,43.4123424,2.6519332,43.4932664024,5.2523424,1.5319332,5.47119,38.16,1.12,38.1764325206,138.09,75.3723424,12.7319332,76.4401211529,5.2523424,1.5319332,5.47119,70.12,11.2,71.0088332533,138.47,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,138.47
2020-12-09 01:30:00,42.31325152,2.58344836,42.3920447681,5.22325152,1.5234483600000002,5.440887,37.09,1.06,37.1051438483,138.01,75.03325152,12.63344836,76.0893741013,5.22325152,1.5234483600000002,5.440887,69.81,11.11,70.6885294797,138.42,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,138.42
2020-12-09 02:00:00,42.34870624,2.27253932,42.4096375269,5.04870624,1.47253932,5.259069,37.3,0.8,37.3085781021,138.24,73.14870624,12.83253932,74.265788153,5.04870624,1.47253932,5.259069,68.1,11.36,69.0409994134,138.62,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,138.62
2020-12-09 02:30:00,41.69809664,1.80361152,41.7370851631,5.25809664,1.53361152,5.477184,36.44,0.27,36.4410002607,138.3,73.16809664,13.24361152,74.3570010962,5.25809664,1.53361152,5.477184,67.91,11.71,68.9122064659,138.62,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,138.62
2020-12-09 03:00:00,41.28265216,2.11160688,41.336621209,5.18265216,1.51160688,5.398596,36.1,0.6000000000000001,36.1049858053,138.38,73.60265216,13.45160688,74.8217624267,5.18265216,1.51160688,5.398596,68.42,11.94,69.4540135629,138.75,5.18265216,1.51160688,5.398596,5.18265216,1.51160688,5.398596,0.0,0.0,0.0,138.75
2020-12-09 03:30:00,43.26960512,3.82696816,43.4385130102,5.26960512,1.53696816,5.489172,38.0,2.29,38.0689387822,138.27,73.81960512,12.74696816,74.9120771127,5.26960512,1.53696816,5.489172,68.55,11.21,69.460539877,138.75,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,138.75
2020-12-09 04:00:00,41.99624864,4.93932252,42.2857163448,5.1062486400000004,1.48932252,5.319009,36.89,3.45,37.0509729967,138.34,74.66624864,12.71932252,75.7418632682,5.1062486400000004,1.48932252,5.319009,69.56,11.23,70.4606734285,138.84,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,138.84
2020-12-09 04:30:00,38.99266208,4.41202644,39.2414789909,5.25266208,1.53202644,5.471523,33.74,2.88,33.8626933365,138.28,73.50266208,13.63202644,74.756093248,5.25266208,1.53202644,5.471523,68.25,12.1,69.3143022759,138.75,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,138.75
2020-12-09 05:00:00,35.18252224,3.40615232,35.3470188954,5.23252224,1.52615232,5.450544,29.95,1.88,30.0089469992,138.7,72.28252224,14.95615232,73.8136133352,5.23252224,1.52615232,5.450544,67.05,13.43,68.3817768122,138.93,5.23252224,1.52615232,5.450544,5.23252224,1.52615232,5.450544,0.0,0.0,0.0,138.93
2020-12-09 05:30:00,31.69911552,3.46307536,31.8877220212,5.35911552,1.56307536,5.582412,26.34,1.9,26.4084380454,138.28,75.59911552,15.62307536,77.1965462382,5.35911552,1.56307536,5.582412,70.24,14.06,71.633380487,138.34,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,138.34
2020-12-09 06:00:00,31.55161312,2.8546371600000002,31.6804867985,5.26161312,1.53463716,5.480847,26.29,1.32,26.3231172166,138.18,79.86161312,15.23463716,81.301730729,5.26161312,1.53463716,5.480847,74.6,13.7,75.847544456,138.27,5.26161312,1.53463716,5.480847,5.26161312,1.53463716,5.480847,0.0,0.0,0.0,138.27
2020-12-09 06:30:00,33.91076384,3.28230612,34.0692447477,5.39076384,1.57230612,5.615379,28.52,1.71,28.5712180349,137.11,92.06076384,6.38230612,92.2817320504,5.39076384,1.57230612,5.615379,86.67,4.8100000000000005,86.8033697503,137.29,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,137.29
2020-12-09 07:00:00,40.02330176,2.5488796799999998,40.1043821969,4.93330176,1.4388796799999999,5.138856,35.09,1.11,35.1075518941,137.45,97.32330176,2.62887968,97.3588007005,4.93330176,1.4388796799999999,5.138856,92.39,1.19,92.3976633904,137.7,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,137.7
2020-12-09 07:30:00,47.39266208,3.46202644,47.518944076,5.25266208,1.53202644,5.471523,42.14,1.9300000000000002,42.1841735726,137.08,102.96266208,2.84202644,103.0018781231,5.25266208,1.53202644,5.471523,97.71,1.31,97.718781204,137.24,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,137.24
2020-12-09 08:00:00,40.39626752,4.21016136,40.6150697183,6.20626752,1.81016136,6.464862,34.19,2.4,34.2741316447,136.71,110.40626752,2.43016136,110.4330095213,6.20626752,1.81016136,6.464862,104.2,0.62,104.2018445134,136.8,6.20626752,1.81016136,6.464862,6.20626752,1.81016136,6.464862,0.0,0.0,0.0,136.8
2020-12-09 08:30:00,45.35096256,7.93736408,46.0403252992,6.47096256,1.88736408,6.740586,38.88,6.05,39.3478957506,136.57,118.55096256,5.89736408,118.6975552697,6.47096256,1.88736408,6.740586,112.08,4.01,112.1517119798,136.76,6.47096256,1.88736408,6.740586,6.47096256,1.88736408,6.740586,0.0,0.0,0.0,136.76
2020-12-09 09:00:00,46.8755072,11.6749396,48.3075293295,7.2855072,2.1249396,7.58907,39.59,9.55,40.7255521755,136.28,124.2655072,8.0349396,124.5250036501,7.2855072,2.1249396,7.58907,116.98,5.91,117.1291957626,136.47,7.2855072,2.1249396,7.58907,7.2855072,2.1249396,7.58907,0.0,0.0,0.0,136.47
2020-12-09 09:30:00,42.51576544,11.64251492,44.0810442777,8.78576544,2.56251492,9.151839,33.73,9.08,34.9307786916,136.77,125.78576544,8.23251492,126.0548812591,8.78576544,2.56251492,9.151839,117.0,5.67,117.1373078912,136.69,8.78576544,2.56251492,9.151839,8.78576544,2.56251492,9.151839,0.0,0.0,0.0,136.69
2020-12-09 10:00:00,36.26193952,8.72848236,37.2976495514,8.53193952,2.48848236,8.887437,27.73,6.24,28.4234146436,136.94,122.11193952,3.20848236,122.1540835682,8.53193952,2.48848236,8.887437,113.58,0.72,113.582282069,137.33,8.53193952,2.48848236,8.887437,8.53193952,2.48848236,8.887437,0.0,0.0,0.0,137.33
2020-12-09 10:30:00,30.64199776,9.26433268,32.0118710283,10.23199776,2.98433268,10.658331,20.41,6.28,21.3543086987,136.87,121.56199776,4.97433268,121.6637303596,10.23199776,2.98433268,10.658331,111.33,1.99,111.3477839923,137.33,10.23199776,2.98433268,10.658331,10.23199776,2.98433268,10.658331,0.0,0.0,0.0,137.33
2020-12-09 11:00:00,31.13554432,11.60328376,33.2273729644,10.12554432,2.95328376,10.547442,21.01,8.65,22.7209726904,136.61,122.56554432,4.36328376,122.6431852963,10.12554432,2.95328376,10.547442,112.44,1.4100000000000001,112.4488403675,137.08,10.12554432,2.95328376,10.547442,10.12554432,2.95328376,10.547442,0.0,0.0,0.0,137.08
2020-12-09 11:30:00,33.93336736,8.74181548,35.0413007503,9.26336736,2.70181548,9.649341,24.67,6.04,25.3986318529,137.19,120.55336736,4.17181548,120.6255297449,9.26336736,2.70181548,9.649341,111.29,1.47,111.299707996,137.72,9.26336736,2.70181548,9.649341,9.26336736,2.70181548,9.649341,0.0,0.0,0.0,137.72
2020-12-09 12:00:00,30.95001952,7.96792236,31.9592161203,10.45001952,3.04792236,10.885437,20.5,4.92,21.0821346168,137.19,119.49001952,4.36792236,119.569826924,10.45001952,3.04792236,10.885437,109.04,1.32,109.0479894358,137.91,10.45001952,3.04792236,10.885437,10.45001952,3.04792236,10.885437,0.0,0.0,0.0,137.91
2020-12-09 12:30:00,35.67838048,7.61577764,36.4821449854,11.12838048,3.24577764,11.592063,24.55,4.37,24.9359058388,137.36,116.38838048,4.12577764,116.4614835553,11.12838048,3.24577764,11.592063,105.26,0.88,105.2636784461,138.08,11.12838048,3.24577764,11.592063,11.12838048,3.24577764,11.592063,0.0,0.0,0.0,138.08
2020-12-09 13:00:00,36.08013024,8.04587132,36.9663609709,9.62013024,2.80587132,10.020969,26.46,5.24,26.9738614218,137.09,119.35013024,3.84587132,119.4120777581,9.62013024,2.80587132,10.020969,109.73,1.04,109.7349283501,137.84,9.62013024,2.80587132,10.020969,9.62013024,2.80587132,10.020969,0.0,0.0,0.0,137.84
2020-12-09 13:30:00,37.8798416,8.3637038,38.7921891738,8.5498416,2.4937038,8.906085,29.33,5.87,29.9116331884,136.96,121.4698416,3.2137038,121.5123463293,8.5498416,2.4937038,8.906085,112.92,0.72,112.9222954071,137.53,8.5498416,2.4937038,8.906085,8.5498416,2.4937038,8.906085,0.0,0.0,0.0,137.53
2020-12-09 14:00:00,39.14243904,9.11279472,40.1892219582,8.51243904,2.4827947200000002,8.867124,30.63,6.63,31.3393331135,136.78,121.13243904,3.29279472,121.1771854965,8.51243904,2.4827947200000002,8.867124,112.62,0.81,112.6229128552,137.41,8.51243904,2.4827947200000002,8.867124,8.51243904,2.4827947200000002,8.867124,0.0,0.0,0.0,137.41
2020-12-09 14:30:00,44.27790464,11.15230552,45.6607792062,7.44790464,2.17230552,7.758234,36.83,8.98,37.9089606821,136.5,126.13790464,5.04230552,126.2386463486,7.44790464,2.17230552,7.758234,118.69,2.87,118.7246941457,136.94,7.44790464,2.17230552,7.758234,7.44790464,2.17230552,7.758234,0.0,0.0,0.0,136.94
2020-12-09 15:00:00,49.297176,9.138343,50.1370209961,6.817176,1.988343,7.101225,42.48,7.15,43.0775219807,136.92,116.937176,5.268343,117.0557925471,6.817176,1.988343,7.101225,110.12,3.2800000000000002,110.1688376992,137.18,6.817176,1.988343,7.101225,6.817176,1.988343,7.101225,0.0,0.0,0.0,137.18
2020-12-09 15:30:00,53.23595776,6.26048768,53.6028068726,6.27595776,1.83048768,6.537456,46.96,4.43,47.1684905419,137.33,109.87595776,2.40048768,109.9021766608,6.27595776,1.83048768,6.537456,103.6,0.5700000000000001,103.6015680383,137.74,6.27595776,1.83048768,6.537456,6.27595776,1.83048768,6.537456,0.0,0.0,0.0,137.74
2020-12-09 16:00:00,57.5133504,6.6109772,57.8920589872,6.2433504,1.8209772,6.50349,51.27,4.79,51.4932714051,136.99,108.5533504,2.6209772,108.5849870127,6.2433504,1.8209772,6.50349,102.31,0.8,102.3131277012,137.53,6.2433504,1.8209772,6.50349,6.2433504,1.8209772,6.50349,0.0,0.0,0.0,137.53
2020-12-09 16:30:00,63.46895456,7.14969508,63.8703869777,6.47895456,1.88969508,6.748911,56.99,5.26,57.2322260619,137.1,111.71895456,4.14969508,111.7959962487,6.47895456,1.88969508,6.748911,105.24,2.26,105.2642636416,137.76,6.47895456,1.88969508,6.748911,6.47895456,1.88969508,6.748911,0.0,0.0,0.0,137.76
2020-12-09 17:00:00,64.87236096,9.02610528,65.4972808065,6.67236096,1.94610528,6.950376,58.2,7.08,58.6290576421,136.84,113.35236096,4.65610528,113.4479486442,6.67236096,1.94610528,6.950376,106.68,2.71,106.7144156148,137.43,6.67236096,1.94610528,6.950376,6.67236096,1.94610528,6.950376,0.0,0.0,0.0,137.43
2020-12-09 17:30:00,65.76833472,8.09368096,66.2644816121,6.93833472,2.02368096,7.227432,58.83,6.07,59.1423181825,137.04,113.41833472,3.71368096,113.4791173606,6.93833472,2.02368096,7.227432,106.48,1.69,106.4934105943,137.53,6.93833472,2.02368096,7.227432,6.93833472,2.02368096,7.227432,0.0,0.0,0.0,137.53
2020-12-09 18:00:00,63.53883424,7.97799332,64.0377375771,6.91883424,2.01799332,7.207119,56.62,5.96,56.9328200601,137.09,113.48883424,3.02799332,113.5292219682,6.91883424,2.01799332,7.207119,106.57,1.01,106.5747859486,137.68,6.91883424,2.01799332,7.207119,6.91883424,2.01799332,7.207119,0.0,0.0,0.0,137.68
2020-12-09 18:30:00,66.6519808,6.4434944,66.9627147347,7.2119808,2.1034944,7.51248,59.44,4.34,59.5982315174,137.45,110.3319808,3.8634944,110.3996040583,7.2119808,2.1034944,7.51248,103.12,1.76,103.1350183013,138.04,7.2119808,2.1034944,7.51248,7.2119808,2.1034944,7.51248,0.0,0.0,0.0,138.04
2020-12-09 19:00:00,65.49592736,5.57589548,65.7328465164,6.7059273600000004,1.9558954800000001,6.985341,58.79,3.62,58.9013454855,137.49,106.74592736,3.99589548,106.8206917626,6.7059273600000004,1.9558954800000001,6.985341,100.04,2.04,100.0607975183,138.29,6.7059273600000004,1.9558954800000001,6.985341,6.7059273600000004,1.9558954800000001,6.985341,0.0,0.0,0.0,138.29
2020-12-09 19:30:00,61.0637296,4.1135878,61.202129679,6.6637296,1.9435878,6.941385,54.4,2.17,54.4432631278,137.68,105.7537296,2.8435878,105.7919529827,6.6637296,1.9435878,6.941385,99.09,0.9,99.0940871092,138.29,6.6637296,1.9435878,6.941385,6.6637296,1.9435878,6.941385,0.0,0.0,0.0,138.29
2020-12-09 20:00:00,61.49085376,4.28941568,61.6402805234,5.38085376,1.56941568,5.605056,56.11,2.7199999999999998,56.175888956,137.68,101.95085376,2.75941568,101.9881902834,5.38085376,1.56941568,5.605056,96.57,1.19,96.5773317088,138.13,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,138.13
2020-12-09 20:30:00,57.94472992,5.42887956,58.1984918944,5.34472992,1.55887956,5.567427,52.6,3.87,52.742173827,137.47,101.83472992,3.42887956,101.8924405092,5.34472992,1.55887956,5.567427,96.49,1.87,96.5081188295,137.99,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,137.99
2020-12-09 21:00:00,51.80857632,3.42708476,51.9218016854,5.09857632,1.4870847600000001,5.311017,46.71,1.94,46.7502695179,137.66,102.63857632,5.73708476,102.7987912893,5.09857632,1.4870847600000001,5.311017,97.54,4.25,97.6325463153,138.15,5.09857632,1.4870847600000001,5.311017,5.09857632,1.4870847600000001,5.311017,0.0,0.0,0.0,138.15
2020-12-09 21:30:00,47.33100352,2.47570936,47.3957068841,5.47100352,1.5957093599999999,5.698962,41.86,0.88,41.8692488588,137.55,97.21100352,7.93570936,97.5343769571,5.47100352,1.5957093599999999,5.698962,91.74,6.34,91.9588125195,138.02,5.47100352,1.5957093599999999,5.698962,5.47100352,1.5957093599999999,5.698962,0.0,0.0,0.0,138.02
2020-12-09 22:00:00,43.11631808,3.13225944,43.2299425627,5.59631808,1.63225944,5.829498,37.52,1.5,37.5499720373,137.67,92.16631808,8.35225944,92.5439918427,5.59631808,1.63225944,5.829498,86.57,6.72,86.8304284223,138.3,5.59631808,1.63225944,5.829498,5.59631808,1.63225944,5.829498,0.0,0.0,0.0,138.3
2020-12-09 22:30:00,39.1956592,4.1079006,39.4103355411,5.1356592,1.4979006,5.349645,34.06,2.61,34.1598550934,137.27,90.1556592,9.3379006,90.6379571339,5.1356592,1.4979006,5.349645,85.02,7.84,85.3807121076,137.95,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,137.95
2020-12-09 23:00:00,37.23493952,6.06435736,37.725550377,5.53493952,1.61435736,5.765562,31.7,4.45,32.0108184838,138.21,82.96493952,9.77435736,83.5387290504,5.53493952,1.61435736,5.765562,77.43,8.16,77.8587856314,138.87,5.53493952,1.61435736,5.765562,5.53493952,1.61435736,5.765562,0.0,0.0,0.0,138.87
2020-12-09 23:30:00,40.887007679999996,4.94787724,41.1852993944,5.30700768,1.54787724,5.528133,35.58,3.4,35.7420816406,139.02,75.02700768,15.48787724,76.6089173844,5.30700768,1.54787724,5.528133,69.72,13.94,71.0999437412,138.52,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,138.52
2020-12-10 00:00:00,42.56212224,1.93270232,42.605980658,5.63212224,1.6427023200000002,5.866794,36.93,0.29,36.9311386231,138.93,65.03212224,17.95270232,67.4646310568,5.63212224,1.6427023200000002,5.866794,59.4,16.31,61.5985072871,138.19,5.63212224,1.6427023200000002,5.866794,5.63212224,1.6427023200000002,5.866794,0.0,0.0,0.0,138.19
2020-12-10 00:30:00,43.350544,1.749742,43.3858417247,5.450544,1.589742,5.67765,37.9,0.16,37.9003377294,138.82,64.950544,17.969742,67.3905393467,5.450544,1.589742,5.67765,59.5,16.38,61.7134863705,138.12,5.450544,1.589742,5.67765,5.450544,1.589742,5.67765,0.0,0.0,0.0,138.12
2020-12-10 01:00:00,42.8882464,2.9299052,42.9882079616,5.3482464,1.5599052,5.57109,37.54,1.37,37.5649903501,138.47,70.5482464,16.6499052,72.4863739836,5.3482464,1.5599052,5.57109,65.2,15.09,66.9234495525,137.84,5.3482464,1.5599052,5.57109,5.3482464,1.5599052,5.57109,0.0,0.0,0.0,137.84
2020-12-10 01:30:00,47.3978768,4.8410474,47.6444589126,5.3178768,1.5510473999999999,5.539455,42.08,3.29,42.208417407,138.54,69.8978768,15.4410474,71.5830924587,5.3178768,1.5510473999999999,5.539455,64.58,13.89,66.0568580845,138.07,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,138.07
2020-12-10 02:00:00,45.5090656,4.0843108,45.6919757342,5.3290656,1.5543108,5.55111,40.18,2.5300000000000002,40.2595740166,138.75,69.6790656,15.5243108,71.3875087722,5.3290656,1.5543108,5.55111,64.35,13.97,65.8489438032,138.32,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,138.32
2020-12-10 02:30:00,45.30203264,1.8822595199999999,45.3411188902,5.32203264,1.55225952,5.543784,39.98,0.33,39.9813619078,138.36,68.39203264,13.89225952,69.788716876,5.32203264,1.55225952,5.543784,63.07,12.34,64.2658579652,138.15,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,138.15
2020-12-10 03:00:00,43.05892576,2.5784366800000003,43.1360571137,5.30892576,1.54843668,5.530131,37.75,1.03,37.7640490414,138.47,69.72892576,14.76843668,71.2757308599,5.30892576,1.54843668,5.530131,64.42,13.22,65.7624877875,138.25,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,138.25
2020-12-10 03:30:00,40.74716736,3.85459048,40.9290790958,5.46716736,1.59459048,5.694966,35.28,2.26,35.3523125128,138.18,72.32716736,15.02459048,73.8712221194,5.46716736,1.59459048,5.694966,66.86,13.43,68.1954873874,138.04,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,138.04
2020-12-10 04:00:00,42.30440032,5.22836676,42.626260748600004,5.27440032,1.5383667600000002,5.494167,37.03,3.69,37.2133981249,138.22,70.95440032,14.65836676,72.4527062355,5.27440032,1.5383667600000002,5.494167,65.68,13.12,66.97758431,138.15,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,138.15
2020-12-10 04:30:00,42.5338112,6.1436116,42.9752144694,4.9838112,1.4536116,5.19147,37.55,4.69,37.8417573588,138.04,71.4738112,14.5236116,72.9344978824,4.9838112,1.4536116,5.19147,66.49,13.07,67.7624158365,138.01,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,138.01
2020-12-10 05:00:00,40.3065184,6.9106512,40.8946515517,5.0765184,1.4806512,5.28804,35.23,5.43,35.646006789,137.52,74.2165184,13.5506512,75.443434117,5.0765184,1.4806512,5.28804,69.14,12.07,70.1856431188,137.45,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,137.45
2020-12-10 05:30:00,43.20030432,9.73633876,44.2838862995,5.37030432,1.56633876,5.594067,37.83,8.17,38.7021678979,135.85,78.38030432,11.73633876,79.2541087439,5.37030432,1.56633876,5.594067,73.01,10.17,73.7149170792,135.81,5.37030432,1.56633876,5.594067,5.37030432,1.56633876,5.594067,0.0,0.0,0.0,135.81
2020-12-10 06:00:00,48.78039424,13.55344832,50.6282808672,5.36039424,1.56344832,5.583744,43.42,11.99,45.0450496725,135.62,83.25039424,9.88344832,83.8350206764,5.36039424,1.56344832,5.583744,77.89,8.32,78.333099645,135.81,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,135.81
2020-12-10 06:30:00,51.3260784,8.0488562,51.9533484008,5.5160784,1.6088562,5.745915,45.81,6.44,46.2604550345,135.95,98.9460784,12.7888562,99.7691398863,5.5160784,1.6088562,5.745915,93.43,11.18,94.0965318171,137.54,5.5160784,1.6088562,5.745915,5.5160784,1.6088562,5.745915,0.0,0.0,0.0,137.54
2020-12-10 07:00:00,46.86805664,10.10526652,47.9450846766,5.29805664,1.54526652,5.518809,41.57,8.56,42.4421783136,136.66,103.92805664,9.05526652,104.3218040906,5.29805664,1.54526652,5.518809,98.63,7.51,98.9155043459,136.98,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,136.98
2020-12-10 07:30:00,49.43261216,8.37326188,50.1367595629,5.22261216,1.52326188,5.440221,44.21,6.85,44.7375301062,136.55,109.13261216,2.84326188,109.1696440178,5.22261216,1.52326188,5.440221,103.91,1.32,103.9183838404,137.13,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,137.13
2020-12-10 08:00:00,45.43372096,10.28983528,46.5843719541,5.31372096,1.54983528,5.535126,40.12,8.74,41.0609546893,136.35,119.65372096,3.51983528,119.7054809939,5.31372096,1.54983528,5.535126,114.34,1.97,114.3569696171,136.72,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,136.72
2020-12-10 08:30:00,45.07898432,10.49095376,46.2836357487,6.68898432,1.95095376,6.9676919999999996,38.39,8.54,39.3284083075,136.35,121.18898432,3.9809537600000002,121.2543521419,6.68898432,1.95095376,6.9676919999999996,114.5,2.03,114.5179937826,136.62,6.68898432,1.95095376,6.9676919999999996,6.68898432,1.95095376,6.9676919999999996,0.0,0.0,0.0,136.62
2020-12-10 09:00:00,43.39717568,11.15167624,44.8070835914,7.13717568,2.08167624,7.434558,36.26,9.07,37.3771654891,136.08,122.64717568,4.49167624,122.7293968767,7.13717568,2.08167624,7.434558,115.51,2.41,115.5351383779,136.33,7.13717568,2.08167624,7.434558,7.13717568,2.08167624,7.434558,0.0,0.0,0.0,136.33
2020-12-10 09:30:00,40.331869760000004,11.63887868,41.9776513786,8.36186976,2.43887868,8.710281,31.97,9.2,33.2674149882,135.84,123.65186976,5.59887868,123.7785617044,8.36186976,2.43887868,8.710281,115.29,3.16,115.3332983141,136.07,8.36186976,2.43887868,8.710281,8.36186976,2.43887868,8.710281,0.0,0.0,0.0,136.07
2020-12-10 10:00:00,38.8951968,12.2419324,40.776233801000004,7.9951968,2.3319324,8.32833,30.9,9.91,32.4502403689,136.24,122.6951968,4.6619323999999995,122.7837323569,7.9951968,2.3319324,8.32833,114.7,2.33,114.7236632086,136.39,7.9951968,2.3319324,8.32833,7.9951968,2.3319324,8.32833,0.0,0.0,0.0,136.39
2020-12-10 10:30:00,42.28251072,12.59239896,44.1177880719,6.76251072,1.97239896,7.044282,35.52,10.62,37.0736402313,136.29,124.62251072,4.7623989600000005,124.7134740997,6.76251072,1.97239896,7.044282,117.86,2.79,117.8930180291,136.35,6.76251072,1.97239896,7.044282,6.76251072,1.97239896,7.044282,0.0,0.0,0.0,136.35
2020-12-10 11:00:00,44.45785504,14.84020772,46.8693144811,7.09785504,2.07020772,7.393599,37.36,12.77,39.4821795244,135.62,128.14785504,6.98020772,128.3378200343,7.09785504,2.07020772,7.393599,121.05,4.91,121.1495381749,135.81,7.09785504,2.07020772,7.393599,7.09785504,2.07020772,7.393599,0.0,0.0,0.0,135.81
2020-12-10 11:30:00,47.21633664,12.86643152,48.9379965442,7.01633664,2.04643152,7.3086839999999995,40.2,10.82,41.6306665813,135.86,125.96633664,7.07643152,126.1649469923,7.01633664,2.04643152,7.3086839999999995,118.95,5.03,119.056303487,136.1,7.01633664,2.04643152,7.3086839999999995,7.01633664,2.04643152,7.3086839999999995,0.0,0.0,0.0,136.1
2020-12-10 12:00:00,46.4507312,12.9510466,48.2224018175,8.0607312,2.3510466,8.396595,38.39,10.6,39.8265250807,135.86,127.0207312,6.6610466,127.1952660141,8.0607312,2.3510466,8.396595,118.96,4.31,119.0380514793,136.1,8.0607312,2.3510466,8.396595,8.0607312,2.3510466,8.396595,0.0,0.0,0.0,136.1
2020-12-10 12:30:00,45.16383872,10.45820296,46.3588862795,7.43383872,2.16820296,7.743582,37.73,8.29,38.6300012943,136.08,123.55383872,5.91820296,123.6954978515,7.43383872,2.16820296,7.743582,116.12,3.75,116.1805358053,136.16,7.43383872,2.16820296,7.743582,7.43383872,2.16820296,7.743582,0.0,0.0,0.0,136.16
2020-12-10 13:00:00,47.8139088,11.6144734,49.2043277273,7.2839088,2.1244734,7.587405,40.53,9.49,41.6262056882,135.87,125.6239088,6.9344734,125.8151556194,7.2839088,2.1244734,7.587405,118.34,4.8100000000000005,118.4377123217,135.81,7.2839088,2.1244734,7.587405,7.2839088,2.1244734,7.587405,0.0,0.0,0.0,135.81
2020-12-10 13:30:00,46.98525664,10.79111652,48.2085317892,8.09525664,2.36111652,8.432559,38.89,8.43,39.7931778073,136.01,124.47525664,7.03111652,124.6736785176,8.09525664,2.36111652,8.432559,116.38,4.67,116.4736592539,136.08,8.09525664,2.36111652,8.432559,8.09525664,2.36111652,8.432559,0.0,0.0,0.0,136.08
2020-12-10 14:00:00,50.0006032,12.7155926,51.5921177655,6.1906032,1.8055926,6.448545,43.81,10.91,45.1480254275,135.52,129.2106032,8.8355926,129.5123456505,6.1906032,1.8055926,6.448545,123.02,7.03,123.2207015887,135.61,6.1906032,1.8055926,6.448545,6.1906032,1.8055926,6.448545,0.0,0.0,0.0,135.61
2020-12-10 14:30:00,50.21206176,11.78018468,51.5754195066,6.17206176,1.80018468,6.429231,44.04,9.98,45.1566384931,135.77,127.26206176,8.56018468,127.5496339672,6.17206176,1.80018468,6.429231,121.09,6.76,121.2785459181,135.84,6.17206176,1.80018468,6.429231,6.17206176,1.80018468,6.429231,0.0,0.0,0.0,135.84
2020-12-10 15:00:00,51.71225216,12.28815688,53.1521949026,5.58225216,1.6281568800000001,5.814846,46.13,10.66,47.3456703406,135.62,127.79225216,8.84815688,128.0982029238,5.58225216,1.6281568800000001,5.814846,122.21,7.22,122.4230881002,135.68,5.58225216,1.6281568800000001,5.814846,5.58225216,1.6281568800000001,5.814846,0.0,0.0,0.0,135.68
2020-12-10 15:30:00,52.77428064,11.23999852,53.9579675655,5.07428064,1.47999852,5.285709,47.7,9.76,48.6882696345,135.67,126.26428064,7.6099985199999995,126.4934015789,5.07428064,1.47999852,5.285709,121.19,6.13,121.3449339692,135.78,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,135.78
2020-12-10 16:00:00,54.61686752,11.91533636,55.9014978178,5.60686752,1.6353363600000002,5.8404869999999995,49.01,10.28,50.076526437,135.19,126.52686752,8.01533636,126.7804946409,5.60686752,1.6353363600000002,5.8404869999999995,120.92,6.38,121.0881943048,135.31,5.60686752,1.6353363600000002,5.8404869999999995,5.60686752,1.6353363600000002,5.8404869999999995,0.0,0.0,0.0,135.31
2020-12-10 16:30:00,56.6793536,11.8031448,57.8952791831,7.0393536,2.0531448,7.33266,49.64,9.75,50.5884581698,135.69,128.7793536,6.2431448,128.9305967202,7.0393536,2.0531448,7.33266,121.74,4.19,121.812083555,136.0,7.0393536,2.0531448,7.33266,7.0393536,2.0531448,7.33266,0.0,0.0,0.0,136.0
2020-12-10 17:00:00,66.84290976,15.22584868,68.5550950201,7.32290976,2.13584868,7.628031,59.52,13.09,60.942419545,135.31,135.82290976,14.83584868,136.6307623551,7.32290976,2.13584868,7.628031,128.5,12.7,129.1260624351,135.97,7.32290976,2.13584868,7.628031,7.32290976,2.13584868,7.628031,0.0,0.0,0.0,135.97
2020-12-10 17:30:00,68.70571712,15.44708416,70.4207921996,7.15571712,2.08708416,7.453872,61.55,13.36,62.9832684131,135.5,136.07571712,10.09708416,136.4498145776,7.15571712,2.08708416,7.453872,128.92,8.01,129.1685971899,135.63,7.15571712,2.08708416,7.453872,7.15571712,2.08708416,7.453872,0.0,0.0,0.0,135.63
2020-12-10 18:00:00,64.2300032,13.7904176,65.6937510624,6.7900032,1.9804176,7.07292,57.44,11.81,58.6415356211,136.17,133.1100032,7.2804176,133.3089548092,6.7900032,1.9804176,7.07292,126.32,5.3,126.4311369877,136.46,6.7900032,1.9804176,7.07292,6.7900032,1.9804176,7.07292,0.0,0.0,0.0,136.46
2020-12-10 18:30:00,61.07853472,10.71540596,62.0113483842,6.73853472,1.96540596,7.019307,54.34,8.75,55.0399682049,136.78,130.31853472,5.02540596,130.4153947839,6.73853472,1.96540596,7.019307,123.58,3.06,123.6178789658,136.99,6.73853472,1.96540596,7.019307,6.73853472,1.96540596,7.019307,0.0,0.0,0.0,136.99
2020-12-10 19:00:00,57.34881408,10.54048744,58.3094190663,7.09881408,2.07048744,7.394598,50.25,8.47,50.958840253700004,136.32,128.79881408,4.85048744,128.8901149694,7.09881408,2.07048744,7.394598,121.7,2.7800000000000002,121.7317477078,136.75,7.09881408,2.07048744,7.394598,7.09881408,2.07048744,7.394598,0.0,0.0,0.0,136.75
2020-12-10 19:30:00,52.37878528,10.00922904,53.3265582368,5.92878528,1.7292290399999999,6.175818,46.45,8.28,47.182209571,135.73,126.92878528,4.02922904,126.9927211273,5.92878528,1.7292290399999999,6.175818,121.0,2.3,121.02185753,135.95,5.92878528,1.7292290399999999,6.175818,5.92878528,1.7292290399999999,6.175818,0.0,0.0,0.0,135.95
2020-12-10 20:00:00,49.4345696,10.9488328,50.6325351056,5.8245696,1.6988328,6.06726,43.61,9.25,44.5802041269,136.06,122.8145696,4.0588328,122.8816203902,5.8245696,1.6988328,6.06726,116.99,2.36,117.0138013227,136.38,5.8245696,1.6988328,6.06726,5.8245696,1.6988328,6.06726,0.0,0.0,0.0,136.38
2020-12-10 20:30:00,51.0412432,12.8891126,52.6434965691,5.5512432,1.6191126,5.782545,45.49,11.27,46.8652643223,135.87,121.6712432,4.1591126,121.742308338,5.5512432,1.6191126,5.782545,116.12,2.54,116.1477765607,136.43,5.5512432,1.6191126,5.782545,5.5512432,1.6191126,5.782545,0.0,0.0,0.0,136.43
2020-12-10 21:00:00,51.20745664,9.85009152,52.1462167227,5.89745664,1.72009152,6.143184,45.31,8.13,46.0336072886,135.45,111.48745664,2.45009152,111.5143754702,5.89745664,1.72009152,6.143184,105.59,0.73,105.5925234096,135.7,5.89745664,1.72009152,6.143184,5.89745664,1.72009152,6.143184,0.0,0.0,0.0,135.7
2020-12-10 21:30:00,43.23888544,7.54342492,43.8919636564,5.66888544,1.65342492,5.905089,37.57,5.89,38.0288969075,136.22,108.10888544,4.7534249200000005,108.2133363294,5.66888544,1.65342492,5.905089,102.44,3.1,102.486894772,136.33,5.66888544,1.65342492,5.905089,5.66888544,1.65342492,5.905089,0.0,0.0,0.0,136.33
